Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/06/2020 08:30,8.38248,1.03864,8.446581794,0.13248,0.03864,0.138,8.25,1,8.310385069,8.51248,1.76864,8.694274162,0.13248,0.03864,0.138,8.38,1.73,8.556710817
15/06/2020 09:00,8.77992,1.55456,8.916482042,0.28992,0.08456,0.302,8.49,1.47,8.616321721,8.81992,1.59456,8.962901896,0.28992,0.08456,0.302,8.53,1.51,8.662620851
15/06/2020 09:30,8.98416,1.67288,9.138580765,0.28416,0.08288,0.296,8.7,1.59,8.844099728,9.02416,1.71288,9.185282881,0.28416,0.08288,0.296,8.74,1.63,8.890697385
15/06/2020 10:00,9.1116,1.7238,9.273227108,0.3216,0.0938,0.335,8.79,1.63,8.939854585,9.1516,1.7638,9.320020011,0.3216,0.0938,0.335,8.83,1.67,8.986534371
15/06/2020 10:30,8.9812,1.5966,9.122011017,0.3312,0.0966,0.345,8.65,1.5,8.779094486,9.0312,1.6266,9.176513554,0.3312,0.0966,0.345,8.7,1.53,8.833510061
15/06/2020 11:00,9.20264,1.76452,9.370278214,0.39264,0.11452,0.409,8.81,1.65,8.963180239,9.25264,1.80452,9.426963424,0.39264,0.11452,0.409,8.86,1.69,9.019739464
15/06/2020 11:30,9.12,1.13,9.189738843,0.48,0.14,0.5,8.64,0.99,8.696533792,9.34,2.56,9.684482433,0.48,0.14,0.5,8.86,2.42,9.184552248
15/06/2020 12:00,9.04904,0.86972,9.090739123,0.47904,0.13972,0.499,8.57,0.73,8.601034821,9.33904,2.87972,9.772945073,0.47904,0.13972,0.499,8.86,2.74,9.274006685
15/06/2020 12:30,8.6696,0.7278,8.700095229,0.6096,0.1778,0.635,8.06,0.55,8.078743714,8.9596,2.7478,9.37149065,0.6096,0.1778,0.635,8.35,2.57,8.736555385
15/06/2020 13:00,8.76168,0.73924,8.792810256,0.51168,0.14924,0.533,8.25,0.59,8.271070064,9.06168,2.75924,9.472457432,0.51168,0.14924,0.533,8.55,2.61,8.93949663
15/06/2020 13:30,8.83976,0.91368,8.886853661,0.62976,0.18368,0.656,8.21,0.73,8.24239043,9.13976,2.94368,9.60210731,0.62976,0.18368,0.656,8.51,2.76,8.946379156
15/06/2020 14:00,8.87136,1.23248,8.956563805,1.07136,0.31248,1.116,7.8,0.92,7.854069009,9.12136,2.98248,9.596582475,1.07136,0.31248,1.116,8.05,2.67,8.481238117
15/06/2020 14:30,9.72472,2.75596,10.10769482,3.17472,0.92596,3.307,6.55,1.83,6.800838184,9.75472,2.80596,10.15026964,3.17472,0.92596,3.307,6.58,1.88,6.843303296
15/06/2020 15:00,9.76792,2.76856,10.15269351,3.21792,0.93856,3.352,6.55,1.83,6.800838184,9.81792,2.81856,10.21449135,3.21792,0.93856,3.352,6.6,1.88,6.862535974
15/06/2020 15:30,9.76112,2.70616,10.12930233,3.14112,0.91616,3.272,6.62,1.79,6.857732862,9.79112,2.75616,10.17164927,3.14112,0.91616,3.272,6.65,1.84,6.899862317
15/06/2020 16:00,9.92744,2.72592,10.29488731,3.03744,0.88592,3.164,6.89,1.84,7.131458476,9.95744,2.77592,10.33713419,3.03744,0.88592,3.164,6.92,1.89,7.173458022
15/06/2020 16:30,9.64944,2.53692,9.977357135,2.38944,0.69692,2.489,7.26,1.84,7.489539372,9.68944,2.58692,10.02882858,2.38944,0.69692,2.489,7.3,1.89,7.540696254
15/06/2020 17:00,9.04688,2.11284,9.290324569,1.34688,0.39284,1.403,7.7,1.72,7.889765522,9.08688,2.15284,9.338421076,1.34688,0.39284,1.403,7.74,1.76,7.937581496
15/06/2020 17:30,9.03944,2.14192,9.289741482,1.54944,0.45192,1.614,7.49,1.69,7.678294081,9.06944,2.18192,9.328210804,1.54944,0.45192,1.614,7.52,1.73,7.716430522
15/06/2020 18:00,8.46424,0.70832,8.493825758,0.47424,0.13832,0.494,7.99,0.57,8.010305862,8.73424,2.63832,9.124016703,0.47424,0.13832,0.494,8.26,2.5,8.630040556
15/06/2020 18:30,8.2444,0.6092,8.26687704,0.3744,0.1092,0.39,7.87,0.5,7.885867105,8.5244,2.6092,8.914780984,0.3744,0.1092,0.39,8.15,2.5,8.524816714
15/06/2020 19:00,8.1576,0.6368,8.182417247,0.5376,0.1568,0.56,7.62,0.48,7.635103143,8.4276,2.5968,8.818606012,0.5376,0.1568,0.56,7.89,2.44,8.258674228
15/06/2020 19:30,8.03472,0.56596,8.054628247,0.53472,0.15596,0.557,7.5,0.41,7.511198307,8.30472,2.51596,8.677466739,0.53472,0.15596,0.557,7.77,2.36,8.120498753
15/06/2020 20:00,7.89136,0.49748,7.907025294,0.23136,0.06748,0.241,7.66,0.43,7.672059697,8.17136,2.44748,8.530022427,0.23136,0.06748,0.241,7.94,2.38,8.289028894
15/06/2020 20:30,7.81808,0.44444,7.83070251,0.11808,0.03444,0.123,7.7,0.41,7.710907858,8.09808,2.39444,8.444657637,0.11808,0.03444,0.123,7.98,2.36,8.321658489
15/06/2020 21:00,7.76912,0.40016,7.77941859,0.06912,0.02016,0.072,7.7,0.38,7.709370921,8.02912,2.35016,8.366003825,0.06912,0.02016,0.072,7.96,2.33,8.294003858
15/06/2020 21:30,7.70112,0.31616,7.707607048,0.02112,0.00616,0.022,7.68,0.31,7.686253964,7.98112,2.27616,8.299348215,0.02112,0.00616,0.022,7.96,2.27,8.277348609
15/06/2020 22:00,7.68,0.33,7.687086574,0,0,0,7.68,0.33,7.687086574,7.96,2.29,8.282855788,0,0,0,7.96,2.29,8.282855788
15/06/2020 22:30,7.68,0.27,7.684744628,0,0,0,7.68,0.27,7.684744628,7.96,2.22,8.263776376,0,0,0,7.96,2.22,8.263776376
15/06/2020 23:00,7.64,0.34,7.647561703,0,0,0,7.64,0.34,7.647561703,7.91,2.31,8.240400476,0,0,0,7.91,2.31,8.240400476
15/06/2020 23:30,7.61,1.13,7.693438763,0,0,0,7.61,1.13,7.693438763,7.68,1.44,7.813833886,0,0,0,7.68,1.44,7.813833886
16/06/2020 00:00,7.56,1.24,7.661018209,0,0,0,7.56,1.24,7.661018209,7.59,1.27,7.695518176,0,0,0,7.59,1.27,7.695518176
16/06/2020 00:30,7.42,1.16,7.510126497,0,0,0,7.42,1.16,7.510126497,7.45,1.19,7.544441663,0,0,0,7.45,1.19,7.544441663
16/06/2020 01:00,7.35,1.1,7.431857103,0,0,0,7.35,1.1,7.431857103,7.38,1.13,7.466009644,0,0,0,7.38,1.13,7.466009644
16/06/2020 01:30,7.28,1.1,7.362635398,0,0,0,7.28,1.1,7.362635398,7.32,1.13,7.406706421,0,0,0,7.32,1.13,7.406706421
16/06/2020 02:00,7.15,1.03,7.22380786,0,0,0,7.15,1.03,7.22380786,7.18,1.05,7.256369616,0,0,0,7.18,1.05,7.256369616
16/06/2020 02:30,7.23,1.09,7.311702948,0,0,0,7.23,1.09,7.311702948,7.26,1.11,7.344365187,0,0,0,7.26,1.11,7.344365187
16/06/2020 03:00,7.23,1.09,7.311702948,0,0,0,7.23,1.09,7.311702948,7.24,1.11,7.324595552,0,0,0,7.24,1.11,7.324595552
16/06/2020 03:30,7.17,1.11,7.255411773,0,0,0,7.17,1.11,7.255411773,7.2,1.13,7.288134192,0,0,0,7.2,1.13,7.288134192
16/06/2020 04:00,7.17,1.16,7.263229309,0,0,0,7.17,1.16,7.263229309,7.2,1.18,7.296053728,0,0,0,7.2,1.18,7.296053728
16/06/2020 04:30,7.21,1.16,7.302718672,0,0,0,7.21,1.16,7.302718672,7.25,1.18,7.345399921,0,0,0,7.25,1.18,7.345399921
16/06/2020 05:00,7.21,1.12,7.29647175,0,0,0,7.21,1.12,7.29647175,7.25,1.15,7.340640299,0,0,0,7.25,1.15,7.340640299
16/06/2020 05:30,7.0848,1.0414,7.16092906,0.0048,0.0014,0.005,7.08,1.04,7.155976523,7.1148,1.0614,7.193535223,0.0048,0.0014,0.005,7.11,1.06,7.188581223
16/06/2020 06:00,7.33648,1.12064,7.421574819,0.03648,0.01064,0.038,7.3,1.11,7.383908179,7.37648,1.15064,7.465683465,0.03648,0.01064,0.038,7.34,1.14,7.428001077
16/06/2020 06:30,7.94448,1.40464,8.067699548,0.08448,0.02464,0.088,7.86,1.38,7.980225561,7.97448,1.44464,8.104277636,0.08448,0.02464,0.088,7.89,1.42,8.016763686
16/06/2020 07:00,8.42512,1.49816,8.557285224,0.16512,0.04816,0.172,8.26,1.45,8.386304311,8.46512,1.52816,8.601949174,0.16512,0.04816,0.172,8.3,1.48,8.430919286
16/06/2020 07:30,8.73088,1.41484,8.844774604,0.29088,0.08484,0.303,8.44,1.33,8.544150045,8.84088,1.98484,9.060946363,0.29088,0.08484,0.303,8.55,1.9,8.758567234
16/06/2020 08:00,9.20872,1.98796,9.420855004,0.43872,0.12796,0.457,8.77,1.86,8.96507111,9.24872,2.02796,9.468444614,0.43872,0.12796,0.457,8.81,1.9,9.012552358
16/06/2020 08:30,9.42096,1.96028,9.622743112,0.48096,0.14028,0.501,8.94,1.82,9.123376568,9.46096,2.01028,9.672176063,0.48096,0.14028,0.501,8.98,1.87,9.172638661
16/06/2020 09:00,9.67912,2.04516,9.892827877,0.66912,0.19516,0.697,9.01,1.85,9.197967167,9.71912,2.08516,9.940280972,0.66912,0.19516,0.697,9.05,1.89,9.245247428
16/06/2020 09:30,9.79744,2.20592,10.0427045,0.87744,0.25592,0.914,8.92,1.95,9.130657151,9.83744,2.25592,10.09278955,0.87744,0.25592,0.914,8.96,2,9.180501076
16/06/2020 10:00,10.07056,2.37308,10.34638523,1.45056,0.42308,1.511,8.62,1.95,8.837810815,10.11056,2.42308,10.39686204,1.45056,0.42308,1.511,8.66,2,8.887946895
16/06/2020 10:30,10.21672,2.56196,10.53304356,1.92672,0.56196,2.007,8.29,2,8.527842635,10.25672,2.61196,10.58407484,1.92672,0.56196,2.007,8.33,2.05,8.578543
16/06/2020 11:00,10.16656,2.58608,10.49031706,1.66656,0.48608,1.736,8.5,2.1,8.755569656,10.20656,2.63608,10.54147925,1.66656,0.48608,1.736,8.54,2.15,8.806480568
16/06/2020 11:30,9.774,2.282,10.03686206,0.864,0.252,0.9,8.91,2.03,9.138325886,9.814,2.332,10.08726028,0.864,0.252,0.9,8.95,2.08,9.188520011
16/06/2020 12:00,9.89848,2.37664,10.1797998,1.18848,0.34664,1.238,8.71,2.03,8.943433345,9.93848,2.42664,10.23044312,1.18848,0.34664,1.238,8.75,2.08,8.99382566
16/06/2020 12:30,9.69784,2.19312,9.942729806,1.10784,0.32312,1.154,8.59,1.87,8.791188771,9.73784,2.24312,9.992853206,1.10784,0.32312,1.154,8.63,1.92,8.841001075
16/06/2020 13:00,9.96152,2.45336,10.25918398,1.21152,0.35336,1.262,8.75,2.1,8.998472093,10.00152,2.50336,10.31005401,1.21152,0.35336,1.262,8.79,2.15,9.049121504
16/06/2020 13:30,10.17,2.73,10.53004273,1.92,0.56,2,8.25,2.17,8.530615453,10.21,2.78,10.58170591,1.92,0.56,2,8.29,2.22,8.582103472
16/06/2020 14:00,10.254,2.807,10.63126357,2.184,0.637,2.275,8.07,2.17,8.356662013,10.294,2.857,10.68311214,2.184,0.637,2.275,8.11,2.22,8.408358936
16/06/2020 14:30,10.27672,2.94696,10.69090956,2.76672,0.80696,2.882,7.51,2.14,7.808949993,10.31672,2.99696,10.74320626,2.76672,0.80696,2.882,7.55,2.19,7.861208558
16/06/2020 15:00,10.64664,3.14652,11.10187063,3.17664,0.92652,3.309,7.47,2.22,7.792900615,10.68664,3.19652,11.15446165,3.17664,0.92652,3.309,7.51,2.27,7.845572
16/06/2020 15:30,10.458,3.069,10.89901486,2.808,0.819,2.925,7.65,2.25,7.974020316,10.498,3.129,10.9543893,2.808,0.819,2.925,7.69,2.31,8.029458263
16/06/2020 16:00,10.17448,2.91964,10.58509995,2.36448,0.68964,2.463,7.81,2.23,8.122130262,10.21448,2.96964,10.63740398,2.36448,0.68964,2.463,7.85,2.28,8.174405177
16/06/2020 16:30,10.23224,2.93732,10.64549596,2.56224,0.74732,2.669,7.67,2.19,7.976528067,10.27224,2.98732,10.6978033,2.56224,0.74732,2.669,7.71,2.24,8.028804394
16/06/2020 17:00,10.1064,2.9602,10.53100684,2.8464,0.8302,2.965,7.26,2.13,7.566009516,10.1364,3.0102,10.5739259,2.8464,0.8302,2.965,7.29,2.18,7.608974964
16/06/2020 17:30,9.41672,2.26696,9.685748458,1.08672,0.31696,1.132,8.33,1.95,8.555197251,9.45672,2.31696,9.736419095,1.08672,0.31696,1.132,8.37,2,8.605631877
16/06/2020 18:00,9.24712,2.12916,9.489075329,0.95712,0.27916,0.997,8.29,1.85,8.493915469,9.28712,2.16916,9.537077802,0.95712,0.27916,0.997,8.33,1.89,8.541721138
16/06/2020 18:30,9.14288,2.27084,9.420667121,1.44288,0.42084,1.503,7.7,1.85,7.919122426,9.18288,2.31084,9.469174547,1.44288,0.42084,1.503,7.74,1.89,7.967414888
16/06/2020 19:00,8.75256,1.95408,8.968039652,0.56256,0.16408,0.586,8.19,1.79,8.383328694,8.79256,1.99408,9.015845296,0.56256,0.16408,0.586,8.23,1.83,8.431002313
16/06/2020 19:30,8.5608,1.7544,8.738719357,0.4608,0.1344,0.48,8.1,1.62,8.260411612,8.6008,1.7944,8.785990667,0.4608,0.1344,0.48,8.14,1.66,8.307538745
16/06/2020 20:00,8.41928,1.64104,8.577720443,0.20928,0.06104,0.218,8.21,1.58,8.360651888,8.45928,1.68104,8.624692087,0.20928,0.06104,0.218,8.25,1.62,8.407550178
16/06/2020 20:30,8.21912,1.53516,8.361258865,0.18912,0.05516,0.197,8.03,1.48,8.165249537,8.25912,1.57516,8.407983837,0.18912,0.05516,0.197,8.07,1.52,8.211899902
16/06/2020 21:00,8.11416,1.51288,8.253992876,0.04416,0.01288,0.046,8.07,1.5,8.208221488,8.15416,1.53288,8.296990201,0.04416,0.01288,0.046,8.11,1.52,8.251212032
16/06/2020 21:30,8.08056,1.50308,8.219166588,0.01056,0.00308,0.011,8.07,1.5,8.208221488,8.12056,1.52308,8.262158761,0.01056,0.00308,0.011,8.11,1.52,8.251212032
16/06/2020 22:00,8.03,1.45,8.159865195,0,0,0,8.03,1.45,8.159865195,8.07,1.48,8.204590179,0,0,0,8.07,1.48,8.204590179
16/06/2020 22:30,7.92,1.34,8.032558746,0,0,0,7.92,1.34,8.032558746,7.96,1.38,8.078737525,0,0,0,7.96,1.38,8.078737525
16/06/2020 23:00,7.85,1.38,7.970376403,0,0,0,7.85,1.38,7.970376403,7.89,1.42,8.016763686,0,0,0,7.89,1.42,8.016763686
16/06/2020 23:30,7.77,1.38,7.891596797,0,0,0,7.77,1.38,7.891596797,7.81,1.42,7.93804132,0,0,0,7.81,1.42,7.93804132
17/06/2020 00:00,7.61,1.35,7.728816209,0,0,0,7.61,1.35,7.728816209,7.64,1.38,7.76363317,0,0,0,7.64,1.38,7.76363317
17/06/2020 00:30,7.28,1.06,7.356765594,0,0,0,7.28,1.06,7.356765594,7.34,1.29,7.452496226,0,0,0,7.34,1.29,7.452496226
17/06/2020 01:00,7.17,1.06,7.247930739,0,0,0,7.17,1.06,7.247930739,7.2,1.09,7.282039549,0,0,0,7.2,1.09,7.282039549
17/06/2020 01:30,7.1,1.09,7.183181746,0,0,0,7.1,1.09,7.183181746,7.13,1.11,7.215885254,0,0,0,7.13,1.11,7.215885254
17/06/2020 02:00,7.05,1.04,7.126296373,0,0,0,7.05,1.04,7.126296373,7.08,1.07,7.160398034,0,0,0,7.08,1.07,7.160398034
17/06/2020 02:30,7,1.08,7.082824295,0,0,0,7,1.08,7.082824295,7.04,1.1,7.125419286,0,0,0,7.04,1.1,7.125419286
17/06/2020 03:00,6.91,1.08,6.993890191,0,0,0,6.91,1.08,6.993890191,6.94,1.1,7.026635041,0,0,0,6.94,1.1,7.026635041
17/06/2020 03:30,7.04,1.08,7.12235916,0,0,0,7.04,1.08,7.12235916,7.08,1.1,7.164942428,0,0,0,7.08,1.1,7.164942428
17/06/2020 04:00,7.11,1.1,7.194588244,0,0,0,7.11,1.1,7.194588244,7.15,1.1,7.234120541,0,0,0,7.15,1.1,7.234120541
17/06/2020 04:30,7.13,1.1,7.214353748,0,0,0,7.13,1.1,7.214353748,7.17,1.1,7.253888612,0,0,0,7.17,1.1,7.253888612
17/06/2020 05:00,7.07192,1.05056,7.149526474,0.00192,0.00056,0.002,7.07,1.05,7.147545033,7.10192,1.08056,7.183653499,0.00192,0.00056,0.002,7.1,1.08,7.181671115
17/06/2020 05:30,6.99992,1.02456,7.074503742,0.04992,0.01456,0.052,6.95,1.01,7.023005055,7.03992,1.05456,7.118466857,0.04992,0.01456,0.052,6.99,1.04,7.066944177
17/06/2020 06:00,7.2908,1.1294,7.377757722,0.1008,0.0294,0.105,7.19,1.1,7.273657952,7.3208,1.1494,7.410481293,0.1008,0.0294,0.105,7.22,1.12,7.3063534
17/06/2020 06:30,7.964,1.362,8.079624991,0.144,0.042,0.15,7.82,1.32,7.930624187,8.004,1.392,8.124141801,0.144,0.042,0.15,7.86,1.35,7.975092476
17/06/2020 07:00,8.44328,1.59804,8.59317805,0.23328,0.06804,0.243,8.21,1.53,8.351347197,8.48328,1.63804,8.639977697,0.23328,0.06804,0.243,8.25,1.57,8.3980593
17/06/2020 07:30,8.61816,1.56488,8.759082783,0.18816,0.05488,0.196,8.43,1.51,8.564169545,8.69816,1.93488,8.910765848,0.18816,0.05488,0.196,8.51,1.88,8.715187892
17/06/2020 08:00,8.9372,1.8146,9.119556842,0.1872,0.0546,0.195,8.75,1.76,8.925250697,8.9772,1.8546,9.166769387,0.1872,0.0546,0.195,8.79,1.8,8.972407704
17/06/2020 08:30,9.12336,1.86848,9.312728666,0.30336,0.08848,0.316,8.82,1.78,8.997821959,9.16336,1.91848,9.362036744,0.30336,0.08848,0.316,8.86,1.83,9.047016083
17/06/2020 09:00,9.244,1.922,9.441695822,0.384,0.112,0.4,8.86,1.81,9.042991762,9.284,1.962,9.489051586,0.384,0.112,0.4,8.9,1.85,9.090242021
17/06/2020 09:30,9.31688,1.92284,9.513231134,0.38688,0.11284,0.403,8.93,1.81,9.111586031,9.35688,1.96284,9.560540999,0.38688,0.11284,0.403,8.97,1.85,9.158788129
17/06/2020 10:00,9.1836,1.6148,9.324488619,0.3936,0.1148,0.41,8.79,1.5,8.917067904,9.3136,2.2548,9.582654538,0.3936,0.1148,0.41,8.92,2.14,9.173112885
17/06/2020 10:30,9.08104,1.15572,9.154287313,0.43104,0.12572,0.449,8.65,1.03,8.711107851,9.38104,3.17572,9.903994598,0.43104,0.12572,0.449,8.95,3.05,9.455421725
17/06/2020 11:00,9.43224,2.07232,9.657207754,0.52224,0.15232,0.544,8.91,1.92,9.114521381,9.54224,2.69232,9.914783467,0.52224,0.15232,0.544,9.02,2.54,9.370805728
17/06/2020 11:30,9.63024,2.19132,9.876406523,0.93024,0.27132,0.969,8.7,1.92,8.90934341,9.68024,2.25132,9.938585825,0.93024,0.27132,0.969,8.75,1.98,8.971226226
17/06/2020 12:00,9.91448,2.39464,10.19956932,1.28448,0.37464,1.338,8.63,2.02,8.86325561,9.95448,2.44464,10.25026521,1.28448,0.37464,1.338,8.67,2.07,8.913686106
17/06/2020 12:30,10.05216,2.46188,10.34924025,1.65216,0.48188,1.721,8.4,1.98,8.630202779,10.08216,2.51188,10.39035569,1.65216,0.48188,1.721,8.43,2.03,8.67097457
17/06/2020 13:00,10.42984,2.74912,10.78606616,2.25984,0.65912,2.354,8.17,2.09,8.433089588,10.46984,2.79912,10.83755611,2.25984,0.65912,2.354,8.21,2.14,8.484320833
17/06/2020 13:30,10.67776,2.94768,11.07715559,2.59776,0.75768,2.706,8.08,2.19,8.371529132,10.71776,2.99768,11.12908194,2.59776,0.75768,2.706,8.12,2.24,8.423301016
17/06/2020 14:00,10.80344,3.14392,11.25160205,3.13344,0.91392,3.264,7.67,2.23,7.987602894,10.84344,3.19392,11.30403981,3.13344,0.91392,3.264,7.71,2.28,8.04005597
17/06/2020 14:30,10.6788,3.2184,11.15324473,3.1488,0.9184,3.28,7.53,2.3,7.873430002,10.7088,3.2684,11.19646534,3.1488,0.9184,3.28,7.56,2.35,7.916823858
17/06/2020 15:00,10.82464,3.37052,11.33724994,3.22464,0.94052,3.359,7.6,2.43,7.979028763,10.85464,3.43052,11.38383402,3.22464,0.94052,3.359,7.63,2.49,8.026020184
17/06/2020 15:30,10.81672,3.30696,11.31094231,3.00672,0.87696,3.132,7.81,2.43,8.179303149,10.84672,3.36696,11.3572776,3.00672,0.87696,3.132,7.84,2.49,8.225916362
17/06/2020 16:00,10.19184,2.76012,10.55897083,1.61184,0.47012,1.679,8.58,2.29,8.880343462,10.23184,2.82012,10.61337018,1.61184,0.47012,1.679,8.62,2.35,8.934590086
17/06/2020 16:30,10.11864,2.06752,10.32770615,2.28864,0.66752,2.384,7.83,1.4,7.954175004,10.33864,3.60752,10.94996245,2.28864,0.66752,2.384,8.05,2.94,8.570070011
17/06/2020 17:00,9.21104,2.06072,9.438740636,0.79104,0.23072,0.824,8.42,1.83,8.616571244,9.25104,2.10072,9.486557099,0.79104,0.23072,0.824,8.46,1.87,8.664207985
17/06/2020 17:30,9.04784,1.81312,9.227719805,0.14784,0.04312,0.154,8.9,1.77,9.074298871,9.08784,1.85312,9.274852538,0.14784,0.04312,0.154,8.94,1.81,9.121386956
17/06/2020 18:00,8.7784,1.7312,8.947477857,0.0384,0.0112,0.04,8.74,1.72,8.907637173,8.8184,1.7712,8.994516552,0.0384,0.0112,0.04,8.78,1.76,8.954663589
17/06/2020 18:30,8.442,1.641,8.600014244,0.072,0.021,0.075,8.37,1.62,8.525332838,8.482,1.671,8.645031232,0.072,0.021,0.075,8.41,1.65,8.570332549
17/06/2020 19:00,8.47808,1.72444,8.651678092,0.35808,0.10444,0.373,8.12,1.62,8.280024155,8.50808,1.75444,8.687087256,0.35808,0.10444,0.373,8.15,1.65,8.315347257
17/06/2020 19:30,8.26304,1.60672,8.417801328,0.26304,0.07672,0.274,8,1.53,8.144992327,8.30304,1.64672,8.46475989,0.26304,0.07672,0.274,8.04,1.57,8.191855712
17/06/2020 20:00,8.08008,1.59044,8.235119441,0.31008,0.09044,0.323,7.77,1.5,7.913463212,8.11008,1.62044,8.270382301,0.31008,0.09044,0.323,7.8,1.53,7.948641393
17/06/2020 20:30,7.97448,1.24464,8.071025957,0.08448,0.02464,0.088,7.89,1.22,7.983764776,8.06448,1.67464,8.236519702,0.08448,0.02464,0.088,7.98,1.65,8.148797457
17/06/2020 21:00,7.88304,1.00672,7.947062652,0.02304,0.00672,0.024,7.86,1,7.923357874,8.03304,1.91672,8.258543891,0.02304,0.00672,0.024,8.01,1.91,8.234573456
17/06/2020 21:30,7.88192,1.44056,8.012482512,0.00192,0.00056,0.002,7.88,1.44,8.010493118,7.92192,1.47056,8.057255314,0.00192,0.00056,0.002,7.92,1.47,8.055265359
17/06/2020 22:00,7.81,1.38,7.930983546,0,0,0,7.81,1.38,7.930983546,7.84,1.41,7.965783075,0,0,0,7.84,1.41,7.965783075
17/06/2020 22:30,7.54,1.24,7.641282615,0,0,0,7.54,1.24,7.641282615,7.57,1.27,7.675793119,0,0,0,7.57,1.27,7.675793119
17/06/2020 23:00,7.54,1.27,7.646208211,0,0,0,7.54,1.27,7.646208211,7.57,1.29,7.679127555,0,0,0,7.57,1.29,7.679127555
17/06/2020 23:30,7.48,1.17,7.570951063,0,0,0,7.48,1.17,7.570951063,7.53,1.29,7.639698947,0,0,0,7.53,1.29,7.639698947
18/06/2020 00:00,7.38,1.1,7.461527994,0,0,0,7.38,1.1,7.461527994,7.42,1.12,7.504052239,0,0,0,7.42,1.12,7.504052239
18/06/2020 00:30,7.21,1.02,7.281792362,0,0,0,7.21,1.02,7.281792362,7.24,1.04,7.314314732,0,0,0,7.24,1.04,7.314314732
18/06/2020 01:00,7.15,1.02,7.222388801,0,0,0,7.15,1.02,7.222388801,7.18,1.04,7.254929359,0,0,0,7.18,1.04,7.254929359
18/06/2020 01:30,7.15,0.98,7.216848343,0,0,0,7.15,0.98,7.216848343,7.17,1,7.239399146,0,0,0,7.17,1,7.239399146
18/06/2020 02:00,7,0.91,7.058902181,0,0,0,7,0.91,7.058902181,7.04,0.92,7.099859154,0,0,0,7.04,0.92,7.099859154
18/06/2020 02:30,6.93,0.88,6.985649576,0,0,0,6.93,0.88,6.985649576,6.96,0.89,7.016673001,0,0,0,6.96,0.89,7.016673001
18/06/2020 03:00,6.95,0.88,7.005490704,0,0,0,6.95,0.88,7.005490704,6.99,0.89,7.046431721,0,0,0,6.99,0.89,7.046431721
18/06/2020 03:30,6.9,0.88,6.955889591,0,0,0,6.9,0.88,6.955889591,6.94,0.89,6.996834999,0,0,0,6.94,0.89,6.996834999
18/06/2020 04:00,6.88,0.88,6.93605075,0,0,0,6.88,0.88,6.93605075,6.92,0.89,6.976997922,0,0,0,6.92,0.89,6.976997922
18/06/2020 04:30,6.88,0.82,6.928693961,0,0,0,6.88,0.82,6.928693961,6.92,0.83,6.969598267,0,0,0,6.92,0.83,6.969598267
18/06/2020 05:00,7.01,0.88,7.065019462,0,0,0,7.01,0.88,7.065019462,7.04,0.89,7.096034104,0,0,0,7.04,0.89,7.096034104
18/06/2020 05:30,6.98,0.8,7.025695695,0,0,0,6.98,0.8,7.025695695,7.01,0.81,7.056642261,0,0,0,7.01,0.81,7.056642261
18/06/2020 06:00,7.13576,0.92168,7.195037512,0.00576,0.00168,0.006,7.13,0.92,7.18910982,7.16576,0.93168,7.226073899,0.00576,0.00168,0.006,7.16,0.93,7.220145428
18/06/2020 06:30,7.69152,1.18336,7.78201907,0.01152,0.00336,0.012,7.68,1.18,7.770122264,7.72152,1.20336,7.814726252,0.01152,0.00336,0.012,7.71,1.2,7.802826411
18/06/2020 07:00,8.24688,1.43784,8.371285063,0.02688,0.00784,0.028,8.22,1.43,8.343458516,8.27688,1.45784,8.404287001,0.02688,0.00784,0.028,8.25,1.45,8.376455097
18/06/2020 07:30,8.5184,1.2412,8.608351526,0.0384,0.0112,0.04,8.48,1.23,8.568739697,8.6584,1.9812,8.882175634,0.0384,0.0112,0.04,8.62,1.97,8.84224519
18/06/2020 08:00,8.71432,1.50876,8.843965728,0.06432,0.01876,0.067,8.65,1.49,8.777391412,8.75432,1.53876,8.888526368,0.06432,0.01876,0.067,8.69,1.52,8.821932895
18/06/2020 08:30,8.98872,1.66296,9.141253918,0.07872,0.02296,0.082,8.91,1.64,9.059674387,9.03872,1.69296,9.195899782,0.07872,0.02296,0.082,8.96,1.67,9.114301948
18/06/2020 09:00,9.0148,1.6464,9.163910301,0.1248,0.0364,0.13,8.89,1.61,9.034611226,9.0548,1.6764,9.208676344,0.1248,0.0364,0.13,8.93,1.64,9.07934469
18/06/2020 09:30,9.058,1.699,9.215962511,0.168,0.049,0.175,8.89,1.65,9.041825037,9.098,1.729,9.260833926,0.168,0.049,0.175,8.93,1.68,9.08665505
18/06/2020 10:00,9.1828,1.7004,9.338906574,0.1728,0.0504,0.18,9.01,1.65,9.159836243,9.2228,1.7304,9.383726552,0.1728,0.0504,0.18,9.05,1.68,9.204612974
18/06/2020 10:30,9.15216,1.71188,9.310884265,0.21216,0.06188,0.221,8.94,1.65,9.090990045,9.19216,1.74188,9.3557443,0.21216,0.06188,0.221,8.98,1.68,9.135797721
18/06/2020 11:00,9.4048,1.8314,9.581455474,0.2448,0.0714,0.255,9.16,1.76,9.32755059,9.4448,1.8514,9.624548249,0.2448,0.0714,0.255,9.2,1.78,9.370613641
18/06/2020 11:30,9.41472,1.17096,9.487259878,0.17472,0.05096,0.182,9.24,1.12,9.307631278,9.65472,2.64096,10.00940997,0.17472,0.05096,0.182,9.48,2.59,9.827436085
18/06/2020 12:00,9.31768,1.88224,9.505892278,0.24768,0.07224,0.258,9.07,1.81,9.248837765,9.35768,1.91224,9.551064695,0.24768,0.07224,0.258,9.11,1.84,9.293960404
18/06/2020 12:30,9.40976,1.84868,9.589640296,0.26976,0.07868,0.281,9.14,1.77,9.309806657,9.44976,1.87868,9.634697847,0.26976,0.07868,0.281,9.18,1.8,9.354806251
18/06/2020 13:00,9.38944,1.83692,9.56743741,0.22944,0.06692,0.239,9.16,1.77,9.329442641,9.42944,1.86692,9.612477776,0.22944,0.06692,0.239,9.2,1.8,9.374433316
18/06/2020 13:30,9.19648,1.71564,9.3551411,0.15648,0.04564,0.163,9.04,1.67,9.192959262,9.24648,1.75564,9.411677013,0.15648,0.04564,0.163,9.09,1.71,9.249443226
18/06/2020 14:00,8.96424,0.94332,9.013736817,0.35424,0.10332,0.369,8.61,0.84,8.650878568,9.23424,2.65332,9.607876737,0.35424,0.10332,0.369,8.88,2.55,9.238879802
18/06/2020 14:30,8.9552,0.7386,8.985607214,0.4752,0.1386,0.495,8.48,0.6,8.501199915,9.2552,2.7486,9.654715376,0.4752,0.1386,0.495,8.78,2.61,9.159721611
18/06/2020 15:00,8.9536,1.1048,9.021504087,0.3936,0.1148,0.41,8.56,0.99,8.617058663,9.1536,2.3448,9.449152343,0.3936,0.1148,0.41,8.76,2.23,9.039386041
18/06/2020 15:30,8.91032,1.59176,9.051381243,0.28032,0.08176,0.292,8.63,1.51,8.761107236,8.95032,1.62176,9.096061433,0.28032,0.08176,0.292,8.67,1.54,8.805708376
18/06/2020 16:00,8.78552,1.56036,8.923008741,0.27552,0.08036,0.287,8.51,1.48,8.637736972,8.83552,1.59036,8.977508485,0.27552,0.08036,0.287,8.56,1.51,8.692163137
18/06/2020 16:30,8.61272,1.52496,8.74668216,0.46272,0.13496,0.482,8.15,1.39,8.267684077,8.65272,1.54496,8.789565678,0.46272,0.13496,0.482,8.19,1.41,8.31048735
18/06/2020 17:00,8.7136,1.5748,8.85476256,0.6336,0.1848,0.66,8.08,1.39,8.19868892,8.7536,1.5948,8.897690712,0.6336,0.1848,0.66,8.12,1.41,8.241510784
18/06/2020 17:30,8.52464,1.45552,8.648007031,0.46464,0.13552,0.484,8.06,1.32,8.167374119,8.56464,1.48552,8.692515631,0.46464,0.13552,0.484,8.1,1.35,8.211729416
18/06/2020 18:00,8.39992,1.40956,8.51736552,0.40992,0.11956,0.427,7.99,1.29,8.093466501,8.42992,1.42956,8.55027444,0.40992,0.11956,0.427,8.02,1.31,8.126284514
18/06/2020 18:30,8.04904,0.71972,8.081153494,0.47904,0.13972,0.499,7.57,0.58,7.592186773,8.24904,2.09972,8.512078771,0.47904,0.13972,0.499,7.77,1.96,8.013395036
18/06/2020 19:00,7.924,0.472,7.938045099,0.624,0.182,0.65,7.3,0.29,7.305758003,8.194,2.372,8.53041734,0.624,0.182,0.65,7.57,2.19,7.880418771
18/06/2020 19:30,7.7308,1.1494,7.815778208,0.3408,0.0994,0.355,7.39,1.05,7.464221326,7.8308,1.4994,7.97305644,0.3408,0.0994,0.355,7.49,1.4,7.619717843
18/06/2020 20:00,7.72888,1.21884,7.824394993,0.33888,0.09884,0.353,7.39,1.12,7.474389607,7.77888,1.23884,7.876909203,0.33888,0.09884,0.353,7.44,1.14,7.526832003
18/06/2020 20:30,7.64712,1.15416,7.73372676,0.11712,0.03416,0.122,7.53,1.12,7.612837841,7.68712,1.17416,7.776275818,0.11712,0.03416,0.122,7.57,1.14,7.655357601
18/06/2020 21:00,7.6124,1.1382,7.697021047,0.0624,0.0182,0.065,7.55,1.12,7.632620782,7.6524,1.1582,7.739551214,0.0624,0.0182,0.065,7.59,1.14,7.675135178
18/06/2020 21:30,7.46592,1.05756,7.540450557,0.02592,0.00756,0.027,7.44,1.05,7.513727437,7.50592,1.07756,7.582873505,0.02592,0.00756,0.027,7.48,1.07,7.556143196
18/06/2020 22:00,7.44096,0.99028,7.506566472,0.00096,0.00028,0.001,7.44,0.99,7.505577926,7.46096,1.00028,7.527714407,0.00096,0.00028,0.001,7.46,1,7.526725716
18/06/2020 22:30,7.39,0.91,7.445817618,0,0,0,7.39,0.91,7.445817618,7.42,0.92,7.476817505,0,0,0,7.42,0.92,7.476817505
18/06/2020 23:00,7.33,0.91,7.386271048,0,0,0,7.33,0.91,7.386271048,7.36,0.92,7.417277128,0,0,0,7.36,0.92,7.417277128
18/06/2020 23:30,7.25,0.98,7.315934663,0,0,0,7.25,0.98,7.315934663,7.29,0.99,7.356915114,0,0,0,7.29,0.99,7.356915114
19/06/2020 00:00,7.12,0.89,7.175409396,0,0,0,7.12,0.89,7.175409396,7.16,0.9,7.216342564,0,0,0,7.16,0.9,7.216342564
19/06/2020 00:30,7.05,0.81,7.096379359,0,0,0,7.05,0.81,7.096379359,7.08,0.82,7.12732769,0,0,0,7.08,0.82,7.12732769
19/06/2020 01:00,7.17,0.96,7.233982306,0,0,0,7.17,0.96,7.233982306,7.21,0.97,7.274957045,0,0,0,7.21,0.97,7.274957045
19/06/2020 01:30,7.13,0.96,7.194338052,0,0,0,7.13,0.96,7.194338052,7.17,0.97,7.235316164,0,0,0,7.17,0.97,7.235316164
19/06/2020 02:00,6.97,0.92,7.030455177,0,0,0,6.97,0.92,7.030455177,7.01,0.93,7.071421356,0,0,0,7.01,0.93,7.071421356
19/06/2020 02:30,6.97,0.89,7.026592346,0,0,0,6.97,0.89,7.026592346,7.01,0.9,7.067538468,0,0,0,7.01,0.9,7.067538468
19/06/2020 03:00,6.92,0.86,6.973234544,0,0,0,6.92,0.86,6.973234544,6.95,0.87,7.004241572,0,0,0,6.95,0.87,7.004241572
19/06/2020 03:30,6.95,0.9,7.008031107,0,0,0,6.95,0.9,7.008031107,6.98,0.91,7.039069541,0,0,0,6.98,0.91,7.039069541
19/06/2020 04:00,6.88,0.87,6.93478911,0,0,0,6.88,0.87,6.93478911,6.91,0.88,6.965809357,0,0,0,6.91,0.88,6.965809357
19/06/2020 04:30,6.94,0.89,6.996834999,0,0,0,6.94,0.89,6.996834999,6.98,0.9,7.037783742,0,0,0,6.98,0.9,7.037783742
19/06/2020 05:00,6.84096,0.85028,6.893599191,0.00096,0.00028,0.001,6.84,0.85,6.892611987,6.87096,0.86028,6.924606343,0.00096,0.00028,0.001,6.87,0.86,6.923618996
19/06/2020 05:30,6.90144,0.93792,6.964881047,0.06144,0.01792,0.064,6.84,0.92,6.901594019,6.93144,0.95792,6.997318858,0.06144,0.01792,0.064,6.87,0.94,6.934010384
19/06/2020 06:00,7.05672,1.02696,7.131054901,0.12672,0.03696,0.132,6.93,0.99,7.000357134,7.08672,1.03696,7.162184471,0.12672,0.03696,0.132,6.96,1,7.031472108
19/06/2020 06:30,7.54104,1.22572,7.64000483,0.19104,0.05572,0.199,7.35,1.17,7.442539889,7.57104,1.23572,7.671222236,0.19104,0.05572,0.199,7.38,1.18,7.473740697
19/06/2020 07:00,7.90128,1.40204,8.024708207,0.28128,0.08204,0.293,7.62,1.32,7.733485631,7.93128,1.42204,8.057754042,0.28128,0.08204,0.293,7.65,1.34,7.766472816
19/06/2020 07:30,8.18888,1.48884,8.323124425,0.33888,0.09884,0.353,7.85,1.39,7.972113898,8.22888,1.50884,8.366066232,0.33888,0.09884,0.353,7.89,1.41,8.01499844
19/06/2020 08:00,8.482,1.366,8.591290939,0.432,0.126,0.45,8.05,1.24,8.144943216,8.572,1.796,8.758127654,0.432,0.126,0.45,8.14,1.67,8.309542707
19/06/2020 08:30,8.82896,1.46428,8.949561475,0.52896,0.15428,0.551,8.3,1.31,8.4027436,8.94896,2.13428,9.199947619,0.52896,0.15428,0.551,8.42,1.98,8.649670514
19/06/2020 09:00,9.01144,1.85292,9.199965402,0.42144,0.12292,0.439,8.59,1.73,8.762476819,9.06144,1.87292,9.252973803,0.42144,0.12292,0.439,8.64,1.75,8.81544667
19/06/2020 09:30,9.08784,1.84312,9.27285971,0.38784,0.11312,0.404,8.7,1.73,8.870338212,9.13784,1.86312,9.325842375,0.38784,0.11312,0.404,8.75,1.75,8.923284149
19/06/2020 10:00,9.2868,1.9724,9.493946282,0.5568,0.1624,0.58,8.73,1.81,8.915660379,9.3268,2.0024,9.539329327,0.5568,0.1624,0.58,8.77,1.84,8.960943031
19/06/2020 10:30,9.3288,1.9584,9.532147712,0.5088,0.1484,0.53,8.82,1.81,9.003804751,9.3688,1.9884,9.577481297,0.5088,0.1484,0.53,8.86,1.84,9.049044148
19/06/2020 11:00,9.35728,1.98504,9.565514769,0.49728,0.14504,0.518,8.86,1.84,9.049044148,9.40728,2.01504,9.620670621,0.49728,0.14504,0.518,8.91,1.87,9.104119946
19/06/2020 11:30,9.35648,1.99564,9.566937702,0.87648,0.25564,0.913,8.48,1.74,8.656673726,9.39648,2.01564,9.610236261,0.87648,0.25564,0.913,8.52,1.76,8.699885057
19/06/2020 12:00,9.21824,1.85032,9.402107891,0.61824,0.18032,0.644,8.6,1.67,8.760644953,9.25824,1.88032,9.447254162,0.61824,0.18032,0.644,8.64,1.7,8.805657272
19/06/2020 12:30,8.96888,1.75884,9.139711516,0.81888,0.23884,0.853,8.15,1.52,8.290530743,9.00888,1.77884,9.182820406,0.81888,0.23884,0.853,8.19,1.54,8.333528664
19/06/2020 13:00,9.30056,2.05308,9.524471313,1.45056,0.42308,1.511,7.85,1.63,8.017443483,9.34056,2.07308,9.567848337,1.45056,0.42308,1.511,7.89,1.65,8.060682353
19/06/2020 13:30,9.02384,1.67612,9.178184276,0.60384,0.17612,0.629,8.42,1.5,8.552566866,9.06384,1.69612,9.221172301,0.60384,0.17612,0.629,8.46,1.52,8.59546392
19/06/2020 14:00,8.95904,1.70472,9.119784427,0.59904,0.17472,0.624,8.36,1.53,8.498852864,8.99904,1.72472,9.162825983,0.59904,0.17472,0.624,8.4,1.55,8.541808942
19/06/2020 14:30,9.27616,2.09388,9.509546666,1.55616,0.45388,1.621,7.72,1.64,7.892274704,9.31616,2.11388,9.552974709,1.55616,0.45388,1.621,7.76,1.66,7.935565512
19/06/2020 15:00,8.7908,1.7044,8.954504118,0.7008,0.2044,0.73,8.09,1.5,8.227885512,8.8308,1.7344,8.999509542,0.7008,0.2044,0.73,8.13,1.53,8.272714186
19/06/2020 15:30,9.0536,2.0498,9.282744907,1.2336,0.3598,1.285,7.82,1.69,8.000531232,9.0836,2.0798,9.318656395,1.2336,0.3598,1.285,7.85,1.72,8.036224238
19/06/2020 16:00,8.77296,1.81628,8.959001072,0.43296,0.12628,0.451,8.34,1.69,8.509506449,8.81296,1.84628,9.004277528,0.43296,0.12628,0.451,8.38,1.72,8.554694618
19/06/2020 16:30,8.74464,1.07052,8.809922917,0.82464,0.24052,0.859,7.92,0.83,7.963372401,8.98464,2.65052,9.367444273,0.82464,0.24052,0.859,8.16,2.41,8.508448742
19/06/2020 17:00,8.42664,0.77152,8.461885416,0.41664,0.12152,0.434,8.01,0.65,8.036330008,8.68664,2.47152,9.031396658,0.41664,0.12152,0.434,8.27,2.35,8.597406586
19/06/2020 17:30,8.54208,1.58644,8.688148399,0.50208,0.14644,0.523,8.04,1.44,8.167937316,8.58208,1.60644,8.731136616,0.50208,0.14644,0.523,8.08,1.46,8.210846485
19/06/2020 18:00,8.33696,1.53328,8.476782975,0.45696,0.13328,0.476,7.88,1.4,8.003399278,8.37696,1.55328,8.519749855,0.45696,0.13328,0.476,7.92,1.42,8.046291071
19/06/2020 18:30,8.30008,1.58044,8.449208164,0.55008,0.16044,0.573,7.75,1.42,7.879016436,8.34008,1.61044,8.494142182,0.55008,0.16044,0.573,7.79,1.45,7.923799594
19/06/2020 19:00,8.0484,1.5512,8.196521457,0.5184,0.1512,0.54,7.53,1.4,7.65904041,8.0884,1.5712,8.239592466,0.5184,0.1512,0.54,7.57,1.42,7.702032199
19/06/2020 19:30,7.98504,1.56272,8.136519993,0.45504,0.13272,0.474,7.53,1.43,7.664580876,8.02504,1.58272,8.179625273,0.45504,0.13272,0.474,7.57,1.45,7.707619607
19/06/2020 20:00,7.746,1.443,7.879261704,0.216,0.063,0.225,7.53,1.38,7.655409852,7.786,1.463,7.92225757,0.216,0.063,0.225,7.57,1.4,7.698369957
19/06/2020 20:30,7.69704,1.42872,7.828516181,0.16704,0.04872,0.174,7.53,1.38,7.655409852,7.73704,1.44872,7.871504151,0.16704,0.04872,0.174,7.57,1.4,7.698369957
19/06/2020 21:00,7.57544,1.17492,7.666011231,0.08544,0.02492,0.089,7.49,1.15,7.577770121,7.63544,1.42492,7.767260843,0.08544,0.02492,0.089,7.55,1.4,7.678704318
19/06/2020 21:30,7.44496,1.15728,7.534369675,0.02496,0.00728,0.026,7.42,1.15,7.508588416,7.48496,1.18728,7.578539437,0.02496,0.00728,0.026,7.46,1.18,7.552747844
19/06/2020 22:00,7.28096,1.09028,7.362138888,0.00096,0.00028,0.001,7.28,1.09,7.361148008,7.31096,1.11028,7.394785852,0.00096,0.00028,0.001,7.31,1.11,7.393794696
19/06/2020 22:30,7.22,1.13,7.307892993,0,0,0,7.22,1.13,7.307892993,7.25,1.14,7.339080324,0,0,0,7.25,1.14,7.339080324
19/06/2020 23:00,7.26,1.16,7.352088139,0,0,0,7.26,1.16,7.352088139,7.3,1.17,7.393165763,0,0,0,7.3,1.17,7.393165763
19/06/2020 23:30,7.08,1.13,7.169609473,0,0,0,7.08,1.13,7.169609473,7.12,1.15,7.21227426,0,0,0,7.12,1.15,7.21227426
20/06/2020 00:00,7.08,1.16,7.17439893,0,0,0,7.08,1.16,7.17439893,7.12,1.28,7.234141276,0,0,0,7.12,1.28,7.234141276
20/06/2020 00:30,6.8,0.25,6.804594036,0,0,0,6.8,0.25,6.804594036,7.05,2.09,7.353271381,0,0,0,7.05,2.09,7.353271381
20/06/2020 01:00,6.67,0.25,6.674683513,0,0,0,6.67,0.25,6.674683513,6.92,2.01,7.206004441,0,0,0,6.92,2.01,7.206004441
20/06/2020 01:30,6.56,0.25,6.564761991,0,0,0,6.56,0.25,6.564761991,6.8,1.98,7.082400723,0,0,0,6.8,1.98,7.082400723
20/06/2020 02:00,6.51,0.25,6.514798539,0,0,0,6.51,0.25,6.514798539,6.75,1.98,7.034408291,0,0,0,6.75,1.98,7.034408291
20/06/2020 02:30,6.56,0.25,6.564761991,0,0,0,6.56,0.25,6.564761991,6.8,1.98,7.082400723,0,0,0,6.8,1.98,7.082400723
20/06/2020 03:00,6.56,0.98,6.632797298,0,0,0,6.56,0.98,6.632797298,6.62,1.07,6.705915299,0,0,0,6.62,1.07,6.705915299
20/06/2020 03:30,6.58,0.98,6.652578447,0,0,0,6.58,0.98,6.652578447,6.62,1.01,6.696603617,0,0,0,6.62,1.01,6.696603617
20/06/2020 04:00,6.43,0.94,6.498345943,0,0,0,6.43,0.94,6.498345943,6.46,0.95,6.529479305,0,0,0,6.46,0.95,6.529479305
20/06/2020 04:30,6.36,0.91,6.42477237,0,0,0,6.36,0.91,6.42477237,6.38,0.92,6.445991002,0,0,0,6.38,0.92,6.445991002
20/06/2020 05:00,6.09248,0.65364,6.127443007,0.01248,0.00364,0.013,6.08,0.65,6.114646351,6.31248,1.79364,6.562358433,0.01248,0.00364,0.013,6.3,1.79,6.549358747
20/06/2020 05:30,5.85472,-0.26404,5.8606709,0.05472,0.01596,0.057,5.8,-0.28,5.806754687,6.07472,1.67596,6.301671604,0.05472,0.01596,0.057,6.02,1.66,6.244677734
20/06/2020 06:00,5.52232,-0.38724,5.535880508,0.11232,0.03276,0.117,5.41,-0.42,5.426278651,5.73232,1.51276,5.928569423,0.11232,0.03276,0.117,5.62,1.48,5.811609072
20/06/2020 06:30,5.85224,0.26732,5.858342172,0.16224,0.04732,0.169,5.69,0.22,5.694251487,5.90224,0.79732,5.955850586,0.16224,0.04732,0.169,5.74,0.75,5.788790893
20/06/2020 07:00,6.11352,0.78436,6.163631024,0.32352,0.09436,0.337,5.79,0.69,5.830969045,6.14352,0.78436,6.193388297,0.32352,0.09436,0.337,5.82,0.69,5.860759336
20/06/2020 07:30,6.34952,0.92236,6.416163355,0.65952,0.19236,0.687,5.69,0.73,5.736636645,6.37952,0.93236,6.447291726,0.65952,0.19236,0.687,5.72,0.74,5.767668506
20/06/2020 08:00,6.76768,0.97224,6.837159001,1.20768,0.35224,1.258,5.56,0.62,5.594461547,6.79768,1.23224,6.908463563,1.20768,0.35224,1.258,5.59,0.88,5.658842638
20/06/2020 08:30,7.00568,1.37124,7.138616911,1.37568,0.40124,1.433,5.63,0.97,5.712950201,7.03568,1.40124,7.173859951,1.37568,0.40124,1.433,5.66,1,5.747660394
20/06/2020 09:00,7.12352,1.41436,7.262571955,1.52352,0.44436,1.587,5.6,0.97,5.683388074,7.16352,1.44436,7.307680521,1.52352,0.44436,1.587,5.64,1,5.72796648
20/06/2020 09:30,7.66896,1.71928,7.859317477,2.56896,0.74928,2.676,5.1,0.97,5.191425623,7.69896,1.74928,7.89518623,2.56896,0.74928,2.676,5.13,1,5.226557184
20/06/2020 10:00,7.33464,1.43552,7.473798338,1.66464,0.48552,1.734,5.67,0.95,5.749034702,7.35464,1.44552,7.495349065,1.66464,0.48552,1.734,5.69,0.96,5.77041593
20/06/2020 10:30,7.1196,1.2078,7.221321555,1.0896,0.3178,1.135,6.03,0.89,6.095326078,7.1496,1.2178,7.25257313,1.0896,0.3178,1.135,6.06,0.9,6.126467171
20/06/2020 11:00,7.1124,1.2132,7.215129105,0.9024,0.2632,0.94,6.21,0.95,6.282244822,7.1424,1.2232,7.24638503,0.9024,0.2632,0.94,6.24,0.96,6.31341429
20/06/2020 11:30,6.92944,1.05692,7.009580487,0.46944,0.13692,0.489,6.46,0.92,6.52518199,6.98944,1.22692,7.096309196,0.46944,0.13692,0.489,6.52,1.09,6.610484097
20/06/2020 12:00,7.49096,0.83028,7.536832664,1.92096,0.56028,2.001,5.57,0.27,5.576540146,7.70096,2.55028,8.112256961,1.92096,0.56028,2.001,5.78,1.99,6.112977998
20/06/2020 12:30,7.18824,0.69532,7.221790927,1.45824,0.42532,1.519,5.73,0.27,5.736357729,7.40824,2.38532,7.782786866,1.45824,0.42532,1.519,5.95,1.96,6.264511154
20/06/2020 13:00,7.71064,1.13352,7.793512482,2.96064,0.86352,3.084,4.75,0.27,4.757667496,7.90064,2.94352,8.431157833,2.96064,0.86352,3.084,4.94,2.08,5.360037313
20/06/2020 13:30,7.33944,0.98192,7.404832638,2.50944,0.73192,2.614,4.83,0.25,4.836465652,7.52944,2.72192,8.006329696,2.50944,0.73192,2.614,5.02,1.99,5.400046296
20/06/2020 14:00,7.19152,0.84336,7.240802166,1.93152,0.56336,2.012,5.26,0.28,5.2674472,7.38152,2.60336,7.82715279,1.93152,0.56336,2.012,5.45,2.04,5.819286898
20/06/2020 14:30,6.7296,0.3178,6.737099747,1.0896,0.3178,1.135,5.64,0,5.64,6.9396,2.2578,7.297650923,1.0896,0.3178,1.135,5.85,1.94,6.163286461
20/06/2020 15:00,6.4404,0.2772,6.446362695,0.9504,0.2772,0.99,5.49,0,5.49,6.6504,2.1472,6.988439597,0.9504,0.2772,0.99,5.7,1.87,5.998908234
20/06/2020 15:30,7.1512,1.1066,7.236312942,2.9712,0.8666,3.095,4.18,0.24,4.186884283,7.3212,2.8766,7.866053458,2.9712,0.8666,3.095,4.35,2.01,4.791930717
20/06/2020 16:00,7.14816,1.02988,7.221969551,2.70816,0.78988,2.821,4.44,0.24,4.446481755,7.31816,2.79988,7.835482997,2.70816,0.78988,2.821,4.61,2.01,5.029135115
20/06/2020 16:30,6.85288,0.90584,6.91248945,2.28288,0.66584,2.378,4.57,0.24,4.57629763,7.03288,2.62584,7.507092433,2.28288,0.66584,2.378,4.75,1.96,5.138491997
20/06/2020 17:00,6.57184,0.47012,6.588633682,1.61184,0.47012,1.679,4.96,0,4.96,6.76184,2.34012,7.15532262,1.61184,0.47012,1.679,5.15,1.87,5.478996258
20/06/2020 17:30,6.46632,0.35976,6.476320066,2.05632,0.59976,2.142,4.41,-0.24,4.416525784,6.64632,2.34976,7.049463923,2.05632,0.59976,2.142,4.59,1.75,4.912290708
20/06/2020 18:00,5.88352,0.58936,5.912964806,0.44352,0.12936,0.462,5.44,0.46,5.459413888,5.97352,1.19936,6.092733836,0.44352,0.12936,0.462,5.53,1.07,5.632566023
20/06/2020 18:30,5.92392,0.82656,5.98130668,0.19392,0.05656,0.202,5.73,0.77,5.781504994,5.95392,0.82656,6.011020279,0.19392,0.05656,0.202,5.76,0.77,5.811239111
20/06/2020 19:00,5.90304,0.92672,5.975340258,0.74304,0.21672,0.774,5.16,0.71,5.208617859,5.93304,0.93672,6.006530446,0.74304,0.21672,0.774,5.19,0.72,5.23970419
20/06/2020 19:30,5.87648,0.89564,5.944340855,0.63648,0.18564,0.663,5.24,0.71,5.287882374,5.89648,0.90564,5.965623203,0.63648,0.18564,0.663,5.26,0.72,5.309048879
20/06/2020 20:00,5.61688,0.32784,5.626439371,0.26688,0.07784,0.278,5.35,0.25,5.355837936,5.68688,0.87784,5.75423385,0.26688,0.07784,0.278,5.42,0.8,5.478722479
20/06/2020 20:30,5.68416,0.68788,5.725631301,0.16416,0.04788,0.171,5.52,0.64,5.556977596,5.71416,0.68788,5.755415137,0.16416,0.04788,0.171,5.55,0.64,5.586779036
20/06/2020 21:00,5.57544,0.35492,5.586725284,0.08544,0.02492,0.089,5.49,0.33,5.49990909,5.60544,0.31492,5.614279313,0.08544,0.02492,0.089,5.52,0.29,5.527612505
20/06/2020 21:30,5.51496,0.61728,5.549398021,0.02496,0.00728,0.026,5.49,0.61,5.523784934,5.54496,0.62728,5.580328091,0.02496,0.00728,0.026,5.52,0.62,5.554709713
20/06/2020 22:00,5.58,0.59,5.611105061,0,0,0,5.58,0.59,5.611105061,5.61,0.6,5.641994328,0,0,0,5.61,0.6,5.641994328
20/06/2020 22:30,5.58,0.53,5.605113737,0,0,0,5.58,0.53,5.605113737,5.61,0.54,5.635929382,0,0,0,5.61,0.54,5.635929382
20/06/2020 23:00,5.74,0.59,5.770242629,0,0,0,5.74,0.59,5.770242629,5.77,0.59,5.800086206,0,0,0,5.77,0.59,5.800086206
20/06/2020 23:30,5.74,0.59,5.770242629,0,0,0,5.74,0.59,5.770242629,5.77,0.59,5.800086206,0,0,0,5.77,0.59,5.800086206
21/06/2020 00:00,5.7,0.59,5.730453734,0,0,0,5.7,0.59,5.730453734,5.73,0.59,5.760295131,0,0,0,5.73,0.59,5.760295131
21/06/2020 00:30,5.59,0.52,5.614133949,0,0,0,5.59,0.52,5.614133949,5.62,0.53,5.644935784,0,0,0,5.62,0.53,5.644935784
21/06/2020 01:00,5.59,0.59,5.621049724,0,0,0,5.59,0.59,5.621049724,5.62,0.59,5.650884886,0,0,0,5.62,0.59,5.650884886
21/06/2020 01:30,5.35,0.46,5.369739286,0,0,0,5.35,0.46,5.369739286,5.38,0.46,5.399629617,0,0,0,5.38,0.46,5.399629617
21/06/2020 02:00,5.39,0.49,5.412226898,0,0,0,5.39,0.49,5.412226898,5.42,0.5,5.443013871,0,0,0,5.42,0.5,5.443013871
21/06/2020 02:30,5.56,0.63,5.595578612,0,0,0,5.56,0.63,5.595578612,5.58,0.63,5.615451896,0,0,0,5.58,0.63,5.615451896
21/06/2020 03:00,5.51,0.59,5.541497992,0,0,0,5.51,0.59,5.541497992,5.54,0.6,5.572396253,0,0,0,5.54,0.6,5.572396253
21/06/2020 03:30,5.51,0.57,5.5394043,0,0,0,5.51,0.57,5.5394043,5.54,0.57,5.569245909,0,0,0,5.54,0.57,5.569245909
21/06/2020 04:00,5.54,0.57,5.569245909,0,0,0,5.54,0.57,5.569245909,5.56,0.57,5.589141258,0,0,0,5.56,0.57,5.589141258
21/06/2020 04:30,5.48,0.55,5.507531207,0,0,0,5.48,0.55,5.507531207,5.51,0.55,5.537382053,0,0,0,5.51,0.55,5.537382053
21/06/2020 05:00,5.48,0.55,5.507531207,0,0,0,5.48,0.55,5.507531207,5.51,0.55,5.537382053,0,0,0,5.51,0.55,5.537382053
21/06/2020 05:30,5.37,0.52,5.395118164,0,0,0,5.37,0.52,5.395118164,5.4,0.53,5.425946922,0,0,0,5.4,0.53,5.425946922
21/06/2020 06:00,5.32744,0.53092,5.353829751,0.03744,0.01092,0.039,5.29,0.52,5.315496214,5.34744,0.54092,5.374728737,0.03744,0.01092,0.039,5.31,0.53,5.336384544
21/06/2020 06:30,5.51624,0.49932,5.538792666,0.06624,0.01932,0.069,5.45,0.48,5.471096782,5.53624,0.50932,5.55961871,0.06624,0.01932,0.069,5.47,0.49,5.491903131
21/06/2020 07:00,5.50016,0.48588,5.52157943,0.02016,0.00588,0.021,5.48,0.48,5.500981731,5.52016,0.49588,5.542387879,0.02016,0.00588,0.021,5.5,0.49,5.521784132
21/06/2020 07:30,5.59256,0.48408,5.613471368,0.08256,0.02408,0.086,5.51,0.46,5.529168111,5.62256,0.49408,5.644226785,0.08256,0.02408,0.086,5.54,0.47,5.559901078
21/06/2020 08:00,5.70104,0.51572,5.724318667,0.19104,0.05572,0.199,5.51,0.46,5.529168111,5.73104,0.52572,5.755102171,0.19104,0.05572,0.199,5.54,0.47,5.559901078
21/06/2020 08:30,6.21152,0.47836,6.229912439,1.09152,0.31836,1.137,5.12,0.16,5.12249939,6.24152,0.92836,6.310184165,1.09152,0.31836,1.137,5.15,0.61,5.186000386
21/06/2020 09:00,6.31512,1.02316,6.397468015,1.48512,0.43316,1.547,4.83,0.59,4.865901766,6.33512,1.02316,6.417211373,1.48512,0.43316,1.547,4.85,0.59,4.885754804
21/06/2020 09:30,6.99216,1.20688,7.095552184,2.49216,0.72688,2.596,4.5,0.48,4.525527594,7.03216,1.55688,7.202440531,2.49216,0.72688,2.596,4.54,0.83,4.615246472
21/06/2020 10:00,6.7656,0.9708,6.834895464,1.5456,0.4508,1.61,5.22,0.52,5.245836444,6.7856,0.8908,6.843821447,1.5456,0.4508,1.61,5.24,0.44,5.258440834
21/06/2020 10:30,7.52184,1.79512,7.733080421,3.17184,0.92512,3.304,4.35,0.87,4.436146977,7.54184,1.80512,7.75485711,3.17184,0.92512,3.304,4.37,0.88,4.457723634
21/06/2020 11:00,6.99192,1.31556,7.114607747,1.80192,0.52556,1.877,5.19,0.79,5.249780948,7.02192,1.31556,7.144092567,1.80192,0.52556,1.877,5.22,0.79,5.279441258
21/06/2020 11:30,7.00896,1.25928,7.121187148,1.60896,0.46928,1.676,5.4,0.79,5.457481104,7.02896,1.25928,7.140872832,1.60896,0.46928,1.676,5.42,0.79,5.477271218
21/06/2020 12:00,7.17088,1.36484,7.29961014,1.97088,0.57484,2.053,5.2,0.79,5.25966729,7.19088,1.36484,7.319258391,1.97088,0.57484,2.053,5.22,0.79,5.279441258
21/06/2020 12:30,7.29056,1.63808,7.472320336,2.53056,0.73808,2.636,4.76,0.9,4.8443369,7.31056,1.64808,7.494027969,2.53056,0.73808,2.636,4.78,0.91,4.865850388
21/06/2020 13:00,7.07384,1.44112,7.219143938,1.92384,0.56112,2.004,5.15,0.88,5.224643529,7.10384,1.45112,7.250537359,1.92384,0.56112,2.004,5.18,0.89,5.255901445
21/06/2020 13:30,6.86704,1.22872,6.976101433,1.12704,0.32872,1.174,5.74,0.9,5.810129086,6.89704,1.23872,7.007395236,1.12704,0.32872,1.174,5.77,0.91,5.841318344
21/06/2020 14:00,7.36456,1.22008,7.46494067,2.43456,0.71008,2.536,4.93,0.51,4.956309111,7.54456,2.63008,7.989850211,2.43456,0.71008,2.536,5.11,1.92,5.458800234
21/06/2020 14:30,7.33648,1.55064,7.498561409,2.19648,0.64064,2.288,5.14,0.91,5.21993295,7.41648,2.03064,7.689452152,2.19648,0.64064,2.288,5.22,1.39,5.401897815
21/06/2020 15:00,6.88696,1.35328,7.018659758,1.41696,0.41328,1.476,5.47,0.94,5.550180177,6.90696,1.36328,7.04021511,1.41696,0.41328,1.476,5.49,0.95,5.571588642
21/06/2020 15:30,6.85376,1.27568,6.9714694,1.25376,0.36568,1.306,5.6,0.91,5.673455737,6.87376,1.28568,6.992964293,1.25376,0.36568,1.306,5.62,0.92,5.69480465
21/06/2020 16:00,7.5316,1.8888,7.764828652,2.8416,0.8288,2.96,4.69,1.06,4.808294916,7.5516,1.9088,7.789106496,2.8416,0.8288,2.96,4.71,1.08,4.832235508
21/06/2020 16:30,7.25232,1.56776,7.419839405,1.91232,0.55776,1.992,5.34,1.01,5.434675703,7.27232,1.57776,7.441502859,1.91232,0.55776,1.992,5.36,1.02,5.456189146
21/06/2020 17:00,6.89256,1.22908,7.001287096,0.92256,0.26908,0.961,5.97,0.96,6.046693311,6.92256,1.23908,7.032578204,0.92256,0.26908,0.961,6,0.97,6.077902599
21/06/2020 17:30,6.914,1.287,7.032763682,1.224,0.357,1.275,5.69,0.93,5.765500846,6.934,1.297,7.054258643,1.224,0.357,1.275,5.71,0.94,5.786855796
21/06/2020 18:00,6.9908,1.4794,7.145621666,1.7808,0.5194,1.855,5.21,0.96,5.297707051,7.0108,1.4894,7.167260913,1.7808,0.5194,1.855,5.23,0.97,5.319191668
21/06/2020 18:30,6.85256,1.33408,6.981213935,1.28256,0.37408,1.336,5.57,0.96,5.652123495,6.88256,1.34408,7.012573222,1.28256,0.37408,1.336,5.6,0.97,5.683388074
21/06/2020 19:00,6.55672,1.09696,6.647849156,0.84672,0.24696,0.882,5.71,0.85,5.772919539,6.58672,1.10696,6.679089818,0.84672,0.24696,0.882,5.74,0.86,5.804067539
21/06/2020 19:30,6.37256,0.90908,6.437075998,0.44256,0.12908,0.461,5.93,0.78,5.981078498,6.39256,0.91908,6.458291678,0.44256,0.12908,0.461,5.95,0.79,6.002216257
21/06/2020 20:00,6.15104,0.87572,6.213065153,0.19104,0.05572,0.199,5.96,0.82,6.016144945,6.17104,0.88572,6.234278996,0.19104,0.05572,0.199,5.98,0.83,6.037325567
21/06/2020 20:30,6.19672,0.85696,6.255694941,0.12672,0.03696,0.132,6.07,0.82,6.125136733,6.22672,0.86696,6.286784679,0.12672,0.03696,0.132,6.1,0.83,6.156208249
21/06/2020 21:00,5.98584,0.69212,6.025720754,0.07584,0.02212,0.079,5.91,0.67,5.947856757,6.01584,0.70212,6.056674285,0.07584,0.02212,0.079,5.94,0.68,5.978795865
21/06/2020 21:30,5.84072,0.60896,5.87237962,0.03072,0.00896,0.032,5.81,0.6,5.840898903,5.87072,0.60896,5.902218701,0.03072,0.00896,0.032,5.84,0.6,5.870741009
21/06/2020 22:00,5.63192,0.41056,5.646864829,0.00192,0.00056,0.002,5.63,0.41,5.644909211,5.66192,0.41056,5.676785851,0.00192,0.00056,0.002,5.66,0.41,5.674830394
21/06/2020 22:30,6.01,0.43,6.02536306,0,0,0,6.01,0.43,6.02536306,6.04,0.44,6.056005284,0,0,0,6.04,0.44,6.056005284
21/06/2020 23:00,6.15,0.61,6.180177991,0,0,0,6.15,0.61,6.180177991,6.17,0.62,6.201072488,0,0,0,6.17,0.62,6.201072488
21/06/2020 23:30,5.75,0.18,5.752816701,0,0,0,5.75,0.18,5.752816701,5.81,0.75,5.858207917,0,0,0,5.81,0.75,5.858207917
22/06/2020 00:00,5.78,0.13,5.781461753,0,0,0,5.78,0.13,5.781461753,5.89,0.97,5.969338322,0,0,0,5.89,0.97,5.969338322
22/06/2020 00:30,5.71,0.46,5.728498931,0,0,0,5.71,0.46,5.728498931,5.74,0.47,5.759210015,0,0,0,5.74,0.47,5.759210015
22/06/2020 01:00,5.77,0.5,5.791623261,0,0,0,5.77,0.5,5.791623261,5.8,0.5,5.821511831,0,0,0,5.8,0.5,5.821511831
22/06/2020 01:30,5.69,0.42,5.705479822,0,0,0,5.69,0.42,5.705479822,5.72,0.43,5.736139817,0,0,0,5.72,0.43,5.736139817
22/06/2020 02:00,5.83,0.5,5.851401542,0,0,0,5.83,0.5,5.851401542,5.86,0.5,5.881292375,0,0,0,5.86,0.5,5.881292375
22/06/2020 02:30,5.73,0.5,5.751773639,0,0,0,5.73,0.5,5.751773639,5.76,0.5,5.781660661,0,0,0,5.76,0.5,5.781660661
22/06/2020 03:00,5.81,0.58,5.838878317,0,0,0,5.81,0.58,5.838878317,5.84,0.58,5.868730698,0,0,0,5.84,0.58,5.868730698
22/06/2020 03:30,5.81,0.51,5.832340868,0,0,0,5.81,0.51,5.832340868,5.84,0.52,5.863104979,0,0,0,5.84,0.52,5.863104979
22/06/2020 04:00,5.82,0.48,5.839760269,0,0,0,5.82,0.48,5.839760269,5.85,0.48,5.869659275,0,0,0,5.85,0.48,5.869659275
