Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/06/2020 04:30,5.77,0.51,5.792495145,0,0,0,5.77,0.51,5.792495145,5.8,0.51,5.822379239,0,0,0,5.8,0.51,5.822379239
22/06/2020 05:00,5.68344,0.57392,5.712344037,0.01344,0.00392,0.014,5.67,0.57,5.69857877,5.71344,0.57392,5.742193031,0.01344,0.00392,0.014,5.7,0.57,5.728429104
22/06/2020 05:30,5.78048,0.60764,5.812329602,0.06048,0.01764,0.063,5.72,0.59,5.750347816,5.81048,0.61764,5.843214612,0.06048,0.01764,0.063,5.75,0.6,5.781219595
22/06/2020 06:00,6.19712,0.73416,6.240455688,0.11712,0.03416,0.122,6.08,0.7,6.120163397,6.22712,0.73416,6.270248352,0.11712,0.03416,0.122,6.11,0.7,6.14996748
22/06/2020 06:30,7.01624,1.07432,7.098012905,0.18624,0.05432,0.194,6.83,1.02,6.905743986,7.05624,1.10432,7.142131727,0.18624,0.05432,0.194,6.87,1.05,6.949776975
22/06/2020 07:00,7.61152,1.33836,7.728288569,0.37152,0.10836,0.387,7.24,1.23,7.34373883,7.65152,1.35836,7.771158228,0.37152,0.10836,0.387,7.28,1.25,7.386535047
22/06/2020 07:30,8.26392,1.70656,8.438288973,0.67392,0.19656,0.702,7.59,1.51,7.738746669,8.29392,1.74656,8.475823311,0.67392,0.19656,0.702,7.62,1.55,7.776046553
22/06/2020 08:00,8.73632,1.99976,8.962272435,1.09632,0.31976,1.142,7.64,1.68,7.82253156,8.76632,2.01976,8.995987817,1.09632,0.31976,1.142,7.67,1.7,7.856137728
22/06/2020 08:30,9.22176,2.05968,9.448975564,1.54176,0.44968,1.606,7.68,1.61,7.84694208,9.30176,2.39968,9.606310593,1.54176,0.44968,1.606,7.76,1.95,8.001256151
22/06/2020 09:00,9.60488,2.47684,9.919095533,1.87488,0.54684,1.953,7.73,1.93,7.967295652,9.63488,2.49684,9.953146367,1.87488,0.54684,1.953,7.76,1.95,8.001256151
22/06/2020 09:30,9.95456,2.69008,10.31163397,2.19456,0.64008,2.286,7.76,2.05,8.026213304,9.98456,2.72008,10.34844305,2.19456,0.64008,2.286,7.79,2.08,8.062908904
22/06/2020 10:00,10.30664,2.91152,10.70998491,2.81664,0.82152,2.934,7.49,2.09,7.776130143,10.33664,2.95152,10.74977194,2.81664,0.82152,2.934,7.52,2.13,7.815836488
22/06/2020 10:30,10.49768,3.00724,10.91992572,3.00768,0.87724,3.133,7.49,2.13,7.786976307,10.52768,3.03724,10.95704673,3.00768,0.87724,3.133,7.52,2.16,7.824065439
22/06/2020 11:00,10.55536,3.07948,10.99540003,3.25536,0.94948,3.391,7.3,2.13,7.604400042,10.62536,3.38948,11.15288527,3.25536,0.94948,3.391,7.37,2.44,7.763407757
22/06/2020 11:30,10.57944,3.25692,11.06942088,2.86944,0.83692,2.989,7.71,2.42,8.080872478,10.60944,3.29692,11.10990093,2.86944,0.83692,2.989,7.74,2.46,8.12152695
22/06/2020 12:00,10.85568,3.42624,11.38353674,3.17568,0.92624,3.308,7.68,2.5,8.076657725,10.89568,3.46624,11.43375102,3.17568,0.92624,3.308,7.72,2.54,8.127115109
22/06/2020 12:30,10.94648,3.49064,11.48956013,3.39648,0.99064,3.538,7.55,2.5,7.953144032,10.97648,3.53064,11.53033096,3.39648,0.99064,3.538,7.58,2.54,7.994247932
22/06/2020 13:00,10.79832,3.50576,11.35315234,3.44832,1.00576,3.592,7.35,2.5,7.763536565,10.82832,3.54576,11.39407425,3.44832,1.00576,3.592,7.38,2.54,7.804870274
22/06/2020 13:30,10.72952,3.49736,11.28512855,3.41952,0.99736,3.562,7.31,2.5,7.725677964,10.75952,3.53736,11.32608434,3.41952,0.99736,3.562,7.34,2.54,7.767058645
22/06/2020 14:00,10.48616,2.90388,10.88081204,2.51616,0.73388,2.621,7.97,2.17,8.260133171,10.59616,3.56388,11.1794386,2.51616,0.73388,2.621,8.08,2.83,8.56126743
22/06/2020 14:30,10.18904,2.15972,10.41541774,2.63904,0.76972,2.749,7.55,1.39,7.67688739,10.46904,4.20972,11.28372904,2.63904,0.76972,2.749,7.83,3.44,8.552338861
22/06/2020 15:00,10.46704,2.64872,10.79697384,3.28704,0.95872,3.424,7.18,1.69,7.376211765,10.67704,4.19872,11.47294351,3.28704,0.95872,3.424,7.39,3.24,8.069058185
22/06/2020 15:30,10.49848,3.29664,11.00390465,3.34848,0.97664,3.488,7.15,2.32,7.516974125,10.53848,3.32664,11.05106757,3.34848,0.97664,3.488,7.19,2.35,7.56429772
22/06/2020 16:00,10.25328,3.10304,10.71254442,2.99328,0.87304,3.118,7.26,2.23,7.594767936,10.29328,3.14304,10.76244924,2.99328,0.87304,3.118,7.3,2.27,7.644795615
22/06/2020 16:30,10.06704,2.92872,10.48440247,2.80704,0.81872,2.924,7.26,2.11,7.560403428,10.10704,2.96872,10.53401899,2.80704,0.81872,2.924,7.3,2.15,7.610026281
22/06/2020 17:00,9.852,2.681,10.21027252,2.472,0.721,2.575,7.38,1.96,7.635836562,9.892,2.721,10.25941056,2.472,0.721,2.575,7.42,2,7.684816198
22/06/2020 17:30,9.58632,2.50976,9.909411002,2.05632,0.59976,2.142,7.53,1.91,7.768461881,9.62632,2.53976,9.955722857,2.05632,0.59976,2.142,7.57,1.94,7.814633709
22/06/2020 18:00,9.2008,2.2794,9.478944298,1.5408,0.4494,1.605,7.66,1.83,7.875563472,9.2408,2.3094,9.525004619,1.5408,0.4494,1.605,7.7,1.86,7.921464511
22/06/2020 18:30,8.61624,1.96932,8.838428197,1.02624,0.29932,1.069,7.59,1.67,7.771550682,8.64624,1.99932,8.874387111,1.02624,0.29932,1.069,7.62,1.7,7.807329889
22/06/2020 19:00,8.69824,2.00032,8.925282024,0.85824,0.25032,0.894,7.84,1.75,8.032938441,8.73824,2.03032,8.971010958,0.85824,0.25032,0.894,7.88,1.78,8.078539472
22/06/2020 19:30,8.55528,1.83904,8.750707629,0.54528,0.15904,0.568,8.01,1.68,8.184283719,8.59528,1.86904,8.796143973,0.54528,0.15904,0.568,8.05,1.71,8.229617245
22/06/2020 20:00,8.39912,1.74016,8.577492268,0.30912,0.09016,0.322,8.09,1.65,8.256548916,8.43912,1.77016,8.622772918,0.30912,0.09016,0.322,8.13,1.68,8.301764873
22/06/2020 20:30,8.40992,1.71956,8.583917579,0.16992,0.04956,0.177,8.24,1.67,8.40752639,8.43992,1.74956,8.619350892,0.16992,0.04956,0.177,8.27,1.7,8.442920111
22/06/2020 21:00,8.31104,1.69072,8.481268773,0.07104,0.02072,0.074,8.24,1.67,8.40752639,8.34104,1.72072,8.516679259,0.07104,0.02072,0.074,8.27,1.7,8.442920111
22/06/2020 21:30,8.1792,1.3956,8.297409957,0.0192,0.0056,0.02,8.16,1.39,8.277541906,8.2592,1.7556,8.443726429,0.0192,0.0056,0.02,8.24,1.75,8.423781811
22/06/2020 22:00,7.92,0.44,7.932212806,0,0,0,7.92,0.44,7.932212806,8.21,2.4,8.553601581,0,0,0,8.21,2.4,8.553601581
22/06/2020 22:30,7.87,1.02,7.935823839,0,0,0,7.87,1.02,7.935823839,7.97,1.59,8.127053587,0,0,0,7.97,1.59,8.127053587
22/06/2020 23:00,8.01,1.37,8.126315278,0,0,0,8.01,1.37,8.126315278,8.05,1.39,8.1691248,0,0,0,8.05,1.39,8.1691248
22/06/2020 23:30,7.85,1.3,7.956915231,0,0,0,7.85,1.3,7.956915231,7.89,1.32,7.999656243,0,0,0,7.89,1.32,7.999656243
23/06/2020 00:00,7.59,1.25,7.692242846,0,0,0,7.59,1.25,7.692242846,7.62,1.27,7.725108413,0,0,0,7.62,1.27,7.725108413
23/06/2020 00:30,7.53,1.18,7.62189609,0,0,0,7.53,1.18,7.62189609,7.57,1.2,7.664522164,0,0,0,7.57,1.2,7.664522164
23/06/2020 01:00,7.43,1.21,7.527881508,0,0,0,7.43,1.21,7.527881508,7.47,1.23,7.570587824,0,0,0,7.47,1.23,7.570587824
23/06/2020 01:30,7.32,1.17,7.412914407,0,0,0,7.32,1.17,7.412914407,7.35,1.18,7.444118484,0,0,0,7.35,1.18,7.444118484
23/06/2020 02:00,7.14,1.09,7.222721094,0,0,0,7.14,1.09,7.222721094,7.18,1.11,7.265294213,0,0,0,7.18,1.11,7.265294213
23/06/2020 02:30,7.05,1.14,7.141575456,0,0,0,7.05,1.14,7.141575456,7.18,1.51,7.337063445,0,0,0,7.18,1.51,7.337063445
23/06/2020 03:00,7.08,0.99,7.148881031,0,0,0,7.08,0.99,7.148881031,7.11,1.01,7.181378698,0,0,0,7.11,1.01,7.181378698
23/06/2020 03:30,7.13,1.01,7.201180459,0,0,0,7.13,1.01,7.201180459,7.16,1.01,7.230885146,0,0,0,7.16,1.01,7.230885146
23/06/2020 04:00,7.17,1.04,7.245032781,0,0,0,7.17,1.04,7.245032781,7.21,1.06,7.287503002,0,0,0,7.21,1.06,7.287503002
23/06/2020 04:30,7.1,1,7.170076708,0,0,0,7.1,1,7.170076708,7.13,1.01,7.201180459,0,0,0,7.13,1.01,7.201180459
23/06/2020 05:00,7.02056,1.00308,7.091856753,0.01056,0.00308,0.011,7.01,1,7.080967448,7.05056,1.01308,7.12297181,0.01056,0.00308,0.011,7.04,1.01,7.112081271
23/06/2020 05:30,7.00184,0.98512,7.07080086,0.05184,0.01512,0.054,6.95,0.97,7.017364178,7.04184,0.99512,7.111805284,0.05184,0.01512,0.054,6.99,0.98,7.058363833
23/06/2020 06:00,7.14408,0.96744,7.209287011,0.09408,0.02744,0.098,7.05,0.94,7.112390597,7.17408,0.97744,7.240359991,0.09408,0.02744,0.098,7.08,0.95,7.143451547
23/06/2020 06:30,7.63784,1.31312,7.749895741,0.14784,0.04312,0.154,7.49,1.27,7.596907265,7.68784,1.36312,7.807751277,0.14784,0.04312,0.154,7.54,1.32,7.654671776
23/06/2020 07:00,8.03816,1.56988,8.190026825,0.30816,0.08988,0.321,7.73,1.48,7.870406597,8.06816,1.59988,8.225255121,0.30816,0.08988,0.321,7.76,1.51,7.905548684
23/06/2020 07:30,8.46976,1.82368,8.66386999,0.62976,0.18368,0.656,7.84,1.64,8.009694126,8.50976,1.84368,8.707190775,0.62976,0.18368,0.656,7.88,1.66,8.05294977
23/06/2020 08:00,9.10328,1.99304,9.318900965,1.07328,0.31304,1.118,8.03,1.68,8.203858848,9.13328,2.02304,9.35465095,1.07328,0.31304,1.118,8.06,1.71,8.23939925
23/06/2020 08:30,9.4764,2.0252,9.690386576,1.5264,0.4452,1.59,7.95,1.58,8.105485797,9.5764,2.5452,9.908858663,1.5264,0.4452,1.59,8.05,2.1,8.319405027
23/06/2020 09:00,9.81488,2.45184,10.11649093,1.99488,0.58184,2.078,7.82,1.87,8.040478841,9.85488,2.48184,10.16258774,1.99488,0.58184,2.078,7.86,1.9,8.086383617
23/06/2020 09:30,9.7724,2.4182,10.0671492,1.7424,0.5082,1.815,8.03,1.91,8.254029319,9.8124,2.4482,10.1132031,1.7424,0.5082,1.815,8.07,1.94,8.299909638
23/06/2020 10:00,10.23088,2.75984,10.59658541,2.57088,0.74984,2.678,7.66,2.01,7.919324466,10.27088,2.83984,10.65625015,2.57088,0.74984,2.678,7.7,2.09,7.978602635
23/06/2020 10:30,10.3248,2.0214,10.52081523,2.8848,0.8414,3.005,7.44,1.18,7.532994093,10.5848,4.0314,11.32652537,2.8848,0.8414,3.005,7.7,3.19,8.334632565
23/06/2020 11:00,10.70336,3.23848,11.18256089,3.18336,0.92848,3.316,7.52,2.31,7.866797315,10.74336,3.33848,11.25012146,3.18336,0.92848,3.316,7.56,2.41,7.934840893
23/06/2020 11:30,10.7464,3.3952,11.26998208,3.4464,1.0052,3.59,7.3,2.39,7.681282445,10.7764,3.4152,11.30461799,3.4464,1.0052,3.59,7.33,2.41,7.716022291
23/06/2020 12:00,10.72136,3.34748,11.23179338,3.11136,0.90748,3.241,7.61,2.44,7.991601842,10.75136,3.38748,11.27238939,3.11136,0.90748,3.241,7.64,2.48,8.032434251
23/06/2020 12:30,9.49,2.24,9.750779456,0,0,0,9.49,2.24,9.750779456,9.54,2.27,9.806349984,0,0,0,9.54,2.27,9.806349984
23/06/2020 13:00,10.75144,3.26792,11.23711543,2.70144,0.78792,2.814,8.05,2.48,8.423354439,10.79144,3.30792,11.28705063,2.70144,0.78792,2.814,8.09,2.52,8.473399554
23/06/2020 13:30,11.05248,3.66864,11.64543832,3.49248,1.01864,3.638,7.56,2.65,8.010998689,11.09248,3.70864,11.69603023,3.49248,1.01864,3.638,7.6,2.69,8.062015877
23/06/2020 14:00,10.92248,3.63864,11.51261353,3.49248,1.01864,3.638,7.43,2.62,7.878407199,10.95248,3.67864,11.55375309,3.49248,1.01864,3.638,7.46,2.66,7.920050505
23/06/2020 14:30,10.82152,3.53836,11.38531012,3.49152,1.01836,3.637,7.33,2.52,7.751083795,10.85152,3.57836,11.4262919,3.49152,1.01836,3.637,7.36,2.56,7.792509224
23/06/2020 15:00,10.75224,2.84232,11.12157579,3.40224,0.99232,3.544,7.35,1.85,7.579247984,10.95224,4.27232,11.75603161,3.40224,0.99232,3.544,7.55,3.28,8.231700918
23/06/2020 15:30,10.59216,3.26688,11.08450984,3.21216,0.93688,3.346,7.38,2.33,7.739076172,10.64216,3.38688,11.16810304,3.21216,0.93688,3.346,7.43,2.45,7.823515834
23/06/2020 16:00,10.35024,3.10632,10.80632648,2.97024,0.86632,3.094,7.38,2.24,7.712457455,10.40024,3.13632,10.86284931,2.97024,0.86632,3.094,7.43,2.27,7.769028253
23/06/2020 16:30,10.10032,2.91176,10.51165117,2.68032,0.78176,2.792,7.42,2.13,7.719669682,10.14032,2.94176,10.55841094,2.68032,0.78176,2.792,7.46,2.16,7.766414874
23/06/2020 17:00,9.80544,2.65992,10.15981437,2.36544,0.68992,2.464,7.44,1.97,7.69639526,9.84544,2.68992,10.20629014,2.36544,0.68992,2.464,7.48,2,7.742764364
23/06/2020 17:30,9.57104,2.47072,9.884799644,1.99104,0.58072,2.074,7.58,1.89,7.812073988,9.61104,2.50072,9.931046793,1.99104,0.58072,2.074,7.62,1.92,7.858167725
23/06/2020 18:00,9.10208,2.16144,9.355195519,1.58208,0.46144,1.648,7.52,1.7,7.709760048,9.14208,2.19144,9.401065684,1.58208,0.46144,1.648,7.56,1.73,7.755417461
23/06/2020 18:30,8.76104,1.94572,8.974499886,1.15104,0.33572,1.199,7.61,1.61,7.778444575,8.80104,1.96572,9.017891117,1.15104,0.33572,1.199,7.65,1.63,7.821726152
23/06/2020 19:00,8.63184,1.88512,8.835289424,0.77184,0.22512,0.804,7.86,1.66,8.033380359,8.67184,1.91512,8.880793523,0.77184,0.22512,0.804,7.9,1.69,8.078743714
23/06/2020 19:30,8.51408,1.79244,8.70071258,0.45408,0.13244,0.473,8.06,1.66,8.229167637,8.55408,1.82244,8.746060382,0.45408,0.13244,0.473,8.1,1.69,8.274424451
23/06/2020 20:00,8.40384,1.85112,8.605299065,0.24384,0.07112,0.254,8.16,1.78,8.351886015,8.44384,1.87112,8.648671806,0.24384,0.07112,0.254,8.2,1.8,8.395236745
23/06/2020 20:30,8.32608,1.78844,8.515992356,0.16608,0.04844,0.173,8.16,1.74,8.343452523,8.36608,1.80844,8.559307787,0.16608,0.04844,0.173,8.2,1.76,8.386751457
23/06/2020 21:00,8.4108,1.8694,8.61604393,0.1008,0.0294,0.105,8.31,1.84,8.511269001,8.4508,1.8894,8.659437222,0.1008,0.0294,0.105,8.35,1.86,8.554653704
23/06/2020 21:30,8.29784,1.71812,8.473847119,0.02784,0.00812,0.029,8.27,1.71,8.444939313,8.33784,1.73812,8.517079135,0.02784,0.00812,0.029,8.31,1.73,8.488168236
23/06/2020 22:00,8.27,1.71,8.444939313,0,0,0,8.27,1.71,8.444939313,8.31,1.73,8.488168236,0,0,0,8.31,1.73,8.488168236
23/06/2020 22:30,8.1,1.59,8.254580547,0,0,0,8.1,1.59,8.254580547,8.13,1.61,8.287882721,0,0,0,8.13,1.61,8.287882721
23/06/2020 23:00,8.1,1.62,8.260411612,0,0,0,8.1,1.62,8.260411612,8.13,1.65,8.295745898,0,0,0,8.13,1.65,8.295745898
23/06/2020 23:30,8.05,1.7,8.227545199,0,0,0,8.05,1.7,8.227545199,8.09,1.73,8.27290759,0,0,0,8.09,1.73,8.27290759
24/06/2020 00:00,7.88,1.56,8.032932217,0,0,0,7.88,1.56,8.032932217,7.92,1.58,8.076063397,0,0,0,7.92,1.58,8.076063397
24/06/2020 00:30,7.68,1.29,7.787586276,0,0,0,7.68,1.29,7.787586276,7.75,1.6,7.913437938,0,0,0,7.75,1.6,7.913437938
24/06/2020 01:00,7.53,1.24,7.631415334,0,0,0,7.53,1.24,7.631415334,7.56,1.25,7.662643147,0,0,0,7.56,1.25,7.662643147
24/06/2020 01:30,7.47,1.28,7.578871948,0,0,0,7.47,1.28,7.578871948,7.5,1.3,7.611832894,0,0,0,7.5,1.3,7.611832894
24/06/2020 02:00,7.37,1.28,7.480327533,0,0,0,7.37,1.28,7.480327533,7.41,1.3,7.523170874,0,0,0,7.41,1.3,7.523170874
24/06/2020 02:30,7.21,1.2,7.30917916,0,0,0,7.21,1.2,7.30917916,7.24,1.21,7.34041552,0,0,0,7.24,1.21,7.34041552
24/06/2020 03:00,7.15,1.17,7.245094892,0,0,0,7.15,1.17,7.245094892,7.18,1.18,7.27631775,0,0,0,7.18,1.18,7.27631775
24/06/2020 03:30,7.19,1.17,7.28457274,0,0,0,7.19,1.17,7.28457274,7.22,1.18,7.31579114,0,0,0,7.22,1.18,7.31579114
24/06/2020 04:00,7.26,1.14,7.34895911,0,0,0,7.26,1.14,7.34895911,7.29,1.15,7.38014905,0,0,0,7.29,1.15,7.38014905
24/06/2020 04:30,7.24,1.14,7.329201867,0,0,0,7.24,1.14,7.329201867,7.27,1.15,7.360394011,0,0,0,7.27,1.15,7.360394011
24/06/2020 05:00,7.11768,1.05224,7.195038402,0.00768,0.00224,0.008,7.11,1.05,7.187113468,7.14768,1.06224,7.226180402,0.00768,0.00224,0.008,7.14,1.06,7.218254637
24/06/2020 05:30,7.16664,1.15652,7.25935723,0.05664,0.01652,0.059,7.11,1.14,7.200812454,7.19664,1.16652,7.29056899,0.05664,0.01652,0.059,7.14,1.15,7.232019082
24/06/2020 06:00,7.4452,1.2336,7.546706036,0.1152,0.0336,0.12,7.33,1.2,7.427576994,7.4852,1.2536,7.589448728,0.1152,0.0336,0.12,7.37,1.22,7.470294506
24/06/2020 06:30,7.9072,1.4246,8.034506643,0.1872,0.0546,0.195,7.72,1.37,7.840618598,7.9472,1.4446,8.077428861,0.1872,0.0546,0.195,7.76,1.39,7.883508102
24/06/2020 07:00,8.27272,0.74996,8.3066441,0.34272,0.09996,0.357,7.93,0.65,7.956594749,8.55272,2.65996,8.956807835,0.34272,0.09996,0.357,8.21,2.56,8.599866278
24/06/2020 07:30,8.7788,1.7934,8.960112332,0.6288,0.1834,0.655,8.15,1.61,8.307502633,8.8588,2.1434,9.11441172,0.6288,0.1834,0.655,8.23,1.96,8.460171393
24/06/2020 08:00,9.17744,2.17092,9.430710397,0.99744,0.29092,1.039,8.18,1.88,8.3932592,9.20744,2.19092,9.464516987,0.99744,0.29092,1.039,8.21,1.9,8.426986413
24/06/2020 08:30,9.65528,2.50404,9.974700407,1.38528,0.40404,1.443,8.27,2.1,8.532461544,9.68528,2.53404,10.01129399,1.38528,0.40404,1.443,8.3,2.13,8.568949761
24/06/2020 09:00,9.97352,2.72436,10.33891864,1.76352,0.51436,1.837,8.21,2.21,8.502246762,10.01352,2.75436,10.38542641,1.76352,0.51436,1.837,8.25,2.24,8.548689958
24/06/2020 09:30,10.38648,2.84564,10.76924481,2.07648,0.60564,2.163,8.31,2.24,8.606607926,10.42648,2.87564,10.81576584,2.07648,0.60564,2.163,8.35,2.27,8.653057263
24/06/2020 10:00,10.45352,2.18936,10.68032666,2.36352,0.68936,2.462,8.09,1.5,8.227885512,10.71352,3.92936,11.41137068,2.36352,0.68936,2.462,8.35,3.24,8.956567423
24/06/2020 10:30,10.44208,2.11644,10.65440533,2.66208,0.77644,2.773,7.78,1.34,7.894555086,10.71208,4.14644,11.48658446,2.66208,0.77644,2.773,8.05,3.37,8.726935315
24/06/2020 11:00,10.80376,3.37568,11.31885355,2.93376,0.85568,3.056,7.87,2.52,8.263613011,10.85376,3.52568,11.41203424,2.93376,0.85568,3.056,7.92,2.67,8.357948313
24/06/2020 11:30,11.01424,3.57832,11.58092642,3.11424,0.90832,3.244,7.9,2.67,8.338998741,11.05424,3.62832,11.63447154,3.11424,0.90832,3.244,7.94,2.72,8.392973251
24/06/2020 12:00,11.17088,3.70984,11.77078896,3.29088,0.95984,3.428,7.88,2.75,8.346070932,11.21088,3.74984,11.82138445,3.29088,0.95984,3.428,7.92,2.79,8.397053054
24/06/2020 12:30,11.06152,3.67336,11.65550507,3.37152,0.98336,3.512,7.69,2.69,8.146913526,11.09152,3.71336,11.69661739,3.37152,0.98336,3.512,7.72,2.73,8.188485819
24/06/2020 13:00,11.07488,3.72184,11.68353799,3.43488,1.00184,3.578,7.64,2.72,8.109747222,11.11488,3.76184,11.73422335,3.43488,1.00184,3.578,7.68,2.76,8.160882305
24/06/2020 13:30,11.01504,3.72772,11.62871457,3.45504,1.00772,3.599,7.56,2.72,8.034425928,11.05504,3.76772,11.67945304,3.45504,1.00772,3.599,7.6,2.76,8.085641595
24/06/2020 14:00,11.0188,3.8084,11.65838171,3.3888,0.9884,3.53,7.63,2.82,8.134451426,11.0588,3.8484,11.70928008,3.3888,0.9884,3.53,7.67,2.86,8.185871976
24/06/2020 14:30,11.02744,3.69092,11.62872837,3.39744,0.99092,3.539,7.63,2.7,8.0936333,11.06744,3.73092,11.67938321,3.39744,0.99092,3.539,7.67,2.74,8.144722217
24/06/2020 15:00,11.07784,3.74312,11.69313843,3.26784,0.95312,3.404,7.81,2.79,8.293382904,11.11784,3.78312,11.74386492,3.26784,0.95312,3.404,7.85,2.83,8.344543127
24/06/2020 15:30,10.75408,3.79244,11.40319419,3.09408,0.90244,3.223,7.66,2.89,8.187044644,10.79408,3.83244,11.45424635,3.09408,0.90244,3.223,7.7,2.93,8.238622458
24/06/2020 16:00,10.6804,3.2772,11.17188364,2.8704,0.8372,2.99,7.81,2.44,8.182279633,10.7804,3.8972,11.46321037,2.8704,0.8372,2.99,7.91,3.06,8.481255803
24/06/2020 16:30,10.21144,2.97292,10.63540127,2.58144,0.75292,2.689,7.63,2.22,7.946401701,10.27144,3.25292,10.77422703,2.58144,0.75292,2.689,7.69,2.5,8.086167201
24/06/2020 17:00,9.72056,2.83808,10.12640039,2.29056,0.66808,2.386,7.43,2.17,7.740400506,9.76056,2.86808,10.17322045,2.29056,0.66808,2.386,7.47,2.2,7.787226721
24/06/2020 17:30,9.49496,2.86728,9.918445443,1.94496,0.56728,2.026,7.55,2.3,7.892559788,9.53496,2.89728,9.965424908,1.94496,0.56728,2.026,7.59,2.33,7.939584372
24/06/2020 18:00,9.04176,2.39968,9.354778886,1.54176,0.44968,1.606,7.5,1.95,7.749354812,9.07176,2.42968,9.391494791,1.54176,0.44968,1.606,7.53,1.98,7.785968148
24/06/2020 18:30,8.71432,2.26376,9.003553876,1.14432,0.33376,1.192,7.57,1.93,7.812157192,8.74432,2.29376,9.040158583,1.14432,0.33376,1.192,7.6,1.96,7.848668677
24/06/2020 19:00,8.64648,2.25064,8.934595503,0.75648,0.22064,0.788,7.89,2.03,8.146962624,8.67648,2.28064,8.971210844,0.75648,0.22064,0.788,7.92,2.06,8.183520025
24/06/2020 19:30,8.42296,2.15628,8.694584441,0.43296,0.12628,0.451,7.99,2.03,8.24384619,8.46296,2.18628,8.740795856,0.43296,0.12628,0.451,8.03,2.06,8.290024125
24/06/2020 20:00,8.31656,1.98608,8.550420107,0.22656,0.06608,0.236,8.09,1.92,8.31471587,8.35656,2.00608,8.593977659,0.22656,0.06608,0.236,8.13,1.94,8.358259388
24/06/2020 20:30,8.11536,1.95948,8.348570524,0.13536,0.03948,0.141,7.98,1.92,8.207728066,8.15536,1.97948,8.392153347,0.13536,0.03948,0.141,8.02,1.94,8.251302927
24/06/2020 21:00,8.26584,1.94212,8.49093287,0.07584,0.02212,0.079,8.19,1.92,8.412044936,8.30584,1.96212,8.534453292,0.07584,0.02212,0.079,8.23,1.94,8.455560301
24/06/2020 21:30,8.13976,1.82868,8.342647266,0.02976,0.00868,0.031,8.11,1.82,8.311708609,8.16976,1.84868,8.376311611,0.02976,0.00868,0.031,8.14,1.84,8.345369974
24/06/2020 22:00,8.19096,1.82028,8.390783336,0.00096,0.00028,0.001,8.19,1.82,8.389785456,8.23096,1.84028,8.434176486,0.00096,0.00028,0.001,8.23,1.84,8.433178523
24/06/2020 22:30,8.07,1.76,8.259691278,0,0,0,8.07,1.76,8.259691278,8.1,1.78,8.293274383,0,0,0,8.1,1.78,8.293274383
24/06/2020 23:00,7.96,1.83,8.167649601,0,0,0,7.96,1.83,8.167649601,8,1.85,8.211120508,0,0,0,8,1.85,8.211120508
24/06/2020 23:30,7.83,1.21,7.922941373,0,0,0,7.83,1.21,7.922941373,8,2.29,8.321303984,0,0,0,8,2.29,8.321303984
25/06/2020 00:00,7.65,0.95,7.708761249,0,0,0,7.65,0.95,7.708761249,7.84,2.26,8.159240161,0,0,0,7.84,2.26,8.159240161
25/06/2020 00:30,7.57,1.52,7.721094482,0,0,0,7.57,1.52,7.721094482,7.61,1.54,7.764257852,0,0,0,7.61,1.54,7.764257852
25/06/2020 01:00,7.35,1.42,7.485913438,0,0,0,7.35,1.42,7.485913438,7.38,1.44,7.519175487,0,0,0,7.38,1.44,7.519175487
25/06/2020 01:30,7.21,1.35,7.335298222,0,0,0,7.21,1.35,7.335298222,7.24,1.37,7.368480169,0,0,0,7.24,1.37,7.368480169
25/06/2020 02:00,7.04,1.33,7.164530689,0,0,0,7.04,1.33,7.164530689,7.07,1.35,7.197735755,0,0,0,7.07,1.35,7.197735755
25/06/2020 02:30,7,1.31,7.121523713,0,0,0,7,1.31,7.121523713,7.03,1.33,7.154704746,0,0,0,7.03,1.33,7.154704746
25/06/2020 03:00,7,1.29,7.117871873,0,0,0,7,1.29,7.117871873,7.03,1.3,7.149188765,0,0,0,7.03,1.3,7.149188765
25/06/2020 03:30,7.15,1.35,7.276331493,0,0,0,7.15,1.35,7.276331493,7.18,1.37,7.309534869,0,0,0,7.18,1.37,7.309534869
25/06/2020 04:00,7.23,1.38,7.360523079,0,0,0,7.23,1.38,7.360523079,7.26,1.4,7.393754121,0,0,0,7.26,1.4,7.393754121
25/06/2020 04:30,7.11,1.35,7.237029777,0,0,0,7.11,1.35,7.237029777,7.14,1.37,7.270247589,0,0,0,7.14,1.37,7.270247589
25/06/2020 05:00,7.17672,1.35196,7.302951855,0.00672,0.00196,0.007,7.17,1.35,7.295985197,7.20672,1.37196,7.336149358,0.00672,0.00196,0.007,7.2,1.37,7.3291814
25/06/2020 05:30,7.02664,1.19652,7.127785757,0.05664,0.01652,0.059,6.97,1.18,7.069179585,7.05664,1.21652,7.160732435,0.05664,0.01652,0.059,7,1.2,7.102112362
25/06/2020 06:00,7.23136,1.23248,7.335637287,0.11136,0.03248,0.116,7.12,1.2,7.220415501,7.26136,1.25248,7.368585699,0.11136,0.03248,0.116,7.15,1.22,7.253337163
25/06/2020 06:30,7.71608,1.61844,7.883986213,0.16608,0.04844,0.173,7.55,1.57,7.711510877,7.75608,1.70844,7.942011345,0.16608,0.04844,0.173,7.59,1.66,7.769407957
25/06/2020 07:00,8.28776,1.94268,8.512401036,0.31776,0.09268,0.331,7.97,1.85,8.181894646,8.32776,1.96268,8.555916047,0.31776,0.09268,0.331,8.01,1.87,8.225387529
25/06/2020 07:30,8.6992,2.1506,8.961091507,0.6192,0.1806,0.645,8.08,1.97,8.316688043,8.7292,2.1806,8.997441247,0.6192,0.1806,0.645,8.11,2,8.352969532
25/06/2020 08:00,9.07624,2.28932,9.360508458,1.02624,0.29932,1.069,8.05,1.99,8.29232175,9.10624,2.31932,9.396959732,1.02624,0.29932,1.069,8.08,2.02,8.328673364
25/06/2020 08:30,9.53304,2.20672,9.78511445,1.46304,0.42672,1.524,8.07,1.78,8.263976041,9.66304,2.95672,10.10527264,1.46304,0.42672,1.524,8.2,2.53,8.58142762
25/06/2020 09:00,9.96888,2.24384,10.21828686,1.89888,0.55384,1.978,8.07,1.69,8.245059127,10.15888,3.62384,10.78587313,1.89888,0.55384,1.978,8.26,3.07,8.812065592
25/06/2020 09:30,10.39768,2.95724,10.81004245,2.28768,0.66724,2.383,8.11,2.29,8.427111011,10.47768,3.36724,11.00545698,2.28768,0.66724,2.383,8.19,2.7,8.623578144
25/06/2020 10:00,10.7308,3.2644,11.21634415,2.6208,0.7644,2.73,8.11,2.5,8.486583529,10.7708,3.2944,11.26335669,2.6208,0.7644,2.73,8.15,2.53,8.533662754
25/06/2020 10:30,10.96224,3.43232,11.48701556,2.92224,0.85232,3.044,8.04,2.58,8.443814304,11.00224,3.47232,11.53716998,2.92224,0.85232,3.044,8.08,2.62,8.494162702
25/06/2020 11:00,11.24512,3.63316,11.81746908,3.16512,0.92316,3.297,8.08,2.71,8.522352961,11.28512,3.67316,11.86785734,3.16512,0.92316,3.297,8.12,2.75,8.573033302
25/06/2020 11:30,11.32792,3.73356,11.92733171,3.33792,0.97356,3.477,7.99,2.76,8.453265641,11.33792,3.76356,11.94624685,3.33792,0.97356,3.477,8,2.79,8.472549793
25/06/2020 12:00,11.49312,3.85716,12.1230974,3.45312,1.00716,3.597,8.04,2.85,8.530187571,11.45312,3.86716,12.08837806,3.45312,1.00716,3.597,8,2.86,8.495857814
25/06/2020 12:30,11.26424,3.72832,11.86522114,3.35424,0.97832,3.494,7.91,2.75,8.374401471,11.23424,3.83832,11.87185111,3.35424,0.97832,3.494,7.88,2.86,8.382958905
25/06/2020 13:00,11.17928,2.88604,11.54580132,3.44928,1.00604,3.593,7.73,1.88,7.955331546,11.38928,4.79604,12.35790025,3.44928,1.00604,3.593,7.94,3.79,8.798164581
25/06/2020 13:30,11.09088,3.00484,11.49072159,3.41088,0.99484,3.553,7.68,2.01,7.938671173,11.33088,4.93484,12.35886271,3.41088,0.99484,3.553,7.92,3.94,8.845903006
25/06/2020 14:00,10.99992,2.98456,11.39762424,3.40992,0.99456,3.552,7.59,1.99,7.846540639,11.20992,4.90456,12.23589045,3.40992,0.99456,3.552,7.8,3.91,8.725141833
25/06/2020 14:30,10.81352,2.91436,11.19936199,3.44352,1.00436,3.587,7.37,1.91,7.613474897,11.01352,4.83436,12.02782854,3.44352,1.00436,3.587,7.57,3.83,8.483737384
25/06/2020 15:00,10.754,2.757,11.10178206,3.384,0.987,3.525,7.37,1.77,7.579564631,10.924,4.677,11.88310166,3.384,0.987,3.525,7.54,3.69,8.394504155
25/06/2020 15:30,10.61928,2.70604,10.95863861,3.20928,0.93604,3.343,7.41,1.77,7.618464412,10.78928,4.62604,11.73919967,3.20928,0.93604,3.343,7.58,3.69,8.430450759
25/06/2020 16:00,10.35024,2.58632,10.66848252,2.97024,0.86632,3.094,7.38,1.72,7.577783317,10.61024,4.58632,11.55904512,2.97024,0.86632,3.094,7.64,3.72,8.497529053
25/06/2020 16:30,10.20048,3.13764,10.67214023,2.70048,0.78764,2.813,7.5,2.35,7.859548333,10.26048,3.37764,10.80212487,2.70048,0.78764,2.813,7.56,2.59,7.991351575
25/06/2020 17:00,9.79656,3.05608,10.26217388,2.38656,0.69608,2.486,7.41,2.36,7.776740963,9.83656,3.09608,10.3123045,2.38656,0.69608,2.486,7.45,2.4,7.827036476
25/06/2020 17:30,9.44424,3.04332,9.922472766,2.03424,0.59332,2.119,7.41,2.45,7.804524329,9.48424,3.11332,9.982162581,2.03424,0.59332,2.119,7.45,2.52,7.864661468
25/06/2020 18:00,9.01584,2.21712,9.284448934,1.63584,0.47712,1.704,7.38,1.74,7.582347921,9.10584,2.72712,9.505446102,1.63584,0.47712,1.704,7.47,2.25,7.801499856
25/06/2020 18:30,8.65672,1.27196,8.749667617,1.20672,0.35196,1.257,7.45,0.92,7.506590438,8.91672,3.27196,9.498084954,1.20672,0.35196,1.257,7.71,2.92,8.244422357
25/06/2020 19:00,8.54816,1.20988,8.633356763,0.78816,0.22988,0.821,7.76,0.98,7.821636657,8.81816,3.20988,9.384203504,0.78816,0.22988,0.821,8.03,2.98,8.565121132
25/06/2020 19:30,8.34856,1.99208,8.582938704,0.41856,0.12208,0.436,7.93,1.87,8.147502685,8.42856,2.38208,8.758705886,0.41856,0.12208,0.436,8.01,2.26,8.322721911
25/06/2020 20:00,8.33008,1.92544,8.549710638,0.19008,0.05544,0.198,8.14,1.87,8.35203568,8.37008,1.94544,8.593193586,0.19008,0.05544,0.198,8.18,1.89,8.39550475
25/06/2020 20:30,8.30808,1.86444,8.514712549,0.11808,0.03444,0.123,8.19,1.83,8.391960438,8.34808,1.88444,8.558127938,0.11808,0.03444,0.123,8.23,1.85,8.435366026
25/06/2020 21:00,8.10488,1.79184,8.300588557,0.07488,0.02184,0.078,8.03,1.77,8.222761093,8.14488,1.81184,8.343969942,0.07488,0.02184,0.078,8.07,1.79,8.266135736
25/06/2020 21:30,8.08496,1.63728,8.249076554,0.02496,0.00728,0.026,8.06,1.63,8.223168489,8.12496,1.64728,8.290265762,0.02496,0.00728,0.026,8.1,1.64,8.264357204
25/06/2020 22:00,8.02096,1.70028,8.199192119,0.00096,0.00028,0.001,8.02,1.7,8.198194923,8.06096,1.72028,8.242477746,0.00096,0.00028,0.001,8.06,1.72,8.24148045
25/06/2020 22:30,8.02,1.64,8.185963596,0,0,0,8.02,1.64,8.185963596,8.06,1.66,8.229167637,0,0,0,8.06,1.66,8.229167637
25/06/2020 23:00,7.89,1.61,8.052589646,0,0,0,7.89,1.61,8.052589646,7.93,1.63,8.095789029,0,0,0,7.93,1.63,8.095789029
25/06/2020 23:30,7.89,1.61,8.052589646,0,0,0,7.89,1.61,8.052589646,7.93,1.63,8.095789029,0,0,0,7.93,1.63,8.095789029
26/06/2020 00:00,7.73,1.56,7.885841743,0,0,0,7.73,1.56,7.885841743,7.76,1.58,7.919217133,0,0,0,7.76,1.58,7.919217133
26/06/2020 00:30,7.78,1.62,7.946873599,0,0,0,7.78,1.62,7.946873599,7.81,1.64,7.980332073,0,0,0,7.81,1.64,7.980332073
26/06/2020 01:00,7.6,1.56,7.758453454,0,0,0,7.6,1.56,7.758453454,7.63,1.58,7.791873972,0,0,0,7.63,1.58,7.791873972
26/06/2020 01:30,7.53,1.56,7.689895968,0,0,0,7.53,1.56,7.689895968,7.57,1.58,7.733130026,0,0,0,7.57,1.58,7.733130026
26/06/2020 02:00,7.29,1.47,7.436733154,0,0,0,7.29,1.47,7.436733154,7.32,1.49,7.470107094,0,0,0,7.32,1.49,7.470107094
26/06/2020 02:30,7,1.17,7.097105044,0,0,0,7,1.17,7.097105044,7.08,1.59,7.256342054,0,0,0,7.08,1.59,7.256342054
26/06/2020 03:00,7,1.17,7.097105044,0,0,0,7,1.17,7.097105044,7.03,1.18,7.128344829,0,0,0,7.03,1.18,7.128344829
26/06/2020 03:30,7.11,1.26,7.220782506,0,0,0,7.11,1.26,7.220782506,7.14,1.27,7.25206867,0,0,0,7.14,1.27,7.25206867
26/06/2020 04:00,7.07,1.2,7.171115673,0,0,0,7.07,1.2,7.171115673,7.11,1.22,7.213910174,0,0,0,7.11,1.22,7.213910174
26/06/2020 04:30,7.06,1.23,7.166344954,0,0,0,7.06,1.23,7.166344954,7.09,1.24,7.197617661,0,0,0,7.09,1.24,7.197617661
26/06/2020 05:00,7.09264,1.19952,7.19335738,0.03264,0.00952,0.034,7.06,1.19,7.159587977,7.12264,1.20952,7.224606508,0.03264,0.00952,0.034,7.09,1.2,7.190834444
26/06/2020 05:30,7.1184,1.1662,7.213296126,0.1584,0.0462,0.165,6.96,1.12,7.049538992,7.1484,1.1862,7.246150219,0.1584,0.0462,0.165,6.99,1.14,7.082351304
26/06/2020 06:00,7.21464,1.16552,7.308178104,0.22464,0.06552,0.234,6.99,1.1,7.076022894,7.24464,1.17552,7.33939071,0.22464,0.06552,0.234,7.02,1.11,7.107214644
26/06/2020 06:30,7.77864,1.32252,7.890266117,0.24864,0.07252,0.259,7.53,1.25,7.633046574,7.82864,1.40252,7.953280242,0.24864,0.07252,0.259,7.58,1.33,7.695797555
26/06/2020 07:00,8.188,1.489,8.322287246,0.168,0.049,0.175,8.02,1.44,8.148251346,8.218,1.509,8.355393767,0.168,0.049,0.175,8.05,1.46,8.181326298
26/06/2020 07:30,8.51448,1.64464,8.671863145,0.32448,0.09464,0.338,8.19,1.55,8.335382415,8.56448,1.77464,8.74640868,0.32448,0.09464,0.338,8.24,1.68,8.409518417
26/06/2020 08:00,8.90048,1.84264,9.08921704,0.42048,0.12264,0.438,8.48,1.72,8.652675887,8.94048,1.87264,9.134493046,0.42048,0.12264,0.438,8.52,1.75,8.697867555
26/06/2020 08:30,9.46888,2.14384,9.708539458,0.69888,0.20384,0.728,8.77,1.94,8.982009797,9.50888,2.17384,9.75419803,0.69888,0.20384,0.728,8.81,1.97,9.027568886
26/06/2020 09:00,9.57712,1.87916,9.759737179,0.71712,0.20916,0.747,8.86,1.67,9.016013531,9.74712,2.89916,10.16914338,0.71712,0.20916,0.747,9.03,2.69,9.422154743
26/06/2020 09:30,9.79064,2.35852,10.0707124,0.44064,0.12852,0.459,9.35,2.23,9.612252598,9.85064,2.50852,10.16502735,0.44064,0.12852,0.459,9.41,2.38,9.706312379
26/06/2020 10:00,9.90856,2.42208,10.20029572,0.65856,0.19208,0.686,9.25,2.23,9.515009196,9.94856,2.45208,10.24629408,0.65856,0.19208,0.686,9.29,2.26,9.560946606
26/06/2020 10:30,10.14464,2.71052,10.50050663,1.30464,0.38052,1.359,8.84,2.33,9.141908991,10.18464,2.73052,10.54431749,1.30464,0.38052,1.359,8.88,2.35,9.185689958
26/06/2020 11:00,10.18904,2.83472,10.5760188,1.31904,0.38472,1.374,8.87,2.45,9.202141055,10.22904,2.87472,10.62531291,1.31904,0.38472,1.374,8.91,2.49,9.251389085
26/06/2020 11:30,10.72544,3.22992,11.20122522,2.12544,0.61992,2.214,8.6,2.61,8.987329971,10.76544,3.25992,11.24818993,2.12544,0.61992,2.214,8.64,2.64,9.034334508
26/06/2020 12:00,11.24736,3.65048,11.82493599,3.32736,0.97048,3.466,7.92,2.68,8.361148247,11.28736,3.69048,11.87535845,3.32736,0.97048,3.466,7.96,2.72,8.411896338
26/06/2020 12:30,10.94896,3.37928,11.45858885,3.04896,0.88928,3.176,7.9,2.49,8.283121392,10.97896,3.41928,11.49908859,3.04896,0.88928,3.176,7.93,2.53,8.323809224
26/06/2020 13:00,11.15544,3.55492,11.70817227,3.44544,1.00492,3.589,7.71,2.55,8.120751197,11.18544,3.59492,11.74893688,3.44544,1.00492,3.589,7.74,2.59,8.161844154
26/06/2020 13:30,11.13048,3.74764,11.74446212,3.42048,0.99764,3.563,7.71,2.75,8.185755921,11.16048,3.78764,11.78569177,3.42048,0.99764,3.563,7.74,2.79,8.227496582
26/06/2020 14:00,10.89896,3.56428,11.46697087,3.40896,0.99428,3.551,7.49,2.57,7.918648875,10.95896,3.84428,11.61366837,3.40896,0.99428,3.551,7.55,2.85,8.070006196
26/06/2020 14:30,10.69184,3.32012,11.19547406,3.29184,0.96012,3.429,7.4,2.36,7.767213142,10.72184,3.35012,11.23303864,3.29184,0.96012,3.429,7.43,2.39,7.804934337
26/06/2020 15:00,10.20184,2.93512,10.61567091,1.97184,0.57512,2.054,8.23,2.36,8.561687918,10.24184,2.96512,10.66242108,1.97184,0.57512,2.054,8.27,2.39,8.608426105
26/06/2020 15:30,9.50992,2.50956,9.835469984,0.64992,0.18956,0.677,8.86,2.32,9.1587117,9.54992,2.53956,9.881818507,0.64992,0.18956,0.677,8.9,2.35,9.205025801
26/06/2020 16:00,10.15496,2.90728,10.56292997,2.42496,0.70728,2.526,7.73,2.2,8.036970822,10.18496,2.93728,10.6000483,2.42496,0.70728,2.526,7.76,2.23,8.074063413
26/06/2020 16:30,9.82776,2.62268,10.17169194,1.75776,0.51268,1.831,8.07,2.11,8.341282875,9.85776,2.65268,10.20843491,1.75776,0.51268,1.831,8.1,2.14,8.37792337
26/06/2020 17:00,9.80304,2.71172,10.1711857,2.06304,0.60172,2.149,7.74,2.11,8.022449751,9.84304,2.74172,10.21775244,2.06304,0.60172,2.149,7.78,2.14,8.068952844
26/06/2020 17:30,9.46968,2.36824,9.761321632,1.87968,0.54824,1.958,7.59,1.82,7.805158551,9.54968,2.71824,9.929008853,1.87968,0.54824,1.958,7.67,2.17,7.971060155
26/06/2020 18:00,9.06448,2.32464,9.357817523,1.28448,0.37464,1.338,7.78,1.95,8.020654587,9.10448,2.35464,9.404035602,1.28448,0.37464,1.338,7.82,1.98,8.066771349
26/06/2020 18:30,8.79472,2.00096,9.019475639,0.89472,0.26096,0.932,7.9,1.74,8.089351025,8.83472,2.02096,9.062922089,0.89472,0.26096,0.932,7.94,1.76,8.132724021
26/06/2020 19:00,8.65752,2.02136,8.890362692,0.82752,0.24136,0.862,7.83,1.78,8.029775837,8.69752,2.05136,8.936158683,0.82752,0.24136,0.862,7.87,1.81,8.075456643
26/06/2020 19:30,8.41944,1.91192,8.633794531,0.58944,0.17192,0.614,7.83,1.74,8.021003678,8.45944,1.93192,8.677236887,0.58944,0.17192,0.614,7.87,1.76,8.064397064
26/06/2020 20:00,8.26344,1.84892,8.467759196,0.37344,0.10892,0.389,7.89,1.74,8.079585385,8.29344,1.86892,8.501412177,0.37344,0.10892,0.389,7.92,1.76,8.113199122
26/06/2020 20:30,8.13704,1.86372,8.347746534,0.28704,0.08372,0.299,7.85,1.78,8.049279471,8.17704,1.88372,8.391208745,0.28704,0.08372,0.299,7.89,1.8,8.09271895
26/06/2020 21:00,8.03672,1.81696,8.239551687,0.12672,0.03696,0.132,7.91,1.78,8.107804882,8.07672,1.83696,8.282984245,0.12672,0.03696,0.132,7.95,1.8,8.151226902
26/06/2020 21:30,7.91496,1.63728,8.082529159,0.02496,0.00728,0.026,7.89,1.63,8.056612191,7.95496,1.65728,8.125759386,0.02496,0.00728,0.026,7.93,1.65,8.099839505
26/06/2020 22:00,7.87096,1.58028,8.028031901,0.00096,0.00028,0.001,7.87,1.58,8.027035567,7.91096,1.60028,8.071194719,0.00096,0.00028,0.001,7.91,1.6,8.070198263
26/06/2020 22:30,7.71,1.5,7.854559186,0,0,0,7.71,1.5,7.854559186,7.74,1.52,7.887838741,0,0,0,7.74,1.52,7.887838741
26/06/2020 23:00,7.55,1.38,7.675083061,0,0,0,7.55,1.38,7.675083061,7.58,1.4,7.708203422,0,0,0,7.58,1.4,7.708203422
26/06/2020 23:30,7.48,1.45,7.619245369,0,0,0,7.48,1.45,7.619245369,7.51,1.46,7.650601284,0,0,0,7.51,1.46,7.650601284
27/06/2020 00:00,7.31,1.42,7.446643539,0,0,0,7.31,1.42,7.446643539,7.34,1.43,7.47800107,0,0,0,7.34,1.43,7.47800107
27/06/2020 00:30,7.25,1.36,7.376455789,0,0,0,7.25,1.36,7.376455789,7.28,1.38,7.409642367,0,0,0,7.28,1.38,7.409642367
27/06/2020 01:00,7.13,1.36,7.258546686,0,0,0,7.13,1.36,7.258546686,7.16,1.38,7.29177619,0,0,0,7.16,1.38,7.29177619
27/06/2020 01:30,6.99,1.11,7.077584334,0,0,0,6.99,1.11,7.077584334,7.06,1.48,7.213459642,0,0,0,7.06,1.48,7.213459642
27/06/2020 02:00,6.86,1.18,6.960747086,0,0,0,6.86,1.18,6.960747086,6.9,1.19,7.001864038,0,0,0,6.9,1.19,7.001864038
27/06/2020 02:30,6.75,1.14,6.845589821,0,0,0,6.75,1.14,6.845589821,6.78,1.16,6.878517282,0,0,0,6.78,1.16,6.878517282
27/06/2020 03:00,6.75,1.18,6.852364555,0,0,0,6.75,1.18,6.852364555,6.78,1.19,6.883640025,0,0,0,6.78,1.19,6.883640025
27/06/2020 03:30,6.71,1.18,6.81296558,0,0,0,6.71,1.18,6.81296558,6.75,1.19,6.854093667,0,0,0,6.75,1.19,6.854093667
27/06/2020 04:00,6.71,1.2,6.816458025,0,0,0,6.71,1.2,6.816458025,6.75,1.22,6.85936586,0,0,0,6.75,1.22,6.85936586
27/06/2020 04:30,6.63,1.16,6.730713187,0,0,0,6.63,1.16,6.730713187,6.66,1.17,6.761989352,0,0,0,6.66,1.17,6.761989352
27/06/2020 05:00,6.53768,1.10224,6.629946666,0.00768,0.00224,0.008,6.53,1.1,6.622001208,6.56768,1.11224,6.661193467,0.00768,0.00224,0.008,6.56,1.11,6.653247327
27/06/2020 05:30,6.19744,0.68092,6.234734525,0.03744,0.01092,0.039,6.16,0.67,6.196329559,6.28744,1.18092,6.397380229,0.03744,0.01092,0.039,6.25,1.17,6.358569021
27/06/2020 06:00,5.99344,-0.25608,5.998908234,0.01344,0.00392,0.014,5.98,-0.26,5.985649505,6.21344,1.70392,6.442839436,0.01344,0.00392,0.014,6.2,1.7,6.428841264
27/06/2020 06:30,6.2204,-0.2078,6.223869938,0.1104,0.0322,0.115,6.11,-0.24,6.114711768,6.4504,1.8422,6.708305375,0.1104,0.0322,0.115,6.34,1.81,6.593307213
27/06/2020 07:00,6.54256,0.05908,6.542826744,0.20256,0.05908,0.211,6.34,0,6.34,6.77256,1.92908,7.041939974,0.20256,0.05908,0.211,6.57,1.87,6.830944298
27/06/2020 07:30,6.7792,1.0056,6.853377561,0.2592,0.0756,0.27,6.52,0.93,6.585992712,6.8992,1.4356,7.046978643,0.2592,0.0756,0.27,6.64,1.36,6.777846266
27/06/2020 08:00,6.87448,0.98964,6.945348271,0.20448,0.05964,0.213,6.67,0.93,6.734522997,6.91448,0.98964,6.984942448,0.20448,0.05964,0.213,6.71,0.93,6.774142012
27/06/2020 08:30,7.0856,1.1208,7.173696397,0.3456,0.1008,0.36,6.74,1.02,6.816744091,7.1156,1.1308,7.204892227,0.3456,0.1008,0.36,6.77,1.03,6.847904789
27/06/2020 09:00,7.19368,1.18024,7.289855856,0.34368,0.10024,0.358,6.85,1.08,6.934616067,7.24368,1.25024,7.350782271,0.34368,0.10024,0.358,6.9,1.15,6.99517691
27/06/2020 09:30,7.37896,1.23428,7.48147698,0.52896,0.15428,0.551,6.85,1.08,6.934616067,7.42896,1.24428,7.532441795,0.52896,0.15428,0.551,6.9,1.09,6.985563685
27/06/2020 10:00,7.3884,1.1962,7.484607471,0.3984,0.1162,0.415,6.99,1.08,7.072941397,7.4284,1.2062,7.525692327,0.3984,0.1162,0.415,7.03,1.09,7.114000281
27/06/2020 10:30,7.37752,1.25136,7.482894039,0.58752,0.17136,0.612,6.79,1.08,6.875354536,7.40752,1.24136,7.510814017,0.58752,0.17136,0.612,6.82,1.07,6.903426685
27/06/2020 11:00,7.50648,1.41064,7.63787583,0.99648,0.29064,1.038,6.51,1.12,6.605641528,7.54648,1.44064,7.682760181,0.99648,0.29064,1.038,6.55,1.15,6.650187967
27/06/2020 11:30,7.6056,1.4358,7.739940116,1.1856,0.3458,1.235,6.42,1.09,6.51187377,7.6356,1.4358,7.769421407,1.1856,0.3458,1.235,6.45,1.09,6.541452438
27/06/2020 12:00,7.82672,1.67696,8.004357613,1.80672,0.52696,1.882,6.02,1.15,6.128857969,7.85672,1.68696,8.035787653,1.80672,0.52696,1.882,6.05,1.16,6.160202919
27/06/2020 12:30,7.62032,1.56676,7.779718105,1.60032,0.46676,1.667,6.02,1.1,6.119673194,7.65032,1.57676,7.811118243,1.60032,0.46676,1.667,6.05,1.11,6.150983661
27/06/2020 13:00,7.35224,1.35732,7.476479827,0.88224,0.25732,0.919,6.47,1.1,6.562842372,7.38224,1.36732,7.507798039,0.88224,0.25732,0.919,6.5,1.11,6.594095844
27/06/2020 13:30,7.95816,1.99488,8.204380342,2.58816,0.75488,2.696,5.37,1.24,5.51130656,7.98816,2.00488,8.23591185,2.58816,0.75488,2.696,5.4,1.25,5.542788107
27/06/2020 14:00,8.1436,2.2048,8.436786355,3.0336,0.8848,3.16,5.11,1.32,5.277736257,8.1736,2.2148,8.468357338,3.0336,0.8848,3.16,5.14,1.33,5.309284321
27/06/2020 14:30,7.7632,1.9826,8.012364008,2.4432,0.7126,2.545,5.32,1.27,5.469488093,7.7932,1.9926,8.04390583,2.4432,0.7126,2.545,5.35,1.28,5.50099082
27/06/2020 15:00,7.63128,1.84204,7.850448764,1.96128,0.57204,2.043,5.67,1.27,5.810490513,7.66128,1.85204,7.881958094,1.96128,0.57204,2.043,5.7,1.28,5.841951729
27/06/2020 15:30,7.67752,1.86636,7.901114668,2.14752,0.62636,2.237,5.53,1.24,5.66731859,7.70752,1.87636,7.932628278,2.14752,0.62636,2.237,5.56,1.25,5.698780571
27/06/2020 16:00,7.78776,1.91768,8.020392908,2.11776,0.61768,2.206,5.67,1.3,5.817121281,7.81776,1.92768,8.051914158,2.11776,0.61768,2.206,5.7,1.31,5.848598123
27/06/2020 16:30,7.6568,1.6824,7.839455083,1.5168,0.4424,1.58,6.14,1.24,6.263960409,7.6868,1.6924,7.870902871,1.5168,0.4424,1.58,6.17,1.25,6.295347488
27/06/2020 17:00,7.5476,1.5568,7.706483764,1.2576,0.3668,1.31,6.29,1.19,6.40157793,7.5776,1.5768,7.739917312,1.2576,0.3668,1.31,6.32,1.21,6.434788264
27/06/2020 17:30,7.42128,1.46204,7.563924762,1.00128,0.29204,1.043,6.42,1.17,6.525741337,7.45128,1.47204,7.595292977,1.00128,0.29204,1.043,6.45,1.18,6.557049641
27/06/2020 18:00,7.09408,1.25244,7.203789072,0.69408,0.20244,0.723,6.4,1.05,6.485560886,7.12408,1.26244,7.235072259,0.69408,0.20244,0.723,6.43,1.06,6.516786018
27/06/2020 18:30,7.1532,1.4876,7.306245547,1.3632,0.3976,1.42,5.79,1.09,5.891706035,7.1832,1.4976,7.337654121,1.3632,0.3976,1.42,5.82,1.1,5.92303976
27/06/2020 19:00,6.76552,1.24036,6.878281311,0.51552,0.15036,0.537,6.25,1.09,6.344336057,6.85552,1.58036,7.035317491,0.51552,0.15036,0.537,6.34,1.43,6.49926919
27/06/2020 19:30,6.6272,1.1446,6.725317019,0.1872,0.0546,0.195,6.44,1.09,6.531592455,6.6572,1.1346,6.753193985,0.1872,0.0546,0.195,6.47,1.08,6.559519799
27/06/2020 20:00,6.47952,1.04236,6.562826662,0.17952,0.05236,0.187,6.3,0.99,6.377311346,6.57952,1.41236,6.729401474,0.17952,0.05236,0.187,6.4,1.36,6.542904554
27/06/2020 20:30,6.42096,0.87528,6.480342769,0.12096,0.03528,0.126,6.3,0.84,6.355753299,6.45096,0.88528,6.511421166,0.12096,0.03528,0.126,6.33,0.85,6.386814542
27/06/2020 21:00,6.3768,0.8224,6.429612741,0.0768,0.0224,0.08,6.3,0.8,6.350590524,6.4068,0.8324,6.460648265,0.0768,0.0224,0.08,6.33,0.81,6.381614216
27/06/2020 21:30,6.2796,0.7628,6.325760033,0.0096,0.0028,0.01,6.27,0.76,6.315892653,6.3096,0.7728,6.356750113,0.0096,0.0028,0.01,6.3,0.77,6.346881124
27/06/2020 22:00,6.27,0.78,6.318330476,0,0,0,6.27,0.78,6.318330476,6.3,0.79,6.349338548,0,0,0,6.3,0.79,6.349338548
27/06/2020 22:30,6.35,0.83,6.404014366,0,0,0,6.35,0.83,6.404014366,6.38,0.83,6.433762507,0,0,0,6.38,0.83,6.433762507
27/06/2020 23:00,6.25,0.8,6.300991985,0,0,0,6.25,0.8,6.300991985,6.28,0.81,6.332021794,0,0,0,6.28,0.81,6.332021794
27/06/2020 23:30,6.21,0.8,6.261317753,0,0,0,6.21,0.8,6.261317753,6.24,0.79,6.289809218,0,0,0,6.24,0.79,6.289809218
28/06/2020 00:00,6.06,0.53,6.083132417,0,0,0,6.06,0.53,6.083132417,6.28,1.66,6.495690879,0,0,0,6.28,1.66,6.495690879
28/06/2020 00:30,5.97,-0.24,5.974822173,0,0,0,5.97,-0.24,5.974822173,6.19,1.66,6.408720621,0,0,0,6.19,1.66,6.408720621
28/06/2020 01:00,5.92,0.39,5.932832376,0,0,0,5.92,0.39,5.932832376,6.1,1.45,6.269968102,0,0,0,6.1,1.45,6.269968102
28/06/2020 01:30,5.95,0.63,5.983259981,0,0,0,5.95,0.63,5.983259981,5.97,0.63,6.003149174,0,0,0,5.97,0.63,6.003149174
28/06/2020 02:00,5.82,0.58,5.848828943,0,0,0,5.82,0.58,5.848828943,5.85,0.58,5.878681825,0,0,0,5.85,0.58,5.878681825
28/06/2020 02:30,5.79,0.58,5.818977573,0,0,0,5.79,0.58,5.818977573,5.82,0.58,5.848828943,0,0,0,5.82,0.58,5.848828943
28/06/2020 03:00,5.84,0.68,5.879455757,0,0,0,5.84,0.68,5.879455757,5.87,0.68,5.909255452,0,0,0,5.87,0.68,5.909255452
28/06/2020 03:30,5.76,0.64,5.795446488,0,0,0,5.76,0.64,5.795446488,5.79,0.65,5.826371083,0,0,0,5.79,0.65,5.826371083
28/06/2020 04:00,5.72,0.64,5.755692834,0,0,0,5.72,0.64,5.755692834,5.75,0.65,5.786622504,0,0,0,5.75,0.65,5.786622504
28/06/2020 04:30,5.65,0.64,5.686132253,0,0,0,5.65,0.64,5.686132253,5.67,0.65,5.707135884,0,0,0,5.67,0.65,5.707135884
28/06/2020 05:00,5.6344,0.6642,5.673413875,0.0144,0.0042,0.015,5.62,0.66,5.65862174,5.6644,0.6542,5.702052701,0.0144,0.0042,0.015,5.65,0.65,5.687266479
28/06/2020 05:30,5.58664,0.59652,5.6183968,0.05664,0.01652,0.059,5.53,0.58,5.560332724,5.60664,0.60652,5.639350902,0.05664,0.01652,0.059,5.55,0.59,5.581272256
28/06/2020 06:00,5.68792,0.64856,5.724776328,0.09792,0.02856,0.102,5.59,0.62,5.624277731,5.71792,0.65856,5.755719799,0.09792,0.02856,0.102,5.62,0.63,5.655201146
28/06/2020 06:30,6.21952,0.75236,6.264860302,0.17952,0.05236,0.187,6.04,0.7,6.080427617,6.24952,0.75236,6.294644216,0.17952,0.05236,0.187,6.07,0.7,6.110229128
28/06/2020 07:00,6.29008,0.81044,6.342075323,0.31008,0.09044,0.323,5.98,0.72,6.023188524,6.32008,0.82044,6.373110151,0.31008,0.09044,0.323,6.01,0.73,6.054172115
28/06/2020 07:30,6.46912,0.94016,6.53707996,0.54912,0.16016,0.572,5.92,0.78,5.971164041,6.49912,0.94016,6.566769495,0.54912,0.16016,0.572,5.95,0.78,6.000908265
28/06/2020 08:00,6.6496,0.9928,6.72330514,0.7296,0.2128,0.76,5.92,0.78,5.971164041,6.6796,0.9928,6.752977714,0.7296,0.2128,0.76,5.95,0.78,6.000908265
28/06/2020 08:30,6.64352,0.70936,6.681283529,0.68352,0.19936,0.712,5.96,0.51,5.981780671,6.81352,1.69936,7.02224175,0.68352,0.19936,0.712,6.13,1.5,6.310855726
28/06/2020 09:00,6.89296,0.06128,6.893232391,1.03296,0.30128,1.076,5.86,-0.24,5.864912617,7.11296,2.13128,7.425399275,1.03296,0.30128,1.076,6.08,1.83,6.349433046
28/06/2020 09:30,7.12624,0.61932,7.153100992,1.26624,0.36932,1.319,5.86,0.25,5.86533034,7.34624,2.26932,7.68876163,1.26624,0.36932,1.319,6.08,1.9,6.369960753
28/06/2020 10:00,7.18688,0.60784,7.212538638,1.22688,0.35784,1.278,5.96,0.25,5.965240984,7.40688,2.24784,7.740455801,1.22688,0.35784,1.278,6.18,1.89,6.462545938
28/06/2020 10:30,7.2032,1.2076,7.303724255,0.8832,0.2576,0.92,6.32,0.95,6.391001486,7.2632,1.3576,7.388988564,0.8832,0.2576,0.92,6.38,1.1,6.474133147
28/06/2020 11:00,7.90128,1.75204,8.093198984,2.44128,0.71204,2.543,5.46,1.04,5.558165165,7.93128,1.76204,8.124653063,2.44128,0.71204,2.543,5.49,1.05,5.589508028
28/06/2020 11:30,7.91816,1.70988,8.100675737,2.22816,0.64988,2.321,5.69,1.06,5.787892535,7.94816,1.71988,8.132111325,2.22816,0.64988,2.321,5.72,1.07,5.819218161
28/06/2020 12:00,7.46488,1.39184,7.59352698,1.51488,0.44184,1.578,5.95,0.95,6.02536306,7.49488,1.40184,7.62485289,1.51488,0.44184,1.578,5.98,0.96,6.056566684
28/06/2020 12:30,7.47432,1.39376,7.603158975,1.38432,0.40376,1.442,6.09,0.99,6.169943274,7.50432,1.40376,7.634484973,1.38432,0.40376,1.442,6.12,1,6.201161182
28/06/2020 13:00,8.20952,2.00236,8.450187229,3.05952,0.89236,3.187,5.15,1.11,5.268263471,8.22952,2.01236,8.47198868,3.05952,0.89236,3.187,5.17,1.12,5.289924385
28/06/2020 13:30,7.77496,1.74728,7.968876357,2.42496,0.70728,2.526,5.35,1.04,5.450146787,7.79496,1.75728,7.990584109,2.42496,0.70728,2.526,5.37,1.05,5.471690781
28/06/2020 14:00,7.42256,1.62408,7.59815983,2.00256,0.58408,2.086,5.42,1.04,5.518876697,7.45256,1.63408,7.629604708,2.00256,0.58408,2.086,5.45,1.05,5.550225221
28/06/2020 14:30,7.37088,1.53984,7.530005259,1.85088,0.53984,1.928,5.52,1,5.609848483,7.40088,1.54984,7.561417116,1.85088,0.53984,1.928,5.55,1.01,5.641152365
28/06/2020 15:00,7.3292,1.6156,7.505153962,2.1792,0.6356,2.27,5.15,0.98,5.242413566,7.3592,1.6256,7.53660401,2.1792,0.6356,2.27,5.18,0.99,5.273755777
28/06/2020 15:30,7.4676,1.7318,7.665779869,2.5776,0.7518,2.685,4.89,0.98,4.987233702,7.4876,1.7418,7.687523724,2.5776,0.7518,2.685,4.91,0.99,5.008812234
28/06/2020 16:00,7.16176,1.55468,7.328563038,1.90176,0.55468,1.981,5.26,1,5.354213294,7.19176,1.54468,7.355776519,1.90176,0.55468,1.981,5.29,0.99,5.381839834
28/06/2020 16:30,7.14992,1.43456,7.292415128,1.48992,0.43456,1.552,5.66,1,5.747660394,7.17992,1.46456,7.327768228,1.48992,0.43456,1.552,5.69,1.03,5.782473519
28/06/2020 17:00,7.22144,1.55292,7.386525313,1.38144,0.40292,1.439,5.84,1.15,5.952150872,7.25144,1.58292,7.42219764,1.38144,0.40292,1.439,5.87,1.18,5.987428496
28/06/2020 17:30,7.08952,1.51236,7.249036253,1.37952,0.40236,1.437,5.71,1.11,5.816889203,7.10952,1.52236,7.270684603,1.37952,0.40236,1.437,5.73,1.12,5.838433009
28/06/2020 18:00,6.88408,1.35244,7.015671842,1.17408,0.34244,1.223,5.71,1.01,5.798637771,6.95408,1.59244,7.134079744,1.17408,0.34244,1.223,5.78,1.25,5.913619873
28/06/2020 18:30,6.63656,1.18108,6.740836639,1.06656,0.31108,1.111,5.57,0.87,5.637534922,6.77656,1.84108,7.022203429,1.06656,0.31108,1.111,5.71,1.53,5.911429607
28/06/2020 19:00,6.36288,0.75084,6.407027595,0.48288,0.14084,0.503,5.88,0.61,5.911556479,6.40288,1.05084,6.488538896,0.48288,0.14084,0.503,5.92,0.91,5.989532536
28/06/2020 19:30,6.11808,-0.13556,6.119581636,0.35808,0.10444,0.373,5.76,-0.24,5.764997832,6.32808,1.84444,6.591400109,0.35808,0.10444,0.373,5.97,1.74,6.218400116
28/06/2020 20:00,5.92264,0.53452,5.946711377,0.39264,0.11452,0.409,5.53,0.42,5.545926433,6.06264,1.41452,6.225469508,0.39264,0.11452,0.409,5.67,1.3,5.817121281
28/06/2020 20:30,5.95456,0.75508,6.002243797,0.15456,0.04508,0.161,5.8,0.71,5.843295303,5.97456,0.76508,6.023347458,0.15456,0.04508,0.161,5.82,0.72,5.864366974
28/06/2020 21:00,5.88192,0.74556,5.928983269,0.12192,0.03556,0.127,5.76,0.71,5.803593714,5.91192,0.75556,5.960005789,0.12192,0.03556,0.127,5.79,0.72,5.834595102
