Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/06/2020 21:30,5.7096,0.5728,5.738260364,0.0096,0.0028,0.01,5.7,0.57,5.728429104,5.7296,0.5728,5.758160817,0.0096,0.0028,0.01,5.72,0.57,5.748330192
28/06/2020 22:00,5.76,0.5,5.781660661,0,0,0,5.76,0.5,5.781660661,5.78,0.5,5.80158599,0,0,0,5.78,0.5,5.80158599
28/06/2020 22:30,5.84,0.5,5.861365029,0,0,0,5.84,0.5,5.861365029,5.87,0.5,5.891256233,0,0,0,5.87,0.5,5.891256233
28/06/2020 23:00,5.89,0.5,5.911184315,0,0,0,5.89,0.5,5.911184315,5.92,0.5,5.941077343,0,0,0,5.92,0.5,5.941077343
28/06/2020 23:30,5.83,0.42,5.845109067,0,0,0,5.83,0.42,5.845109067,5.86,0.42,5.875031915,0,0,0,5.86,0.42,5.875031915
29/06/2020 00:00,5.83,0.45,5.847341276,0,0,0,5.83,0.45,5.847341276,5.86,0.45,5.87725276,0,0,0,5.86,0.45,5.87725276
29/06/2020 00:30,5.75,0.41,5.764598859,0,0,0,5.75,0.41,5.764598859,5.78,0.41,5.794523276,0,0,0,5.78,0.41,5.794523276
29/06/2020 01:00,5.72,0.41,5.734675231,0,0,0,5.72,0.41,5.734675231,5.75,0.41,5.764598859,0,0,0,5.75,0.41,5.764598859
29/06/2020 01:30,5.7,0.44,5.716957233,0,0,0,5.7,0.44,5.716957233,5.73,0.44,5.746868713,0,0,0,5.73,0.44,5.746868713
29/06/2020 02:00,5.66,-0.18,5.662861467,0,0,0,5.66,-0.18,5.662861467,5.69,0.49,5.711059446,0,0,0,5.69,0.49,5.711059446
29/06/2020 02:30,5.45,-0.62,5.485152687,0,0,0,5.45,-0.62,5.485152687,5.65,1.25,5.786622504,0,0,0,5.65,1.25,5.786622504
29/06/2020 03:00,5.68,-0.05,5.680220066,0,0,0,5.68,-0.05,5.680220066,5.81,0.96,5.888777462,0,0,0,5.81,0.96,5.888777462
29/06/2020 03:30,5.76,0.46,5.778338862,0,0,0,5.76,0.46,5.778338862,5.78,0.46,5.798275606,0,0,0,5.78,0.46,5.798275606
29/06/2020 04:00,5.61,0.46,5.628827587,0,0,0,5.61,0.46,5.628827587,5.64,0.46,5.658727772,0,0,0,5.64,0.46,5.658727772
29/06/2020 04:30,5.64,0.52,5.663920903,0,0,0,5.64,0.52,5.663920903,5.67,0.52,5.693794868,0,0,0,5.67,0.52,5.693794868
29/06/2020 05:00,5.76,0.68,5.8,0,0,0,5.76,0.68,5.8,5.79,0.69,5.830969045,0,0,0,5.79,0.69,5.830969045
29/06/2020 05:30,5.8196,0.6228,5.852830426,0.0096,0.0028,0.01,5.81,0.62,5.84298725,5.8496,0.6228,5.882660963,0.0096,0.0028,0.01,5.84,0.62,5.872818744
29/06/2020 06:00,5.95048,0.48764,5.970427539,0.06048,0.01764,0.063,5.89,0.47,5.908722366,6.04048,1.01764,6.125601179,0.06048,0.01764,0.063,5.98,1,6.063035543
29/06/2020 06:30,7.29992,1.12456,7.386031898,0.04992,0.01456,0.052,7.25,1.11,7.334480213,7.32992,1.13456,7.41720659,0.04992,0.01456,0.052,7.28,1.12,7.365650005
29/06/2020 07:00,7.85592,1.44756,7.98817307,0.02592,0.00756,0.027,7.83,1.44,7.961312706,7.89592,1.46756,8.031144688,0.02592,0.00756,0.027,7.87,1.46,8.004280105
29/06/2020 07:30,8.27088,1.64484,8.432849732,0.05088,0.01484,0.053,8.22,1.63,8.380053699,8.31088,1.65484,8.474032204,0.05088,0.01484,0.053,8.26,1.64,8.421235064
29/06/2020 08:00,8.73888,1.82884,8.928195753,0.09888,0.02884,0.103,8.64,1.8,8.825508484,8.77888,1.84884,8.971451577,0.09888,0.02884,0.103,8.68,1.82,8.86875414
29/06/2020 08:30,9.08208,1.58144,9.218737961,0.14208,0.04144,0.148,8.94,1.54,9.071670188,9.25208,2.44144,9.568783287,0.14208,0.04144,0.148,9.11,2.4,9.420833296
29/06/2020 09:00,9.16568,2.06124,9.394594201,0.17568,0.05124,0.183,8.99,2.01,9.211959618,9.20568,2.08124,9.438013785,0.17568,0.05124,0.183,9.03,2.03,9.255366011
29/06/2020 09:30,10.62512,2.46816,10.90802406,0.16512,0.04816,0.172,10.46,2.42,10.73629359,9.19512,0.92816,9.241845746,0.16512,0.04816,0.172,9.03,0.88,9.072777965
29/06/2020 10:00,9.55928,2.46104,9.870995492,0.20928,0.06104,0.218,9.35,2.4,9.653108308,9.51928,1.93104,9.713166693,0.20928,0.06104,0.218,9.31,1.87,9.495946504
29/06/2020 10:30,9.52592,2.10756,9.75627803,0.26592,0.07756,0.277,9.26,2.03,9.479899788,9.57592,2.26756,9.840735349,0.26592,0.07756,0.277,9.31,2.19,9.564109995
29/06/2020 11:00,9.44808,1.27944,9.534316043,0.23808,0.06944,0.248,9.21,1.21,9.289144202,9.74808,3.06944,10.2199083,0.23808,0.06944,0.248,9.51,3,9.971965704
29/06/2020 11:30,9.5796,1.8528,9.757130931,0.2496,0.0728,0.26,9.33,1.78,9.498278791,9.7096,2.5128,10.02948134,0.2496,0.0728,0.26,9.46,2.44,9.769605929
29/06/2020 12:00,9.68336,2.25848,9.943248604,0.30336,0.08848,0.316,9.38,2.17,9.627735975,9.73336,2.27848,9.996487783,0.30336,0.08848,0.316,9.43,2.19,9.680960696
29/06/2020 12:30,9.7872,2.1596,10.02263219,0.3072,0.0896,0.32,9.48,2.07,9.703365396,9.8272,2.1896,10.06817799,0.3072,0.0896,0.32,9.52,2.1,9.748866601
29/06/2020 13:00,9.9208,2.2594,10.17482978,0.3408,0.0994,0.355,9.58,2.16,9.820488786,9.9708,2.2894,10.23025928,0.3408,0.0994,0.355,9.63,2.19,9.875879708
29/06/2020 13:30,9.85088,2.32484,10.1214978,0.29088,0.08484,0.303,9.56,2.24,9.818920511,9.89088,2.35484,10.16733882,0.29088,0.08484,0.303,9.6,2.27,9.864730103
29/06/2020 14:00,9.7316,2.4488,10.03497185,0.4416,0.1288,0.46,9.29,2.32,9.575306784,9.7716,2.4788,10.08110192,0.4416,0.1288,0.46,9.33,2.35,9.621403224
29/06/2020 14:30,9.54992,2.43956,9.856592971,0.40992,0.11956,0.427,9.14,2.32,9.429846234,9.58992,2.46956,9.902792142,0.40992,0.11956,0.427,9.18,2.35,9.476017096
29/06/2020 15:00,9.67632,2.35476,9.95871796,0.49632,0.14476,0.517,9.18,2.21,9.442271972,9.73632,2.47476,10.04591281,0.49632,0.14476,0.517,9.24,2.33,9.529244461
29/06/2020 15:30,9.6072,2.2546,9.868207183,0.4272,0.1246,0.445,9.18,2.13,9.423868632,9.6472,2.2746,9.911724018,0.4272,0.1246,0.445,9.22,2.15,9.467359716
29/06/2020 16:00,9.34728,2.10504,9.581379692,0.25728,0.07504,0.268,9.09,2.03,9.313914322,9.38728,2.13504,9.627015197,0.25728,0.07504,0.268,9.13,2.06,9.359513876
29/06/2020 16:30,8.97992,1.76456,9.151646584,0.28992,0.08456,0.302,8.69,1.68,8.850903909,9.01992,1.78456,9.194759986,0.28992,0.08456,0.302,8.73,1.7,8.893981111
29/06/2020 17:00,8.71608,1.64844,8.870592145,0.16608,0.04844,0.173,8.55,1.6,8.698419397,8.75608,1.66844,8.91362042,0.16608,0.04844,0.173,8.59,1.62,8.741424369
29/06/2020 17:30,8.50928,1.53104,8.645919824,0.20928,0.06104,0.218,8.3,1.47,8.429169591,8.54928,1.55104,8.688838449,0.20928,0.06104,0.218,8.34,1.49,8.47205406
29/06/2020 18:00,8.30872,1.47796,8.439146509,0.19872,0.05796,0.207,8.11,1.42,8.233377193,8.33872,1.49796,8.47219779,0.19872,0.05796,0.207,8.14,1.44,8.26638978
29/06/2020 18:30,8.1004,1.4172,8.22343821,0.2304,0.0672,0.24,7.87,1.35,7.98494834,8.1404,1.4272,8.26456363,0.2304,0.0672,0.24,7.91,1.36,8.026063792
29/06/2020 19:00,8.02192,1.47056,8.155596067,0.24192,0.07056,0.252,7.78,1.4,7.904960468,8.06192,1.49056,8.198556166,0.24192,0.07056,0.252,7.82,1.42,7.947880221
29/06/2020 19:30,8.00264,1.44452,8.131966859,0.15264,0.04452,0.159,7.85,1.4,7.973863555,8.04264,1.46452,8.174893088,0.15264,0.04452,0.159,7.89,1.42,8.016763686
29/06/2020 20:00,8.05472,1.44596,8.183478148,0.05472,0.01596,0.057,8,1.43,8.126801339,8.09472,1.45596,8.224616186,0.05472,0.01596,0.057,8.04,1.44,8.167937316
29/06/2020 20:30,7.95168,1.46924,8.086277326,0.03168,0.00924,0.033,7.92,1.46,8.053446467,7.99168,1.48924,8.129254886,0.03168,0.00924,0.033,7.96,1.48,8.096418961
29/06/2020 21:00,8.02824,1.49532,8.166310024,0.01824,0.00532,0.019,8.01,1.49,8.147404495,8.06824,1.51532,8.209305172,0.01824,0.00532,0.019,8.05,1.51,8.190396816
29/06/2020 21:30,7.9448,1.4914,8.083571055,0.0048,0.0014,0.005,7.94,1.49,8.078595175,7.9848,1.5114,8.1265836,0.0048,0.0014,0.005,7.98,1.51,8.121606984
29/06/2020 22:00,7.84,1.35,7.955381826,0,0,0,7.84,1.35,7.955381826,7.88,1.37,7.998206049,0,0,0,7.88,1.37,7.998206049
29/06/2020 22:30,7.77,1.26,7.871499222,0,0,0,7.77,1.26,7.871499222,7.81,1.28,7.914196106,0,0,0,7.81,1.28,7.914196106
29/06/2020 23:00,7.74,1.34,7.855138446,0,0,0,7.74,1.34,7.855138446,7.78,1.35,7.896258608,0,0,0,7.78,1.35,7.896258608
29/06/2020 23:30,7.64,1.28,7.746483073,0,0,0,7.64,1.28,7.746483073,7.67,1.29,7.777724603,0,0,0,7.67,1.29,7.777724603
30/06/2020 00:00,7.59,1.28,7.697174806,0,0,0,7.59,1.28,7.697174806,7.62,1.29,7.728421572,0,0,0,7.62,1.29,7.728421572
30/06/2020 00:30,7.54,1.19,7.633328239,0,0,0,7.54,1.19,7.633328239,7.58,1.21,7.675968994,0,0,0,7.58,1.21,7.675968994
30/06/2020 01:00,7.42,1.11,7.502566228,0,0,0,7.42,1.11,7.502566228,7.49,1.37,7.614262932,0,0,0,7.49,1.37,7.614262932
30/06/2020 01:30,7.26,0.66,7.289938271,0,0,0,7.26,0.66,7.289938271,7.43,1.8,7.644926422,0,0,0,7.43,1.8,7.644926422
30/06/2020 02:00,7.22,1.16,7.31259188,0,0,0,7.22,1.16,7.31259188,7.25,1.17,7.343800106,0,0,0,7.25,1.17,7.343800106
30/06/2020 02:30,7.16,1.2,7.259862258,0,0,0,7.16,1.2,7.259862258,7.2,1.22,7.302629663,0,0,0,7.2,1.22,7.302629663
30/06/2020 03:00,7.07,1.2,7.171115673,0,0,0,7.07,1.2,7.171115673,7.1,1.22,7.204054414,0,0,0,7.1,1.22,7.204054414
30/06/2020 03:30,6.86,0.99,6.931067739,0,0,0,6.86,0.99,6.931067739,6.97,1.56,7.142443559,0,0,0,6.97,1.56,7.142443559
30/06/2020 04:00,6.98,0.27,6.985220111,0,0,0,6.98,0.27,6.985220111,7.23,2.19,7.55440269,0,0,0,7.23,2.19,7.55440269
30/06/2020 04:30,6.94,0.27,6.945250175,0,0,0,6.94,0.27,6.945250175,7.19,2.19,7.516129323,0,0,0,7.19,2.19,7.516129323
30/06/2020 05:00,6.94,0.96,7.006083071,0,0,0,6.94,0.96,7.006083071,7.06,1.4,7.197471778,0,0,0,7.06,1.4,7.197471778
30/06/2020 05:30,6.94,1.02,7.014556294,0,0,0,6.94,1.02,7.014556294,6.99,1.11,7.077584334,0,0,0,6.99,1.11,7.077584334
30/06/2020 06:00,6.95248,0.24364,6.956747703,0.01248,0.00364,0.013,6.94,0.24,6.944148616,7.21248,2.05364,7.499153619,0.01248,0.00364,0.013,7.2,2.05,7.486153886
30/06/2020 06:30,7.56528,1.19904,7.659710073,0.06528,0.01904,0.068,7.5,1.18,7.592259216,7.64528,1.54904,7.80063018,0.06528,0.01904,0.068,7.58,1.53,7.732871394
30/06/2020 07:00,8.09344,1.62892,8.255734456,0.13344,0.03892,0.139,7.96,1.59,8.11724707,8.12344,1.63892,8.287118691,0.13344,0.03892,0.139,7.99,1.6,8.148625651
30/06/2020 07:30,8.3124,1.6782,8.480114917,0.3024,0.0882,0.315,8.01,1.59,8.166284345,8.3524,1.7082,8.525287854,0.3024,0.0882,0.315,8.05,1.62,8.211388433
30/06/2020 08:00,8.8928,1.9354,9.100970553,0.2928,0.0854,0.305,8.6,1.85,8.796732348,8.9528,2.0954,9.19474464,0.2928,0.0854,0.305,8.66,2.01,8.890202472
30/06/2020 08:30,9.38824,2.16532,9.634711257,0.49824,0.14532,0.519,8.89,2.02,9.116605728,9.42824,2.18532,9.678188519,0.49824,0.14532,0.519,8.93,2.04,9.160049127
30/06/2020 09:00,9.46456,1.94508,9.662361626,0.39456,0.11508,0.411,9.07,1.83,9.252772557,9.57456,2.42508,9.876902966,0.39456,0.11508,0.411,9.18,2.31,9.466176631
30/06/2020 09:30,9.78392,2.43656,10.08275335,0.67392,0.19656,0.702,9.11,2.24,9.381348517,9.82392,2.46656,10.12883618,0.67392,0.19656,0.702,9.15,2.27,9.427375032
30/06/2020 10:00,9.73464,2.44552,10.0371203,0.70464,0.20552,0.734,9.03,2.24,9.303682067,9.78464,2.47552,10.09293709,0.70464,0.20552,0.734,9.08,2.27,9.35944977
30/06/2020 10:30,9.6096,2.3728,9.898211556,0.7296,0.2128,0.76,8.88,2.16,9.138927727,9.6496,2.4028,9.94425603,0.7296,0.2128,0.76,8.92,2.19,9.184906096
30/06/2020 11:00,9.8204,2.5422,10.14411342,0.8304,0.2422,0.865,8.99,2.3,9.279552791,9.8604,2.5722,10.19037296,0.8304,0.2422,0.865,9.03,2.33,9.325760023
30/06/2020 11:30,9.75888,2.45884,10.06387763,0.81888,0.23884,0.853,8.94,2.22,9.211514533,9.80888,2.48884,10.11970609,0.81888,0.23884,0.853,8.99,2.25,9.26728655
30/06/2020 12:00,9.95368,2.58524,10.28392976,1.18368,0.34524,1.233,8.77,2.24,9.051546829,10.00368,2.61524,10.33987881,1.18368,0.34524,1.233,8.82,2.27,9.107431032
30/06/2020 12:30,10.19448,2.64964,10.53318635,2.12448,0.61964,2.213,8.07,2.03,8.321406131,10.23448,2.67964,10.57946366,2.12448,0.61964,2.213,8.11,2.06,8.367538467
30/06/2020 13:00,10.1204,2.6722,10.46724171,1.7904,0.5222,1.865,8.33,2.15,8.602987853,10.1604,2.7022,10.51359182,1.7904,0.5222,1.865,8.37,2.18,8.649236961
30/06/2020 13:30,10.10336,2.78848,10.48110223,1.74336,0.50848,1.816,8.36,2.28,8.665333231,10.14336,2.81848,10.52765794,1.74336,0.50848,1.816,8.4,2.31,8.711836775
30/06/2020 14:00,9.90488,2.79184,10.29082205,1.75488,0.51184,1.828,8.15,2.28,8.46291321,9.94488,2.82184,10.33747644,1.75488,0.51184,1.828,8.19,2.31,8.509535828
30/06/2020 14:30,10.12608,3.00844,10.56353196,2.08608,0.60844,2.173,8.04,2.4,8.390566131,10.16608,3.04844,10.61330151,2.08608,0.60844,2.173,8.08,2.44,8.440379138
30/06/2020 15:00,10.27824,3.16032,10.75313164,2.29824,0.67032,2.394,7.98,2.49,8.359455724,10.31824,3.20032,10.80315347,2.29824,0.67032,2.394,8.02,2.53,8.40959571
30/06/2020 15:30,10.194,2.972,10.61840007,1.824,0.532,1.9,8.37,2.44,8.718400083,10.234,3.012,10.66803168,1.824,0.532,1.9,8.41,2.48,8.768038549
30/06/2020 16:00,10.10312,2.90716,10.51306868,2.01312,0.58716,2.097,8.09,2.32,8.416085789,10.14312,2.93716,10.5598197,2.01312,0.58716,2.097,8.13,2.35,8.462824588
30/06/2020 16:30,9.75408,1.89244,9.935965268,1.89408,0.55244,1.973,7.86,1.34,7.973405797,9.99408,3.49244,10.58672623,1.89408,0.55244,1.973,8.1,2.94,8.61705286
30/06/2020 17:00,9.39112,2.16116,9.636583803,1.34112,0.39116,1.397,8.05,1.77,8.24229337,9.46112,2.44116,9.770980186,1.34112,0.39116,1.397,8.12,2.05,8.374777609
30/06/2020 17:30,9.29064,2.21352,9.550689106,1.28064,0.37352,1.334,8.01,1.84,8.218619105,9.33064,2.23352,9.594240689,1.28064,0.37352,1.334,8.05,1.86,8.262088114
30/06/2020 18:00,8.89424,1.95832,9.10727854,0.71424,0.20832,0.744,8.18,1.75,8.365100119,8.93424,1.97832,9.150649944,0.71424,0.20832,0.744,8.22,1.77,8.408406508
30/06/2020 18:30,8.66672,1.84196,8.860296395,0.48672,0.14196,0.507,8.18,1.7,8.354783061,8.70672,1.86196,8.903587378,0.48672,0.14196,0.507,8.22,1.72,8.398023577
30/06/2020 19:00,8.54696,1.78328,8.73101442,0.21696,0.06328,0.226,8.33,1.72,8.505721604,8.58696,1.81328,8.776324196,0.21696,0.06328,0.226,8.37,1.75,8.550988247
30/06/2020 19:30,8.38856,1.68208,8.555543934,0.17856,0.05208,0.186,8.21,1.63,8.370244919,8.42856,1.70208,8.598703391,0.17856,0.05208,0.186,8.25,1.65,8.413382197
30/06/2020 20:00,8.38072,1.70396,8.552189626,0.15072,0.04396,0.157,8.23,1.66,8.395742969,8.43072,1.72396,8.605177383,0.15072,0.04396,0.157,8.28,1.68,8.448715879
30/06/2020 20:30,8.29368,1.71024,8.4681786,0.10368,0.03024,0.108,8.19,1.68,8.36053228,8.33368,1.73024,8.511401342,0.10368,0.03024,0.108,8.23,1.7,8.403743214
30/06/2020 21:00,8.09784,1.05812,8.166678064,0.02784,0.00812,0.029,8.07,1.05,8.138021873,8.27784,2.16812,8.557066051,0.02784,0.00812,0.029,8.25,2.16,8.528077157
30/06/2020 21:30,8.14576,1.53168,8.288513112,0.00576,0.00168,0.006,8.14,1.53,8.28254188,8.18576,1.57168,8.335277128,0.00576,0.00168,0.006,8.18,1.57,8.329303692
30/06/2020 22:00,8.11,1.45,8.238604251,0,0,0,8.11,1.45,8.238604251,8.15,1.47,8.281509524,0,0,0,8.15,1.47,8.281509524
30/06/2020 22:30,7.95,1.38,8.068884681,0,0,0,7.95,1.38,8.068884681,7.99,1.4,8.11172608,0,0,0,7.99,1.4,8.11172608
30/06/2020 23:00,7.95,1.53,8.095887845,0,0,0,7.95,1.53,8.095887845,7.99,1.55,8.138955707,0,0,0,7.99,1.55,8.138955707
30/06/2020 23:30,7.79,1.44,7.921975764,0,0,0,7.79,1.44,7.921975764,7.83,1.46,7.964954488,0,0,0,7.83,1.46,7.964954488
01/07/2020 00:00,7.68,1.44,7.813833886,0,0,0,7.68,1.44,7.813833886,7.72,1.46,7.85684415,0,0,0,7.72,1.46,7.85684415
01/07/2020 00:30,7.44,0.92,7.496665926,0,0,0,7.44,0.92,7.496665926,7.59,1.88,7.819366982,0,0,0,7.59,1.88,7.819366982
01/07/2020 01:00,7.36,0.99,7.426284401,0,0,0,7.36,0.99,7.426284401,7.44,1.36,7.563279712,0,0,0,7.44,1.36,7.563279712
01/07/2020 01:30,7.3,0.93,7.359001291,0,0,0,7.3,0.93,7.359001291,7.4,1.45,7.540722777,0,0,0,7.4,1.45,7.540722777
01/07/2020 02:00,7.3,1.12,7.385418065,0,0,0,7.3,1.12,7.385418065,7.36,1.24,7.463725611,0,0,0,7.36,1.24,7.463725611
01/07/2020 02:30,7.25,1.09,7.331480069,0,0,0,7.25,1.09,7.331480069,7.29,1.11,7.374021969,0,0,0,7.29,1.11,7.374021969
01/07/2020 03:00,7.14,1.02,7.212489168,0,0,0,7.14,1.02,7.212489168,7.26,1.4,7.393754121,0,0,0,7.26,1.4,7.393754121
01/07/2020 03:30,7.31,1.21,7.409466917,0,0,0,7.31,1.21,7.409466917,7.37,1.35,7.492623039,0,0,0,7.37,1.35,7.492623039
01/07/2020 04:00,7.31,1.25,7.416104099,0,0,0,7.31,1.25,7.416104099,7.37,1.27,7.478622868,0,0,0,7.37,1.27,7.478622868
01/07/2020 04:30,7.27,1.25,7.37667947,0,0,0,7.27,1.25,7.37667947,7.31,1.27,7.419501331,0,0,0,7.31,1.27,7.419501331
01/07/2020 05:00,7.07,1.17,7.166156571,0,0,0,7.07,1.17,7.166156571,7.21,1.6,7.385397755,0,0,0,7.21,1.6,7.385397755
01/07/2020 05:30,6.98192,0.24056,6.986062983,0.00192,0.00056,0.002,6.98,0.24,6.984124856,7.23192,2.02056,7.508883379,0.00192,0.00056,0.002,7.23,2.02,7.506883508
01/07/2020 06:00,7.1124,0.2582,7.117085148,0.0624,0.0182,0.065,7.05,0.24,7.054083924,7.3724,2.0982,7.665163077,0.0624,0.0182,0.065,7.31,2.08,7.600164472
01/07/2020 06:30,7.80736,1.38548,7.929339506,0.08736,0.02548,0.091,7.72,1.36,7.838877471,7.84736,1.44548,7.979377883,0.08736,0.02548,0.091,7.76,1.42,7.888852895
01/07/2020 07:00,8.30432,1.60376,8.457764291,0.18432,0.05376,0.192,8.12,1.55,8.266613575,8.34432,1.62376,8.500839535,0.18432,0.05376,0.192,8.16,1.57,8.30966305
01/07/2020 07:30,8.66144,1.67792,8.822468951,0.30144,0.08792,0.314,8.36,1.59,8.509858988,8.73144,1.96792,8.950461083,0.30144,0.08792,0.314,8.43,1.88,8.63708863
01/07/2020 08:00,8.9884,1.7412,9.155496273,0.5184,0.1512,0.54,8.47,1.59,8.617946391,9.1284,2.5112,9.467513507,0.5184,0.1512,0.54,8.61,2.36,8.927580859
01/07/2020 08:30,9.34944,2.19692,9.604086932,0.70944,0.20692,0.739,8.64,1.99,8.866211141,9.38944,2.22692,9.649909647,0.70944,0.20692,0.739,8.68,2.02,8.911947038
01/07/2020 09:00,9.49432,2.16876,9.738872224,0.54432,0.15876,0.567,8.95,2.01,9.172927559,9.53432,2.19876,9.784569658,0.54432,0.15876,0.567,8.99,2.04,9.218551947
01/07/2020 09:30,9.72088,2.30484,9.990385148,0.77088,0.22484,0.803,8.95,2.08,9.188520011,9.76088,2.32484,10.03392542,0.77088,0.22484,0.803,8.99,2.1,9.232014948
01/07/2020 10:00,10.10384,2.25112,10.35157592,1.68384,0.49112,1.754,8.42,1.76,8.601976517,10.26384,3.15112,10.7366647,1.68384,0.49112,1.754,8.58,2.66,8.982872592
01/07/2020 10:30,9.63176,1.41968,9.735825183,0.82176,0.23968,0.856,8.81,1.18,8.888672567,9.94176,3.31968,10.48135808,0.82176,0.23968,0.856,9.12,3.08,9.626047995
01/07/2020 11:00,9.82016,2.50088,10.13360465,0.86016,0.25088,0.896,8.96,2.25,9.238187052,9.87016,2.53088,10.18947555,0.86016,0.25088,0.896,9.01,2.28,9.294003443
01/07/2020 11:30,9.89288,2.54584,10.21520318,0.60288,0.17584,0.628,9.29,2.37,9.587544003,9.93288,2.57584,10.26143542,0.60288,0.17584,0.628,9.33,2.4,9.633737592
01/07/2020 12:00,9.81352,2.53936,10.13674129,0.68352,0.19936,0.712,9.13,2.34,9.425099469,9.85352,2.57936,10.18552671,0.68352,0.19936,0.712,9.17,2.38,9.473821826
01/07/2020 12:30,9.83424,2.46332,10.13805809,0.59424,0.17332,0.619,9.24,2.29,9.519543056,9.88424,2.50332,10.19631362,0.59424,0.17332,0.619,9.29,2.33,9.577734596
01/07/2020 13:00,9.89448,2.50964,10.20779248,0.44448,0.12964,0.463,9.45,2.38,9.745096203,9.93448,2.53964,10.25395846,0.44448,0.12964,0.463,9.49,2.41,9.79123077
01/07/2020 13:30,10.09576,2.70168,10.4510021,1.20576,0.35168,1.256,8.89,2.35,9.195357524,10.14576,2.74168,10.50967436,1.20576,0.35168,1.256,8.94,2.39,9.253955911
01/07/2020 14:00,9.8336,2.4998,10.14636334,0.5136,0.1498,0.535,9.32,2.35,9.611706404,9.8736,2.5398,10.19502629,0.5136,0.1498,0.535,9.36,2.39,9.66031573
01/07/2020 14:30,10.07688,2.72784,10.43956999,0.98688,0.28784,1.028,9.09,2.44,9.411785165,10.11688,2.75784,10.48603559,0.98688,0.28784,1.028,9.13,2.47,9.458213362
01/07/2020 15:00,10.00008,2.56544,10.32390829,0.91008,0.26544,0.948,9.09,2.3,9.376465219,10.07008,2.92544,10.48640598,0.91008,0.26544,0.948,9.16,2.66,9.538406576
01/07/2020 15:30,9.71456,1.44508,9.821452652,0.39456,0.11508,0.411,9.32,1.33,9.414419791,10.04456,3.43508,10.61569405,0.39456,0.11508,0.411,9.65,3.32,10.20514086
01/07/2020 16:00,9.8004,2.0172,10.00584509,0.7104,0.2072,0.74,9.09,1.81,9.268451866,9.9704,2.9772,10.40541186,0.7104,0.2072,0.74,9.26,2.77,9.665428082
01/07/2020 16:30,10.00936,2.50648,10.31841701,1.83936,0.53648,1.916,8.17,1.97,8.404153735,10.07936,2.76648,10.45212465,1.83936,0.53648,1.916,8.24,2.23,8.536421967
01/07/2020 17:00,9.39864,1.97752,9.604427063,0.84864,0.24752,0.884,8.55,1.73,8.723267736,9.48864,2.38752,9.784402935,0.84864,0.24752,0.884,8.64,2.14,8.901078586
01/07/2020 17:30,9.43568,2.18624,9.68564414,1.25568,0.36624,1.308,8.18,1.82,8.380023866,9.47568,2.20624,9.729131842,1.25568,0.36624,1.308,8.22,1.84,8.423419733
01/07/2020 18:00,9.25024,2.12132,9.490360299,1.17024,0.34132,1.219,8.08,1.78,8.273741596,9.29024,2.15132,9.536075555,1.17024,0.34132,1.219,8.12,1.81,8.319284825
01/07/2020 18:30,8.86864,2.02752,9.097450896,0.60864,0.17752,0.634,8.26,1.85,8.464638208,8.90864,2.04752,9.140908314,0.60864,0.17752,0.634,8.3,1.87,8.50804913
01/07/2020 19:00,8.82112,1.99616,9.044159043,0.50112,0.14616,0.522,8.32,1.85,8.523197757,8.86112,2.01616,9.087593125,0.50112,0.14616,0.522,8.36,1.87,8.566592088
01/07/2020 19:30,8.81488,1.91184,9.019824921,0.31488,0.09184,0.328,8.5,1.82,8.692663573,8.85488,1.94184,9.065298804,0.31488,0.09184,0.328,8.54,1.85,8.738083314
01/07/2020 20:00,8.79712,1.90416,9.000841383,0.11712,0.03416,0.122,8.68,1.87,8.879149734,8.84712,1.93416,9.056075706,0.11712,0.03416,0.122,8.73,1.9,8.934366234
01/07/2020 20:30,8.67264,1.85952,8.869751924,0.03264,0.00952,0.034,8.64,1.85,8.835841782,8.71264,1.88952,8.915177037,0.03264,0.00952,0.034,8.68,1.88,8.881261172
01/07/2020 21:00,8.6144,1.8142,8.803363505,0.0144,0.0042,0.015,8.6,1.81,8.788407137,8.6544,1.8442,8.848712505,0.0144,0.0042,0.015,8.64,1.84,8.833753449
01/07/2020 21:30,8.4,1.59,8.549157853,0,0,0,8.4,1.59,8.549157853,8.44,1.61,8.592188313,0,0,0,8.44,1.61,8.592188313
01/07/2020 22:00,8.4,1.65,8.560519844,0,0,0,8.4,1.65,8.560519844,8.44,1.68,8.605579585,0,0,0,8.44,1.68,8.605579585
01/07/2020 22:30,8.25,1.52,8.388855703,0,0,0,8.25,1.52,8.388855703,8.3,1.57,8.447182962,0,0,0,8.3,1.57,8.447182962
01/07/2020 23:00,8.25,1.64,8.411426752,0,0,0,8.25,1.64,8.411426752,8.3,1.66,8.464372393,0,0,0,8.3,1.66,8.464372393
01/07/2020 23:30,8.06,1.55,8.207685423,0,0,0,8.06,1.55,8.207685423,8.1,1.57,8.250751481,0,0,0,8.1,1.57,8.250751481
02/07/2020 00:00,7.93,1.47,8.065097644,0,0,0,7.93,1.47,8.065097644,7.99,1.67,8.162658881,0,0,0,7.99,1.67,8.162658881
02/07/2020 00:30,7.55,0.65,7.577928477,0,0,0,7.55,0.65,7.577928477,7.76,2.05,8.026213304,0,0,0,7.76,2.05,8.026213304
02/07/2020 01:00,7.49,1.23,7.590322786,0,0,0,7.49,1.23,7.590322786,7.53,1.25,7.633046574,0,0,0,7.53,1.25,7.633046574
02/07/2020 01:30,7.41,1.23,7.511391349,0,0,0,7.41,1.23,7.511391349,7.45,1.25,7.554137939,0,0,0,7.45,1.25,7.554137939
02/07/2020 02:00,7.38,1.28,7.490180238,0,0,0,7.38,1.28,7.490180238,7.42,1.3,7.533020642,0,0,0,7.42,1.3,7.533020642
02/07/2020 02:30,7.26,1.21,7.360142662,0,0,0,7.26,1.21,7.360142662,7.3,1.23,7.402898081,0,0,0,7.3,1.23,7.402898081
02/07/2020 03:00,7.16,1.15,7.251765302,0,0,0,7.16,1.15,7.251765302,7.2,1.17,7.29444309,0,0,0,7.2,1.17,7.29444309
02/07/2020 03:30,7.23,1.25,7.337261069,0,0,0,7.23,1.25,7.337261069,7.26,1.27,7.370244229,0,0,0,7.26,1.27,7.370244229
02/07/2020 04:00,7.14,1.25,7.248592967,0,0,0,7.14,1.25,7.248592967,7.17,1.27,7.281606965,0,0,0,7.17,1.27,7.281606965
02/07/2020 04:30,7.07,1.23,7.176196764,0,0,0,7.07,1.23,7.176196764,7.11,1.25,7.219044258,0,0,0,7.11,1.25,7.219044258
02/07/2020 05:00,7.07,1.19,7.169449072,0,0,0,7.07,1.19,7.169449072,7.11,1.2,7.210554764,0,0,0,7.11,1.2,7.210554764
02/07/2020 05:30,7.0644,1.1542,7.158067127,0.0144,0.0042,0.015,7.05,1.15,7.143178564,7.1044,1.1742,7.20078086,0.0144,0.0042,0.015,7.09,1.17,7.18588895
02/07/2020 06:00,7.13552,1.16036,7.229251759,0.03552,0.01036,0.037,7.1,1.15,7.192530848,7.17552,1.18036,7.271955514,0.03552,0.01036,0.037,7.14,1.17,7.235226327
02/07/2020 06:30,7.6212,1.4066,7.749916967,0.0912,0.0266,0.095,7.53,1.38,7.655409852,7.6612,1.4266,7.792892467,0.0912,0.0266,0.095,7.57,1.4,7.698369957
02/07/2020 07:00,8.09728,1.57504,8.249042029,0.25728,0.07504,0.268,7.84,1.5,7.982205209,8.17728,1.89504,8.393990994,0.25728,0.07504,0.268,7.92,1.82,8.126426029
02/07/2020 07:30,8.46312,1.72216,8.636563854,0.21312,0.06216,0.222,8.25,1.66,8.415349072,8.50312,1.74216,8.679756402,0.21312,0.06216,0.222,8.29,1.68,8.458516418
02/07/2020 08:00,8.61408,1.72244,8.78459867,0.21408,0.06244,0.223,8.4,1.66,8.56245292,8.65408,1.74244,8.827751571,0.21408,0.06244,0.223,8.44,1.68,8.605579585
02/07/2020 08:30,9.02352,1.56436,9.158118551,0.32352,0.09436,0.337,8.7,1.47,8.823315703,9.16352,2.32436,9.453716105,0.32352,0.09436,0.337,8.84,2.23,9.116934792
02/07/2020 09:00,9.35976,2.01368,9.573923668,0.38976,0.11368,0.406,8.97,1.9,9.169018486,9.42976,2.19368,9.681560081,0.38976,0.11368,0.406,9.04,2.08,9.276206121
02/07/2020 09:30,9.54792,2.31356,9.824221913,0.69792,0.20356,0.727,8.85,2.11,9.098054737,9.59792,2.34356,9.87989584,0.69792,0.20356,0.727,8.9,2.14,9.153665932
02/07/2020 10:00,9.51168,1.56424,9.639445171,0.63168,0.18424,0.658,8.88,1.38,8.98659001,9.77168,3.14424,10.26508525,0.63168,0.18424,0.658,9.14,2.96,9.607351352
02/07/2020 10:30,15.25592,3.35756,15.62102123,0.26592,0.07756,0.277,14.99,3.28,15.34465705,9.40592,2.07756,9.632631344,0.26592,0.07756,0.277,9.14,2,9.356259937
02/07/2020 11:00,18.40336,4.14348,18.86404214,0.42336,0.12348,0.441,17.98,4.02,18.42391924,0.42336,0.12348,0.441,0.42336,0.12348,0.441,0,0,0
02/07/2020 11:30,18.8388,4.2634,19.31520036,0.3888,0.1134,0.405,18.45,4.15,18.91097565,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0
02/07/2020 12:00,18.64512,4.41816,19.16143621,0.64512,0.18816,0.672,18,4.23,18.49034613,0.64512,0.18816,0.672,0.64512,0.18816,0.672,0,0,0
02/07/2020 12:30,18.3504,3.9972,18.78070254,0.7104,0.2072,0.74,17.64,3.79,18.04255248,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0
02/07/2020 13:00,18.28112,4.05616,18.72569845,0.98112,0.28616,1.022,17.3,3.77,17.7060131,0.98112,0.28616,1.022,0.98112,0.28616,1.022,0,0,0
02/07/2020 13:30,17.994,4.022,18.43801833,0.864,0.252,0.9,17.13,3.77,17.53994869,0.864,0.252,0.9,0.864,0.252,0.9,0,0,0
02/07/2020 14:00,17.83848,3.98164,18.27744035,0.82848,0.24164,0.863,17.01,3.74,17.41630558,0.82848,0.24164,0.863,0.82848,0.24164,0.863,0,0,0
02/07/2020 14:30,17.54792,4.18356,18.03972479,0.93792,0.27356,0.977,16.61,3.91,17.06400305,9.21792,2.09356,9.452673833,0.93792,0.27356,0.977,8.28,1.82,8.477664773
02/07/2020 15:00,9.33736,2.49548,9.665076937,0.80736,0.23548,0.841,8.53,2.26,8.824313004,9.32736,2.05548,9.551159228,0.80736,0.23548,0.841,8.52,1.82,8.712221301
02/07/2020 15:30,9.06712,2.07416,9.301333496,0.59712,0.17416,0.622,8.47,1.9,8.680489618,9.11712,2.12416,9.361299739,0.59712,0.17416,0.622,8.52,1.95,8.740303198
02/07/2020 16:00,9.08528,1.98404,9.299393926,0.66528,0.19404,0.693,8.42,1.79,8.608164729,9.12528,2.01404,9.344896586,0.66528,0.19404,0.693,8.46,1.82,8.653554183
02/07/2020 16:30,8.9968,1.9324,9.201987829,0.7968,0.2324,0.83,8.2,1.7,8.374365648,9.0368,1.9624,9.247419532,0.7968,0.2324,0.83,8.24,1.73,8.419649636
02/07/2020 17:00,8.88864,1.86252,9.081679459,0.96864,0.28252,1.009,7.92,1.58,8.076063397,8.91864,1.88252,9.115153372,0.96864,0.28252,1.009,7.95,1.6,8.109408117
02/07/2020 17:30,8.72336,1.87848,8.923323193,1.02336,0.29848,1.066,7.7,1.58,7.860432558,8.75336,1.89848,8.956870971,1.02336,0.29848,1.066,7.73,1.6,7.893852038
02/07/2020 18:00,8.512,1.776,8.69530448,0.672,0.196,0.7,7.84,1.58,7.997624647,8.542,1.796,8.728767381,0.672,0.196,0.7,7.87,1.6,8.030996202
02/07/2020 18:30,8.3876,1.7318,8.564517791,0.6576,0.1918,0.685,7.73,1.54,7.881909667,8.4276,1.7618,8.609784027,0.6576,0.1918,0.685,7.77,1.57,7.927029709
02/07/2020 19:00,8.36512,1.73316,8.542779185,0.76512,0.22316,0.797,7.6,1.51,7.748554704,8.40512,1.75316,8.58601259,0.76512,0.22316,0.797,7.64,1.53,7.791694296
02/07/2020 19:30,8.11232,1.55776,8.260529765,0.47232,0.13776,0.492,7.64,1.42,7.77084294,8.15232,1.57776,8.303592476,0.47232,0.13776,0.492,7.68,1.44,7.813833886
02/07/2020 20:00,8.0204,1.5672,8.172082476,0.2304,0.0672,0.24,7.79,1.5,7.933101537,8.0504,1.5872,8.205372874,0.2304,0.0672,0.24,7.82,1.52,7.966354248
02/07/2020 20:30,7.89584,1.52212,8.041214995,0.07584,0.02212,0.079,7.82,1.5,7.962562402,7.92584,1.54212,8.074470497,0.07584,0.02212,0.079,7.85,1.52,7.99580515
02/07/2020 21:00,7.72264,1.50952,7.868787658,0.03264,0.00952,0.034,7.69,1.5,7.834928206,7.76264,1.52952,7.911890495,0.03264,0.00952,0.034,7.73,1.52,7.878026403
02/07/2020 21:30,7.81096,1.41028,7.937253039,0.00096,0.00028,0.001,7.81,1.41,7.936258564,7.85096,1.43028,7.980180061,0.00096,0.00028,0.001,7.85,1.43,7.979185422
02/07/2020 22:00,7.71,1.35,7.827298385,0,0,0,7.71,1.35,7.827298385,7.74,1.37,7.860311699,0,0,0,7.74,1.37,7.860311699
02/07/2020 22:30,7.49,1.24,7.591949684,0,0,0,7.49,1.24,7.591949684,7.52,1.26,7.624827867,0,0,0,7.52,1.26,7.624827867
02/07/2020 23:00,7.49,1.35,7.61068985,0,0,0,7.49,1.35,7.61068985,7.52,1.37,7.643775245,0,0,0,7.52,1.37,7.643775245
02/07/2020 23:30,7.36,1.15,7.449301981,0,0,0,7.36,1.15,7.449301981,7.43,1.5,7.579901055,0,0,0,7.43,1.5,7.579901055
03/07/2020 00:00,7.33,1.26,7.437506303,0,0,0,7.33,1.26,7.437506303,7.36,1.27,7.468768305,0,0,0,7.36,1.27,7.468768305
03/07/2020 00:30,7.19,1.24,7.296142817,0,0,0,7.19,1.24,7.296142817,7.23,1.25,7.337261069,0,0,0,7.23,1.25,7.337261069
03/07/2020 01:00,7.19,1.28,7.303047309,0,0,0,7.19,1.28,7.303047309,7.23,1.29,7.34418137,0,0,0,7.23,1.29,7.34418137
03/07/2020 01:30,7.17,1.33,7.292311019,0,0,0,7.17,1.33,7.292311019,7.21,1.35,7.335298222,0,0,0,7.21,1.35,7.335298222
03/07/2020 02:00,6.95,1.18,7.049460972,0,0,0,6.95,1.18,7.049460972,6.98,1.2,7.082400723,0,0,0,6.98,1.2,7.082400723
03/07/2020 02:30,6.78,1.13,6.873521659,0,0,0,6.78,1.13,6.873521659,6.9,1.53,7.067595065,0,0,0,6.9,1.53,7.067595065
03/07/2020 03:00,6.82,1.08,6.904983707,0,0,0,6.82,1.08,6.904983707,6.85,1.09,6.936180505,0,0,0,6.85,1.09,6.936180505
03/07/2020 03:30,6.82,1.12,6.911352979,0,0,0,6.82,1.12,6.911352979,6.85,1.14,6.944213418,0,0,0,6.85,1.14,6.944213418
03/07/2020 04:00,6.72,1.07,6.80465282,0,0,0,6.72,1.07,6.80465282,6.75,1.08,6.835854007,0,0,0,6.75,1.08,6.835854007
03/07/2020 04:30,6.66,1.04,6.740712129,0,0,0,6.66,1.04,6.740712129,6.69,1.06,6.773455544,0,0,0,6.69,1.06,6.773455544
03/07/2020 05:00,6.61,1.04,6.691315267,0,0,0,6.61,1.04,6.691315267,6.64,1.04,6.720952313,0,0,0,6.64,1.04,6.720952313
03/07/2020 05:30,6.37976,0.99868,6.457453012,0.02976,0.00868,0.031,6.35,0.99,6.426709889,6.43976,1.15868,6.543168055,0.02976,0.00868,0.031,6.41,1.15,6.512342129
03/07/2020 06:00,6.6048,1.1064,6.696827906,0.1248,0.0364,0.13,6.48,1.07,6.56774695,6.7148,1.4864,6.877348617,0.1248,0.0364,0.13,6.59,1.45,6.747636623
03/07/2020 06:30,7.07592,0.44256,7.089746342,0.14592,0.04256,0.152,6.93,0.4,6.941534413,7.32592,2.39256,7.706714423,0.14592,0.04256,0.152,7.18,2.35,7.55479318
03/07/2020 07:00,7.67936,0.66648,7.708227137,0.15936,0.04648,0.166,7.52,0.62,7.545515224,7.94936,2.60648,8.365767293,0.15936,0.04648,0.166,7.79,2.56,8.199859755
03/07/2020 07:30,8.26992,1.73956,8.450896154,0.40992,0.11956,0.427,7.86,1.62,8.025210278,8.32992,1.96956,8.559598928,0.40992,0.11956,0.427,7.92,1.85,8.133197403
03/07/2020 08:00,8.59056,1.96308,8.812003416,0.73056,0.21308,0.761,7.86,1.75,8.052459252,8.63056,1.98308,8.855460022,0.73056,0.21308,0.761,7.9,1.77,8.095856965
03/07/2020 08:30,8.90488,1.45184,9.022456827,0.55488,0.16184,0.578,8.35,1.29,8.449059119,9.13488,2.89184,9.581689371,0.55488,0.16184,0.578,8.58,2.73,9.003849177
03/07/2020 09:00,9.11408,1.34744,9.213145435,0.81408,0.23744,0.848,8.3,1.11,8.373893957,9.39408,3.32744,9.965971904,0.81408,0.23744,0.848,8.58,3.09,9.119457221
03/07/2020 09:30,9.2308,1.3844,9.334036212,0.7008,0.2044,0.73,8.53,1.18,8.611231039,9.5208,3.3644,10.09776312,0.7008,0.2044,0.73,8.82,3.16,9.368991408
03/07/2020 10:00,9.34416,1.65288,9.489222223,1.00416,0.29288,1.046,8.34,1.36,8.450159762,9.57416,3.18288,10.08936394,1.00416,0.29288,1.046,8.57,2.89,9.044169392
03/07/2020 10:30,9.50376,2.46568,9.818402721,1.01376,0.29568,1.056,8.49,2.17,8.762933299,9.54376,2.49568,9.86467301,1.01376,0.29568,1.056,8.53,2.2,8.809137302
03/07/2020 11:00,9.51384,1.95112,9.711849505,1.20384,0.35112,1.254,8.31,1.6,8.462629615,9.73384,3.37112,10.30107233,1.20384,0.35112,1.254,8.53,3.02,9.048828653
03/07/2020 11:30,9.43248,2.41864,9.737633101,1.09248,0.31864,1.138,8.34,2.1,8.600325575,9.47248,2.49864,9.796483002,1.09248,0.31864,1.138,8.38,2.18,8.658914482
03/07/2020 12:00,9.41008,2.16544,9.656020712,1.39008,0.40544,1.448,8.02,1.76,8.210846485,9.52008,2.75544,9.910820995,1.39008,0.40544,1.448,8.13,2.35,8.462824588
03/07/2020 12:30,9.22208,1.81144,9.398301676,0.86208,0.25144,0.898,8.36,1.56,8.504304792,9.37208,2.73144,9.762000205,0.86208,0.25144,0.898,8.51,2.48,8.864000226
03/07/2020 13:00,9.1216,2.2388,9.392327294,0.6816,0.1988,0.71,8.44,2.04,8.683040942,9.1616,2.2688,9.438345618,0.6816,0.1988,0.71,8.48,2.07,8.728991923
03/07/2020 13:30,9.1284,2.2962,9.41276904,0.8784,0.2562,0.915,8.25,2.04,8.498476334,9.1684,2.3262,9.45889872,0.8784,0.2562,0.915,8.29,2.07,8.544530414
03/07/2020 14:00,9.14008,2.34044,9.434973333,1.03008,0.30044,1.073,8.11,2.04,8.362637144,9.17008,2.37044,9.471502151,1.03008,0.30044,1.073,8.14,2.07,8.39907733
03/07/2020 14:30,8.77616,2.08388,9.020174067,0.83616,0.24388,0.871,7.94,1.84,8.150411033,8.81616,2.14388,9.073086498,0.83616,0.24388,0.871,7.98,1.9,8.203072595
03/07/2020 15:00,8.67224,2.03232,8.907192105,0.76224,0.22232,0.794,7.91,1.81,8.114443912,8.70224,2.05232,8.940973012,0.76224,0.22232,0.794,7.94,1.83,8.148159301
03/07/2020 15:30,8.43616,1.89388,8.646130753,0.59616,0.17388,0.621,7.84,1.72,8.026456254,8.46616,1.91388,8.679792728,0.59616,0.17388,0.621,7.87,1.74,8.060055831
03/07/2020 16:00,8.5472,1.9646,8.770078734,0.9072,0.2646,0.945,7.64,1.7,7.826851219,8.5772,2.0046,8.808335881,0.9072,0.2646,0.945,7.67,1.74,7.864890336
03/07/2020 16:30,8.47024,1.69132,8.637449218,0.93024,0.27132,0.969,7.54,1.42,7.672548468,8.52024,1.88132,8.725471598,0.93024,0.27132,0.969,7.59,1.61,7.758878785
03/07/2020 17:00,8.22872,1.61296,8.385312922,0.55872,0.16296,0.582,7.67,1.45,7.805856776,8.26872,1.62296,8.426489756,0.55872,0.16296,0.582,7.71,1.46,7.847018542
03/07/2020 17:30,8.16184,1.57012,8.311492586,0.41184,0.12012,0.429,7.75,1.45,7.884478423,8.20184,1.58012,8.352661767,0.41184,0.12012,0.429,7.79,1.46,7.925635621
03/07/2020 18:00,8.04816,1.44988,8.177715537,0.30816,0.08988,0.321,7.74,1.36,7.858574934,8.09816,1.45988,8.228696434,0.30816,0.08988,0.321,7.79,1.37,7.909551188
03/07/2020 18:30,7.87256,1.41908,7.999436793,0.20256,0.05908,0.211,7.67,1.36,7.789640557,7.91256,1.42908,8.040576808,0.20256,0.05908,0.211,7.71,1.37,7.830772631
03/07/2020 19:00,7.63472,1.41096,7.764003967,0.17472,0.05096,0.182,7.46,1.36,7.582954569,7.67472,1.42096,7.805155629,0.17472,0.05096,0.182,7.5,1.37,7.624099947
03/07/2020 19:30,7.57696,1.34328,7.695110396,0.21696,0.06328,0.226,7.36,1.28,7.470475219,7.60696,1.36328,7.728154553,0.21696,0.06328,0.226,7.39,1.3,7.503472529
03/07/2020 20:00,7.47536,1.35448,7.597079913,0.25536,0.07448,0.266,7.22,1.28,7.33258481,7.51536,1.37448,7.640015131,0.25536,0.07448,0.266,7.26,1.3,7.375472866
03/07/2020 20:30,7.41512,1.32816,7.533127744,0.16512,0.04816,0.172,7.25,1.28,7.362126052,7.46512,1.45816,7.606197946,0.16512,0.04816,0.172,7.3,1.41,7.434924344
03/07/2020 21:00,7.36872,1.16296,7.45992697,0.07872,0.02296,0.082,7.29,1.14,7.378597428,7.42872,1.43296,7.565662906,0.07872,0.02296,0.082,7.35,1.41,7.484022982
03/07/2020 21:30,7.3092,1.3256,7.428433213,0.0192,0.0056,0.02,7.29,1.32,7.408542367,7.3192,1.3356,7.440061559,0.0192,0.0056,0.02,7.3,1.33,7.420168462
03/07/2020 22:00,7.2,1.24,7.305997536,0,0,0,7.2,1.24,7.305997536,7.23,1.26,7.338971318,0,0,0,7.23,1.26,7.338971318
03/07/2020 22:30,6.95,1.12,7.039666185,0,0,0,6.95,1.12,7.039666185,6.99,1.14,7.082351304,0,0,0,6.99,1.14,7.082351304
03/07/2020 23:00,6.9,1.1,6.987131028,0,0,0,6.9,1.1,6.987131028,6.93,1.12,7.019921652,0,0,0,6.93,1.12,7.019921652
03/07/2020 23:30,6.95,1.17,7.047793981,0,0,0,6.95,1.17,7.047793981,6.98,1.18,7.079039483,0,0,0,6.98,1.18,7.079039483
04/07/2020 00:00,6.84,1.14,6.934349285,0,0,0,6.84,1.14,6.934349285,6.87,1.15,6.965586838,0,0,0,6.87,1.15,6.965586838
04/07/2020 00:30,6.65,1.02,6.727770805,0,0,0,6.65,1.02,6.727770805,6.69,1.03,6.7688256,0,0,0,6.69,1.03,6.7688256
04/07/2020 01:00,6.61,1.04,6.691315267,0,0,0,6.61,1.04,6.691315267,6.64,1.05,6.722506973,0,0,0,6.64,1.05,6.722506973
04/07/2020 01:30,6.54,1.08,6.628574507,0,0,0,6.54,1.08,6.628574507,6.57,1.09,6.659804802,0,0,0,6.57,1.09,6.659804802
04/07/2020 02:00,6.43,1.03,6.511973587,0,0,0,6.43,1.03,6.511973587,6.46,1.04,6.543179655,0,0,0,6.46,1.04,6.543179655
04/07/2020 02:30,6.38,0.96,6.451821448,0,0,0,6.38,0.96,6.451821448,6.41,0.97,6.482977711,0,0,0,6.41,0.97,6.482977711
04/07/2020 03:00,6.38,1.02,6.461021591,0,0,0,6.38,1.02,6.461021591,6.41,1.04,6.493820139,0,0,0,6.41,1.04,6.493820139
04/07/2020 03:30,6.36,1.02,6.441273166,0,0,0,6.36,1.02,6.441273166,6.39,1.04,6.474079085,0,0,0,6.39,1.04,6.474079085
04/07/2020 04:00,6.28,0.96,6.35295207,0,0,0,6.28,0.96,6.35295207,6.31,0.97,6.384120926,0,0,0,6.31,0.97,6.384120926
04/07/2020 04:30,6.32,1.02,6.401781002,0,0,0,6.32,1.02,6.401781002,6.35,1.03,6.432993083,0,0,0,6.35,1.03,6.432993083
04/07/2020 05:00,6.1,0.69,6.138900553,0,0,0,6.1,0.69,6.138900553,6.17,1.1,6.26728809,0,0,0,6.17,1.1,6.26728809
04/07/2020 05:30,5.73,0.31,5.738379562,0,0,0,5.73,0.31,5.738379562,5.77,0.58,5.799077513,0,0,0,5.77,0.58,5.799077513
04/07/2020 06:00,5.68248,0.55364,5.709386675,0.01248,0.00364,0.013,5.67,0.55,5.696613029,5.71248,0.56364,5.740219316,0.01248,0.00364,0.013,5.7,0.56,5.72744271
04/07/2020 06:30,6.03976,0.75868,6.087224014,0.02976,0.00868,0.031,6.01,0.75,6.056616217,6.06976,0.75868,6.116991238,0.02976,0.00868,0.031,6.04,0.75,6.086386448
04/07/2020 07:00,6.19984,0.77912,6.248603364,0.09984,0.02912,0.104,6.1,0.75,6.145933615,6.22984,0.77912,6.278370362,0.09984,0.02912,0.104,6.13,0.75,6.175710485
04/07/2020 07:30,6.26424,0.84832,6.321419904,0.23424,0.06832,0.244,6.03,0.78,6.080238482,6.38424,1.33832,6.523007037,0.23424,0.06832,0.244,6.15,1.27,6.279761142
04/07/2020 08:00,6.26424,-0.13668,6.265730939,0.35424,0.10332,0.369,5.91,-0.24,5.914871089,6.49424,1.87332,6.75902959,0.35424,0.10332,0.369,6.14,1.77,6.390031299
04/07/2020 08:30,6.28288,-0.16916,6.285156816,0.24288,0.07084,0.253,6.04,-0.24,6.044766331,6.50288,1.80084,6.747627213,0.24288,0.07084,0.253,6.26,1.73,6.494651646
04/07/2020 09:00,6.58552,-0.12464,6.586699386,0.39552,0.11536,0.412,6.19,-0.24,6.194650918,6.81552,1.87536,7.068825079,0.39552,0.11536,0.412,6.42,1.76,6.656876144
04/07/2020 09:30,6.65248,1.06364,6.736974113,0.49248,0.14364,0.513,6.16,0.92,6.228322407,6.74248,1.32364,6.871175984,0.49248,0.14364,0.513,6.25,1.18,6.360416653
04/07/2020 10:00,6.80632,1.20476,6.912122583,0.97632,0.28476,1.017,5.83,0.92,5.902143678,6.83632,1.20476,6.941665348,0.97632,0.28476,1.017,5.86,0.92,5.931778823
04/07/2020 10:30,7.0216,1.3288,7.146228096,1.4016,0.4088,1.46,5.62,0.92,5.69480465,7.0516,1.3288,7.175707073,1.4016,0.4088,1.46,5.65,0.92,5.724412634
04/07/2020 11:00,6.87696,1.15828,6.973821865,1.05696,0.30828,1.101,5.82,0.85,5.881742939,6.89696,1.16828,6.995208031,1.05696,0.30828,1.101,5.84,0.86,5.902982297
04/07/2020 11:30,6.98288,1.26584,7.096686833,1.32288,0.38584,1.378,5.66,0.88,5.728001397,7.01288,1.27584,7.127990853,1.32288,0.38584,1.378,5.69,0.89,5.75918397
04/07/2020 12:00,6.7436,1.0948,6.831890514,0.6336,0.1848,0.66,6.11,0.91,6.177394273,6.7736,1.1048,6.863107168,0.6336,0.1848,0.66,6.14,0.92,6.208542502
04/07/2020 12:30,6.70656,1.19108,6.811506339,0.82656,0.24108,0.861,5.88,0.95,5.95624882,6.73656,1.20108,6.842794298,0.82656,0.24108,0.861,5.91,0.96,5.9874619
04/07/2020 13:00,6.66808,1.15944,6.768130613,0.71808,0.20944,0.748,5.95,0.95,6.02536306,6.69808,1.16944,6.799401856,0.71808,0.20944,0.748,5.98,0.96,6.056566684
04/07/2020 13:30,6.69632,1.17976,6.799451095,0.85632,0.24976,0.892,5.84,0.93,5.913586052,6.72632,1.18976,6.830732728,0.85632,0.24976,0.892,5.87,0.94,5.944787633
04/07/2020 14:00,6.7628,1.2904,6.884809075,1.1328,0.3304,1.18,5.63,0.96,5.711260807,6.7928,1.3004,6.916152977,1.1328,0.3304,1.18,5.66,0.97,5.74251687
04/07/2020 14:30,6.48784,1.07812,6.576808542,0.50784,0.14812,0.529,5.98,0.93,6.051884004,6.51784,1.08812,6.608043841,0.50784,0.14812,0.529,6.01,0.94,6.083066661
04/07/2020 15:00,6.48568,1.08624,6.576014173,0.53568,0.15624,0.558,5.95,0.93,6.022242107,6.51568,1.09624,6.607255709,0.53568,0.15624,0.558,5.98,0.94,6.05342878
04/07/2020 15:30,6.69256,1.23408,6.805388512,1.04256,0.30408,1.086,5.65,0.93,5.726028292,6.72256,1.24408,6.836705932,1.04256,0.30408,1.086,5.68,0.94,5.757256291
04/07/2020 16:00,6.45616,1.02888,6.537629234,0.47616,0.13888,0.496,5.98,0.89,6.045866356,6.48616,1.02888,6.567257083,0.47616,0.13888,0.496,6.01,0.89,6.075541128
04/07/2020 16:30,6.48512,1.00816,6.563015161,0.40512,0.11816,0.422,6.08,0.89,6.144794545,6.51512,1.00816,6.592660707,0.40512,0.11816,0.422,6.11,0.89,6.174479735
04/07/2020 17:00,6.53496,1.07228,6.622347514,0.38496,0.11228,0.401,6.15,0.96,6.224475882,6.56496,1.08228,6.653572709,0.38496,0.11228,0.401,6.18,0.97,6.255661436
04/07/2020 17:30,6.26272,0.89496,6.326342956,0.22272,0.06496,0.232,6.04,0.83,6.096761435,6.29272,0.90496,6.357458423,0.22272,0.06496,0.232,6.07,0.84,6.127846277
04/07/2020 18:00,6.3464,0.9102,6.41133816,0.2064,0.0602,0.215,6.14,0.85,6.198556284,6.3764,0.9202,6.442456441,0.2064,0.0602,0.215,6.17,0.86,6.22964686
04/07/2020 18:30,6.30608,0.89844,6.36975976,0.16608,0.04844,0.173,6.14,0.85,6.198556284,6.33608,0.90844,6.400872831,0.16608,0.04844,0.173,6.17,0.86,6.22964686
04/07/2020 19:00,6.16792,0.87856,6.230176948,0.09792,0.02856,0.102,6.07,0.85,6.129225073,6.19792,0.88856,6.261289899,0.09792,0.02856,0.102,6.1,0.86,6.160324667
04/07/2020 19:30,6.08816,0.83988,6.145818953,0.06816,0.01988,0.071,6.02,0.82,6.075590506,6.11816,0.84988,6.176906815,0.06816,0.01988,0.071,6.05,0.83,6.106668486
04/07/2020 20:00,6.13104,0.86072,6.191162282,0.07104,0.02072,0.074,6.06,0.84,6.11794083,6.16104,0.87072,6.222263832,0.07104,0.02072,0.074,6.09,0.85,6.149032444
04/07/2020 20:30,5.97304,0.53672,5.997105569,0.02304,0.00672,0.024,5.95,0.53,5.973558403,6.15304,1.54672,6.34446562,0.02304,0.00672,0.024,6.13,1.54,6.320482577
04/07/2020 21:00,5.73384,-0.30888,5.742153603,0.00384,0.00112,0.004,5.73,-0.31,5.738379562,5.94384,1.61112,6.158322954,0.00384,0.00112,0.004,5.94,1.61,6.154323683
04/07/2020 21:30,5.62,-0.39,5.633515776,0,0,0,5.62,-0.39,5.633515776,5.84,1.51,6.032056034,0,0,0,5.84,1.51,6.032056034
04/07/2020 22:00,5.75,-0.48,5.77,0,0,0,5.75,-0.48,5.77,5.96,1.43,6.129151654,0,0,0,5.96,1.43,6.129151654
04/07/2020 22:30,5.78,-0.44,5.796723212,0,0,0,5.78,-0.44,5.796723212,6,1.48,6.179838186,0,0,0,6,1.48,6.179838186
04/07/2020 23:00,5.72,0.01,5.720008741,0,0,0,5.72,0.01,5.720008741,5.9,1.28,6.03725103,0,0,0,5.9,1.28,6.03725103
04/07/2020 23:30,5.72,0.5,5.741811561,0,0,0,5.72,0.5,5.741811561,5.76,0.5,5.781660661,0,0,0,5.76,0.5,5.781660661
05/07/2020 00:00,5.75,0.59,5.780190308,0,0,0,5.75,0.59,5.780190308,5.76,0.59,5.790138168,0,0,0,5.76,0.59,5.790138168
05/07/2020 00:30,5.69,0.55,5.71651992,0,0,0,5.69,0.55,5.71651992,5.72,0.55,5.74638147,0,0,0,5.72,0.55,5.74638147
05/07/2020 01:00,5.62,0.53,5.644935784,0,0,0,5.62,0.53,5.644935784,5.65,0.54,5.675746647,0,0,0,5.65,0.54,5.675746647
05/07/2020 01:30,5.56,0.51,5.583341294,0,0,0,5.56,0.51,5.583341294,5.59,0.51,5.613216547,0,0,0,5.59,0.51,5.613216547
05/07/2020 02:00,5.53,0.53,5.555339774,0,0,0,5.53,0.53,5.555339774,5.56,0.53,5.585203667,0,0,0,5.56,0.53,5.585203667
05/07/2020 02:30,5.48,0.5,5.502762942,0,0,0,5.48,0.5,5.502762942,5.51,0.5,5.532639515,0,0,0,5.51,0.5,5.532639515
05/07/2020 03:00,5.39,0.5,5.413141417,0,0,0,5.39,0.5,5.413141417,5.41,0.5,5.43305623,0,0,0,5.41,0.5,5.43305623
05/07/2020 03:30,5.45,0.52,5.474751136,0,0,0,5.45,0.52,5.474751136,5.48,0.53,5.505569907,0,0,0,5.48,0.53,5.505569907
05/07/2020 04:00,5.45,0.5,5.47288772,0,0,0,5.45,0.5,5.47288772,5.48,0.5,5.502762942,0,0,0,5.48,0.5,5.502762942
05/07/2020 04:30,5.45,0.5,5.47288772,0,0,0,5.45,0.5,5.47288772,5.48,0.5,5.502762942,0,0,0,5.48,0.5,5.502762942
05/07/2020 05:00,5.33,0.5,5.353400788,0,0,0,5.33,0.5,5.353400788,5.36,0.5,5.383270381,0,0,0,5.36,0.5,5.383270381
05/07/2020 05:30,5.26592,0.50756,5.290324243,0.02592,0.00756,0.027,5.24,0.5,5.263800908,5.29592,0.50756,5.320186632,0.02592,0.00756,0.027,5.27,0.5,5.293666026
05/07/2020 06:00,5.16424,0.09332,5.165083097,0.11424,0.03332,0.119,5.05,0.06,5.050356423,5.35424,1.41332,5.537631208,0.11424,0.03332,0.119,5.24,1.38,5.418671424
05/07/2020 06:30,5.2096,-0.4322,5.227497394,0.1296,0.0378,0.135,5.08,-0.47,5.101695796,5.4096,1.4478,5.599990804,0.1296,0.0378,0.135,5.28,1.41,5.46502516
05/07/2020 07:00,5.39864,-0.26248,5.405017077,0.36864,0.10752,0.384,5.03,-0.37,5.043589991,5.59864,1.59752,5.822099278,0.36864,0.10752,0.384,5.23,1.49,5.438106288
05/07/2020 07:30,5.4268,-0.2426,5.432219896,0.4368,0.1274,0.455,4.99,-0.37,5.003698632,5.6268,1.6174,5.854644396,0.4368,0.1274,0.455,5.19,1.49,5.399648137
05/07/2020 08:00,5.79416,-0.03712,5.794278903,0.76416,0.22288,0.796,5.03,-0.26,5.036715199,5.98416,1.89288,6.276397502,0.76416,0.22288,0.796,5.22,1.67,5.480629526
05/07/2020 08:30,5.85536,-0.06052,5.855672754,0.61536,0.17948,0.641,5.24,-0.24,5.245493304,6.05536,1.84948,6.331505429,0.61536,0.17948,0.641,5.44,1.67,5.690562362
05/07/2020 09:00,6.31304,0.46172,6.329902006,1.58304,0.46172,1.649,4.73,0,4.73,6.49304,2.27172,6.878973775,1.58304,0.46172,1.649,4.91,1.81,5.232991496
05/07/2020 09:30,6.79352,0.96436,6.861625478,2.48352,0.72436,2.587,4.31,0.24,4.316676963,6.96352,2.65436,7.452263938,2.48352,0.72436,2.587,4.48,1.93,4.87804264
05/07/2020 10:00,6.9776,0.9918,7.047735026,2.5776,0.7518,2.685,4.4,0.24,4.406540593,7.1476,2.7218,7.648292685,2.5776,0.7518,2.685,4.57,1.97,4.976524892
05/07/2020 10:30,7.0432,0.9176,7.102721732,2.3232,0.6776,2.42,4.72,0.24,4.726097756,7.2232,2.6976,7.710490516,2.3232,0.6776,2.42,4.9,2.02,5.300037736
05/07/2020 11:00,7.2152,0.9736,7.280591185,2.5152,0.7336,2.62,4.7,0.24,4.70612367,7.3952,2.7536,7.891216383,2.5152,0.7336,2.62,4.88,2.02,5.281552802
05/07/2020 11:30,7.20776,0.92268,7.26657709,2.23776,0.65268,2.331,4.97,0.27,4.977328601,7.39776,2.69268,7.872571283,2.23776,0.65268,2.331,5.16,2.04,5.54862145
05/07/2020 12:00,7.15488,0.88684,7.20963196,2.11488,0.61684,2.203,5.04,0.27,5.047226961,7.34488,2.65684,7.810637682,2.11488,0.61684,2.203,5.23,2.04,5.613777694
05/07/2020 12:30,7.048,0.844,7.098354739,1.968,0.574,2.05,5.08,0.27,5.087170137,7.248,2.614,7.704965931,1.968,0.574,2.05,5.28,2.04,5.660388679
05/07/2020 13:00,7.6156,1.2058,7.710468014,3.1056,0.9058,3.235,4.51,0.3,4.519966814,7.7956,3.0658,8.376783929,3.1056,0.9058,3.235,4.69,2.16,5.163496877
05/07/2020 13:30,7.62392,1.28156,7.730883016,3.19392,0.93156,3.327,4.43,0.35,4.443804676,7.79392,3.16156,8.410746138,3.19392,0.93156,3.327,4.6,2.23,5.11203482
05/07/2020 14:00,7.43752,1.11636,7.520835286,2.62752,0.76636,2.737,4.81,0.35,4.822717077,7.62752,2.99636,8.194951775,2.62752,0.76636,2.737,5,2.23,5.474751136
05/07/2020 14:30,7.27272,0.99496,7.34046331,2.14272,0.62496,2.232,5.13,0.37,5.143325772,7.46272,2.87496,7.997348611,2.14272,0.62496,2.232,5.32,2.25,5.776235799
05/07/2020 15:00,7.57232,1.26776,7.677710961,2.87232,0.83776,2.992,4.7,0.43,4.719629223,7.75232,3.16776,8.374554842,2.87232,0.83776,2.992,4.88,2.33,5.407707463
05/07/2020 15:30,7.77848,1.39664,7.90287001,3.10848,0.90664,3.238,4.67,0.49,4.695636272,7.95848,3.30664,8.618078208,3.10848,0.90664,3.238,4.85,2.4,5.411330705
05/07/2020 16:00,7.42648,1.05064,7.500429961,2.19648,0.64064,2.288,5.23,0.41,5.24604613,7.62648,2.94064,8.17377274,2.19648,0.64064,2.288,5.43,2.3,5.897024674
05/07/2020 16:30,7.42792,1.51356,7.580557987,1.89792,0.55356,1.977,5.53,0.96,5.612708793,7.51792,2.22356,7.839855879,1.89792,0.55356,1.977,5.62,1.67,5.862874721
05/07/2020 17:00,7.60952,1.88236,7.838882178,2.09952,0.61236,2.187,5.51,1.27,5.65446726,7.62952,1.90236,7.863113188,2.09952,0.61236,2.187,5.53,1.29,5.678468103
05/07/2020 17:30,7.19544,1.47992,7.346054723,1.16544,0.33992,1.214,6.03,1.14,6.136815135,7.22544,1.49992,7.379481228,1.16544,0.33992,1.214,6.06,1.16,6.170024311
05/07/2020 18:00,7.13416,1.44288,7.278608493,1.24416,0.36288,1.296,5.89,1.08,5.988196724,7.15416,1.45288,7.300196271,1.24416,0.36288,1.296,5.91,1.09,6.009675532
05/07/2020 18:30,7.03336,1.37848,7.167172385,1.02336,0.29848,1.066,6.01,1.08,6.106267272,7.06336,1.38848,7.19853674,1.02336,0.29848,1.066,6.04,1.09,6.137564664
