Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/07/2020 19:00,6.73744,1.16592,6.837577583,0.63744,0.18592,0.664,6.1,0.98,6.178219808,6.80744,1.37592,6.945098646,0.63744,0.18592,0.664,6.17,1.19,6.283709096
05/07/2020 19:30,6.55208,1.03144,6.632768713,0.38208,0.11144,0.398,6.17,0.92,6.238212885,6.58208,1.05144,6.665530977,0.38208,0.11144,0.398,6.2,0.94,6.270853211
05/07/2020 20:00,6.4888,1.0284,6.569789342,0.2688,0.0784,0.28,6.22,0.95,6.292130005,6.5188,1.0684,6.605772627,0.2688,0.0784,0.28,6.25,0.99,6.32792225
05/07/2020 20:30,6.38032,0.85676,6.437586582,0.16032,0.04676,0.167,6.22,0.81,6.27251943,6.44032,0.94676,6.509537326,0.16032,0.04676,0.167,6.28,0.9,6.344162671
05/07/2020 21:00,6.26992,0.77456,6.317581816,0.04992,0.01456,0.052,6.22,0.76,6.266258852,6.27992,0.78456,6.328738389,0.04992,0.01456,0.052,6.23,0.77,6.277403922
05/07/2020 21:30,6.2344,0.7642,6.28106241,0.0144,0.0042,0.015,6.22,0.76,6.266258852,6.2744,0.7742,6.321983945,0.0144,0.0042,0.015,6.26,0.77,6.30717845
05/07/2020 22:00,6.32,0.8,6.370431697,0,0,0,6.32,0.8,6.370431697,6.35,0.81,6.40145296,0,0,0,6.35,0.81,6.40145296
05/07/2020 22:30,6.53,0.86,6.586387477,0,0,0,6.53,0.86,6.586387477,6.56,0.87,6.617439082,0,0,0,6.56,0.87,6.617439082
05/07/2020 23:00,6.53,0.9,6.591729667,0,0,0,6.53,0.9,6.591729667,6.58,0.91,6.642627492,0,0,0,6.58,0.91,6.642627492
05/07/2020 23:30,6.43,0.9,6.492680494,0,0,0,6.43,0.9,6.492680494,6.46,0.91,6.523779579,0,0,0,6.46,0.91,6.523779579
06/07/2020 00:00,6.33,0.83,6.384183581,0,0,0,6.33,0.83,6.384183581,6.36,0.85,6.416548917,0,0,0,6.36,0.85,6.416548917
06/07/2020 00:30,6.23,0.83,6.285045744,0,0,0,6.23,0.83,6.285045744,6.26,0.85,6.317444103,0,0,0,6.26,0.85,6.317444103
06/07/2020 01:00,6.2,0.83,6.255309745,0,0,0,6.2,0.83,6.255309745,6.23,0.85,6.287718187,0,0,0,6.23,0.85,6.287718187
06/07/2020 01:30,6.09,0.83,6.1462997,0,0,0,6.09,0.83,6.1462997,6.12,0.85,6.178745827,0,0,0,6.12,0.85,6.178745827
06/07/2020 02:00,6.09,0.83,6.1462997,0,0,0,6.09,0.83,6.1462997,6.12,0.85,6.178745827,0,0,0,6.12,0.85,6.178745827
06/07/2020 02:30,5.99,0.79,6.041870571,0,0,0,5.99,0.79,6.041870571,6.03,0.81,6.084159761,0,0,0,6.03,0.81,6.084159761
06/07/2020 03:00,5.95,0.79,6.002216257,0,0,0,5.95,0.79,6.002216257,5.98,0.81,6.034608521,0,0,0,5.98,0.81,6.034608521
06/07/2020 03:30,5.93,0.61,5.961291806,0,0,0,5.93,0.61,5.961291806,6.1,1.51,6.284114894,0,0,0,6.1,1.51,6.284114894
06/07/2020 04:00,6.12,0.51,6.141213235,0,0,0,6.12,0.51,6.141213235,6.25,1.23,6.36988226,0,0,0,6.25,1.23,6.36988226
06/07/2020 04:30,6.25,0.77,6.29725337,0,0,0,6.25,0.77,6.29725337,6.28,0.77,6.327029319,0,0,0,6.28,0.77,6.327029319
06/07/2020 05:00,6.37288,0.88084,6.43346552,0.00288,0.00084,0.003,6.37,0.88,6.430497648,6.40288,0.90084,6.46594038,0.00288,0.00084,0.003,6.4,0.9,6.462971453
06/07/2020 05:30,6.25224,0.94232,6.322853153,0.04224,0.01232,0.044,6.21,0.93,6.279251548,6.34224,1.22232,6.458953042,0.04224,0.01232,0.044,6.3,1.21,6.41514614
06/07/2020 06:00,6.73712,1.03416,6.816030575,0.11712,0.03416,0.122,6.62,1,6.695102688,6.76712,1.05416,6.848734657,0.11712,0.03416,0.122,6.65,1.02,6.727770805
06/07/2020 06:30,7.32696,1.06328,7.403709016,0.21696,0.06328,0.226,7.11,1,7.179979109,7.42696,1.65328,7.608749542,0.21696,0.06328,0.226,7.21,1.59,7.383237772
06/07/2020 07:00,8.22792,1.76856,8.415846481,0.33792,0.09856,0.352,7.89,1.67,8.06480006,8.26792,1.78856,8.459163552,0.33792,0.09856,0.352,7.93,1.69,8.108082387
06/07/2020 07:30,8.54248,1.84364,8.739163175,0.49248,0.14364,0.513,8.05,1.7,8.227545199,8.58248,1.87364,8.784616656,0.49248,0.14364,0.513,8.09,1.73,8.27290759
06/07/2020 08:00,8.7264,1.7602,8.902154851,0.2064,0.0602,0.215,8.52,1.7,8.687945672,8.7664,1.7902,8.947322784,0.2064,0.0602,0.215,8.56,1.73,8.733069334
06/07/2020 08:30,8.99064,1.71352,9.152472802,0.32064,0.09352,0.334,8.67,1.62,8.82005102,9.10064,2.22352,9.368334409,0.32064,0.09352,0.334,8.78,2.13,9.034672103
06/07/2020 09:00,9.2308,2.0794,9.462112502,0.3408,0.0994,0.355,8.89,1.98,9.107826305,9.2708,2.1094,9.507749523,0.3408,0.0994,0.355,8.93,2.01,9.153414663
06/07/2020 09:30,9.35536,2.21948,9.615032616,0.37536,0.10948,0.391,8.98,2.11,9.22455961,9.39536,2.24948,9.660897981,0.37536,0.10948,0.391,9.02,2.14,9.270382948
06/07/2020 10:00,9.45864,2.25752,9.724313199,0.60864,0.17752,0.634,8.85,2.08,9.091144042,9.49864,2.28752,9.770205197,0.60864,0.17752,0.634,8.89,2.11,9.136968863
06/07/2020 10:30,9.85208,2.62144,10.19487263,1.34208,0.39144,1.398,8.51,2.23,8.79732914,9.89208,2.65144,10.24125875,1.34208,0.39144,1.398,8.55,2.26,8.843647438
06/07/2020 11:00,10.11608,2.97844,10.54543405,2.08608,0.60844,2.173,8.03,2.37,8.372442893,10.15608,3.00844,10.59229306,2.08608,0.60844,2.173,8.07,2.4,8.419317074
06/07/2020 11:30,10.19264,3.16452,10.67258624,2.55264,0.74452,2.659,7.64,2.42,8.014112552,10.23264,3.19452,10.71969586,2.55264,0.74452,2.659,7.68,2.45,8.061321232
06/07/2020 12:00,10.4192,3.1206,10.87648257,2.5392,0.7406,2.645,7.88,2.38,8.231573361,10.4492,3.1606,10.9167382,2.5392,0.7406,2.645,7.91,2.42,8.271910299
06/07/2020 12:30,10.26576,2.99168,10.69280027,2.16576,0.63168,2.256,8.1,2.36,8.436800341,10.30576,3.05168,10.74809006,2.16576,0.63168,2.256,8.14,2.42,8.492113989
06/07/2020 13:00,10.18664,2.76152,10.55431794,1.37664,0.40152,1.434,8.81,2.36,9.120619497,10.15664,2.85152,10.54933659,1.37664,0.40152,1.434,8.78,2.45,9.115421
06/07/2020 13:30,10.07552,2.68536,10.42723653,1.11552,0.32536,1.162,8.96,2.36,9.265592264,9.98552,2.77536,10.36403555,1.11552,0.32536,1.162,8.87,2.45,9.202141055
06/07/2020 14:00,10.28104,2.93572,10.6919706,1.63104,0.47572,1.699,8.65,2.46,8.993002836,10.18104,3.08572,10.63838538,1.63104,0.47572,1.699,8.55,2.61,8.93949663
06/07/2020 14:30,10.60496,3.16228,11.06639921,2.54496,0.74228,2.651,8.06,2.42,8.41546196,10.60496,3.50228,11.16830971,2.54496,0.74228,2.651,8.06,2.76,8.519460077
06/07/2020 15:00,10.79528,3.45404,11.33439291,3.06528,0.89404,3.193,7.73,2.56,8.142880326,10.87528,3.59404,11.45376962,3.06528,0.89404,3.193,7.81,2.7,8.263540403
06/07/2020 15:30,10.70496,3.19728,11.17223201,2.90496,0.84728,3.026,7.8,2.35,8.146318187,10.73496,3.51728,11.29648728,2.90496,0.84728,3.026,7.83,2.67,8.272714186
06/07/2020 16:00,10.63696,3.22828,11.1160564,2.97696,0.86828,3.101,7.66,2.36,8.01531035,10.69696,3.55828,11.2732564,2.97696,0.86828,3.101,7.72,2.69,8.175237
06/07/2020 16:30,10.47456,3.63508,11.08738986,3.03456,0.88508,3.161,7.44,2.75,7.931966969,10.44456,2.83508,10.82250027,3.03456,0.88508,3.161,7.41,1.95,7.662284255
06/07/2020 17:00,10.14792,2.72356,10.50704808,2.61792,0.76356,2.727,7.53,1.96,7.780906117,10.19792,3.00356,10.63103687,2.61792,0.76356,2.727,7.58,2.24,7.904049595
06/07/2020 17:30,9.79568,2.57624,10.12878863,2.21568,0.64624,2.308,7.58,1.93,7.821847608,9.85568,2.60624,10.19445512,2.21568,0.64624,2.308,7.64,1.96,7.887407686
06/07/2020 18:00,9.52808,2.42444,9.831694554,1.79808,0.52444,1.873,7.73,1.9,7.960081658,9.54808,2.41444,9.848621843,1.79808,0.52444,1.873,7.75,1.89,7.97712981
06/07/2020 18:30,9.06632,2.18976,9.327014914,1.33632,0.38976,1.392,7.73,1.8,7.936806663,9.02632,2.18976,9.288137682,1.33632,0.38976,1.392,7.69,1.8,7.897854139
06/07/2020 19:00,8.71496,1.99228,8.93978229,0.86496,0.25228,0.901,7.85,1.74,8.04052859,8.63496,1.99228,8.861812106,0.86496,0.25228,0.901,7.77,1.74,7.962443092
06/07/2020 19:30,8.50544,1.76992,8.687642166,0.44544,0.12992,0.464,8.06,1.64,8.225156533,8.34544,2.06992,8.59831016,0.44544,0.12992,0.464,7.9,1.94,8.13471573
06/07/2020 20:00,8.50432,1.75376,8.683267403,0.18432,0.05376,0.192,8.32,1.7,8.491902025,8.29432,2.10376,8.55695918,0.18432,0.05376,0.192,8.11,2.05,8.365082187
06/07/2020 20:30,8.39752,1.61136,8.550720625,0.10752,0.03136,0.112,8.29,1.58,8.439223898,8.16752,1.74136,8.351090803,0.10752,0.03136,0.112,8.06,1.71,8.23939925
06/07/2020 21:00,8.20624,1.42932,8.329785748,0.06624,0.01932,0.069,8.14,1.41,8.261216617,7.99624,1.72932,8.181100281,0.06624,0.01932,0.069,7.93,1.71,8.11227465
06/07/2020 21:30,8.024,1.367,8.139610863,0.024,0.007,0.025,8,1.36,8.114776645,7.784,1.657,7.958410959,0.024,0.007,0.025,7.76,1.65,7.933479691
06/07/2020 22:00,7.82,1.29,7.92568609,0,0,0,7.82,1.29,7.92568609,7.58,1.58,7.742919346,0,0,0,7.58,1.58,7.742919346
06/07/2020 22:30,7.69,1.19,7.781529413,0,0,0,7.69,1.19,7.781529413,7.44,1.38,7.566901612,0,0,0,7.44,1.38,7.566901612
06/07/2020 23:00,7.64,1.38,7.76363317,0,0,0,7.64,1.38,7.76363317,7.4,1.29,7.5115977,0,0,0,7.4,1.29,7.5115977
06/07/2020 23:30,7.6,1.41,7.729689515,0,0,0,7.6,1.41,7.729689515,7.35,1.32,7.467589973,0,0,0,7.35,1.32,7.467589973
07/07/2020 00:00,7.47,1.39,7.598223477,0,0,0,7.47,1.39,7.598223477,7.25,1.27,7.360394011,0,0,0,7.25,1.27,7.360394011
07/07/2020 00:30,7.13,1.19,7.228623659,0,0,0,7.13,1.19,7.228623659,6.95,1.29,7.068705681,0,0,0,6.95,1.29,7.068705681
07/07/2020 01:00,6.97,0.27,6.975227595,0,0,0,6.97,0.27,6.975227595,6.95,2.07,7.251717038,0,0,0,6.95,2.07,7.251717038
07/07/2020 01:30,6.83,0.27,6.835334666,0,0,0,6.83,0.27,6.835334666,6.84,2.04,7.137730732,0,0,0,6.84,2.04,7.137730732
07/07/2020 02:00,6.68,0.25,6.684676507,0,0,0,6.68,0.25,6.684676507,6.7,2.04,7.003684744,0,0,0,6.7,2.04,7.003684744
07/07/2020 02:30,6.78,0.25,6.784607579,0,0,0,6.78,0.25,6.784607579,6.8,2.04,7.099408426,0,0,0,6.8,2.04,7.099408426
07/07/2020 03:00,6.78,0.79,6.825869908,0,0,0,6.78,0.79,6.825869908,6.74,1.62,6.931954991,0,0,0,6.74,1.62,6.931954991
07/07/2020 03:30,6.93,1.1,7.016758511,0,0,0,6.93,1.1,7.016758511,6.74,0.99,6.812319722,0,0,0,6.74,0.99,6.812319722
07/07/2020 04:00,7.07,1.1,7.155061146,0,0,0,7.07,1.1,7.155061146,6.86,0.99,6.931067739,0,0,0,6.86,0.99,6.931067739
07/07/2020 04:30,7.07,1.07,7.150510471,0,0,0,7.07,1.07,7.150510471,6.86,0.96,6.926846324,0,0,0,6.86,0.96,6.926846324
07/07/2020 05:00,6.95,1.01,7.023005055,0,0,0,6.95,1.01,7.023005055,6.76,0.9,6.819648085,0,0,0,6.76,0.9,6.819648085
07/07/2020 05:30,6.81128,1.00204,6.8845929,0.04128,0.01204,0.043,6.77,0.99,6.842002631,6.64128,0.88204,6.6995966,0.04128,0.01204,0.043,6.6,0.87,6.657093961
07/07/2020 06:00,7.17168,1.07424,7.251688465,0.15168,0.04424,0.158,7.02,1.03,7.095160322,7.01168,1.13424,7.102827381,0.15168,0.04424,0.158,6.86,1.09,6.946056435
07/07/2020 06:30,7.99216,1.35188,8.105689422,0.21216,0.06188,0.221,7.78,1.29,7.886222163,7.81216,1.57188,7.968729547,0.21216,0.06188,0.221,7.6,1.51,7.748554704
07/07/2020 07:00,8.53096,1.53028,8.667123825,0.48096,0.14028,0.501,8.05,1.39,8.1691248,8.37096,1.81028,8.564466417,0.48096,0.14028,0.501,7.89,1.67,8.06480006
07/07/2020 07:30,8.74824,1.61532,8.896120604,0.49824,0.14532,0.519,8.25,1.47,8.379940334,8.60824,1.89532,8.814421921,0.49824,0.14532,0.519,8.11,1.75,8.296661979
07/07/2020 08:00,9.0272,1.9346,9.232172929,0.6672,0.1946,0.695,8.36,1.74,8.539156867,8.8372,2.0046,9.061706517,0.6672,0.1946,0.695,8.17,1.81,8.368094168
07/07/2020 08:30,9.1532,1.9426,9.357070321,0.7632,0.2226,0.795,8.39,1.72,8.564490645,9.0032,2.2426,9.27830076,0.7632,0.2226,0.795,8.24,2.02,8.483984913
07/07/2020 09:00,9.23864,1.98752,9.450010836,1.08864,0.31752,1.134,8.15,1.67,8.319338916,9.08864,2.25752,9.364815727,1.08864,0.31752,1.134,8,1.94,8.231864916
07/07/2020 09:30,9.51064,2.08852,9.737257776,1.16064,0.33852,1.209,8.35,1.75,8.531412544,9.33064,2.33852,9.619226507,1.16064,0.33852,1.209,8.17,2,8.411236532
07/07/2020 10:00,9.50176,2.07968,9.726690701,1.30176,0.37968,1.356,8.2,1.7,8.374365648,9.33176,2.34968,9.623031788,1.30176,0.37968,1.356,8.03,1.97,8.268119496
07/07/2020 10:30,9.73352,2.07436,9.95210435,1.28352,0.37436,1.337,8.45,1.7,8.619309717,9.53352,2.34436,9.817536728,1.28352,0.37436,1.337,8.25,1.97,8.481945532
07/07/2020 11:00,9.66472,2.10096,9.890442134,1.13472,0.33096,1.182,8.53,1.77,8.71170477,9.49472,2.40096,9.793585493,1.13472,0.33096,1.182,8.36,2.07,8.612461901
07/07/2020 11:30,10.01352,2.27436,10.26855862,1.52352,0.44436,1.587,8.49,1.83,8.684987047,9.79352,2.55436,10.12115552,1.52352,0.44436,1.587,8.27,2.11,8.534928236
07/07/2020 12:00,9.97648,2.15564,10.20671039,1.11648,0.32564,1.163,8.86,1.83,9.047016083,9.64648,2.43564,9.949216984,1.11648,0.32564,1.163,8.53,2.11,8.787092807
07/07/2020 12:30,9.76072,2.36396,10.04290604,0.63072,0.18396,0.657,9.13,2.18,9.386655421,9.21072,1.96396,9.417775841,0.63072,0.18396,0.657,8.58,1.78,8.76269365
07/07/2020 13:00,9.76504,2.24272,10.01927139,0.45504,0.13272,0.474,9.31,2.11,9.546109155,9.22504,2.06272,9.452839616,0.45504,0.13272,0.474,8.77,1.93,8.979855233
07/07/2020 13:30,9.8924,2.3232,10.16153709,0.9024,0.2632,0.94,8.99,2.06,9.222998428,9.3624,2.2732,9.634416018,0.9024,0.2632,0.94,8.46,2.01,8.695498836
07/07/2020 14:00,10.12016,2.48588,10.42099985,0.98016,0.28588,1.021,9.14,2.2,9.401042495,9.64016,2.48588,9.955515265,0.98016,0.28588,1.021,8.66,2.2,8.935076944
07/07/2020 14:30,9.66136,2.08748,9.884303203,0.71136,0.20748,0.741,8.95,1.88,9.145321208,9.40136,2.60748,9.756255521,0.71136,0.20748,0.741,8.69,2.4,9.01532584
07/07/2020 15:00,9.30224,1.20732,9.380260689,0.64224,0.18732,0.669,8.66,1.02,8.719862384,9.60224,3.19732,10.12056659,0.64224,0.18732,0.669,8.96,3.01,9.452073847
07/07/2020 15:30,9.5976,1.9968,9.803118687,0.5376,0.1568,0.56,9.06,1.84,9.244955381,9.6876,2.3568,9.97016048,0.5376,0.1568,0.56,9.15,2.2,9.410765112
07/07/2020 16:00,9.63288,2.12584,9.864662833,0.60288,0.17584,0.628,9.03,1.95,9.238149165,9.69288,2.26584,9.954192765,0.60288,0.17584,0.628,9.09,2.09,9.327175349
07/07/2020 16:30,9.3276,1.4818,9.44456738,0.4176,0.1218,0.435,8.91,1.36,9.013195882,9.5076,2.5418,9.841504204,0.4176,0.1218,0.435,9.09,2.42,9.406620009
07/07/2020 17:00,9.07928,1.74604,9.245646597,0.32928,0.09604,0.343,8.75,1.65,8.904212486,9.11928,1.76604,9.288711698,0.32928,0.09604,0.343,8.79,1.67,8.94723421
07/07/2020 17:30,9.136,1.913,9.3341344,0.696,0.203,0.725,8.44,1.71,8.611486515,9.186,1.943,9.389240917,0.696,0.203,0.725,8.49,1.74,8.66646987
07/07/2020 18:00,8.54752,1.71636,8.718141419,0.46752,0.13636,0.487,8.08,1.58,8.233031034,8.58752,1.73636,8.761303887,0.46752,0.13636,0.487,8.12,1.6,8.276134363
07/07/2020 18:30,8.10704,1.54372,8.252706768,0.28704,0.08372,0.299,7.82,1.46,7.955124135,8.14704,1.56372,8.29575078,0.28704,0.08372,0.299,7.86,1.48,7.99812478
07/07/2020 19:00,7.9552,1.5286,8.100729905,0.2352,0.0686,0.245,7.72,1.46,7.85684415,7.9852,1.5486,8.133976949,0.2352,0.0686,0.245,7.75,1.48,7.890050697
07/07/2020 19:30,7.86064,1.38852,7.982333556,0.20064,0.05852,0.209,7.66,1.33,7.774606099,7.90064,1.39852,8.023463753,0.20064,0.05852,0.209,7.7,1.34,7.815727733
07/07/2020 20:00,7.78584,1.35212,7.902375149,0.07584,0.02212,0.079,7.71,1.33,7.823873721,7.81584,1.36212,7.933645177,0.07584,0.02212,0.079,7.74,1.34,7.855138446
07/07/2020 20:30,7.868,1.414,7.994049037,0.048,0.014,0.05,7.82,1.4,7.944331312,7.898,1.434,8.02712651,0.048,0.014,0.05,7.85,1.42,7.977399326
07/07/2020 21:00,7.68152,1.40336,7.808659859,0.01152,0.00336,0.012,7.67,1.4,7.796723671,7.72152,1.42336,7.851612879,0.01152,0.00336,0.012,7.71,1.42,7.839674738
07/07/2020 21:30,7.71288,1.40084,7.839060569,0.00288,0.00084,0.003,7.71,1.4,7.836076825,7.74288,1.42084,7.872164696,0.00288,0.00084,0.003,7.74,1.42,7.869180389
07/07/2020 22:00,7.58,1.35,7.699279187,0,0,0,7.58,1.35,7.699279187,7.61,1.37,7.732334706,0,0,0,7.61,1.37,7.732334706
07/07/2020 22:30,7.47,1.3,7.582275384,0,0,0,7.47,1.3,7.582275384,7.51,1.37,7.633937385,0,0,0,7.51,1.37,7.633937385
07/07/2020 23:00,7.36,1.27,7.468768305,0,0,0,7.36,1.27,7.468768305,7.39,1.31,7.505211523,0,0,0,7.39,1.31,7.505211523
07/07/2020 23:30,7.31,1.27,7.419501331,0,0,0,7.31,1.27,7.419501331,7.34,1.27,7.449060343,0,0,0,7.34,1.27,7.449060343
08/07/2020 00:00,7.29,1.27,7.399797295,0,0,0,7.29,1.27,7.399797295,7.33,1.29,7.442647378,0,0,0,7.33,1.29,7.442647378
08/07/2020 00:30,7.18,1.23,7.284593331,0,0,0,7.18,1.23,7.284593331,7.21,1.25,7.317554236,0,0,0,7.21,1.25,7.317554236
08/07/2020 01:00,7.07,1.13,7.159734632,0,0,0,7.07,1.13,7.159734632,7.11,1.14,7.200812454,0,0,0,7.11,1.14,7.200812454
08/07/2020 01:30,6.97,1.09,7.054714736,0,0,0,6.97,1.09,7.054714736,7.01,1.11,7.097337529,0,0,0,7.01,1.11,7.097337529
08/07/2020 02:00,6.88,1.09,6.965809357,0,0,0,6.88,1.09,6.965809357,6.92,1.11,7.008459174,0,0,0,6.92,1.11,7.008459174
08/07/2020 02:30,6.8,1.05,6.880588638,0,0,0,6.8,1.05,6.880588638,6.84,1.06,6.921647203,0,0,0,6.84,1.06,6.921647203
08/07/2020 03:00,6.77,1.05,6.850941541,0,0,0,6.77,1.05,6.850941541,6.8,1.06,6.882121766,0,0,0,6.8,1.06,6.882121766
08/07/2020 03:30,6.96,1.09,7.044834987,0,0,0,6.96,1.09,7.044834987,6.99,1.1,7.076022894,0,0,0,6.99,1.1,7.076022894
08/07/2020 04:00,7.15,1.13,7.238742985,0,0,0,7.15,1.13,7.238742985,7.19,1.14,7.279814558,0,0,0,7.19,1.14,7.279814558
08/07/2020 04:30,7.23,1.13,7.317772885,0,0,0,7.23,1.13,7.317772885,7.26,1.14,7.34895911,0,0,0,7.26,1.14,7.34895911
08/07/2020 05:00,7.09,1.1,7.17482404,0,0,0,7.09,1.1,7.17482404,7.12,1.11,7.206004441,0,0,0,7.12,1.11,7.206004441
08/07/2020 05:30,7.09016,1.07588,7.171323908,0.02016,0.00588,0.021,7.07,1.07,7.150510471,7.14016,1.08588,7.222258663,0.02016,0.00588,0.021,7.12,1.08,7.2014443
08/07/2020 06:00,7.272,1.191,7.368884922,0.072,0.021,0.075,7.2,1.17,7.29444309,7.302,1.201,7.400108445,0.072,0.021,0.075,7.23,1.18,7.32566038
08/07/2020 06:30,7.93808,1.52444,8.083132524,0.11808,0.03444,0.123,7.82,1.49,7.960684644,7.97808,1.54444,8.126195629,0.11808,0.03444,0.123,7.86,1.51,8.00373038
08/07/2020 07:00,8.49816,1.77488,8.681527654,0.18816,0.05488,0.196,8.31,1.72,8.486135752,8.53816,1.80488,8.726841811,0.18816,0.05488,0.196,8.35,1.75,8.531412544
08/07/2020 07:30,8.69024,1.72132,8.859075223,0.21024,0.06132,0.219,8.48,1.66,8.640949022,8.76024,2.00132,8.98593827,0.21024,0.06132,0.219,8.55,1.94,8.767331407
08/07/2020 08:00,9.08848,2.04164,9.31497518,0.34848,0.10164,0.363,8.74,1.94,8.952720257,9.12848,2.06164,9.358392309,0.34848,0.10164,0.363,8.78,1.96,8.996110271
08/07/2020 08:30,9.3916,2.1788,9.641022767,0.4416,0.1288,0.46,8.95,2.05,9.181775427,9.4316,2.2088,9.686788735,0.4416,0.1288,0.46,8.99,2.08,9.227486115
08/07/2020 09:00,9.56056,2.18808,9.807752118,0.61056,0.17808,0.636,8.95,2.01,9.172927559,9.60056,2.21808,9.85345783,0.61056,0.17808,0.636,8.99,2.04,9.218551947
08/07/2020 09:30,9.68792,2.23856,9.943185848,0.57792,0.16856,0.602,9.11,2.07,9.342216011,9.75792,2.45856,10.06287832,0.57792,0.16856,0.602,9.18,2.29,9.461315976
08/07/2020 10:00,9.9284,2.4612,10.22891157,0.9984,0.2912,1.04,8.93,2.17,9.189874863,9.9784,2.5812,10.3068453,0.9984,0.2912,1.04,8.98,2.29,9.267389061
08/07/2020 10:30,9.9016,2.4438,10.19871762,1.0416,0.3038,1.085,8.86,2.14,9.114779207,9.9416,2.4738,10.24475949,1.0416,0.3038,1.085,8.9,2.17,9.160725954
08/07/2020 11:00,9.7956,2.3308,10.06908179,0.8256,0.2408,0.86,8.97,2.09,9.210266011,9.8456,2.3508,10.12235645,0.8256,0.2408,0.86,9.02,2.11,9.263503657
08/07/2020 11:30,9.87816,2.44488,10.17622146,1.14816,0.33488,1.196,8.73,2.11,8.981369606,9.91816,2.47488,10.22227611,1.14816,0.33488,1.196,8.77,2.14,9.027319646
08/07/2020 12:00,9.83096,2.40028,10.11973906,1.20096,0.35028,1.251,8.63,2.05,8.870140923,9.87096,2.43028,10.16573225,1.20096,0.35028,1.251,8.67,2.08,8.916013683
08/07/2020 12:30,9.65888,2.24384,9.91608697,0.93888,0.27384,0.978,8.72,1.97,8.939759505,9.69888,2.27384,9.961858341,0.93888,0.27384,0.978,8.76,2,8.985410397
08/07/2020 13:00,9.59432,2.04376,9.809583641,0.66432,0.19376,0.692,8.93,1.85,9.11961622,9.63432,2.07376,9.854978559,0.66432,0.19376,0.692,8.97,1.88,9.16489498
08/07/2020 13:30,9.70632,2.20976,9.954681672,0.85632,0.24976,0.892,8.85,1.96,9.064441516,9.74632,2.22976,9.998128985,0.85632,0.24976,0.892,8.89,1.98,9.107826305
08/07/2020 14:00,9.6576,2.2818,9.923499836,0.8976,0.2618,0.935,8.76,2.02,8.989883203,9.6976,2.3018,9.967032106,0.8976,0.2618,0.935,8.8,2.04,9.033360394
08/07/2020 14:30,9.46032,2.09676,9.689894581,0.64032,0.18676,0.667,8.82,1.91,9.024439041,9.50032,2.11676,9.73328069,0.64032,0.18676,0.667,8.86,1.93,9.067772604
08/07/2020 15:00,9.12936,1.94148,9.333518018,0.51936,0.15148,0.541,8.61,1.79,8.794100295,9.16936,1.96148,9.376810044,0.51936,0.15148,0.541,8.65,1.81,8.837341229
08/07/2020 15:30,9.28456,1.97008,9.491273339,0.51456,0.15008,0.536,8.77,1.82,8.956857708,9.32456,2.00008,9.536652411,0.51456,0.15008,0.536,8.81,1.85,9.002144189
08/07/2020 16:00,9.22864,2.00252,9.443404185,0.48864,0.14252,0.509,8.74,1.86,8.935726048,9.26864,2.03252,9.488879017,0.48864,0.14252,0.509,8.78,1.89,8.981119084
08/07/2020 16:30,8.92824,1.51532,9.055918739,0.25824,0.07532,0.269,8.67,1.44,8.788771245,9.00824,1.80532,9.187359153,0.25824,0.07532,0.269,8.75,1.73,8.919383387
08/07/2020 17:00,8.89456,1.68508,9.052772625,0.39456,0.11508,0.411,8.5,1.57,8.643778109,8.93456,1.70508,9.095804538,0.39456,0.11508,0.411,8.54,1.59,8.686754285
08/07/2020 17:30,8.8344,1.6592,8.988857992,0.3744,0.1092,0.39,8.46,1.55,8.600819728,8.8744,1.6792,9.031870681,0.3744,0.1092,0.39,8.5,1.57,8.643778109
08/07/2020 18:00,8.67216,1.59188,8.817053986,0.21216,0.06188,0.221,8.46,1.53,8.597237929,8.71216,1.61188,8.860016309,0.21216,0.06188,0.221,8.5,1.55,8.640167822
08/07/2020 18:30,8.16472,1.31096,8.269296754,0.41472,0.12096,0.432,7.75,1.19,7.840829038,8.24472,1.67096,8.412343027,0.41472,0.12096,0.432,7.83,1.55,7.98194212
08/07/2020 19:00,7.89608,0.58344,7.9176058,0.28608,0.08344,0.298,7.61,0.5,7.626408067,8.11608,2.13344,8.391800808,0.28608,0.08344,0.298,7.83,2.05,8.093911292
08/07/2020 19:30,7.95424,1.28332,8.057098994,0.11424,0.03332,0.119,7.84,1.25,7.939023869,7.99424,1.30332,8.099784948,0.11424,0.03332,0.119,7.88,1.27,7.981685286
08/07/2020 20:00,7.89008,1.23044,7.985445823,0.07008,0.02044,0.073,7.82,1.21,7.913058827,7.93008,1.24044,8.026509839,0.07008,0.02044,0.073,7.86,1.22,7.95411843
08/07/2020 20:30,7.85296,1.23128,7.948901257,0.07296,0.02128,0.076,7.78,1.21,7.873531609,7.88296,1.24128,7.980089874,0.07296,0.02128,0.076,7.81,1.22,7.904713784
08/07/2020 21:00,7.73784,1.03812,7.807167284,0.02784,0.00812,0.029,7.71,1.03,7.778495999,7.83784,1.52812,7.985417121,0.02784,0.00812,0.029,7.81,1.52,7.956538192
08/07/2020 21:30,7.73,0.28,7.735069489,0,0,0,7.73,0.28,7.735069489,8.01,2.15,8.293527597,0,0,0,8.01,2.15,8.293527597
08/07/2020 22:00,7.66,0.78,7.69961038,0,0,0,7.66,0.78,7.69961038,7.82,1.57,7.976045386,0,0,0,7.82,1.57,7.976045386
08/07/2020 22:30,7.49,1.08,7.567463247,0,0,0,7.49,1.08,7.567463247,7.52,1.09,7.598585395,0,0,0,7.52,1.09,7.598585395
08/07/2020 23:00,7.59,1.03,7.659569178,0,0,0,7.59,1.03,7.659569178,7.66,1.39,7.785094733,0,0,0,7.66,1.39,7.785094733
08/07/2020 23:30,7.48,1.03,7.550582759,0,0,0,7.48,1.03,7.550582759,7.56,1.41,7.690364101,0,0,0,7.56,1.41,7.690364101
09/07/2020 00:00,7.25,0.63,7.277320936,0,0,0,7.25,0.63,7.277320936,7.42,1.77,7.628191136,0,0,0,7.42,1.77,7.628191136
09/07/2020 00:30,7.07,1,7.140371139,0,0,0,7.07,1,7.140371139,7.1,1.01,7.17147823,0,0,0,7.1,1.01,7.17147823
09/07/2020 01:00,7.07,1.03,7.14463435,0,0,0,7.07,1.03,7.14463435,7.1,1.04,7.175764768,0,0,0,7.1,1.04,7.175764768
09/07/2020 01:30,7.07,1.03,7.14463435,0,0,0,7.07,1.03,7.14463435,7.1,1.04,7.175764768,0,0,0,7.1,1.04,7.175764768
09/07/2020 02:00,6.96,1.01,7.032901251,0,0,0,6.96,1.01,7.032901251,6.99,1.02,7.064028596,0,0,0,6.99,1.02,7.064028596
09/07/2020 02:30,6.99,0.89,7.046431721,0,0,0,6.99,0.89,7.046431721,7.02,0.9,7.07745717,0,0,0,7.02,0.9,7.07745717
09/07/2020 03:00,6.88,0.89,6.937326574,0,0,0,6.88,0.89,6.937326574,6.92,0.9,6.978280591,0,0,0,6.92,0.9,6.978280591
09/07/2020 03:30,6.95,0.91,7.009322364,0,0,0,6.95,0.91,7.009322364,6.98,0.92,7.040369308,0,0,0,6.98,0.92,7.040369308
09/07/2020 04:00,6.91,0.95,6.974998208,0,0,0,6.91,0.95,6.974998208,6.94,0.96,7.006083071,0,0,0,6.94,0.96,7.006083071
09/07/2020 04:30,6.91,0.95,6.974998208,0,0,0,6.91,0.95,6.974998208,6.94,0.96,7.006083071,0,0,0,6.94,0.96,7.006083071
09/07/2020 05:00,6.99,1,7.061168459,0,0,0,6.99,1,7.061168459,7.03,1.01,7.102182763,0,0,0,7.03,1.01,7.102182763
09/07/2020 05:30,6.99,0.98,7.058363833,0,0,0,6.99,0.98,7.058363833,7.03,0.99,7.099366169,0,0,0,7.03,0.99,7.099366169
09/07/2020 06:00,7.014,0.957,7.078986156,0.024,0.007,0.025,6.99,0.95,7.054261124,7.054,0.967,7.119972261,0.024,0.007,0.025,7.03,0.96,7.095244887
09/07/2020 06:30,7.51816,1.20988,7.614889323,0.06816,0.01988,0.071,7.45,1.19,7.544441663,7.55816,1.23988,7.65918305,0.06816,0.01988,0.071,7.49,1.22,7.588708718
09/07/2020 07:00,8.15496,1.63228,8.316712728,0.14496,0.04228,0.151,8.01,1.59,8.166284345,8.19496,1.65228,8.359868336,0.14496,0.04228,0.151,8.05,1.61,8.209421417
09/07/2020 07:30,8.46584,1.72712,8.640219349,0.19584,0.05712,0.204,8.27,1.67,8.436930722,8.50584,1.74712,8.683417668,0.19584,0.05712,0.204,8.31,1.69,8.480106131
09/07/2020 08:00,8.65728,1.77504,8.837378797,0.25728,0.07504,0.268,8.4,1.7,8.570297544,8.69728,1.79504,8.880588269,0.25728,0.07504,0.268,8.44,1.72,8.613477811
09/07/2020 08:30,9.05432,1.68876,9.210462583,0.30432,0.08876,0.317,8.75,1.6,8.895082911,9.17432,2.27876,9.453089156,0.30432,0.08876,0.317,8.87,2.19,9.136355948
09/07/2020 09:00,9.35544,2.07992,9.583857511,0.44544,0.12992,0.464,8.91,1.95,9.120888115,9.39544,2.10992,9.62943691,0.44544,0.12992,0.464,8.95,1.98,9.166400602
09/07/2020 09:30,9.57232,2.20276,9.822497737,0.59232,0.17276,0.617,8.98,2.03,9.206590031,9.61232,2.22276,9.865969684,0.59232,0.17276,0.617,9.02,2.05,9.250021622
09/07/2020 10:00,9.60016,2.27088,9.865088342,0.62016,0.18088,0.646,8.98,2.09,9.220005423,9.64016,2.30088,9.910940097,0.62016,0.18088,0.646,9.02,2.12,9.265786529
09/07/2020 10:30,9.53328,2.23304,9.791317337,0.59328,0.17304,0.618,8.94,2.06,9.174268363,9.57328,2.26304,9.837125596,0.59328,0.17304,0.618,8.98,2.09,9.220005423
09/07/2020 11:00,9.70544,2.40492,9.998960236,0.80544,0.23492,0.839,8.9,2.17,9.160725954,9.74544,2.43492,10.04502047,0.80544,0.23492,0.839,8.94,2.2,9.206714941
09/07/2020 11:30,9.81848,2.42664,10.11390781,0.70848,0.20664,0.738,9.11,2.22,9.376593198,9.85848,2.45664,10.1599561,0.70848,0.20664,0.738,9.15,2.25,9.422579265
09/07/2020 12:00,9.84704,2.40872,10.13736301,0.64704,0.18872,0.674,9.2,2.22,9.464058326,9.88704,2.43872,10.18336463,0.64704,0.18872,0.674,9.24,2.25,9.51
09/07/2020 12:30,9.58816,2.21488,9.840655751,0.42816,0.12488,0.446,9.16,2.09,9.395408453,9.63816,2.24488,9.896141389,0.42816,0.12488,0.446,9.21,2.12,9.450846523
09/07/2020 13:00,9.67336,2.24348,9.930110583,0.42336,0.12348,0.441,9.25,2.12,9.4898314,9.72336,2.27348,9.985611699,0.42336,0.12348,0.441,9.3,2.15,9.545286795
09/07/2020 13:30,9.66576,2.31668,9.939513197,0.60576,0.17668,0.631,9.06,2.14,9.309307171,9.70576,2.34668,9.985423586,0.60576,0.17668,0.631,9.1,2.17,9.35515366
09/07/2020 14:00,9.75512,2.32816,10.02909244,0.64512,0.18816,0.672,9.11,2.14,9.357975208,9.79512,2.35816,10.07498359,0.64512,0.18816,0.672,9.15,2.17,9.403797105
09/07/2020 14:30,9.68976,2.28868,9.956380115,0.50976,0.14868,0.531,9.18,2.14,9.426133884,9.72976,2.31868,10.00222508,0.50976,0.14868,0.531,9.22,2.17,9.471921664
09/07/2020 15:00,9.66408,2.31244,9.936891919,0.69408,0.20244,0.723,8.97,2.11,9.214825012,9.70408,2.34244,9.982794889,0.69408,0.20244,0.723,9.01,2.14,9.260653325
09/07/2020 15:30,9.68488,2.30684,9.95582299,0.43488,0.12684,0.453,9.25,2.18,9.503415176,9.72488,2.34684,10.00404663,0.43488,0.12684,0.453,9.29,2.22,9.551570551
09/07/2020 16:00,9.35976,1.65368,9.504723289,0.38976,0.11368,0.406,8.97,1.54,9.10123618,9.53976,2.69368,9.912766153,0.38976,0.11368,0.406,9.15,2.58,9.50678179
09/07/2020 16:30,9.30736,1.90048,9.499409161,0.44736,0.13048,0.466,8.86,1.77,9.035070559,9.37736,2.16048,9.623022103,0.44736,0.13048,0.466,8.93,2.03,9.157827253
09/07/2020 17:00,8.85296,1.70628,9.015891093,0.19296,0.05628,0.201,8.66,1.65,8.815786976,8.89296,1.73628,9.060872243,0.19296,0.05628,0.201,8.7,1.68,8.860722318
09/07/2020 17:30,8.07552,1.22536,8.167957542,0.15552,0.04536,0.162,7.92,1.18,8.007421558,8.11552,1.24536,8.210516817,0.15552,0.04536,0.162,7.96,1.2,8.049944099
09/07/2020 18:00,8.41704,1.47872,8.545944957,0.16704,0.04872,0.174,8.25,1.43,8.373016183,8.45704,1.49872,8.588811746,0.16704,0.04872,0.174,8.29,1.45,8.415854086
09/07/2020 18:30,8.2804,1.5022,8.415558746,0.1104,0.0322,0.115,8.17,1.47,8.301192685,8.3204,1.5222,8.45849567,0.1104,0.0322,0.115,8.21,1.49,8.344111696
09/07/2020 19:00,8.29456,1.45508,8.421222203,0.15456,0.04508,0.161,8.14,1.41,8.261216617,8.33456,1.47508,8.464085975,0.15456,0.04508,0.161,8.18,1.43,8.304053227
09/07/2020 19:30,8.23048,1.24264,8.323758478,0.18048,0.05264,0.188,8.05,1.19,8.137481183,8.31048,1.60264,8.463600463,0.18048,0.05264,0.188,8.13,1.55,8.276436431
09/07/2020 20:00,8.20176,1.38968,8.318658401,0.10176,0.02968,0.106,8.1,1.36,8.213379329,8.26176,1.61968,8.419028543,0.10176,0.02968,0.106,8.16,1.59,8.313464982
09/07/2020 20:30,8.10896,1.37428,8.224589826,0.04896,0.01428,0.051,8.06,1.36,8.173934181,8.14896,1.38428,8.265699015,0.04896,0.01428,0.051,8.1,1.37,8.215041083
09/07/2020 21:00,8.01824,1.33532,8.128668538,0.01824,0.00532,0.019,8,1.33,8.10980271,8.05824,1.35532,8.171421186,0.01824,0.00532,0.019,8.04,1.35,8.152551748
09/07/2020 21:30,8.09096,1.36028,8.204510674,0.00096,0.00028,0.001,8.09,1.36,8.203517538,8.12096,1.38028,8.23742461,0.00096,0.00028,0.001,8.12,1.38,8.236431266
09/07/2020 22:00,8.05,1.34,8.160765895,0,0,0,8.05,1.34,8.160765895,8.09,1.38,8.206856889,0,0,0,8.09,1.38,8.206856889
09/07/2020 22:30,7.76,0.66,7.788016436,0,0,0,7.76,0.66,7.788016436,7.97,2.08,8.23694725,0,0,0,7.97,2.08,8.23694725
09/07/2020 23:00,7.71,0.45,7.723121131,0,0,0,7.71,0.45,7.723121131,7.99,2.4,8.342667439,0,0,0,7.99,2.4,8.342667439
09/07/2020 23:30,7.65,0.45,7.663223865,0,0,0,7.65,0.45,7.663223865,7.92,2.4,8.275651032,0,0,0,7.92,2.4,8.275651032
10/07/2020 00:00,7.5,0.42,7.511750795,0,0,0,7.5,0.42,7.511750795,7.77,2.36,8.120498753,0,0,0,7.77,2.36,8.120498753
10/07/2020 00:30,7.29,0.32,7.29701994,0,0,0,7.29,0.32,7.29701994,7.55,2.27,7.883869608,0,0,0,7.55,2.27,7.883869608
10/07/2020 01:00,7.29,0.36,7.298883476,0,0,0,7.29,0.36,7.298883476,7.55,2.31,7.895479719,0,0,0,7.55,2.31,7.895479719
10/07/2020 01:30,7.24,0.6,7.264819337,0,0,0,7.24,0.6,7.264819337,7.43,1.94,7.679094999,0,0,0,7.43,1.94,7.679094999
10/07/2020 02:00,7.28,1.19,7.376618466,0,0,0,7.28,1.19,7.376618466,7.31,1.2,7.407840441,0,0,0,7.31,1.2,7.407840441
10/07/2020 02:30,7.24,1.16,7.332339327,0,0,0,7.24,1.16,7.332339327,7.27,1.17,7.363545342,0,0,0,7.27,1.17,7.363545342
10/07/2020 03:00,7.28,1.27,7.389945873,0,0,0,7.28,1.27,7.389945873,7.32,1.28,7.43106991,0,0,0,7.32,1.28,7.43106991
10/07/2020 03:30,7.19,1.2,7.289451283,0,0,0,7.19,1.2,7.289451283,7.23,1.22,7.332209762,0,0,0,7.23,1.22,7.332209762
10/07/2020 04:00,7.13,1.18,7.226984157,0,0,0,7.13,1.18,7.226984157,7.16,1.2,7.259862258,0,0,0,7.16,1.2,7.259862258
10/07/2020 04:30,7.22,1.27,7.33084579,0,0,0,7.22,1.27,7.33084579,7.25,1.29,7.363871264,0,0,0,7.25,1.29,7.363871264
10/07/2020 05:00,7.14,1.18,7.236850144,0,0,0,7.14,1.18,7.236850144,7.17,1.2,7.269724892,0,0,0,7.17,1.2,7.269724892
10/07/2020 05:30,7.05056,1.13308,7.141026999,0.01056,0.00308,0.011,7.04,1.13,7.130112201,7.08056,1.14308,7.172235481,0.01056,0.00308,0.011,7.07,1.14,7.161319711
10/07/2020 06:00,7.17448,1.19464,7.273261167,0.08448,0.02464,0.088,7.09,1.17,7.18588895,7.21448,1.20464,7.314361161,0.08448,0.02464,0.088,7.13,1.18,7.226984157
10/07/2020 06:30,7.65384,1.45612,7.791120086,0.12384,0.03612,0.129,7.53,1.42,7.662721449,7.70384,1.57612,7.863415606,0.12384,0.03612,0.129,7.58,1.54,7.734856172
10/07/2020 07:00,8.0116,1.6988,8.189728689,0.2016,0.0588,0.21,7.81,1.64,7.980332073,8.0616,1.7688,8.253365859,0.2016,0.0588,0.21,7.86,1.71,8.043861013
10/07/2020 07:30,8.64432,1.99376,8.871265254,0.42432,0.12376,0.442,8.22,1.87,8.430023725,8.67432,2.01376,8.905001786,0.42432,0.12376,0.442,8.25,1.89,8.463722585
10/07/2020 08:00,9.07408,2.18744,9.334014228,0.81408,0.23744,0.848,8.26,1.95,8.487054848,9.11408,2.20744,9.37759274,0.81408,0.23744,0.848,8.3,1.97,8.530586146
10/07/2020 08:30,9.43696,2.29828,9.712790794,0.81696,0.23828,0.851,8.62,2.06,8.862730956,9.47696,2.32828,9.758773417,0.81696,0.23828,0.851,8.66,2.09,8.908630647
10/07/2020 09:00,10.10712,2.74416,10.47302673,2.03712,0.59416,2.122,8.07,2.15,8.351490885,10.14712,2.77416,10.51950607,2.03712,0.59416,2.122,8.11,2.18,8.397886639
10/07/2020 09:30,10.19976,2.71868,10.55586685,2.18976,0.63868,2.281,8.01,2.08,8.275657074,10.23976,2.74868,10.60226045,2.18976,0.63868,2.281,8.05,2.11,8.321934871
10/07/2020 10:00,10.17856,2.65708,10.51965578,2.21856,0.64708,2.311,7.96,2.01,8.209853835,10.26856,3.14708,10.73999241,2.21856,0.64708,2.311,8.05,2.5,8.429264499
10/07/2020 10:30,10.05128,1.87204,10.22412653,2.44128,0.71204,2.543,7.61,1.16,7.697902312,10.32128,3.84204,11.01317812,2.44128,0.71204,2.543,7.88,3.13,8.478873746
10/07/2020 11:00,10.35008,2.84544,10.73408984,2.11008,0.61544,2.198,8.24,2.23,8.536421967,10.39008,2.96544,10.80498019,2.11008,0.61544,2.198,8.28,2.35,8.6070262
10/07/2020 11:30,10.31592,2.66256,10.65398663,2.54592,0.74256,2.652,7.77,1.92,8.003705392,10.42592,3.32256,10.94254142,2.54592,0.74256,2.652,7.88,2.58,8.291610218
10/07/2020 12:00,10.17968,2.06324,10.38666665,2.71968,0.79324,2.833,7.46,1.27,7.567331102,10.44968,4.04324,11.20462413,2.71968,0.79324,2.833,7.73,3.25,8.385427836
10/07/2020 12:30,9.86912,2.47016,10.17355493,1.74912,0.51016,1.822,8.12,1.96,8.353202978,9.92912,2.62016,10.26901468,1.74912,0.51016,1.822,8.18,2.11,8.44775118
10/07/2020 13:00,10.25744,3.01592,10.69162517,3.03744,0.88592,3.164,7.22,2.13,7.527635751,10.29744,3.04592,10.73847751,3.03744,0.88592,3.164,7.26,2.16,7.574509885
10/07/2020 13:30,9.90072,2.79896,10.28875277,2.19072,0.63896,2.282,7.71,2.16,8.006853315,9.94072,2.83896,10.3381627,2.19072,0.63896,2.282,7.75,2.2,8.056208786
10/07/2020 14:00,9.95056,2.93808,10.37525703,2.77056,0.80808,2.886,7.18,2.13,7.489279004,9.98056,2.96808,10.4125442,2.77056,0.80808,2.886,7.21,2.16,7.526599498
10/07/2020 14:30,10.0288,3.1184,10.5024401,3.3888,0.9884,3.53,6.64,2.13,6.973270395,10.0588,3.1484,10.54001328,3.3888,0.9884,3.53,6.67,2.16,7.011027029
10/07/2020 15:00,9.62912,2.70516,10.00189195,2.34912,0.68516,2.447,7.28,2.02,7.55505129,9.66912,2.73516,10.04853133,2.34912,0.68516,2.447,7.32,2.05,7.601637981
10/07/2020 15:30,9.32896,2.57928,9.678955522,2.08896,0.60928,2.176,7.24,1.97,7.503232637,9.35896,2.59928,9.713206927,2.08896,0.60928,2.176,7.27,1.99,7.537439884
10/07/2020 16:00,9.17784,2.42312,9.492326248,1.82784,0.53312,1.904,7.35,1.89,7.58911062,9.20784,2.44312,9.526444919,1.82784,0.53312,1.904,7.38,1.91,7.623155515
10/07/2020 16:30,9.01424,2.26332,9.294037885,1.55424,0.45332,1.619,7.46,1.81,7.676437976,9.04424,2.29332,9.330465894,1.55424,0.45332,1.619,7.49,1.84,7.712697323
10/07/2020 17:00,8.54176,1.78468,8.726210323,0.46176,0.13468,0.481,8.08,1.65,8.246750875,8.58176,1.81468,8.77152599,0.46176,0.13468,0.481,8.12,1.68,8.291972021
10/07/2020 17:30,8.59424,1.77332,8.775284896,0.59424,0.17332,0.619,8,1.6,8.158431222,8.62424,1.79332,8.808717966,0.59424,0.17332,0.619,8.03,1.62,8.191782468
10/07/2020 18:00,8.49696,1.84328,8.694596621,0.93696,0.27328,0.976,7.56,1.57,7.721301704,8.52696,1.86328,8.72816471,0.93696,0.27328,0.976,7.59,1.59,7.754753381
10/07/2020 18:30,7.97296,0.85128,8.018277172,0.79296,0.23128,0.826,7.18,0.62,7.206719087,8.18296,2.37128,8.519612855,0.79296,0.23128,0.826,7.39,2.14,7.693614235
10/07/2020 19:00,7.79248,0.59364,7.815059373,0.49248,0.14364,0.513,7.3,0.45,7.313856712,8.05248,2.51364,8.435687299,0.49248,0.14364,0.513,7.56,2.37,7.922783602
10/07/2020 19:30,7.7908,0.5694,7.81157993,0.5808,0.1694,0.605,7.21,0.4,7.221087176,8.0408,2.4794,8.414385836,0.5808,0.1694,0.605,7.46,2.31,7.809462209
10/07/2020 20:00,7.74952,0.76736,7.787419444,0.29952,0.08736,0.312,7.45,0.68,7.480969189,7.93952,2.05736,8.201750301,0.29952,0.08736,0.312,7.64,1.97,7.889898605
10/07/2020 20:30,7.63712,1.25416,7.739413363,0.11712,0.03416,0.122,7.52,1.22,7.618320025,7.67712,1.29416,7.785436507,0.11712,0.03416,0.122,7.56,1.26,7.664280788
10/07/2020 21:00,7.6324,1.2882,7.740348119,0.0624,0.0182,0.065,7.57,1.27,7.675793119,7.6624,1.3082,7.77327222,0.0624,0.0182,0.065,7.6,1.29,7.708702874
10/07/2020 21:30,7.59016,1.30588,7.701678479,0.02016,0.00588,0.021,7.57,1.3,7.680813759,7.62016,1.31588,7.732941135,0.02016,0.00588,0.021,7.6,1.31,7.712074948
10/07/2020 22:00,7.43,1.18,7.523117705,0,0,0,7.43,1.18,7.523117705,7.46,1.2,7.555898358,0,0,0,7.46,1.2,7.555898358
10/07/2020 22:30,7.23,0.99,7.297465313,0,0,0,7.23,0.99,7.297465313,7.4,1.71,7.595004937,0,0,0,7.4,1.71,7.595004937
10/07/2020 23:00,7.12,0.25,7.124387693,0,0,0,7.12,0.25,7.124387693,7.38,2.09,7.670234677,0,0,0,7.38,2.09,7.670234677
10/07/2020 23:30,7.09,0.58,7.113683996,0,0,0,7.09,0.58,7.113683996,7.27,1.89,7.511657607,0,0,0,7.27,1.89,7.511657607
11/07/2020 00:00,7,1.11,7.087460758,0,0,0,7,1.11,7.087460758,7.04,1.13,7.130112201,0,0,0,7.04,1.13,7.130112201
11/07/2020 00:30,6.92,1.07,7.002235357,0,0,0,6.92,1.07,7.002235357,6.95,1.08,7.033413112,0,0,0,6.95,1.08,7.033413112
11/07/2020 01:00,6.84,1.07,6.923185683,0,0,0,6.84,1.07,6.923185683,6.87,1.08,6.954372725,0,0,0,6.87,1.08,6.954372725
11/07/2020 01:30,6.6,0.99,6.673836977,0,0,0,6.6,0.99,6.673836977,6.74,1.56,6.918178951,0,0,0,6.74,1.56,6.918178951
11/07/2020 02:00,6.56,0.92,6.624198065,0,0,0,6.56,0.92,6.624198065,6.59,0.94,6.656703388,0,0,0,6.59,0.94,6.656703388
11/07/2020 02:30,6.46,0.92,6.52518199,0,0,0,6.46,0.92,6.52518199,6.49,0.94,6.557720641,0,0,0,6.49,0.94,6.557720641
11/07/2020 03:00,6.42,0.86,6.477345135,0,0,0,6.42,0.86,6.477345135,6.45,0.87,6.508409944,0,0,0,6.45,0.87,6.508409944
11/07/2020 03:30,6.34,0.89,6.402163697,0,0,0,6.34,0.89,6.402163697,6.38,0.9,6.443166923,0,0,0,6.38,0.9,6.443166923
11/07/2020 04:00,6.38,0.89,6.441777705,0,0,0,6.38,0.89,6.441777705,6.42,0.9,6.482777183,0,0,0,6.42,0.9,6.482777183
11/07/2020 04:30,6.36,0.82,6.412643761,0,0,0,6.36,0.82,6.412643761,6.39,0.83,6.443679073,0,0,0,6.39,0.83,6.443679073
11/07/2020 05:00,6.15,0.82,6.20442584,0,0,0,6.15,0.82,6.20442584,6.17,0.83,6.225576279,0,0,0,6.17,0.83,6.225576279
11/07/2020 05:30,6.10976,0.82868,6.165701728,0.02976,0.00868,0.031,6.08,0.82,6.135046862,6.14976,0.83868,6.206684477,0.02976,0.00868,0.031,6.12,0.83,6.176026231
11/07/2020 06:00,6.08736,0.81548,6.141739119,0.08736,0.02548,0.091,6,0.79,6.051784861,6.11736,0.82548,6.172804112,0.08736,0.02548,0.091,6.03,0.8,6.082836509
11/07/2020 06:30,6.2148,1.0064,6.29575889,0.1248,0.0364,0.13,6.09,0.97,6.166765765,6.2648,1.1264,6.365256947,0.1248,0.0364,0.13,6.14,1.09,6.236000321
11/07/2020 07:00,6.51208,1.12644,6.608786046,0.26208,0.07644,0.273,6.25,1.05,6.337586291,6.54208,1.14644,6.641772008,0.26208,0.07644,0.273,6.28,1.07,6.370502335
11/07/2020 07:30,6.77696,1.37828,6.915695381,0.57696,0.16828,0.601,6.2,1.21,6.31696921,6.80696,1.39828,6.949092847,0.57696,0.16828,0.601,6.23,1.23,6.350259837
11/07/2020 08:00,7.04688,1.49784,7.204307212,0.98688,0.28784,1.028,6.06,1.21,6.179619729,7.07688,1.51784,7.237822103,0.98688,0.28784,1.028,6.09,1.23,6.212970304
11/07/2020 08:30,7.35368,1.76024,7.561418809,1.54368,0.45024,1.608,5.81,1.31,5.955854263,7.38368,1.78024,7.59526068,1.54368,0.45024,1.608,5.84,1.33,5.989532536
11/07/2020 09:00,7.51064,1.91852,7.751801868,1.88064,0.54852,1.959,5.63,1.37,5.794290293,7.53064,1.93852,7.776142913,1.88064,0.54852,1.959,5.65,1.39,5.818470589
11/07/2020 09:30,7.42584,1.84712,7.652120752,2.11584,0.61712,2.204,5.31,1.23,5.450596298,7.44584,1.86712,7.676370913,2.11584,0.61712,2.204,5.33,1.25,5.474614142
11/07/2020 10:00,7.6188,1.9034,7.85296409,2.3088,0.6734,2.405,5.31,1.23,5.450596298,7.6388,1.9234,7.877228764,2.3088,0.6734,2.405,5.33,1.25,5.474614142
11/07/2020 10:30,7.2348,1.5364,7.396137911,1.3248,0.3864,1.38,5.91,1.15,6.020847116,7.2548,1.5464,7.41778107,1.3248,0.3864,1.38,5.93,1.16,6.04239191
11/07/2020 11:00,7.23696,1.57328,7.40599757,1.41696,0.41328,1.476,5.82,1.16,5.934475545,7.26696,1.59328,7.43957316,1.41696,0.41328,1.476,5.85,1.18,5.967822048
11/07/2020 11:30,7.63304,1.87672,7.860367523,2.18304,0.63672,2.274,5.45,1.24,5.589284391,7.66304,1.89672,7.894284565,2.18304,0.63672,2.274,5.48,1.26,5.622988529
11/07/2020 12:00,7.45864,1.76752,7.66520956,1.80864,0.52752,1.884,5.65,1.24,5.784470589,7.48864,1.78752,7.699023107,1.80864,0.52752,1.884,5.68,1.26,5.818075283
11/07/2020 12:30,7.9044,2.1542,8.1926868,3.1344,0.9142,3.265,4.77,1.24,4.928539337,7.9244,2.1742,8.21725386,3.1344,0.9142,3.265,4.79,1.26,4.952948617
11/07/2020 13:00,7.19136,1.67748,7.384415874,1.67136,0.48748,1.741,5.52,1.19,5.646813261,7.22136,1.69748,7.418185668,1.67136,0.48748,1.741,5.55,1.21,5.680369706
11/07/2020 13:30,7.12192,1.51056,7.280352739,1.20192,0.35056,1.252,5.92,1.16,6.032578222,7.14192,1.53056,7.304083461,1.20192,0.35056,1.252,5.94,1.18,6.056071334
11/07/2020 14:00,7.70304,2.04172,7.969030418,2.54304,0.74172,2.649,5.16,1.3,5.321240457,7.73304,2.06172,8.003161688,2.54304,0.74172,2.649,5.19,1.32,5.355231087
11/07/2020 14:30,7.67048,2.17264,7.97224109,2.82048,0.82264,2.938,4.85,1.35,5.034381789,7.69048,2.20264,7.999694094,2.82048,0.82264,2.938,4.87,1.38,5.06174871
11/07/2020 15:00,7.77504,1.73772,7.966863737,3.21504,0.93772,3.349,4.56,0.8,4.629643615,7.88504,2.90772,8.404087779,3.21504,0.93772,3.349,4.67,1.97,5.068510629
11/07/2020 15:30,7.94616,1.53388,8.092851574,3.47616,1.01388,3.621,4.47,0.52,4.500144442,8.12616,3.44388,8.825802275,3.47616,1.01388,3.621,4.65,2.43,5.246656078
11/07/2020 16:00,7.88912,1.93516,8.122995667,3.30912,0.96516,3.447,4.58,0.97,4.68159161,7.97912,2.85516,8.474567517,3.30912,0.96516,3.447,4.67,1.89,5.037955935
11/07/2020 16:30,7.70136,2.07248,7.975344457,2.75136,0.80248,2.866,4.95,1.27,5.110322886,7.72136,2.09248,7.999867049,2.75136,0.80248,2.866,4.97,1.29,5.134685969
11/07/2020 17:00,7.31344,1.72892,7.515022888,1.81344,0.52892,1.889,5.5,1.2,5.629387178,7.34344,1.74892,7.548829856,1.81344,0.52892,1.889,5.53,1.22,5.662976249
11/07/2020 17:30,7.0988,1.4834,7.252133272,1.3488,0.3934,1.405,5.75,1.09,5.852401217,7.1488,1.6134,7.328601572,1.3488,0.3934,1.405,5.8,1.22,5.926921629
11/07/2020 18:00,6.80688,1.33284,6.936142862,1.10688,0.32284,1.153,5.7,1.01,5.788790893,6.83688,1.34284,6.967506541,1.10688,0.32284,1.153,5.73,1.02,5.820077319
11/07/2020 18:30,6.842,1.241,6.95363538,0.792,0.231,0.825,6.05,1.01,6.133726437,6.872,1.251,6.984939871,0.792,0.231,0.825,6.08,1.02,6.164965531
11/07/2020 19:00,6.80872,1.17296,6.90901608,0.55872,0.16296,0.582,6.25,1.01,6.331082056,6.84872,1.18296,6.950133812,0.55872,0.16296,0.582,6.29,1.02,6.372166037
11/07/2020 19:30,6.72792,1.10856,6.818637166,0.57792,0.16856,0.602,6.15,0.94,6.221422667,6.78792,1.30856,6.912900057,0.57792,0.16856,0.602,6.21,1.14,6.313770664
11/07/2020 20:00,6.49928,0.95104,6.568494318,0.20928,0.06104,0.218,6.29,0.89,6.352652989,6.52928,0.96104,6.599628414,0.20928,0.06104,0.218,6.32,0.9,6.383760647
11/07/2020 20:30,6.37176,0.96968,6.445122559,0.10176,0.02968,0.106,6.27,0.94,6.340070978,6.40176,0.97968,6.476287826,0.10176,0.02968,0.106,6.3,0.95,6.371224372
11/07/2020 21:00,6.32952,0.93736,6.398551961,0.05952,0.01736,0.062,6.27,0.92,6.337136577,6.35952,0.94736,6.429695607,0.05952,0.01736,0.062,6.3,0.93,6.368272921
11/07/2020 21:30,6.23112,0.92616,6.2995737,0.02112,0.00616,0.022,6.21,0.92,6.277778269,6.26112,0.93616,6.330720275,0.02112,0.00616,0.022,6.24,0.93,6.308922253
11/07/2020 22:00,6.25,0.92,6.317349128,0,0,0,6.25,0.92,6.317349128,6.29,0.95,6.361336338,0,0,0,6.29,0.95,6.361336338
11/07/2020 22:30,6.32,0.89,6.382358498,0,0,0,6.32,0.89,6.382358498,6.34,0.9,6.403561509,0,0,0,6.34,0.9,6.403561509
11/07/2020 23:00,6.17,0.65,6.204143777,0,0,0,6.17,0.65,6.204143777,6.34,1.54,6.524354374,0,0,0,6.34,1.54,6.524354374
11/07/2020 23:30,6.17,0.49,6.189426468,0,0,0,6.17,0.49,6.189426468,6.25,1.04,6.335937184,0,0,0,6.25,1.04,6.335937184
12/07/2020 00:00,6.1,0.67,6.136684773,0,0,0,6.1,0.67,6.136684773,6.13,0.68,6.16760083,0,0,0,6.13,0.68,6.16760083
12/07/2020 00:30,6.07,0.71,6.111382822,0,0,0,6.07,0.71,6.111382822,6.1,0.72,6.142344829,0,0,0,6.1,0.72,6.142344829
12/07/2020 01:00,5.96,0.18,5.962717501,0,0,0,5.96,0.18,5.962717501,5.99,0.6,6.019975083,0,0,0,5.99,0.6,6.019975083
12/07/2020 01:30,5.98,0.55,6.005239379,0,0,0,5.98,0.55,6.005239379,6.01,0.56,6.036033466,0,0,0,6.01,0.56,6.036033466
12/07/2020 02:00,5.94,0.55,5.96540862,0,0,0,5.94,0.55,5.96540862,5.97,0.56,5.996207135,0,0,0,5.97,0.56,5.996207135
12/07/2020 02:30,5.97,0.58,5.998108035,0,0,0,5.97,0.58,5.998108035,6,0.58,6.027968149,0,0,0,6,0.58,6.027968149
12/07/2020 03:00,5.99,0.61,6.020979987,0,0,0,5.99,0.61,6.020979987,6.02,0.61,6.05082639,0,0,0,6.02,0.61,6.05082639
12/07/2020 03:30,5.99,0.61,6.020979987,0,0,0,5.99,0.61,6.020979987,6.02,0.61,6.05082639,0,0,0,6.02,0.61,6.05082639
12/07/2020 04:00,5.99,0.61,6.020979987,0,0,0,5.99,0.61,6.020979987,6.02,0.61,6.05082639,0,0,0,6.02,0.61,6.05082639
12/07/2020 04:30,5.88,0.19,5.883068927,0,0,0,5.88,0.19,5.883068927,6.09,1.51,6.274408339,0,0,0,6.09,1.51,6.274408339
12/07/2020 05:00,5.78,-0.32,5.788851354,0,0,0,5.78,-0.32,5.788851354,6,1.58,6.20454672,0,0,0,6,1.58,6.20454672
12/07/2020 05:30,5.7488,-0.3116,5.757238574,0.0288,0.0084,0.03,5.72,-0.32,5.728944056,5.9588,1.5884,6.166872141,0.0288,0.0084,0.03,5.93,1.58,6.136880315
12/07/2020 06:00,5.54912,-0.33984,5.559516526,0.06912,0.02016,0.072,5.48,-0.36,5.491812087,5.75912,1.57016,5.969327064,0.06912,0.02016,0.072,5.69,1.55,5.897338383
12/07/2020 06:30,5.7952,-0.2464,5.800435846,0.1152,0.0336,0.12,5.68,-0.28,5.686897221,6.0052,1.6836,6.236740816,0.1152,0.0336,0.12,5.89,1.65,6.116747502
12/07/2020 07:00,5.93248,-0.20636,5.936068008,0.25248,0.07364,0.263,5.68,-0.28,5.686897221,6.14248,1.69364,6.371693417,0.25248,0.07364,0.263,5.89,1.62,6.108723271
12/07/2020 07:30,6.10944,0.59192,6.138047442,0.58944,0.17192,0.614,5.52,0.42,5.535955202,6.31944,1.71192,6.547212537,0.58944,0.17192,0.614,5.73,1.54,5.933338015
12/07/2020 08:00,6.50664,0.76652,6.551634682,1.01664,0.29652,1.059,5.49,0.47,5.510081669,6.53664,1.04652,6.619884183,1.01664,0.29652,1.059,5.52,0.75,5.570718087
12/07/2020 08:30,6.77256,1.15408,6.870187013,1.52256,0.44408,1.586,5.25,0.71,5.297791993,6.79256,1.17408,6.893281889,1.52256,0.44408,1.586,5.27,0.73,5.320319539
12/07/2020 09:00,7.15064,1.37352,7.281360422,1.76064,0.51352,1.834,5.39,0.86,5.458177351,7.18064,1.38352,7.312709375,1.76064,0.51352,1.834,5.42,0.87,5.489380657
12/07/2020 09:30,7.4924,1.5082,7.642690953,2.2224,0.6482,2.315,5.27,0.86,5.33970973,7.5124,1.5182,7.664273286,2.2224,0.6482,2.315,5.29,0.87,5.361063327
12/07/2020 10:00,7.28896,1.36928,7.416459101,1.84896,0.53928,1.926,5.44,0.83,5.502953752,7.31896,1.37928,7.447790867,1.84896,0.53928,1.926,5.47,0.84,5.53412143
12/07/2020 10:30,7.76984,1.76912,7.968701224,2.97984,0.86912,3.104,4.79,0.9,4.873817805,7.78984,1.77912,7.990423969,2.97984,0.86912,3.104,4.81,0.91,4.8953243
12/07/2020 11:00,8.01336,2.00348,8.26001638,3.30336,0.96348,3.441,4.71,1.04,4.82345312,8.03336,2.02348,8.284282962,3.30336,0.96348,3.441,4.73,1.06,4.847318847
12/07/2020 11:30,7.63496,1.62728,7.806449539,2.18496,0.63728,2.276,5.45,0.99,5.539187666,7.70496,1.88728,7.932731837,2.18496,0.63728,2.276,5.52,1.25,5.659761479
12/07/2020 12:00,7.92024,1.19132,8.009334866,3.09024,0.90132,3.219,4.83,0.29,4.838698172,8.11024,3.02132,8.654730926,3.09024,0.90132,3.219,5.02,2.12,5.449293532
12/07/2020 12:30,7.59792,0.98356,7.661317028,2.37792,0.69356,2.477,5.22,0.29,5.228049349,7.79792,2.77356,8.276484242,2.37792,0.69356,2.477,5.42,2.08,5.805411269
12/07/2020 13:00,7.48792,0.91356,7.543443365,2.13792,0.62356,2.227,5.35,0.29,5.357854048,7.68792,2.66356,8.136256252,2.13792,0.62356,2.227,5.55,2.04,5.913044901
12/07/2020 13:30,7.6544,1.0642,7.728024392,2.6544,0.7742,2.765,5,0.29,5.008402939,7.8444,2.8742,8.354378313,2.6544,0.7742,2.765,5.19,2.1,5.598758791
12/07/2020 14:00,7.48256,1.03408,7.553676297,2.72256,0.79408,2.836,4.76,0.24,4.76604658,7.67256,2.80408,8.168907002,2.72256,0.79408,2.836,4.95,2.01,5.342527492
12/07/2020 14:30,7.73464,1.07552,7.809058791,2.86464,0.83552,2.984,4.87,0.24,4.875910171,7.92464,2.88552,8.433631768,2.86464,0.83552,2.984,5.06,2.05,5.459496314
12/07/2020 15:00,7.63912,1.00016,7.70431531,2.46912,0.72016,2.572,5.17,0.28,5.177576653,7.83912,2.80016,8.324223591,2.46912,0.72016,2.572,5.37,2.08,5.758758547
