Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/07/2020 15:30,7.62264,0.95452,7.682170852,2.31264,0.67452,2.409,5.31,0.28,5.317377173,7.82264,2.72452,8.283520133,2.31264,0.67452,2.409,5.51,2.05,5.878996513
12/07/2020 16:00,7.68112,0.98616,7.744166579,2.42112,0.70616,2.522,5.26,0.28,5.2674472,7.88112,2.79616,8.362449593,2.42112,0.70616,2.522,5.46,2.09,5.846340736
12/07/2020 16:30,7.954,1.127,8.0334454,2.904,0.847,3.025,5.05,0.28,5.05775642,8.154,2.967,8.677027429,2.904,0.847,3.025,5.25,2.12,5.661881313
12/07/2020 17:00,7.5552,0.8686,7.604966338,2.1552,0.6286,2.245,5.4,0.24,5.405330702,7.7552,2.6086,8.182170922,2.1552,0.6286,2.245,5.6,1.98,5.939730634
12/07/2020 17:30,7.7036,1.6298,7.874115887,2.1936,0.6398,2.285,5.51,0.99,5.598231864,7.7736,1.9198,8.007152365,2.1936,0.6398,2.285,5.58,1.28,5.724927947
12/07/2020 18:00,7.31904,1.40972,7.45356673,1.67904,0.48972,1.749,5.64,0.92,5.714542851,7.34904,1.41972,7.484917755,1.67904,0.48972,1.749,5.67,0.93,5.745763657
12/07/2020 18:30,6.89808,1.11444,6.987523467,0.83808,0.24444,0.873,6.06,0.87,6.122131982,6.92808,1.12444,7.018736197,0.83808,0.24444,0.873,6.09,0.88,6.153251173
12/07/2020 19:00,6.75088,1.04484,6.831256941,0.53088,0.15484,0.553,6.22,0.89,6.283351017,6.78088,1.05484,6.862435501,0.53088,0.15484,0.553,6.25,0.9,6.314467515
12/07/2020 19:30,6.6992,0.9756,6.769865287,0.4992,0.1456,0.52,6.2,0.83,6.255309745,6.7292,0.9856,6.800995515,0.4992,0.1456,0.52,6.23,0.84,6.286374154
12/07/2020 20:00,6.5552,0.6536,6.587703697,0.3552,0.1036,0.37,6.2,0.55,6.224347355,6.5852,0.9936,6.659737232,0.3552,0.1036,0.37,6.23,0.89,6.293250353
12/07/2020 20:30,6.5712,0.8316,6.623611402,0.2112,0.0616,0.22,6.36,0.77,6.40644207,6.6012,0.8416,6.654632372,0.2112,0.0616,0.22,6.39,0.78,6.437429611
12/07/2020 21:00,6.40912,0.69016,6.446172508,0.06912,0.02016,0.072,6.34,0.67,6.375303914,6.43912,0.70016,6.477074216,0.06912,0.02016,0.072,6.37,0.68,6.406192317
12/07/2020 21:30,6.27248,0.27364,6.278446002,0.01248,0.00364,0.013,6.26,0.27,6.265819978,6.30248,0.64364,6.335260579,0.01248,0.00364,0.013,6.29,0.64,6.322475781
12/07/2020 22:00,6.26,0.5,6.279936305,0,0,0,6.26,0.5,6.279936305,6.29,0.5,6.309841519,0,0,0,6.29,0.5,6.309841519
12/07/2020 22:30,6.33,0.48,6.348172966,0,0,0,6.33,0.48,6.348172966,6.36,0.48,6.378087488,0,0,0,6.36,0.48,6.378087488
12/07/2020 23:00,6.44,0.6,6.467889919,0,0,0,6.44,0.6,6.467889919,6.47,0.61,6.498692176,0,0,0,6.47,0.61,6.498692176
12/07/2020 23:30,6.32,0.55,6.343886821,0,0,0,6.32,0.55,6.343886821,6.35,0.56,6.374645088,0,0,0,6.35,0.56,6.374645088
13/07/2020 00:00,6.26,0.55,6.284114894,0,0,0,6.26,0.55,6.284114894,6.29,0.56,6.314879255,0,0,0,6.29,0.56,6.314879255
13/07/2020 00:30,6.29,0.55,6.314000317,0,0,0,6.29,0.55,6.314000317,6.32,0.56,6.344761619,0,0,0,6.32,0.56,6.344761619
13/07/2020 01:00,6.23,0.55,6.254230568,0,0,0,6.23,0.55,6.254230568,6.26,0.56,6.284998011,0,0,0,6.26,0.56,6.284998011
13/07/2020 01:30,6.19,0.51,6.210974159,0,0,0,6.19,0.51,6.210974159,6.22,0.51,6.240873336,0,0,0,6.22,0.51,6.240873336
13/07/2020 02:00,6.23,0.55,6.254230568,0,0,0,6.23,0.55,6.254230568,6.26,0.56,6.284998011,0,0,0,6.26,0.56,6.284998011
13/07/2020 02:30,6.12,0.48,6.13879467,0,0,0,6.12,0.48,6.13879467,6.15,0.48,6.168703267,0,0,0,6.15,0.48,6.168703267
13/07/2020 03:00,6.19,0.52,6.211803281,0,0,0,6.19,0.52,6.211803281,6.22,0.52,6.241698487,0,0,0,6.22,0.52,6.241698487
13/07/2020 03:30,6.14,0.48,6.158733636,0,0,0,6.14,0.48,6.158733636,6.17,0.48,6.188642824,0,0,0,6.17,0.48,6.188642824
13/07/2020 04:00,6.1,0.48,6.118856102,0,0,0,6.1,0.48,6.118856102,6.13,0.48,6.148764103,0,0,0,6.13,0.48,6.148764103
13/07/2020 04:30,6.26,0.59,6.287742043,0,0,0,6.26,0.59,6.287742043,6.3,0.6,6.328506933,0,0,0,6.3,0.6,6.328506933
13/07/2020 05:00,6.23,0.62,6.260774712,0,0,0,6.23,0.62,6.260774712,6.26,0.62,6.29062795,0,0,0,6.26,0.62,6.29062795
13/07/2020 05:30,6.22936,0.58148,6.256440282,0.03936,0.01148,0.041,6.19,0.57,6.216188543,6.25936,0.58148,6.286311049,0.03936,0.01148,0.041,6.22,0.57,6.24606276
13/07/2020 06:00,6.65688,0.66284,6.689798816,0.14688,0.04284,0.153,6.51,0.62,6.539457164,6.68688,0.66284,6.719651851,0.14688,0.04284,0.153,6.54,0.62,6.569322644
13/07/2020 06:30,7.50448,1.00464,7.571427976,0.32448,0.09464,0.338,7.18,0.91,7.237437392,7.54448,1.01464,7.612402564,0.32448,0.09464,0.338,7.22,0.92,7.27837894
13/07/2020 07:00,8.15936,0.86648,8.205238766,0.39936,0.11648,0.416,7.76,0.75,7.796159311,8.32936,1.92648,8.549243429,0.39936,0.11648,0.416,7.93,1.81,8.133941234
13/07/2020 07:30,8.68416,1.58788,8.828136712,0.40416,0.11788,0.421,8.28,1.47,8.409476797,8.72416,1.62788,8.874737236,0.40416,0.11788,0.421,8.32,1.51,8.455915089
13/07/2020 08:00,9.23136,1.78248,9.401874409,0.59136,0.17248,0.616,8.64,1.61,8.788725732,9.27136,1.81248,9.446861913,0.59136,0.17248,0.616,8.68,1.64,8.833572324
13/07/2020 08:30,9.46752,1.76136,9.629970093,0.82752,0.24136,0.862,8.64,1.52,8.77268488,9.56752,2.21136,9.819753154,0.82752,0.24136,0.862,8.74,1.97,8.959268943
13/07/2020 09:00,9.66464,1.98552,9.866486507,0.70464,0.20552,0.734,8.96,1.78,9.135097153,9.70464,2.00552,9.909699693,0.70464,0.20552,0.734,9,1.8,9.178235124
13/07/2020 09:30,9.91848,2.02164,10.12241443,0.82848,0.24164,0.863,9.09,1.78,9.262640012,9.95848,2.04164,10.16560956,0.82848,0.24164,0.863,9.13,1.8,9.305745537
13/07/2020 10:00,10.00504,2.17272,10.23823899,1.17504,0.34272,1.224,8.83,1.83,9.017638272,10.04504,2.19272,10.28157817,1.17504,0.34272,1.224,8.87,1.85,9.060871923
13/07/2020 10:30,10.05816,2.19988,10.29592417,1.26816,0.36988,1.321,8.79,1.83,8.978474258,10.09816,2.21988,10.3392796,1.26816,0.36988,1.321,8.83,1.85,9.02171824
13/07/2020 11:00,10.04296,2.32628,10.30886144,1.39296,0.40628,1.451,8.65,1.92,8.860524815,10.08296,2.34628,10.35234815,1.39296,0.40628,1.451,8.69,1.94,8.903914869
13/07/2020 11:30,10.54848,2.73664,10.89768915,2.62848,0.76664,2.738,7.92,1.97,8.161329549,10.57848,2.76664,10.9342826,2.62848,0.76664,2.738,7.95,2,8.197713096
13/07/2020 12:00,10.56752,2.30136,10.81520859,2.50752,0.73136,2.612,8.06,1.57,8.211485858,10.71752,3.28136,11.20859306,2.50752,0.73136,2.612,8.21,2.55,8.596894788
13/07/2020 12:30,10.21624,1.55932,10.33455556,1.74624,0.50932,1.819,8.47,1.05,8.534834503,10.51624,3.51932,11.0894958,1.74624,0.50932,1.819,8.77,3.01,9.272162639
13/07/2020 13:00,10.1116,1.4588,10.21628856,1.4016,0.4088,1.46,8.71,1.05,8.773061039,10.4216,3.4188,10.96804176,1.4016,0.4088,1.46,9.02,3.01,9.50896945
13/07/2020 13:30,10.3056,1.6208,10.43227607,2.0256,0.5908,2.11,8.28,1.03,8.343818071,10.5956,3.6008,11.19073277,2.0256,0.5908,2.11,8.57,3.01,9.083226299
13/07/2020 14:00,9.61776,1.22268,9.695166517,0.79776,0.23268,0.831,8.82,0.99,8.875387315,9.92776,3.19268,10.42850057,0.79776,0.23268,0.831,9.13,2.96,9.597838298
13/07/2020 14:30,9.688,1.269,9.770757647,0.648,0.189,0.675,9.04,1.08,9.104284706,10.008,3.229,10.51601184,0.648,0.189,0.675,9.36,3.04,9.841300727
13/07/2020 15:00,9.58704,1.22872,9.665458541,0.40704,0.11872,0.424,9.18,1.11,9.246864333,9.90704,3.18872,10.40756344,0.40704,0.11872,0.424,9.5,3.07,9.983731767
13/07/2020 15:30,9.51536,1.11948,9.580986974,0.61536,0.17948,0.641,8.9,0.94,8.949502779,9.82536,3.07948,10.2966449,0.61536,0.17948,0.641,9.21,2.9,9.655780652
13/07/2020 16:00,9.42728,0.99504,9.479647293,0.25728,0.07504,0.268,9.17,0.92,9.216034939,9.74728,2.97504,10.19118886,0.25728,0.07504,0.268,9.49,2.9,9.923210166
13/07/2020 16:30,9.47648,1.28064,9.562620561,0.27648,0.08064,0.288,9.2,1.2,9.277930804,9.68648,2.49064,10.001559,0.27648,0.08064,0.288,9.41,2.41,9.713711958
13/07/2020 17:00,9.22112,1.64116,9.366026916,0.38112,0.11116,0.397,8.84,1.53,8.971426865,9.26112,1.67116,9.41069176,0.38112,0.11116,0.397,8.88,1.56,9.015985803
13/07/2020 17:30,9.16936,1.71648,9.328636899,0.63936,0.18648,0.666,8.53,1.53,8.666129471,9.20936,1.74648,9.373500093,0.63936,0.18648,0.666,8.57,1.56,8.710826597
13/07/2020 18:00,8.74584,1.26212,8.836439566,0.55584,0.16212,0.579,8.19,1.1,8.263540403,8.84584,1.79212,9.025551473,0.55584,0.16212,0.579,8.29,1.63,8.448727715
13/07/2020 18:30,8.4076,1.3518,8.515579898,0.4176,0.1218,0.435,7.99,1.23,8.084120237,8.4476,1.3718,8.558258059,0.4176,0.1218,0.435,8.03,1.25,8.126709051
13/07/2020 19:00,8.28,1.25,8.373822305,0.24,0.07,0.25,8.04,1.18,8.126130691,8.33,1.39,8.445176138,0.24,0.07,0.25,8.09,1.32,8.196981152
13/07/2020 19:30,8.22784,1.28312,8.327289355,0.14784,0.04312,0.154,8.08,1.24,8.174594791,8.26784,1.29312,8.368353339,0.14784,0.04312,0.154,8.12,1.25,8.2156497
13/07/2020 20:00,7.88776,1.11768,7.966552981,0.43776,0.12768,0.456,7.45,0.99,7.515490669,7.97776,1.55768,8.128408307,0.43776,0.12768,0.456,7.54,1.43,7.674405514
13/07/2020 20:30,7.56584,1.19712,7.659962872,0.19584,0.05712,0.204,7.37,1.14,7.457647082,7.59584,1.21712,7.69273465,0.19584,0.05712,0.204,7.4,1.16,7.490367147
13/07/2020 21:00,7.41992,0.93456,7.478543655,0.04992,0.01456,0.052,7.37,0.92,7.427200011,7.57992,1.71456,7.771415778,0.04992,0.01456,0.052,7.53,1.7,7.719514233
13/07/2020 21:30,7.40096,0.58028,7.423673875,0.00096,0.00028,0.001,7.4,0.58,7.422694928,7.58096,1.86028,7.805869343,0.00096,0.00028,0.001,7.58,1.86,7.804870274
13/07/2020 22:00,7.22,1.01,7.290301777,0,0,0,7.22,1.01,7.290301777,7.25,1.03,7.322800011,0,0,0,7.25,1.03,7.322800011
13/07/2020 22:30,7.16,0.94,7.2214403,0,0,0,7.16,0.94,7.2214403,7.2,0.95,7.262403184,0,0,0,7.2,0.95,7.262403184
13/07/2020 23:00,7.27,0.91,7.326731877,0,0,0,7.27,0.91,7.326731877,7.3,0.92,7.35774422,0,0,0,7.3,0.92,7.35774422
13/07/2020 23:30,7.15,0.97,7.215497211,0,0,0,7.15,0.97,7.215497211,7.18,0.98,7.246571603,0,0,0,7.18,0.98,7.246571603
14/07/2020 00:00,6.99,0.9,7.047701753,0,0,0,6.99,0.9,7.047701753,7.03,0.91,7.088652904,0,0,0,7.03,0.91,7.088652904
14/07/2020 00:30,6.93,0.86,6.983158311,0,0,0,6.93,0.86,6.983158311,6.97,0.87,7.024087129,0,0,0,6.97,0.87,7.024087129
14/07/2020 01:00,7.09,0.93,7.150734228,0,0,0,7.09,0.93,7.150734228,7.13,0.94,7.191696601,0,0,0,7.13,0.94,7.191696601
14/07/2020 01:30,7,0.93,7.061508337,0,0,0,7,0.93,7.061508337,7.03,0.94,7.092566531,0,0,0,7.03,0.94,7.092566531
14/07/2020 02:00,6.88,0.9,6.938616577,0,0,0,6.88,0.9,6.938616577,6.91,0.92,6.970975541,0,0,0,6.91,0.92,6.970975541
14/07/2020 02:30,6.76,0.87,6.81575381,0,0,0,6.76,0.87,6.81575381,6.8,0.89,6.857995334,0,0,0,6.8,0.89,6.857995334
14/07/2020 03:00,6.78,0.77,6.823584102,0,0,0,6.78,0.77,6.823584102,6.82,0.78,6.864459192,0,0,0,6.82,0.78,6.864459192
14/07/2020 03:30,6.82,0.77,6.863330096,0,0,0,6.82,0.77,6.863330096,6.85,0.78,6.894265733,0,0,0,6.85,0.78,6.894265733
14/07/2020 04:00,6.93,0.84,6.980723458,0,0,0,6.93,0.84,6.980723458,6.96,0.85,7.011711631,0,0,0,6.96,0.85,7.011711631
14/07/2020 04:30,6.78,0.76,6.822462898,0,0,0,6.78,0.76,6.822462898,6.82,0.77,6.863330096,0,0,0,6.82,0.77,6.863330096
14/07/2020 05:00,6.74,0.76,6.782713321,0,0,0,6.74,0.76,6.782713321,6.77,0.77,6.813648068,0,0,0,6.77,0.77,6.813648068
14/07/2020 05:30,6.74208,0.79644,6.788958639,0.02208,0.00644,0.023,6.72,0.79,6.766276672,6.77208,0.80644,6.819927639,0.02208,0.00644,0.023,6.75,0.8,6.797242088
14/07/2020 06:00,7.05528,0.87904,7.109830321,0.06528,0.01904,0.068,6.99,0.86,7.042705446,7.08528,0.88904,7.140839222,0.06528,0.01904,0.068,7.02,0.87,7.073704828
14/07/2020 06:30,7.62272,1.13496,7.706749925,0.22272,0.06496,0.232,7.4,1.07,7.476957938,7.66272,1.15496,7.749271604,0.22272,0.06496,0.232,7.44,1.09,7.51942152
14/07/2020 07:00,8.2296,0.9878,8.288670883,0.3696,0.1078,0.385,7.86,0.88,7.909108673,8.3996,2.0478,8.645621146,0.3696,0.1078,0.385,8.03,1.94,8.261022939
14/07/2020 07:30,8.6748,1.7164,8.842973708,0.6048,0.1764,0.63,8.07,1.54,8.215625357,8.7048,1.7364,8.876295849,0.6048,0.1764,0.63,8.1,1.56,8.248854466
14/07/2020 08:00,9.002,1.831,9.186324891,0.792,0.231,0.825,8.21,1.6,8.364454555,9.042,1.861,9.231526688,0.792,0.231,0.825,8.25,1.63,8.409482743
14/07/2020 08:30,9.434,1.887,9.620869243,0.984,0.287,1.025,8.45,1.6,8.600145348,9.504,2.177,9.750145896,0.984,0.287,1.025,8.52,1.89,8.727112925
14/07/2020 09:00,9.71416,1.81288,9.881874235,1.24416,0.36288,1.296,8.47,1.45,8.593218256,9.85416,2.66288,10.20761477,1.24416,0.36288,1.296,8.61,2.3,8.911907764
14/07/2020 09:30,9.5876,1.7918,9.753595286,0.8976,0.2618,0.935,8.69,1.53,8.823661372,9.7076,2.4018,10.00030705,0.8976,0.2618,0.935,8.81,2.14,9.066184423
14/07/2020 10:00,9.56752,1.20636,9.643274516,1.18752,0.34636,1.237,8.38,0.86,8.424013295,9.84752,3.07636,10.31686197,1.18752,0.34636,1.237,8.66,2.73,9.080115638
14/07/2020 10:30,9.67968,2.01324,9.886826599,0.79968,0.23324,0.833,8.88,1.78,9.05664397,9.72968,2.09324,9.952302578,0.79968,0.23324,0.833,8.93,1.86,9.12165007
14/07/2020 11:00,9.84936,2.08648,10.06793381,0.87936,0.25648,0.916,8.97,1.83,9.154769249,9.88936,2.11648,10.11330454,0.87936,0.25648,0.916,9.01,1.86,9.199983696
14/07/2020 11:30,10.09928,2.31604,10.36144284,1.52928,0.44604,1.593,8.57,1.87,8.771647508,10.12928,2.34604,10.39741396,1.52928,0.44604,1.593,8.6,1.9,8.807383266
14/07/2020 12:00,10.10792,2.38856,10.38630183,1.53792,0.44856,1.602,8.57,1.94,8.786836746,10.13792,2.41856,10.42242076,1.53792,0.44856,1.602,8.6,1.97,8.822749005
14/07/2020 12:30,10.43248,2.69864,10.77586641,2.29248,0.66864,2.388,8.14,2.03,8.389308672,10.46248,2.72864,10.81244487,2.29248,0.66864,2.388,8.17,2.06,8.425704718
14/07/2020 13:00,10.89904,2.97472,11.2977003,2.75904,0.80472,2.874,8.14,2.17,8.424280385,10.92904,3.00472,11.33456032,2.75904,0.80472,2.874,8.17,2.2,8.461022397
14/07/2020 13:30,10.5496,2.6928,10.8878479,1.6896,0.4928,1.76,8.86,2.2,9.129052525,10.5896,2.7228,10.9340417,1.6896,0.4928,1.76,8.9,2.23,9.175123977
14/07/2020 14:00,10.53384,2.86612,10.91679573,2.28384,0.66612,2.379,8.25,2.2,8.538296083,10.61384,2.84612,10.98881243,2.28384,0.66612,2.379,8.33,2.18,8.610534246
14/07/2020 14:30,9.8144,2.5142,10.1313202,0.9744,0.2842,1.015,8.84,2.23,9.116934792,10.1244,2.2542,10.37231377,0.9744,0.2842,1.015,9.15,1.97,9.359668798
14/07/2020 15:00,9.85248,1.91364,10.03660202,1.45248,0.42364,1.513,8.4,1.49,8.531125365,10.41248,3.36364,10.94229472,1.45248,0.42364,1.513,8.96,2.94,9.430015907
14/07/2020 15:30,9.66208,1.70644,9.811611866,1.46208,0.42644,1.523,8.2,1.28,8.299301175,10.24208,3.39644,10.79055177,1.46208,0.42644,1.523,8.78,2.97,9.268726989
14/07/2020 16:00,9.73984,2.11912,9.967705493,1.53984,0.44912,1.604,8.2,1.67,8.368327192,10.20984,2.96912,10.63280332,1.53984,0.44912,1.604,8.67,2.52,9.028803907
14/07/2020 16:30,9.5244,1.9842,9.728887141,0.9744,0.2842,1.015,8.55,1.7,8.717367722,9.8744,2.4042,10.1628713,0.9744,0.2842,1.015,8.9,2.12,9.149010875
14/07/2020 17:00,9.63552,2.09036,9.859657732,1.47552,0.43036,1.537,8.16,1.66,8.327136363,10.00552,2.52036,10.31807371,1.47552,0.43036,1.537,8.53,2.09,8.782311769
14/07/2020 17:30,9.32888,2.01384,9.543770408,1.41888,0.41384,1.478,7.91,1.6,8.070198263,9.70888,2.44384,10.01172836,1.41888,0.41384,1.478,8.29,2.03,8.534928236
14/07/2020 18:00,8.81528,1.73404,8.984211496,0.90528,0.26404,0.943,7.91,1.47,8.045433487,9.19528,2.15404,9.444207886,0.90528,0.26404,0.943,8.29,1.89,8.502717213
14/07/2020 18:30,8.34192,1.50056,8.475807313,0.48192,0.14056,0.502,7.86,1.36,7.976791335,8.69192,1.92056,8.901574243,0.48192,0.14056,0.502,8.21,1.78,8.400744015
14/07/2020 19:00,8.28728,1.49004,8.420167991,0.61728,0.18004,0.643,7.67,1.31,7.781066765,8.65728,1.90004,8.86333171,0.61728,0.18004,0.643,8.04,1.72,8.221921916
14/07/2020 19:30,8.14296,1.45628,8.27215504,0.43296,0.12628,0.451,7.71,1.33,7.823873721,8.54296,1.68628,8.707795691,0.43296,0.12628,0.451,8.11,1.56,8.258674228
14/07/2020 20:00,8.05632,1.40476,8.177875189,0.25632,0.07476,0.267,7.8,1.33,7.912578594,8.47632,1.80476,8.666323292,0.25632,0.07476,0.267,8.22,1.73,8.400077381
14/07/2020 20:30,8.0056,1.6708,8.178092932,0.1056,0.0308,0.11,7.9,1.64,8.068432314,8.2956,1.3608,8.406471079,0.1056,0.0308,0.11,8.19,1.33,8.297288714
14/07/2020 21:00,7.878,1.154,7.962072594,0.048,0.014,0.05,7.83,1.14,7.912553317,8.238,1.404,8.356785267,0.048,0.014,0.05,8.19,1.39,8.30711743
14/07/2020 21:30,7.75864,1.02252,7.825729474,0.00864,0.00252,0.009,7.75,1.02,7.816834398,8.14864,1.33252,8.256872495,0.00864,0.00252,0.009,8.14,1.33,8.247939137
14/07/2020 22:00,7.83,1.8,8.034233006,0,0,0,7.83,1.8,8.034233006,8.03,0.55,8.048813577,0,0,0,8.03,0.55,8.048813577
14/07/2020 22:30,7.74,2,7.994222914,0,0,0,7.74,2,7.994222914,7.9,0.37,7.908659811,0,0,0,7.9,0.37,7.908659811
14/07/2020 23:00,7.62,1.05,7.69200234,0,0,0,7.62,1.05,7.69200234,7.98,1.24,8.075766218,0,0,0,7.98,1.24,8.075766218
14/07/2020 23:30,7.42,0.93,7.47805456,0,0,0,7.42,0.93,7.47805456,7.77,1.22,7.865195484,0,0,0,7.77,1.22,7.865195484
15/07/2020 00:00,7.36,0.9,7.414822992,0,0,0,7.36,0.9,7.414822992,7.71,1.22,7.805927235,0,0,0,7.71,1.22,7.805927235
15/07/2020 00:30,7.11,0.81,7.155990497,0,0,0,7.11,0.81,7.155990497,7.45,1.16,7.539767901,0,0,0,7.45,1.16,7.539767901
15/07/2020 01:00,7.11,0.87,7.163030085,0,0,0,7.11,0.87,7.163030085,7.45,1.19,7.544441663,0,0,0,7.45,1.19,7.544441663
15/07/2020 01:30,7.16,0.79,7.203450562,0,0,0,7.16,0.79,7.203450562,7.49,1.12,7.573275381,0,0,0,7.49,1.12,7.573275381
15/07/2020 02:00,6.98,0.68,7.013044988,0,0,0,6.98,0.68,7.013044988,7.31,1.03,7.382208342,0,0,0,7.31,1.03,7.382208342
15/07/2020 02:30,7.02,0.75,7.059950425,0,0,0,7.02,0.75,7.059950425,7.34,1.1,7.421967394,0,0,0,7.34,1.1,7.421967394
15/07/2020 03:00,6.99,0.75,7.030120909,0,0,0,6.99,0.75,7.030120909,7.31,1.1,7.392300048,0,0,0,7.31,1.1,7.392300048
15/07/2020 03:30,6.89,0.7,6.925467493,0,0,0,6.89,0.7,6.925467493,7.2,1.04,7.274723362,0,0,0,7.2,1.04,7.274723362
15/07/2020 04:00,6.97,0.67,7.002128248,0,0,0,6.97,0.67,7.002128248,7.29,1.02,7.361012159,0,0,0,7.29,1.02,7.361012159
15/07/2020 04:30,6.97,0.7,7.005062455,0,0,0,6.97,0.7,7.005062455,7.29,1.05,7.365229121,0,0,0,7.29,1.05,7.365229121
15/07/2020 05:00,7.05,0.7,7.084666541,0,0,0,7.05,0.7,7.084666541,7.37,1.05,7.44442073,0,0,0,7.37,1.05,7.44442073
15/07/2020 05:30,7.08152,0.76336,7.12254477,0.01152,0.00336,0.012,7.07,0.76,7.110731327,7.38152,1.12336,7.466510242,0.01152,0.00336,0.012,7.37,1.12,7.45461602
15/07/2020 06:00,7.31256,0.87408,7.364614695,0.08256,0.02408,0.086,7.23,0.85,7.279793953,7.64256,1.24408,7.743155584,0.08256,0.02408,0.086,7.56,1.22,7.657806474
15/07/2020 06:30,8.08648,1.75564,8.274867407,0.15648,0.04564,0.163,7.93,1.71,8.11227465,8.30648,1.02564,8.369560765,0.15648,0.04564,0.163,8.15,0.98,8.20870879
15/07/2020 07:00,8.62432,1.61376,8.774002325,0.18432,0.05376,0.192,8.44,1.56,8.582959862,9.00432,1.76376,9.17543612,0.18432,0.05376,0.192,8.82,1.71,8.984236195
15/07/2020 07:30,8.99552,1.72036,9.158548935,0.27552,0.08036,0.287,8.72,1.64,8.872880028,9.40552,1.91036,9.597566452,0.27552,0.08036,0.287,9.13,1.83,9.311594922
15/07/2020 08:00,9.26776,1.51268,9.390398085,0.31776,0.09268,0.331,8.95,1.42,9.061947914,9.81776,2.40268,10.10748646,0.31776,0.09268,0.331,9.5,2.31,9.77681441
15/07/2020 08:30,9.47592,1.57256,9.605519497,0.38592,0.11256,0.402,9.09,1.46,9.206503136,9.99592,2.29256,10.25544967,0.38592,0.11256,0.402,9.61,2.18,9.854161557
15/07/2020 09:00,10.07176,1.95468,10.25968437,0.70176,0.20468,0.731,9.37,1.75,9.532019723,10.63176,2.78468,10.99039414,0.70176,0.20468,0.731,9.93,2.58,10.25969298
15/07/2020 09:30,9.968,1.534,10.08534481,0.528,0.154,0.55,9.44,1.38,9.540335424,10.588,3.004,11.0058966,0.528,0.154,0.55,10.06,2.85,10.4559122
15/07/2020 10:00,10.26488,2.13684,10.48493427,0.67488,0.19684,0.703,9.59,1.94,9.784257764,10.65488,2.70684,10.99333665,0.67488,0.19684,0.703,9.98,2.51,10.29079686
15/07/2020 10:30,10.30064,2.11852,10.51624036,0.68064,0.19852,0.709,9.62,1.92,9.809729864,10.68064,2.61852,10.99694129,0.68064,0.19852,0.709,10,2.42,10.28865395
15/07/2020 11:00,10.4044,2.4942,10.69918562,0.7344,0.2142,0.765,9.67,2.28,9.935154755,10.6944,2.5042,10.98367921,0.7344,0.2142,0.765,9.96,2.29,10.21986791
15/07/2020 11:30,10.54336,2.75848,10.89824078,1.02336,0.29848,1.066,9.52,2.46,9.832700545,10.82336,2.44848,11.09685433,1.02336,0.29848,1.066,9.8,2.15,10.03307032
15/07/2020 12:00,10.3912,2.6916,10.73413937,0.9312,0.2716,0.97,9.46,2.42,9.764630049,10.6612,2.3716,10.92179802,0.9312,0.2716,0.97,9.73,2.1,9.954039381
15/07/2020 12:30,10.61688,2.73284,10.96296289,1.34688,0.39284,1.403,9.27,2.34,9.560779257,10.87688,2.32284,11.12214477,1.34688,0.39284,1.403,9.53,1.93,9.72346646
15/07/2020 13:00,10.24816,2.63488,10.58146379,0.90816,0.26488,0.946,9.34,2.37,9.636000208,10.51816,2.21488,10.74883171,0.90816,0.26488,0.946,9.61,1.95,9.805845196
15/07/2020 13:30,10.12672,2.61696,10.45939471,0.84672,0.24696,0.882,9.28,2.37,9.577854666,10.37672,2.19696,10.60674084,0.84672,0.24696,0.882,9.53,1.95,9.727455988
15/07/2020 14:00,10.0064,2.5352,10.3225617,0.5664,0.1652,0.59,9.44,2.37,9.732959468,10.2564,2.1152,10.47224007,0.5664,0.1652,0.59,9.69,1.95,9.884260215
15/07/2020 14:30,9.9896,2.5128,10.30078987,0.4896,0.1428,0.51,9.5,2.37,9.791164384,10.2596,2.0928,10.47087408,0.4896,0.1428,0.51,9.77,1.95,9.962700437
15/07/2020 15:00,10.13376,2.52568,10.44376135,0.53376,0.15568,0.556,9.6,2.37,9.888220265,10.41376,2.10568,10.62451343,0.53376,0.15568,0.556,9.88,1.95,10.07059581
15/07/2020 15:30,9.73376,2.30568,10.00311172,0.29376,0.08568,0.306,9.44,2.22,9.697525458,10.01376,1.89568,10.19161381,0.29376,0.08568,0.306,9.72,1.81,9.887087539
15/07/2020 16:00,9.72328,2.28804,9.988858844,0.23328,0.06804,0.243,9.49,2.22,9.746204389,10.00328,1.87804,10.17804721,0.23328,0.06804,0.243,9.77,1.81,9.936246776
15/07/2020 16:30,9.4092,1.4706,9.523429477,0.6192,0.1806,0.645,8.79,1.29,8.884154434,9.9392,2.5806,10.26874837,0.6192,0.1806,0.645,9.32,2.4,9.6240532
15/07/2020 17:00,8.98136,0.87748,9.024123149,0.47136,0.13748,0.491,8.51,0.74,8.542113322,9.64136,2.98748,10.09360488,0.47136,0.13748,0.491,9.17,2.85,9.60267671
15/07/2020 17:30,8.91848,1.17664,8.995763848,0.46848,0.13664,0.488,8.45,1.04,8.513759452,9.46848,2.59664,9.818077857,0.46848,0.13664,0.488,9,2.46,9.330144693
15/07/2020 18:00,8.74312,1.58216,8.885121136,0.45312,0.13216,0.472,8.29,1.45,8.415854086,9.11312,1.80216,9.289603694,0.45312,0.13216,0.472,8.66,1.67,8.819552143
15/07/2020 18:30,8.512,1.411,8.628155365,0.312,0.091,0.325,8.2,1.32,8.3055644,8.912,1.651,9.063638618,0.312,0.091,0.325,8.6,1.56,8.740343243
15/07/2020 19:00,8.33056,1.29808,8.431087806,0.13056,0.03808,0.136,8.2,1.26,8.296240112,8.73056,1.51808,8.861559953,0.13056,0.03808,0.136,8.6,1.48,8.726419655
15/07/2020 19:30,8.17456,1.21008,8.263638714,0.03456,0.01008,0.036,8.14,1.2,8.227976665,8.60456,1.44008,8.724235393,0.03456,0.01008,0.036,8.57,1.43,8.688486635
15/07/2020 20:00,8.1532,1.2426,8.247346543,0.0432,0.0126,0.045,8.11,1.23,8.202743444,8.5932,1.4926,8.721865683,0.0432,0.0126,0.045,8.55,1.48,8.677148149
15/07/2020 20:30,7.95208,1.21644,8.044582189,0.02208,0.00644,0.023,7.93,1.21,8.021782844,8.37208,1.45644,8.497819779,0.02208,0.00644,0.023,8.35,1.45,8.474963127
15/07/2020 21:00,7.9444,1.1642,8.02924984,0.0144,0.0042,0.015,7.93,1.16,8.014393302,8.3644,1.4042,8.481448284,0.0144,0.0042,0.015,8.35,1.4,8.466551836
15/07/2020 21:30,7.96,1.16,8.044078567,0,0,0,7.96,1.16,8.044078567,8.4,1.4,8.515867542,0,0,0,8.4,1.4,8.515867542
15/07/2020 22:00,7.93,1.19,8.018790432,0,0,0,7.93,1.19,8.018790432,8.37,1.42,8.489599519,0,0,0,8.37,1.42,8.489599519
15/07/2020 22:30,7.77,1.15,7.85464194,0,0,0,7.77,1.15,7.85464194,8.17,1.33,8.277547946,0,0,0,8.17,1.33,8.277547946
15/07/2020 23:00,7.66,1.07,7.734371338,0,0,0,7.66,1.07,7.734371338,8.02,1.22,8.112262323,0,0,0,8.02,1.22,8.112262323
15/07/2020 23:30,7.63,1.1,7.708884485,0,0,0,7.63,1.1,7.708884485,7.98,1.28,8.082004702,0,0,0,7.98,1.28,8.082004702
16/07/2020 00:00,7.53,1.08,7.607055935,0,0,0,7.53,1.08,7.607055935,7.87,1.3,7.976647165,0,0,0,7.87,1.3,7.976647165
16/07/2020 00:30,7.34,0.96,7.402513087,0,0,0,7.34,0.96,7.402513087,7.67,1.18,7.760238398,0,0,0,7.67,1.18,7.760238398
16/07/2020 01:00,7.23,0.99,7.297465313,0,0,0,7.23,0.99,7.297465313,7.55,1.18,7.64165558,0,0,0,7.55,1.18,7.64165558
16/07/2020 01:30,7.17,1.05,7.246475005,0,0,0,7.17,1.05,7.246475005,7.47,1.16,7.559530409,0,0,0,7.47,1.16,7.559530409
16/07/2020 02:00,7.12,1.08,7.2014443,0,0,0,7.12,1.08,7.2014443,7.43,1.21,7.527881508,0,0,0,7.43,1.21,7.527881508
16/07/2020 02:30,6.9,0.91,6.959748559,0,0,0,6.9,0.91,6.959748559,7.2,1.02,7.271891088,0,0,0,7.2,1.02,7.271891088
16/07/2020 03:00,7.06,0.95,7.123629693,0,0,0,7.06,0.95,7.123629693,7.35,1.05,7.424621202,0,0,0,7.35,1.05,7.424621202
16/07/2020 03:30,7.15,0.98,7.216848343,0,0,0,7.15,0.98,7.216848343,7.43,1.05,7.503825691,0,0,0,7.43,1.05,7.503825691
16/07/2020 04:00,7.03,1.04,7.106511099,0,0,0,7.03,1.04,7.106511099,7.29,0.81,7.334861962,0,0,0,7.29,0.81,7.334861962
16/07/2020 04:30,6.79,0.91,6.850707993,0,0,0,6.79,0.91,6.850707993,7.07,0.71,7.105561202,0,0,0,7.07,0.71,7.105561202
16/07/2020 05:00,6.91,0.91,6.969662833,0,0,0,6.91,0.91,6.969662833,7.18,0.71,7.215019057,0,0,0,7.18,0.71,7.215019057
16/07/2020 05:30,6.91,0.99,6.980558717,0,0,0,6.91,0.99,6.980558717,7.18,0.81,7.225544962,0,0,0,7.18,0.81,7.225544962
16/07/2020 06:00,6.9436,0.9598,7.009621744,0.0336,0.0098,0.035,6.91,0.95,6.974998208,7.2636,0.9798,7.329385581,0.0336,0.0098,0.035,7.23,0.97,7.294778955
16/07/2020 06:30,7.6216,1.2838,7.728966878,0.0816,0.0238,0.085,7.54,1.26,7.644553617,7.9616,1.3938,8.08268229,0.0816,0.0238,0.085,7.88,1.37,7.998206049
16/07/2020 07:00,8.31264,1.45952,8.439797533,0.27264,0.07952,0.284,8.04,1.38,8.157573169,8.69264,1.77952,8.872918438,0.27264,0.07952,0.284,8.42,1.7,8.589901047
16/07/2020 07:30,8.71,1.98,8.93221697,0.48,0.14,0.5,8.23,1.84,8.433178523,9.03,1.67,9.183125829,0.48,0.14,0.5,8.55,1.53,8.685816024
16/07/2020 08:00,9.13704,1.94872,9.342537642,0.64704,0.18872,0.674,8.49,1.76,8.670507482,9.51704,2.20872,9.769979243,0.64704,0.18872,0.674,8.87,2.02,9.097103935
16/07/2020 08:30,9.18008,1.76544,9.348296487,0.43008,0.12544,0.448,8.75,1.64,8.902364854,9.58008,2.18544,9.826193607,0.43008,0.12544,0.448,9.15,2.06,9.37902447
16/07/2020 09:00,9.64856,2.17208,9.890027381,0.89856,0.26208,0.936,8.75,1.91,8.95603707,10.01856,2.49208,10.32385622,0.89856,0.26208,0.936,9.12,2.23,9.388679353
16/07/2020 09:30,10.39296,2.53128,10.69677503,1.51296,0.44128,1.576,8.88,2.09,9.12263668,10.76296,2.90128,11.14714015,1.51296,0.44128,1.576,9.25,2.46,9.571525479
16/07/2020 10:00,10.19424,2.40332,10.47370403,1.31424,0.38332,1.369,8.88,2.02,9.106854561,10.56424,2.84332,10.94018443,1.31424,0.38332,1.369,9.25,2.46,9.571525479
16/07/2020 10:30,10.3256,2.5408,10.63361086,1.7856,0.5208,1.86,8.54,2.02,8.775648124,10.6756,2.9808,11.0839345,1.7856,0.5208,1.86,8.89,2.46,9.22408261
16/07/2020 11:00,10.55792,2.76856,10.91487972,2.01792,0.58856,2.102,8.54,2.18,8.813852733,10.90792,3.20856,11.37002973,2.01792,0.58856,2.102,8.89,2.62,9.26803647
16/07/2020 11:30,10.29904,2.45972,10.58869432,1.43904,0.41972,1.499,8.86,2.04,9.0918205,10.67904,2.88972,11.06310883,1.43904,0.41972,1.499,9.24,2.47,9.564439346
16/07/2020 12:00,10.4164,2.6052,10.7372462,1.7664,0.5152,1.84,8.65,2.09,8.898910046,10.7664,3.0452,11.18877169,1.7664,0.5152,1.84,9,2.53,9.348844848
16/07/2020 12:30,10.18208,2.35644,10.4511991,1.46208,0.42644,1.523,8.72,1.93,8.931030176,10.54208,2.78644,10.90411384,1.46208,0.42644,1.523,9.08,2.36,9.381684284
16/07/2020 13:00,10.58248,2.65364,10.91011862,1.93248,0.56364,2.013,8.65,2.09,8.898910046,10.94248,3.08364,11.36867205,1.93248,0.56364,2.013,9.01,2.52,9.355773618
16/07/2020 13:30,10.5392,2.6456,10.86618314,1.6992,0.4956,1.77,8.84,2.15,9.097697511,10.9092,3.0856,11.33717654,1.6992,0.4956,1.77,9.21,2.59,9.567246208
16/07/2020 14:00,10.59704,2.93872,10.99696922,2.32704,0.67872,2.424,8.27,2.26,8.57324326,10.94704,3.37872,11.45658909,2.32704,0.67872,2.424,8.62,2.7,9.032961862
16/07/2020 14:30,10.36664,2.77152,10.73072915,1.61664,0.47152,1.684,8.75,2.3,9.047237147,10.72664,3.21152,11.19708294,1.61664,0.47152,1.684,9.11,2.74,9.513133028
16/07/2020 15:00,10.75752,2.91136,11.14451675,1.78752,0.52136,1.862,8.97,2.39,9.282941344,11.12752,3.35136,11.62124413,1.78752,0.52136,1.862,9.34,2.83,9.75932887
16/07/2020 15:30,10.33616,2.63388,10.66646743,1.31616,0.38388,1.371,9.02,2.25,9.296391773,10.71616,3.06388,11.14555722,1.31616,0.38388,1.371,9.4,2.68,9.774579275
16/07/2020 16:00,10.45232,2.73776,10.80492125,1.67232,0.48776,1.742,8.78,2.25,9.063713367,10.84232,3.16776,11.2956012,1.67232,0.48776,1.742,9.17,2.68,9.553601415
16/07/2020 16:30,10.10264,2.48952,10.40485679,1.23264,0.35952,1.284,8.87,2.13,9.122159832,10.43264,2.86952,10.82007959,1.23264,0.35952,1.284,9.2,2.51,9.536251884
16/07/2020 17:00,10.52552,3.00536,10.94617559,2.55552,0.74536,2.662,7.97,2.26,8.28423201,10.80552,3.18536,11.26524659,2.55552,0.74536,2.662,8.25,2.44,8.60326101
16/07/2020 17:30,9.86128,2.10204,10.08282775,1.24128,0.36204,1.293,8.62,1.74,8.793861495,10.25128,3.04204,10.6931169,1.24128,0.36204,1.293,9.01,2.68,9.400132978
16/07/2020 18:00,9.7828,3.4254,10.36515996,1.7328,0.5054,1.805,8.05,2.92,8.563229531,9.8728,1.8154,10.03831943,1.7328,0.5054,1.805,8.14,1.31,8.244737716
16/07/2020 18:30,9.07104,3.06572,9.575092992,1.15104,0.33572,1.199,7.92,2.73,8.377308637,9.18104,1.46572,9.297302329,1.15104,0.33572,1.199,8.03,1.13,8.109118324
16/07/2020 19:00,8.64032,2.15676,8.905433364,0.64032,0.18676,0.667,8,1.97,8.238986588,8.93032,1.94676,9.140048676,0.64032,0.18676,0.667,8.29,1.76,8.474768433
16/07/2020 19:30,8.51256,1.73408,8.687388054,0.56256,0.16408,0.586,7.95,1.57,8.103542435,8.90256,2.06408,9.138708924,0.56256,0.16408,0.586,8.34,1.9,8.553689263
16/07/2020 20:00,8.23528,1.58404,8.386239884,0.18528,0.05404,0.193,8.05,1.53,8.194107639,8.64528,1.91404,8.854626779,0.18528,0.05404,0.193,8.46,1.86,8.662055183
16/07/2020 20:30,8.03752,1.48136,8.172891483,0.10752,0.03136,0.112,7.93,1.45,8.061476292,8.44752,1.82136,8.641640261,0.10752,0.03136,0.112,8.34,1.79,8.52992966
16/07/2020 21:00,7.9576,1.4368,8.086271823,0.0576,0.0168,0.06,7.9,1.42,8.026605758,8.3576,1.6668,8.522188686,0.0576,0.0168,0.06,8.3,1.65,8.462416912
16/07/2020 21:30,7.7844,1.2642,7.886386054,0.0144,0.0042,0.015,7.77,1.26,7.871499222,8.1944,1.5242,8.33494913,0.0144,0.0042,0.015,8.18,1.52,8.320024038
16/07/2020 22:00,7.7,1.26,7.802409884,0,0,0,7.7,1.26,7.802409884,8.11,1.52,8.251212032,0,0,0,8.11,1.52,8.251212032
16/07/2020 22:30,7.58,1.19,7.672841716,0,0,0,7.58,1.19,7.672841716,7.98,1.46,8.112459553,0,0,0,7.98,1.46,8.112459553
16/07/2020 23:00,7.49,1.11,7.571802956,0,0,0,7.49,1.11,7.571802956,7.87,1.4,7.993553653,0,0,0,7.87,1.4,7.993553653
16/07/2020 23:30,7.28,1.09,7.361148008,0,0,0,7.28,1.09,7.361148008,7.64,1.38,7.76363317,0,0,0,7.64,1.38,7.76363317
17/07/2020 00:00,7.05,0.99,7.1191713,0,0,0,7.05,0.99,7.1191713,7.47,1.48,7.615201901,0,0,0,7.47,1.48,7.615201901
17/07/2020 00:30,6.91,0.25,6.914520952,0,0,0,6.91,0.25,6.914520952,7.44,1.99,7.701538807,0,0,0,7.44,1.99,7.701538807
17/07/2020 01:00,6.81,0,6.81,0,0,0,6.81,0,6.81,7.33,1.9,7.572245374,0,0,0,7.33,1.9,7.572245374
17/07/2020 01:30,6.72,0.24,6.724284349,0,0,0,6.72,0.24,6.724284349,7.23,1.9,7.475486606,0,0,0,7.23,1.9,7.475486606
17/07/2020 02:00,6.72,1.01,6.795476437,0,0,0,6.72,1.01,6.795476437,7.21,1.87,7.448556907,0,0,0,7.21,1.87,7.448556907
17/07/2020 02:30,6.86,1.17,6.959058844,0,0,0,6.86,1.17,6.959058844,7.15,1.12,7.237188681,0,0,0,7.15,1.12,7.237188681
17/07/2020 03:00,6.78,1.14,6.875172725,0,0,0,6.78,1.14,6.875172725,7.07,1.09,7.153530597,0,0,0,7.07,1.09,7.153530597
17/07/2020 03:30,6.62,1.02,6.698119139,0,0,0,6.62,1.02,6.698119139,6.9,0.97,6.967847587,0,0,0,6.9,0.97,6.967847587
17/07/2020 04:00,6.71,1.1,6.799566163,0,0,0,6.71,1.1,6.799566163,7,1.05,7.078311946,0,0,0,7,1.05,7.078311946
17/07/2020 04:30,6.71,1.12,6.802830293,0,0,0,6.71,1.12,6.802830293,7,1.03,7.075372782,0,0,0,7,1.03,7.075372782
17/07/2020 05:00,6.55,1.02,6.628944109,0,0,0,6.55,1.02,6.628944109,6.86,1.03,6.936894118,0,0,0,6.86,1.03,6.936894118
17/07/2020 05:30,6.47152,0.24336,6.476094131,0.01152,0.00336,0.012,6.46,0.24,6.464456667,6.97152,1.93336,7.234636964,0.01152,0.00336,0.012,6.96,1.93,7.222638022
17/07/2020 06:00,6.71872,0.26296,6.723863949,0.07872,0.02296,0.082,6.64,0.24,6.644335934,7.21872,2.09296,7.51600958,0.07872,0.02296,0.082,7.14,2.07,7.434009685
17/07/2020 06:30,7.19488,0.95684,7.258225747,0.19488,0.05684,0.203,7,0.9,7.057619995,7.61488,1.82684,7.830947695,0.19488,0.05684,0.203,7.42,1.77,7.628191136
17/07/2020 07:00,7.55968,1.58324,7.723691514,0.31968,0.09324,0.333,7.24,1.49,7.391731867,7.90968,1.54324,8.058822954,0.31968,0.09324,0.333,7.59,1.45,7.727263422
17/07/2020 07:30,7.98592,1.73756,8.172761651,0.50592,0.14756,0.527,7.48,1.59,7.647123642,8.32592,1.65756,8.489313812,0.50592,0.14756,0.527,7.82,1.51,7.964452272
17/07/2020 08:00,8.41528,1.89404,8.625794166,0.90528,0.26404,0.943,7.51,1.63,7.684855236,8.76528,2.09404,9.01194413,0.90528,0.26404,0.943,7.86,1.83,8.070223045
17/07/2020 08:30,8.8236,1.9948,9.046277909,1.3536,0.3948,1.41,7.47,1.6,7.639430607,9.1636,2.3748,9.466321355,1.3536,0.3948,1.41,7.81,1.98,8.057077634
17/07/2020 09:00,9.2192,2.3806,9.521602019,1.8192,0.5306,1.895,7.4,1.85,7.627745407,9.5592,2.7306,9.941553249,1.8192,0.5306,1.895,7.74,2.2,8.04658934
17/07/2020 09:30,9.56816,2.59488,9.913782729,2.10816,0.61488,2.196,7.46,1.98,7.718289966,9.90816,2.92488,10.33085464,2.10816,0.61488,2.196,7.8,2.31,8.13486939
17/07/2020 10:00,9.62864,2.76752,10.01847669,2.04864,0.59752,2.134,7.58,2.17,7.884497448,9.94864,3.09752,10.41969616,2.04864,0.59752,2.134,7.9,2.5,8.286132994
17/07/2020 10:30,9.61232,2.76276,10.00147682,2.03232,0.59276,2.117,7.58,2.17,7.884497448,9.93232,3.15276,10.42069461,2.03232,0.59276,2.117,7.9,2.56,8.304432551
17/07/2020 11:00,9.6876,2.7168,10.06134166,2.4576,0.7168,2.56,7.23,2,7.501526511,10.0076,3.1668,10.49669853,2.4576,0.7168,2.56,7.55,2.45,7.937568897
17/07/2020 11:30,10.16824,2.98032,10.59600925,3.25824,0.95032,3.394,6.91,2.03,7.202013607,10.48824,3.42032,11.03185239,3.25824,0.95032,3.394,7.23,2.47,7.640274864
17/07/2020 12:00,10.06624,2.88932,10.47269582,2.94624,0.85932,3.069,7.12,2.03,7.403735544,10.39624,3.32932,10.9163262,2.94624,0.85932,3.069,7.45,2.47,7.848783345
17/07/2020 12:30,9.59896,2.42428,9.900361943,1.72896,0.50428,1.801,7.87,1.92,8.100820946,9.92896,2.86428,10.33384472,1.72896,0.50428,1.801,8.2,2.36,8.532854153
17/07/2020 13:00,9.5124,2.4632,9.826144106,1.8624,0.5432,1.94,7.65,1.92,7.887261882,9.8424,2.8532,10.24761377,1.8624,0.5432,1.94,7.98,2.31,8.307616987
17/07/2020 13:30,9.62064,2.65852,9.981204466,1.88064,0.54852,1.959,7.74,2.11,8.022449751,9.95064,3.06852,10.41302316,1.88064,0.54852,1.959,8.07,2.52,8.454306595
17/07/2020 14:00,9.6616,2.7838,10.0546535,2.4816,0.7238,2.585,7.18,2.06,7.469672014,10.0016,3.2138,10.50526121,2.4816,0.7238,2.585,7.52,2.49,7.921521319
17/07/2020 14:30,9.63296,2.68128,9.999159005,2.23296,0.65128,2.326,7.4,2.03,7.673389082,9.98296,3.12128,10.45953532,2.23296,0.65128,2.326,7.75,2.47,8.134088763
17/07/2020 15:00,9.996,3.873,10.72008139,3.096,0.903,3.225,6.9,2.97,7.512050319,10.106,2.453,10.39944446,3.096,0.903,3.225,7.01,1.55,7.179317516
17/07/2020 15:30,9.3832,2.9876,9.847344617,1.8432,0.5376,1.92,7.54,2.45,7.92805777,9.5632,2.2176,9.816951869,1.8432,0.5376,1.92,7.72,1.68,7.900683515
17/07/2020 16:00,9.25712,2.51916,9.593770781,2.15712,0.62916,2.247,7.1,1.89,7.347251187,9.54712,2.65916,9.910531378,2.15712,0.62916,2.247,7.39,2.03,7.66374582
17/07/2020 16:30,9.01728,2.39504,9.329927931,1.93728,0.56504,2.018,7.08,1.83,7.312680767,9.22728,2.27504,9.503604748,1.93728,0.56504,2.018,7.29,1.71,7.487870191
17/07/2020 17:00,8.606,2.203,8.883492838,1.416,0.413,1.475,7.19,1.79,7.409466917,8.846,2.043,9.078852626,1.416,0.413,1.475,7.43,1.63,7.60669442
17/07/2020 17:30,8.71352,2.19936,8.986802279,1.40352,0.40936,1.462,7.31,1.79,7.525968376,8.96352,2.03936,9.192588319,1.40352,0.40936,1.462,7.56,1.63,7.733724846
17/07/2020 18:00,8.5068,2.0874,8.759160062,1.3968,0.4074,1.455,7.11,1.68,7.305785379,8.7768,1.9574,8.992420864,1.3968,0.4074,1.455,7.38,1.55,7.541014521
17/07/2020 18:30,8.41192,2.08556,8.666600175,1.32192,0.38556,1.377,7.09,1.7,7.290960156,8.70192,1.93556,8.914583793,1.32192,0.38556,1.377,7.38,1.55,7.541014521
17/07/2020 19:00,7.996,1.813,8.198962434,0.696,0.203,0.725,7.3,1.61,7.475433098,8.296,1.683,8.464992912,0.696,0.203,0.725,7.6,1.48,7.742764364
17/07/2020 19:30,7.66312,1.55216,7.818734476,0.21312,0.06216,0.222,7.45,1.49,7.597539075,8.00312,1.45216,8.133799752,0.21312,0.06216,0.222,7.79,1.39,7.913039871
17/07/2020 20:00,7.73648,1.60564,7.901341823,0.15648,0.04564,0.163,7.58,1.56,7.738862966,8.09648,1.51564,8.237120431,0.15648,0.04564,0.163,7.94,1.47,8.07493034
17/07/2020 20:30,7.64448,1.58464,7.806994198,0.08448,0.02464,0.088,7.56,1.56,7.719274577,8.00448,1.46464,8.137374908,0.08448,0.02464,0.088,7.92,1.44,8.049844719
17/07/2020 21:00,7.60608,1.57344,7.767120857,0.04608,0.01344,0.048,7.56,1.56,7.719274577,7.96608,1.41344,8.090503272,0.04608,0.01344,0.048,7.92,1.4,8.042785587
17/07/2020 21:30,7.66192,1.64056,7.835589014,0.00192,0.00056,0.002,7.66,1.64,7.833594322,8.02192,1.45056,8.152013543,0.00192,0.00056,0.002,8.02,1.45,8.15002454
17/07/2020 22:00,7.66,1.59,7.823279364,0,0,0,7.66,1.59,7.823279364,8.02,1.4,8.141277541,0,0,0,8.02,1.4,8.141277541
17/07/2020 22:30,7.35,1.52,7.505524632,0,0,0,7.35,1.52,7.505524632,7.7,1.33,7.814019452,0,0,0,7.7,1.33,7.814019452
17/07/2020 23:00,7.26,1.4,7.393754121,0,0,0,7.26,1.4,7.393754121,7.6,1.33,7.715497392,0,0,0,7.6,1.33,7.715497392
17/07/2020 23:30,6.98,0.37,6.989799711,0,0,0,6.98,0.37,6.989799711,7.52,2.22,7.840841792,0,0,0,7.52,2.22,7.840841792
18/07/2020 00:00,6.81,0.99,6.88158412,0,0,0,6.81,0.99,6.88158412,7.16,1.33,7.282478974,0,0,0,7.16,1.33,7.282478974
18/07/2020 00:30,6.79,1.17,6.890065312,0,0,0,6.79,1.17,6.890065312,7.07,1.07,7.150510471,0,0,0,7.07,1.07,7.150510471
18/07/2020 01:00,6.75,1.17,6.850649604,0,0,0,6.75,1.17,6.850649604,7.04,1.05,7.117871873,0,0,0,7.04,1.05,7.117871873
18/07/2020 01:30,6.6,1.12,6.694355832,0,0,0,6.6,1.12,6.694355832,6.88,1,6.952294585,0,0,0,6.88,1,6.952294585
18/07/2020 02:00,6.39,0.99,6.466235381,0,0,0,6.39,0.99,6.466235381,6.66,0.91,6.721882177,0,0,0,6.66,0.91,6.721882177
18/07/2020 02:30,6.56,1.04,6.641927431,0,0,0,6.56,1.04,6.641927431,6.82,0.96,6.887234568,0,0,0,6.82,0.96,6.887234568
18/07/2020 03:00,6.56,1.04,6.641927431,0,0,0,6.56,1.04,6.641927431,6.82,0.96,6.887234568,0,0,0,6.82,0.96,6.887234568
18/07/2020 03:30,6.44,0.99,6.51565039,0,0,0,6.44,0.99,6.51565039,6.69,0.93,6.754331943,0,0,0,6.69,0.93,6.754331943
18/07/2020 04:00,6.49,1.05,6.574389706,0,0,0,6.49,1.05,6.574389706,6.75,0.99,6.822213717,0,0,0,6.75,0.99,6.822213717
18/07/2020 04:30,6.47,0.99,6.54530366,0,0,0,6.47,0.99,6.54530366,6.72,0.93,6.784047464,0,0,0,6.72,0.93,6.784047464
18/07/2020 05:00,6.38,1.01,6.459450441,0,0,0,6.38,1.01,6.459450441,6.63,0.95,6.697716029,0,0,0,6.63,0.95,6.697716029
18/07/2020 05:30,6.13,0.95,6.203176606,0,0,0,6.13,0.95,6.203176606,6.38,0.9,6.443166923,0,0,0,6.38,0.9,6.443166923
18/07/2020 06:00,5.9128,0.9254,5.984778108,0.0528,0.0154,0.055,5.86,0.91,5.930236083,6.1628,0.8654,6.223264497,0.0528,0.0154,0.055,6.11,0.85,6.168841058
18/07/2020 06:30,6.20976,1.11368,6.308835265,0.14976,0.04368,0.156,6.06,1.07,6.153738701,6.45976,1.06368,6.546748384,0.14976,0.04368,0.156,6.31,1.02,6.391908948
18/07/2020 07:00,6.2836,1.1998,6.397120368,0.2736,0.0798,0.285,6.01,1.12,6.113468737,6.5436,1.1298,6.640417833,0.2736,0.0798,0.285,6.27,1.05,6.357310752
18/07/2020 07:30,6.52248,1.36864,6.66452705,0.37248,0.10864,0.388,6.15,1.26,6.277746411,6.76248,1.27864,6.882300197,0.37248,0.10864,0.388,6.39,1.17,6.496229676
18/07/2020 08:00,6.78728,1.42004,6.93423993,0.37728,0.11004,0.393,6.41,1.31,6.54249188,7.00728,1.36004,7.138044676,0.37728,0.11004,0.393,6.63,1.25,6.746806652
18/07/2020 08:30,6.80168,1.38424,6.941107347,0.39168,0.11424,0.408,6.41,1.27,6.534600217,7.10168,1.34424,7.227782509,0.39168,0.11424,0.408,6.71,1.23,6.821803281
18/07/2020 09:00,6.95872,1.45796,7.109812332,0.43872,0.12796,0.457,6.52,1.33,6.654269306,7.25872,1.42796,7.397843321,0.43872,0.12796,0.457,6.82,1.3,6.942794826
18/07/2020 09:30,7.01536,1.47448,7.168637751,0.49536,0.14448,0.516,6.52,1.33,6.654269306,7.31536,1.46448,7.460508937,0.49536,0.14448,0.516,6.82,1.32,6.946567498
18/07/2020 10:00,6.90976,1.36368,7.043039571,0.38976,0.11368,0.406,6.52,1.25,6.638742351,7.20976,1.33368,7.332076213,0.38976,0.11368,0.406,6.82,1.22,6.928260965
18/07/2020 10:30,7.09096,1.42528,7.232782093,0.60096,0.17528,0.626,6.49,1.25,6.609281353,7.42096,1.39528,7.55099024,0.60096,0.17528,0.626,6.82,1.22,6.928260965
18/07/2020 11:00,7.01848,1.34664,7.146502697,0.46848,0.13664,0.488,6.55,1.21,6.660825775,7.34848,1.29664,7.461999303,0.46848,0.13664,0.488,6.88,1.16,6.977105417
18/07/2020 11:30,7.10224,1.49232,7.257329536,0.76224,0.22232,0.794,6.34,1.27,6.465949273,7.42224,1.44232,7.561080187,0.76224,0.22232,0.794,6.66,1.22,6.770819744
18/07/2020 12:00,7.27736,1.57048,7.444889254,1.16736,0.34048,1.216,6.11,1.23,6.232575712,7.57736,1.53048,7.730378619,1.16736,0.34048,1.216,6.41,1.19,6.519524523
18/07/2020 12:30,7.0872,1.4596,7.235940575,1.0272,0.2996,1.07,6.06,1.16,6.170024311,7.3972,1.4096,7.530308095,1.0272,0.2996,1.07,6.37,1.11,6.465987937
18/07/2020 13:00,7.01688,1.52284,7.180226083,1.10688,0.32284,1.153,5.91,1.2,6.030596985,7.31688,1.47284,7.463644592,1.10688,0.32284,1.153,6.21,1.15,6.3155839
18/07/2020 13:30,6.91712,1.44416,7.066268265,0.83712,0.24416,0.872,6.08,1.2,6.19728973,7.21712,1.39416,7.350544415,0.83712,0.24416,0.872,6.38,1.15,6.482815746
18/07/2020 14:00,6.90768,1.44724,7.057658719,0.84768,0.24724,0.883,6.06,1.2,6.177669463,7.21768,1.41724,7.355506359,0.84768,0.24724,0.883,6.37,1.17,6.476557728
18/07/2020 14:30,6.98448,1.53964,7.152164162,1.16448,0.33964,1.213,5.82,1.2,5.942423748,7.28448,1.50964,7.43926487,1.16448,0.33964,1.213,6.12,1.17,6.230834615
18/07/2020 15:00,6.8392,1.4056,6.982146375,0.9792,0.2856,1.02,5.86,1.12,5.966070734,7.1292,1.3556,7.256937646,0.9792,0.2856,1.02,6.15,1.07,6.242387364
18/07/2020 15:30,6.80056,1.26308,6.91686254,0.49056,0.14308,0.511,6.31,1.12,6.408626998,7.10056,1.21308,7.203437749,0.49056,0.14308,0.511,6.61,1.07,6.696043608
18/07/2020 16:00,6.84792,1.32356,6.974655504,0.69792,0.20356,0.727,6.15,1.12,6.251151894,7.14792,1.27356,7.260490025,0.69792,0.20356,0.727,6.45,1.07,6.538149585
18/07/2020 16:30,6.77856,1.32708,6.907243806,0.53856,0.15708,0.561,6.24,1.17,6.348740032,7.07856,1.22708,7.184130915,0.53856,0.15708,0.561,6.54,1.07,6.626952542
18/07/2020 17:00,6.79024,1.35132,6.923396926,0.69024,0.20132,0.719,6.1,1.15,6.207455195,7.09024,1.21132,7.192968747,0.69024,0.20132,0.719,6.4,1.01,6.479205198
18/07/2020 17:30,6.85424,1.31332,6.978926522,0.83424,0.24332,0.869,6.02,1.07,6.114351969,7.16424,1.17332,7.259684194,0.83424,0.24332,0.869,6.33,0.93,6.397952798
18/07/2020 18:00,6.78064,1.26352,6.897359031,0.80064,0.23352,0.834,5.98,1.03,6.068055702,7.09064,1.11352,7.177541529,0.80064,0.23352,0.834,6.29,0.88,6.351259718
18/07/2020 18:30,6.74408,1.26244,6.86122218,0.69408,0.20244,0.723,6.05,1.06,6.142157601,7.04408,1.14244,7.13612165,0.69408,0.20244,0.723,6.35,0.94,6.419197769
18/07/2020 19:00,6.73456,1.18508,6.838034294,0.63456,0.18508,0.661,6.1,1,6.181423784,7.04456,1.12508,7.133837018,0.63456,0.18508,0.661,6.41,0.94,6.478556938
18/07/2020 19:30,6.63576,1.17668,6.739279383,0.60576,0.17668,0.631,6.03,1,6.112356338,6.94576,1.11668,7.034952466,0.60576,0.17668,0.631,6.34,0.94,6.409305735
18/07/2020 20:00,6.468,1.049,6.552512877,0.168,0.049,0.175,6.3,1,6.378871374,6.778,0.989,6.849774084,0.168,0.049,0.175,6.61,0.94,6.676503576
18/07/2020 20:30,6.31072,0.93896,6.380190655,0.03072,0.00896,0.032,6.28,0.93,6.348488009,6.62072,0.85896,6.676207426,0.03072,0.00896,0.032,6.59,0.85,6.644591786
18/07/2020 21:00,6.21784,0.88812,6.280946696,0.02784,0.00812,0.029,6.19,0.88,6.252239599,6.52784,0.81812,6.578906854,0.02784,0.00812,0.029,6.5,0.81,6.550274803
18/07/2020 21:30,6.1,0.79,6.150943017,0,0,0,6.1,0.79,6.150943017,6.42,0.71,6.45914081,0,0,0,6.42,0.71,6.45914081
18/07/2020 22:00,6.04,0.64,6.073812641,0,0,0,6.04,0.64,6.073812641,6.34,0.55,6.363811751,0,0,0,6.34,0.55,6.363811751
18/07/2020 22:30,6.01,0.64,6.043980476,0,0,0,6.01,0.64,6.043980476,6.31,0.55,6.333924534,0,0,0,6.31,0.55,6.333924534
18/07/2020 23:00,5.9,0.64,5.934610349,0,0,0,5.9,0.64,5.934610349,6.19,0.52,6.211803281,0,0,0,6.19,0.52,6.211803281
18/07/2020 23:30,5.94,0.68,5.978795865,0,0,0,5.94,0.68,5.978795865,6.23,0.59,6.257875039,0,0,0,6.23,0.59,6.257875039
19/07/2020 00:00,5.82,0.63,5.853998633,0,0,0,5.82,0.63,5.853998633,6.09,0.56,6.115692929,0,0,0,6.09,0.56,6.115692929
19/07/2020 00:30,5.79,0.36,5.801180914,0,0,0,5.79,0.36,5.801180914,6.15,1,6.230770418,0,0,0,6.15,1,6.230770418
19/07/2020 01:00,5.69,0.36,5.701377027,0,0,0,5.69,0.36,5.701377027,6.09,1.31,6.229301727,0,0,0,6.09,1.31,6.229301727
19/07/2020 01:30,5.75,0.61,5.782265992,0,0,0,5.75,0.61,5.782265992,5.99,0.46,6.007636807,0,0,0,5.99,0.46,6.007636807
19/07/2020 02:00,5.77,0.62,5.803214626,0,0,0,5.77,0.62,5.803214626,5.99,0.46,6.007636807,0,0,0,5.99,0.46,6.007636807
19/07/2020 02:30,5.7,0.6,5.731491952,0,0,0,5.7,0.6,5.731491952,5.93,0.41,5.944156795,0,0,0,5.93,0.41,5.944156795
19/07/2020 03:00,5.66,0.55,5.686659828,0,0,0,5.66,0.55,5.686659828,5.88,0.36,5.8910101,0,0,0,5.88,0.36,5.8910101
19/07/2020 03:30,5.62,0.55,5.646848679,0,0,0,5.62,0.55,5.646848679,5.84,0.36,5.851085369,0,0,0,5.84,0.36,5.851085369
19/07/2020 04:00,5.75,0.65,5.786622504,0,0,0,5.75,0.65,5.786622504,5.97,0.46,5.987695717,0,0,0,5.97,0.46,5.987695717
19/07/2020 04:30,5.6,0.59,5.630994584,0,0,0,5.6,0.59,5.630994584,5.81,0.4,5.823753085,0,0,0,5.81,0.4,5.823753085
19/07/2020 05:00,5.55,0.56,5.578180707,0,0,0,5.55,0.56,5.578180707,5.75,-0.04,5.750139129,0,0,0,5.75,-0.04,5.750139129
19/07/2020 05:30,5.37056,0.26308,5.376999702,0.01056,0.00308,0.011,5.36,0.26,5.366302265,5.62056,0.54308,5.646736279,0.01056,0.00308,0.011,5.61,0.54,5.635929382
19/07/2020 06:00,5.36488,0.28184,5.372278027,0.07488,0.02184,0.078,5.29,0.26,5.29638556,5.60488,0.56184,5.632969377,0.07488,0.02184,0.078,5.53,0.54,5.556302728
19/07/2020 06:30,5.56944,0.35192,5.580547428,0.10944,0.03192,0.114,5.46,0.32,5.469369251,5.80944,0.68192,5.849325431,0.10944,0.03192,0.114,5.7,0.65,5.736941694
19/07/2020 07:00,5.67408,0.38244,5.686953859,0.21408,0.06244,0.223,5.46,0.32,5.469369251,5.91408,0.74244,5.960499929,0.21408,0.06244,0.223,5.7,0.68,5.740418103
19/07/2020 07:30,5.92632,0.53476,5.950398054,0.49632,0.14476,0.517,5.43,0.39,5.443987509,6.17632,0.88476,6.239369279,0.49632,0.14476,0.517,5.68,0.74,5.728001397
19/07/2020 08:00,6.20408,0.70244,6.243719292,0.93408,0.27244,0.973,5.27,0.43,5.287513593,6.42408,1.05244,6.509718412,0.93408,0.27244,0.973,5.49,0.78,5.545133001
19/07/2020 08:30,6.51176,0.93468,6.578498689,1.42176,0.41468,1.481,5.09,0.52,5.11649294,6.73176,1.28468,6.85324707,1.42176,0.41468,1.481,5.31,0.87,5.380799197
19/07/2020 09:00,6.79944,1.38692,6.939447485,1.90944,0.55692,1.989,4.89,0.83,4.959939516,7.09944,1.96692,7.366873326,1.90944,0.55692,1.989,5.19,1.41,5.378122349
19/07/2020 09:30,7.1028,1.0204,7.175721845,2.3328,0.6804,2.43,4.77,0.34,4.782102048,7.4228,2.2304,7.750654424,2.3328,0.6804,2.43,5.09,1.55,5.320770621
19/07/2020 10:00,7.27584,1.03212,7.348681474,2.71584,0.79212,2.829,4.56,0.24,4.566311422,7.60584,2.53212,8.016260587,2.71584,0.79212,2.829,4.89,1.74,5.190346809
19/07/2020 10:30,7.62144,1.16292,7.709651782,3.06144,0.89292,3.189,4.56,0.27,4.567986427,7.95144,2.71292,8.401507781,3.06144,0.89292,3.189,4.89,1.82,5.217710226
19/07/2020 11:00,7.7632,1.2226,7.858881918,3.1632,0.9226,3.295,4.6,0.3,4.609772229,8.0832,2.8026,8.555272585,3.1632,0.9226,3.295,4.92,1.88,5.266953579
19/07/2020 11:30,7.83648,1.19064,7.926414221,3.15648,0.92064,3.288,4.68,0.27,4.687781992,8.15648,2.76064,8.610998734,3.15648,0.92064,3.288,5,1.84,5.327813811
19/07/2020 12:00,7.85112,1.24116,7.94862022,3.26112,0.95116,3.397,4.59,0.29,4.599152096,8.17112,2.83116,8.647697324,3.26112,0.95116,3.397,4.91,1.88,5.257613527
19/07/2020 12:30,7.69144,1.39292,7.816551375,2.82144,0.82292,2.939,4.87,0.57,4.903243824,7.98144,2.54292,8.376743198,2.82144,0.82292,2.939,5.16,1.72,5.439117575
