Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/07/2020 13:00,7.92992,2.30956,8.25940062,3.28992,0.95956,3.427,4.64,1.35,4.83240106,8.09992,2.04956,8.355201984,3.28992,0.95956,3.427,4.81,1.09,4.931957015
19/07/2020 13:30,7.54632,2.11476,7.837037412,2.41632,0.70476,2.517,5.13,1.41,5.320244355,7.71632,1.79476,7.922294983,2.41632,0.70476,2.517,5.3,1.09,5.410924135
19/07/2020 14:00,7.6016,2.2288,7.921607918,2.6016,0.7588,2.71,5,1.47,5.211612035,7.7716,1.9188,8.004970956,2.6016,0.7588,2.71,5.17,1.16,5.298537534
19/07/2020 14:30,7.24192,1.96056,7.502612932,1.92192,0.56056,2.002,5.32,1.4,5.501127157,7.42192,1.65056,7.603239099,1.92192,0.56056,2.002,5.5,1.09,5.606968878
19/07/2020 15:00,7.3896,2.1328,7.691230331,2.4096,0.7028,2.51,4.98,1.43,5.181245024,7.5796,1.8528,7.802768996,2.4096,0.7028,2.51,5.17,1.15,5.296357239
19/07/2020 15:30,7.79312,2.33216,8.134598306,3.09312,0.90216,3.222,4.7,1.43,4.912728366,8.00312,2.05216,8.262039119,3.09312,0.90216,3.222,4.91,1.15,5.042876163
19/07/2020 16:00,7.32888,1.93384,7.579724217,2.13888,0.62384,2.228,5.19,1.31,5.352774981,7.53888,1.66384,7.720302792,2.13888,0.62384,2.228,5.4,1.04,5.499236311
19/07/2020 16:30,7.71256,2.20908,8.022693824,2.84256,0.82908,2.961,4.87,1.38,5.06174871,7.91256,1.93908,8.146694851,2.84256,0.82908,2.961,5.07,1.11,5.190086704
19/07/2020 17:00,7.5272,2.0396,7.798635009,2.4672,0.7196,2.57,5.06,1.32,5.229340303,7.7572,1.7496,7.952059607,2.4672,0.7196,2.57,5.29,1.03,5.389341333
19/07/2020 17:30,7.2056,1.7508,7.415252659,1.7856,0.5208,1.86,5.42,1.23,5.557814319,7.4456,1.4508,7.585629835,1.7856,0.5208,1.86,5.66,0.93,5.735895745
19/07/2020 18:00,7.15672,1.68196,7.351709366,1.44672,0.42196,1.507,5.71,1.26,5.847366929,7.39672,1.37196,7.522881163,1.44672,0.42196,1.507,5.95,0.95,6.02536306
19/07/2020 18:30,7.05376,1.55068,7.22219763,1.13376,0.33068,1.181,5.92,1.22,6.044402369,7.32376,1.24068,7.428105236,1.13376,0.33068,1.181,6.19,0.91,6.256532586
19/07/2020 19:00,6.82664,1.37652,6.964037694,0.53664,0.15652,0.559,6.29,1.22,6.407222487,7.11664,1.04652,7.193175168,0.53664,0.15652,0.559,6.58,0.89,6.639917168
19/07/2020 19:30,6.66536,1.20948,6.774205917,0.37536,0.10948,0.391,6.29,1.1,6.385460046,6.95536,0.87948,7.010743028,0.37536,0.10948,0.391,6.58,0.77,6.624899999
19/07/2020 20:00,6.57728,1.23004,6.691308587,0.37728,0.11004,0.393,6.2,1.12,6.300349197,6.87728,0.93004,6.939881454,0.37728,0.11004,0.393,6.5,0.82,6.551518908
19/07/2020 20:30,6.36976,1.08368,6.461285073,0.14976,0.04368,0.156,6.22,1.04,6.30634601,6.66976,0.78368,6.715642397,0.14976,0.04368,0.156,6.52,0.74,6.561859493
19/07/2020 21:00,6.38472,1.03596,6.46821943,0.05472,0.01596,0.057,6.33,1.02,6.411653453,6.68472,0.72596,6.724024048,0.05472,0.01596,0.057,6.63,0.71,6.667908218
19/07/2020 21:30,6.45056,1.10308,6.54419665,0.01056,0.00308,0.011,6.44,1.1,6.533268707,6.71056,0.76308,6.753806823,0.01056,0.00308,0.011,6.7,0.76,6.742966706
19/07/2020 22:00,6.44,1.02,6.520276068,0,0,0,6.44,1.02,6.520276068,6.7,0.68,6.734419054,0,0,0,6.7,0.68,6.734419054
19/07/2020 22:30,6.53,1.08,6.618708333,0,0,0,6.53,1.08,6.618708333,6.83,0.73,6.868900931,0,0,0,6.83,0.73,6.868900931
19/07/2020 23:00,6.44,1,6.517177303,0,0,0,6.44,1,6.517177303,6.72,0.65,6.751362825,0,0,0,6.72,0.65,6.751362825
19/07/2020 23:30,6.36,0.94,6.429090138,0,0,0,6.36,0.94,6.429090138,6.64,0.62,6.668882965,0,0,0,6.64,0.62,6.668882965
20/07/2020 00:00,6.3,0.94,6.369740968,0,0,0,6.3,0.94,6.369740968,6.57,0.66,6.603067469,0,0,0,6.57,0.66,6.603067469
20/07/2020 00:30,6.17,0.96,6.244237343,0,0,0,6.17,0.96,6.244237343,6.43,0.68,6.465856478,0,0,0,6.43,0.68,6.465856478
20/07/2020 01:00,6.22,1.04,6.30634601,0,0,0,6.22,1.04,6.30634601,6.47,0.73,6.511052142,0,0,0,6.47,0.73,6.511052142
20/07/2020 01:30,6.12,0.98,6.197967409,0,0,0,6.12,0.98,6.197967409,6.47,1.23,6.585878833,0,0,0,6.47,1.23,6.585878833
20/07/2020 02:00,6.08,0.34,6.089499158,0,0,0,6.08,0.34,6.089499158,6.47,1.33,6.605285762,0,0,0,6.47,1.33,6.605285762
20/07/2020 02:30,6.08,0.61,6.110523709,0,0,0,6.08,0.61,6.110523709,6.36,0.81,6.411372708,0,0,0,6.36,0.81,6.411372708
20/07/2020 03:00,6.15,0.66,6.18531325,0,0,0,6.15,0.66,6.18531325,6.4,0.85,6.456198572,0,0,0,6.4,0.85,6.456198572
20/07/2020 03:30,6.15,0.7,6.189709202,0,0,0,6.15,0.7,6.189709202,6.4,0.89,6.461586492,0,0,0,6.4,0.89,6.461586492
20/07/2020 04:00,6.37,0.72,6.410561598,0,0,0,6.37,0.72,6.410561598,6.63,0.89,6.689469336,0,0,0,6.63,0.89,6.689469336
20/07/2020 04:30,6.25,0.67,6.285809415,0,0,0,6.25,0.67,6.285809415,6.5,0.83,6.552778037,0,0,0,6.5,0.83,6.552778037
20/07/2020 05:00,6.11,0.63,6.14239367,0,0,0,6.11,0.63,6.14239367,6.36,0.77,6.40644207,0,0,0,6.36,0.77,6.40644207
20/07/2020 05:30,6.1244,0.5742,6.151258489,0.0144,0.0042,0.015,6.11,0.57,6.136529964,6.3744,0.7242,6.415406534,0.0144,0.0042,0.015,6.36,0.72,6.400624969
20/07/2020 06:00,6.4576,0.6368,6.488922253,0.0576,0.0168,0.06,6.4,0.62,6.42996112,6.7476,0.8268,6.798066196,0.0576,0.0168,0.06,6.69,0.81,6.73885747
20/07/2020 06:30,7.25984,1.27912,7.371663639,0.09984,0.02912,0.104,7.16,1.25,7.26829416,7.54984,1.03912,7.621014001,0.09984,0.02912,0.104,7.45,1.01,7.518151369
20/07/2020 07:00,7.8056,1.6358,7.975163509,0.2256,0.0658,0.235,7.58,1.57,7.740884962,8.0956,1.2258,8.187876709,0.2256,0.0658,0.235,7.87,1.16,7.955029855
20/07/2020 07:30,8.324,1.587,8.473933266,0.504,0.147,0.525,7.82,1.44,7.95147785,8.724,1.977,8.945205699,0.504,0.147,0.525,8.22,1.83,8.421241001
20/07/2020 08:00,8.74448,1.27964,8.837613309,0.92448,0.26964,0.963,7.82,1.01,7.884954026,9.30448,2.83964,9.72815005,0.92448,0.26964,0.963,8.38,2.57,8.765232456
20/07/2020 08:30,9.13056,1.57308,9.265079956,1.45056,0.42308,1.511,7.68,1.15,7.765622963,9.66056,2.97308,10.10770123,1.45056,0.42308,1.511,8.21,2.55,8.596894788
20/07/2020 09:00,9.69704,2.66372,10.0562413,1.72704,0.50372,1.799,7.97,2.16,8.257511732,10.01704,2.26372,10.26964063,1.72704,0.50372,1.799,8.29,1.76,8.474768433
20/07/2020 09:30,9.93728,2.73004,10.3054671,2.29728,0.67004,2.393,7.64,2.06,7.912850308,10.29728,2.75004,10.65817505,2.29728,0.67004,2.393,8,2.08,8.265978466
20/07/2020 10:00,9.69704,2.42872,9.996562689,1.60704,0.46872,1.674,8.09,1.96,8.324043489,10.08704,2.60872,10.4189153,1.60704,0.46872,1.674,8.48,2.14,8.745856162
20/07/2020 10:30,9.70616,2.30388,9.975841067,1.55616,0.45388,1.621,8.15,1.85,8.35733211,10.08616,2.48388,10.38750612,1.55616,0.45388,1.621,8.53,2.03,8.768226731
20/07/2020 11:00,9.82776,2.43268,10.12436658,1.51776,0.44268,1.581,8.31,1.99,8.544951726,10.24776,2.61268,10.57557005,1.51776,0.44268,1.581,8.73,2.17,8.995654506
20/07/2020 11:30,10.11896,2.58928,10.44498551,1.84896,0.53928,1.926,8.27,2.05,8.520293422,10.61896,2.77928,10.97664379,1.84896,0.53928,1.926,8.77,2.24,9.051546829
20/07/2020 12:00,10.15672,2.71196,10.51254908,1.92672,0.56196,2.007,8.23,2.15,8.50619774,10.67672,2.90196,11.06407347,1.92672,0.56196,2.007,8.75,2.34,9.057488614
20/07/2020 12:30,10.06152,2.62836,10.39915674,1.81152,0.52836,1.887,8.25,2.1,8.513078174,10.59152,2.81836,10.96008435,1.81152,0.52836,1.887,8.78,2.29,9.073725806
20/07/2020 13:00,10.0128,2.6004,10.34496225,1.6128,0.4704,1.68,8.4,2.13,8.665846756,10.5228,2.7904,10.88648942,1.6128,0.4704,1.68,8.91,2.32,9.20708966
20/07/2020 13:30,10.33368,2.95024,10.74657426,2.26368,0.66024,2.358,8.07,2.29,8.388623248,10.82368,3.12024,11.264455,2.26368,0.66024,2.358,8.56,2.46,8.906469559
20/07/2020 14:00,10.05656,2.29608,10.31534694,1.90656,0.55608,1.986,8.15,1.74,8.33367266,10.75656,3.62608,11.35130121,1.90656,0.55608,1.986,8.85,3.07,9.367358219
20/07/2020 14:30,9.85808,1.97944,10.0548458,1.67808,0.48944,1.748,8.18,1.49,8.314595601,10.56808,3.58944,11.16102121,1.67808,0.48944,1.748,8.89,3.1,9.414993362
20/07/2020 15:00,10.49448,2.43464,10.77318813,2.96448,0.86464,3.088,7.53,1.57,7.691930837,11.18448,4.06464,11.90016349,2.96448,0.86464,3.088,8.22,3.2,8.820906983
20/07/2020 15:30,10.37608,2.27344,10.62222037,2.68608,0.78344,2.798,7.69,1.49,7.833019852,11.08608,3.89344,11.74989552,2.68608,0.78344,2.798,8.4,3.11,8.957237297
20/07/2020 16:00,10.15176,1.93968,10.33540467,1.54176,0.44968,1.606,8.61,1.49,8.737974594,10.89176,3.55968,11.4586979,1.54176,0.44968,1.606,9.35,3.11,9.853659219
20/07/2020 16:30,10.03752,2.81636,10.42514707,1.42752,0.41636,1.487,8.61,2.4,8.938238081,10.41752,2.50636,10.71478247,1.42752,0.41636,1.487,8.99,2.09,9.229745392
20/07/2020 17:00,9.7624,2.8132,10.15965295,1.6224,0.4732,1.69,8.14,2.34,8.469663512,10.1924,2.5632,10.50975794,1.6224,0.4732,1.69,8.57,2.09,8.821167723
20/07/2020 17:30,9.80904,1.99472,10.00980387,2.27904,0.66472,2.374,7.53,1.33,7.64655478,10.46904,3.53472,11.04966262,2.27904,0.66472,2.374,8.19,2.87,8.678306286
20/07/2020 18:00,9.21768,1.65224,9.364588704,1.44768,0.42224,1.508,7.77,1.23,7.866752824,9.88768,3.19224,10.39021713,1.44768,0.42224,1.508,8.44,2.77,8.882933074
20/07/2020 18:30,8.39336,1.24848,8.485705298,1.02336,0.29848,1.066,7.37,0.95,7.43097571,9.05336,2.77848,9.470125575,1.02336,0.29848,1.066,8.03,2.48,8.404242976
20/07/2020 19:00,8.19648,1.18064,8.28107452,0.99648,0.29064,1.038,7.2,0.89,7.254798412,8.86648,2.70064,9.268652761,0.99648,0.29064,1.038,7.87,2.41,8.230735083
20/07/2020 19:30,7.84768,0.94224,7.904043117,0.48768,0.14224,0.508,7.36,0.8,7.403350593,8.55768,2.46224,8.904858943,0.48768,0.14224,0.508,8.07,2.32,8.396862509
20/07/2020 20:00,7.82048,1.19764,7.911652735,0.30048,0.08764,0.313,7.52,1.11,7.601480119,8.43048,2.05764,8.677953411,0.30048,0.08764,0.313,8.13,1.97,8.365273456
20/07/2020 20:30,7.69096,0.76528,7.728940367,0.12096,0.03528,0.126,7.57,0.73,7.605116699,8.37096,2.33528,8.690598598,0.12096,0.03528,0.126,8.25,2.3,8.564607405
20/07/2020 21:00,7.60584,0.75212,7.64293704,0.07584,0.02212,0.079,7.53,0.73,7.565302373,8.31584,2.32212,8.633969898,0.07584,0.02212,0.079,8.24,2.3,8.554975161
20/07/2020 21:30,7.56864,0.71252,7.602104722,0.00864,0.00252,0.009,7.56,0.71,7.593266754,8.26864,2.25252,8.569962299,0.00864,0.00252,0.009,8.26,2.25,8.560963731
20/07/2020 22:00,7.49096,0.83028,7.536832664,0.00096,0.00028,0.001,7.49,0.83,7.535847663,8.13096,1.94028,8.359258161,0.00096,0.00028,0.001,8.13,1.94,8.358259388
20/07/2020 22:30,7.49192,1.54056,7.64867246,0.00192,0.00056,0.002,7.49,1.54,7.646679018,7.91192,1.04056,7.980052832,0.00192,0.00056,0.002,7.91,1.04,7.978076209
20/07/2020 23:00,7.39552,1.55036,7.556277668,0.03552,0.01036,0.037,7.36,1.54,7.519388273,7.81552,1.10036,7.892600649,0.03552,0.01036,0.037,7.78,1.09,7.85598498
20/07/2020 23:30,7.30304,1.02672,7.374859131,0.02304,0.00672,0.024,7.28,1.02,7.35110876,7.80304,1.52672,7.950994101,0.02304,0.00672,0.024,7.78,1.52,7.927092784
21/07/2020 00:00,7.06576,0.29168,7.071777825,0.00576,0.00168,0.006,7.06,0.29,7.06595358,7.70576,2.22168,8.019638346,0.00576,0.00168,0.006,7.7,2.22,8.013638375
21/07/2020 00:30,6.85288,0.25084,6.857469285,0.00288,0.00084,0.003,6.85,0.25,6.854560526,7.47288,2.16084,7.779020825,0.00288,0.00084,0.003,7.47,2.16,7.776020833
21/07/2020 01:00,6.8248,0.2514,6.829428746,0.0048,0.0014,0.005,6.82,0.25,6.824580573,7.4348,2.1614,7.742602986,0.0048,0.0014,0.005,7.43,2.16,7.737602988
21/07/2020 01:30,6.70096,0.25028,6.705632334,0.00096,0.00028,0.001,6.7,0.25,6.704662557,7.30096,2.14028,7.608207108,0.00096,0.00028,0.001,7.3,2.14,7.607207109
21/07/2020 02:00,6.68192,0.25056,6.686616125,0.00192,0.00056,0.002,6.68,0.25,6.684676507,7.27192,2.12056,7.574800011,0.00192,0.00056,0.002,7.27,2.12,7.572800011
21/07/2020 02:30,6.62536,0.25448,6.630245486,0.01536,0.00448,0.016,6.61,0.25,6.614725996,7.20536,2.12448,7.512032215,0.01536,0.00448,0.016,7.19,2.12,7.496032284
21/07/2020 03:00,6.73192,0.28056,6.737763783,0.00192,0.00056,0.002,6.73,0.28,6.735822147,7.32192,2.17056,7.636873915,0.00192,0.00056,0.002,7.32,2.17,7.634873935
21/07/2020 03:30,6.8044,0.2842,6.810332518,0.0144,0.0042,0.015,6.79,0.28,6.795770744,7.3844,2.2142,7.709218183,0.0144,0.0042,0.015,7.37,2.21,7.694218609
21/07/2020 04:00,6.8388,0.2584,6.843680004,0.0288,0.0084,0.03,6.81,0.25,6.814587295,7.4288,2.1884,7.744427932,0.0288,0.0084,0.03,7.4,2.18,7.714428041
21/07/2020 04:30,6.80056,0.25308,6.805267504,0.01056,0.00308,0.011,6.79,0.25,6.794600798,7.38056,2.14308,7.685405507,0.01056,0.00308,0.011,7.37,2.14,7.674405514
21/07/2020 05:00,6.81,0.25,6.814587295,0,0,0,6.81,0.25,6.814587295,7.4,2.1,7.692203845,0,0,0,7.4,2.1,7.692203845
21/07/2020 05:30,6.83016,0.25588,6.834951368,0.02016,0.00588,0.021,6.81,0.25,6.814587295,7.44016,2.10588,7.73244537,0.02016,0.00588,0.021,7.42,2.1,7.711446038
21/07/2020 06:00,7.4324,1.2282,7.533196201,0.0624,0.0182,0.065,7.37,1.21,7.468667887,7.8824,1.4782,8.019807043,0.0624,0.0182,0.065,7.82,1.46,7.955124135
21/07/2020 06:30,8.03656,1.41108,8.159500193,0.10656,0.03108,0.111,7.93,1.38,8.049180082,8.51656,1.75108,8.694715372,0.10656,0.03108,0.111,8.41,1.72,8.58408411
21/07/2020 07:00,8.32696,1.22328,8.416333929,0.21696,0.06328,0.226,8.11,1.16,8.192539289,8.93696,2.38328,9.249285248,0.21696,0.06328,0.226,8.72,2.32,9.023347494
21/07/2020 07:30,8.77576,2.33168,9.080236517,0.48576,0.14168,0.506,8.29,2.19,8.574392107,9.24576,1.95168,9.449504368,0.48576,0.14168,0.506,8.76,1.81,8.94503773
21/07/2020 08:00,9.63712,2.83416,10.04522498,1.07712,0.31416,1.122,8.56,2.52,8.923228115,10.05712,2.22416,10.30012381,1.07712,0.31416,1.122,8.98,1.91,9.180876864
21/07/2020 08:30,10.0748,2.9714,10.50384753,1.4448,0.4214,1.505,8.63,2.55,8.998855483,10.5048,2.3714,10.76913929,1.4448,0.4214,1.505,9.06,1.95,9.267475384
21/07/2020 09:00,10.006,3.018,10.45123725,1.776,0.518,1.85,8.23,2.5,8.601331292,10.446,2.488,10.73820562,1.776,0.518,1.85,8.67,1.97,8.890995445
21/07/2020 09:30,10.09768,3.13724,10.57380803,1.80768,0.52724,1.883,8.29,2.61,8.691156425,10.55768,2.61724,10.87724929,1.80768,0.52724,1.883,8.75,2.09,8.996143618
21/07/2020 10:00,10.36832,2.44576,10.65287762,1.76832,0.51576,1.842,8.6,1.93,8.813903789,11.07832,3.63576,11.65967087,1.76832,0.51576,1.842,9.31,3.12,9.818884865
21/07/2020 10:30,10.17328,2.18304,10.40486855,1.79328,0.52304,1.868,8.38,1.66,8.542833254,10.88328,3.64304,11.47682552,1.79328,0.52304,1.868,9.09,3.12,9.610541088
21/07/2020 11:00,10.06984,2.29912,10.32897044,1.53984,0.44912,1.604,8.53,1.85,8.72831026,10.74984,3.56912,11.32685647,1.53984,0.44912,1.604,9.21,3.12,9.724119497
21/07/2020 11:30,10.34904,2.51472,10.65018524,1.55904,0.45472,1.624,8.79,2.06,9.028161496,10.98904,3.57472,11.55584801,1.55904,0.45472,1.624,9.43,3.12,9.932738797
21/07/2020 12:00,10.48296,2.54128,10.78659142,1.75296,0.51128,1.826,8.73,2.03,8.962912473,11.12296,3.75128,11.73849823,1.75296,0.51128,1.826,9.37,3.24,9.914358275
21/07/2020 12:30,10.84736,2.90048,11.22844616,2.84736,0.83048,2.966,8,2.07,8.263467795,11.38736,3.79048,12.00165432,2.84736,0.83048,2.966,8.54,2.96,9.038429067
21/07/2020 13:00,10.46512,2.29316,10.71341773,2.68512,0.78316,2.797,7.78,1.51,7.925181386,11.16512,4.43316,12.01302677,2.68512,0.78316,2.797,8.48,3.65,9.232166593
21/07/2020 13:30,9.89864,1.84252,10.06866197,1.20864,0.35252,1.259,8.69,1.49,8.816813483,10.64864,3.84252,11.32071083,1.20864,0.35252,1.259,9.44,3.49,10.06447713
21/07/2020 14:00,10.30008,2.93044,10.70883404,1.03008,0.30044,1.073,9.27,2.63,9.635860107,10.84008,3.09044,11.27200753,1.03008,0.30044,1.073,9.81,2.79,10.19902937
21/07/2020 14:30,9.84088,2.77484,10.22461032,1.01088,0.29484,1.053,8.83,2.48,9.171657429,10.41088,2.91484,10.81123095,1.01088,0.29484,1.053,9.4,2.62,9.758299032
21/07/2020 15:00,9.86728,2.83004,10.26510307,1.33728,0.39004,1.393,8.53,2.44,8.872119251,10.41728,2.98004,10.83514472,1.33728,0.39004,1.393,9.08,2.59,9.442166065
21/07/2020 15:30,10.01432,2.75376,10.38603867,1.14432,0.33376,1.192,8.87,2.42,9.194199258,10.55432,2.92376,10.95180548,1.14432,0.33376,1.192,9.41,2.59,9.759928278
21/07/2020 16:00,10.02776,2.66768,10.37653541,0.91776,0.26768,0.956,9.11,2.4,9.420833296,10.54776,2.85768,10.92801794,0.91776,0.26768,0.956,9.63,2.59,9.97221139
21/07/2020 16:30,9.44552,2.32536,9.727545795,0.87552,0.25536,0.912,8.57,2.07,8.816450533,9.91552,2.55536,10.23950202,0.87552,0.25536,0.912,9.04,2.3,9.328000858
21/07/2020 17:00,9.12224,2.24232,9.393788458,1.00224,0.29232,1.044,8.12,1.95,8.350862231,9.60224,2.37232,9.890951178,1.00224,0.29232,1.044,8.6,2.08,8.847960217
21/07/2020 17:30,9.40872,2.18796,9.659771271,0.91872,0.26796,0.957,8.49,1.92,8.704395441,9.90872,2.31796,10.17623067,0.91872,0.26796,0.957,8.99,2.05,9.220770033
21/07/2020 18:00,9.08792,2.12356,9.332727201,0.69792,0.20356,0.727,8.39,1.92,8.606886777,9.56792,2.21356,9.820638523,0.69792,0.20356,0.727,8.87,2.01,9.094888674
21/07/2020 18:30,8.20992,1.25956,8.305978437,0.40992,0.11956,0.427,7.8,1.14,7.882867499,8.84992,2.70956,9.255420001,0.40992,0.11956,0.427,8.44,2.59,8.828459662
21/07/2020 19:00,8.16376,0.97568,8.221856773,0.29376,0.08568,0.306,7.87,0.89,7.92016414,8.88376,3.06568,9.397850052,0.29376,0.08568,0.306,8.59,2.98,9.092221951
21/07/2020 19:30,7.80048,0.82264,7.843737935,0.18048,0.05264,0.188,7.62,0.77,7.65880539,8.58048,2.85264,9.042244854,0.18048,0.05264,0.188,8.4,2.8,8.854377448
21/07/2020 20:00,7.82656,1.32108,7.937272441,0.10656,0.03108,0.111,7.72,1.29,7.827036476,8.50656,2.33108,8.820175565,0.10656,0.03108,0.111,8.4,2.3,8.709190548
21/07/2020 20:30,7.82088,1.73484,8.010982075,0.05088,0.01484,0.053,7.77,1.72,7.958096506,8.36088,1.85484,8.564154704,0.05088,0.01484,0.053,8.31,1.84,8.511269001
21/07/2020 21:00,7.80576,1.76168,8.002087578,0.00576,0.00168,0.006,7.8,1.76,7.996099049,8.34576,1.88168,8.555257425,0.00576,0.00168,0.006,8.34,1.88,8.549268975
21/07/2020 21:30,7.75,1.69,7.932124558,0,0,0,7.75,1.69,7.932124558,8.28,1.81,8.475523583,0,0,0,8.28,1.81,8.475523583
21/07/2020 22:00,7.68,1.69,7.863745927,0,0,0,7.68,1.69,7.863745927,8.2,1.77,8.388855703,0,0,0,8.2,1.77,8.388855703
21/07/2020 22:30,7.36,1.57,7.525589678,0,0,0,7.36,1.57,7.525589678,7.86,1.64,8.029271449,0,0,0,7.86,1.64,8.029271449
21/07/2020 23:00,7.31,1.57,7.476697132,0,0,0,7.31,1.57,7.476697132,7.79,1.75,7.984146792,0,0,0,7.79,1.75,7.984146792
21/07/2020 23:30,7.26,1.49,7.411322419,0,0,0,7.26,1.49,7.411322419,7.71,1.6,7.87426822,0,0,0,7.71,1.6,7.87426822
22/07/2020 00:00,7.1,1.49,7.254660571,0,0,0,7.1,1.49,7.254660571,7.52,1.6,7.688328817,0,0,0,7.52,1.6,7.688328817
22/07/2020 00:30,6.98,1.49,7.13726138,0,0,0,6.98,1.49,7.13726138,7.38,1.53,7.536929083,0,0,0,7.38,1.53,7.536929083
22/07/2020 01:00,6.91,1.39,7.048418262,0,0,0,6.91,1.39,7.048418262,7.29,1.47,7.436733154,0,0,0,7.29,1.47,7.436733154
22/07/2020 01:30,6.87,1.39,7.009208229,0,0,0,6.87,1.39,7.009208229,7.25,1.47,7.397526614,0,0,0,7.25,1.47,7.397526614
22/07/2020 02:00,6.87,1.39,7.009208229,0,0,0,6.87,1.39,7.009208229,7.25,1.47,7.397526614,0,0,0,7.25,1.47,7.397526614
22/07/2020 02:30,6.72,1.37,6.858228634,0,0,0,6.72,1.37,6.858228634,7.1,1.47,7.250579287,0,0,0,7.1,1.47,7.250579287
22/07/2020 03:00,6.88,1.37,7.015076621,0,0,0,6.88,1.37,7.015076621,7.25,1.43,7.389681996,0,0,0,7.25,1.43,7.389681996
22/07/2020 03:30,7,1.4,7.138627319,0,0,0,7,1.4,7.138627319,7.36,1.43,7.49763296,0,0,0,7.36,1.43,7.49763296
22/07/2020 04:00,7.05,1.44,7.195561132,0,0,0,7.05,1.44,7.195561132,7.41,1.48,7.556354941,0,0,0,7.41,1.48,7.556354941
22/07/2020 04:30,7.14,1.4,7.275960418,0,0,0,7.14,1.4,7.275960418,7.5,1.43,7.635109691,0,0,0,7.5,1.43,7.635109691
22/07/2020 05:00,7.01096,1.34028,7.137920608,0.00096,0.00028,0.001,7.01,1.34,7.136925108,7.38096,1.38028,7.508910933,0.00096,0.00028,0.001,7.38,1.38,7.507915823
22/07/2020 05:30,6.96384,1.20112,7.066665182,0.00384,0.00112,0.004,6.96,1.2,7.062690705,7.31384,1.26112,7.421770624,0.00384,0.00112,0.004,7.31,1.26,7.417796169
22/07/2020 06:00,7.24816,1.26988,7.358560906,0.06816,0.01988,0.071,7.18,1.25,7.287996981,7.63816,1.32988,7.75306836,0.06816,0.01988,0.071,7.57,1.31,7.68251261
22/07/2020 06:30,7.97776,1.54768,8.126497893,0.19776,0.05768,0.206,7.78,1.49,7.921395079,8.40776,1.74768,8.587480049,0.19776,0.05768,0.206,8.21,1.69,8.382135766
22/07/2020 07:00,8.61432,1.70876,8.782162023,0.30432,0.08876,0.317,8.31,1.62,8.466433724,9.12432,2.20876,9.387855783,0.30432,0.08876,0.317,8.82,2.12,9.071207196
22/07/2020 07:30,8.82304,1.67172,8.980015735,0.38304,0.11172,0.399,8.44,1.56,8.582959862,9.41304,2.45172,9.727088619,0.38304,0.11172,0.399,9.03,2.34,9.328263504
22/07/2020 08:00,9.21216,1.54188,9.340304374,0.69216,0.20188,0.721,8.52,1.34,8.62473188,9.92216,3.09188,10.39273693,0.69216,0.20188,0.721,9.23,2.89,9.671866418
22/07/2020 08:30,9.42352,2.46936,9.741687123,0.44352,0.12936,0.462,8.98,2.34,9.279870689,9.96352,2.11936,10.18643302,0.44352,0.12936,0.462,9.52,1.99,9.725764751
22/07/2020 09:00,9.52512,2.51816,9.852362194,0.40512,0.11816,0.422,9.12,2.4,9.430503698,10.08512,2.14816,10.31136445,0.40512,0.11816,0.422,9.68,2.03,9.890566212
22/07/2020 09:30,9.79096,2.69028,10.15384184,0.72096,0.21028,0.751,9.07,2.48,9.402941029,10.37096,2.39028,10.6428497,0.72096,0.21028,0.751,9.65,2.18,9.893174415
22/07/2020 10:00,9.95272,2.78996,10.33636842,1.06272,0.30996,1.107,8.89,2.48,9.229436603,10.50272,2.48996,10.79384214,1.06272,0.30996,1.107,9.44,2.18,9.688446728
22/07/2020 10:30,9.73352,2.61936,10.07980448,0.92352,0.26936,0.962,8.81,2.35,9.118037069,10.29352,2.35936,10.56045139,0.92352,0.26936,0.962,9.37,2.09,9.600260413
22/07/2020 11:00,9.70096,2.60028,10.04340983,0.72096,0.21028,0.751,8.98,2.39,9.292604586,10.24096,2.35028,10.50719172,0.72096,0.21028,0.751,9.52,2.14,9.757561171
22/07/2020 11:30,10.296,2.993,10.7222043,1.656,0.483,1.725,8.64,2.51,8.997205122,10.846,2.723,11.18259563,1.656,0.483,1.725,9.19,2.24,9.459053864
22/07/2020 12:00,10.0192,2.9156,10.43480196,1.2192,0.3556,1.27,8.8,2.56,9.164802235,10.5792,2.5956,10.89296158,1.2192,0.3556,1.27,9.36,2.24,9.624302572
22/07/2020 12:30,9.99352,2.92436,10.41260406,1.52352,0.44436,1.587,8.47,2.48,8.825604795,10.52352,2.56436,10.83145491,1.52352,0.44436,1.587,9,2.12,9.246318186
22/07/2020 13:00,10.30632,3.19976,10.79160303,2.05632,0.59976,2.142,8.25,2.6,8.65,10.80632,2.87976,11.1834507,2.05632,0.59976,2.142,8.75,2.28,9.042173411
22/07/2020 13:30,10.706,3.553,11.28017043,2.616,0.763,2.725,8.09,2.79,8.557581434,11.146,3.213,11.59985711,2.616,0.763,2.725,8.53,2.45,8.874874647
22/07/2020 14:00,10.55744,3.20592,11.0334701,2.55744,0.74592,2.664,8,2.46,8.369683387,11.04744,3.50592,11.59040144,2.55744,0.74592,2.664,8.49,2.76,8.927356832
22/07/2020 14:30,10.54008,2.74544,10.89177337,2.59008,0.75544,2.698,7.95,1.99,8.195279129,11.12008,3.77544,11.74351423,2.59008,0.75544,2.698,8.53,3.02,9.048828653
22/07/2020 15:00,10.34736,2.11548,10.56139738,2.00736,0.58548,2.091,8.34,1.53,8.479180385,11.09736,4.37548,11.9287981,2.00736,0.58548,2.091,9.09,3.79,9.848461809
22/07/2020 15:30,10.3776,2.9568,10.79060925,1.9776,0.5768,2.06,8.4,2.38,8.730658623,10.9576,3.7168,11.5708081,1.9776,0.5768,2.06,8.98,3.14,9.513148795
22/07/2020 16:00,10.36576,3.04668,10.80422322,1.80576,0.52668,1.881,8.56,2.52,8.923228115,10.92576,3.37668,11.43565474,1.80576,0.52668,1.881,9.12,2.85,9.55494113
22/07/2020 16:30,9.66152,1.70336,9.810525164,1.21152,0.35336,1.262,8.45,1.35,8.557160744,10.41152,3.83336,11.09479146,1.21152,0.35336,1.262,9.2,3.48,9.83617812
22/07/2020 17:00,9.42792,2.28856,9.701710282,0.81792,0.23856,0.852,8.61,2.05,8.850683589,9.95792,2.57856,10.2863571,0.81792,0.23856,0.852,9.14,2.34,9.434786696
22/07/2020 17:30,9.52592,2.46256,9.839072802,1.34592,0.39256,1.402,8.18,2.07,8.437849252,10.07592,2.76256,10.44777017,1.34592,0.39256,1.402,8.73,2.37,9.045982534
22/07/2020 18:00,8.91544,2.08992,9.157119416,0.68544,0.19992,0.714,8.23,1.89,8.444228798,9.46544,2.35992,9.755192299,0.68544,0.19992,0.714,8.78,2.16,9.041791858
22/07/2020 18:30,8.67176,2.16468,8.937855503,0.94176,0.27468,0.981,7.73,1.89,7.957700673,9.17176,2.30468,9.45688804,0.94176,0.27468,0.981,8.23,2.03,8.476662079
22/07/2020 19:00,8.57768,2.11724,8.835117396,0.84768,0.24724,0.883,7.73,1.87,7.952974286,9.07768,2.23724,9.349305696,0.84768,0.24724,0.883,8.23,1.99,8.467171901
22/07/2020 19:30,8.41536,1.96948,8.642750453,0.61536,0.17948,0.641,7.8,1.79,8.002755775,8.93536,2.06948,9.171881257,0.61536,0.17948,0.641,8.32,1.89,8.531969292
22/07/2020 20:00,8.2096,1.8378,8.412790322,0.3696,0.1078,0.385,7.84,1.73,8.028605109,8.7396,1.9278,8.949693905,0.3696,0.1078,0.385,8.37,1.82,8.565588129
22/07/2020 20:30,8.18656,1.87608,8.398776149,0.22656,0.06608,0.236,7.96,1.81,8.163191778,8.71656,1.96608,8.935540767,0.22656,0.06608,0.236,8.49,1.9,8.700005747
22/07/2020 21:00,8.06688,1.82284,8.270265933,0.14688,0.04284,0.153,7.92,1.78,8.11756121,8.58688,1.90284,8.79518665,0.14688,0.04284,0.153,8.44,1.86,8.64252278
22/07/2020 21:30,7.96464,1.65052,8.133861727,0.10464,0.03052,0.109,7.86,1.62,8.025210278,8.49464,1.73052,8.669118075,0.10464,0.03052,0.109,8.39,1.7,8.560496481
22/07/2020 22:00,7.99784,1.67812,8.171996782,0.02784,0.00812,0.029,7.97,1.67,8.143082954,8.51784,1.74812,8.695373586,0.02784,0.00812,0.029,8.49,1.74,8.66646987
22/07/2020 22:30,7.77112,1.62616,7.939439678,0.02112,0.00616,0.022,7.75,1.62,7.91750592,8.28112,1.74616,8.46321589,0.02112,0.00616,0.022,8.26,1.74,8.441279524
22/07/2020 23:00,7.6596,0.8228,7.70366614,0.0096,0.0028,0.01,7.65,0.82,7.693822197,8.3196,2.4728,8.679313567,0.0096,0.0028,0.01,8.31,2.47,8.669313698
22/07/2020 23:30,7.66824,1.56532,7.82637409,0.01824,0.00532,0.019,7.65,1.56,7.807438761,8.12824,1.66532,8.297082391,0.01824,0.00532,0.019,8.11,1.66,8.278145928
23/07/2020 00:00,7.53,1.53,7.683866214,0,0,0,7.53,1.53,7.683866214,7.95,1.61,8.111387058,0,0,0,7.95,1.61,8.111387058
23/07/2020 00:30,7.41248,1.46364,7.555600691,0.01248,0.00364,0.013,7.4,1.46,7.542652053,7.80248,1.55364,7.955657823,0.01248,0.00364,0.013,7.79,1.55,7.942707347
23/07/2020 01:00,7.37152,1.49336,7.521265266,0.01152,0.00336,0.012,7.36,1.49,7.509307558,7.76152,1.53336,7.911534971,0.01152,0.00336,0.012,7.75,1.53,7.899582267
23/07/2020 01:30,7.29344,1.49392,7.4448683,0.01344,0.00392,0.014,7.28,1.49,7.430915152,7.66344,1.50392,7.809615099,0.01344,0.00392,0.014,7.65,1.5,7.795671876
23/07/2020 02:00,7.32248,1.54364,7.483417521,0.01248,0.00364,0.013,7.31,1.54,7.47045514,7.69248,1.57364,7.851789057,0.01248,0.00364,0.013,7.68,1.57,7.838832821
23/07/2020 02:30,7.13208,1.46644,7.281278143,0.02208,0.00644,0.023,7.11,1.46,7.258353808,7.49208,1.50644,7.64203011,0.02208,0.00644,0.023,7.47,1.5,7.619114122
23/07/2020 03:00,6.9988,1.3684,7.131319653,0.0288,0.0084,0.03,6.97,1.36,7.101443515,7.3488,1.4084,7.482543151,0.0288,0.0084,0.03,7.32,1.4,7.452677371
23/07/2020 03:30,6.8892,1.3256,7.015574959,0.0192,0.0056,0.02,6.87,1.32,6.995662942,7.2492,1.3656,7.376704142,0.0192,0.0056,0.02,7.23,1.36,7.356799576
23/07/2020 04:00,6.89784,1.34812,7.028344343,0.02784,0.00812,0.029,6.87,1.34,6.999464265,7.25784,1.38812,7.389392302,0.02784,0.00812,0.029,7.23,1.38,7.360523079
23/07/2020 04:30,6.8248,1.3214,6.951546087,0.0048,0.0014,0.005,6.82,1.32,6.946567498,7.1848,1.3514,7.310788808,0.0048,0.0014,0.005,7.18,1.35,7.305812754
23/07/2020 05:00,6.9648,1.3214,7.089043447,0.0048,0.0014,0.005,6.96,1.32,7.084066629,7.3248,1.3514,7.448421108,0.0048,0.0014,0.005,7.32,1.35,7.443446782
23/07/2020 05:30,6.82224,1.27232,6.939867203,0.04224,0.01232,0.044,6.78,1.26,6.896085846,7.19224,1.31232,7.310984886,0.04224,0.01232,0.044,7.15,1.3,7.267220927
23/07/2020 06:00,7.02984,1.39912,7.16771841,0.09984,0.02912,0.104,6.93,1.37,7.064120611,7.40984,1.43912,7.548297503,0.09984,0.02912,0.104,7.31,1.41,7.444743112
23/07/2020 06:30,7.51112,1.70116,7.701355011,0.14112,0.04116,0.147,7.37,1.66,7.554634339,7.93112,1.77116,8.126479693,0.14112,0.04116,0.147,7.79,1.73,7.979786965
23/07/2020 07:00,8.0628,1.8454,8.271290407,0.2928,0.0854,0.305,7.77,1.76,7.966837516,8.5128,1.9154,8.72562439,0.2928,0.0854,0.305,8.22,1.83,8.421241001
23/07/2020 07:30,8.58208,1.59144,8.728389221,0.38208,0.11144,0.398,8.2,1.48,8.332490624,9.18208,2.72144,9.576890351,0.38208,0.11144,0.398,8.8,2.61,9.178894269
23/07/2020 08:00,8.8996,2.1278,9.150432394,0.3696,0.1078,0.385,8.53,2.02,8.765916951,9.4096,2.2778,9.681371029,0.3696,0.1078,0.385,9.04,2.17,9.296800525
23/07/2020 08:30,9.15128,2.12704,9.39522351,0.64128,0.18704,0.668,8.51,1.94,8.728327446,9.68128,2.37704,9.968826491,0.64128,0.18704,0.668,9.04,2.19,9.301489128
23/07/2020 09:00,9.5304,2.5122,9.855946073,1.0704,0.3122,1.115,8.46,2.2,8.74137289,10.1104,2.7822,10.48622072,1.0704,0.3122,1.115,9.04,2.47,9.371365962
23/07/2020 09:30,9.8524,2.7382,10.22582637,1.2624,0.3682,1.315,8.59,2.37,8.910948322,10.3924,2.7482,10.74963167,1.2624,0.3682,1.315,9.13,2.38,9.435109962
23/07/2020 10:00,10.24984,2.79412,10.62385648,1.89984,0.55412,1.979,8.35,2.24,8.645235682,10.78984,3.01412,11.2029267,1.89984,0.55412,1.979,8.89,2.46,9.22408261
23/07/2020 10:30,10.28,2.835,10.66375286,2.04,0.595,2.125,8.24,2.24,8.539039759,10.79,3.025,11.20601289,2.04,0.595,2.125,8.75,2.43,9.081156314
23/07/2020 11:00,10.25216,2.70688,10.60348924,2.01216,0.58688,2.096,8.24,2.12,8.508348841,10.83216,3.32688,11.33154097,2.01216,0.58688,2.096,8.82,2.74,9.235799911
23/07/2020 11:30,10.78184,3.41012,11.30827096,2.81184,0.82012,2.929,7.97,2.59,8.380274459,11.29184,3.40012,11.7926446,2.81184,0.82012,2.929,8.48,2.58,8.863791514
23/07/2020 12:00,10.6928,3.4554,11.23724882,2.4528,0.7154,2.555,8.24,2.74,8.683616758,11.1628,3.1854,11.60839683,2.4528,0.7154,2.555,8.71,2.47,9.05345238
23/07/2020 12:30,10.25168,2.81424,10.6309402,2.07168,0.60424,2.158,8.18,2.21,8.473281537,10.78168,3.17424,11.23923588,2.07168,0.60424,2.158,8.71,2.57,9.081244408
23/07/2020 13:00,10.29072,2.33396,10.55207503,2.55072,0.74396,2.657,7.74,1.59,7.901626415,10.91072,3.83396,11.56473347,2.55072,0.74396,2.657,8.36,3.09,8.912782955
23/07/2020 13:30,10.4728,2.9004,10.86700787,2.8128,0.8204,2.93,7.66,2.08,7.93737992,11.0028,3.6904,11.6051997,2.8128,0.8204,2.93,8.19,2.87,8.678306286
23/07/2020 14:00,10.71864,3.55752,11.29359075,3.24864,0.94752,3.384,7.47,2.61,7.912837671,11.15864,3.72752,11.76476315,3.24864,0.94752,3.384,7.91,2.78,8.384300806
23/07/2020 14:30,10.2804,3.0972,10.73681852,1.9104,0.5572,1.99,8.37,2.54,8.746913741,10.7604,3.2572,11.242578,1.9104,0.5572,1.99,8.85,2.7,9.252702308
23/07/2020 15:00,10.0924,2.8782,10.4947879,1.2624,0.3682,1.315,8.83,2.51,9.179814813,10.5924,3.0282,11.01675692,1.2624,0.3682,1.315,9.33,2.66,9.701778188
23/07/2020 15:30,9.89832,2.78076,10.28150597,0.92832,0.27076,0.967,8.97,2.51,9.314558497,10.42832,2.91076,10.82692855,0.92832,0.27076,0.967,9.5,2.64,9.86
23/07/2020 16:00,9.98512,2.89816,10.39720889,1.12512,0.32816,1.172,8.86,2.57,9.225210025,10.50512,3.03816,10.93562812,1.12512,0.32816,1.172,9.38,2.71,9.763631497
23/07/2020 16:30,9.71928,2.68104,10.08228046,0.92928,0.27104,0.968,8.79,2.41,9.114395208,10.19928,2.89104,10.60110489,0.92928,0.27104,0.968,9.27,2.62,9.633135523
23/07/2020 17:00,9.32912,2.13516,9.57033898,0.66912,0.19516,0.697,8.66,1.94,8.874638021,9.91912,2.97516,10.35569981,0.66912,0.19516,0.697,9.25,2.78,9.658721447
23/07/2020 17:30,9.1684,1.4062,9.275610869,0.8784,0.2562,0.915,8.29,1.15,8.369384685,9.9584,3.6362,10.60149428,0.8784,0.2562,0.915,9.08,3.38,9.688694442
23/07/2020 18:00,8.82032,1.77676,8.997495263,0.64032,0.18676,0.667,8.18,1.59,8.333096663,9.44032,2.52676,9.772622872,0.64032,0.18676,0.667,8.8,2.34,9.105800349
23/07/2020 18:30,8.51944,1.92692,8.734636718,0.46944,0.13692,0.489,8.05,1.79,8.246611425,9.05944,2.09692,9.298952984,0.46944,0.13692,0.489,8.59,1.96,8.810771816
23/07/2020 19:00,8.3064,1.9052,8.522092935,0.3264,0.0952,0.34,7.98,1.81,8.182695155,8.8464,2.0552,9.081995375,0.3264,0.0952,0.34,8.52,1.96,8.742539677
23/07/2020 19:30,8.26392,1.86156,8.470996364,0.31392,0.09156,0.327,7.95,1.77,8.144654689,8.78392,1.97156,9.002460741,0.31392,0.09156,0.327,8.47,1.88,8.676133932
23/07/2020 20:00,8.17992,1.81456,8.378765971,0.28992,0.08456,0.302,7.89,1.73,8.077437713,8.69992,1.92456,8.91024911,0.28992,0.08456,0.302,8.41,1.84,8.608931409
23/07/2020 20:30,8.03816,1.78488,8.233942725,0.18816,0.05488,0.196,7.85,1.73,8.038370482,8.56816,1.89488,8.775188659,0.18816,0.05488,0.196,8.38,1.84,8.579627032
23/07/2020 21:00,7.88264,1.69952,8.063769689,0.03264,0.00952,0.034,7.85,1.69,8.029856786,8.41264,1.79952,8.602952051,0.03264,0.00952,0.034,8.38,1.79,8.56904312
23/07/2020 21:30,7.87112,1.69616,8.051800345,0.02112,0.00616,0.022,7.85,1.69,8.029856786,8.36112,1.77616,8.547693958,0.02112,0.00616,0.022,8.34,1.77,8.525755099
23/07/2020 22:00,7.80728,1.39504,7.930936742,0.01728,0.00504,0.018,7.79,1.39,7.913039871,8.35728,2.05504,8.60623718,0.01728,0.00504,0.018,8.34,2.05,8.588253606
23/07/2020 22:30,7.57088,0.68484,7.601791223,0.05088,0.01484,0.053,7.52,0.67,7.549788076,8.30088,2.71484,8.733553973,0.05088,0.01484,0.053,8.25,2.7,8.680581778
23/07/2020 23:00,7.53344,1.43392,7.668692509,0.01344,0.00392,0.014,7.52,1.43,7.654756691,8.02344,1.85392,8.234841152,0.01344,0.00392,0.014,8.01,1.85,8.220863702
23/07/2020 23:30,7.4,0.66,7.429374132,0,0,0,7.4,0.66,7.429374132,8.09,2.68,8.522352961,0,0,0,8.09,2.68,8.522352961
24/07/2020 00:00,7.3,0.94,7.360271734,0,0,0,7.3,0.94,7.360271734,7.88,2.29,8.2060039,0,0,0,7.88,2.29,8.2060039
24/07/2020 00:30,7.18,1.46,7.326936604,0,0,0,7.18,1.46,7.326936604,7.58,1.51,7.728939125,0,0,0,7.58,1.51,7.728939125
24/07/2020 01:00,7.07,1.35,7.197735755,0,0,0,7.07,1.35,7.197735755,7.47,1.41,7.601907655,0,0,0,7.47,1.41,7.601907655
24/07/2020 01:30,7.03,1.31,7.151013914,0,0,0,7.03,1.31,7.151013914,7.41,1.41,7.54295698,0,0,0,7.41,1.41,7.54295698
24/07/2020 02:00,7.05,1.35,7.178091668,0,0,0,7.05,1.35,7.178091668,7.43,1.43,7.566359759,0,0,0,7.43,1.43,7.566359759
24/07/2020 02:30,7.01,1.38,7.144543372,0,0,0,7.01,1.38,7.144543372,7.39,1.46,7.532841429,0,0,0,7.39,1.46,7.532841429
24/07/2020 03:00,6.93,1.31,7.052729968,0,0,0,6.93,1.31,7.052729968,7.3,1.37,7.427442359,0,0,0,7.3,1.37,7.427442359
24/07/2020 03:30,6.93,1.39,7.068026599,0,0,0,6.93,1.39,7.068026599,7.3,1.41,7.434924344,0,0,0,7.3,1.41,7.434924344
24/07/2020 04:00,6.91,1.31,7.033078984,0,0,0,6.91,1.31,7.033078984,7.27,1.32,7.388863241,0,0,0,7.27,1.32,7.388863241
24/07/2020 04:30,6.79,1.33,6.919031724,0,0,0,6.79,1.33,6.919031724,7.15,1.34,7.274482799,0,0,0,7.15,1.34,7.274482799
24/07/2020 05:00,6.67,0.8,6.717804701,0,0,0,6.67,0.8,6.717804701,7.15,1.74,7.358675152,0,0,0,7.15,1.74,7.358675152
24/07/2020 05:30,6.54864,0.27252,6.554307973,0.00864,0.00252,0.009,6.54,0.27,6.545571022,7.11864,2.11252,7.425481547,0.00864,0.00252,0.009,7.11,2.11,7.416481646
24/07/2020 06:00,6.71472,0.35596,6.724148437,0.05472,0.01596,0.057,6.66,0.34,6.668673031,7.29472,2.21596,7.623871628,0.05472,0.01596,0.057,7.24,2.2,7.566875181
24/07/2020 06:30,7.41304,1.35172,7.535270997,0.14304,0.04172,0.149,7.27,1.31,7.387083322,7.86304,1.82172,8.071311034,0.14304,0.04172,0.149,7.72,1.78,7.922550095
24/07/2020 07:00,7.95568,1.45124,8.086961222,0.17568,0.05124,0.183,7.78,1.4,7.904960468,8.48568,2.21124,8.769056243,0.17568,0.05124,0.183,8.31,2.16,8.586134171
24/07/2020 07:30,8.46608,2.01344,8.702209558,0.52608,0.15344,0.548,7.94,1.86,8.154949417,8.93608,2.17344,9.196595414,0.52608,0.15344,0.548,8.41,2.02,8.649190714
24/07/2020 08:00,8.7452,1.3636,8.850871595,0.5952,0.1736,0.62,8.15,1.19,8.236419125,9.3552,3.1436,9.869244551,0.5952,0.1736,0.62,8.76,2.97,9.249783781
24/07/2020 08:30,9.1388,1.3984,9.245171064,0.9888,0.2884,1.03,8.15,1.11,8.225241638,9.7788,3.4384,10.36568975,0.9888,0.2884,1.03,8.79,3.15,9.337376505
24/07/2020 09:00,9.51368,1.97024,9.71555211,1.30368,0.38024,1.358,8.21,1.59,8.362547459,10.09368,3.34024,10.6320073,1.30368,0.38024,1.358,8.79,2.96,9.275004043
24/07/2020 09:30,9.5588,2.5384,9.890102729,0.9888,0.2884,1.03,8.57,2.25,8.86044017,9.9888,2.6884,10.34425541,0.9888,0.2884,1.03,9,2.4,9.314504818
24/07/2020 10:00,9.69936,2.58148,10.03701267,0.99936,0.29148,1.041,8.7,2.29,8.996338144,10.12936,2.73148,10.49118282,0.99936,0.29148,1.041,9.13,2.44,9.450423271
24/07/2020 10:30,10.12224,2.92232,10.53563936,1.96224,0.57232,2.044,8.16,2.35,8.491648839,10.58224,3.09232,11.02480142,1.96224,0.57232,2.044,8.62,2.52,8.980801746
24/07/2020 11:00,9.95168,2.81424,10.34194767,1.59168,0.46424,1.658,8.36,2.35,8.684014049,10.37168,2.98424,10.79247119,1.59168,0.46424,1.658,8.78,2.52,9.134484112
24/07/2020 11:30,10.57816,3.22988,11.06027096,2.70816,0.78988,2.821,7.87,2.44,8.239569163,10.92816,3.41988,11.45077553,2.70816,0.78988,2.821,8.22,2.63,8.630486661
24/07/2020 12:00,10.4092,3.1506,10.87555631,2.5392,0.7406,2.645,7.87,2.41,8.230735083,10.7592,3.3406,11.26587737,2.5392,0.7406,2.645,8.22,2.6,8.621391999
24/07/2020 12:30,10.60192,3.37056,11.12480932,3.12192,0.91056,3.252,7.48,2.46,7.874134873,10.95192,3.56056,11.5161686,3.12192,0.91056,3.252,7.83,2.65,8.266280905
24/07/2020 13:00,10.4708,3.2994,10.97832833,2.7408,0.7994,2.855,7.73,2.5,8.124216885,10.8508,3.4794,11.39500263,2.7408,0.7994,2.855,8.11,2.68,8.541340644
24/07/2020 13:30,10.26624,3.22432,10.76066556,2.34624,0.68432,2.444,7.92,2.54,8.317331303,10.66624,3.39432,11.19330532,2.34624,0.68432,2.444,8.32,2.71,8.750228568
24/07/2020 14:00,10.23144,3.29292,10.74828761,2.58144,0.75292,2.689,7.65,2.54,8.060651338,10.63144,3.46292,11.18120438,2.58144,0.75292,2.689,8.05,2.71,8.493915469
24/07/2020 14:30,10.09896,3.40928,10.65890159,2.56896,0.74928,2.676,7.53,2.66,7.986019033,10.44896,3.55928,11.03853429,2.56896,0.74928,2.676,7.88,2.81,8.366032512
24/07/2020 15:00,9.9948,3.3814,10.55129817,2.1648,0.6314,2.255,7.83,2.75,8.298879442,10.3448,3.5114,10.92450534,2.1648,0.6314,2.255,8.18,2.88,8.672185422
24/07/2020 15:30,10.32472,3.62096,10.9412611,3.05472,0.89096,3.182,7.27,2.73,7.76568091,10.71472,3.77096,11.35893322,3.05472,0.89096,3.182,7.66,2.88,8.183520025
24/07/2020 16:00,9.83096,3.16528,10.32796069,2.28096,0.66528,2.376,7.55,2.5,7.953144032,10.22096,3.31528,10.74518984,2.28096,0.66528,2.376,7.94,2.65,8.370549564
24/07/2020 16:30,9.38456,2.84508,9.806347261,1.59456,0.46508,1.661,7.79,2.38,8.145458858,9.77456,3.02508,10.23196619,1.59456,0.46508,1.661,8.18,2.56,8.57123095
24/07/2020 17:00,9.08392,2.61156,9.45187009,1.27392,0.37156,1.327,7.81,2.24,8.124881538,9.53392,2.80156,9.937020127,1.27392,0.37156,1.327,8.26,2.43,8.610023229
24/07/2020 17:30,8.7228,2.4304,9.055058476,0.6528,0.1904,0.68,8.07,2.24,8.37511194,9.2128,2.6204,9.578213821,0.6528,0.1904,0.68,8.56,2.43,8.898230161
24/07/2020 18:00,8.72,2.205,8.994466354,1.56,0.455,1.625,7.16,1.75,7.370759798,9.2,3.055,9.693968486,1.56,0.455,1.625,7.64,2.6,8.070291197
24/07/2020 18:30,8.52064,2.25852,8.814886193,0.92064,0.26852,0.959,7.6,1.99,7.856214101,8.94064,2.50852,9.285888014,0.92064,0.26852,0.959,8.02,2.24,8.326944217
24/07/2020 19:00,8.2972,2.1796,8.578705264,0.7872,0.2296,0.82,7.51,1.95,7.759033445,8.7272,2.3996,9.051082808,0.7872,0.2296,0.82,7.94,2.17,8.231190679
24/07/2020 19:30,7.92024,1.93132,8.152312469,0.21024,0.06132,0.219,7.71,1.87,7.933536412,8.42024,2.20132,8.703232239,0.21024,0.06132,0.219,8.21,2.14,8.484320833
24/07/2020 20:00,7.91808,2.06444,8.182780909,0.11808,0.03444,0.123,7.8,2.03,8.059832504,8.39808,2.13444,8.665078292,0.11808,0.03444,0.123,8.28,2.1,8.542154295
24/07/2020 20:30,7.84064,2.05352,8.105095928,0.08064,0.02352,0.084,7.76,2.03,8.02112835,8.36064,2.13352,8.628569337,0.08064,0.02352,0.084,8.28,2.11,8.544618189
24/07/2020 21:00,7.74448,2.00464,7.999721995,0.08448,0.02464,0.088,7.66,1.98,7.911763394,8.24448,2.11464,8.511354346,0.08448,0.02464,0.088,8.16,2.09,8.423401926
24/07/2020 21:30,7.72384,1.92112,7.959171213,0.00384,0.00112,0.004,7.72,1.92,7.955174417,8.19384,2.03112,8.441828143,0.00384,0.00112,0.004,8.19,2.03,8.437831475
24/07/2020 22:00,7.58,1.8,7.790789434,0,0,0,7.58,1.8,7.790789434,8.04,1.9,8.261452657,0,0,0,8.04,1.9,8.261452657
24/07/2020 22:30,7.3,1.82,7.523456652,0,0,0,7.3,1.82,7.523456652,7.77,1.9,7.998931179,0,0,0,7.77,1.9,7.998931179
24/07/2020 23:00,7.22,1.78,7.436181816,0,0,0,7.22,1.78,7.436181816,7.67,1.84,7.887616877,0,0,0,7.67,1.84,7.887616877
24/07/2020 23:30,7.03,1.04,7.106511099,0,0,0,7.03,1.04,7.106511099,7.6,2.42,7.975988967,0,0,0,7.6,2.42,7.975988967
25/07/2020 00:00,6.98,1.61,7.163274391,0,0,0,6.98,1.61,7.163274391,7.37,1.71,7.565778215,0,0,0,7.37,1.71,7.565778215
25/07/2020 00:30,6.88,1.54,7.050248223,0,0,0,6.88,1.54,7.050248223,7.26,1.62,7.438548245,0,0,0,7.26,1.62,7.438548245
25/07/2020 01:00,6.88,1.52,7.045906613,0,0,0,6.88,1.52,7.045906613,7.24,1.53,7.399898648,0,0,0,7.24,1.53,7.399898648
25/07/2020 01:30,6.75,1.52,6.919024498,0,0,0,6.75,1.52,6.919024498,7.11,1.53,7.272757386,0,0,0,7.11,1.53,7.272757386
25/07/2020 02:00,6.71,1.42,6.85860773,0,0,0,6.71,1.42,6.85860773,7.09,1.69,7.288634989,0,0,0,7.09,1.69,7.288634989
25/07/2020 02:30,6.57,1.49,6.736839021,0,0,0,6.57,1.49,6.736839021,6.89,1.18,6.990314728,0,0,0,6.89,1.18,6.990314728
25/07/2020 03:00,6.57,1.55,6.750362953,0,0,0,6.57,1.55,6.750362953,6.89,1.22,6.997178003,0,0,0,6.89,1.22,6.997178003
25/07/2020 03:30,6.47,1.51,6.643869355,0,0,0,6.47,1.51,6.643869355,6.77,1.14,6.865311355,0,0,0,6.77,1.14,6.865311355
25/07/2020 04:00,6.53,1.51,6.702313034,0,0,0,6.53,1.51,6.702313034,6.82,1.14,6.914622188,0,0,0,6.82,1.14,6.914622188
25/07/2020 04:30,6.48,1.48,6.646863922,0,0,0,6.48,1.48,6.646863922,6.78,1.12,6.871884749,0,0,0,6.78,1.12,6.871884749
25/07/2020 05:00,6.33,1.37,6.476557728,0,0,0,6.33,1.37,6.476557728,6.62,1.01,6.696603617,0,0,0,6.62,1.01,6.696603617
25/07/2020 05:30,6.02,1.23,6.144371408,0,0,0,6.02,1.23,6.144371408,6.32,0.89,6.382358498,0,0,0,6.32,0.89,6.382358498
25/07/2020 06:00,5.91768,1.14224,6.026910386,0.00768,0.00224,0.008,5.91,1.14,6.01894509,6.20768,0.85224,6.265908075,0.00768,0.00224,0.008,6.2,0.85,6.257994887
25/07/2020 06:30,6.12536,1.24948,6.251498652,0.13536,0.03948,0.141,5.99,1.21,6.1109901,6.43536,0.92948,6.502137449,0.13536,0.03948,0.141,6.3,0.89,6.362554518
25/07/2020 07:00,6.4632,1.4226,6.617910924,0.2832,0.0826,0.295,6.18,1.34,6.323606566,6.7732,1.0726,6.857602278,0.2832,0.0826,0.295,6.49,0.99,6.565074257
25/07/2020 07:30,6.49392,1.37156,6.637181164,0.31392,0.09156,0.327,6.18,1.28,6.31116471,6.83392,1.06156,6.915878267,0.31392,0.09156,0.327,6.52,0.97,6.591760008
25/07/2020 08:00,6.60872,1.28296,6.732099702,0.31872,0.09296,0.332,6.29,1.19,6.40157793,6.97872,1.24296,7.088545859,0.31872,0.09296,0.332,6.66,1.15,6.758557538
25/07/2020 08:30,6.79464,0.58552,6.819821581,0.70464,0.20552,0.734,6.09,0.38,6.101843984,7.36464,2.26552,7.705225707,0.70464,0.20552,0.734,6.66,2.06,6.971312645
25/07/2020 09:00,6.87504,0.78772,6.920020072,0.57504,0.16772,0.599,6.3,0.62,6.330434424,7.42504,2.00772,7.691694131,0.57504,0.16772,0.599,6.85,1.84,7.092820314
25/07/2020 09:30,7.11776,1.70768,7.319745788,0.67776,0.19768,0.706,6.44,1.51,6.614657965,7.49776,1.40768,7.62875927,0.67776,0.19768,0.706,6.82,1.21,6.926507056
25/07/2020 10:00,7.39496,1.83728,7.619778947,0.98496,0.28728,1.026,6.41,1.55,6.594740328,7.77496,1.53728,7.925479973,0.98496,0.28728,1.026,6.79,1.25,6.904100231
25/07/2020 10:30,7.3804,1.8322,7.604423778,0.8304,0.2422,0.865,6.55,1.59,6.740222548,7.7304,1.4922,7.873102629,0.8304,0.2422,0.865,6.9,1.25,7.012310604
25/07/2020 11:00,7.67792,2.05856,7.949095848,1.29792,0.37856,1.352,6.38,1.68,6.597484369,7.94792,1.73856,8.135848032,1.29792,0.37856,1.352,6.65,1.36,6.787643184
25/07/2020 11:30,8.1784,2.4162,8.527851371,2.3184,0.6762,2.415,5.86,1.74,6.112871666,8.4384,2.0962,8.694863369,2.3184,0.6762,2.415,6.12,1.42,6.282579088
25/07/2020 12:00,7.86896,2.24928,8.184118279,1.84896,0.53928,1.926,6.02,1.71,6.25815468,8.12896,1.92928,8.354765826,1.84896,0.53928,1.926,6.28,1.39,6.431990361
25/07/2020 12:30,7.7948,2.2364,8.109278143,1.8048,0.5264,1.88,5.99,1.71,6.229301727,8.0448,1.9164,8.269909068,1.8048,0.5264,1.88,6.24,1.39,6.39294142
25/07/2020 13:00,7.46928,2.07604,7.752424511,1.52928,0.44604,1.593,5.94,1.63,6.159586025,7.72928,1.74604,7.924040951,1.52928,0.44604,1.593,6.2,1.3,6.334824386
25/07/2020 13:30,7.5884,2.2162,7.905400496,2.0784,0.6062,2.165,5.51,1.61,5.740400683,7.8684,1.8862,8.091320597,2.0784,0.6062,2.165,5.79,1.28,5.929797636
25/07/2020 14:00,7.23992,1.89456,7.483702239,1.24992,0.36456,1.302,5.99,1.53,6.182313483,7.56992,1.55456,7.727893995,1.24992,0.36456,1.302,6.32,1.19,6.431057456
25/07/2020 14:30,7.31264,1.78952,7.528418532,1.47264,0.42952,1.534,5.84,1.36,5.996265504,7.65264,1.71952,7.843446181,1.47264,0.42952,1.534,6.18,1.29,6.313200456
25/07/2020 15:00,7.22544,0.88492,7.279427629,1.28544,0.37492,1.339,5.94,0.51,5.961853739,7.77544,2.50492,8.168971257,1.28544,0.37492,1.339,6.49,2.13,6.830592946
25/07/2020 15:30,7.10376,0.77068,7.145442869,0.89376,0.26068,0.931,6.21,0.51,6.230906836,7.69376,2.39068,8.056630425,0.89376,0.26068,0.931,6.8,2.13,7.125791184
25/07/2020 16:00,6.95512,0.64316,6.984794127,0.52512,0.15316,0.547,6.43,0.49,6.448643268,7.55512,2.32316,7.904233714,0.52512,0.15316,0.547,7.03,2.17,7.357295699
25/07/2020 16:30,6.94328,0.61804,6.970732429,0.47328,0.13804,0.493,6.47,0.48,6.487780822,7.55328,2.30804,7.898043264,0.47328,0.13804,0.493,7.08,2.17,7.40508609
25/07/2020 17:00,6.82456,0.53008,6.845115339,0.27456,0.08008,0.286,6.55,0.45,6.565439818,7.43456,2.21008,7.756103145,0.27456,0.08008,0.286,7.16,2.13,7.470107094
25/07/2020 17:30,6.86264,0.41452,6.875147606,0.15264,0.04452,0.159,6.71,0.37,6.72019345,7.46264,2.07452,7.745619988,0.15264,0.04452,0.159,7.31,2.03,7.586632982
25/07/2020 18:00,6.52696,0.55828,6.550792578,0.09696,0.02828,0.101,6.43,0.53,6.451805949,7.06696,1.64828,7.256634936,0.09696,0.02828,0.101,6.97,1.62,7.155787867
25/07/2020 18:30,6.59224,1.16732,6.694793813,0.16224,0.04732,0.169,6.43,1.12,6.526813924,6.96224,0.90732,7.02111212,0.16224,0.04732,0.169,6.8,0.86,6.854166616
25/07/2020 19:00,6.62472,1.19096,6.730921245,0.17472,0.05096,0.182,6.45,1.14,6.549969466,6.97472,0.87096,7.028889699,0.17472,0.05096,0.182,6.8,0.82,6.849262734
25/07/2020 19:30,6.3788,1.1134,6.475241231,0.1488,0.0434,0.155,6.23,1.07,6.321218237,6.7188,0.8034,6.766662767,0.1488,0.0434,0.155,6.57,0.76,6.613811307
25/07/2020 20:00,6.29208,1.07644,6.383493855,0.02208,0.00644,0.023,6.27,1.07,6.360644621,6.62208,0.76644,6.666286357,0.02208,0.00644,0.023,6.6,0.76,6.643613475
25/07/2020 20:30,6.16688,0.96784,6.242365193,0.02688,0.00784,0.028,6.14,0.96,6.214595723,6.47688,0.63784,6.508211306,0.02688,0.00784,0.028,6.45,0.63,6.480694407
25/07/2020 21:00,6.0688,0.8884,6.133480904,0.0288,0.0084,0.03,6.04,0.88,6.103769327,6.3788,0.5384,6.401481391,0.0288,0.0084,0.03,6.35,0.53,6.372079723
25/07/2020 21:30,6.1,0.84,6.157564454,0,0,0,6.1,0.84,6.157564454,6.4,0.48,6.417974758,0,0,0,6.4,0.48,6.417974758
25/07/2020 22:00,5.93,0.82,5.986426313,0,0,0,5.93,0.82,5.986426313,6.23,0.46,6.24695926,0,0,0,6.23,0.46,6.24695926
25/07/2020 22:30,5.64,0.7,5.683273704,0,0,0,5.64,0.7,5.683273704,5.95,0.34,5.959706369,0,0,0,5.95,0.34,5.959706369
25/07/2020 23:00,5.54,0.7,5.58404871,0,0,0,5.54,0.7,5.58404871,5.87,0.31,5.87817999,0,0,0,5.87,0.31,5.87817999
25/07/2020 23:30,5.41,0.43,5.42706182,0,0,0,5.41,0.43,5.42706182,5.84,0.8,5.894539846,0,0,0,5.84,0.8,5.894539846
26/07/2020 00:00,5.27,0.26,5.276409764,0,0,0,5.27,0.26,5.276409764,5.76,1.18,5.879625838,0,0,0,5.76,1.18,5.879625838
26/07/2020 00:30,5.32,0.32,5.329615371,0,0,0,5.32,0.32,5.329615371,5.65,0.44,5.667106846,0,0,0,5.65,0.44,5.667106846
26/07/2020 01:00,5.29,0.36,5.302235378,0,0,0,5.29,0.36,5.302235378,5.62,0.53,5.644935784,0,0,0,5.62,0.53,5.644935784
26/07/2020 01:30,5.32,0.34,5.33085359,0,0,0,5.32,0.34,5.33085359,5.65,0.53,5.674803961,0,0,0,5.65,0.53,5.674803961
26/07/2020 02:00,5.32,0.34,5.33085359,0,0,0,5.32,0.34,5.33085359,5.65,0.53,5.674803961,0,0,0,5.65,0.53,5.674803961
26/07/2020 02:30,5.38,0.41,5.395600059,0,0,0,5.38,0.41,5.395600059,5.7,0.57,5.728429104,0,0,0,5.7,0.57,5.728429104
26/07/2020 03:00,5.41,0.48,5.431252158,0,0,0,5.41,0.48,5.431252158,5.72,0.61,5.752434267,0,0,0,5.72,0.61,5.752434267
26/07/2020 03:30,5.37,0.45,5.388821764,0,0,0,5.37,0.45,5.388821764,5.67,0.61,5.70271865,0,0,0,5.67,0.61,5.70271865
26/07/2020 04:00,5.48,0.45,5.498445235,0,0,0,5.48,0.45,5.498445235,5.79,0.67,5.828636204,0,0,0,5.79,0.67,5.828636204
26/07/2020 04:30,5.39,0.45,5.408752167,0,0,0,5.39,0.45,5.408752167,5.69,0.67,5.729310604,0,0,0,5.69,0.67,5.729310604
26/07/2020 05:00,5.36,0.41,5.375658099,0,0,0,5.36,0.41,5.375658099,5.66,0.61,5.692776124,0,0,0,5.66,0.61,5.692776124
