Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/07/2020 05:30,5.3,0.45,5.319069467,0,0,0,5.3,0.45,5.319069467,5.6,0.65,5.637597006,0,0,0,5.6,0.65,5.637597006
26/07/2020 06:00,5.34448,0.50464,5.368251857,0.08448,0.02464,0.088,5.26,0.48,5.281855734,5.64448,0.70464,5.688292538,0.08448,0.02464,0.088,5.56,0.68,5.601428389
26/07/2020 06:30,5.78288,0.64084,5.818279557,0.24288,0.07084,0.253,5.54,0.57,5.569245909,6.09288,0.84084,6.150625871,0.24288,0.07084,0.253,5.85,0.77,5.900457609
26/07/2020 07:00,5.67928,0.63104,5.714230727,0.20928,0.06104,0.218,5.47,0.57,5.499618169,5.99928,0.83104,6.056565694,0.20928,0.06104,0.218,5.79,0.77,5.840975946
26/07/2020 07:30,5.79504,0.76272,5.845017571,0.45504,0.13272,0.474,5.34,0.63,5.377034499,6.10504,0.94272,6.177397057,0.45504,0.13272,0.474,5.65,0.81,5.707766639
26/07/2020 08:00,6.17512,0.75816,6.221488054,0.88512,0.25816,0.922,5.29,0.5,5.31357695,6.49512,1.26816,6.617765,0.88512,0.25816,0.922,5.61,1.01,5.700192979
26/07/2020 08:30,6.4812,1.2166,6.594396788,1.2912,0.3766,1.345,5.19,0.84,5.257537446,6.8312,1.4466,6.982688952,1.2912,0.3766,1.345,5.54,1.07,5.642384248
26/07/2020 09:00,6.81824,1.42032,6.964603765,1.57824,0.46032,1.644,5.24,0.96,5.327213155,7.18824,1.81032,7.41269538,1.57824,0.46032,1.644,5.61,1.35,5.770147312
26/07/2020 09:30,6.8776,0.6268,6.906103098,1.2576,0.3668,1.31,5.62,0.26,5.62601102,7.3976,2.3668,7.766996073,1.2576,0.3668,1.31,6.14,2,6.457522745
26/07/2020 10:00,6.9544,0.6992,6.989460637,1.3344,0.3892,1.39,5.62,0.31,5.628543328,7.4244,2.3692,7.793255032,1.3344,0.3892,1.39,6.09,1.98,6.403787942
26/07/2020 10:30,7.12744,1.45592,7.27462054,1.59744,0.46592,1.664,5.53,0.99,5.617917764,7.48744,1.81592,7.704500191,1.59744,0.46592,1.664,5.89,1.35,6.042731171
26/07/2020 11:00,7.1084,0.8712,7.161587813,1.7184,0.5012,1.79,5.39,0.37,5.402684518,7.6484,2.6512,8.094867757,1.7184,0.5012,1.79,5.93,2.15,6.307725422
26/07/2020 11:30,7.28032,1.01176,7.350286906,2.20032,0.64176,2.292,5.08,0.37,5.093456587,7.83032,2.79176,8.313112245,2.20032,0.64176,2.292,5.63,2.15,6.02655789
26/07/2020 12:00,7.01856,0.95208,7.082841294,1.85856,0.54208,1.936,5.16,0.41,5.176263131,7.57856,2.75208,8.062785871,1.85856,0.54208,1.936,5.72,2.21,6.132087736
26/07/2020 12:30,6.9344,0.9042,6.993102387,1.6944,0.4942,1.765,5.24,0.41,5.256015601,7.4944,2.7042,7.967353952,1.6944,0.4942,1.765,5.8,2.21,6.206778553
26/07/2020 13:00,7.01304,0.94172,7.075985203,1.82304,0.53172,1.899,5.19,0.41,5.206169417,7.58304,2.74172,8.063468497,1.82304,0.53172,1.899,5.76,2.21,6.169416504
26/07/2020 13:30,6.85792,1.09356,6.944561916,1.41792,0.41356,1.477,5.44,0.68,5.482335269,7.35792,2.42356,7.7467819,1.41792,0.41356,1.477,5.94,2.01,6.270861185
26/07/2020 14:00,6.99664,1.57652,7.172055953,1.73664,0.50652,1.809,5.26,1.07,5.367727638,7.36664,2.05652,7.648310885,1.73664,0.50652,1.809,5.63,1.55,5.839469154
26/07/2020 14:30,7.02496,1.59228,7.203153379,1.58496,0.46228,1.651,5.44,1.13,5.556122749,7.39496,1.93228,7.64324142,1.58496,0.46228,1.651,5.81,1.47,5.993079342
26/07/2020 15:00,7.3464,1.8902,7.585673932,2.3664,0.6902,2.465,4.98,1.2,5.122538433,7.6564,2.2102,7.969030368,2.3664,0.6902,2.465,5.29,1.52,5.504043968
26/07/2020 15:30,7.13776,1.78268,7.357007938,1.99776,0.58268,2.081,5.14,1.2,5.278219397,7.50776,2.10268,7.796648216,1.99776,0.58268,2.081,5.51,1.52,5.715811403
26/07/2020 16:00,7.36376,2.03068,7.63862701,2.57376,0.75068,2.681,4.79,1.28,4.958074223,7.72376,2.35068,8.073547238,2.57376,0.75068,2.681,5.15,1.6,5.3928193
26/07/2020 16:30,7.01424,1.66832,7.209913619,1.43424,0.41832,1.494,5.58,1.25,5.7182952,7.42424,1.97832,7.683299395,1.43424,0.41832,1.494,5.99,1.56,6.189806136
26/07/2020 17:00,6.96304,1.57172,7.138223154,1.10304,0.32172,1.149,5.86,1.25,5.991836113,7.37304,1.88172,7.609375073,1.10304,0.32172,1.149,6.27,1.56,6.461153148
26/07/2020 17:30,6.55432,1.26876,6.675991507,0.54432,0.15876,0.567,6.01,1.11,6.111644623,6.98432,1.56876,7.158333172,0.54432,0.15876,0.567,6.44,1.41,6.592548824
26/07/2020 18:00,6.32024,1.16132,6.426048381,0.45024,0.13132,0.469,5.87,1.03,5.9596812,6.74024,1.45132,6.894720081,0.45024,0.13132,0.469,6.29,1.32,6.427013303
26/07/2020 18:30,6.60784,1.41812,6.758299623,1.22784,0.35812,1.279,5.38,1.06,5.483429584,6.98784,1.76812,7.208061889,1.22784,0.35812,1.279,5.76,1.41,5.930067453
26/07/2020 19:00,6.61368,1.30024,6.740280944,0.82368,0.24024,0.858,5.79,1.06,5.886229693,7.00368,1.65024,7.195472577,0.82368,0.24024,0.858,6.18,1.41,6.338809036
26/07/2020 19:30,6.47432,1.17876,6.580751826,0.54432,0.15876,0.567,5.93,1.02,6.017084011,6.92432,1.52876,7.091072881,0.54432,0.15876,0.567,6.38,1.37,6.525434851
26/07/2020 20:00,6.30144,1.01292,6.382331314,0.18144,0.05292,0.189,6.12,0.96,6.19483656,6.77144,1.37292,6.909219131,0.18144,0.05292,0.189,6.59,1.32,6.720900237
26/07/2020 20:30,6.25296,0.96128,6.32641826,0.07296,0.02128,0.076,6.18,0.94,6.251079907,6.71296,1.32128,6.841755096,0.07296,0.02128,0.076,6.64,1.3,6.76606237
26/07/2020 21:00,6.16112,0.92616,6.230342848,0.02112,0.00616,0.022,6.14,0.92,6.208542502,6.63112,1.28616,6.754699105,0.02112,0.00616,0.022,6.61,1.28,6.732792883
26/07/2020 21:30,6.22,0.92,6.287670475,0,0,0,6.22,0.92,6.287670475,6.67,1.26,6.787967295,0,0,0,6.67,1.26,6.787967295
26/07/2020 22:00,6.31,0.92,6.376715455,0,0,0,6.31,0.92,6.376715455,6.76,1.26,6.876423489,0,0,0,6.76,1.26,6.876423489
26/07/2020 22:30,6.22,0.9,6.284775255,0,0,0,6.22,0.9,6.284775255,6.65,1.22,6.760983656,0,0,0,6.65,1.22,6.760983656
26/07/2020 23:00,6.16,0.96,6.234356422,0,0,0,6.16,0.96,6.234356422,6.57,1.26,6.689730936,0,0,0,6.57,1.26,6.689730936
26/07/2020 23:30,6.1,0.96,6.175078947,0,0,0,6.1,0.96,6.175078947,6.5,1.26,6.620996904,0,0,0,6.5,1.26,6.620996904
27/07/2020 00:00,6.1,0.99,6.179813913,0,0,0,6.1,0.99,6.179813913,6.5,1.32,6.632676684,0,0,0,6.5,1.32,6.632676684
27/07/2020 00:30,6.01,0.91,6.078503105,0,0,0,6.01,0.91,6.078503105,6.37,1.25,6.491486733,0,0,0,6.37,1.25,6.491486733
27/07/2020 01:00,5.89,0.91,5.959882549,0,0,0,5.89,0.91,5.959882549,6.23,1.25,6.354163989,0,0,0,6.23,1.25,6.354163989
27/07/2020 01:30,6.03,0.91,6.098278446,0,0,0,6.03,0.91,6.098278446,6.38,1.25,6.50129987,0,0,0,6.38,1.25,6.50129987
27/07/2020 02:00,5.83,0.83,5.888785953,0,0,0,5.83,0.83,5.888785953,6.17,1.17,6.279952229,0,0,0,6.17,1.17,6.279952229
27/07/2020 02:30,5.94,0.87,6.003374051,0,0,0,5.94,0.87,6.003374051,6.28,1.21,6.395506235,0,0,0,6.28,1.21,6.395506235
27/07/2020 03:00,5.87,0.84,5.929797636,0,0,0,5.87,0.84,5.929797636,6.21,1.16,6.317412445,0,0,0,6.21,1.16,6.317412445
27/07/2020 03:30,5.97,0.87,6.033058926,0,0,0,5.97,0.87,6.033058926,6.3,1.16,6.405903527,0,0,0,6.3,1.16,6.405903527
27/07/2020 04:00,6.01,0.92,6.080008224,0,0,0,6.01,0.92,6.080008224,6.34,1.21,6.454432585,0,0,0,6.34,1.21,6.454432585
27/07/2020 04:30,5.9,0.85,5.960914359,0,0,0,5.9,0.85,5.960914359,6.23,1.14,6.333442982,0,0,0,6.23,1.14,6.333442982
27/07/2020 05:00,6.09,0.87,6.151828996,0,0,0,6.09,0.87,6.151828996,6.44,1.16,6.543638132,0,0,0,6.44,1.16,6.543638132
27/07/2020 05:30,6.34,0.96,6.412269489,0,0,0,6.34,0.96,6.412269489,6.7,1.25,6.81560709,0,0,0,6.7,1.25,6.81560709
27/07/2020 06:00,6.3148,0.9614,6.387565186,0.0048,0.0014,0.005,6.31,0.96,6.382609184,6.6848,1.3014,6.810300507,0.0048,0.0014,0.005,6.68,1.3,6.805321447
27/07/2020 06:30,7.21144,1.22792,7.315234405,0.06144,0.01792,0.064,7.15,1.21,7.251661878,7.62144,1.57792,7.783070037,0.06144,0.01792,0.064,7.56,1.56,7.719274577
27/07/2020 07:00,7.77128,1.51704,7.917967113,0.16128,0.04704,0.168,7.61,1.47,7.75067739,8.21128,1.85704,8.418652909,0.16128,0.04704,0.168,8.05,1.81,8.2509757
27/07/2020 07:30,8.288,1.489,8.420692667,0.168,0.049,0.175,8.12,1.44,8.246696308,8.858,2.409,9.179730116,0.168,0.049,0.175,8.69,2.36,9.004759852
27/07/2020 08:00,8.16536,1.12948,8.24310797,0.13536,0.03948,0.141,8.03,1.09,8.103641157,8.88536,2.75948,9.303996571,0.13536,0.03948,0.141,8.75,2.72,9.163018062
27/07/2020 08:30,8.96248,1.26364,9.051123345,0.25248,0.07364,0.263,8.71,1.19,8.790915766,9.73248,2.96364,10.17370773,0.25248,0.07364,0.263,9.48,2.89,9.910726512
27/07/2020 09:00,9.17472,1.48596,9.294275884,0.29472,0.08596,0.307,8.88,1.4,8.989682976,12.26472,3.33596,12.71031022,0.29472,0.08596,0.307,11.97,3.25,12.40336245
27/07/2020 09:30,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,19.4156,4.4758,19.92481641,0.2256,0.0658,0.235,19.19,4.41,19.69020569
27/07/2020 10:00,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,19.68384,4.73112,20.24443266,0.24384,0.07112,0.254,19.44,4.66,19.99072785
27/07/2020 10:30,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,19.14312,4.72216,19.71694293,0.21312,0.06216,0.222,18.93,4.66,19.49514042
27/07/2020 11:00,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,19.55864,4.73252,20.12305007,0.24864,0.07252,0.259,19.31,4.66,19.86433236
27/07/2020 11:30,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,19.56864,4.84752,20.16011214,0.36864,0.10752,0.384,19.2,4.74,19.77644053
27/07/2020 12:00,0.45408,0.13244,0.473,0.45408,0.13244,0.473,0,0,0,19.96408,5.04244,20.59103425,0.45408,0.13244,0.473,19.51,4.91,20.1183548
27/07/2020 12:30,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,20.11272,4.88996,20.69862833,0.34272,0.09996,0.357,19.77,4.79,20.34200088
27/07/2020 13:00,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0,19.86616,5.12888,20.51754671,0.71616,0.20888,0.746,19.15,4.92,19.77192201
27/07/2020 13:30,0.87456,0.25508,0.911,0.87456,0.25508,0.911,0,0,0,19.80456,5.13508,20.45946342,0.87456,0.25508,0.911,18.93,4.88,19.54889511
27/07/2020 14:00,0.7776,0.2268,0.81,0.7776,0.2268,0.81,0,0,0,19.8676,5.3068,20.56413519,0.7776,0.2268,0.81,19.09,5.08,19.75435395
27/07/2020 14:30,0.68832,0.20076,0.717,0.68832,0.20076,0.717,0,0,0,20.40832,5.15076,21.04827437,0.68832,0.20076,0.717,19.72,4.95,20.3317707
27/07/2020 15:00,1.09824,0.32032,1.144,1.09824,0.32032,1.144,0,0,0,20.51824,5.67032,21.28733665,1.09824,0.32032,1.144,19.42,5.35,20.143458
27/07/2020 15:30,0.87264,0.25452,0.909,0.87264,0.25452,0.909,0,0,0,20.34264,5.51452,21.07683404,0.87264,0.25452,0.909,19.47,5.26,20.16800684
27/07/2020 16:00,0.40512,0.11816,0.422,0.40512,0.11816,0.422,0,0,0,20.42512,5.11816,21.05661627,0.40512,0.11816,0.422,20.02,5,20.63493155
27/07/2020 16:30,1.9968,0.5824,2.08,1.9968,0.5824,2.08,0,0,0,19.8068,5.7324,20.61964442,1.9968,0.5824,2.08,17.81,5.15,18.5396494
27/07/2020 17:00,1.63296,0.47628,1.701,1.63296,0.47628,1.701,0,0,0,19.87296,5.56628,20.63778118,1.63296,0.47628,1.701,18.24,5.09,18.93688728
27/07/2020 17:30,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0,19.14888,5.01384,19.79439812,1.17888,0.34384,1.228,17.97,4.67,18.56690066
27/07/2020 18:00,0.7872,0.2296,0.82,0.7872,0.2296,0.82,0,0,0,18.3672,4.2496,18.85240398,0.7872,0.2296,0.82,17.58,4.02,18.03376833
27/07/2020 18:30,0.60288,0.17584,0.628,0.60288,0.17584,0.628,0,0,0,17.90288,4.09584,18.36542996,0.60288,0.17584,0.628,17.3,3.92,17.73855687
27/07/2020 19:00,0.696,0.203,0.725,0.696,0.203,0.725,0,0,0,17.726,4.193,18.21516744,0.696,0.203,0.725,17.03,3.99,17.4911692
27/07/2020 19:30,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0,0,0,17.28992,3.94956,17.73528567,0.64992,0.18956,0.677,16.64,3.76,17.05951934
27/07/2020 20:00,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,17.4456,4.1408,17.93028678,0.3456,0.1008,0.36,17.1,4.04,17.5707598
27/07/2020 20:30,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,17.6848,4.3414,18.20988482,0.2448,0.0714,0.255,17.44,4.27,17.95512462
27/07/2020 21:00,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,17.33576,4.13168,17.82131741,0.24576,0.07168,0.256,17.09,4.06,17.56563975
27/07/2020 21:30,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,17.2612,3.9816,17.714462,0.2112,0.0616,0.22,17.05,3.92,17.49482495
27/07/2020 22:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,17.0932,3.6826,17.48539473,0.0432,0.0126,0.045,17.05,3.67,17.44051031
27/07/2020 22:30,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,16.86208,3.78644,17.28198107,0.02208,0.00644,0.023,16.84,3.78,17.25902662
27/07/2020 23:00,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,16.84376,4.10568,17.33692185,0.05376,0.01568,0.056,16.79,4.09,17.28097798
27/07/2020 23:30,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,16.64856,4.01708,17.12633883,0.05856,0.01708,0.061,16.59,4,17.06540653
28/07/2020 00:00,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,16.3672,3.7396,16.78897984,0.0672,0.0196,0.07,16.3,3.72,16.71910285
28/07/2020 00:30,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,16.06992,3.69456,16.48915105,0.04992,0.01456,0.052,16.02,3.68,16.43723821
28/07/2020 01:00,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,15.98032,3.69176,16.40121091,0.04032,0.01176,0.042,15.94,3.68,16.35927871
28/07/2020 01:30,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,15.87224,3.57232,16.26928003,0.04224,0.01232,0.044,15.83,3.56,16.22536594
28/07/2020 02:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,15.7232,3.5326,16.11515687,0.0432,0.0126,0.045,15.68,3.52,16.0702458
28/07/2020 02:30,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,15.32688,3.27784,15.67346438,0.02688,0.00784,0.028,15.3,3.27,15.6455393
28/07/2020 03:00,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,15.07888,3.22884,15.42070134,0.09888,0.02884,0.103,14.98,3.2,15.31797637
28/07/2020 03:30,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,15.15712,3.11416,15.47372868,0.11712,0.03416,0.122,15.04,3.08,15.3521334
28/07/2020 04:00,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,15.46352,3.18436,15.78798909,0.08352,0.02436,0.087,15.38,3.16,15.70127383
28/07/2020 04:30,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,15.5268,3.2624,15.86583663,0.0768,0.0224,0.08,15.45,3.24,15.78607298
28/07/2020 05:00,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,15.45312,3.35716,15.81358407,0.09312,0.02716,0.097,15.36,3.33,15.7168222
28/07/2020 05:30,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,15.73216,3.30688,16.07595452,0.09216,0.02688,0.096,15.64,3.28,15.9802378
28/07/2020 06:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,16.33952,3.34736,16.67887085,0.05952,0.01736,0.062,16.28,3.33,16.61707856
28/07/2020 06:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,17.88688,4.25284,18.38551398,0.14688,0.04284,0.153,17.74,4.21,18.23270962
28/07/2020 07:00,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,18.74648,4.61064,19.30514215,0.27648,0.08064,0.288,18.47,4.53,19.01740781
28/07/2020 07:30,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,19.2984,4.9512,19.92341898,0.2784,0.0812,0.29,19.02,4.87,19.63357583
28/07/2020 08:00,0.71328,0.20804,0.743,0.71328,0.20804,0.743,0,0,0,19.62328,5.22804,20.30776995,0.71328,0.20804,0.743,18.91,5.02,19.56498147
28/07/2020 08:30,1.5312,0.4466,1.595,1.5312,0.4466,1.595,0,0,0,20.0812,6.0766,20.98045903,1.5312,0.4466,1.595,18.55,5.63,19.38554616
28/07/2020 09:00,2.06016,0.60088,2.146,2.06016,0.60088,2.146,0,0,0,20.86016,6.43088,21.82893705,2.06016,0.60088,2.146,18.8,5.83,19.68321366
28/07/2020 09:30,2.55744,0.74592,2.664,2.55744,0.74592,2.664,0,0,0,20.71744,6.65592,21.76036744,2.55744,0.74592,2.664,18.16,5.91,19.09747889
28/07/2020 10:00,2.832,0.826,2.95,2.832,0.826,2.95,0,0,0,19.852,6.546,20.90339733,2.832,0.826,2.95,17.02,5.72,17.95546713
28/07/2020 10:30,3.39744,0.99092,3.539,3.39744,0.99092,3.539,0,0,0,20.11744,6.75092,21.21995082,3.39744,0.99092,3.539,16.72,5.76,17.68434336
28/07/2020 11:00,3.23904,0.94472,3.374,3.23904,0.94472,3.374,0,0,0,20.32904,6.90472,21.46963031,3.23904,0.94472,3.374,17.09,5.96,18.09943922
28/07/2020 11:30,3.31104,0.96572,3.449,3.31104,0.96572,3.449,0,0,0,20.82104,6.96572,21.95534017,3.31104,0.96572,3.449,17.51,6,18.50945974
28/07/2020 12:00,3.48672,1.01696,3.632,3.48672,1.01696,3.632,0,0,0,20.46672,7.03696,21.64267621,3.48672,1.01696,3.632,16.98,6.02,18.01557104
28/07/2020 12:30,3.49152,1.01836,3.637,3.49152,1.01836,3.637,0,0,0,19.95152,6.94836,21.1268279,3.49152,1.01836,3.637,16.46,5.93,17.49561374
28/07/2020 13:00,3.57216,1.04188,3.721,3.57216,1.04188,3.721,0,0,0,20.91216,7.23188,22.12732528,3.57216,1.04188,3.721,17.34,6.19,18.41172724
28/07/2020 13:30,3.49536,1.01948,3.641,3.49536,1.01948,3.641,0,0,0,20.33536,7.14948,21.55555452,3.49536,1.01948,3.641,16.84,6.13,17.92100723
28/07/2020 14:00,3.50976,1.02368,3.656,3.50976,1.02368,3.656,0,0,0,20.05976,7.15368,21.29716199,3.50976,1.02368,3.656,16.55,6.13,17.64877899
28/07/2020 14:30,3.37344,0.98392,3.514,3.37344,0.98392,3.514,0,0,0,20.32344,7.11392,21.53253518,3.37344,0.98392,3.514,16.95,6.13,18.02441122
28/07/2020 15:00,3.1536,0.9198,3.285,3.1536,0.9198,3.285,0,0,0,20.5336,7.1298,21.73620889,3.1536,0.9198,3.285,17.38,6.21,18.45612365
28/07/2020 15:30,2.75424,0.80332,2.869,2.75424,0.80332,2.869,0,0,0,20.34424,6.84332,21.46436884,2.75424,0.80332,2.869,17.59,6.04,18.59811012
28/07/2020 16:00,3.57696,1.04328,3.726,3.57696,1.04328,3.726,0,0,0,19.89696,7.20328,21.16072447,3.57696,1.04328,3.726,16.32,6.16,17.44385279
28/07/2020 16:30,2.76192,0.80556,2.877,2.76192,0.80556,2.877,0,0,0,20.49192,6.64556,21.54256839,2.76192,0.80556,2.877,17.73,5.84,18.66704315
28/07/2020 17:00,1.82688,0.53284,1.903,1.82688,0.53284,1.903,0,0,0,20.35688,5.96284,21.21221403,1.82688,0.53284,1.903,18.53,5.43,19.30921542
28/07/2020 17:30,1.66272,0.48496,1.732,1.66272,0.48496,1.732,0,0,0,19.60272,5.70496,20.41600353,1.66272,0.48496,1.732,17.94,5.22,18.68400385
28/07/2020 18:00,0.87168,0.25424,0.908,0.87168,0.25424,0.908,0,0,0,19.23168,5.03424,19.87966519,0.87168,0.25424,0.908,18.36,4.78,18.97203205
28/07/2020 18:30,1.00512,0.29316,1.047,1.00512,0.29316,1.047,0,0,0,18.52512,4.65316,19.1005751,1.00512,0.29316,1.047,17.52,4.36,18.05436235
28/07/2020 19:00,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,18.33008,4.51544,18.87805687,0.67008,0.19544,0.698,17.66,4.32,18.18070406
28/07/2020 19:30,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,18.31504,4.09772,18.76784483,0.33504,0.09772,0.349,17.98,4,18.41956568
28/07/2020 20:00,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,18.5964,4.0802,19.03875324,0.2064,0.0602,0.215,18.39,4.02,18.82425297
28/07/2020 20:30,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,18.1516,4.0438,18.59658305,0.0816,0.0238,0.085,18.07,4.02,18.51176113
28/07/2020 21:00,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,18.10456,3.98008,18.53688565,0.03456,0.01008,0.036,18.07,3.97,18.50096754
28/07/2020 21:30,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,17.93096,3.92028,18.35450685,0.00096,0.00028,0.001,17.93,3.92,18.3535092
28/07/2020 22:00,0,0,0,0,0,0,0,0,0,18.17,3.86,18.57548115,0,0,0,18.17,3.86,18.57548115
28/07/2020 22:30,0,0,0,0,0,0,0,0,0,17.76,3.83,18.1682828,0,0,0,17.76,3.83,18.1682828
28/07/2020 23:00,0,0,0,0,0,0,0,0,0,17.51,3.74,17.904963,0,0,0,17.51,3.74,17.904963
28/07/2020 23:30,0,0,0,0,0,0,0,0,0,17.23,3.63,17.60823103,0,0,0,17.23,3.63,17.60823103
29/07/2020 00:00,0,0,0,0,0,0,0,0,0,17.05,3.63,17.43213699,0,0,0,17.05,3.63,17.43213699
29/07/2020 00:30,0,0,0,0,0,0,0,0,0,16.5,3.39,16.84464603,0,0,0,16.5,3.39,16.84464603
29/07/2020 01:00,0,0,0,0,0,0,0,0,0,16.35,3.39,16.69774236,0,0,0,16.35,3.39,16.69774236
29/07/2020 01:30,0,0,0,0,0,0,0,0,0,16.17,3.35,16.51337034,0,0,0,16.17,3.35,16.51337034
29/07/2020 02:00,0,0,0,0,0,0,0,0,0,16.14,3.38,16.49011825,0,0,0,16.14,3.38,16.49011825
29/07/2020 02:30,0,0,0,0,0,0,0,0,0,15.9,3.23,16.22476194,0,0,0,15.9,3.23,16.22476194
29/07/2020 03:00,0,0,0,0,0,0,0,0,0,15.79,3.05,16.08187178,0,0,0,15.79,3.05,16.08187178
29/07/2020 03:30,0,0,0,0,0,0,0,0,0,15.73,3.11,16.03449407,0,0,0,15.73,3.11,16.03449407
29/07/2020 04:00,0,0,0,0,0,0,0,0,0,15.76,3.21,16.0835848,0,0,0,15.76,3.21,16.0835848
29/07/2020 04:30,0,0,0,0,0,0,0,0,0,15.97,3.16,16.27963452,0,0,0,15.97,3.16,16.27963452
29/07/2020 05:00,0,0,0,0,0,0,0,0,0,15.81,3.25,16.14058859,0,0,0,15.81,3.25,16.14058859
29/07/2020 05:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,15.69192,3.06056,15.98760085,0.00192,0.00056,0.002,15.69,3.06,15.98560915
29/07/2020 06:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,16.18168,3.06924,16.47018524,0.03168,0.00924,0.033,16.15,3.06,16.43733859
29/07/2020 06:30,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,17.19064,3.72352,17.58927812,0.08064,0.02352,0.084,17.11,3.7,17.50548771
29/07/2020 07:00,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,18.25088,4.27984,18.74597693,0.17088,0.04984,0.178,18.08,4.23,18.56823363
29/07/2020 07:30,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,18.8912,4.5616,19.43413574,0.2112,0.0616,0.22,18.68,4.5,19.21438003
29/07/2020 08:00,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0,0,0,19.32352,4.90436,19.93617747,0.80352,0.23436,0.837,18.52,4.67,19.09971989
29/07/2020 08:30,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0,0,0,19.83656,5.31108,20.53525465,1.06656,0.31108,1.111,18.77,5,19.42454375
29/07/2020 09:00,1.77312,0.51716,1.847,1.77312,0.51716,1.847,0,0,0,19.41312,5.79716,20.26021452,1.77312,0.51716,1.847,17.64,5.28,18.41325609
29/07/2020 09:30,1.8768,0.5474,1.955,1.8768,0.5474,1.955,0,0,0,19.5168,5.5874,20.30085025,1.8768,0.5474,1.955,17.64,5.04,18.34587692
29/07/2020 10:00,2.94048,0.85764,3.063,2.94048,0.85764,3.063,0,0,0,19.24048,6.26764,20.2355969,2.94048,0.85764,3.063,16.3,5.41,17.17434424
29/07/2020 10:30,1.8528,0.5404,1.93,1.8528,0.5404,1.93,0,0,0,19.6828,5.7004,20.49163673,1.8528,0.5404,1.93,17.83,5.16,18.56164055
29/07/2020 11:00,2.62848,0.76664,2.738,2.62848,0.76664,2.738,0,0,0,19.70848,5.99664,20.60057949,2.62848,0.76664,2.738,17.08,5.23,17.86279094
29/07/2020 11:30,2.23776,0.65268,2.331,2.23776,0.65268,2.331,0,0,0,20.06776,5.98268,20.94056951,2.23776,0.65268,2.331,17.83,5.33,18.60961579
29/07/2020 12:00,2.13888,0.62384,2.228,2.13888,0.62384,2.228,0,0,0,20.27888,6.16384,21.19494981,2.13888,0.62384,2.228,18.14,5.54,18.96710837
29/07/2020 12:30,2.11392,0.61656,2.202,2.11392,0.61656,2.202,0,0,0,20.40392,5.97656,21.261214,2.11392,0.61656,2.202,18.29,5.36,19.05921562
29/07/2020 13:00,2.07264,0.60452,2.159,2.07264,0.60452,2.159,0,0,0,20.54264,6.02452,21.40782332,2.07264,0.60452,2.159,18.47,5.42,19.24882594
29/07/2020 13:30,2.22624,0.64932,2.319,2.22624,0.64932,2.319,0,0,0,20.38624,6.19932,21.30798793,2.22624,0.64932,2.319,18.16,5.55,18.98915743
29/07/2020 14:00,2.91072,0.84896,3.032,2.91072,0.84896,3.032,0,0,0,20.32072,6.74896,21.41214894,2.91072,0.84896,3.032,17.41,5.9,18.38254879
29/07/2020 14:30,2.40384,0.70112,2.504,2.40384,0.70112,2.504,0,0,0,20.25384,6.56112,21.29005238,2.40384,0.70112,2.504,17.85,5.86,18.78728559
29/07/2020 15:00,3.2304,0.9422,3.365,3.2304,0.9422,3.365,0,0,0,19.9804,6.9622,21.15865338,3.2304,0.9422,3.365,16.75,6.02,17.79895783
29/07/2020 15:30,2.86752,0.83636,2.987,2.86752,0.83636,2.987,0,0,0,20.30752,7.05636,21.49854844,2.86752,0.83636,2.987,17.44,6.22,18.51599309
29/07/2020 16:00,2.18976,0.63868,2.281,2.18976,0.63868,2.281,0,0,0,20.26976,6.61868,21.32299452,2.18976,0.63868,2.281,18.08,5.98,19.04328753
29/07/2020 16:30,2.04288,0.59584,2.128,2.04288,0.59584,2.128,0,0,0,20.31288,6.55584,21.34460428,2.04288,0.59584,2.128,18.27,5.96,19.21755708
29/07/2020 17:00,1.75008,0.51044,1.823,1.75008,0.51044,1.823,0,0,0,19.86008,5.95044,20.73235428,1.75008,0.51044,1.823,18.11,5.44,18.90940771
29/07/2020 17:30,1.67136,0.48748,1.741,1.67136,0.48748,1.741,0,0,0,19.01136,5.73748,19.85825989,1.67136,0.48748,1.741,17.34,5.25,18.11734252
29/07/2020 18:00,1.18944,0.34692,1.239,1.18944,0.34692,1.239,0,0,0,18.99944,5.50692,19.78142786,1.18944,0.34692,1.239,17.81,5.16,18.54242972
29/07/2020 18:30,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0,19.41552,4.97536,20.04286965,0.63552,0.18536,0.662,18.78,4.79,19.38124093
29/07/2020 19:00,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,19.41832,4.99576,20.05065509,0.56832,0.16576,0.592,18.85,4.83,19.45896708
29/07/2020 19:30,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,18.99008,4.80044,19.58742869,0.31008,0.09044,0.323,18.68,4.71,19.26464378
29/07/2020 20:00,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,18.97624,4.85432,19.58729453,0.18624,0.05432,0.194,18.79,4.8,19.39340352
29/07/2020 20:30,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,18.72088,4.64484,19.28849104,0.05088,0.01484,0.053,18.67,4.63,19.23553482
29/07/2020 21:00,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,18.50728,4.40504,19.02429474,0.01728,0.00504,0.018,18.49,4.4,19.00631737
29/07/2020 21:30,0,0,0,0,0,0,0,0,0,18.21,4.24,18.69710405,0,0,0,18.21,4.24,18.69710405
29/07/2020 22:00,0,0,0,0,0,0,0,0,0,18.28,4.33,18.7858271,0,0,0,18.28,4.33,18.7858271
29/07/2020 22:30,0,0,0,0,0,0,0,0,0,17.6,3.97,18.04219776,0,0,0,17.6,3.97,18.04219776
29/07/2020 23:00,0,0,0,0,0,0,0,0,0,17.6,4.03,18.05549501,0,0,0,17.6,4.03,18.05549501
29/07/2020 23:30,0,0,0,0,0,0,0,0,0,17.46,3.94,17.89902791,0,0,0,17.46,3.94,17.89902791
30/07/2020 00:00,0,0,0,0,0,0,0,0,0,17.33,3.97,17.77891448,0,0,0,17.33,3.97,17.77891448
30/07/2020 00:30,0,0,0,0,0,0,0,0,0,17.11,3.97,17.56453814,0,0,0,17.11,3.97,17.56453814
30/07/2020 01:00,0,0,0,0,0,0,0,0,0,16.73,3.62,17.1171639,0,0,0,16.73,3.62,17.1171639
30/07/2020 01:30,0,0,0,0,0,0,0,0,0,16.24,3.25,16.56200773,0,0,0,16.24,3.25,16.56200773
30/07/2020 02:00,0,0,0,0,0,0,0,0,0,16.24,3.31,16.57388609,0,0,0,16.24,3.31,16.57388609
30/07/2020 02:30,0,0,0,0,0,0,0,0,0,16.24,3.31,16.57388609,0,0,0,16.24,3.31,16.57388609
30/07/2020 03:00,0,0,0,0,0,0,0,0,0,15.97,3.13,16.2738379,0,0,0,15.97,3.13,16.2738379
30/07/2020 03:30,0,0,0,0,0,0,0,0,0,16.07,3.06,16.35874384,0,0,0,16.07,3.06,16.35874384
30/07/2020 04:00,0,0,0,0,0,0,0,0,0,16.02,3.06,16.30962906,0,0,0,16.02,3.06,16.30962906
30/07/2020 04:30,0,0,0,0,0,0,0,0,0,16.02,2.99,16.29664076,0,0,0,16.02,2.99,16.29664076
30/07/2020 05:00,0,0,0,0,0,0,0,0,0,15.65,2.99,15.93306625,0,0,0,15.65,2.99,15.93306625
30/07/2020 05:30,0,0,0,0,0,0,0,0,0,15.41,2.69,15.643024,0,0,0,15.41,2.69,15.643024
30/07/2020 06:00,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,15.71728,2.97504,15.99636689,0.01728,0.00504,0.018,15.7,2.97,15.97845111
30/07/2020 06:30,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,16.5668,3.5924,16.95181996,0.0768,0.0224,0.08,16.49,3.57,16.87201826
30/07/2020 07:00,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,17.52928,3.99604,17.97898754,0.08928,0.02604,0.093,17.44,3.97,17.88615386
30/07/2020 07:30,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,18.18376,4.24068,18.67170304,0.17376,0.05068,0.181,18.01,4.19,18.49097618
30/07/2020 08:00,0.44064,0.12852,0.459,0.44064,0.12852,0.459,0,0,0,18.45064,4.58852,19.01264401,0.44064,0.12852,0.459,18.01,4.46,18.55402113
30/07/2020 08:30,0.40512,0.11816,0.422,0.40512,0.11816,0.422,0,0,0,19.23512,4.85816,19.83914212,0.40512,0.11816,0.422,18.83,4.74,19.41742774
30/07/2020 09:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,19.23744,5.14592,19.91380402,0.63744,0.18592,0.664,18.6,4.96,19.24997662
30/07/2020 09:30,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0,19.28016,5.07588,19.93712937,0.74016,0.21588,0.771,18.54,4.86,19.16640811
30/07/2020 10:00,1.16064,0.33852,1.209,1.16064,0.33852,1.209,0,0,0,19.21064,5.22852,19.90944777,1.16064,0.33852,1.209,18.05,4.89,18.70065774
30/07/2020 10:30,2.6496,0.7728,2.76,2.6496,0.7728,2.76,0,0,0,18.7296,6.0428,19.68027815,2.6496,0.7728,2.76,16.08,5.27,16.92156317
30/07/2020 11:00,2.20416,0.64288,2.296,2.20416,0.64288,2.296,0,0,0,18.98416,6.08288,19.93488801,2.20416,0.64288,2.296,16.78,5.44,17.63978458
30/07/2020 11:30,2.2896,0.6678,2.385,2.2896,0.6678,2.385,0,0,0,19.0996,6.0578,20.03725682,2.2896,0.6678,2.385,16.81,5.39,17.65299408
30/07/2020 12:00,10.6244,2.9492,11.02613513,2.5344,0.7392,2.64,8.09,2.21,8.386429514,14.9944,4.8992,15.77447914,2.5344,0.7392,2.64,12.46,4.16,13.13610292
30/07/2020 12:30,10.71048,3.25764,11.19493636,2.46048,0.71764,2.563,8.25,2.54,8.632155003,11.16048,3.61764,11.73216233,2.46048,0.71764,2.563,8.7,2.9,9.170605214
30/07/2020 13:00,11.16944,3.67192,11.75752467,3.46944,1.01192,3.614,7.7,2.66,8.146508455,11.58944,4.18192,12.32085932,3.46944,1.01192,3.614,8.12,3.17,8.716840024
30/07/2020 13:30,10.98824,3.69032,11.59137093,2.77824,0.81032,2.894,8.21,2.88,8.700488492,11.35824,3.65032,11.93040033,2.77824,0.81032,2.894,8.58,2.84,9.037809469
30/07/2020 14:00,10.92512,3.54316,11.48530495,2.68512,0.78316,2.797,8.24,2.76,8.689948216,11.33512,3.79316,11.95294977,2.68512,0.78316,2.797,8.65,3.01,9.158744455
30/07/2020 14:30,10.40224,3.28732,10.90931115,2.32224,0.67732,2.419,8.08,2.61,8.491083559,10.87224,3.68732,11.48050223,2.32224,0.67732,2.419,8.55,3.01,9.064358775
30/07/2020 15:00,10.56056,3.41808,11.09994137,2.77056,0.80808,2.886,7.79,2.61,8.215607099,11.00056,3.84808,11.65418551,2.77056,0.80808,2.886,8.23,3.04,8.77351127
30/07/2020 15:30,10.72552,3.31036,11.22476114,2.67552,0.78036,2.787,8.05,2.53,8.438210711,11.15552,3.75036,11.76906227,2.67552,0.78036,2.787,8.48,2.97,8.985059822
30/07/2020 16:00,10.58832,3.34076,11.10284638,2.12832,0.62076,2.217,8.46,2.72,8.886506625,10.97832,3.31076,11.46667527,2.12832,0.62076,2.217,8.85,2.69,9.249789187
30/07/2020 16:30,10.6028,3.0704,11.03842036,1.8528,0.5404,1.93,8.75,2.53,9.108424672,11.0328,3.4004,11.54492945,1.8528,0.5404,1.93,9.18,2.86,9.615196306
30/07/2020 17:00,10.30736,2.32548,10.566434,2.00736,0.58548,2.091,8.3,1.74,8.480424518,10.92736,3.95548,11.62123137,2.00736,0.58548,2.091,8.92,3.37,9.535370994
30/07/2020 17:30,9.97944,2.80192,10.36532577,1.30944,0.38192,1.364,8.67,2.42,9.001405446,10.35944,2.70192,10.70599686,1.30944,0.38192,1.364,9.05,2.32,9.342638814
30/07/2020 18:00,9.60192,2.62056,9.95310014,1.20192,0.35056,1.252,8.4,2.27,8.701315992,10.03192,2.53056,10.34616609,1.20192,0.35056,1.252,8.83,2.18,9.095125068
30/07/2020 18:30,9.37872,2.51796,9.71084504,1.15872,0.33796,1.207,8.22,2.18,8.504163686,9.81872,2.42796,10.11445758,1.15872,0.33796,1.207,8.66,2.09,8.908630647
30/07/2020 19:00,9.16872,2.37796,9.472070534,0.67872,0.19796,0.707,8.49,2.18,8.765414993,9.57872,2.24796,9.838963411,0.67872,0.19796,0.707,8.9,2.05,9.133044399
30/07/2020 19:30,8.8548,2.1664,9.115962483,0.3648,0.1064,0.38,8.49,2.06,8.736343629,9.2648,2.0464,9.488112141,0.3648,0.1064,0.38,8.9,1.94,9.108984576
30/07/2020 20:00,8.85192,2.22556,9.127409545,0.12192,0.03556,0.127,8.73,2.19,9.000499986,9.26192,2.10556,9.498239047,0.12192,0.03556,0.127,9.14,2.07,9.37147267
30/07/2020 20:30,8.75928,2.37604,9.075822398,0.08928,0.02604,0.093,8.67,2.35,8.982839195,9.15928,2.23604,9.42827052,0.08928,0.02604,0.093,9.07,2.21,9.335362875
30/07/2020 21:00,8.65304,2.20672,8.929989608,0.02304,0.00672,0.024,8.63,2.2,8.906003593,9.06304,2.05672,9.293481113,0.02304,0.00672,0.024,9.04,2.05,9.269525338
30/07/2020 21:30,8.72,2.25,9.005603811,0,0,0,8.72,2.25,9.005603811,9.14,2.1,9.378144806,0,0,0,9.14,2.1,9.378144806
30/07/2020 22:00,8.59,2.01,8.822029245,0,0,0,8.59,2.01,8.822029245,9.05,2.14,9.299575259,0,0,0,9.05,2.14,9.299575259
30/07/2020 22:30,8.2,0.88,8.247084333,0,0,0,8.2,0.88,8.247084333,8.89,2.71,9.293879707,0,0,0,8.89,2.71,9.293879707
30/07/2020 23:00,8.2,0.94,8.2537022,0,0,0,8.2,0.94,8.2537022,8.86,2.78,9.285903295,0,0,0,8.86,2.78,9.285903295
30/07/2020 23:30,8.07,0.94,8.124561527,0,0,0,8.07,0.94,8.124561527,8.75,2.78,9.18100757,0,0,0,8.75,2.78,9.18100757
31/07/2020 00:00,7.97,1.57,8.123164408,0,0,0,7.97,1.57,8.123164408,8.44,1.98,8.669140673,0,0,0,8.44,1.98,8.669140673
31/07/2020 00:30,8.04,1.94,8.270743618,0,0,0,8.04,1.94,8.270743618,8.38,1.58,8.527649149,0,0,0,8.38,1.58,8.527649149
31/07/2020 01:00,8.04,1.75,8.228250118,0,0,0,8.04,1.75,8.228250118,8.4,1.69,8.568319555,0,0,0,8.4,1.69,8.568319555
31/07/2020 01:30,7.83,1.45,7.963127526,0,0,0,7.83,1.45,7.963127526,8.23,1.81,8.426683808,0,0,0,8.23,1.81,8.426683808
31/07/2020 02:00,7.75,1.36,7.868424239,0,0,0,7.75,1.36,7.868424239,8.15,1.72,8.329519794,0,0,0,8.15,1.72,8.329519794
31/07/2020 02:30,7.66,1.32,7.772901646,0,0,0,7.66,1.32,7.772901646,8.05,1.68,8.223436022,0,0,0,8.05,1.68,8.223436022
31/07/2020 03:00,7.58,1.29,7.688985629,0,0,0,7.58,1.29,7.688985629,7.97,1.65,8.139004853,0,0,0,7.97,1.65,8.139004853
31/07/2020 03:30,7.68,1.38,7.802999423,0,0,0,7.68,1.38,7.802999423,8.08,1.75,8.267339354,0,0,0,8.08,1.75,8.267339354
31/07/2020 04:00,7.79,1.44,7.921975764,0,0,0,7.79,1.44,7.921975764,8.18,1.81,8.377857721,0,0,0,8.18,1.81,8.377857721
31/07/2020 04:30,7.81,1.44,7.941643407,0,0,0,7.81,1.44,7.941643407,8.2,1.81,8.397386498,0,0,0,8.2,1.81,8.397386498
31/07/2020 05:00,7.69,1.44,7.823662825,0,0,0,7.69,1.44,7.823662825,8.07,1.75,8.257566227,0,0,0,8.07,1.75,8.257566227
31/07/2020 05:30,7.54,1.33,7.65640255,0,0,0,7.54,1.33,7.65640255,7.94,1.65,8.109630078,0,0,0,7.94,1.65,8.109630078
31/07/2020 06:00,7.49456,1.34008,7.613425248,0.03456,0.01008,0.036,7.46,1.33,7.577631556,7.89456,1.66008,8.067214092,0.03456,0.01008,0.036,7.86,1.65,8.031319941
31/07/2020 06:30,7.99024,1.61632,8.152081059,0.09024,0.02632,0.094,7.9,1.59,8.058417959,8.42024,1.84632,8.620286492,0.09024,0.02632,0.094,8.33,1.82,8.526505732
31/07/2020 07:00,8.65376,2.12068,8.909817383,0.17376,0.05068,0.181,8.48,2.07,8.728991923,9.06376,1.81068,9.242851692,0.17376,0.05068,0.181,8.89,1.76,9.062543793
31/07/2020 07:30,9.17032,1.85676,9.356405645,0.40032,0.11676,0.417,8.77,1.74,8.94094514,9.70032,2.46676,10.00905155,0.40032,0.11676,0.417,9.3,2.35,9.592314632
31/07/2020 08:00,9.31184,1.56512,9.442455443,0.77184,0.22512,0.804,8.54,1.34,8.644489574,9.96184,3.18512,10.45864454,0.77184,0.22512,0.804,9.19,2.96,9.654931382
31/07/2020 08:30,9.86152,2.53336,10.18172331,1.21152,0.35336,1.262,8.65,2.18,8.920476445,10.36152,2.68336,10.70334142,1.21152,0.35336,1.262,9.15,2.33,9.442001906
31/07/2020 09:00,10.20024,2.60132,10.52671657,1.65024,0.48132,1.719,8.55,2.12,8.808910262,10.76024,3.24132,11.23783432,1.65024,0.48132,1.719,9.11,2.76,9.518912753
31/07/2020 09:30,10.4496,2.4078,10.72341555,2.0496,0.5978,2.135,8.4,1.81,8.592793492,11.1296,4.1378,11.87389511,2.0496,0.5978,2.135,9.08,3.54,9.745665703
31/07/2020 10:00,10.50384,2.54112,10.80684716,2.40384,0.70112,2.504,8.1,1.84,8.30635901,11.19384,4.33112,12.002527,2.40384,0.70112,2.504,8.79,3.63,9.510047318
31/07/2020 10:30,10.74392,2.99156,11.15263414,2.71392,0.79156,2.827,8.03,2.2,8.325917367,11.34392,4.18156,12.09007713,2.71392,0.79156,2.827,8.63,3.39,9.271946937
31/07/2020 11:00,11.06544,3.86492,11.7209884,2.96544,0.86492,3.089,8.1,3,8.637708029,11.48544,3.73492,12.07745666,2.96544,0.86492,3.089,8.52,2.87,8.990400436
31/07/2020 11:30,11.1824,3.9282,11.85229197,3.1824,0.9282,3.315,8,3,8.544003745,11.5924,3.7982,12.19877293,3.1824,0.9282,3.315,8.41,2.87,8.886225295
31/07/2020 12:00,11.26272,3.97496,11.94358275,3.34272,0.97496,3.482,7.92,3,8.469143995,11.69272,4.23496,12.43601975,3.34272,0.97496,3.482,8.35,3.26,8.96382173
31/07/2020 12:30,11.12016,3.75588,11.73731626,3.38016,0.98588,3.521,7.74,2.77,8.220735977,11.61016,4.50588,12.45386566,3.38016,0.98588,3.521,8.23,3.52,8.951161936
31/07/2020 13:00,10.85688,3.05284,11.27792868,3.26688,0.95284,3.403,7.59,2.1,7.875157141,11.49688,4.80284,12.45975609,3.26688,0.95284,3.403,8.23,3.85,9.08600022
31/07/2020 13:30,10.87968,3.13324,11.32186512,3.19968,0.93324,3.333,7.68,2.2,7.988892289,11.49968,4.88324,12.49354525,3.19968,0.93324,3.333,8.3,3.95,9.1919802
31/07/2020 14:00,10.58336,2.99848,10.99992687,3.18336,0.92848,3.316,7.4,2.07,7.684067933,11.19336,4.74848,12.15892143,3.18336,0.92848,3.316,8.01,3.82,8.874260533
31/07/2020 14:30,10.50136,2.82248,10.87404962,3.23136,0.94248,3.366,7.27,1.88,7.509147755,11.10136,4.57248,12.00615539,3.23136,0.94248,3.366,7.87,3.63,8.666821793
31/07/2020 15:00,10.55568,3.05624,10.98922123,3.17568,0.92624,3.308,7.38,2.13,7.68123037,11.16568,4.80624,12.15616522,3.17568,0.92624,3.308,7.99,3.88,8.882257596
31/07/2020 15:30,10.52464,2.92052,10.92233877,2.98464,0.87052,3.109,7.54,2.05,7.813712306,11.10464,4.66052,12.04298452,2.98464,0.87052,3.109,8.12,3.79,8.960943031
31/07/2020 16:00,10.17832,3.25576,10.68635444,2.72832,0.79576,2.842,7.45,2.46,7.845642102,10.57832,3.62576,11.18244113,2.72832,0.79576,2.842,7.85,2.83,8.344543127
31/07/2020 16:30,9.70816,3.47988,10.31299837,2.46816,0.71988,2.571,7.24,2.76,7.748238509,10.02816,3.19988,10.52631108,2.46816,0.71988,2.571,7.56,2.48,7.956381087
31/07/2020 17:00,9.23008,2.91044,9.678069942,1.99008,0.58044,2.073,7.24,2.33,7.60568866,9.61008,2.61044,9.958314847,1.99008,0.58044,2.073,7.62,2.03,7.885765657
31/07/2020 17:30,9.15024,2.84632,9.582715148,1.77024,0.51632,1.844,7.38,2.33,7.739076172,9.57024,2.59632,9.916167163,1.77024,0.51632,1.844,7.8,2.08,8.072570842
31/07/2020 18:00,8.68864,2.53752,9.051600566,0.84864,0.24752,0.884,7.84,2.29,8.167600627,9.14864,2.28752,9.430289582,0.84864,0.24752,0.884,8.3,2.04,8.547022873
31/07/2020 18:30,8.46912,2.26016,8.765518627,0.54912,0.16016,0.572,7.92,2.1,8.193680492,8.94912,1.99016,9.167741576,0.54912,0.16016,0.572,8.4,1.83,8.597028556
31/07/2020 19:00,8.74096,2.41028,9.067184315,0.24096,0.07028,0.251,8.5,2.34,8.816212339,9.22096,2.14028,9.466092214,0.24096,0.07028,0.251,8.98,2.07,9.215492391
31/07/2020 19:30,8.74576,2.35668,9.057718178,0.36576,0.10668,0.381,8.38,2.25,8.676802406,9.22576,2.07668,9.456598088,0.36576,0.10668,0.381,8.86,1.97,9.07637042
31/07/2020 20:00,8.32784,2.12812,8.595453089,0.26784,0.07812,0.279,8.06,2.05,8.316615898,8.83784,1.83812,9.026965215,0.26784,0.07812,0.279,8.57,1.76,8.748857068
31/07/2020 20:30,8.15072,2.15896,8.431805548,0.03072,0.00896,0.032,8.12,2.15,8.399815474,8.63072,1.81896,8.820314235,0.03072,0.00896,0.032,8.6,1.81,8.788407137
31/07/2020 21:00,8.05096,1.26028,8.14900378,0.00096,0.00028,0.001,8.05,1.26,8.148012027,8.73096,2.64028,9.121444019,0.00096,0.00028,0.001,8.73,2.64,9.120444068
31/07/2020 21:30,8.12936,1.13148,8.207724471,0.03936,0.01148,0.041,8.09,1.12,8.167159849,8.84936,2.81148,9.285235172,0.03936,0.01148,0.041,8.81,2.8,9.24424686
31/07/2020 22:00,8.09,1.12,8.167159849,0,0,0,8.09,1.12,8.167159849,8.81,2.8,9.24424686,0,0,0,8.81,2.8,9.24424686
31/07/2020 22:30,7.96152,1.70336,8.141697366,0.01152,0.00336,0.012,7.95,1.7,8.129729393,8.48152,1.97336,8.708061277,0.01152,0.00336,0.012,8.47,1.97,8.696079576
31/07/2020 23:00,7.924,1.837,8.134146851,0.024,0.007,0.025,7.9,1.83,8.109186149,8.404,1.977,8.633408655,0.024,0.007,0.025,8.38,1.97,8.608443529
31/07/2020 23:30,7.74016,1.73588,7.932424358,0.02016,0.00588,0.021,7.72,1.73,7.911466362,8.20016,1.86588,8.409764099,0.02016,0.00588,0.021,8.18,1.86,8.38880206
01/08/2020 00:00,7.71304,1.73672,7.906148392,0.02304,0.00672,0.024,7.69,1.73,7.882195126,8.15304,1.83672,8.357368102,0.02304,0.00672,0.024,8.13,1.83,8.333414666
01/08/2020 00:30,7.61568,1.67624,7.797971685,0.05568,0.01624,0.058,7.56,1.66,7.740103358,8.03568,1.79624,8.233992422,0.05568,0.01624,0.058,7.98,1.78,8.176111545
01/08/2020 01:00,7.41704,1.56372,7.580085923,0.04704,0.01372,0.049,7.37,1.55,7.531228319,7.83704,1.79372,8.039690753,0.04704,0.01372,0.049,7.79,1.78,7.990775932
01/08/2020 01:30,7.18432,1.22876,7.288642192,0.06432,0.01876,0.067,7.12,1.21,7.222084187,7.62432,1.77876,7.829063967,0.06432,0.01876,0.067,7.56,1.76,7.762164647
01/08/2020 02:00,7.2264,1.4252,7.365599229,0.0864,0.0252,0.09,7.14,1.4,7.275960418,7.6064,1.5752,7.767790934,0.0864,0.0252,0.09,7.52,1.55,7.678079187
01/08/2020 02:30,7.17184,1.41512,7.310119944,0.05184,0.01512,0.054,7.12,1.4,7.256335163,7.54184,1.56512,7.702528883,0.05184,0.01512,0.054,7.49,1.55,7.648699236
01/08/2020 03:00,7.06856,1.35708,7.197652854,0.05856,0.01708,0.061,7.01,1.34,7.136925108,7.42856,1.50708,7.579894049,0.05856,0.01708,0.061,7.37,1.49,7.51910899
01/08/2020 03:30,6.98688,1.34784,7.115698476,0.02688,0.00784,0.028,6.96,1.34,7.087820539,7.35688,1.49784,7.5078098,0.02688,0.00784,0.028,7.33,1.49,7.479906417
01/08/2020 04:00,7.0448,1.4214,7.186764571,0.0048,0.0014,0.005,7.04,1.42,7.181782509,7.4048,1.5214,7.559478884,0.0048,0.0014,0.005,7.4,1.52,7.55449535
01/08/2020 04:30,6.88576,1.38168,7.023014339,0.00576,0.00168,0.006,6.88,1.38,7.017036411,7.23576,1.48168,7.385905388,0.00576,0.00168,0.006,7.23,1.48,7.379925474
01/08/2020 05:00,6.54096,1.25028,6.659381187,0.00096,0.00028,0.001,6.54,1.25,6.65838569,6.89096,1.39028,7.029808546,0.00096,0.00028,0.001,6.89,1.39,7.028812133
01/08/2020 05:30,6.25,1.03,6.334303434,0,0,0,6.25,1.03,6.334303434,6.59,1.16,6.691315267,0,0,0,6.59,1.16,6.691315267
01/08/2020 06:00,5.88648,0.87064,5.950517692,0.03648,0.01064,0.038,5.85,0.86,5.912875781,6.22648,1.00064,6.30637246,0.03648,0.01064,0.038,6.19,0.99,6.26866812
01/08/2020 06:30,6.18448,0.97464,6.260807935,0.08448,0.02464,0.088,6.1,0.95,6.173532214,6.54448,1.10464,6.637051152,0.08448,0.02464,0.088,6.46,1.08,6.54965648
01/08/2020 07:00,6.50528,1.07404,6.59334739,0.18528,0.05404,0.193,6.32,1.02,6.401781002,6.86528,1.21404,6.971797659,0.18528,0.05404,0.193,6.68,1.16,6.779970501
01/08/2020 07:30,6.7704,1.2572,6.886135927,0.4704,0.1372,0.49,6.3,1.12,6.398781134,7.1504,1.4072,7.287553225,0.4704,0.1372,0.49,6.68,1.27,6.799654403
01/08/2020 08:00,6.92272,1.35996,7.05503674,0.82272,0.23996,0.857,6.1,1.12,6.20196743,7.28272,1.50996,7.437606456,0.82272,0.23996,0.857,6.46,1.27,6.583654001
01/08/2020 08:30,7.05736,1.46548,7.207909669,1.04736,0.30548,1.091,6.01,1.16,6.120923133,7.43736,1.63548,7.615058673,1.04736,0.30548,1.091,6.39,1.33,6.526944155
01/08/2020 09:00,7.16576,1.44168,7.309347276,0.96576,0.28168,1.006,6.2,1.16,6.307582738,7.55576,1.58168,7.719535012,0.96576,0.28168,1.006,6.59,1.3,6.717000819
01/08/2020 09:30,7.26392,1.57156,7.43198053,1.27392,0.37156,1.327,5.99,1.2,6.109017924,7.67392,1.92156,7.910843255,1.27392,0.37156,1.327,6.4,1.55,6.585020881
01/08/2020 10:00,7.67096,1.98528,7.92369636,2.04096,0.59528,2.126,5.63,1.39,5.799051647,8.07096,2.24528,8.377450543,2.04096,0.59528,2.126,6.03,1.65,6.251671776
01/08/2020 10:30,8.05216,2.18688,8.343843527,2.73216,0.79688,2.846,5.32,1.39,5.498590729,8.45216,2.41688,8.790922454,2.73216,0.79688,2.846,5.72,1.62,5.944981077
01/08/2020 11:00,7.83976,1.92368,8.072321946,1.82976,0.53368,1.906,6.01,1.39,6.168646529,8.19976,2.15368,8.477877187,1.82976,0.53368,1.906,6.37,1.62,6.572769584
01/08/2020 11:30,8.06096,2.17028,8.348005235,2.16096,0.63028,2.251,5.9,1.54,6.097671687,8.41096,2.33028,8.727797718,2.16096,0.63028,2.251,6.25,1.7,6.477074957
01/08/2020 12:00,7.9648,2.0814,8.232269736,1.6848,0.4914,1.755,6.28,1.59,6.478155602,8.3248,2.2214,8.616084552,1.6848,0.4914,1.755,6.64,1.73,6.861668893
01/08/2020 12:30,8.13104,2.20572,8.424904284,2.11104,0.61572,2.199,6.02,1.59,6.226435577,8.49104,2.50572,8.853044279,2.11104,0.61572,2.199,6.38,1.89,6.654058912
01/08/2020 13:00,8.21384,2.38612,8.553404948,2.52384,0.73612,2.629,5.69,1.65,5.924407143,8.58384,2.67612,8.991325119,2.52384,0.73612,2.629,6.06,1.94,6.362955288
01/08/2020 13:30,8.33976,2.52368,8.713240362,2.78976,0.81368,2.906,5.55,1.71,5.807460719,8.70976,2.79368,9.146833725,2.78976,0.81368,2.906,5.92,1.98,6.242339305
01/08/2020 14:00,8.68576,2.76668,9.115752575,3.48576,1.01668,3.631,5.2,1.75,5.486574523,9.07576,3.02668,9.56714228,3.48576,1.01668,3.631,5.59,2.01,5.940387193
01/08/2020 14:30,7.94032,2.17676,8.233284023,2.08032,0.60676,2.167,5.86,1.57,6.066671245,8.31032,2.39676,8.64903908,2.08032,0.60676,2.167,6.23,1.79,6.482052144
01/08/2020 15:00,8.35992,1.93456,8.580838234,2.92992,0.85456,3.052,5.43,1.08,5.536361621,8.78992,3.30456,9.390570292,2.92992,0.85456,3.052,5.86,2.45,6.35154312
01/08/2020 15:30,8.00896,2.16428,8.29623699,2.20896,0.64428,2.301,5.8,1.52,5.995865242,8.30896,2.37428,8.641528904,2.20896,0.64428,2.301,6.1,1.73,6.340575684
01/08/2020 16:00,7.75208,1.91144,7.984256208,1.34208,0.39144,1.398,6.41,1.52,6.58775379,8.08208,2.09144,8.348301528,1.34208,0.39144,1.398,6.74,1.7,6.951086246
01/08/2020 16:30,7.88352,2.08436,8.15441256,1.76352,0.51436,1.837,6.12,1.57,6.318172204,8.25352,2.26436,8.558499787,1.76352,0.51436,1.837,6.49,1.75,6.721800354
01/08/2020 17:00,7.88704,2.03872,8.146273946,1.60704,0.46872,1.674,6.28,1.57,6.473275832,8.28704,2.21872,8.578913125,1.60704,0.46872,1.674,6.68,1.75,6.905425403
01/08/2020 17:30,7.45464,1.79052,7.666656338,1.30464,0.38052,1.359,6.15,1.41,6.309564169,7.86464,1.96052,8.105319303,1.30464,0.38052,1.359,6.56,1.58,6.747592163
01/08/2020 18:00,7.37672,1.66196,7.561620792,0.96672,0.28196,1.007,6.41,1.38,6.55686663,7.78672,1.83196,7.999317833,0.96672,0.28196,1.007,6.82,1.55,6.993918787
01/08/2020 18:30,7.19824,1.60032,7.373986927,0.85824,0.25032,0.894,6.34,1.35,6.482136993,7.62824,1.77032,7.830969187,0.85824,0.25032,0.894,6.77,1.52,6.93853731
01/08/2020 19:00,7.00896,1.45928,7.159261023,0.64896,0.18928,0.676,6.36,1.27,6.485560886,7.44896,1.59928,7.618707344,0.64896,0.18928,0.676,6.8,1.41,6.944645419
01/08/2020 19:30,6.91208,1.38144,7.048774816,0.38208,0.11144,0.398,6.53,1.27,6.652352967,7.36208,1.52144,7.517646015,0.38208,0.11144,0.398,6.98,1.41,7.1209901
01/08/2020 20:00,6.71736,1.28048,6.838315173,0.20736,0.06048,0.216,6.51,1.22,6.623329978,7.18736,1.42048,7.32638432,0.20736,0.06048,0.216,6.98,1.36,7.111258679
01/08/2020 20:30,6.7004,1.1922,6.805637443,0.1104,0.0322,0.115,6.59,1.16,6.691315267,7.1504,1.3222,7.271618321,0.1104,0.0322,0.115,7.04,1.29,7.157213145
01/08/2020 21:00,6.42536,1.03448,6.508102642,0.01536,0.00448,0.016,6.41,1.03,6.492226121,6.87536,1.18448,6.976644466,0.01536,0.00448,0.016,6.86,1.18,6.960747086
01/08/2020 21:30,6.25,0.9,6.314467515,0,0,0,6.25,0.9,6.314467515,6.67,1.02,6.747540293,0,0,0,6.67,1.02,6.747540293
01/08/2020 22:00,6.34,0.86,6.398062207,0,0,0,6.34,0.86,6.398062207,6.78,0.98,6.850459839,0,0,0,6.78,0.98,6.850459839
01/08/2020 22:30,6.23,0.84,6.286374154,0,0,0,6.23,0.84,6.286374154,6.67,0.96,6.738731335,0,0,0,6.67,0.96,6.738731335
01/08/2020 23:00,6.18,0.78,6.229028817,0,0,0,6.18,0.78,6.229028817,6.6,0.92,6.663812722,0,0,0,6.6,0.92,6.663812722
01/08/2020 23:30,6.12,0.84,6.177378085,0,0,0,6.12,0.84,6.177378085,6.52,0.96,6.590295896,0,0,0,6.52,0.96,6.590295896
02/08/2020 00:00,6.08,0.86,6.140521151,0,0,0,6.08,0.86,6.140521151,6.46,0.96,6.530941739,0,0,0,6.46,0.96,6.530941739
02/08/2020 00:30,6.05096,0.80028,6.103651776,0.00096,0.00028,0.001,6.05,0.8,6.102663353,6.41096,0.96028,6.482479911,0.00096,0.00028,0.001,6.41,0.96,6.481489026
02/08/2020 01:00,5.87016,0.56588,5.897372178,0.02016,0.00588,0.021,5.85,0.56,5.876742295,6.33016,1.51588,6.509133414,0.02016,0.00588,0.021,6.31,1.51,6.488158444
02/08/2020 01:30,5.85,0.68,5.889388763,0,0,0,5.85,0.68,5.889388763,6.19,0.79,6.24020833,0,0,0,6.19,0.79,6.24020833
02/08/2020 02:00,5.79,0.6,5.821005068,0,0,0,5.79,0.6,5.821005068,6.1,0.71,6.141180668,0,0,0,6.1,0.71,6.141180668
02/08/2020 02:30,5.79,0.67,5.828636204,0,0,0,5.79,0.67,5.828636204,6.1,0.77,6.148406298,0,0,0,6.1,0.77,6.148406298
02/08/2020 03:00,5.73096,0.67028,5.770024073,0.00096,0.00028,0.001,5.73,0.67,5.769038048,6.03096,0.75028,6.077450008,0.00096,0.00028,0.001,6.03,0.75,6.076462787
02/08/2020 03:30,5.73192,0.66056,5.769856705,0.00192,0.00056,0.002,5.73,0.66,5.767885228,6.02192,0.75056,6.068513887,0.00192,0.00056,0.002,6.02,0.75,6.066539376
02/08/2020 04:00,5.73,0.66,5.767885228,0,0,0,5.73,0.66,5.767885228,6.02,0.75,6.066539376,0,0,0,6.02,0.75,6.066539376
02/08/2020 04:30,5.73,0.69,5.771394979,0,0,0,5.73,0.69,5.771394979,6.02,0.77,6.069044406,0,0,0,6.02,0.77,6.069044406
02/08/2020 05:00,5.59,0.62,5.624277731,0,0,0,5.59,0.62,5.624277731,5.89,0.7,5.931450076,0,0,0,5.89,0.7,5.931450076
02/08/2020 05:30,5.37,0.59,5.402314319,0,0,0,5.37,0.59,5.402314319,5.65,0.65,5.687266479,0,0,0,5.65,0.65,5.687266479
02/08/2020 06:00,5.24072,0.59896,5.274836415,0.03072,0.00896,0.032,5.21,0.59,5.243300487,5.53072,0.65896,5.5698377,0.03072,0.00896,0.032,5.5,0.65,5.538275905
02/08/2020 06:30,5.36312,0.64716,5.402024824,0.09312,0.02716,0.097,5.27,0.62,5.306345258,5.66312,0.70716,5.707101138,0.09312,0.02716,0.097,5.57,0.68,5.61135456
02/08/2020 07:00,5.486,0.663,5.525917571,0.216,0.063,0.225,5.27,0.6,5.304045626,5.806,0.723,5.850843102,0.216,0.063,0.225,5.59,0.66,5.628827587
02/08/2020 07:30,5.77608,0.73844,5.82309143,0.40608,0.11844,0.423,5.37,0.62,5.405672946,6.08608,0.83844,6.143561785,0.40608,0.11844,0.423,5.68,0.72,5.725451947
02/08/2020 08:00,6.11288,0.89584,6.178173775,0.84288,0.24584,0.878,5.27,0.65,5.309934086,6.42288,1.01584,6.502716232,0.84288,0.24584,0.878,5.58,0.77,5.632876707
02/08/2020 08:30,6.28112,0.93616,6.350501083,0.98112,0.28616,1.022,5.3,0.65,5.33970973,6.59112,1.05616,6.675203128,0.98112,0.28616,1.022,5.61,0.77,5.662596578
