Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/08/2020 09:00,6.59128,1.14204,6.689486333,1.24128,0.36204,1.293,5.35,0.78,5.406560829,6.90128,1.28204,7.019351266,1.24128,0.36204,1.293,5.66,0.92,5.734282867
02/08/2020 09:30,7.02688,1.55784,7.197493175,2.18688,0.63784,2.278,4.84,0.92,4.926662156,7.45688,2.26784,7.794110443,2.18688,0.63784,2.278,5.27,1.63,5.516321238
02/08/2020 10:00,6.8712,1.3466,7.001908383,1.5312,0.4466,1.595,5.34,0.9,5.415311625,7.2212,1.5166,7.378740069,1.5312,0.4466,1.595,5.69,1.07,5.789732291
02/08/2020 10:30,7.12528,1.47904,7.277168021,1.74528,0.50904,1.818,5.38,0.97,5.466744918,7.47528,1.61904,7.648601284,1.74528,0.50904,1.818,5.73,1.11,5.836522938
02/08/2020 11:00,7.2072,1.5846,7.379342044,1.8672,0.5446,1.945,5.34,1.04,5.440330872,7.5372,1.7046,7.727551035,1.8672,0.5446,1.945,5.67,1.16,5.787443304
02/08/2020 11:30,7.76512,1.87316,7.987854343,2.44512,0.71316,2.547,5.32,1.16,5.444997704,8.09512,2.06316,8.353897115,2.44512,0.71316,2.547,5.65,1.35,5.809044672
02/08/2020 12:00,7.62248,1.77364,7.826110158,2.17248,0.63364,2.263,5.45,1.14,5.567952945,7.95248,1.98364,8.196143349,2.17248,0.63364,2.263,5.78,1.35,5.935562315
02/08/2020 12:30,7.28648,1.53064,7.445512044,1.47648,0.43064,1.538,5.81,1.1,5.913214016,7.66648,1.71064,7.855011445,1.47648,0.43064,1.538,6.19,1.28,6.320957206
02/08/2020 13:00,7.52608,1.94344,7.772955628,2.20608,0.64344,2.298,5.32,1.3,5.476531749,7.90608,2.12344,8.186275001,2.20608,0.64344,2.298,5.7,1.48,5.889006707
02/08/2020 13:30,7.72952,2.00736,7.985923466,2.21952,0.64736,2.312,5.51,1.36,5.675359019,8.09952,2.18736,8.389682235,2.21952,0.64736,2.312,5.88,1.54,6.078322137
02/08/2020 14:00,7.94304,2.21672,8.246558797,2.66304,0.77672,2.774,5.28,1.44,5.47284204,8.31304,2.39672,8.651641509,2.66304,0.77672,2.774,5.65,1.62,5.877661099
02/08/2020 14:30,7.88976,2.12868,8.171878083,2.18976,0.63868,2.281,5.7,1.49,5.891527815,8.26976,2.30868,8.585973084,2.18976,0.63868,2.281,6.08,1.67,6.30518041
02/08/2020 15:00,8.2084,2.4762,8.573762126,3.0384,0.8862,3.165,5.17,1.59,5.408974025,8.5884,2.6562,8.989772689,3.0384,0.8862,3.165,5.55,1.77,5.825409857
02/08/2020 15:30,7.852,1.981,8.098040812,1.752,0.511,1.825,6.1,1.47,6.274623495,8.222,2.181,8.506353214,1.752,0.511,1.825,6.47,1.67,6.682050583
02/08/2020 16:00,7.66296,1.87628,7.889320795,1.39296,0.40628,1.451,6.27,1.47,6.440015528,8.03296,2.09628,8.301977849,1.39296,0.40628,1.451,6.64,1.69,6.851693221
02/08/2020 16:30,8.01688,2.14284,8.298320806,2.30688,0.67284,2.403,5.71,1.47,5.896185207,8.38688,2.36284,8.71336726,2.30688,0.67284,2.403,6.08,1.69,6.310507111
02/08/2020 17:00,7.75984,1.89912,7.988853084,1.77984,0.51912,1.854,5.98,1.38,6.137165469,8.13984,2.09912,8.406146561,1.77984,0.51912,1.854,6.36,1.58,6.553319769
02/08/2020 17:30,7.32064,1.66852,7.508377255,1.16064,0.33852,1.209,6.16,1.33,6.301944144,7.71064,1.86852,7.93380969,1.16064,0.33852,1.209,6.55,1.53,6.726321432
02/08/2020 18:00,7.46496,1.75228,7.667862349,1.58496,0.46228,1.651,5.88,1.29,6.019842191,7.83496,1.96228,8.076951219,1.58496,0.46228,1.651,6.25,1.5,6.427480066
02/08/2020 18:30,7.22608,1.50844,7.381844173,0.88608,0.25844,0.923,6.34,1.25,6.462050758,7.61608,1.66844,7.796689464,0.88608,0.25844,0.923,6.73,1.41,6.876118091
02/08/2020 19:00,7.18808,1.48944,7.340771458,0.71808,0.20944,0.748,6.47,1.28,6.595399912,7.62808,1.54944,7.783853082,0.71808,0.20944,0.748,6.91,1.34,7.038728578
02/08/2020 19:30,6.96088,1.39484,7.099255524,0.29088,0.08484,0.303,6.67,1.31,6.797425983,7.47088,1.64484,7.649806965,0.29088,0.08484,0.303,7.18,1.56,7.347516587
02/08/2020 20:00,6.66168,0.04424,6.661826897,0.15168,0.04424,0.158,6.51,0,6.51,7.29168,2.20424,7.617563337,0.15168,0.04424,0.158,7.14,2.16,7.459571033
02/08/2020 20:30,6.58848,0.27164,6.594077418,0.10848,0.03164,0.113,6.48,0.24,6.484442921,7.24848,2.15164,7.561085702,0.10848,0.03164,0.113,7.14,2.12,7.448087003
02/08/2020 21:00,6.50016,0.26588,6.505595453,0.02016,0.00588,0.021,6.48,0.26,6.485213952,7.16016,2.12588,7.469086758,0.02016,0.00588,0.021,7.14,2.12,7.448087003
02/08/2020 21:30,6.82,1.13,6.912980544,0,0,0,6.82,1.13,6.912980544,7.26,1.21,7.360142662,0,0,0,7.26,1.21,7.360142662
02/08/2020 22:00,6.654,1.077,6.740596784,0.024,0.007,0.025,6.63,1.07,6.71578737,7.084,1.147,7.176257033,0.024,0.007,0.025,7.06,1.14,7.151447406
02/08/2020 22:30,6.77864,1.07252,6.862962873,0.00864,0.00252,0.009,6.77,1.07,6.854035308,7.21864,1.14252,7.308496111,0.00864,0.00252,0.009,7.21,1.14,7.29956848
02/08/2020 23:00,6.7148,1.1014,6.804529447,0.0048,0.0014,0.005,6.71,1.1,6.799566163,7.1348,1.2014,7.235242429,0.0048,0.0014,0.005,7.13,1.2,7.23027662
02/08/2020 23:30,6.61,1.1,6.700902924,0,0,0,6.61,1.1,6.700902924,7,1.2,7.102112362,0,0,0,7,1.2,7.102112362
03/08/2020 00:00,6.51,1.05,6.594133757,0,0,0,6.51,1.05,6.594133757,6.94,1.36,7.072001131,0,0,0,6.94,1.36,7.072001131
03/08/2020 00:30,6.43,0.88,6.489938366,0,0,0,6.43,0.88,6.489938366,6.91,1.62,7.097358664,0,0,0,6.91,1.62,7.097358664
03/08/2020 01:00,6.54,0.95,6.608638286,0,0,0,6.54,0.95,6.608638286,6.89,1.07,6.972589189,0,0,0,6.89,1.07,6.972589189
03/08/2020 01:30,6.5,0.95,6.569056249,0,0,0,6.5,0.95,6.569056249,6.84,1.03,6.917116451,0,0,0,6.84,1.03,6.917116451
03/08/2020 02:00,6.33,0.88,6.390876309,0,0,0,6.33,0.88,6.390876309,6.66,0.94,6.726009218,0,0,0,6.66,0.94,6.726009218
03/08/2020 02:30,6.33,0.83,6.384183581,0,0,0,6.33,0.83,6.384183581,6.63,0.9,6.690807126,0,0,0,6.63,0.9,6.690807126
03/08/2020 03:00,6.42,0.96,6.491378898,0,0,0,6.42,0.96,6.491378898,6.74,1.03,6.818247575,0,0,0,6.74,1.03,6.818247575
03/08/2020 03:30,6.29,0.87,6.349881889,0,0,0,6.29,0.87,6.349881889,6.61,0.93,6.675102995,0,0,0,6.61,0.93,6.675102995
03/08/2020 04:00,6.31,0.83,6.364353856,0,0,0,6.31,0.83,6.364353856,6.64,0.9,6.70071638,0,0,0,6.64,0.9,6.70071638
03/08/2020 04:30,6.38,0.83,6.433762507,0,0,0,6.38,0.83,6.433762507,6.71,0.9,6.770088626,0,0,0,6.71,0.9,6.770088626
03/08/2020 05:00,6.30096,0.83028,6.355427743,0.00096,0.00028,0.001,6.3,0.83,6.354439393,6.63096,0.90028,6.691796067,0.00096,0.00028,0.001,6.63,0.9,6.690807126
03/08/2020 05:30,6.3,0.73,6.342152631,0,0,0,6.3,0.73,6.342152631,6.66,0.82,6.710290605,0,0,0,6.66,0.82,6.710290605
03/08/2020 06:00,6.43152,0.87336,6.490547527,0.01152,0.00336,0.012,6.42,0.87,6.478680421,6.79152,1.00336,6.865236718,0.01152,0.00336,0.012,6.78,1,6.853349546
03/08/2020 06:30,7.03792,1.13856,7.129420509,0.09792,0.02856,0.102,6.94,1.11,7.028207453,7.42792,1.22856,7.528834917,0.09792,0.02856,0.102,7.33,1.2,7.427576994
03/08/2020 07:00,7.5844,1.4342,7.718811631,0.2544,0.0742,0.265,7.33,1.36,7.455098926,8.0044,1.5342,8.150103619,0.2544,0.0742,0.265,7.75,1.46,7.886323605
03/08/2020 07:30,7.99648,1.61064,8.157073838,0.27648,0.08064,0.288,7.72,1.53,7.870152476,8.48648,1.90064,8.696710597,0.27648,0.08064,0.288,8.21,1.82,8.409310317
03/08/2020 08:00,8.55256,1.71408,8.72263451,0.56256,0.16408,0.586,7.99,1.55,8.138955707,9.17256,2.60408,9.535045338,0.56256,0.16408,0.586,8.61,2.44,8.949061403
03/08/2020 08:30,9.22448,1.85964,9.410063347,1.16448,0.33964,1.213,8.06,1.52,8.202072909,9.94448,3.35964,10.49665963,1.16448,0.33964,1.213,8.78,3.02,9.284869412
03/08/2020 09:00,9.42848,2.74164,9.819003259,1.06848,0.31164,1.113,8.36,2.43,8.706003676,9.94848,2.74164,10.31934321,1.06848,0.31164,1.113,8.88,2.43,9.206481413
03/08/2020 09:30,9.57504,3.09772,10.06366038,1.29504,0.37772,1.349,8.28,2.72,8.715319845,10.02504,2.62772,10.36370298,1.29504,0.37772,1.349,8.73,2.25,9.015287017
03/08/2020 10:00,9.70184,3.18012,10.20974351,1.85184,0.54012,1.929,7.85,2.64,8.282034774,10.12184,2.72012,10.48096836,1.85184,0.54012,1.929,8.27,2.18,8.552502558
03/08/2020 10:30,9.81464,3.23052,10.33263847,2.02464,0.59052,2.109,7.79,2.64,8.225186928,10.22464,2.77052,10.59334905,2.02464,0.59052,2.109,8.2,2.18,8.484833528
03/08/2020 11:00,9.76008,3.17044,10.26210755,1.51008,0.44044,1.573,8.25,2.73,8.689959724,10.18008,2.71044,10.53472894,1.51008,0.44044,1.573,8.67,2.27,8.962243023
03/08/2020 11:30,9.58792,2.99856,10.04587338,1.05792,0.30856,1.102,8.53,2.69,8.944104203,10.04792,2.57856,10.37350799,1.05792,0.30856,1.102,8.99,2.27,9.272162639
03/08/2020 12:00,9.66184,3.02012,10.12285913,1.13184,0.33012,1.179,8.53,2.69,8.944104203,10.11184,2.60012,10.44078216,1.13184,0.33012,1.179,8.98,2.27,9.262467274
03/08/2020 12:30,9.6952,3.0586,10.16621547,1.6752,0.4886,1.745,8.02,2.57,8.421715977,10.1552,2.6286,10.48988203,1.6752,0.4886,1.745,8.48,2.14,8.745856162
03/08/2020 13:00,9.77192,3.11056,10.25504773,1.92192,0.56056,2.002,7.85,2.55,8.25378701,10.26192,2.70056,10.61131596,1.92192,0.56056,2.002,8.34,2.14,8.610180021
03/08/2020 13:30,9.6304,2.8672,10.04815605,0.9504,0.2772,0.99,8.68,2.59,9.058173105,10.1204,2.4372,10.40972814,0.9504,0.2772,0.99,9.17,2.16,9.420960673
03/08/2020 14:00,9.69368,3.04024,10.15925643,1.54368,0.45024,1.608,8.15,2.59,8.551643117,10.16368,2.61024,10.49350961,1.54368,0.45024,1.608,8.62,2.16,8.886506625
03/08/2020 14:30,10.22952,3.46236,10.79958408,2.57952,0.75236,2.687,7.65,2.71,8.115824049,10.66952,3.03236,11.09206312,2.57952,0.75236,2.687,8.09,2.28,8.405147232
03/08/2020 15:00,10.11096,3.31028,10.6390538,1.68096,0.49028,1.751,8.43,2.82,8.889167565,10.52096,2.87028,10.90546224,1.68096,0.49028,1.751,8.84,2.38,9.154780172
03/08/2020 15:30,10.13912,3.31516,10.6673352,1.86912,0.54516,1.947,8.27,2.77,8.721570959,10.55912,2.87516,10.9435625,1.86912,0.54516,1.947,8.69,2.33,8.996943926
03/08/2020 16:00,10.40632,3.45476,10.96480107,2.17632,0.63476,2.267,8.23,2.82,8.699729881,10.83632,3.02476,11.25055573,2.17632,0.63476,2.267,8.66,2.39,8.983746435
03/08/2020 16:30,9.9456,3.1308,10.42673813,1.3056,0.3808,1.36,8.64,2.75,9.067088838,10.3456,2.6308,10.67485588,1.3056,0.3808,1.36,9.04,2.25,9.315798409
03/08/2020 17:00,9.47232,2.27776,9.742332205,1.67232,0.48776,1.742,7.8,1.79,8.002755775,10.05232,3.14776,10.53363804,1.67232,0.48776,1.742,8.38,2.66,8.792041856
03/08/2020 17:30,9.4652,2.0136,9.677013796,2.0352,0.5936,2.12,7.43,1.42,7.564476188,10.1352,3.5036,10.72368836,2.0352,0.5936,2.12,8.1,2.91,8.60686354
03/08/2020 18:00,9.1716,1.8588,9.358065185,1.6416,0.4788,1.71,7.53,1.38,7.655409852,9.8316,3.3388,10.38306044,1.6416,0.4788,1.71,8.19,2.86,8.675004323
03/08/2020 18:30,8.93064,1.68352,9.087935431,1.04064,0.30352,1.084,7.89,1.38,8.009775278,9.60064,3.16352,10.10841962,1.04064,0.30352,1.084,8.56,2.86,9.025142658
03/08/2020 19:00,8.85592,1.54756,8.990120188,0.74592,0.21756,0.777,8.11,1.33,8.218333164,9.53592,3.03756,10.00802383,0.74592,0.21756,0.777,8.79,2.82,9.231278351
03/08/2020 19:30,8.53792,1.31856,8.639136438,0.33792,0.09856,0.352,8.2,1.22,8.290259345,9.27792,2.81856,9.696601466,0.33792,0.09856,0.352,8.94,2.72,9.344624123
03/08/2020 20:00,8.43496,1.53228,8.573006019,0.14496,0.04228,0.151,8.29,1.49,8.422838002,9.05496,2.39228,9.36564489,0.14496,0.04228,0.151,8.91,2.35,9.214694786
03/08/2020 20:30,8.48832,1.73576,8.663973638,0.08832,0.02576,0.092,8.4,1.71,8.572286743,8.96832,1.98576,9.185532451,0.08832,0.02576,0.092,8.88,1.96,9.093734107
03/08/2020 21:00,8.53168,1.67924,8.695367192,0.03168,0.00924,0.033,8.5,1.67,8.662499639,9.04168,1.90924,9.241059171,0.03168,0.00924,0.033,9.01,1.9,9.208153995
03/08/2020 21:30,8.54248,1.54364,8.68082882,0.01248,0.00364,0.013,8.53,1.54,8.667900553,9.15248,2.22364,9.418729479,0.01248,0.00364,0.013,9.14,2.22,9.405742927
03/08/2020 22:00,8.5,1.75,8.678277479,0,0,0,8.5,1.75,8.678277479,9.01,1.86,9.199983696,0,0,0,9.01,1.86,9.199983696
03/08/2020 22:30,8.13,1.81,8.329045564,0,0,0,8.13,1.81,8.329045564,8.57,1.44,8.690138089,0,0,0,8.57,1.44,8.690138089
03/08/2020 23:00,8.08,1.56,8.229216245,0,0,0,8.08,1.56,8.229216245,8.57,1.76,8.748857068,0,0,0,8.57,1.76,8.748857068
03/08/2020 23:30,8.03,1.6,8.187850756,0,0,0,8.03,1.6,8.187850756,8.46,1.83,8.655662886,0,0,0,8.46,1.83,8.655662886
04/08/2020 00:00,7.88,1.6,8.04079598,0,0,0,7.88,1.6,8.04079598,8.32,1.83,8.518879034,0,0,0,8.32,1.83,8.518879034
04/08/2020 00:30,7.74,1.47,7.878356428,0,0,0,7.74,1.47,7.878356428,8.15,1.7,8.325412903,0,0,0,8.15,1.7,8.325412903
04/08/2020 01:00,7.74,1.39,7.863822226,0,0,0,7.74,1.39,7.863822226,8.15,1.61,8.307502633,0,0,0,8.15,1.61,8.307502633
04/08/2020 01:30,7.59,1.35,7.709124464,0,0,0,7.59,1.35,7.709124464,7.99,1.55,8.138955707,0,0,0,7.99,1.55,8.138955707
04/08/2020 02:00,7.35,1.29,7.462345476,0,0,0,7.35,1.29,7.462345476,7.74,1.45,7.874649199,0,0,0,7.74,1.45,7.874649199
04/08/2020 02:30,7.17,1.29,7.285121825,0,0,0,7.17,1.29,7.285121825,7.55,1.45,7.687977627,0,0,0,7.55,1.45,7.687977627
04/08/2020 03:00,7.17,1.29,7.285121825,0,0,0,7.17,1.29,7.285121825,7.53,1.45,7.668337499,0,0,0,7.53,1.45,7.668337499
04/08/2020 03:30,7.26,1.37,7.388132376,0,0,0,7.26,1.37,7.388132376,7.64,1.53,7.791694296,0,0,0,7.64,1.53,7.791694296
04/08/2020 04:00,7.45,1.37,7.574919141,0,0,0,7.45,1.37,7.574919141,7.82,1.53,7.968268319,0,0,0,7.82,1.53,7.968268319
04/08/2020 04:30,7.65,1.44,7.784349684,0,0,0,7.65,1.44,7.784349684,8.03,1.63,8.193765923,0,0,0,8.03,1.63,8.193765923
04/08/2020 05:00,7.71,1.44,7.843322,0,0,0,7.71,1.44,7.843322,8.09,1.63,8.252575356,0,0,0,8.09,1.63,8.252575356
04/08/2020 05:30,7.74096,1.50028,7.88500487,0.00096,0.00028,0.001,7.74,1.5,7.884009132,8.12096,1.52028,8.262036226,0.00096,0.00028,0.001,8.12,1.52,8.261041097
04/08/2020 06:00,7.6472,1.5696,7.806619755,0.0672,0.0196,0.07,7.58,1.55,7.736853366,8.0272,1.5796,8.181141485,0.0672,0.0196,0.07,7.96,1.56,8.111424043
04/08/2020 06:30,8.08632,1.77976,8.279862124,0.13632,0.03976,0.142,7.95,1.74,8.138187759,8.49632,1.80976,8.686926085,0.13632,0.03976,0.142,8.36,1.77,8.545320357
04/08/2020 07:00,8.58328,1.90804,8.792798883,0.23328,0.06804,0.243,8.35,1.84,8.550327479,9.00328,1.91804,9.205320646,0.23328,0.06804,0.243,8.77,1.85,8.963001729
04/08/2020 07:30,8.978,1.759,9.148691983,0.408,0.119,0.425,8.57,1.64,8.725508581,9.548,2.569,9.887571239,0.408,0.119,0.425,9.14,2.45,9.462668757
04/08/2020 08:00,9.19488,1.49184,9.315117004,0.55488,0.16184,0.578,8.64,1.33,8.741767556,9.93488,3.21184,10.44115687,0.55488,0.16184,0.578,9.38,3.05,9.863412188
04/08/2020 08:30,9.53744,1.70092,9.687924989,0.75744,0.22092,0.789,8.78,1.48,8.90386433,10.26744,3.40092,10.81603352,0.75744,0.22092,0.789,9.51,3.18,10.02758695
04/08/2020 09:00,9.86632,1.79976,10.0291279,0.85632,0.24976,0.892,9.01,1.55,9.142351995,10.59632,3.49976,11.15931528,0.85632,0.24976,0.892,9.74,3.25,10.26791605
04/08/2020 09:30,9.93448,1.81964,10.09975161,0.92448,0.26964,0.963,9.01,1.55,9.142351995,10.68448,3.58964,11.27136319,0.92448,0.26964,0.963,9.76,3.32,10.30921918
04/08/2020 10:00,9.98144,2.03792,10.18735797,0.78144,0.22792,0.814,9.2,1.81,9.376358568,10.66144,3.29792,11.15986466,0.78144,0.22792,0.814,9.88,3.07,10.3459799
04/08/2020 10:30,9.93728,2.07504,10.15161686,0.73728,0.21504,0.768,9.2,1.86,9.386138716,10.67728,3.31504,11.18006254,0.73728,0.21504,0.768,9.94,3.1,10.41218517
04/08/2020 11:00,9.8968,1.8074,10.06048433,0.6768,0.1974,0.705,9.22,1.61,9.359513876,10.7268,3.5274,11.29189041,0.6768,0.1974,0.705,10.05,3.33,10.58732261
04/08/2020 11:30,9.93104,1.84072,10.10018839,0.79104,0.23072,0.824,9.14,1.61,9.280716567,10.76104,3.61072,11.35065112,0.79104,0.23072,0.824,9.97,3.38,10.52735959
04/08/2020 12:00,9.66288,1.78584,9.826518936,0.60288,0.17584,0.628,9.06,1.61,9.201940013,10.48288,3.52584,11.05994217,0.60288,0.17584,0.628,9.88,3.35,10.43249251
04/08/2020 12:30,9.8668,1.9174,10.05137627,1.1568,0.3374,1.205,8.71,1.58,8.852146632,10.6668,3.6874,11.28616591,1.1568,0.3374,1.205,9.51,3.35,10.08278731
04/08/2020 13:00,10.03288,2.59084,10.36200429,1.68288,0.49084,1.753,8.35,2.1,8.610023229,10.60288,3.21084,11.07838245,1.68288,0.49084,1.753,8.92,2.72,9.325491944
04/08/2020 13:30,9.5252,2.0636,9.746172582,0.5952,0.1736,0.62,8.93,1.89,9.127814634,10.2052,3.2436,10.70827008,0.5952,0.1736,0.62,9.61,3.07,10.08845875
04/08/2020 14:00,9.79888,2.37384,10.08231946,1.17888,0.34384,1.228,8.62,2.03,8.855806005,10.42888,3.44384,10.98278526,1.17888,0.34384,1.228,9.25,3.1,9.755639395
04/08/2020 14:30,10.14112,3.02616,10.58300332,1.94112,0.56616,2.022,8.2,2.46,8.561051337,10.62112,3.02616,11.0438143,1.94112,0.56616,2.022,8.68,2.46,9.021862335
04/08/2020 15:00,10.05904,2.83472,10.45083361,1.79904,0.52472,1.874,8.26,2.31,8.576928355,10.58904,3.07472,11.0264079,1.79904,0.52472,1.874,8.79,2.55,9.152409519
04/08/2020 15:30,9.63504,1.73772,9.790488578,1.05504,0.30772,1.099,8.58,1.43,8.698350418,10.43504,3.67772,11.06416216,1.05504,0.30772,1.099,9.38,3.37,9.967010585
04/08/2020 16:00,9.68496,1.86228,9.862379885,1.34496,0.39228,1.401,8.34,1.47,8.4685595,10.42496,3.80228,11.09671682,1.34496,0.39228,1.401,9.08,3.41,9.699200998
04/08/2020 16:30,9.95776,2.55768,10.28098785,1.87776,0.54768,1.956,8.08,2.01,8.326253659,10.44776,3.21768,10.93202422,1.87776,0.54768,1.956,8.57,2.67,8.976290994
04/08/2020 17:00,9.67448,2.48464,9.988443282,1.28448,0.37464,1.338,8.39,2.11,8.651254244,10.09448,2.51464,10.4029775,1.28448,0.37464,1.338,8.81,2.14,9.066184423
04/08/2020 17:30,9.364,2.397,9.665924943,0.984,0.287,1.025,8.38,2.11,8.641556573,9.824,2.397,10.11219981,0.984,0.287,1.025,8.84,2.11,9.088327679
04/08/2020 18:00,9.07648,2.14564,9.326642493,0.63648,0.18564,0.663,8.44,1.96,8.664594624,9.53648,2.12564,9.770506445,0.63648,0.18564,0.663,8.9,1.94,9.108984576
04/08/2020 18:30,8.92824,2.08032,9.167398802,0.61824,0.18032,0.644,8.31,1.9,8.524441331,9.41824,2.07032,9.64310477,0.61824,0.18032,0.644,8.8,1.89,9.000672197
04/08/2020 19:00,8.96256,2.11408,9.208518665,0.56256,0.16408,0.586,8.4,1.95,8.623369411,9.43256,2.10408,9.664385174,0.56256,0.16408,0.586,8.87,1.94,9.079675104
04/08/2020 19:30,8.65744,1.89592,8.862605712,0.39744,0.11592,0.414,8.26,1.78,8.449615376,9.15744,1.88592,9.349620399,0.39744,0.11592,0.414,8.76,1.77,8.937029708
04/08/2020 20:00,8.69936,1.86648,8.897337355,0.39936,0.11648,0.416,8.3,1.75,8.482481948,9.20936,1.84648,9.39264606,0.39936,0.11648,0.416,8.81,1.73,8.9782515
04/08/2020 20:30,8.55824,1.86032,8.758096962,0.37824,0.11032,0.394,8.18,1.75,8.365100119,9.06824,1.84032,9.253094315,0.37824,0.11032,0.394,8.69,1.73,8.860530458
04/08/2020 21:00,8.58136,1.85248,8.779033067,0.35136,0.10248,0.366,8.23,1.75,8.414000238,9.08136,1.83248,9.264398653,0.35136,0.10248,0.366,8.73,1.73,8.899764042
04/08/2020 21:30,8.70464,1.85052,8.899167478,0.34464,0.10052,0.359,8.36,1.75,8.54120015,9.19464,1.81052,9.371199891,0.34464,0.10052,0.359,8.85,1.71,9.013689589
04/08/2020 22:00,8.59816,1.91988,8.809897536,0.30816,0.08988,0.321,8.29,1.83,8.489581851,9.05816,1.86988,9.249146653,0.30816,0.08988,0.321,8.75,1.78,8.929216091
04/08/2020 22:30,8.31544,1.84492,8.517644757,0.32544,0.09492,0.339,7.99,1.75,8.179400956,8.76544,1.81492,8.951361517,0.32544,0.09492,0.339,8.44,1.72,8.613477811
04/08/2020 23:00,8.22272,1.84996,8.428254635,0.34272,0.09996,0.357,7.88,1.75,8.071982408,8.66272,1.85996,8.860144976,0.34272,0.09996,0.357,8.32,1.76,8.50411665
04/08/2020 23:30,8.2004,1.5422,8.344156099,0.3504,0.1022,0.365,7.85,1.44,7.980983649,8.6104,2.0122,8.842394302,0.3504,0.1022,0.365,8.26,1.91,8.477953763
05/08/2020 00:00,8.1304,1.5222,8.271668332,0.3504,0.1022,0.365,7.78,1.42,7.908527044,8.5504,1.9822,8.777155405,0.3504,0.1022,0.365,8.2,1.88,8.412752225
05/08/2020 00:30,7.93,1.35,8.044090999,0.24,0.07,0.25,7.69,1.28,7.795800151,8.34,1.87,8.547075523,0.24,0.07,0.25,8.1,1.8,8.297590012
05/08/2020 01:00,7.82872,1.33796,7.942228516,0.19872,0.05796,0.207,7.63,1.28,7.736620709,8.22872,1.85796,8.435866772,0.19872,0.05796,0.207,8.03,1.8,8.229270928
05/08/2020 01:30,7.694,1.322,7.806748363,0.144,0.042,0.15,7.55,1.28,7.657734652,8.084,1.802,8.282406655,0.144,0.042,0.15,7.94,1.76,8.132724021
05/08/2020 02:00,7.52816,1.20488,7.623970672,0.18816,0.05488,0.196,7.34,1.15,7.429542382,7.94816,1.85488,8.161729425,0.18816,0.05488,0.196,7.76,1.8,7.966027868
05/08/2020 02:30,7.4032,1.3976,7.533966817,0.1632,0.0476,0.17,7.24,1.35,7.364787845,7.7632,1.5076,7.908231914,0.1632,0.0476,0.17,7.6,1.46,7.738966339
05/08/2020 03:00,7.40736,1.37048,7.533073583,0.20736,0.06048,0.216,7.2,1.31,7.318203331,7.76736,1.48048,7.90719308,0.20736,0.06048,0.216,7.56,1.42,7.692203845
05/08/2020 03:30,7.4704,1.4672,7.613117101,0.2304,0.0672,0.24,7.24,1.4,7.374116896,7.8204,1.5872,7.979840851,0.2304,0.0672,0.24,7.59,1.52,7.740704102
05/08/2020 04:00,7.46656,1.43608,7.603410024,0.22656,0.06608,0.236,7.24,1.37,7.368480169,7.81656,1.55608,7.969943237,0.22656,0.06608,0.236,7.59,1.49,7.7348691
05/08/2020 04:30,7.57808,1.49944,7.724999469,0.23808,0.06944,0.248,7.34,1.43,7.47800107,7.92808,1.60944,8.089792927,0.23808,0.06944,0.248,7.69,1.54,7.842684489
05/08/2020 05:00,7.5832,1.5126,7.732585661,0.2832,0.0826,0.295,7.3,1.43,7.438743173,7.9432,1.6226,8.107234855,0.2832,0.0826,0.295,7.66,1.54,7.813270762
05/08/2020 05:30,7.50728,1.48504,7.65275093,0.25728,0.07504,0.268,7.25,1.41,7.385837799,7.87728,1.59504,8.037144568,0.25728,0.07504,0.268,7.62,1.52,7.770122264
05/08/2020 06:00,7.8296,1.6228,7.996006253,0.2496,0.0728,0.26,7.58,1.55,7.736853366,8.2096,1.7328,8.390478413,0.2496,0.0728,0.26,7.96,1.66,8.131248367
05/08/2020 06:30,8.35584,1.79712,8.546911863,0.19584,0.05712,0.204,8.16,1.74,8.343452523,8.79584,2.03712,9.028657663,0.19584,0.05712,0.204,8.6,1.98,8.824987252
05/08/2020 07:00,8.6796,1.9078,8.886796779,0.1296,0.0378,0.135,8.55,1.87,8.752108317,9.1696,2.1978,9.429310102,0.1296,0.0378,0.135,9.04,2.16,9.294471475
05/08/2020 07:30,9.04032,2.16676,9.296355985,0.16032,0.04676,0.167,8.88,2.12,9.129556397,9.53032,2.31676,9.807873174,0.16032,0.04676,0.167,9.37,2.27,9.641047661
05/08/2020 08:00,9.33184,2.29512,9.609933069,0.29184,0.08512,0.304,9.04,2.21,9.306218351,9.78184,2.26512,10.0406754,0.29184,0.08512,0.304,9.49,2.18,9.737171047
05/08/2020 08:30,9.8528,2.5804,10.18509362,0.6528,0.1904,0.68,9.2,2.39,9.505372165,10.3228,2.5704,10.63800526,0.6528,0.1904,0.68,9.67,2.38,9.958579216
05/08/2020 09:00,10.45184,3.02012,10.879434,1.37184,0.40012,1.429,9.08,2.62,9.450439143,10.89184,3.00012,11.29747311,1.37184,0.40012,1.429,9.52,2.6,9.868657457
05/08/2020 09:30,10.49152,2.87336,10.87787615,1.45152,0.42336,1.512,9.04,2.45,9.366114456,11.01152,3.35336,11.51080345,1.45152,0.42336,1.512,9.56,2.93,9.998924942
05/08/2020 10:00,10.63752,2.30636,10.88467401,1.66752,0.48636,1.737,8.97,1.82,9.152775535,11.35752,4.25636,12.1288854,1.66752,0.48636,1.737,9.69,3.77,10.39754779
05/08/2020 10:30,10.4964,2.1702,10.71840385,1.4064,0.4102,1.465,9.09,1.76,9.258817419,11.1864,4.1202,11.92105671,1.4064,0.4102,1.465,9.78,3.71,10.46004302
05/08/2020 11:00,11.20312,3.38716,11.70396303,2.25312,0.65716,2.347,8.95,2.73,9.357104253,11.78312,4.41716,12.58384756,2.25312,0.65716,2.347,9.53,3.76,10.24492557
05/08/2020 11:30,11.01608,3.61344,11.59357439,1.48608,0.43344,1.548,9.53,3.18,10.04655662,11.46608,3.69344,12.04626455,1.48608,0.43344,1.548,9.98,3.26,10.49895233
05/08/2020 12:00,11.39384,3.97612,12.0676891,2.52384,0.73612,2.629,8.87,3.24,9.443225085,11.84384,4.05612,12.51913158,2.52384,0.73612,2.629,9.32,3.32,9.893674747
05/08/2020 12:30,10.81376,3.42568,11.34339847,1.73376,0.50568,1.806,9.08,2.92,9.53796624,11.31376,3.49568,11.84149247,1.73376,0.50568,1.806,9.58,2.99,10.03576106
05/08/2020 13:00,10.74832,3.21076,11.21763623,1.16832,0.34076,1.217,9.58,2.87,10.00066498,11.24832,3.26076,11.71141574,1.16832,0.34076,1.217,10.08,2.92,10.49441756
05/08/2020 13:30,10.58904,2.96972,10.99759087,0.71904,0.20972,0.749,9.87,2.76,10.24863406,11.11904,3.02972,11.52441989,0.71904,0.20972,0.749,10.4,2.82,10.77554639
05/08/2020 14:00,10.83088,3.35984,11.34003908,1.61088,0.46984,1.678,9.22,2.89,9.662323737,11.32088,3.40984,11.8232539,1.61088,0.46984,1.678,9.71,2.94,10.14532897
05/08/2020 14:30,11.00696,3.51328,11.5540601,1.89696,0.55328,1.976,9.11,2.96,9.578815167,11.41696,3.56328,11.96009783,1.89696,0.55328,1.976,9.52,3.01,9.984513008
05/08/2020 15:00,11.06648,3.60064,11.63750781,2.19648,0.64064,2.288,8.87,2.96,9.350855576,11.45648,3.65064,12.02406364,2.19648,0.64064,2.288,9.26,3.01,9.736924566
05/08/2020 15:30,10.63528,3.17404,11.09881573,1.14528,0.33404,1.193,9.49,2.84,9.905841711,11.08528,3.21404,11.54181467,1.14528,0.33404,1.193,9.94,2.88,10.34881636
05/08/2020 16:00,10.39616,2.94888,10.80629613,0.95616,0.27888,0.996,9.44,2.67,9.810326192,10.96616,3.37888,11.4749072,0.95616,0.27888,0.996,10.01,3.1,10.47903144
05/08/2020 16:30,10.07536,2.70448,10.43202239,0.73536,0.21448,0.766,9.34,2.49,9.666214357,10.57536,2.82448,10.94604615,0.73536,0.21448,0.766,9.84,2.61,10.18026031
05/08/2020 17:00,10.11848,2.79164,10.49651806,1.30848,0.38164,1.363,8.81,2.41,9.133684908,10.59848,2.82164,10.96765383,1.30848,0.38164,1.363,9.29,2.44,9.605087194
05/08/2020 17:30,9.70152,2.72836,10.07786875,1.09152,0.31836,1.137,8.61,2.41,8.940928363,10.17152,2.75836,10.5388979,1.09152,0.31836,1.137,9.08,2.44,9.402127419
05/08/2020 18:00,9.36712,2.38916,9.66700691,0.71712,0.20916,0.747,8.65,2.18,8.920476445,9.89712,2.68916,10.2559527,0.71712,0.20916,0.747,9.18,2.48,9.509090388
05/08/2020 18:30,8.87328,1.25804,8.962017775,0.47328,0.13804,0.493,8.4,1.12,8.474337732,9.65328,3.24804,10.18506645,0.47328,0.13804,0.493,9.18,3.11,9.692497098
05/08/2020 19:00,8.9344,1.2842,9.026221413,0.4944,0.1442,0.515,8.44,1.14,8.516642531,9.6744,3.2542,10.2070482,0.4944,0.1442,0.515,9.18,3.11,9.692497098
05/08/2020 19:30,8.7008,1.1094,8.771242158,0.3408,0.0994,0.355,8.36,1.01,8.420789749,9.4908,3.0394,9.965602691,0.3408,0.0994,0.355,9.15,2.94,9.61072838
05/08/2020 20:00,8.73016,1.15588,8.806347268,0.26016,0.07588,0.271,8.47,1.08,8.538577165,9.52016,3.09588,10.01089004,0.26016,0.07588,0.271,9.26,3.02,9.740020534
05/08/2020 20:30,8.55872,1.81796,8.749666657,0.19872,0.05796,0.207,8.36,1.76,8.543254649,9.10872,2.08796,9.344964259,0.19872,0.05796,0.207,8.91,2.03,9.138325886
05/08/2020 21:00,8.73528,2.05404,8.973527567,0.18528,0.05404,0.193,8.55,2,8.780802925,9.23528,1.94404,9.437673877,0.18528,0.05404,0.193,9.05,1.89,9.245247428
05/08/2020 21:30,8.77824,2.02032,9.007729481,0.13824,0.04032,0.144,8.64,1.98,8.863972022,9.26824,1.93032,9.467122477,0.13824,0.04032,0.144,9.13,1.89,9.323572277
05/08/2020 22:00,8.66216,2.00688,8.891601835,0.09216,0.02688,0.096,8.57,1.98,8.795754658,9.12216,1.89688,9.317293427,0.09216,0.02688,0.096,9.03,1.87,9.221594222
05/08/2020 22:30,8.38616,1.95388,8.610768061,0.11616,0.03388,0.121,8.27,1.92,8.489952886,8.82616,1.84388,9.016706372,0.11616,0.03388,0.121,8.71,1.81,8.896077787
05/08/2020 23:00,8.44928,1.94604,8.670490424,0.08928,0.02604,0.093,8.36,1.92,8.577645365,8.85928,1.85604,9.051614585,0.08928,0.02604,0.093,8.77,1.83,8.958895021
05/08/2020 23:30,8.2712,1.6566,8.435465192,0.0912,0.0266,0.095,8.18,1.63,8.340821302,8.7212,1.8266,8.91043192,0.0912,0.0266,0.095,8.63,1.8,8.815718916
06/08/2020 00:00,8.09264,1.78952,8.288136341,0.03264,0.00952,0.034,8.06,1.78,8.254211046,8.50264,1.71952,8.674770083,0.03264,0.00952,0.034,8.47,1.71,8.640891158
06/08/2020 00:30,7.99416,1.77288,8.188387973,0.04416,0.01288,0.046,7.95,1.76,8.142487335,8.38416,1.68288,8.551387256,0.04416,0.01288,0.046,8.34,1.67,8.505557007
06/08/2020 01:00,7.80864,1.70252,7.992085648,0.00864,0.00252,0.009,7.8,1.7,7.983107165,8.19864,1.63252,8.359594452,0.00864,0.00252,0.009,8.19,1.63,8.350628719
06/08/2020 01:30,7.7792,1.7256,7.968290155,0.0192,0.0056,0.02,7.76,1.72,7.948333159,8.1692,1.6556,8.33527684,0.0192,0.0056,0.02,8.15,1.65,8.315347257
06/08/2020 02:00,7.66552,1.69036,7.849682401,0.03552,0.01036,0.037,7.63,1.68,7.812765195,8.03552,1.61036,8.195293832,0.03552,0.01036,0.037,8,1.6,8.158431222
06/08/2020 02:30,7.52728,1.66504,7.709234878,0.01728,0.00504,0.018,7.51,1.66,7.691274277,7.88728,1.57504,8.043005458,0.01728,0.00504,0.018,7.87,1.57,8.025073208
06/08/2020 03:00,7.43224,1.64232,7.611531147,0.04224,0.01232,0.044,7.39,1.63,7.567628426,7.79224,1.54232,7.943409545,0.04224,0.01232,0.044,7.75,1.53,7.899582267
06/08/2020 03:30,7.32248,1.63364,7.502499117,0.01248,0.00364,0.013,7.31,1.63,7.48952602,7.68248,1.53364,7.834063479,0.01248,0.00364,0.013,7.67,1.53,7.821112453
06/08/2020 04:00,7.29304,1.63672,7.474442106,0.02304,0.00672,0.024,7.27,1.63,7.450489917,7.66304,1.53672,7.815605568,0.02304,0.00672,0.024,7.64,1.53,7.791694296
06/08/2020 04:30,7.34192,1.65056,7.525166948,0.00192,0.00056,0.002,7.34,1.65,7.523170874,7.71192,1.56056,7.868230907,0.00192,0.00056,0.002,7.71,1.56,7.866237983
06/08/2020 05:00,7.25,1.61,7.426614303,0,0,0,7.25,1.61,7.426614303,7.62,1.51,7.768172243,0,0,0,7.62,1.51,7.768172243
06/08/2020 05:30,7.27,1.54,7.43131886,0,0,0,7.27,1.54,7.43131886,7.65,1.44,7.784349684,0,0,0,7.65,1.44,7.784349684
06/08/2020 06:00,7.56,1.57,7.721301704,0,0,0,7.56,1.57,7.721301704,7.96,1.48,8.096418961,0,0,0,7.96,1.48,8.096418961
06/08/2020 06:30,7.86784,1.69812,8.049007256,0.02784,0.00812,0.029,7.84,1.69,8.020081047,8.30784,1.66812,8.473655044,0.02784,0.00812,0.029,8.28,1.66,8.44476169
06/08/2020 07:00,8.25656,1.93108,8.479378102,0.10656,0.03108,0.111,8.15,1.9,8.368542286,8.71656,1.91108,8.92360045,0.10656,0.03108,0.111,8.61,1.88,8.812859922
06/08/2020 07:30,8.46816,1.70488,8.638075573,0.18816,0.05488,0.196,8.28,1.65,8.442801668,9.04816,2.22488,9.317686966,0.18816,0.05488,0.196,8.86,2.17,9.121869326
06/08/2020 08:00,8.92648,2.15064,9.181900544,0.27648,0.08064,0.288,8.65,2.07,8.894234087,9.41648,2.25064,9.68170832,0.27648,0.08064,0.288,9.14,2.17,9.394067277
06/08/2020 08:30,9.3336,2.2198,9.593935637,0.5136,0.1498,0.535,8.82,2.07,9.059652311,9.8836,2.4998,10.19482952,0.5136,0.1498,0.535,9.37,2.35,9.660196685
06/08/2020 09:00,9.60072,2.40396,9.897113125,0.63072,0.18396,0.657,8.97,2.22,9.240633095,10.22072,2.95396,10.63903177,0.63072,0.18396,0.657,9.59,2.77,9.982033861
06/08/2020 09:30,9.77088,2.79484,10.16273716,0.77088,0.22484,0.803,9,2.57,9.359748928,10.32088,2.85484,10.70843945,0.77088,0.22484,0.803,9.55,2.63,9.905523712
06/08/2020 10:00,9.74488,2.82684,10.14661079,0.67488,0.19684,0.703,9.07,2.63,9.443611597,10.28488,2.89684,10.68505679,0.67488,0.19684,0.703,9.61,2.7,9.98208896
06/08/2020 10:30,9.86784,2.93312,10.2945354,1.10784,0.32312,1.154,8.76,2.61,9.1405525,10.39784,2.98312,10.81730473,1.10784,0.32312,1.154,9.29,2.66,9.663317236
06/08/2020 11:00,9.9484,3.0062,10.39268498,1.1184,0.3262,1.165,8.83,2.68,9.227746204,10.4584,3.0462,10.89300073,1.1184,0.3262,1.165,9.34,2.72,9.728000822
06/08/2020 11:30,10.04376,3.00068,10.48242316,1.37376,0.40068,1.431,8.67,2.6,9.051458446,10.58376,3.15068,11.04276959,1.37376,0.40068,1.431,9.21,2.75,9.611794838
06/08/2020 12:00,10.24824,3.08032,10.70115855,1.57824,0.46032,1.644,8.67,2.62,9.057223636,10.75824,3.27032,11.24431949,1.57824,0.46032,1.644,9.18,2.81,9.600442698
06/08/2020 12:30,10.452,3.186,10.92679733,2.112,0.616,2.2,8.34,2.57,8.726998338,10.962,3.356,11.46421301,2.112,0.616,2.2,8.85,2.74,9.264453573
06/08/2020 13:00,10.83368,3.48524,11.38048857,2.38368,0.69524,2.483,8.45,2.79,8.898685296,11.31368,3.59524,11.87118805,2.38368,0.69524,2.483,8.93,2.9,9.389084087
06/08/2020 13:30,10.84368,3.48024,11.38847955,2.02368,0.59024,2.108,8.82,2.89,9.281406143,11.33368,3.57024,11.88271501,2.02368,0.59024,2.108,9.31,2.98,9.775300507
06/08/2020 14:00,10.42912,3.21016,10.91199666,1.50912,0.44016,1.572,8.92,2.77,9.340198071,10.93912,3.29016,11.42320004,1.50912,0.44016,1.572,9.43,2.85,9.851263878
06/08/2020 14:30,10.456,3.188,10.9312067,1.536,0.448,1.6,8.92,2.74,9.331345026,10.986,3.298,11.47035309,1.536,0.448,1.6,9.45,2.85,9.870410326
06/08/2020 15:00,10.40408,3.15244,10.87118938,1.41408,0.41244,1.473,8.99,2.74,9.398281758,10.96408,3.23244,11.43064821,1.41408,0.41244,1.473,9.55,2.82,9.957655347
06/08/2020 15:30,10.53896,3.22428,11.02114601,1.96896,0.57428,2.051,8.57,2.65,8.970362312,11.08896,3.32428,11.57652242,1.96896,0.57428,2.051,9.12,2.75,9.525591845
06/08/2020 16:00,10.23152,2.89836,10.63411925,0.85152,0.24836,0.887,9.38,2.65,9.747148301,10.78152,2.99836,11.19068077,0.85152,0.24836,0.887,9.93,2.75,10.3037566
06/08/2020 16:30,10.00592,2.74256,10.37497327,0.62592,0.18256,0.652,9.38,2.56,9.72306536,10.55592,2.78256,10.91650526,0.62592,0.18256,0.652,9.93,2.6,10.26474062
06/08/2020 17:00,10.3624,3.1182,10.82139108,1.5024,0.4382,1.565,8.86,2.68,9.256457206,10.8824,3.1582,11.33141019,1.5024,0.4382,1.565,9.38,2.72,9.766411828
06/08/2020 17:30,10.45232,3.13276,10.91169916,1.55232,0.45276,1.617,8.9,2.68,9.294751207,10.97232,3.17276,11.42183051,1.55232,0.45276,1.617,9.42,2.72,9.804835542
06/08/2020 18:00,9.82584,2.90212,10.2454591,1.03584,0.30212,1.079,8.79,2.6,9.166466058,10.32584,2.92212,10.7313446,1.03584,0.30212,1.079,9.29,2.62,9.652383125
06/08/2020 18:30,9.46328,1.73804,9.621561796,0.71328,0.20804,0.743,8.75,1.53,8.882758581,10.17328,3.54804,10.77423843,0.71328,0.20804,0.743,9.46,3.34,10.03230781
06/08/2020 19:00,9.41592,1.67756,9.564191393,0.50592,0.14756,0.527,8.91,1.53,9.040409283,10.14592,3.57756,10.75818889,0.50592,0.14756,0.527,9.64,3.43,10.23203303
06/08/2020 19:30,9.34616,1.63388,9.487901275,0.35616,0.10388,0.371,8.99,1.53,9.119265321,10.11616,3.49388,10.70251796,0.35616,0.10388,0.371,9.76,3.39,10.33197464
06/08/2020 20:00,9.37296,1.63628,9.514714468,0.19296,0.05628,0.201,9.18,1.58,9.314977187,10.15296,3.49628,10.73808971,0.19296,0.05628,0.201,9.96,3.44,10.53732414
06/08/2020 20:30,9.19368,1.87024,9.381980047,0.10368,0.03024,0.108,9.09,1.84,9.274357121,9.85368,2.99024,10.29740476,0.10368,0.03024,0.108,9.75,2.96,10.18941117
06/08/2020 21:00,9.22472,2.30596,9.508570376,0.05472,0.01596,0.057,9.17,2.29,9.451613619,9.69472,2.17596,9.935914543,0.05472,0.01596,0.057,9.64,2.16,9.879028292
06/08/2020 21:30,9.1932,2.2126,9.455713881,0.0432,0.0126,0.045,9.15,2.2,9.410765112,9.6632,2.0926,9.887184078,0.0432,0.0126,0.045,9.62,2.08,9.84229648
06/08/2020 22:00,8.99456,2.14008,9.245650437,0.03456,0.01008,0.036,8.96,2.13,9.209695978,9.49456,2.09008,9.721887883,0.03456,0.01008,0.036,9.46,2.08,9.685969234
06/08/2020 22:30,8.61512,2.06316,8.858720099,0.04512,0.01316,0.047,8.57,2.05,8.811776211,9.12512,2.00316,9.342401458,0.04512,0.01316,0.047,9.08,1.99,9.295509669
06/08/2020 23:00,8.54728,1.99504,8.777025692,0.01728,0.00504,0.018,8.53,1.99,8.75905246,9.03728,1.91504,9.237954752,0.01728,0.00504,0.018,9.02,1.91,9.220005423
06/08/2020 23:30,8.49,1.95,8.711061933,0,0,0,8.49,1.95,8.711061933,8.96,1.88,9.155107864,0,0,0,8.96,1.88,9.155107864
07/08/2020 00:00,8.24096,1.80028,8.435308518,0.00096,0.00028,0.001,8.24,1.8,8.434310879,8.70096,1.75028,8.875256898,0.00096,0.00028,0.001,8.7,1.75,8.874260533
07/08/2020 00:30,7.96,1.28,8.062257748,0,0,0,7.96,1.28,8.062257748,8.44,1.83,8.636116025,0,0,0,8.44,1.83,8.636116025
07/08/2020 01:00,7.98,1.33,8.090074165,0,0,0,7.98,1.33,8.090074165,8.44,1.78,8.625659395,0,0,0,8.44,1.78,8.625659395
07/08/2020 01:30,7.91,1.33,8.021034846,0,0,0,7.91,1.33,8.021034846,8.35,1.78,8.537616763,0,0,0,8.35,1.78,8.537616763
07/08/2020 02:00,7.81,1.31,7.919103485,0,0,0,7.81,1.31,7.919103485,8.25,1.78,8.439840046,0,0,0,8.25,1.78,8.439840046
07/08/2020 02:30,7.63,1.36,7.75025806,0,0,0,7.63,1.36,7.75025806,8.06,1.83,8.265137627,0,0,0,8.06,1.83,8.265137627
07/08/2020 03:00,7.39,1.23,7.491662032,0,0,0,7.39,1.23,7.491662032,7.81,1.7,7.99287808,0,0,0,7.81,1.7,7.99287808
07/08/2020 03:30,7.43,1.23,7.531122094,0,0,0,7.43,1.23,7.531122094,7.85,1.7,8.03196738,0,0,0,7.85,1.7,8.03196738
07/08/2020 04:00,7.39,1.38,7.517745673,0,0,0,7.39,1.38,7.517745673,7.78,1.38,7.901442906,0,0,0,7.78,1.38,7.901442906
07/08/2020 04:30,7.52,1.43,7.654756691,0,0,0,7.52,1.43,7.654756691,7.91,1.38,8.029476944,0,0,0,7.91,1.38,8.029476944
07/08/2020 05:00,7.32,1.34,7.441639604,0,0,0,7.32,1.34,7.441639604,7.71,1.28,7.815529413,0,0,0,7.71,1.28,7.815529413
07/08/2020 05:30,7.32,1.13,7.406706421,0,0,0,7.32,1.13,7.406706421,7.73,1.36,7.848726011,0,0,0,7.73,1.36,7.848726011
07/08/2020 06:00,7.1792,1.0956,7.262317261,0.0192,0.0056,0.02,7.16,1.09,7.242492665,7.6092,1.4956,7.754788456,0.0192,0.0056,0.02,7.59,1.49,7.7348691
07/08/2020 06:30,7.68488,1.33184,7.799434492,0.07488,0.02184,0.078,7.61,1.31,7.721929811,8.15488,1.74184,8.338829318,0.07488,0.02184,0.078,8.08,1.72,8.261041097
07/08/2020 07:00,8.12744,1.58592,8.280726007,0.15744,0.04592,0.164,7.97,1.54,8.117419541,8.60744,1.73592,8.780742657,0.15744,0.04592,0.164,8.45,1.69,8.617342978
07/08/2020 07:30,8.46,2.275,8.760549355,0.36,0.105,0.375,8.1,2.17,8.385636529,8.93,1.795,9.108618172,0.36,0.105,0.375,8.57,1.69,8.735044362
07/08/2020 08:00,8.94024,2.59132,9.308213072,0.69024,0.20132,0.719,8.25,2.39,8.589214167,9.42024,2.06132,9.643130291,0.69024,0.20132,0.719,8.73,1.86,8.925945328
07/08/2020 08:30,9.6532,2.7376,10.03387881,1.1232,0.3276,1.17,8.53,2.41,8.863915613,10.1932,2.6276,10.52642427,1.1232,0.3276,1.17,9.07,2.3,9.357077535
07/08/2020 09:00,10.05496,2.13228,10.27856209,1.58496,0.46228,1.651,8.47,1.67,8.633064346,10.85496,4.01228,11.57275021,1.58496,0.46228,1.651,9.27,3.55,9.926499887
07/08/2020 09:30,10.43368,2.43024,10.71297087,2.02368,0.59024,2.108,8.41,1.84,8.608931409,11.20368,4.30024,12.00060455,2.02368,0.59024,2.108,9.18,3.71,9.901338293
07/08/2020 10:00,10.63648,2.81064,11.00156371,2.43648,0.71064,2.538,8.2,2.1,8.464632302,11.32648,4.20064,12.08033632,2.43648,0.71064,2.538,8.89,3.49,9.55050784
07/08/2020 10:30,10.93696,3.67828,11.53892706,2.73696,0.79828,2.851,8.2,2.88,8.691052871,11.44696,3.65828,12.01731691,2.73696,0.79828,2.851,8.71,2.86,9.16753511
07/08/2020 11:00,11.24408,3.99744,11.93351841,2.97408,0.86744,3.098,8.27,3.13,8.842499647,11.71408,3.99744,12.37736631,2.97408,0.86744,3.098,8.74,3.13,9.283560739
07/08/2020 11:30,11.4572,4.1596,12.18891726,3.1872,0.9296,3.32,8.27,3.23,8.878389494,11.9272,4.1596,12.63172086,3.1872,0.9296,3.32,8.74,3.23,9.317751875
07/08/2020 12:00,11.63072,4.31896,12.40673459,3.39072,0.98896,3.532,8.24,3.33,8.887434951,12.07072,4.32896,12.82350093,3.39072,0.98896,3.532,8.68,3.34,9.300430098
07/08/2020 12:30,11.39648,4.22564,12.15466124,3.51648,1.02564,3.663,7.88,3.2,8.504963257,11.81648,4.21564,12.54594836,3.51648,1.02564,3.663,8.3,3.19,8.891912055
07/08/2020 13:00,11.09504,3.99772,11.79328952,2.49504,0.72772,2.599,8.6,3.27,9.20070106,11.58504,3.98772,12.25214522,2.49504,0.72772,2.599,9.09,3.26,9.656899088
07/08/2020 13:30,10.56456,3.38008,11.0921084,1.23456,0.36008,1.286,9.33,3.02,9.80659472,11.09456,3.31008,11.57781893,1.23456,0.36008,1.286,9.86,2.95,10.29184629
07/08/2020 14:00,10.62176,3.64968,11.23129332,1.78176,0.51968,1.856,8.84,3.13,9.377766259,11.09176,3.49968,11.63077383,1.78176,0.51968,1.856,9.31,2.98,9.775300507
07/08/2020 14:30,10.74008,3.83544,11.40438154,2.35008,0.68544,2.448,8.39,3.15,8.961841329,11.23008,3.73544,11.83504156,2.35008,0.68544,2.448,8.88,3.05,9.389190593
07/08/2020 15:00,10.85496,4.09728,11.6024937,2.42496,0.70728,2.526,8.43,3.39,9.086088267,11.30496,4.03728,12.00423885,2.42496,0.70728,2.526,8.88,3.33,9.483844157
07/08/2020 15:30,10.97968,3.54324,11.53724068,3.19968,0.93324,3.333,7.78,2.61,8.206125761,11.44968,4.26324,12.2176261,3.19968,0.93324,3.333,8.25,3.33,8.896707256
07/08/2020 16:00,10.75704,3.36372,11.27069305,2.68704,0.78372,2.799,8.07,2.58,8.472384552,11.18704,3.95372,11.86514921,2.68704,0.78372,2.799,8.5,3.17,9.071874117
07/08/2020 16:30,10.314,3.067,10.76034781,1.944,0.567,2.025,8.37,2.5,8.735382075,10.724,3.697,11.34336745,1.944,0.567,2.025,8.78,3.13,9.32122846
07/08/2020 17:00,10.02568,2.90124,10.43702319,2.09568,0.61124,2.183,7.93,2.29,8.254029319,10.43568,3.55124,11.02337165,2.09568,0.61124,2.183,8.34,2.94,8.843031155
07/08/2020 17:30,9.78352,2.77436,10.169284,2.00352,0.58436,2.087,7.78,2.19,8.082357329,10.25352,3.43436,10.81339452,2.00352,0.58436,2.087,8.25,2.85,8.728401916
07/08/2020 18:00,9.39752,2.52636,9.731180658,1.42752,0.41636,1.487,7.97,2.11,8.244573973,9.91752,3.17636,10.41376329,1.42752,0.41636,1.487,8.49,2.76,8.927356832
07/08/2020 18:30,8.92768,2.26224,9.209842561,0.72768,0.21224,0.758,8.2,2.05,8.452366533,9.46768,2.91224,9.905458414,0.72768,0.21224,0.758,8.74,2.7,9.147546119
07/08/2020 19:00,8.8192,2.0356,9.051074853,0.2592,0.0756,0.27,8.56,1.96,8.781526063,9.3892,2.6656,9.760251021,0.2592,0.0756,0.27,9.13,2.59,9.490258163
07/08/2020 19:30,8.76448,2.12964,9.019505319,0.20448,0.05964,0.213,8.56,2.07,8.806730381,9.33448,2.49964,9.663369857,0.20448,0.05964,0.213,9.13,2.44,9.450423271
07/08/2020 20:00,8.74656,2.15108,9.007189184,0.10656,0.03108,0.111,8.64,2.12,8.896291362,9.34656,2.72108,9.734601183,0.10656,0.03108,0.111,9.24,2.69,9.623601197
07/08/2020 20:30,8.54936,1.84148,8.74543338,0.03936,0.01148,0.041,8.51,1.83,8.704539046,9.13936,2.42148,9.454706056,0.03936,0.01148,0.041,9.1,2.41,9.413718713
07/08/2020 21:00,8.43016,1.83588,8.627749011,0.02016,0.00588,0.021,8.41,1.83,8.606799637,9.01016,2.42588,9.331016933,0.02016,0.00588,0.021,8.99,2.42,9.310021482
07/08/2020 21:30,8.49288,1.81084,8.683786743,0.00288,0.00084,0.003,8.49,1.81,8.680794894,9.08288,2.42084,9.399956138,0.00288,0.00084,0.003,9.08,2.42,9.396956954
07/08/2020 22:00,8.4648,1.8614,8.667043844,0.0048,0.0014,0.005,8.46,1.86,8.662055183,9.0448,2.4414,9.368502602,0.0048,0.0014,0.005,9.04,2.44,9.363503618
07/08/2020 22:30,8.08096,1.91028,8.303678956,0.00096,0.00028,0.001,8.08,1.91,8.30268029,8.64096,2.47028,8.987128184,0.00096,0.00028,0.001,8.64,2.47,8.986128199
07/08/2020 23:00,7.9296,1.6728,8.104123395,0.0096,0.0028,0.01,7.92,1.67,8.09415221,8.4396,2.2328,8.729962428,0.0096,0.0028,0.01,8.43,2.23,8.719965596
07/08/2020 23:30,7.74,1.59,7.901626415,0,0,0,7.74,1.59,7.901626415,8.25,2.14,8.523033498,0,0,0,8.25,2.14,8.523033498
08/08/2020 00:00,7.51,1.87,7.739315215,0,0,0,7.51,1.87,7.739315215,7.87,1.55,8.021184451,0,0,0,7.87,1.55,8.021184451
08/08/2020 00:30,7.51,1.54,7.66627028,0,0,0,7.51,1.54,7.66627028,7.96,1.88,8.178997494,0,0,0,7.96,1.88,8.178997494
08/08/2020 01:00,7.48,1.69,7.668539626,0,0,0,7.48,1.69,7.668539626,7.89,1.72,8.075301852,0,0,0,7.89,1.72,8.075301852
08/08/2020 01:30,7.44384,1.77112,7.651641654,0.00384,0.00112,0.004,7.44,1.77,7.647646697,7.84384,1.83112,8.054739375,0.00384,0.00112,0.004,7.84,1.83,8.050745307
08/08/2020 02:00,7.40008,1.76044,7.606597991,0.07008,0.02044,0.073,7.33,1.74,7.533690994,7.78008,1.85044,7.997110291,0.07008,0.02044,0.073,7.71,1.83,7.92420343
08/08/2020 02:30,7.2764,1.6852,7.468995649,0.0864,0.0252,0.09,7.19,1.66,7.379139516,7.6564,1.7452,7.852781927,0.0864,0.0252,0.09,7.57,1.72,7.762944029
08/08/2020 03:00,7.28856,1.74708,7.49502471,0.05856,0.01708,0.061,7.23,1.73,7.434097121,7.65856,1.79708,7.866577261,0.05856,0.01708,0.061,7.6,1.78,7.80566461
08/08/2020 03:30,7.30472,1.70596,7.501282144,0.05472,0.01596,0.057,7.25,1.69,7.444366998,7.68472,1.79596,7.891792813,0.05472,0.01596,0.057,7.63,1.78,7.834877153
08/08/2020 04:00,7.12128,1.51204,7.280033915,0.04128,0.01204,0.043,7.08,1.5,7.237154137,7.52128,1.76204,7.724923158,0.04128,0.01204,0.043,7.48,1.75,7.68198542
08/08/2020 04:30,6.94624,0.49932,6.964163309,0.06624,0.01932,0.069,6.88,0.48,6.89672386,7.54624,2.53932,7.962027644,0.06624,0.01932,0.069,7.48,2.52,7.893085582
08/08/2020 05:00,6.72968,0.46324,6.745604806,0.07968,0.02324,0.083,6.65,0.44,6.664540494,7.29968,2.33324,7.663506834,0.07968,0.02324,0.083,7.22,2.31,7.580534282
08/08/2020 05:30,6.69256,1.28408,6.814632844,0.08256,0.02408,0.086,6.61,1.26,6.729019245,7.05256,1.36408,7.183266444,0.08256,0.02408,0.086,6.97,1.34,7.097640453
08/08/2020 06:00,6.41648,1.20064,6.527844361,0.03648,0.01064,0.038,6.38,1.19,6.490030817,6.77648,1.29064,6.89829202,0.03648,0.01064,0.038,6.74,1.28,6.860466456
08/08/2020 06:30,6.6912,1.2566,6.808171634,0.0912,0.0266,0.095,6.6,1.23,6.713635379,7.0612,1.3466,7.188454424,0.0912,0.0266,0.095,6.97,1.32,7.093891739
08/08/2020 07:00,7.15464,1.43552,7.297231749,0.22464,0.06552,0.234,6.93,1.37,7.064120611,7.52464,1.49552,7.671817725,0.22464,0.06552,0.234,7.3,1.43,7.438743173
08/08/2020 07:30,7.296,1.163,7.388111058,0.456,0.133,0.475,6.84,1.03,6.917116451,7.756,1.863,7.976609869,0.456,0.133,0.475,7.3,1.73,7.502193013
08/08/2020 08:00,7.67336,1.54848,7.828042156,0.78336,0.22848,0.816,6.89,1.32,7.015304698,8.08336,1.65848,8.251743137,0.78336,0.22848,0.816,7.3,1.43,7.438743173
08/08/2020 08:30,7.97264,1.73452,8.159138937,1.11264,0.32452,1.159,6.86,1.41,7.003406314,8.38264,1.82452,8.578900081,1.11264,0.32452,1.159,7.27,1.5,7.423132762
08/08/2020 09:00,8.23064,2.28852,8.542877653,1.64064,0.47852,1.709,6.59,1.81,6.834047117,8.58064,1.75852,8.758982555,1.64064,0.47852,1.709,6.94,1.28,7.057053209
08/08/2020 09:30,8.57272,2.50996,8.932604738,2.02272,0.58996,2.107,6.55,1.92,6.8256062,8.91272,1.97996,9.129995586,2.02272,0.58996,2.107,6.89,1.39,7.028812133
08/08/2020 10:00,8.66648,2.63064,9.056938909,2.43648,0.71064,2.538,6.23,1.92,6.519148717,9.01648,2.10064,9.257947937,2.43648,0.71064,2.538,6.58,1.39,6.725213751
08/08/2020 10:30,8.74232,2.67276,9.141761592,2.51232,0.73276,2.617,6.23,1.94,6.525067049,9.09232,2.15276,9.343696196,2.51232,0.73276,2.617,6.58,1.42,6.731478292
08/08/2020 11:00,9.01224,2.91232,9.471118075,2.92224,0.85232,3.044,6.09,2.06,6.428973479,9.33224,2.39232,9.633997011,2.92224,0.85232,3.044,6.41,1.54,6.592397136
08/08/2020 11:30,9.11752,3.08136,9.624133748,3.22752,0.94136,3.362,5.89,2.14,6.266713652,9.44752,2.55136,9.785963008,3.22752,0.94136,3.362,6.22,1.61,6.424990272
08/08/2020 12:00,8.83304,2.54172,9.19145996,2.78304,0.81172,2.899,6.05,1.73,6.292487584,9.28304,3.16172,9.806696946,2.78304,0.81172,2.899,6.5,2.35,6.911765332
08/08/2020 12:30,8.90704,2.28872,9.19639064,3.28704,0.95872,3.424,5.62,1.33,5.775231597,9.43704,3.68872,10.13234322,3.28704,0.95872,3.424,6.15,2.73,6.728699726
08/08/2020 13:00,8.78616,2.17888,9.052299465,3.11616,0.90888,3.246,5.67,1.27,5.810490513,9.32616,3.57888,9.98927637,3.11616,0.90888,3.246,6.21,2.67,6.759659755
08/08/2020 13:30,8.64128,2.08704,8.889738804,2.80128,0.81704,2.918,5.84,1.27,5.976495629,9.18128,3.48704,9.821168484,2.80128,0.81704,2.918,6.38,2.67,6.916162231
08/08/2020 14:00,8.30376,2.26068,8.605992343,2.33376,0.68068,2.431,5.97,1.58,6.175540462,8.77376,2.97068,9.263034287,2.33376,0.68068,2.431,6.44,2.29,6.835034748
08/08/2020 14:30,8.25992,2.41956,8.607005809,2.32992,0.67956,2.427,5.93,1.74,6.180008091,8.63992,2.38956,8.964274349,2.32992,0.67956,2.427,6.31,1.71,6.537598948
08/08/2020 15:00,8.21168,2.37924,8.549413512,2.19168,0.63924,2.283,6.02,1.74,6.266418435,8.56168,2.34924,8.878135671,2.19168,0.63924,2.283,6.37,1.71,6.595528789
08/08/2020 15:30,8.61728,2.78504,9.05615605,2.89728,0.84504,3.018,5.72,1.94,6.040033112,8.95728,2.77504,9.377297692,2.89728,0.84504,3.018,6.06,1.93,6.359913521
08/08/2020 16:00,8.86312,2.90716,9.327726165,2.97312,0.86716,3.097,5.89,2.04,6.233273618,9.20312,2.89716,9.648365343,2.97312,0.86716,3.097,6.23,2.03,6.552388877
08/08/2020 16:30,8.5708,2.5044,8.929201084,2.1408,0.6244,2.23,6.43,1.88,6.699201445,8.9208,2.4944,9.2629749,2.1408,0.6244,2.23,6.78,1.87,7.033157186
08/08/2020 17:00,8.40584,2.53212,8.778939446,2.23584,0.65212,2.329,6.17,1.88,6.450062015,8.76584,2.50212,9.115950603,2.23584,0.65212,2.329,6.53,1.85,6.787002284
08/08/2020 17:30,8.15496,2.46728,8.520026009,1.94496,0.56728,2.026,6.21,1.9,6.494158914,8.53496,2.44728,8.878891913,1.94496,0.56728,2.026,6.59,1.88,6.852919086
08/08/2020 18:00,7.72584,2.08212,8.001489074,1.51584,0.44212,1.579,6.21,1.64,6.422904327,8.13584,2.06212,8.393106183,1.51584,0.44212,1.579,6.62,1.62,6.815335648
08/08/2020 18:30,7.51656,1.81108,7.731667673,1.06656,0.31108,1.111,6.45,1.5,6.622122016,7.93656,1.78108,8.133955409,1.06656,0.31108,1.111,6.87,1.47,7.025510658
08/08/2020 19:00,7.52136,1.70748,7.712739085,0.71136,0.20748,0.741,6.81,1.5,6.973241714,7.95136,1.64748,8.120241142,0.71136,0.20748,0.741,7.24,1.44,7.381815495
08/08/2020 19:30,7.382,1.676,7.569867898,0.432,0.126,0.45,6.95,1.55,7.120744343,7.822,1.606,7.985168752,0.432,0.126,0.45,7.39,1.48,7.536743329
08/08/2020 20:00,7.29304,1.55672,7.457332606,0.26304,0.07672,0.274,7.03,1.48,7.1841005,7.74304,1.47672,7.882599216,0.26304,0.07672,0.274,7.48,1.4,7.609888304
08/08/2020 20:30,7.29608,1.52844,7.454455862,0.16608,0.04844,0.173,7.13,1.48,7.28198462,7.75608,1.44844,7.890168275,0.16608,0.04844,0.173,7.59,1.4,7.718037315
08/08/2020 21:00,7.25576,1.46668,7.402513316,0.12576,0.03668,0.131,7.13,1.43,7.271987349,7.71576,1.38668,7.839377131,0.12576,0.03668,0.131,7.59,1.35,7.709124464
