Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/08/2020 21:30,7.3356,1.4308,7.473835428,0.1056,0.0308,0.11,7.23,1.4,7.364299016,7.8056,1.3208,7.916558848,0.1056,0.0308,0.11,7.7,1.29,7.807310677
08/08/2020 22:00,7.2956,1.4008,7.428863978,0.1056,0.0308,0.11,7.19,1.37,7.319357895,7.7656,1.2608,7.867284157,0.1056,0.0308,0.11,7.66,1.23,7.758124773
08/08/2020 22:30,7.15,1.275,7.262790442,0.12,0.035,0.125,7.03,1.24,7.138522256,7.61,1.315,7.722779616,0.12,0.035,0.125,7.49,1.28,7.598585395
08/08/2020 23:00,7.04904,0.44472,7.063054637,0.11904,0.03472,0.124,6.93,0.41,6.942117832,7.67904,2.19472,7.986516838,0.11904,0.03472,0.124,7.56,2.16,7.86251868
08/08/2020 23:30,7.15008,1.38544,7.283068584,0.19008,0.05544,0.198,6.96,1.33,7.085936776,7.55008,1.28544,7.658724698,0.19008,0.05544,0.198,7.36,1.23,7.462070758
09/08/2020 00:00,6.85952,1.29236,6.980201215,0.17952,0.05236,0.187,6.68,1.24,6.794115101,7.22952,1.12236,7.316122703,0.17952,0.05236,0.187,7.05,1.07,7.130736287
09/08/2020 00:30,6.7,1.275,6.820236433,0.12,0.035,0.125,6.58,1.24,6.695819591,7.05,1.105,7.136072099,0.12,0.035,0.125,6.93,1.07,7.012118082
09/08/2020 01:00,6.7056,1.2408,6.819432234,0.1056,0.0308,0.11,6.6,1.21,6.71,7.0556,1.1008,7.140955958,0.1056,0.0308,0.11,6.95,1.07,7.031884527
09/08/2020 01:30,6.73344,1.17892,6.835866192,0.13344,0.03892,0.139,6.6,1.14,6.697730959,7.11344,1.14892,7.205625983,0.13344,0.03892,0.139,6.98,1.11,7.067708257
09/08/2020 02:00,6.50592,0.28256,6.512053071,0.14592,0.04256,0.152,6.36,0.24,6.364526691,7.04592,1.88256,7.293080337,0.14592,0.04256,0.152,6.9,1.84,7.14112036
09/08/2020 02:30,6.4896,0.2778,6.495543164,0.1296,0.0378,0.135,6.36,0.24,6.364526691,7.0296,1.9478,7.294463723,0.1296,0.0378,0.135,6.9,1.91,7.159476238
09/08/2020 03:00,6.39528,0.90904,6.459563453,0.06528,0.01904,0.068,6.33,0.89,6.392260946,6.79528,1.25904,6.910934235,0.06528,0.01904,0.068,6.73,1.24,6.843281377
09/08/2020 03:30,6.40968,1.01324,6.489272147,0.07968,0.02324,0.083,6.33,0.99,6.406949352,6.70968,0.85324,6.763713788,0.07968,0.02324,0.083,6.63,0.83,6.681751267
09/08/2020 04:00,6.35912,0.99016,6.4357458,0.06912,0.02016,0.072,6.29,0.97,6.364353856,6.66912,0.83016,6.720589796,0.06912,0.02016,0.072,6.6,0.81,6.64951878
09/08/2020 04:30,6.3148,0.8764,6.37532556,0.1248,0.0364,0.13,6.19,0.84,6.246735147,6.6248,0.8464,6.678650163,0.1248,0.0364,0.13,6.5,0.81,6.550274803
09/08/2020 05:00,6.24384,0.58612,6.271289708,0.12384,0.03612,0.129,6.12,0.55,6.144664352,6.59384,1.01612,6.671673388,0.12384,0.03612,0.129,6.47,0.98,6.543798591
09/08/2020 05:30,6.07464,0.43052,6.089876731,0.10464,0.03052,0.109,5.97,0.4,5.983385329,6.42464,0.83052,6.478098687,0.10464,0.03052,0.109,6.32,0.8,6.370431697
09/08/2020 06:00,5.88136,0.38248,5.893783708,0.11136,0.03248,0.116,5.77,0.35,5.780605505,6.22136,0.77248,6.269134358,0.11136,0.03248,0.116,6.11,0.74,6.15464865
09/08/2020 06:30,5.98992,0.42956,6.00530294,0.16992,0.04956,0.177,5.82,0.38,5.832392305,6.32992,0.81956,6.382755345,0.16992,0.04956,0.177,6.16,0.77,6.207938466
09/08/2020 07:00,6.28832,0.48076,6.30667096,0.20832,0.06076,0.217,6.08,0.42,6.094489314,6.64832,0.88076,6.70640716,0.20832,0.06076,0.217,6.44,0.82,6.491995071
09/08/2020 07:30,6.45136,0.60248,6.479431148,0.35136,0.10248,0.366,6.1,0.5,6.120457499,6.82136,0.98248,6.891750083,0.35136,0.10248,0.366,6.47,0.88,6.529571196
09/08/2020 08:00,6.70104,0.70572,6.738098975,0.43104,0.12572,0.449,6.27,0.58,6.296769013,7.10104,1.02572,7.174738365,0.43104,0.12572,0.449,6.67,0.9,6.73044575
09/08/2020 08:30,6.72224,-0.15768,6.724089054,0.28224,0.08232,0.294,6.44,-0.24,6.444470498,7.31224,1.72232,7.512339183,0.28224,0.08232,0.294,7.03,1.64,7.218760281
09/08/2020 09:00,6.77696,0.09828,6.777672595,0.33696,0.09828,0.351,6.44,0,6.44,7.39696,1.77828,7.607712994,0.33696,0.09828,0.351,7.06,1.68,7.257134421
09/08/2020 09:30,6.97568,1.10124,7.062070589,0.41568,0.12124,0.433,6.56,0.98,6.632797298,7.42568,1.13124,7.511353234,0.41568,0.12124,0.433,7.01,1.01,7.082386603
09/08/2020 10:00,7.23192,1.19556,7.330077121,0.60192,0.17556,0.627,6.63,1.02,6.708002683,7.64192,1.06556,7.715851178,0.60192,0.17556,0.627,7.04,0.89,7.096034104
09/08/2020 10:30,7.51368,1.28524,7.622809784,0.70368,0.20524,0.733,6.81,1.08,6.895106961,7.91368,1.15524,7.997556539,0.70368,0.20524,0.733,7.21,0.95,7.272317375
09/08/2020 11:00,7.54,1.285,7.648713944,0.84,0.245,0.875,6.7,1.04,6.780235984,8.12,1.825,8.322561204,0.84,0.245,0.875,7.28,1.58,7.449483204
09/08/2020 11:30,7.53832,0.52076,7.556286085,0.92832,0.27076,0.967,6.61,0.25,6.614725996,8.20832,2.21076,8.500822137,0.92832,0.27076,0.967,7.28,1.94,7.534056013
09/08/2020 12:00,7.72456,0.89508,7.776245585,1.11456,0.32508,1.161,6.61,0.57,6.63453088,8.33456,2.07508,8.588995715,1.11456,0.32508,1.161,7.22,1.75,7.429057814
09/08/2020 12:30,7.92496,1.55728,8.076516081,1.46496,0.42728,1.526,6.46,1.13,6.558086611,8.37496,1.51728,8.511292123,1.46496,0.42728,1.526,6.91,1.09,6.995441373
09/08/2020 13:00,8.11248,1.77364,8.304103239,1.69248,0.49364,1.763,6.42,1.28,6.546357766,8.54248,1.73364,8.716620457,1.69248,0.49364,1.763,6.85,1.24,6.961328896
09/08/2020 13:30,8.42936,2.11148,8.689790435,2.43936,0.71148,2.541,5.99,1.4,6.151430728,8.84936,2.05148,9.084037792,2.43936,0.71148,2.541,6.41,1.34,6.548564728
09/08/2020 14:00,8.3276,1.8918,8.539779213,2.3376,0.6818,2.435,5.99,1.21,6.1109901,8.7876,2.5018,9.136789206,2.3376,0.6818,2.435,6.45,1.82,6.701857951
09/08/2020 14:30,8.46024,1.44632,8.582977479,2.73024,0.79632,2.844,5.73,0.65,5.766749518,9.00024,3.36632,9.60918469,2.73024,0.79632,2.844,6.27,2.57,6.776267409
09/08/2020 15:00,8.37256,1.30408,8.473510819,2.24256,0.65408,2.336,6.13,0.65,6.164365336,8.92256,3.22408,9.487189721,2.24256,0.65408,2.336,6.68,2.57,7.157324919
09/08/2020 15:30,8.47336,1.31848,8.575326186,2.22336,0.64848,2.316,6.25,0.67,6.285809415,9.02336,3.21848,9.580169059,2.22336,0.64848,2.316,6.8,2.57,7.269449773
09/08/2020 16:00,8.5456,1.3308,8.648601505,2.2656,0.6608,2.36,6.28,0.67,6.315639318,9.1156,3.2308,9.671206336,2.2656,0.6608,2.36,6.85,2.57,7.316242205
09/08/2020 16:30,8.41888,1.18384,8.501706746,1.89888,0.55384,1.978,6.52,0.63,6.550366402,8.99888,3.08384,9.512618483,1.89888,0.55384,1.978,7.1,2.53,7.537300578
09/08/2020 17:00,8.14528,0.94904,8.200381894,1.50528,0.43904,1.568,6.64,0.51,6.659557042,8.75528,2.84904,9.207168772,1.50528,0.43904,1.568,7.25,2.41,7.640065445
09/08/2020 17:30,7.8408,0.8894,7.891082118,1.3008,0.3794,1.355,6.54,0.51,6.559855181,8.4508,2.7894,8.899256879,1.3008,0.3794,1.355,7.15,2.41,7.545236908
09/08/2020 18:00,7.76856,0.69708,7.799772112,1.01856,0.29708,1.061,6.75,0.4,6.761841465,8.40856,2.57708,8.794613272,1.01856,0.29708,1.061,7.39,2.28,7.733724846
09/08/2020 18:30,7.54112,0.53116,7.559803027,0.62112,0.18116,0.647,6.92,0.35,6.928845503,8.18112,2.39116,8.523401352,0.62112,0.18116,0.647,7.56,2.21,7.876401463
09/08/2020 19:00,7.40184,0.43512,7.414618318,0.53184,0.15512,0.554,6.87,0.28,6.8757036,8.04184,2.27512,8.357473398,0.53184,0.15512,0.554,7.51,2.12,7.803492808
09/08/2020 19:30,7.17896,0.36928,7.188451461,0.40896,0.11928,0.426,6.77,0.25,6.77461438,7.81896,2.16928,8.114302878,0.40896,0.11928,0.426,7.41,2.05,7.688341824
09/08/2020 20:00,6.93944,0.31692,6.946673002,0.22944,0.06692,0.239,6.71,0.25,6.714655613,7.57944,2.04692,7.850973965,0.22944,0.06692,0.239,7.35,1.98,7.612023384
09/08/2020 20:30,6.826,0.698,6.861594567,0.096,0.028,0.1,6.73,0.67,6.763268441,7.476,1.878,7.70827218,0.096,0.028,0.1,7.38,1.85,7.608344104
09/08/2020 21:00,6.94912,0.90016,7.007178947,0.06912,0.02016,0.072,6.88,0.88,6.93605075,7.36912,0.83016,7.415732951,0.06912,0.02016,0.072,7.3,0.81,7.344800882
09/08/2020 21:30,7.14872,0.84296,7.198248342,0.07872,0.02296,0.082,7.07,0.82,7.117394186,7.57872,0.77296,7.618035442,0.07872,0.02296,0.082,7.5,0.75,7.537406716
09/08/2020 22:00,6.9916,0.7838,7.035397146,0.0816,0.0238,0.085,6.91,0.76,6.951668864,7.4216,0.7038,7.454896445,0.0816,0.0238,0.085,7.34,0.68,7.37143134
09/08/2020 22:30,6.932,0.801,6.978124748,0.072,0.021,0.075,6.86,0.78,6.904201619,7.362,0.731,7.398202822,0.072,0.021,0.075,7.29,0.71,7.324493157
09/08/2020 23:00,7.12064,0.92352,7.180278769,0.08064,0.02352,0.084,7.04,0.9,7.097295259,7.52064,0.82352,7.565593909,0.08064,0.02352,0.084,7.44,0.8,7.482887143
09/08/2020 23:30,6.92472,0.87596,6.979903509,0.05472,0.01596,0.057,6.87,0.86,6.923618996,7.32472,0.78596,7.366767011,0.05472,0.01596,0.057,7.27,0.77,7.310663445
10/08/2020 00:00,6.89184,0.82512,6.941057672,0.05184,0.01512,0.054,6.84,0.81,6.887793551,7.26184,0.70512,7.295993037,0.05184,0.01512,0.054,7.21,0.69,7.242941391
10/08/2020 00:30,6.798,0.854,6.851431967,0.048,0.014,0.05,6.75,0.84,6.802065863,7.168,0.724,7.204470834,0.048,0.014,0.05,7.12,0.71,7.155312712
10/08/2020 01:00,6.73496,0.82728,6.785578708,0.02496,0.00728,0.026,6.71,0.82,6.759918639,7.09496,0.69728,7.129141379,0.02496,0.00728,0.026,7.07,0.69,7.103590641
10/08/2020 01:30,6.59784,0.86812,6.654706981,0.02784,0.00812,0.029,6.57,0.86,6.626047087,6.94784,0.74812,6.988001445,0.02784,0.00812,0.029,6.92,0.74,6.959454002
10/08/2020 02:00,6.52512,0.87316,6.583281811,0.04512,0.01316,0.047,6.48,0.86,6.536818798,6.87512,0.77316,6.918457299,0.04512,0.01316,0.047,6.83,0.76,6.872153956
10/08/2020 02:30,6.51568,0.87624,6.57433513,0.05568,0.01624,0.058,6.46,0.86,6.516993172,6.86568,0.77624,6.909421857,0.05568,0.01624,0.058,6.81,0.76,6.852276994
10/08/2020 03:00,6.58648,0.96064,6.656166164,0.03648,0.01064,0.038,6.55,0.95,6.618534581,6.91648,0.85064,6.968592684,0.03648,0.01064,0.038,6.88,0.84,6.93108938
10/08/2020 03:30,6.5332,0.9626,6.603733868,0.0432,0.0126,0.045,6.49,0.95,6.559161532,6.8632,0.7726,6.906549428,0.0432,0.0126,0.045,6.82,0.76,6.862215386
10/08/2020 04:00,6.68912,1.02016,6.766465311,0.06912,0.02016,0.072,6.62,1,6.695102688,7.01912,0.82016,7.066873991,0.06912,0.02016,0.072,6.95,0.8,6.995891652
10/08/2020 04:30,6.63264,1.00952,6.709027053,0.03264,0.00952,0.034,6.6,1,6.675327707,6.98264,0.80952,7.02940851,0.03264,0.00952,0.034,6.95,0.8,6.995891652
10/08/2020 05:00,6.62976,0.97868,6.701606688,0.02976,0.00868,0.031,6.6,0.97,6.67089949,6.97976,0.76868,7.021959741,0.02976,0.00868,0.031,6.95,0.76,6.991430469
10/08/2020 05:30,7.07624,1.01932,7.149278691,0.06624,0.01932,0.069,7.01,1,7.080967448,7.41624,0.82932,7.462465236,0.06624,0.01932,0.069,7.35,0.81,7.394497955
10/08/2020 06:00,7.30472,1.05596,7.380649416,0.05472,0.01596,0.057,7.25,1.04,7.324213268,7.66472,0.88596,7.715753871,0.05472,0.01596,0.057,7.61,0.87,7.659569178
10/08/2020 06:30,7.92648,0.64564,7.952731367,0.15648,0.04564,0.163,7.77,0.6,7.793131591,8.52648,2.08564,8.777855968,0.15648,0.04564,0.163,8.37,2.04,8.615015961
10/08/2020 07:00,8.22792,0.65856,8.254233387,0.33792,0.09856,0.352,7.89,0.56,7.909848292,8.89792,2.47856,9.236679057,0.33792,0.09856,0.352,8.56,2.38,8.88470596
10/08/2020 07:30,8.76488,1.75684,8.939217427,0.67488,0.19684,0.703,8.09,1.56,8.239035138,9.23488,1.93684,9.435801916,0.67488,0.19684,0.703,8.56,1.74,8.73505581
10/08/2020 08:00,9.3744,2.0542,9.596828278,0.7344,0.2142,0.765,8.64,1.84,8.833753449,9.8944,2.3042,10.15915789,0.7344,0.2142,0.765,9.16,2.09,9.395408453
10/08/2020 08:30,9.97744,2.59592,10.30961249,1.11744,0.32592,1.164,8.86,2.27,9.146174064,10.43744,2.30592,10.68912629,1.11744,0.32592,1.164,9.32,1.98,9.52800084
10/08/2020 09:00,10.26536,2.08448,10.47485908,1.45536,0.42448,1.516,8.81,1.66,8.965026492,10.94536,3.38448,11.45668409,1.45536,0.42448,1.516,9.49,2.96,9.940910421
10/08/2020 09:30,11.2036,2.3498,11.44736708,1.7136,0.4998,1.785,9.49,1.85,9.668640028,11.0936,3.5798,11.65688333,1.7136,0.4998,1.785,9.38,3.08,9.872730119
10/08/2020 10:00,20.0172,5.7246,20.81968638,2.1072,0.6146,2.195,17.91,5.11,18.62472013,2.1072,0.6146,2.195,2.1072,0.6146,2.195,0,0,0
10/08/2020 10:30,20.3716,5.8038,21.18221379,2.2416,0.6538,2.335,18.13,5.15,18.84726505,2.2416,0.6538,2.335,2.2416,0.6538,2.335,0,0,0
10/08/2020 11:00,20.46328,6.01304,21.32844294,2.27328,0.66304,2.368,18.19,5.35,18.96044831,2.27328,0.66304,2.368,2.27328,0.66304,2.368,0,0,0
10/08/2020 11:30,20.64976,6.46868,21.6392331,2.90976,0.84868,3.031,17.74,5.62,18.60892259,2.90976,0.84868,3.031,2.90976,0.84868,3.031,0,0,0
10/08/2020 12:00,20.6168,6.0474,21.48542504,2.3568,0.6874,2.455,18.26,5.36,19.03042827,2.3568,0.6874,2.455,2.3568,0.6874,2.455,0,0,0
10/08/2020 12:30,20.75664,6.53152,21.7600289,3.05664,0.89152,3.184,17.7,5.64,18.57685657,3.05664,0.89152,3.184,3.05664,0.89152,3.184,0,0,0
10/08/2020 13:00,21.59184,6.09512,22.43564223,1.49184,0.43512,1.554,20.1,5.66,20.88170491,1.49184,0.43512,1.554,1.49184,0.43512,1.554,0,0,0
10/08/2020 13:30,20.51832,6.72076,21.59097197,3.08832,0.90076,3.217,17.43,5.82,18.37599793,3.08832,0.90076,3.217,3.08832,0.90076,3.217,0,0,0
10/08/2020 14:00,20.96728,6.87504,22.06565217,2.89728,0.84504,3.018,18.07,6.03,19.04956167,2.89728,0.84504,3.018,2.89728,0.84504,3.018,0,0,0
10/08/2020 14:30,20.80072,6.66896,21.8436485,2.43072,0.70896,2.532,18.37,5.96,19.31265129,2.43072,0.70896,2.532,2.43072,0.70896,2.532,0,0,0
10/08/2020 15:00,21.12408,6.79744,22.1908077,2.97408,0.86744,3.098,18.15,5.93,19.09417189,2.97408,0.86744,3.098,2.97408,0.86744,3.098,0,0,0
10/08/2020 15:30,20.67616,6.38888,21.64073428,2.39616,0.69888,2.496,18.28,5.69,19.14509075,2.39616,0.69888,2.496,2.39616,0.69888,2.496,0,0,0
10/08/2020 16:00,20.59368,6.43524,21.5757264,2.38368,0.69524,2.483,18.21,5.74,19.09323702,2.38368,0.69524,2.483,2.38368,0.69524,2.483,0,0,0
10/08/2020 16:30,20.4412,5.5916,21.19218365,1.8912,0.5516,1.97,18.55,5.04,19.22248943,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0,0,0
10/08/2020 17:00,19.91368,5.06524,20.54778108,1.42368,0.41524,1.483,18.49,4.65,19.06574415,1.42368,0.41524,1.483,1.42368,0.41524,1.483,0,0,0
10/08/2020 17:30,19.49272,4.94496,20.11016565,0.94272,0.27496,0.982,18.55,4.67,19.12881073,0.94272,0.27496,0.982,0.94272,0.27496,0.982,0,0,0
10/08/2020 18:00,19.12992,4.65956,19.68921884,0.88992,0.25956,0.927,18.24,4.4,18.76319802,0.88992,0.25956,0.927,0.88992,0.25956,0.927,0,0,0
10/08/2020 18:30,18.94032,4.32676,19.42824165,0.40032,0.11676,0.417,18.54,4.21,19.01198832,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0
10/08/2020 19:00,19.032,4.611,19.58260312,0.312,0.091,0.325,18.72,4.52,19.2579542,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0
10/08/2020 19:30,18.81648,4.60064,19.37074619,0.27648,0.08064,0.288,18.54,4.52,19.08302911,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0
10/08/2020 20:00,18.99384,4.29612,19.47363872,0.12384,0.03612,0.129,18.87,4.26,19.34488304,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0
10/08/2020 20:30,18.6356,4.1608,19.09444537,0.1056,0.0308,0.11,18.53,4.13,18.98467277,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0
10/08/2020 21:00,18.51624,4.09932,18.96458721,0.06624,0.01932,0.069,18.45,4.08,18.89573761,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0
10/08/2020 21:30,18.59712,4.21416,19.06861339,0.11712,0.03416,0.122,18.48,4.18,18.94684143,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0
10/08/2020 22:00,18.1356,3.9308,18.55670165,0.1056,0.0308,0.11,18.03,3.9,18.44697536,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0
10/08/2020 22:30,17.66768,3.95724,18.10543192,0.12768,0.03724,0.133,17.54,3.92,17.97270152,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0
10/08/2020 23:00,17.6476,3.9968,18.09453498,0.0576,0.0168,0.06,17.59,3.98,18.03464721,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0
10/08/2020 23:30,17.57312,3.96716,18.01535193,0.09312,0.02716,0.097,17.48,3.94,17.91853789,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0
11/08/2020 00:00,17.04432,3.64876,17.43049895,0.06432,0.01876,0.067,16.98,3.63,17.36367761,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0
11/08/2020 00:30,16.69344,3.34392,17.02506211,0.01344,0.00392,0.014,16.68,3.34,17.01111401,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0
11/08/2020 01:00,16.42592,3.03756,16.70441913,0.02592,0.00756,0.027,16.4,3.03,16.67755678,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0
11/08/2020 01:30,16.32704,3.02372,16.60467157,0.04704,0.01372,0.049,16.28,3.01,16.55592039,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0
11/08/2020 02:00,16.28936,3.06148,16.57455607,0.03936,0.01148,0.041,16.25,3.05,16.53375335,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0
11/08/2020 02:30,16.13592,2.94756,16.40292731,0.02592,0.00756,0.027,16.11,2.94,16.37607096,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0
11/08/2020 03:00,15.97112,2.94616,16.2405829,0.02112,0.00616,0.022,15.95,2.94,16.218696,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0
11/08/2020 03:30,16.14336,2.99848,16.41946876,0.06336,0.01848,0.066,16.08,2.98,16.35380078,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0
11/08/2020 04:00,16.10304,2.98672,16.37767974,0.02304,0.00672,0.024,16.08,2.98,16.35380078,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0
11/08/2020 04:30,16.24648,2.95064,16.51224966,0.03648,0.01064,0.038,16.21,2.94,16.47445598,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0
11/08/2020 05:00,16.05784,2.98312,16.33258187,0.14784,0.04312,0.154,15.91,2.94,16.17936031,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0
11/08/2020 05:30,16.22752,2.92136,16.48838226,0.10752,0.03136,0.112,16.12,2.89,16.37701133,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0
11/08/2020 06:00,16.79584,2.98212,17.05852517,0.07584,0.02212,0.079,16.72,2.96,16.97998822,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0
11/08/2020 06:30,17.83928,3.55604,18.19025375,0.08928,0.02604,0.093,17.75,3.53,18.09760758,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0
11/08/2020 07:00,18.52368,3.62024,18.87413199,0.10368,0.03024,0.108,18.42,3.59,18.76657934,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0
11/08/2020 07:30,19.5548,4.0364,19.96704104,0.1248,0.0364,0.13,19.43,4,19.83746204,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0
11/08/2020 08:00,19.95464,4.13552,20.37866981,0.22464,0.06552,0.234,19.73,4.07,20.14541635,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0
11/08/2020 08:30,20.40888,4.36384,20.87020561,0.45888,0.13384,0.478,19.95,4.23,20.39351367,0.45888,0.13384,0.478,0.45888,0.13384,0.478,0,0,0
11/08/2020 09:00,20.67392,4.62156,21.18418715,0.55392,0.16156,0.577,20.12,4.46,20.60839635,0.55392,0.16156,0.577,0.55392,0.16156,0.577,0,0,0
11/08/2020 09:30,20.7568,4.7074,21.2838991,0.4368,0.1274,0.455,20.32,4.58,20.82975756,0.4368,0.1274,0.455,0.4368,0.1274,0.455,0,0,0
11/08/2020 10:00,20.9312,5.2566,21.58117182,1.0512,0.3066,1.095,19.88,4.95,20.48699343,1.0512,0.3066,1.095,1.0512,0.3066,1.095,0,0,0
11/08/2020 10:30,21.01528,5.63404,21.75739875,1.62528,0.47404,1.693,19.39,5.16,20.0648374,1.62528,0.47404,1.693,1.62528,0.47404,1.693,0,0,0
11/08/2020 11:00,21.44312,5.85216,22.22735189,2.37312,0.69216,2.472,19.07,5.16,19.75577131,2.37312,0.69216,2.472,2.37312,0.69216,2.472,0,0,0
11/08/2020 11:30,21.17,6.165,22.04940192,2.76,0.805,2.875,18.41,5.36,19.17440221,2.76,0.805,2.875,2.76,0.805,2.875,0,0,0
11/08/2020 12:00,21.19184,6.35012,22.12279608,3.05184,0.89012,3.179,18.14,5.46,18.94389611,3.05184,0.89012,3.179,3.05184,0.89012,3.179,0,0,0
11/08/2020 12:30,21.20304,6.68172,22.23093087,3.26304,0.95172,3.399,17.94,5.73,18.83285693,3.26304,0.95172,3.399,3.26304,0.95172,3.399,0,0,0
11/08/2020 13:00,21.70704,6.91872,22.78298207,3.28704,0.95872,3.424,18.42,5.96,19.36021694,3.28704,0.95872,3.424,3.28704,0.95872,3.424,0,0,0
11/08/2020 13:30,21.41032,7.15676,22.57478718,3.28032,0.95676,3.417,18.13,6.2,19.16081679,3.28032,0.95676,3.417,3.28032,0.95676,3.417,0,0,0
11/08/2020 14:00,21.88328,7.32304,23.07606679,3.23328,0.94304,3.368,18.65,6.38,19.71108571,3.23328,0.94304,3.368,3.23328,0.94304,3.368,0,0,0
11/08/2020 14:30,21.40192,7.03056,22.52711596,3.12192,0.91056,3.252,18.28,6.12,19.27726122,3.12192,0.91056,3.252,3.12192,0.91056,3.252,0,0,0
11/08/2020 15:00,21.56096,7.18528,22.72670774,3.00096,0.87528,3.126,18.56,6.31,19.60330839,3.00096,0.87528,3.126,3.00096,0.87528,3.126,0,0,0
11/08/2020 15:30,21.63736,7.14548,22.7866898,2.72736,0.79548,2.841,18.91,6.35,19.94769661,2.72736,0.79548,2.841,2.72736,0.79548,2.841,0,0,0
11/08/2020 16:00,22.05912,6.87516,23.10568329,2.58912,0.75516,2.697,19.47,6.12,20.40919646,2.58912,0.75516,2.697,2.58912,0.75516,2.697,0,0,0
11/08/2020 16:30,21.64992,6.59456,22.63199632,2.20992,0.64456,2.302,19.44,5.95,20.33017708,2.20992,0.64456,2.302,2.20992,0.64456,2.302,0,0,0
11/08/2020 17:00,21.37208,6.11144,22.22870897,1.58208,0.46144,1.648,19.79,5.65,20.58073371,1.58208,0.46144,1.648,1.58208,0.46144,1.648,0,0,0
11/08/2020 17:30,20.55048,5.42764,21.25515242,1.50048,0.43764,1.563,19.05,4.99,19.69270423,1.50048,0.43764,1.563,1.50048,0.43764,1.563,0,0,0
11/08/2020 18:00,20.29968,5.42324,21.01162869,0.79968,0.23324,0.833,19.5,5.19,20.17885279,0.79968,0.23324,0.833,0.79968,0.23324,0.833,0,0,0
11/08/2020 18:30,19.89856,5.24208,20.57746566,0.65856,0.19208,0.686,19.24,5.05,19.89170933,0.65856,0.19208,0.686,0.65856,0.19208,0.686,0,0,0
11/08/2020 19:00,19.46368,4.87524,20.0649646,0.46368,0.13524,0.483,19,4.74,19.58232877,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0
11/08/2020 19:30,19.2196,4.4128,19.71968123,0.2496,0.0728,0.26,18.97,4.34,19.4601259,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0
11/08/2020 20:00,19.43136,4.68248,19.9875804,0.11136,0.03248,0.116,19.32,4.65,19.87171105,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0
11/08/2020 20:30,19.24472,4.27596,19.71403261,0.05472,0.01596,0.057,19.19,4.26,19.65715391,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0
11/08/2020 21:00,19.39264,4.35952,19.87661694,0.03264,0.00952,0.034,19.36,4.35,19.84268379,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0
11/08/2020 21:30,19.27632,4.47476,19.78888551,0.01632,0.00476,0.017,19.26,4.47,19.7719119,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0
11/08/2020 22:00,19.05192,3.99056,19.46535961,0.00192,0.00056,0.002,19.05,3.99,19.46336559,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
11/08/2020 22:30,18.36576,3.75168,18.74503249,0.00576,0.00168,0.006,18.36,3.75,18.7390528,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0
11/08/2020 23:00,18.31056,4.01308,18.74517054,0.01056,0.00308,0.011,18.3,4.01,18.73419601,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0
11/08/2020 23:30,18.04384,4.10112,18.50403597,0.00384,0.00112,0.004,18.04,4.1,18.50004324,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
12/08/2020 00:00,17.87384,3.88112,18.29035945,0.00384,0.00112,0.004,17.87,3.88,18.28636924,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
12/08/2020 00:30,17.44288,3.77084,17.84582015,0.00288,0.00084,0.003,17.44,3.77,17.84282769,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0
12/08/2020 01:00,17.09768,3.60224,17.47303049,0.00768,0.00224,0.008,17.09,3.6,17.46505368,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0
12/08/2020 01:30,17.12392,3.74156,17.52791794,0.07392,0.02156,0.077,17.05,3.72,17.45110025,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0
12/08/2020 02:00,16.8552,3.8036,17.27903759,0.1152,0.0336,0.12,16.74,3.77,17.15926863,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0
12/08/2020 02:30,16.47272,3.41996,16.82398973,0.10272,0.02996,0.107,16.37,3.39,16.71732634,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0
12/08/2020 03:00,16.38272,3.16996,16.68658626,0.10272,0.02996,0.107,16.28,3.14,16.58004825,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0
12/08/2020 03:30,16.37144,3.32792,16.70625928,0.06144,0.01792,0.064,16.31,3.31,16.64248179,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0
12/08/2020 04:00,16.47536,3.39448,16.82141438,0.01536,0.00448,0.016,16.46,3.39,16.80546637,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0
12/08/2020 04:30,16.67288,3.45084,17.02625103,0.00288,0.00084,0.003,16.67,3.45,17.02326056,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0
12/08/2020 05:00,16.43,3.35,16.76804699,0,0,0,16.43,3.35,16.76804699,0,0,0,0,0,0,0,0,0
12/08/2020 05:30,16.35384,3.35112,16.69365412,0.00384,0.00112,0.004,16.35,3.35,16.68966746,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
12/08/2020 06:00,16.57384,3.28112,16.89550002,0.00384,0.00112,0.004,16.57,3.28,16.89151562,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
12/08/2020 06:30,17.59544,3.78492,17.99792011,0.08544,0.02492,0.089,17.51,3.76,17.90915129,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0
12/08/2020 07:00,18.77432,4.27376,19.25461285,0.18432,0.05376,0.192,18.59,4.22,19.06296147,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0
12/08/2020 07:30,19.60008,4.55544,20.12250406,0.19008,0.05544,0.198,19.41,4.5,19.92481117,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0
12/08/2020 08:00,20.21632,5.11476,20.85330583,0.49632,0.14476,0.517,19.72,4.97,20.33664918,0.49632,0.14476,0.517,0.49632,0.14476,0.517,0,0,0
12/08/2020 08:30,20.71776,5.40268,21.41061724,0.79776,0.23268,0.831,19.92,5.17,20.57997328,0.79776,0.23268,0.831,0.79776,0.23268,0.831,0,0,0
12/08/2020 09:00,21.05096,5.59528,21.78187492,1.08096,0.31528,1.126,19.97,5.28,20.65621698,1.08096,0.31528,1.126,1.08096,0.31528,1.126,0,0,0
12/08/2020 09:30,21.18048,6.14264,22.0532256,1.62048,0.47264,1.688,19.56,5.67,20.36522772,1.62048,0.47264,1.688,1.62048,0.47264,1.688,0,0,0
12/08/2020 10:00,21.5072,6.7896,22.55345472,1.9872,0.5796,2.07,19.52,6.21,20.48400596,1.9872,0.5796,2.07,1.9872,0.5796,2.07,0,0,0
12/08/2020 10:30,21.1884,6.4112,22.13711318,2.4384,0.7112,2.54,18.75,5.7,19.59725746,2.4384,0.7112,2.54,2.4384,0.7112,2.54,0,0,0
12/08/2020 11:00,21.6184,6.6762,22.62580087,2.7984,0.8162,2.915,18.82,5.86,19.71121508,2.7984,0.8162,2.915,2.7984,0.8162,2.915,0,0,0
12/08/2020 11:30,21.87408,7.54744,23.13955977,2.97408,0.86744,3.098,18.9,6.68,20.04575766,2.97408,0.86744,3.098,2.97408,0.86744,3.098,0,0,0
12/08/2020 12:00,21.59064,7.28852,22.7876778,3.08064,0.89852,3.209,18.51,6.39,19.58193555,3.08064,0.89852,3.209,3.08064,0.89852,3.209,0,0,0
12/08/2020 12:30,21.28416,7.05288,22.42227872,3.16416,0.92288,3.296,18.12,6.13,19.12880812,3.16416,0.92288,3.296,3.16416,0.92288,3.296,0,0,0
12/08/2020 13:00,21.07376,7.36568,22.32390204,3.17376,0.92568,3.306,17.9,6.44,19.02323842,3.17376,0.92568,3.306,3.17376,0.92568,3.306,0,0,0
12/08/2020 13:30,20.88848,6.90664,22.00068801,3.10848,0.90664,3.238,17.78,6,18.7650846,3.10848,0.90664,3.238,3.10848,0.90664,3.238,0,0,0
12/08/2020 14:00,20.58856,6.81208,21.68624534,3.05856,0.89208,3.186,17.53,5.92,18.50262954,3.05856,0.89208,3.186,3.05856,0.89208,3.186,0,0,0
12/08/2020 14:30,21.0416,7.5088,22.34124007,2.8416,0.8288,2.96,18.2,6.68,19.38717102,2.8416,0.8288,2.96,2.8416,0.8288,2.96,0,0,0
12/08/2020 15:00,21.30008,7.29044,22.51319443,2.95008,0.86044,3.073,18.35,6.43,19.44395536,2.95008,0.86044,3.073,2.95008,0.86044,3.073,0,0,0
12/08/2020 15:30,21.60184,7.55012,22.8832647,2.81184,0.82012,2.929,18.79,6.73,19.95888273,2.81184,0.82012,2.929,2.81184,0.82012,2.929,0,0,0
12/08/2020 16:00,21.3384,7.3712,22.57569277,2.4384,0.7112,2.54,18.9,6.66,20.03910178,2.4384,0.7112,2.54,2.4384,0.7112,2.54,0,0,0
12/08/2020 16:30,20.66432,6.63876,21.70454458,1.98432,0.57876,2.067,18.68,6.06,19.63838079,1.98432,0.57876,2.067,1.98432,0.57876,2.067,0,0,0
12/08/2020 17:00,19.93896,6.69428,21.03272475,1.96896,0.57428,2.051,17.97,6.12,18.98355341,1.96896,0.57428,2.051,1.96896,0.57428,2.051,0,0,0
12/08/2020 17:30,19.55352,6.27936,20.53705204,1.64352,0.47936,1.712,17.91,5.8,18.82572973,1.64352,0.47936,1.712,1.64352,0.47936,1.712,0,0,0
12/08/2020 18:00,19.32952,5.99736,20.23854418,1.25952,0.36736,1.312,18.07,5.63,18.92674827,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0,0,0
12/08/2020 18:30,19.40256,5.92408,20.28679517,0.80256,0.23408,0.836,18.6,5.69,19.45086373,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0,0,0
12/08/2020 19:00,19.61216,5.59188,20.39377213,0.45216,0.13188,0.471,19.16,5.46,19.92278093,0.45216,0.13188,0.471,0.45216,0.13188,0.471,0,0,0
12/08/2020 19:30,19.51776,5.61768,20.31012762,0.19776,0.05768,0.206,19.32,5.56,20.10412893,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0
12/08/2020 20:00,19.53792,5.45356,20.28476361,0.21792,0.06356,0.227,19.32,5.39,20.05777904,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0
12/08/2020 20:30,19.43792,5.41856,20.17903681,0.09792,0.02856,0.102,19.34,5.39,20.07704411,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0
12/08/2020 21:00,19.366,5.418,20.1096166,0.096,0.028,0.1,19.27,5.39,20.00962269,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0
12/08/2020 21:30,19.52528,5.09904,20.18010823,0.06528,0.01904,0.068,19.46,5.08,20.11213564,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0
12/08/2020 22:00,19.08072,4.90896,19.70207512,0.03072,0.00896,0.032,19.05,4.9,19.67009151,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0
12/08/2020 22:30,18.34,4.54,18.89357563,0,0,0,18.34,4.54,18.89357563,0,0,0,0,0,0,0,0,0
12/08/2020 23:00,18.38,4.65,18.95908489,0,0,0,18.38,4.65,18.95908489,0,0,0,0,0,0,0,0,0
12/08/2020 23:30,17.79192,4.50056,18.35231477,0.00192,0.00056,0.002,17.79,4.5,18.35031607,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
13/08/2020 00:00,17.48688,4.55784,18.07110615,0.02688,0.00784,0.028,17.46,4.55,18.0431178,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0
13/08/2020 00:30,17.13048,4.56764,17.72897854,0.06048,0.01764,0.063,17.07,4.55,17.66599558,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0
13/08/2020 01:00,16.90224,4.43232,17.47372821,0.04224,0.01232,0.044,16.86,4.42,17.42974469,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0
13/08/2020 01:30,16.53912,4.02016,17.02069848,0.06912,0.02016,0.072,16.47,4,16.94877282,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0
13/08/2020 02:00,16.49184,4.09012,16.99146457,0.17184,0.05012,0.179,16.32,4.04,16.81261431,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0
13/08/2020 02:30,16.37248,4.07864,16.87286003,0.13248,0.03864,0.138,16.24,4.04,16.73496938,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0
13/08/2020 03:00,16.14776,4.09768,16.65956585,0.19776,0.05768,0.206,15.95,4.04,16.45369563,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0
13/08/2020 03:30,16.03032,4.14676,16.5579823,0.16032,0.04676,0.167,15.87,4.1,16.39106159,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0
13/08/2020 04:00,15.95152,3.91836,16.42572785,0.13152,0.03836,0.137,15.82,3.88,16.28885509,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0
13/08/2020 04:30,16.09736,3.90548,16.56435248,0.08736,0.02548,0.091,16.01,3.88,16.47344833,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0
13/08/2020 05:00,15.91288,3.86584,16.37572804,0.12288,0.03584,0.128,15.79,3.83,16.2478614,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0
13/08/2020 05:30,15.98672,3.93696,16.4643515,0.12672,0.03696,0.132,15.86,3.9,16.33247073,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0
13/08/2020 06:00,16.2372,3.7946,16.67470099,0.1872,0.0546,0.195,16.05,3.74,16.4799909,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0
13/08/2020 06:30,17.19088,4.37484,17.73881564,0.29088,0.08484,0.303,16.9,4.29,17.43600011,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0
13/08/2020 07:00,17.84,4.51,18.40124181,0.24,0.07,0.25,17.6,4.44,18.15140766,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0
13/08/2020 07:30,18.4452,4.6386,19.01951663,0.2352,0.0686,0.245,18.21,4.57,18.77469041,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0
13/08/2020 08:00,19.00904,4.84972,19.61793531,0.23904,0.06972,0.249,18.77,4.78,19.36908103,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0
13/08/2020 08:30,19.7324,5.1682,20.39798767,0.3024,0.0882,0.315,19.43,5.08,20.08310982,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0
13/08/2020 09:00,19.96696,5.54328,20.72214865,0.45696,0.13328,0.476,19.51,5.41,20.24618976,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0
13/08/2020 09:30,20.21496,5.59228,20.97422712,0.62496,0.18228,0.651,19.59,5.41,20.32329206,0.62496,0.18228,0.651,0.62496,0.18228,0.651,0,0,0
13/08/2020 10:00,20.43216,5.74188,21.22362712,0.93216,0.27188,0.971,19.5,5.47,20.25267637,0.93216,0.27188,0.971,0.93216,0.27188,0.971,0,0,0
13/08/2020 10:30,20.2328,5.9354,21.08542551,1.2528,0.3654,1.305,18.98,5.57,19.78042719,1.2528,0.3654,1.305,1.2528,0.3654,1.305,0,0,0
13/08/2020 11:00,20.58096,6.08028,21.46032897,0.96096,0.28028,1.001,19.62,5.8,20.45933528,0.96096,0.28028,1.001,0.96096,0.28028,1.001,0,0,0
13/08/2020 11:30,20.85992,6.30956,21.79327442,1.12992,0.32956,1.177,19.73,5.98,20.61633576,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0,0,0
13/08/2020 12:00,20.86904,6.33972,21.81075148,0.95904,0.27972,0.999,19.91,6.06,20.81181636,0.95904,0.27972,0.999,0.95904,0.27972,0.999,0,0,0
13/08/2020 12:30,20.88904,6.20472,21.79106566,0.83904,0.24472,0.874,20.05,5.96,20.91707676,0.83904,0.24472,0.874,0.83904,0.24472,0.874,0,0,0
13/08/2020 13:00,21.13616,6.29888,22.0547761,0.47616,0.13888,0.496,20.66,6.16,21.55878475,0.47616,0.13888,0.496,0.47616,0.13888,0.496,0,0,0
13/08/2020 13:30,20.89656,5.89608,21.71243835,0.46656,0.13608,0.486,20.43,5.76,21.22645755,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0
13/08/2020 14:00,21.1496,6.3678,22.08742758,0.6096,0.1778,0.635,20.54,6.19,21.45245207,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0,0,0
13/08/2020 14:30,21.22024,7.00132,22.34540372,1.17024,0.34132,1.219,20.05,6.66,21.12718864,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0,0,0
13/08/2020 15:00,21.01328,7.49804,22.31095113,2.39328,0.69804,2.493,18.62,6.8,19.82282523,2.39328,0.69804,2.493,2.39328,0.69804,2.493,0,0,0
13/08/2020 15:30,21.11648,6.97564,22.23882373,1.59648,0.46564,1.663,19.52,6.51,20.57694098,1.59648,0.46564,1.663,1.59648,0.46564,1.663,0,0,0
13/08/2020 16:00,21.46856,6.65208,22.47552528,0.65856,0.19208,0.686,20.81,6.46,21.78962368,0.65856,0.19208,0.686,0.65856,0.19208,0.686,0,0,0
13/08/2020 16:30,20.84064,6.25352,21.75864858,1.28064,0.37352,1.334,19.56,5.88,20.42469094,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0,0,0
13/08/2020 17:00,19.9744,5.6142,20.74839505,1.2144,0.3542,1.265,18.76,5.26,19.48345965,1.2144,0.3542,1.265,1.2144,0.3542,1.265,0,0,0
13/08/2020 17:30,17.06328,4.70804,17.70088035,0.71328,0.20804,0.743,16.35,4.5,16.95796273,10.69328,1.83804,10.85009807,0.71328,0.20804,0.743,9.98,1.63,10.11223516
13/08/2020 18:00,9.7456,2.6158,10.09054652,0.4656,0.1358,0.485,9.28,2.48,9.605664995,10.2756,2.6958,10.62333719,0.4656,0.1358,0.485,9.81,2.56,10.13852553
13/08/2020 18:30,9.6044,2.5742,9.943390015,0.4944,0.1442,0.515,9.11,2.43,9.428520563,10.1344,2.7742,10.50724745,0.4944,0.1442,0.515,9.64,2.63,9.992322052
13/08/2020 19:00,9.74624,2.75432,10.12795502,0.42624,0.12432,0.444,9.32,2.63,9.683971293,10.30624,2.98432,10.72962016,0.42624,0.12432,0.444,9.88,2.86,10.28562103
13/08/2020 19:30,9.63968,2.56324,9.974649357,0.31968,0.09324,0.333,9.32,2.47,9.641747767,10.23968,2.82324,10.62175742,0.31968,0.09324,0.333,9.92,2.73,10.28879488
13/08/2020 20:00,9.7152,2.5886,10.05415143,0.2352,0.0686,0.245,9.48,2.52,9.809220152,10.2352,2.5086,10.53813992,0.2352,0.0686,0.245,10,2.44,10.29337651
13/08/2020 20:30,9.5828,2.6704,9.947918978,0.1728,0.0504,0.18,9.41,2.62,9.767932227,10.0328,2.3604,10.30672421,0.1728,0.0504,0.18,9.86,2.31,10.12697882
13/08/2020 21:00,9.47816,2.31988,9.757938317,0.06816,0.01988,0.071,9.41,2.3,9.687006762,10.07816,2.62988,10.41564102,0.06816,0.01988,0.071,10.01,2.61,10.34467013
13/08/2020 21:30,9.48376,2.45568,9.796533469,0.05376,0.01568,0.056,9.43,2.44,9.740559532,10.06376,2.60568,10.39561608,0.05376,0.01568,0.056,10.01,2.59,10.33964216
13/08/2020 22:00,9.18424,1.88332,9.375348452,0.11424,0.03332,0.119,9.07,1.85,9.256748889,9.85424,2.82332,10.25071616,0.11424,0.03332,0.119,9.74,2.79,10.13171752
13/08/2020 22:30,8.91576,2.15668,9.172897307,0.12576,0.03668,0.131,8.79,2.12,9.042040699,9.43576,2.31668,9.715995729,0.12576,0.03668,0.131,9.31,2.28,9.585118674
13/08/2020 23:00,8.98608,2.25844,9.265537491,0.16608,0.04844,0.173,8.82,2.21,9.092661876,9.47608,2.25844,9.74149082,0.16608,0.04844,0.173,9.31,2.21,9.568709422
13/08/2020 23:30,8.9572,2.4646,9.290085306,0.1872,0.0546,0.195,8.77,2.41,9.095108575,9.3672,1.9946,9.57720549,0.1872,0.0546,0.195,9.18,1.94,9.38275013
14/08/2020 00:00,8.6812,2.3666,8.998001389,0.0912,0.0266,0.095,8.59,2.34,8.903016343,9.0712,1.8666,9.261256124,0.0912,0.0266,0.095,8.98,1.84,9.166569696
14/08/2020 00:30,8.5408,1.9394,8.758226818,0.1008,0.0294,0.105,8.44,1.91,8.653421289,8.9808,2.2194,9.250973192,0.1008,0.0294,0.105,8.88,2.19,9.146064728
14/08/2020 01:00,8.47736,2.12548,8.739753875,0.08736,0.02548,0.091,8.39,2.1,8.648820729,8.87736,2.05548,9.112218094,0.08736,0.02548,0.091,8.79,2.03,9.021363533
14/08/2020 01:30,8.4012,2.0566,8.649263842,0.0912,0.0266,0.095,8.31,2.03,8.554355616,8.7912,1.9966,9.015076761,0.0912,0.0266,0.095,8.7,1.97,8.920252239
14/08/2020 02:00,8.12352,1.98436,8.362371781,0.08352,0.02436,0.087,8.04,1.96,8.275457691,8.50352,1.91436,8.716342501,0.08352,0.02436,0.087,8.42,1.89,8.629513312
14/08/2020 02:30,8.0928,1.9754,8.330403172,0.0528,0.0154,0.055,8.04,1.96,8.275457691,8.4728,1.9054,8.684404931,0.0528,0.0154,0.055,8.42,1.89,8.629513312
14/08/2020 03:00,8.00704,1.64372,8.174014008,0.04704,0.01372,0.049,7.96,1.63,8.125176921,8.46704,2.10372,8.724471571,0.04704,0.01372,0.049,8.42,2.09,8.675511512
14/08/2020 03:30,8.10896,2.05428,8.365123944,0.04896,0.01428,0.051,8.06,2.04,8.314156602,8.46896,1.78428,8.654879468,0.04896,0.01428,0.051,8.42,1.77,8.604028126
14/08/2020 04:00,8.1512,2.0066,8.394552102,0.0912,0.0266,0.095,8.06,1.98,8.299638546,8.5312,1.8666,8.733016031,0.0912,0.0266,0.095,8.44,1.84,8.638240562
14/08/2020 04:30,8.23184,2.06512,8.486925851,0.05184,0.01512,0.054,8.18,2.05,8.432965078,8.59184,1.92512,8.804873741,0.05184,0.01512,0.054,8.54,1.91,8.750982802
14/08/2020 05:00,8.13256,1.98408,8.37108748,0.08256,0.02408,0.086,8.05,1.96,8.285173505,8.48256,1.83408,8.678575551,0.08256,0.02408,0.086,8.4,1.81,8.592793492
14/08/2020 05:30,8.23384,1.83612,8.436080713,0.12384,0.03612,0.129,8.11,1.8,8.307352165,8.64384,2.00612,8.873583684,0.12384,0.03612,0.129,8.52,1.97,8.744787019
14/08/2020 06:00,8.23384,1.17612,8.317414226,0.12384,0.03612,0.129,8.11,1.14,8.189731375,8.87384,2.96612,9.356436512,0.12384,0.03612,0.129,8.75,2.93,9.227534882
14/08/2020 06:30,8.5448,1.7564,8.723448171,0.1248,0.0364,0.13,8.42,1.72,8.593881544,9.1148,2.6864,9.502437792,0.1248,0.0364,0.13,8.99,2.65,9.372438317
14/08/2020 07:00,9.32552,2.48536,9.6510278,0.15552,0.04536,0.162,9.17,2.44,9.489072663,9.77552,2.31536,10.04597846,0.15552,0.04536,0.162,9.62,2.27,9.884194454
14/08/2020 07:30,9.40712,2.50916,9.736004858,0.23712,0.06916,0.247,9.17,2.44,9.489072663,9.89712,2.41916,10.18848955,0.23712,0.06916,0.247,9.66,2.35,9.941735261
14/08/2020 08:00,9.81984,2.61912,10.16312192,0.33984,0.09912,0.354,9.48,2.52,9.809220152,10.29984,2.51912,10.60342726,0.33984,0.09912,0.354,9.96,2.42,10.24978049
14/08/2020 08:30,10.09296,2.00128,10.28945884,0.31296,0.09128,0.326,9.78,1.91,9.964762917,10.82296,3.54128,11.38758654,0.31296,0.09128,0.326,10.51,3.45,11.06176297
14/08/2020 09:00,10.498,3.029,10.9262457,0.408,0.119,0.425,10.09,2.91,10.50124754,10.958,2.939,11.3452847,0.408,0.119,0.425,10.55,2.82,10.92038919
14/08/2020 09:30,10.55744,3.03592,10.98527877,0.87744,0.25592,0.914,9.68,2.78,10.07128592,11.01744,2.96592,11.40967421,0.87744,0.25592,0.914,10.14,2.71,10.49588967
14/08/2020 10:00,10.19288,3.00084,10.6254338,0.96288,0.28084,1.003,9.23,2.72,9.622437321,10.64288,2.93084,11.03905421,0.96288,0.28084,1.003,9.68,2.65,10.03617955
14/08/2020 10:30,10.45696,3.30828,10.9678042,2.01696,0.58828,2.101,8.44,2.72,8.867468635,10.95696,3.27828,11.43687423,2.01696,0.58828,2.101,8.94,2.69,9.335935947
14/08/2020 11:00,10.72232,3.41776,11.25385399,2.15232,0.62776,2.242,8.57,2.79,9.012713243,11.22232,3.75776,11.83474657,2.15232,0.62776,2.242,9.07,3.13,9.594884053
14/08/2020 11:30,10.9604,3.5772,11.52938541,2.1504,0.6272,2.24,8.81,2.95,9.290780376,11.4404,3.9772,12.11201354,2.1504,0.6272,2.24,9.29,3.35,9.875555681
14/08/2020 12:00,11.33632,3.97476,12.01294586,2.65632,0.77476,2.767,8.68,3.2,9.251075613,11.79632,4.04476,12.47049514,2.65632,0.77476,2.767,9.14,3.27,9.707342582
14/08/2020 12:30,11.42416,3.98288,12.09854391,2.68416,0.78288,2.796,8.74,3.2,9.307394909,11.93416,4.02288,12.59395642,2.68416,0.78288,2.796,9.25,3.24,9.801025457
14/08/2020 13:00,11.67104,4.23572,12.41589701,3.07104,0.89572,3.199,8.6,3.34,9.225811617,12.15104,4.33572,12.90140461,3.07104,0.89572,3.199,9.08,3.44,9.709788875
14/08/2020 13:30,11.67408,4.22244,12.41423149,3.09408,0.90244,3.223,8.58,3.32,9.199934782,12.13408,4.38244,12.90122776,3.09408,0.90244,3.223,9.04,3.48,9.686691902
14/08/2020 14:00,11.504,4.222,12.2542768,2.784,0.812,2.9,8.72,3.41,9.363039037,11.944,4.322,12.7019219,2.784,0.812,2.9,9.16,3.51,9.809469914
14/08/2020 14:30,11.42152,4.18336,12.16353649,2.89152,0.84336,3.012,8.53,3.34,9.160594959,11.86152,4.26336,12.6044395,2.89152,0.84336,3.012,8.97,3.42,9.599859374
14/08/2020 15:00,10.7772,2.9596,11.1761922,1.7472,0.5096,1.82,9.03,2.45,9.356463007,11.4472,4.5296,12.31079461,1.7472,0.5096,1.82,9.7,4.02,10.50001905
14/08/2020 15:30,10.79352,2.73936,11.13571584,1.88352,0.54936,1.962,8.91,2.19,9.175194821,11.53352,4.75936,12.47692234,1.88352,0.54936,1.962,9.65,4.21,10.52837119
14/08/2020 16:00,10.70936,2.93148,11.10333133,1.95936,0.57148,2.041,8.75,2.36,9.062676205,11.43936,4.88148,12.43735519,1.95936,0.57148,2.041,9.48,4.31,10.41376493
14/08/2020 16:30,10.69448,3.43964,11.23401201,1.64448,0.47964,1.713,9.05,2.96,9.521769793,11.12448,3.52964,11.6710074,1.64448,0.47964,1.713,9.48,3.05,9.958559133
14/08/2020 17:00,10.34768,3.30724,10.86334745,1.56768,0.45724,1.633,8.78,2.85,9.23097503,10.77768,3.35724,11.2884652,1.56768,0.45724,1.633,9.21,2.9,9.655780652
14/08/2020 17:30,10.05656,3.20608,10.55525215,1.42656,0.41608,1.486,8.63,2.79,9.069785003,10.55656,3.24608,11.04436483,1.42656,0.41608,1.486,9.13,2.83,9.558545915
14/08/2020 18:00,9.78744,3.14592,10.28060282,0.63744,0.18592,0.664,9.15,2.96,9.616865394,10.27744,3.18592,10.75991911,0.63744,0.18592,0.664,9.64,3,10.09601902
14/08/2020 18:30,9.61448,2.98464,10.06709003,0.56448,0.16464,0.588,9.05,2.82,9.479182454,10.07448,3.04464,10.52449429,0.56448,0.16464,0.588,9.51,2.88,9.936523537
14/08/2020 19:00,9.48776,2.86768,9.9116688,0.43776,0.12768,0.456,9.05,2.74,9.455691408,9.94776,2.93768,10.37245838,0.43776,0.12768,0.456,9.51,2.81,9.916461062
14/08/2020 19:30,9.30216,2.65188,9.672778722,0.21216,0.06188,0.221,9.09,2.59,9.451782901,9.82216,2.68188,10.18171436,0.21216,0.06188,0.221,9.61,2.62,9.960747964
14/08/2020 20:00,9.16448,2.56964,9.517916967,0.20448,0.05964,0.213,8.96,2.51,9.304928801,9.70448,2.58964,10.0440613,0.20448,0.05964,0.213,9.5,2.53,9.83111896
14/08/2020 20:30,9.0544,2.6592,9.436816412,0.1344,0.0392,0.14,8.92,2.62,9.296816659,9.5544,2.6592,9.917555344,0.1344,0.0392,0.14,9.42,2.62,9.777566159
14/08/2020 21:00,9.03424,2.58332,9.396330912,0.11424,0.03332,0.119,8.92,2.55,9.277332591,9.51424,2.59332,9.861342272,0.11424,0.03332,0.119,9.4,2.56,9.74236111
14/08/2020 21:30,9.0996,2.0528,9.328274653,0.2496,0.0728,0.26,8.85,1.98,9.068787129,9.6996,3.0028,10.15377014,0.2496,0.0728,0.26,9.45,2.93,9.893806143
14/08/2020 22:00,8.73104,1.52572,8.863344798,0.19104,0.05572,0.199,8.54,1.47,8.665592882,9.47104,3.42572,10.07155183,0.19104,0.05572,0.199,9.28,3.37,9.872958017
14/08/2020 22:30,8.32552,2.20536,8.612659055,0.15552,0.04536,0.162,8.17,2.16,8.450710029,8.81552,2.21536,9.089621158,0.15552,0.04536,0.162,8.66,2.17,8.927737675
14/08/2020 23:00,8.20248,2.10864,8.469181826,0.13248,0.03864,0.138,8.07,2.07,8.331254407,8.66248,2.11864,8.917802151,0.13248,0.03864,0.138,8.53,2.08,8.779937357
14/08/2020 23:30,8.22728,2.35004,8.556332404,0.13728,0.04004,0.143,8.09,2.31,8.413334654,8.64728,1.92004,8.857878132,0.13728,0.04004,0.143,8.51,1.88,8.715187892
15/08/2020 00:00,8.14536,2.37948,8.485800764,0.13536,0.03948,0.141,8.01,2.34,8.344800777,8.53536,1.94948,8.755160912,0.13536,0.03948,0.141,8.4,1.91,8.614412342
15/08/2020 00:30,7.99424,2.40332,8.347683523,0.11424,0.03332,0.119,7.88,2.37,8.228687623,8.37424,1.96332,8.601309261,0.11424,0.03332,0.119,8.26,1.93,8.482481948
15/08/2020 01:00,7.83968,1.89324,8.06504434,0.07968,0.02324,0.083,7.76,1.87,7.982136306,8.33968,2.39324,8.676281473,0.07968,0.02324,0.083,8.26,2.37,8.59328226
15/08/2020 01:30,7.67776,1.29268,7.785821742,0.07776,0.02268,0.081,7.6,1.27,7.705381237,8.25776,2.80268,8.720413717,0.07776,0.02268,0.081,8.18,2.78,8.639490726
15/08/2020 02:00,7.46336,1.23848,7.565419698,0.06336,0.01848,0.066,7.4,1.22,7.499893333,8.03336,2.74848,8.490525025,0.06336,0.01848,0.066,7.97,2.73,8.424594946
15/08/2020 02:30,7.27048,1.13764,7.358947221,0.06048,0.01764,0.063,7.21,1.12,7.29647175,7.81048,2.51764,8.206223797,0.06048,0.01764,0.063,7.75,2.5,8.143248737
15/08/2020 03:00,7.36552,1.93036,7.614274397,0.03552,0.01036,0.037,7.33,1.92,7.577288433,7.69552,1.55036,7.850136572,0.03552,0.01036,0.037,7.66,1.54,7.813270762
15/08/2020 03:30,7.20648,1.93064,7.460611557,0.03648,0.01064,0.038,7.17,1.92,7.422620831,7.52648,1.51064,7.676583511,0.03648,0.01064,0.038,7.49,1.5,7.638723715
15/08/2020 04:00,6.99688,1.86784,7.241902789,0.02688,0.00784,0.028,6.97,1.86,7.213910174,7.31688,1.44784,7.458751477,0.02688,0.00784,0.028,7.29,1.44,7.430861323
15/08/2020 04:30,7.1772,1.9596,7.439908064,0.0672,0.0196,0.07,7.11,1.94,7.369918588,7.4972,1.5296,7.651645836,0.0672,0.0196,0.07,7.43,1.51,7.581886309
15/08/2020 05:00,7.17768,1.95724,7.439749902,0.12768,0.03724,0.133,7.05,1.92,7.306770833,7.48768,1.54724,7.645868388,0.12768,0.03724,0.133,7.36,1.51,7.513301538
15/08/2020 05:30,7.1396,1.9178,7.392688618,0.1296,0.0378,0.135,7.01,1.88,7.257720028,7.4696,1.5478,7.628276935,0.1296,0.0378,0.135,7.34,1.51,7.493710696
15/08/2020 06:00,7.08288,1.91584,7.337413168,0.12288,0.03584,0.128,6.96,1.88,7.209438258,7.39288,1.48584,7.540715828,0.12288,0.03584,0.128,7.27,1.45,7.413190946
15/08/2020 06:30,7.32728,1.99004,7.592713046,0.13728,0.04004,0.143,7.19,1.95,7.44973825,7.65728,1.57004,7.81658254,0.13728,0.04004,0.143,7.52,1.53,7.674066719
15/08/2020 07:00,7.52672,1.98696,7.784569609,0.12672,0.03696,0.132,7.4,1.95,7.652613933,7.86672,1.56696,8.021262195,0.12672,0.03696,0.132,7.74,1.53,7.88977186
15/08/2020 07:30,7.54,1.705,7.730370302,0.12,0.035,0.125,7.42,1.67,7.605609772,7.98,1.875,8.197318159,0.12,0.035,0.125,7.86,1.84,8.072496516
15/08/2020 08:00,7.61712,1.20916,7.712495381,0.23712,0.06916,0.247,7.38,1.14,7.467529712,8.23712,2.76916,8.690131932,0.23712,0.06916,0.247,8,2.7,8.443340571
15/08/2020 08:30,7.67152,1.24336,7.771625519,0.25152,0.07336,0.262,7.42,1.17,7.511677576,8.32152,2.77336,8.771500487,0.25152,0.07336,0.262,8.07,2.7,8.509694472
15/08/2020 09:00,7.788,1.944,8.026959574,0.288,0.084,0.3,7.5,1.86,7.727198716,8.308,2.224,8.600525565,0.288,0.084,0.3,8.02,2.14,8.300602388
15/08/2020 09:30,7.97736,2.34048,8.313610479,0.44736,0.13048,0.466,7.53,2.21,7.847611101,8.41736,1.93048,8.635896155,0.44736,0.13048,0.466,7.97,1.8,8.170734361
15/08/2020 10:00,8.10488,2.42184,8.458982728,0.55488,0.16184,0.578,7.55,2.26,7.88099613,8.54488,2.02184,8.780820645,0.55488,0.16184,0.578,7.99,1.86,8.203639436
15/08/2020 10:30,8.13352,2.08936,8.397593274,0.68352,0.19936,0.712,7.45,1.89,7.68600026,8.49352,2.44936,8.839640626,0.68352,0.19936,0.712,7.81,2.25,8.127644185
15/08/2020 11:00,8.18248,1.52364,8.323127886,0.73248,0.21364,0.763,7.45,1.31,7.56429772,8.36248,2.77364,8.810456889,0.73248,0.21364,0.763,7.63,2.56,8.048012177
15/08/2020 11:30,8.27248,2.21864,8.564828591,0.85248,0.24864,0.888,7.42,1.97,7.677063241,8.30248,2.22864,8.596395198,0.85248,0.24864,0.888,7.45,1.98,7.70862504
15/08/2020 12:00,8.5068,2.4474,8.851859296,1.3968,0.4074,1.455,7.11,2.04,7.39687096,8.5368,2.4674,8.886226252,1.3968,0.4074,1.455,7.14,2.06,7.431231392
15/08/2020 12:30,8.84792,2.73856,9.262040769,2.01792,0.58856,2.102,6.83,2.15,7.160405016,8.87792,2.74856,9.293656202,2.01792,0.58856,2.102,6.86,2.16,7.192023359
15/08/2020 13:00,8.48472,2.64096,8.886233353,1.61472,0.47096,1.682,6.87,2.17,7.204567995,8.75472,2.63096,9.141502765,1.61472,0.47096,1.682,7.14,2.16,7.459571033
15/08/2020 13:30,8.094,2.477,8.464535723,1.224,0.357,1.275,6.87,2.12,7.189666195,8.544,2.427,8.882019196,1.224,0.357,1.275,7.32,2.07,7.607055935
15/08/2020 14:00,8.25016,2.58088,8.644424885,1.58016,0.46088,1.646,6.67,2.12,6.998807041,8.68016,2.49088,9.030485081,1.58016,0.46088,1.646,7.1,2.03,7.384504046
