Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/08/2020 14:30,8.21888,2.74884,8.666378125,1.29888,0.37884,1.353,6.92,2.37,7.314594999,8.60888,2.30884,8.913111522,1.29888,0.37884,1.353,7.31,1.93,7.560489402
15/08/2020 15:00,8.30768,2.74724,8.75013569,1.56768,0.45724,1.633,6.74,2.29,7.11840572,8.70768,2.57724,9.081071357,1.56768,0.45724,1.633,7.14,2.12,7.448087003
15/08/2020 15:30,8.43184,2.79512,8.883052493,1.73184,0.50512,1.804,6.7,2.29,7.080543764,8.84184,2.62512,9.223306869,1.73184,0.50512,1.804,7.11,2.12,7.419332854
15/08/2020 16:00,8.37736,2.75548,8.818890554,1.52736,0.44548,1.591,6.85,2.31,7.229010997,8.77736,2.56548,9.144601478,1.52736,0.44548,1.591,7.25,2.12,7.55360179
15/08/2020 16:30,8.0188,2.4634,8.388652633,0.6288,0.1834,0.655,7.39,2.28,7.733724846,8.4288,2.2834,8.73261616,0.6288,0.1834,0.655,7.8,2.1,8.077747211
15/08/2020 17:00,7.87176,2.33468,8.210684271,0.46176,0.13468,0.481,7.41,2.2,7.729689515,8.32176,2.15468,8.596181443,0.46176,0.13468,0.481,7.86,2.02,8.115417426
15/08/2020 17:30,7.58288,2.20584,7.897201986,0.36288,0.10584,0.378,7.22,2.1,7.519202085,8.03288,2.04584,8.289307715,0.36288,0.10584,0.378,7.67,1.94,7.911542201
15/08/2020 18:00,7.54136,2.18248,7.850817129,0.35136,0.10248,0.366,7.19,2.08,7.484817967,7.97136,2.01248,8.221475293,0.35136,0.10248,0.366,7.62,1.91,7.855730393
15/08/2020 18:30,7.52424,2.14832,7.824925968,0.23424,0.06832,0.244,7.29,2.08,7.580930022,7.92424,1.97832,8.167455516,0.23424,0.06832,0.244,7.69,1.91,7.92364815
15/08/2020 19:00,7.34568,2.09624,7.638929035,0.29568,0.08624,0.308,7.05,2.01,7.330934456,7.71568,1.67624,7.895663265,0.29568,0.08624,0.308,7.42,1.59,7.588445164
15/08/2020 19:30,6.97368,1.36524,7.106060301,0.22368,0.06524,0.233,6.75,1.3,6.874045388,7.54368,2.23524,7.867871745,0.22368,0.06524,0.233,7.32,2.17,7.634873935
15/08/2020 20:00,6.86112,1.34116,6.990971163,0.14112,0.04116,0.147,6.72,1.3,6.844589104,7.40112,2.05116,7.680093398,0.14112,0.04116,0.147,7.26,2.01,7.533106929
15/08/2020 20:30,6.86336,1.73848,7.080114632,0.06336,0.01848,0.066,6.8,1.72,7.014157113,7.28336,1.53848,7.444075067,0.06336,0.01848,0.066,7.22,1.52,7.378265379
15/08/2020 21:00,6.89528,1.65904,7.092058939,0.06528,0.01904,0.068,6.83,1.64,7.024136958,7.32528,1.45904,7.469171627,0.06528,0.01904,0.068,7.26,1.44,7.401432294
15/08/2020 21:30,7.09336,1.72848,7.300917696,0.06336,0.01848,0.066,7.03,1.71,7.234984451,7.51336,1.50848,7.663295009,0.06336,0.01848,0.066,7.45,1.49,7.597539075
15/08/2020 22:00,7.09888,1.73884,7.308738728,0.09888,0.02884,0.103,7,1.71,7.205837911,7.54888,1.51884,7.700160011,0.09888,0.02884,0.103,7.45,1.49,7.597539075
15/08/2020 22:30,6.7728,1.3154,6.899354825,0.0528,0.0154,0.055,6.72,1.3,6.844589104,7.2728,1.7054,7.47007423,0.0528,0.0154,0.055,7.22,1.69,7.415153404
15/08/2020 23:00,6.80608,0.75344,6.8476563,0.04608,0.01344,0.048,6.76,0.74,6.800382342,7.40608,2.26344,7.744235379,0.04608,0.01344,0.048,7.36,2.25,7.696239341
15/08/2020 23:30,6.96888,1.54884,7.138921053,0.09888,0.02884,0.103,6.87,1.52,7.036142409,7.37888,1.44884,7.519774425,0.09888,0.02884,0.103,7.28,1.42,7.417196236
16/08/2020 00:00,6.95736,1.41548,7.099890267,0.08736,0.02548,0.091,6.87,1.39,7.009208229,7.34736,1.56548,7.512285045,0.08736,0.02548,0.091,7.26,1.54,7.421536229
16/08/2020 00:30,6.84136,1.16248,6.939421186,0.11136,0.03248,0.116,6.73,1.13,6.824206914,7.30136,1.82248,7.525376482,0.11136,0.03248,0.116,7.19,1.79,7.409466917
16/08/2020 01:00,6.72528,1.57904,6.908166066,0.06528,0.01904,0.068,6.66,1.56,6.840263153,7.06528,1.36904,7.196697298,0.06528,0.01904,0.068,7,1.35,7.128990111
16/08/2020 01:30,6.71928,1.58604,6.903929794,0.08928,0.02604,0.093,6.63,1.56,6.811057187,7.05928,1.37604,7.192142949,0.08928,0.02604,0.093,6.97,1.35,7.099535196
16/08/2020 02:00,6.69752,1.43136,6.848763801,0.10752,0.03136,0.112,6.59,1.4,6.737069096,7.03752,1.49136,7.193805836,0.10752,0.03136,0.112,6.93,1.46,7.082125387
16/08/2020 02:30,6.72344,1.43892,6.875691689,0.13344,0.03892,0.139,6.59,1.4,6.737069096,7.06344,1.58892,7.239948301,0.13344,0.03892,0.139,6.93,1.55,7.101225246
16/08/2020 03:00,6.5004,1.3722,6.643653588,0.1104,0.0322,0.115,6.39,1.34,6.528989202,6.8404,1.4522,6.99285042,0.1104,0.0322,0.115,6.73,1.42,6.87817563
16/08/2020 03:30,6.47552,1.36536,6.617897491,0.15552,0.04536,0.162,6.32,1.32,6.456376693,6.80552,1.42536,6.953182983,0.15552,0.04536,0.162,6.65,1.38,6.791678732
16/08/2020 04:00,6.53528,1.48404,6.701660943,0.18528,0.05404,0.193,6.35,1.43,6.509024504,6.87528,1.55404,7.048724381,0.18528,0.05404,0.193,6.69,1.5,6.856099474
16/08/2020 04:30,6.58896,1.50928,6.759609456,0.16896,0.04928,0.176,6.42,1.46,6.583919805,6.91896,1.56928,7.09469148,0.16896,0.04928,0.176,6.75,1.52,6.919024498
16/08/2020 05:00,6.47864,1.49752,6.649461813,0.12864,0.03752,0.134,6.35,1.46,6.515681085,6.81864,1.55752,6.994263364,0.12864,0.03752,0.134,6.69,1.52,6.860502897
16/08/2020 05:30,6.52808,1.45444,6.688140564,0.11808,0.03444,0.123,6.41,1.42,6.565401739,6.86808,1.52444,7.035228511,0.11808,0.03444,0.123,6.75,1.49,6.912495931
16/08/2020 06:00,6.5752,1.4036,6.723343513,0.1152,0.0336,0.12,6.46,1.37,6.60367322,6.9152,1.4636,7.068388501,0.1152,0.0336,0.12,6.8,1.43,6.948733698
16/08/2020 06:30,6.69616,1.40388,6.841742307,0.11616,0.03388,0.121,6.58,1.37,6.72110854,7.04616,1.48388,7.200713201,0.11616,0.03388,0.121,6.93,1.45,7.080070621
16/08/2020 07:00,6.95904,1.46472,7.111514775,0.11904,0.03472,0.124,6.84,1.43,6.987882369,7.31904,1.53472,7.47821583,0.11904,0.03472,0.124,7.2,1.5,7.354590403
16/08/2020 07:30,7.17256,1.46908,7.321462491,0.20256,0.05908,0.211,6.97,1.41,7.111188368,7.54256,1.55908,7.702008946,0.20256,0.05908,0.211,7.34,1.5,7.491702076
16/08/2020 08:00,7.21192,1.48056,7.362326263,0.24192,0.07056,0.252,6.97,1.41,7.111188368,7.60192,1.57056,7.762463939,0.24192,0.07056,0.252,7.36,1.5,7.511298157
16/08/2020 08:30,7.34552,1.52036,7.501210476,0.27552,0.08036,0.287,7.07,1.44,7.215157656,7.76552,1.60036,7.928710677,0.27552,0.08036,0.287,7.49,1.52,7.642676233
16/08/2020 09:00,7.37672,1.25196,7.482205677,0.24672,0.07196,0.257,7.13,1.18,7.226984157,7.89672,1.97196,8.13921452,0.24672,0.07196,0.257,7.65,1.9,7.882417142
16/08/2020 09:30,7.4764,0.5702,7.498112096,0.2064,0.0602,0.215,7.27,0.51,7.287866629,8.1964,2.6702,8.6203794,0.2064,0.0602,0.215,7.99,2.61,8.405486304
16/08/2020 10:00,7.69152,1.15336,7.77751369,0.25152,0.07336,0.262,7.44,1.08,7.517978452,8.31152,2.21336,8.601181733,0.25152,0.07336,0.262,8.06,2.14,8.339256562
16/08/2020 10:30,7.78744,1.63592,7.957415158,0.39744,0.11592,0.414,7.39,1.52,7.544700127,8.30744,1.83592,8.507888199,0.39744,0.11592,0.414,7.91,1.72,8.094844038
16/08/2020 11:00,7.76992,1.67456,7.948321081,0.52992,0.15456,0.552,7.24,1.52,7.397837522,8.28992,1.85456,8.494831746,0.52992,0.15456,0.552,7.76,1.7,7.944029204
16/08/2020 11:30,7.81472,1.69596,7.996632354,0.53472,0.15596,0.557,7.28,1.54,7.441102069,8.35472,1.90596,8.569365776,0.53472,0.15596,0.557,7.82,1.75,8.013419994
16/08/2020 12:00,7.83,1.63,7.997862214,0.48,0.14,0.5,7.35,1.49,7.49950665,8.38,1.89,8.590488927,0.48,0.14,0.5,7.9,1.75,8.091507894
16/08/2020 12:30,7.80856,1.56208,7.963272142,0.41856,0.12208,0.436,7.39,1.44,7.528990636,8.36856,1.82208,8.564623284,0.41856,0.12208,0.436,7.95,1.7,8.129729393
16/08/2020 13:00,7.82536,1.60448,7.988154681,0.49536,0.14448,0.516,7.33,1.46,7.473988226,8.38536,1.86448,8.59014249,0.49536,0.14448,0.516,7.89,1.72,8.075301852
16/08/2020 13:30,7.72792,1.58856,7.889503812,0.57792,0.16856,0.602,7.15,1.42,7.289643338,8.27792,1.83856,8.479638105,0.57792,0.16856,0.602,7.7,1.67,7.879016436
16/08/2020 14:00,7.678,1.509,7.824881149,0.408,0.119,0.425,7.27,1.39,7.401688996,8.228,1.769,8.41601717,0.408,0.119,0.425,7.82,1.65,7.992177425
16/08/2020 14:30,7.6512,1.4666,7.790492732,0.5712,0.1666,0.595,7.08,1.3,7.198360925,8.1912,1.7166,8.369138128,0.5712,0.1666,0.595,7.62,1.55,7.776046553
16/08/2020 15:00,7.38272,1.34996,7.50512802,0.34272,0.09996,0.357,7.04,1.25,7.150111887,7.93272,1.57996,8.088530163,0.34272,0.09996,0.357,7.59,1.48,7.732948985
16/08/2020 15:30,7.45104,1.38072,7.577887885,0.31104,0.09072,0.324,7.14,1.29,7.255597839,8.00104,1.60072,8.159592245,0.31104,0.09072,0.324,7.69,1.51,7.836848857
16/08/2020 16:00,7.49504,1.32772,7.611732063,0.33504,0.09772,0.349,7.16,1.23,7.264881279,8.04504,1.57772,8.198284516,0.33504,0.09772,0.349,7.71,1.48,7.850764294
16/08/2020 16:30,7.50728,1.30504,7.61986761,0.25728,0.07504,0.268,7.25,1.23,7.353597759,8.06728,1.55504,8.215786998,0.25728,0.07504,0.268,7.81,1.48,7.948993647
16/08/2020 17:00,7.5168,1.3274,7.633103759,0.1968,0.0574,0.205,7.32,1.27,7.429353942,8.0568,1.5374,8.202171968,0.1968,0.0574,0.205,7.86,1.48,7.99812478
16/08/2020 17:30,7.39816,1.29488,7.510624848,0.18816,0.05488,0.196,7.21,1.24,7.31585265,7.95816,1.50488,8.099195911,0.18816,0.05488,0.196,7.77,1.45,7.904138157
16/08/2020 18:00,7.18392,1.06656,7.262661826,0.19392,0.05656,0.202,6.99,1.01,7.062591592,7.72392,1.27656,7.828700122,0.19392,0.05656,0.202,7.53,1.22,7.628191136
16/08/2020 18:30,7.158,1.059,7.235913557,0.168,0.049,0.175,6.99,1.01,7.062591592,7.668,1.299,7.777250478,0.168,0.049,0.175,7.5,1.25,7.603453163
16/08/2020 19:00,7.15688,1.07284,7.236844409,0.14688,0.04284,0.153,7.01,1.03,7.085266403,7.67688,1.42284,7.80762193,0.14688,0.04284,0.153,7.53,1.38,7.655409852
16/08/2020 19:30,7.1,0.975,7.166632752,0.12,0.035,0.125,6.98,0.94,7.04301072,7.56,1.085,7.637461948,0.12,0.035,0.125,7.44,1.05,7.513727437
16/08/2020 20:00,6.92944,0.97192,6.997268553,0.10944,0.03192,0.114,6.82,0.94,6.884475289,7.39944,1.16192,7.490111508,0.10944,0.03192,0.114,7.29,1.13,7.377059035
16/08/2020 20:30,6.89032,0.04676,6.890478663,0.16032,0.04676,0.167,6.73,0,6.73,7.56032,2.02676,7.827272488,0.16032,0.04676,0.167,7.4,1.98,7.66031331
16/08/2020 21:00,6.96352,-0.18064,6.965862588,0.20352,0.05936,0.212,6.76,-0.24,6.764259013,7.62352,2.00936,7.883881328,0.20352,0.05936,0.212,7.42,1.95,7.671955422
16/08/2020 21:30,6.79712,-0.25084,6.801746908,0.23712,0.06916,0.247,6.56,-0.32,6.567800241,7.43712,1.83916,7.661152877,0.23712,0.06916,0.247,7.2,1.77,7.41437118
16/08/2020 22:00,6.58536,-0.21052,6.58872408,0.13536,0.03948,0.141,6.45,-0.25,6.454843143,7.25536,1.85948,7.489854111,0.13536,0.03948,0.141,7.12,1.82,7.348931895
16/08/2020 22:30,6.51216,-0.21312,6.515646399,0.09216,0.02688,0.096,6.42,-0.24,6.424484415,7.18216,1.91688,7.433562484,0.09216,0.02688,0.096,7.09,1.89,7.33758816
16/08/2020 23:00,6.71424,0.92332,6.777428613,0.11424,0.03332,0.119,6.6,0.89,6.659737232,7.35424,1.95332,7.609224993,0.11424,0.03332,0.119,7.24,1.92,7.490260343
16/08/2020 23:30,6.65984,0.86912,6.716311369,0.09984,0.02912,0.104,6.56,0.84,6.613561824,7.05984,0.97912,7.127413051,0.09984,0.02912,0.104,6.96,0.95,7.024535572
17/08/2020 00:00,6.50744,0.86592,6.564799525,0.15744,0.04592,0.164,6.35,0.82,6.402725982,6.88744,0.97592,6.956238179,0.15744,0.04592,0.164,6.73,0.93,6.793953194
17/08/2020 00:30,6.472,0.861,6.529020217,0.072,0.021,0.075,6.4,0.84,6.45488962,6.852,0.971,6.920458439,0.072,0.021,0.075,6.78,0.95,6.846232541
17/08/2020 01:00,6.53488,0.86184,6.591466058,0.07488,0.02184,0.078,6.46,0.84,6.514384084,6.90488,1.03184,6.981551518,0.07488,0.02184,0.078,6.83,1.01,6.904274039
17/08/2020 01:30,6.49952,0.88736,6.559814632,0.05952,0.01736,0.062,6.44,0.87,6.498499827,6.85952,1.04736,6.93901849,0.05952,0.01736,0.062,6.8,1.03,6.877564976
17/08/2020 02:00,6.42304,0.83672,6.477309874,0.02304,0.00672,0.024,6.4,0.83,6.453595897,6.78304,0.99672,6.855879404,0.02304,0.00672,0.024,6.76,0.99,6.83210802
17/08/2020 02:30,6.3888,0.8684,6.447548681,0.0288,0.0084,0.03,6.36,0.86,6.41788127,6.7388,1.0184,6.815318334,0.0288,0.0084,0.03,6.71,1.01,6.785587668
17/08/2020 03:00,6.29584,0.84212,6.351910531,0.07584,0.02212,0.079,6.22,0.82,6.273818614,6.64584,0.98212,6.718016746,0.07584,0.02212,0.079,6.57,0.96,6.639766562
17/08/2020 03:30,6.24032,0.76176,6.286642347,0.04032,0.01176,0.042,6.2,0.75,6.245198155,6.59032,0.90176,6.651728257,0.04032,0.01176,0.042,6.55,0.89,6.610189105
17/08/2020 04:00,6.33152,0.88336,6.392845251,0.01152,0.00336,0.012,6.32,0.88,6.380971713,6.68152,1.02336,6.759436012,0.01152,0.00336,0.012,6.67,1.02,6.747540293
17/08/2020 04:30,6.50112,0.95616,6.571057997,0.02112,0.00616,0.022,6.48,0.95,6.549267135,6.85112,1.10616,6.939844033,0.02112,0.00616,0.022,6.83,1.1,6.91801272
17/08/2020 05:00,6.47376,0.96568,6.545388178,0.05376,0.01568,0.056,6.42,0.95,6.489907549,6.82376,1.08568,6.909587658,0.05376,0.01568,0.056,6.77,1.07,6.854035308
17/08/2020 05:30,6.96304,1.26672,7.077323336,0.02304,0.00672,0.024,6.94,1.26,7.053453055,7.33304,1.38672,7.463006633,0.02304,0.00672,0.024,7.31,1.38,7.439119572
17/08/2020 06:00,7.25976,1.48868,7.410822046,0.02976,0.00868,0.031,7.23,1.48,7.379925474,7.64976,1.61868,7.81914017,0.02976,0.00868,0.031,7.62,1.61,7.788228297
17/08/2020 06:30,7.91264,1.60952,8.074678099,0.03264,0.00952,0.034,7.88,1.6,8.04079598,8.39264,2.01952,8.632199442,0.03264,0.00952,0.034,8.36,2.01,8.598238192
17/08/2020 07:00,8.43256,2.03408,8.674419266,0.08256,0.02408,0.086,8.35,2.01,8.588515588,8.91256,2.19408,9.178655283,0.08256,0.02408,0.086,8.83,2.17,9.092733362
17/08/2020 07:30,9.01928,2.14604,9.271078654,0.08928,0.02604,0.093,8.93,2.12,9.178196991,9.54928,2.34604,9.833242202,0.08928,0.02604,0.093,9.46,2.32,9.740328537
17/08/2020 08:00,9.30392,2.27656,9.578395106,0.19392,0.05656,0.202,9.11,2.22,9.376593198,9.87392,2.47656,10.17976648,0.19392,0.05656,0.202,9.68,2.42,9.977915614
17/08/2020 08:30,9.72856,2.34208,10.0065088,0.17856,0.05208,0.186,9.55,2.29,9.820722988,10.38856,2.92208,10.79169729,0.17856,0.05208,0.186,10.21,2.87,10.60570601
17/08/2020 09:00,10.12248,2.55364,10.43962062,0.25248,0.07364,0.263,9.87,2.48,10.17680205,10.73248,2.96364,11.13414968,0.25248,0.07364,0.263,10.48,2.89,10.87117749
17/08/2020 09:30,10.49488,2.85184,10.8754539,0.31488,0.09184,0.328,10.18,2.76,10.54751155,11.04488,2.90184,11.41972196,0.31488,0.09184,0.328,10.73,2.81,11.09184385
17/08/2020 10:00,10.59352,3.03936,11.02090628,0.44352,0.12936,0.462,10.15,2.91,10.55891093,11.09352,2.86936,11.45859559,0.44352,0.12936,0.462,10.65,2.74,10.99682227
17/08/2020 10:30,10.55688,2.97284,10.96747432,0.38688,0.11284,0.403,10.17,2.86,10.56449242,11.03688,2.80284,11.38721354,0.38688,0.11284,0.403,10.65,2.69,10.98447086
17/08/2020 11:00,10.59408,3.00244,11.0113204,0.69408,0.20244,0.723,9.9,2.8,10.28834292,11.24408,3.34244,11.7303555,0.69408,0.20244,0.723,10.55,3.14,11.00736572
17/08/2020 11:30,10.83248,3.06364,11.25737594,1.21248,0.35364,1.263,9.62,2.71,9.994423445,11.45248,3.42364,11.95326771,1.21248,0.35364,1.263,10.24,3.07,10.69029934
17/08/2020 12:00,10.886,3.108,11.32098317,1.056,0.308,1.1,9.83,2.8,10.22100289,11.396,3.378,11.88611375,1.056,0.308,1.1,10.34,3.07,10.78612535
17/08/2020 12:30,10.77208,3.12144,11.21521713,1.10208,0.32144,1.148,9.67,2.8,10.06721908,11.28208,3.32144,11.76083725,1.10208,0.32144,1.148,10.18,3,10.61284128
17/08/2020 13:00,11.31896,3.55928,11.86538367,2.32896,0.67928,2.426,8.99,2.88,9.440047669,11.87896,3.81928,12.47784398,2.32896,0.67928,2.426,9.55,3.14,10.05296474
17/08/2020 13:30,10.98504,3.24272,11.45366041,1.65504,0.48272,1.724,9.33,2.76,9.729671115,11.52504,3.55272,12.06019761,1.65504,0.48272,1.724,9.87,3.07,10.33643072
17/08/2020 14:00,11.18496,3.53728,11.73097097,2.18496,0.63728,2.276,9,2.9,9.45568612,11.70496,3.85728,12.32415099,2.18496,0.63728,2.276,9.52,3.22,10.04981592
17/08/2020 14:30,11.20344,3.65892,11.7857865,2.05344,0.59892,2.139,9.15,3.06,9.648113805,11.72344,3.91892,12.36110753,2.05344,0.59892,2.139,9.67,3.32,10.22405497
17/08/2020 15:00,11.34136,3.73248,11.93975936,2.03136,0.59248,2.116,9.31,3.14,9.825258266,11.85136,3.95248,12.49307136,2.03136,0.59248,2.116,9.82,3.36,10.37892095
17/08/2020 15:30,11.4024,3.6782,11.98097997,2.2224,0.6482,2.315,9.18,3.03,9.667124702,11.9124,3.8882,12.53089674,2.2224,0.6482,2.315,9.69,3.24,10.21732352
17/08/2020 16:00,11.4908,3.6894,12.06856068,2.5008,0.7294,2.605,8.99,2.96,9.464760958,12.0008,3.9194,12.62461473,2.5008,0.7294,2.605,9.5,3.19,10.02128235
17/08/2020 16:30,10.86016,2.80088,11.21552513,1.82016,0.53088,1.896,9.04,2.27,9.320649119,11.47016,3.91088,12.11856232,1.82016,0.53088,1.896,9.65,3.38,10.22481785
17/08/2020 17:00,10.09728,1.96504,10.28671209,0.97728,0.28504,1.018,9.12,1.68,9.273445961,10.83728,3.77504,11.47595594,0.97728,0.28504,1.018,9.86,3.49,10.45943115
17/08/2020 17:30,9.99696,1.97828,10.19081945,1.29696,0.37828,1.351,8.7,1.6,8.845903006,10.75696,3.78828,11.40452778,1.29696,0.37828,1.351,9.46,3.41,10.05582916
17/08/2020 18:00,9.69432,1.89876,9.878518604,1.02432,0.29876,1.067,8.67,1.6,8.816399492,10.46432,3.67876,11.09212641,1.02432,0.29876,1.067,9.44,3.38,10.02686392
17/08/2020 18:30,9.57512,1.82316,9.747144987,0.76512,0.22316,0.797,8.81,1.6,8.954110788,10.33512,3.60316,10.94520294,0.76512,0.22316,0.797,9.57,3.38,10.14934973
17/08/2020 19:00,9.53496,2.55728,9.871937155,0.50496,0.14728,0.526,9.03,2.41,9.346068692,10.02496,2.48728,10.32891015,0.50496,0.14728,0.526,9.52,2.34,9.803366769
17/08/2020 19:30,9.47112,2.52116,9.800936782,0.38112,0.11116,0.397,9.09,2.41,9.404052318,9.95112,2.36116,10.22740758,0.38112,0.11116,0.397,9.57,2.25,9.830940952
17/08/2020 20:00,9.36704,2.45872,9.684355549,0.16704,0.04872,0.174,9.2,2.41,9.510420601,9.83704,2.29872,10.10205274,0.16704,0.04872,0.174,9.67,2.25,9.928313049
17/08/2020 20:30,9.21032,2.35176,9.505828191,0.04032,0.01176,0.042,9.17,2.34,9.463852281,9.71032,2.19176,9.954603277,0.04032,0.01176,0.042,9.67,2.18,9.912683794
17/08/2020 21:00,9.36864,2.34252,9.657060391,0.00864,0.00252,0.009,9.36,2.34,9.648067164,9.86864,2.12252,10.09431259,0.00864,0.00252,0.009,9.86,2.12,10.08533589
17/08/2020 21:30,9.36096,2.29028,9.637061513,0.00096,0.00028,0.001,9.36,2.29,9.636062474,9.84096,2.02028,10.04619455,0.00096,0.00028,0.001,9.84,2.02,10.04519786
17/08/2020 22:00,9.03,2.18,9.289418712,0,0,0,9.03,2.18,9.289418712,9.55,1.97,9.751071736,0,0,0,9.55,1.97,9.751071736
17/08/2020 22:30,8.85,2.18,9.114543324,0,0,0,8.85,2.18,9.114543324,9.36,2.04,9.579728597,0,0,0,9.36,2.04,9.579728597
17/08/2020 23:00,8.7,2.18,8.968968726,0,0,0,8.7,2.18,8.968968726,9.18,2.06,9.408294213,0,0,0,9.18,2.06,9.408294213
17/08/2020 23:30,8.44,2.11,8.69975287,0,0,0,8.44,2.11,8.69975287,8.9,1.96,9.113265057,0,0,0,8.9,1.96,9.113265057
18/08/2020 00:00,8.24096,2.15028,8.516873006,0.00096,0.00028,0.001,8.24,2.15,8.515873414,8.67096,2.00028,8.898689083,0.00096,0.00028,0.001,8.67,2,8.897690712
18/08/2020 00:30,8.08,1.6,8.236892618,0,0,0,8.08,1.6,8.236892618,8.59,2.17,8.859853272,0,0,0,8.59,2.17,8.859853272
18/08/2020 01:00,7.94,1.79,8.139269009,0,0,0,7.94,1.79,8.139269009,8.33,1.59,8.480389142,0,0,0,8.33,1.59,8.480389142
18/08/2020 01:30,7.67096,1.68028,7.852831859,0.00096,0.00028,0.001,7.67,1.68,7.851834181,8.05096,1.52028,8.193241617,0.00096,0.00028,0.001,8.05,1.52,8.192246334
18/08/2020 02:00,7.79096,1.78028,7.991774183,0.00096,0.00028,0.001,7.79,1.78,7.990775932,8.17096,1.61028,8.328120376,0.00096,0.00028,0.001,8.17,1.61,8.327124354
18/08/2020 02:30,7.66,1.78,7.864095625,0,0,0,7.66,1.78,7.864095625,8.04,1.61,8.199615845,0,0,0,8.04,1.61,8.199615845
18/08/2020 03:00,7.71,1.81,7.919608576,0,0,0,7.71,1.81,7.919608576,8.08,1.61,8.238840938,0,0,0,8.08,1.61,8.238840938
18/08/2020 03:30,7.84,1.81,8.046222716,0,0,0,7.84,1.81,8.046222716,8.21,1.61,8.366373169,0,0,0,8.21,1.61,8.366373169
18/08/2020 04:00,7.66,1.81,7.870940223,0,0,0,7.66,1.81,7.870940223,8.03,1.61,8.189810743,0,0,0,8.03,1.61,8.189810743
18/08/2020 04:30,7.76,1.88,7.984484955,0,0,0,7.76,1.88,7.984484955,8.13,1.68,8.301764873,0,0,0,8.13,1.68,8.301764873
18/08/2020 05:00,7.72192,1.83056,7.935930846,0.00192,0.00056,0.002,7.72,1.83,7.933933451,8.09192,1.64056,8.256549303,0.00192,0.00056,0.002,8.09,1.64,8.254556318
18/08/2020 05:30,7.88192,1.87056,8.100843018,0.00192,0.00056,0.002,7.88,1.87,8.098845597,8.27192,1.70056,8.444913546,0.00192,0.00056,0.002,8.27,1.7,8.442920111
18/08/2020 06:00,8.03576,1.90168,8.257713097,0.00576,0.00168,0.006,8.03,1.9,8.251721033,8.42576,1.72168,8.599861255,0.00576,0.00168,0.006,8.42,1.72,8.593881544
18/08/2020 06:30,8.36992,1.56456,8.514893352,0.04992,0.01456,0.052,8.32,1.55,8.463149532,8.92992,2.37456,9.240238438,0.04992,0.01456,0.052,8.88,2.36,9.18825337
18/08/2020 07:00,9.08224,2.45732,9.408799339,0.16224,0.04732,0.169,8.92,2.41,9.23983225,9.54224,2.27732,9.810225818,0.16224,0.04732,0.169,9.38,2.23,9.641436615
18/08/2020 07:30,9.47096,2.41028,9.772846719,0.24096,0.07028,0.251,9.23,2.34,9.52200084,9.99096,2.47028,10.2918203,0.24096,0.07028,0.251,9.75,2.4,10.04104078
18/08/2020 08:00,9.81584,2.58212,10.14978121,0.31584,0.09212,0.329,9.5,2.49,9.820901181,10.37584,2.72212,10.72697502,0.31584,0.09212,0.329,10.06,2.63,10.39810079
18/08/2020 08:30,10.15272,2.75996,10.52117401,0.34272,0.09996,0.357,9.81,2.66,10.16423632,10.75272,2.85996,11.12656095,0.34272,0.09996,0.357,10.41,2.76,10.76966573
18/08/2020 09:00,10.32544,2.96992,10.74407446,0.44544,0.12992,0.464,9.88,2.84,10.28007782,10.93544,3.16992,11.38561552,0.44544,0.12992,0.464,10.49,3.04,10.92161618
18/08/2020 09:30,10.12,2.89,10.5245665,0.48,0.14,0.5,9.64,2.75,10.0245748,10.73,3.1,11.16883611,0.48,0.14,0.5,10.25,2.96,10.6688378
18/08/2020 10:00,10.19536,2.96448,10.61760365,0.73536,0.21448,0.766,9.46,2.75,9.85160393,10.80536,3.17448,11.26202149,0.73536,0.21448,0.766,10.07,2.96,10.49602306
18/08/2020 10:30,10.52624,3.20432,11.00315388,1.14624,0.33432,1.194,9.38,2.87,9.809245639,11.12624,3.40432,11.63540335,1.14624,0.33432,1.194,9.98,3.07,10.44151809
18/08/2020 11:00,10.78096,3.26528,11.26459729,1.56096,0.45528,1.626,9.22,2.81,9.638698045,11.36096,3.37528,11.85174785,1.56096,0.45528,1.626,9.8,2.92,10.22577136
18/08/2020 11:30,11.14768,3.33724,11.63649175,1.80768,0.52724,1.883,9.34,2.81,9.753548072,11.70768,3.44724,12.20463988,1.80768,0.52724,1.883,9.9,2.92,10.32164716
18/08/2020 12:00,11.26768,3.59224,11.82644498,2.16768,0.63224,2.258,9.1,2.96,9.569305095,11.78768,3.70224,12.3554029,2.16768,0.63224,2.258,9.62,3.07,10.09798495
18/08/2020 12:30,11.35744,3.65092,11.9298223,2.67744,0.78092,2.789,8.68,2.87,9.142171514,11.89744,3.77092,12.48074181,2.67744,0.78092,2.789,9.22,2.99,9.692703441
18/08/2020 13:00,11.23408,3.46244,11.75555376,1.65408,0.48244,1.723,9.58,2.98,10.03278625,11.79408,3.57244,12.32325649,1.65408,0.48244,1.723,10.14,3.09,10.6003632
18/08/2020 13:30,11.82936,4.07648,12.51205208,3.03936,0.88648,3.166,8.79,3.19,9.350946476,12.34936,4.26648,13.06558625,3.03936,0.88648,3.166,9.31,3.38,9.904569652
18/08/2020 14:00,11.91496,4.10228,12.60138774,3.02496,0.88228,3.151,8.89,3.22,9.455183763,12.44496,4.32228,13.17418437,3.02496,0.88228,3.151,9.42,3.44,10.0284595
18/08/2020 14:30,11.91128,4.17204,12.62079669,3.16128,0.92204,3.293,8.75,3.25,9.334077351,12.43128,4.38204,13.18100895,3.16128,0.92204,3.293,9.27,3.46,9.894670283
18/08/2020 15:00,11.41,3.665,11.98416977,2.04,0.595,2.125,9.37,3.07,9.860111561,11.95,3.795,12.53812287,2.04,0.595,2.125,9.91,3.2,10.41384175
18/08/2020 15:30,11.10544,3.41492,11.61862626,1.52544,0.44492,1.589,9.58,2.97,10.02982054,11.69544,3.52492,12.21508812,1.52544,0.44492,1.589,10.17,3.08,10.62616111
18/08/2020 16:00,11.22416,3.43788,11.73885798,1.60416,0.46788,1.671,9.62,2.97,10.06803357,11.82416,3.54788,12.34496708,1.60416,0.46788,1.671,10.22,3.08,10.67402455
18/08/2020 16:30,10.95656,3.03108,11.36809804,1.30656,0.38108,1.361,9.65,2.65,10.00724737,11.49656,3.43108,11.99763317,1.30656,0.38108,1.361,10.19,3.05,10.63666301
18/08/2020 17:00,10.65088,3.01484,11.0693498,1.25088,0.36484,1.303,9.4,2.65,9.76639647,11.16088,3.08484,11.57935578,1.25088,0.36484,1.303,9.91,2.72,10.27650232
18/08/2020 17:30,10.59168,3.19924,11.06430395,1.95168,0.56924,2.033,8.64,2.63,9.031417386,11.10168,3.28924,11.57870453,1.95168,0.56924,2.033,9.15,2.72,9.545726793
18/08/2020 18:00,10.0648,2.7314,10.42884198,0.7248,0.2114,0.755,9.34,2.52,9.673985735,10.5948,2.8214,10.96403598,0.7248,0.2114,0.755,9.87,2.61,10.2092605
18/08/2020 18:30,9.9668,2.7324,10.33455911,0.7968,0.2324,0.83,9.17,2.5,9.504677796,10.5168,2.8924,10.90729389,0.7968,0.2324,0.83,9.72,2.66,10.07740046
18/08/2020 19:00,9.80976,2.59868,10.14812934,0.50976,0.14868,0.531,9.3,2.45,9.617302116,10.35976,2.75868,10.72077155,0.50976,0.14868,0.531,9.85,2.61,10.1899264
18/08/2020 19:30,9.53496,2.46728,9.849006691,0.26496,0.07728,0.276,9.27,2.39,9.573139506,10.11496,2.56728,10.43567642,0.26496,0.07728,0.276,9.85,2.49,10.15985236
18/08/2020 20:00,9.41616,2.34388,9.703496411,0.11616,0.03388,0.121,9.3,2.31,9.582593595,9.99616,2.45388,10.29294622,0.11616,0.03388,0.121,9.88,2.42,10.17205977
18/08/2020 20:30,9.27072,2.31896,9.556349973,0.03072,0.00896,0.032,9.24,2.31,9.524373995,9.85072,2.39896,10.13862385,0.03072,0.00896,0.032,9.82,2.39,10.10665622
18/08/2020 21:00,9.24096,2.22028,9.50394576,0.00096,0.00028,0.001,9.24,2.22,9.502946911,9.82096,2.29028,10.08447509,0.00096,0.00028,0.001,9.82,2.29,10.08347658
18/08/2020 21:30,9.18,2.22,9.444617515,0,0,0,9.18,2.22,9.444617515,9.72,2.29,9.986115361,0,0,0,9.72,2.29,9.986115361
18/08/2020 22:00,9.02,2.22,9.289176497,0,0,0,9.02,2.22,9.289176497,9.53,2.24,9.78971399,0,0,0,9.53,2.24,9.78971399
18/08/2020 22:30,8.69,1.74,8.862488364,0,0,0,8.69,1.74,8.862488364,9.33,2.69,9.710046344,0,0,0,9.33,2.69,9.710046344
18/08/2020 23:00,8.65,1.3,8.747142391,0,0,0,8.65,1.3,8.747142391,9.36,2.95,9.813872834,0,0,0,9.36,2.95,9.813872834
18/08/2020 23:30,8.56,1.98,8.786011609,0,0,0,8.56,1.98,8.786011609,9.03,1.99,9.246675078,0,0,0,9.03,1.99,9.246675078
19/08/2020 00:00,8.36,1.93,8.579889277,0,0,0,8.36,1.93,8.579889277,8.8,1.94,9.011304012,0,0,0,8.8,1.94,9.011304012
19/08/2020 00:30,8.12,1.8,8.317114884,0,0,0,8.12,1.8,8.317114884,8.53,1.79,8.715790268,0,0,0,8.53,1.79,8.715790268
19/08/2020 01:00,7.93,1.69,8.108082387,0,0,0,7.93,1.69,8.108082387,8.31,1.6,8.462629615,0,0,0,8.31,1.6,8.462629615
19/08/2020 01:30,7.88,1.63,8.046819247,0,0,0,7.88,1.63,8.046819247,8.27,1.6,8.423354439,0,0,0,8.27,1.6,8.423354439
19/08/2020 02:00,7.88,1.67,8.05501707,0,0,0,7.88,1.67,8.05501707,8.27,1.62,8.427176277,0,0,0,8.27,1.62,8.427176277
19/08/2020 02:30,7.62,1.57,7.78005784,0,0,0,7.62,1.57,7.78005784,8.01,1.53,8.154814529,0,0,0,8.01,1.53,8.154814529
19/08/2020 03:00,7.53,1.49,7.676001563,0,0,0,7.53,1.49,7.676001563,7.9,1.44,8.030168118,0,0,0,7.9,1.44,8.030168118
19/08/2020 03:30,7.37,1.44,7.509360825,0,0,0,7.37,1.44,7.509360825,7.74,1.39,7.863822226,0,0,0,7.74,1.39,7.863822226
19/08/2020 04:00,7.48,1.49,7.626958765,0,0,0,7.48,1.49,7.626958765,7.85,1.43,7.979185422,0,0,0,7.85,1.43,7.979185422
19/08/2020 04:30,7.6,1.53,7.752477024,0,0,0,7.6,1.53,7.752477024,7.97,1.43,8.097271145,0,0,0,7.97,1.43,8.097271145
19/08/2020 05:00,7.5,1.5,7.64852927,0,0,0,7.5,1.5,7.64852927,7.88,1.41,8.005154589,0,0,0,7.88,1.41,8.005154589
19/08/2020 05:30,7.52,1.5,7.668141887,0,0,0,7.52,1.5,7.668141887,7.9,1.41,8.024842678,0,0,0,7.9,1.41,8.024842678
19/08/2020 06:00,7.71,1.53,7.860343504,0,0,0,7.71,1.53,7.860343504,8.12,1.47,8.251987639,0,0,0,8.12,1.47,8.251987639
19/08/2020 06:30,8.3,1.63,8.458540063,0,0,0,8.3,1.63,8.458540063,8.81,2,9.034162939,0,0,0,8.81,2,9.034162939
19/08/2020 07:00,8.66768,1.96224,8.887016507,0.00768,0.00224,0.008,8.66,1.96,8.879031479,9.14768,2.00224,9.364241261,0.00768,0.00224,0.008,9.14,2,9.356259937
19/08/2020 07:30,9.01448,1.94464,9.221847667,0.08448,0.02464,0.088,8.93,1.92,9.134073571,9.56448,2.18464,9.810806776,0.08448,0.02464,0.088,9.48,2.16,9.722962511
19/08/2020 08:00,9.60472,2.43596,9.908811604,0.53472,0.15596,0.557,9.07,2.28,9.352181564,10.14472,2.50596,10.44964973,0.53472,0.15596,0.557,9.61,2.35,9.893159253
19/08/2020 08:30,9.69456,2.20508,9.942176392,0.39456,0.11508,0.411,9.3,2.09,9.531951532,10.26456,2.61508,10.59244237,0.39456,0.11508,0.411,9.87,2.5,10.18169436
19/08/2020 09:00,9.812,2.281,10.07364408,0.552,0.161,0.575,9.26,2.12,9.499578938,10.352,2.741,10.70873405,0.552,0.161,0.575,9.8,2.58,10.13392323
19/08/2020 09:30,10.02336,2.37848,10.30169466,0.78336,0.22848,0.816,9.24,2.15,9.486838251,10.52336,2.86848,10.90730412,0.78336,0.22848,0.816,9.74,2.64,10.09144192
19/08/2020 10:00,9.9728,2.7154,10.33586653,0.5328,0.1554,0.555,9.44,2.56,9.780961098,10.4128,2.4554,10.69838273,0.5328,0.1554,0.555,9.88,2.3,10.1441806
19/08/2020 10:30,10.15992,3.17956,10.64582436,0.88992,0.25956,0.927,9.27,2.92,9.71901744,10.51992,2.29956,10.76831895,0.88992,0.25956,0.927,9.63,2.04,9.843703571
19/08/2020 11:00,10.1972,2.5696,10.51597509,0.7872,0.2296,0.82,9.41,2.34,9.696581872,10.7672,3.0996,11.20446857,0.7872,0.2296,0.82,9.98,2.87,10.38447399
19/08/2020 11:30,10.28904,2.47972,10.58363621,0.47904,0.13972,0.499,9.81,2.34,10.08522186,10.87904,2.98972,11.28237284,0.47904,0.13972,0.499,10.4,2.85,10.78343637
19/08/2020 12:00,10.31216,2.82188,10.69128854,0.69216,0.20188,0.721,9.62,2.62,9.970396181,10.85216,2.78188,11.2030457,0.69216,0.20188,0.721,10.16,2.58,10.48246154
19/08/2020 12:30,10.2776,2.7918,10.65003329,0.6576,0.1918,0.685,9.62,2.6,9.965159306,10.8176,2.7718,11.16706519,0.6576,0.1918,0.685,10.16,2.58,10.48246154
19/08/2020 13:00,10.33952,2.83736,10.72176691,0.53952,0.15736,0.562,9.8,2.68,10.15984252,10.89952,2.81736,11.25775526,0.53952,0.15736,0.562,10.36,2.66,10.69603665
19/08/2020 13:30,10.24232,2.76776,10.60969436,0.47232,0.13776,0.492,9.77,2.63,10.1177962,10.88232,2.92776,11.2692798,0.47232,0.13776,0.492,10.41,2.79,10.77739301
19/08/2020 14:00,10.0988,2.3884,10.37738965,0.5088,0.1484,0.53,9.59,2.24,9.848131803,10.8688,3.4384,11.39971087,0.5088,0.1484,0.53,10.36,3.29,10.8698528
19/08/2020 14:30,9.96784,2.89312,10.37920891,0.62784,0.18312,0.654,9.34,2.71,9.725209509,10.55784,2.84312,10.93395248,0.62784,0.18312,0.654,9.93,2.66,10.28010214
19/08/2020 15:00,9.87256,2.79408,10.26032768,0.56256,0.16408,0.586,9.31,2.63,9.674347523,10.49256,2.78408,10.85563986,0.56256,0.16408,0.586,9.93,2.62,10.26982473
19/08/2020 15:30,9.8364,2.0452,10.04677102,0.5664,0.1652,0.59,9.27,1.88,9.458715558,10.6564,3.3852,11.18116452,0.5664,0.1652,0.59,10.09,3.22,10.5913408
19/08/2020 16:00,9.82584,2.22212,10.07397384,0.55584,0.16212,0.579,9.27,2.06,9.496130791,10.55584,3.04212,10.98545639,0.55584,0.16212,0.579,10,2.88,10.40645953
19/08/2020 16:30,9.86144,2.37292,10.14291616,0.66144,0.19292,0.689,9.2,2.18,9.454755417,10.46144,2.57292,10.77319099,0.66144,0.19292,0.689,9.8,2.38,10.08485994
19/08/2020 17:00,9.68072,2.46396,9.989366276,0.39072,0.11396,0.407,9.29,2.35,9.582619684,10.21072,2.18396,10.44167057,0.39072,0.11396,0.407,9.82,2.07,10.03580091
19/08/2020 17:30,9.15568,1.27624,9.244201685,0.29568,0.08624,0.308,8.86,1.19,8.939558155,9.94568,2.76624,10.32320853,0.29568,0.08624,0.308,9.65,2.68,10.0152334
19/08/2020 18:00,8.97792,1.20356,9.058234055,0.21792,0.06356,0.227,8.76,1.14,8.833866651,9.78792,2.74356,10.16516106,0.21792,0.06356,0.227,9.57,2.68,9.938173877
19/08/2020 18:30,8.82528,1.19404,8.905689114,0.18528,0.05404,0.193,8.64,1.14,8.71488382,9.60528,2.73404,9.986810232,0.18528,0.05404,0.193,9.42,2.68,9.793814374
19/08/2020 19:00,8.75392,1.14656,8.82868706,0.19392,0.05656,0.202,8.56,1.09,8.629119306,9.51392,2.68656,9.885963706,0.19392,0.05656,0.202,9.32,2.63,9.683971293
19/08/2020 19:30,8.6176,1.2618,8.709487298,0.1776,0.0518,0.185,8.44,1.21,8.526294623,9.3576,2.3518,9.648608242,0.1776,0.0518,0.185,9.18,2.3,9.463741332
19/08/2020 20:00,8.83168,2.14424,9.088252681,0.15168,0.04424,0.158,8.68,2.1,8.930419923,9.37168,1.65424,9.516559042,0.15168,0.04424,0.158,9.22,1.61,9.359513876
19/08/2020 20:30,8.80096,2.26528,9.087815491,0.12096,0.03528,0.126,8.68,2.23,8.961880383,9.32096,1.75528,9.484793261,0.12096,0.03528,0.126,9.2,1.72,9.35940169
19/08/2020 21:00,8.51152,1.27836,8.606984199,0.13152,0.03836,0.137,8.38,1.24,8.471245481,9.22152,2.54836,9.56716101,0.13152,0.03836,0.137,9.09,2.51,9.430174972
19/08/2020 21:30,8.61288,1.15584,8.690090218,0.12288,0.03584,0.128,8.49,1.12,8.563556504,9.39288,2.54584,9.731777638,0.12288,0.03584,0.128,9.27,2.51,9.603801331
19/08/2020 22:00,8.44768,1.28724,8.545190706,0.12768,0.03724,0.133,8.32,1.25,8.413376255,9.19768,2.66724,9.576611436,0.12768,0.03724,0.133,9.07,2.63,9.443611597
19/08/2020 22:30,8.29672,1.26696,8.392898808,0.12672,0.03696,0.132,8.17,1.23,8.262069959,9.02672,2.66696,9.41245715,0.12672,0.03696,0.132,8.9,2.63,9.280457963
19/08/2020 23:00,8.31712,1.32416,8.421869436,0.11712,0.03416,0.122,8.2,1.29,8.300849354,9.01712,2.79416,9.440115635,0.11712,0.03416,0.122,8.9,2.76,9.31813286
19/08/2020 23:30,8.2756,1.1308,8.352500464,0.1056,0.0308,0.11,8.17,1.1,8.243718821,8.9756,2.8308,9.411419872,0.1056,0.0308,0.11,8.87,2.8,9.301446124
20/08/2020 00:00,8.14024,1.42632,8.26425411,0.09024,0.02632,0.094,8.05,1.4,8.170832271,8.73024,2.49632,9.080126871,0.09024,0.02632,0.094,8.64,2.47,8.986128199
20/08/2020 00:30,7.9456,1.7408,8.134060733,0.1056,0.0308,0.11,7.84,1.71,8.024319286,8.3856,1.9308,8.605014585,0.1056,0.0308,0.11,8.28,1.9,8.495198644
20/08/2020 01:00,7.88168,1.67424,8.057540518,0.15168,0.04424,0.158,7.73,1.63,7.899987342,8.32168,1.92424,8.541256207,0.15168,0.04424,0.158,8.17,1.88,8.383513583
20/08/2020 01:30,7.95704,1.84872,8.168981038,0.16704,0.04872,0.174,7.79,1.8,7.995254843,8.33704,1.84872,8.539555117,0.16704,0.04872,0.174,8.17,1.8,8.365936887
20/08/2020 02:00,7.68512,1.36816,7.805954855,0.16512,0.04816,0.172,7.52,1.32,7.634972168,8.17512,2.15816,8.455190217,0.16512,0.04816,0.172,8.01,2.11,8.283248155
20/08/2020 02:30,7.51472,0.69096,7.546419177,0.17472,0.05096,0.182,7.34,0.64,7.367849076,8.13472,2.65096,8.555773396,0.17472,0.05096,0.182,7.96,2.6,8.373864102
20/08/2020 03:00,7.55472,0.69096,7.586252039,0.17472,0.05096,0.182,7.38,0.64,7.407698698,8.16472,2.60096,8.568993266,0.17472,0.05096,0.182,7.99,2.55,8.387049541
20/08/2020 03:30,7.60472,1.60096,7.771411661,0.17472,0.05096,0.182,7.43,1.55,7.589953887,7.98472,1.71096,8.165974382,0.17472,0.05096,0.182,7.81,1.66,7.984466169
20/08/2020 04:00,7.418,0.959,7.47973295,0.168,0.049,0.175,7.25,0.91,7.306887162,7.958,2.399,8.311736581,0.168,0.049,0.175,7.79,2.35,8.13674382
20/08/2020 04:30,7.46032,0.66676,7.490056302,0.16032,0.04676,0.167,7.3,0.62,7.326281458,8.05032,2.55676,8.446577638,0.16032,0.04676,0.167,7.89,2.51,8.279625595
20/08/2020 05:00,7.53448,0.84464,7.581675646,0.08448,0.02464,0.088,7.45,0.82,7.494991661,8.11448,2.47464,8.483432607,0.08448,0.02464,0.088,8.03,2.45,8.395439238
20/08/2020 05:30,7.74648,1.68064,7.926695604,0.03648,0.01064,0.038,7.71,1.67,7.888789514,8.13648,1.66064,8.304217724,0.03648,0.01064,0.038,8.1,1.65,8.26634744
20/08/2020 06:00,7.81064,1.77352,8.009461305,0.08064,0.02352,0.084,7.73,1.75,7.925616695,8.22064,1.75352,8.405578767,0.08064,0.02352,0.084,8.14,1.73,8.321808698
20/08/2020 06:30,8.35112,2.05116,8.599329195,0.14112,0.04116,0.147,8.21,2.01,8.452467095,8.79112,1.99116,9.013795482,0.14112,0.04116,0.147,8.65,1.95,8.867073925
20/08/2020 07:00,8.65968,2.06824,8.903239545,0.19968,0.05824,0.208,8.46,2.01,8.695498836,9.14968,2.34824,9.446209568,0.19968,0.05824,0.208,8.95,2.29,9.238322359
20/08/2020 07:30,8.9196,1.9878,9.13841414,0.3696,0.1078,0.385,8.55,1.88,8.754250396,9.5096,2.9978,9.970922575,0.3696,0.1078,0.385,9.14,2.89,9.586015856
20/08/2020 08:00,9.32,2.56,9.66519529,0.72,0.21,0.75,8.6,2.35,8.915295845,9.76,2.52,10.08007936,0.72,0.21,0.75,9.04,2.31,9.330471585
20/08/2020 08:30,9.76616,2.84888,10.17320001,1.19616,0.34888,1.246,8.57,2.5,8.927200009,10.20616,2.71888,10.56210256,1.19616,0.34888,1.246,9.01,2.37,9.316490756
20/08/2020 09:00,10.14632,2.57476,10.46791281,1.69632,0.49476,1.767,8.45,2.08,8.702235345,10.77632,3.74476,11.4084311,1.69632,0.49476,1.767,9.08,3.25,9.644112193
20/08/2020 09:30,10.70968,3.45824,11.25418454,2.11968,0.61824,2.208,8.59,2.84,9.047303466,11.16968,3.42824,11.68394543,2.11968,0.61824,2.208,9.05,2.81,9.476212323
20/08/2020 10:00,10.86752,3.70136,11.48055124,2.50752,0.73136,2.612,8.36,2.97,8.871893823,11.31752,3.69136,11.90430164,2.50752,0.73136,2.612,8.81,2.96,9.293960404
20/08/2020 10:30,10.98096,3.93528,11.66481509,3.00096,0.87528,3.126,7.98,3.06,8.546578263,11.39096,3.89528,12.03857035,3.00096,0.87528,3.126,8.39,3.02,8.916978188
20/08/2020 11:00,11.20656,4.14108,11.9471976,3.22656,0.94108,3.361,7.98,3.2,8.597697366,11.61656,4.02108,12.29282517,3.22656,0.94108,3.361,8.39,3.08,8.937477273
20/08/2020 11:30,11.22616,4.11888,11.95791958,3.35616,0.97888,3.496,7.87,3.14,8.473281537,11.66616,4.10888,12.36859669,3.35616,0.97888,3.496,8.31,3.13,8.879921171
20/08/2020 12:00,11.218,4.169,11.96762654,3.528,1.029,3.675,7.69,3.14,8.306365029,11.668,4.159,12.38707007,3.528,1.029,3.675,8.14,3.13,8.721037782
20/08/2020 12:30,11.0436,4.0448,11.76101645,3.2736,0.9548,3.41,7.77,3.09,8.36187778,11.4736,4.0448,12.16568551,3.2736,0.9548,3.41,8.2,3.09,8.762881946
20/08/2020 13:00,10.89992,4.03456,11.62264731,2.68992,0.78456,2.802,8.21,3.25,8.829869761,11.32992,4.02456,12.02348412,2.68992,0.78456,2.802,8.64,3.24,9.227524045
20/08/2020 13:30,11.44744,4.32092,12.23577673,3.39744,0.99092,3.539,8.05,3.33,8.711567023,11.87744,4.26092,12.61859819,3.39744,0.99092,3.539,8.48,3.27,9.088635761
20/08/2020 14:00,11.1904,4.2072,11.95514885,2.8704,0.8372,2.99,8.32,3.37,8.976597351,11.6304,4.1472,12.34769096,2.8704,0.8372,2.99,8.76,3.31,9.364491444
20/08/2020 14:30,11.70608,4.41844,12.5121909,3.52608,1.02844,3.673,8.18,3.39,8.854631556,12.14608,4.35844,12.90438912,3.52608,1.02844,3.673,8.62,3.33,9.240849528
20/08/2020 15:00,11.36024,4.16632,12.10013534,2.73024,0.79632,2.844,8.63,3.37,9.264653258,11.80024,4.07632,12.48447231,2.73024,0.79632,2.844,9.07,3.28,9.644858734
20/08/2020 15:30,11.12736,4.09548,11.85711166,2.48736,0.72548,2.591,8.64,3.37,9.273968945,11.51736,3.96548,12.18091183,2.48736,0.72548,2.591,9.03,3.24,9.593669788
20/08/2020 16:00,11.10384,3.86612,11.75764205,2.52384,0.73612,2.629,8.58,3.13,9.133088196,11.59384,4.14612,12.31289718,2.52384,0.73612,2.629,9.07,3.41,9.68984004
20/08/2020 16:30,10.7524,2.6982,11.08577417,1.9824,0.5782,2.065,8.77,2.12,9.022599404,11.4324,4.6582,12.34498267,1.9824,0.5782,2.065,9.45,4.08,10.29314821
20/08/2020 17:00,10.63592,2.53256,10.93328196,2.06592,0.60256,2.152,8.57,1.93,8.784634312,11.32592,4.48256,12.18071459,2.06592,0.60256,2.152,9.26,3.88,10.04001992
20/08/2020 17:30,10.39296,3.18128,10.86895395,1.99296,0.58128,2.076,8.4,2.6,8.793179175,10.87296,3.37128,11.38361928,1.99296,0.58128,2.076,8.88,2.79,9.307980447
20/08/2020 18:00,9.76232,3.04276,10.22552102,1.31232,0.38276,1.367,8.45,2.66,8.858786599,10.19232,2.97276,10.617,1.31232,0.38276,1.367,8.88,2.59,9.25
20/08/2020 18:30,9.19568,2.74624,9.596997697,0.53568,0.15624,0.558,8.66,2.59,9.039009902,9.64568,2.68624,10.01274328,0.53568,0.15624,0.558,9.11,2.53,9.454787147
20/08/2020 19:00,9.07264,2.66952,9.457226528,0.51264,0.14952,0.534,8.56,2.52,8.923228115,9.53264,2.60952,9.883360764,0.51264,0.14952,0.534,9.02,2.46,9.349438486
20/08/2020 19:30,8.83176,2.43468,9.1612036,0.22176,0.06468,0.231,8.61,2.37,8.93022956,9.29176,2.36468,9.58793593,0.22176,0.06468,0.231,9.07,2.3,9.357077535
20/08/2020 20:00,8.82984,2.39912,9.149964546,0.09984,0.02912,0.104,8.73,2.37,9.045982534,9.29984,2.32912,9.587065453,0.09984,0.02912,0.104,9.2,2.3,9.483142939
20/08/2020 20:30,8.74536,2.35448,9.056759774,0.01536,0.00448,0.016,8.73,2.35,9.040763242,9.21536,2.24448,9.484753576,0.01536,0.00448,0.016,9.2,2.24,9.468769719
20/08/2020 21:00,8.81976,2.32868,9.122001809,0.02976,0.00868,0.031,8.79,2.32,9.091012045,9.28976,2.21868,9.551030405,0.02976,0.00868,0.031,9.26,2.21,9.520068277
20/08/2020 21:30,8.68744,2.21092,8.964361717,0.03744,0.01092,0.039,8.65,2.2,8.925385146,9.17744,2.12092,9.419326229,0.03744,0.01092,0.039,9.14,2.11,9.380389118
20/08/2020 22:00,8.3644,2.1442,8.634858482,0.0144,0.0042,0.015,8.35,2.14,8.619866588,8.8644,2.0442,9.097051226,0.0144,0.0042,0.015,8.85,2.04,9.082075754
20/08/2020 22:30,8.07816,2.04988,8.334187243,0.06816,0.01988,0.071,8.01,2.03,8.263231813,8.56816,1.93988,8.785015663,0.06816,0.01988,0.071,8.5,1.92,8.714149413
20/08/2020 23:00,7.93736,1.53548,8.084514989,0.08736,0.02548,0.091,7.85,1.51,7.993910182,8.50736,2.30548,8.814216482,0.08736,0.02548,0.091,8.42,2.28,8.723233345
20/08/2020 23:30,7.6984,1.7012,7.884126077,0.0384,0.0112,0.04,7.66,1.69,7.844214428,8.1684,1.8612,8.377757695,0.0384,0.0112,0.04,8.13,1.85,8.337829454
21/08/2020 00:00,7.6604,1.8822,7.888244735,0.1104,0.0322,0.115,7.55,1.85,7.773351915,8.0504,1.6522,8.218193536,0.1104,0.0322,0.115,7.94,1.62,8.103579456
21/08/2020 00:30,7.52248,1.80864,7.736852332,0.13248,0.03864,0.138,7.39,1.77,7.599013094,7.90248,1.58864,8.060581071,0.13248,0.03864,0.138,7.77,1.55,7.92309283
21/08/2020 01:00,7.58568,1.75624,7.786329045,0.05568,0.01624,0.058,7.53,1.74,7.728421572,7.95568,1.53624,8.102646333,0.05568,0.01624,0.058,7.9,1.52,8.044899005
21/08/2020 01:30,7.5644,1.6992,7.752898039,0.1344,0.0392,0.14,7.43,1.66,7.613179362,7.9144,1.4792,8.051444591,0.1344,0.0392,0.14,7.78,1.44,7.912142567
21/08/2020 02:00,7.48264,1.70452,7.674326668,0.15264,0.04452,0.159,7.33,1.66,7.515617074,7.84264,1.48452,7.981904647,0.15264,0.04452,0.159,7.69,1.44,7.823662825
21/08/2020 02:30,7.38472,1.67096,7.571406527,0.17472,0.05096,0.182,7.21,1.62,7.389756424,7.73472,1.53096,7.8847785,0.17472,0.05096,0.182,7.56,1.48,7.703505695
21/08/2020 03:00,7.34536,1.61948,7.521770337,0.13536,0.03948,0.141,7.21,1.58,7.381090705,7.69536,1.56948,7.853778263,0.13536,0.03948,0.141,7.56,1.53,7.71326779
21/08/2020 03:30,7.35648,1.62564,7.53395669,0.15648,0.04564,0.163,7.2,1.58,7.371322812,7.71648,1.60564,7.881760171,0.15648,0.04564,0.163,7.56,1.56,7.719274577
21/08/2020 04:00,7.348,1.644,7.529664003,0.288,0.084,0.3,7.06,1.56,7.230297366,7.698,1.644,7.871590691,0.288,0.084,0.3,7.41,1.56,7.572430257
21/08/2020 04:30,7.38848,1.72164,7.586414239,0.34848,0.10164,0.363,7.04,1.62,7.223987818,7.72848,1.72164,7.917919386,0.34848,0.10164,0.363,7.38,1.62,7.55571307
21/08/2020 05:00,7.48584,1.71212,7.679137673,0.31584,0.09212,0.329,7.17,1.62,7.350734657,7.84584,1.71212,8.03047696,0.31584,0.09212,0.329,7.53,1.62,7.702291867
21/08/2020 05:30,7.46248,1.63364,7.639200704,0.25248,0.07364,0.263,7.21,1.56,7.376835365,7.83248,1.61364,7.99697299,0.25248,0.07364,0.263,7.58,1.54,7.734856172
21/08/2020 06:00,7.608,1.644,7.78359814,0.288,0.084,0.3,7.32,1.56,7.484383742,7.988,1.644,8.155420283,0.288,0.084,0.3,7.7,1.56,7.856436851
21/08/2020 06:30,8.31712,1.70416,8.489914393,0.35712,0.10416,0.372,7.96,1.6,8.119211784,8.79712,2.25416,9.081330167,0.35712,0.10416,0.372,8.44,2.15,8.709540746
21/08/2020 07:00,8.86664,2.18152,9.131064253,0.41664,0.12152,0.434,8.45,2.06,8.697476646,9.35664,2.58152,9.706232925,0.41664,0.12152,0.434,8.94,2.46,9.272281273
21/08/2020 07:30,9.06104,2.00572,9.280374917,0.67104,0.19572,0.699,8.39,1.81,8.583018117,9.64104,2.94572,10.08101774,0.67104,0.19572,0.699,8.97,2.75,9.382078661
21/08/2020 08:00,9.42368,2.65024,9.789255171,0.82368,0.24024,0.858,8.6,2.41,8.931298898,9.92368,2.71024,10.2871194,0.82368,0.24024,0.858,9.1,2.47,9.429257659
21/08/2020 08:30,10.00112,2.87616,10.40647383,0.98112,0.28616,1.022,9.02,2.59,9.384481872,10.51112,2.75616,10.866465,0.98112,0.28616,1.022,9.53,2.47,9.844886998
21/08/2020 09:00,10.00904,2.20972,10.25006069,0.95904,0.27972,0.999,9.05,1.93,9.253507443,10.73904,3.76972,11.38146603,0.95904,0.27972,0.999,9.78,3.49,10.38405027
21/08/2020 09:30,10.222,2.286,10.47449665,1.152,0.336,1.2,9.07,1.95,9.277251748,10.932,3.856,11.59212491,1.152,0.336,1.2,9.78,3.52,10.39417144
21/08/2020 10:00,10.72432,2.62376,11.04061393,2.10432,0.61376,2.192,8.62,2.01,8.851242851,11.44432,4.19376,12.1885226,2.10432,0.61376,2.192,9.34,3.58,10.00259966
21/08/2020 10:30,10.37904,2.25972,10.62218461,1.19904,0.34972,1.249,9.18,1.91,9.376593198,11.11904,3.84972,11.76662206,1.19904,0.34972,1.249,9.92,3.5,10.51933458
21/08/2020 11:00,10.74328,3.03804,11.16457577,1.43328,0.41804,1.493,9.31,2.62,9.671633781,11.35328,3.50804,11.88289996,1.43328,0.41804,1.493,9.92,3.09,10.3901155
21/08/2020 11:30,10.94776,3.18768,11.40240119,1.63776,0.47768,1.706,9.31,2.71,9.696401394,11.52776,3.27768,11.98467508,1.63776,0.47768,1.706,9.89,2.8,10.27872074
21/08/2020 12:00,11.07632,3.33976,11.56887469,2.05632,0.59976,2.142,9.02,2.74,9.42698255,11.56632,3.02976,11.95655485,2.05632,0.59976,2.142,9.51,2.43,9.815548889
21/08/2020 12:30,11.01232,3.41276,11.52901221,2.51232,0.73276,2.617,8.5,2.68,8.912485624,11.47232,3.16276,11.90030155,2.51232,0.73276,2.617,8.96,2.43,9.283668456
21/08/2020 13:00,11.49712,3.68416,12.07297822,2.99712,0.87416,3.122,8.5,2.81,8.952435423,11.88712,3.46416,12.38160032,2.99712,0.87416,3.122,8.89,2.59,9.259600423
21/08/2020 13:30,11.22176,3.47468,11.7473954,1.90176,0.55468,1.981,9.32,2.92,9.766718999,11.67176,3.38468,12.15261454,1.90176,0.55468,1.981,9.77,2.83,10.17161737
21/08/2020 14:00,10.89664,2.71652,11.23014889,1.97664,0.57652,2.059,8.92,2.14,9.173112885,11.46664,3.79652,12.07879949,1.97664,0.57652,2.059,9.49,3.22,10.0214021
21/08/2020 14:30,10.75072,2.89396,11.13341749,1.83072,0.53396,1.907,8.92,2.36,9.226917145,11.24072,3.49396,11.7712167,1.83072,0.53396,1.907,9.41,2.96,9.864567907
21/08/2020 15:00,10.5352,2.4436,10.81487956,1.5552,0.4536,1.62,8.98,1.99,9.19785301,11.1852,3.9536,11.86337439,1.5552,0.4536,1.62,9.63,3.5,10.24631153
21/08/2020 15:30,10.44208,2.57644,10.7552349,1.46208,0.42644,1.523,8.98,2.15,9.233791204,10.95208,3.38644,11.46368319,1.46208,0.42644,1.523,9.49,2.96,9.940910421
21/08/2020 16:00,9.98872,2.48296,10.29269729,0.79872,0.23296,0.832,9.19,2.25,9.461426954,10.50872,2.96296,10.91843982,0.79872,0.23296,0.832,9.71,2.73,10.08647609
21/08/2020 16:30,9.82248,2.46364,10.12672876,0.73248,0.21364,0.763,9.09,2.25,9.364325923,10.25248,2.55364,10.56571926,0.73248,0.21364,0.763,9.52,2.34,9.803366769
21/08/2020 17:00,10.07808,2.70444,10.43463905,1.55808,0.45444,1.623,8.52,2.25,8.812088288,10.48808,2.70444,10.83115035,1.55808,0.45444,1.623,8.93,2.25,9.209093332
21/08/2020 17:30,9.62672,2.16696,9.867596141,0.84672,0.24696,0.882,8.78,1.92,8.987480181,10.07672,2.46696,10.37430372,0.84672,0.24696,0.882,9.23,2.22,9.493223899
21/08/2020 18:00,8.89,1.69,9.04920991,0.24,0.07,0.25,8.65,1.62,8.800392037,9.49,2.58,9.834454738,0.24,0.07,0.25,9.25,2.51,9.5844979
21/08/2020 18:30,8.74208,1.95644,8.958326864,0.26208,0.07644,0.273,8.48,1.88,8.685896615,9.24208,1.97644,9.451050619,0.26208,0.07644,0.273,8.98,1.9,9.178801665
21/08/2020 19:00,8.71968,1.83824,8.911338036,0.19968,0.05824,0.208,8.52,1.78,8.703953125,9.17968,1.97824,9.390418436,0.19968,0.05824,0.208,8.98,1.92,9.182962485
21/08/2020 19:30,8.50112,1.70116,8.669658967,0.14112,0.04116,0.147,8.36,1.66,8.523215356,8.99112,1.89116,9.187857476,0.14112,0.04116,0.147,8.85,1.85,9.041294155
21/08/2020 20:00,8.35592,1.72756,8.53263515,0.02592,0.00756,0.027,8.33,1.72,8.505721604,8.83592,1.90756,9.039483802,0.02592,0.00756,0.027,8.81,1.9,9.012552358
21/08/2020 20:30,8.15384,1.59112,8.307633213,0.00384,0.00112,0.004,8.15,1.59,8.3036498,8.63384,1.71112,8.801768277,0.00384,0.00112,0.004,8.63,1.71,8.797783812
21/08/2020 21:00,8.25,1.47,8.379940334,0,0,0,8.25,1.47,8.379940334,8.75,1.6,8.895082911,0,0,0,8.75,1.6,8.895082911
21/08/2020 21:30,8.29,1.47,8.419323013,0,0,0,8.29,1.47,8.419323013,8.77,1.6,8.914757428,0,0,0,8.77,1.6,8.914757428
21/08/2020 22:00,8,1.5,8.139410298,0,0,0,8,1.5,8.139410298,8.49,1.6,8.639450214,0,0,0,8.49,1.6,8.639450214
21/08/2020 22:30,7.63,1.37,7.752019092,0,0,0,7.63,1.37,7.752019092,8.09,1.44,8.217158876,0,0,0,8.09,1.44,8.217158876
21/08/2020 23:00,7.58,1.33,7.695797555,0,0,0,7.58,1.33,7.695797555,8.03,1.4,8.151128756,0,0,0,8.03,1.4,8.151128756
21/08/2020 23:30,7.43,1.33,7.548099098,0,0,0,7.43,1.33,7.548099098,7.86,1.4,7.983708412,0,0,0,7.86,1.4,7.983708412
22/08/2020 00:00,7.26,0.82,7.306161783,0,0,0,7.26,0.82,7.306161783,7.77,1.72,7.958096506,0,0,0,7.77,1.72,7.958096506
22/08/2020 00:30,7.15,1.07,7.22961963,0,0,0,7.15,1.07,7.22961963,7.53,1.16,7.618825369,0,0,0,7.53,1.16,7.618825369
22/08/2020 01:00,7.15,1.18,7.246716498,0,0,0,7.15,1.18,7.246716498,7.53,1.25,7.633046574,0,0,0,7.53,1.25,7.633046574
22/08/2020 01:30,7.04,1.18,7.138207058,0,0,0,7.04,1.18,7.138207058,7.39,1.21,7.488404369,0,0,0,7.39,1.21,7.488404369
