Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/08/2020 02:00,7.06,1.21,7.162939341,0,0,0,7.06,1.21,7.162939341,7.41,1.28,7.519740687,0,0,0,7.41,1.28,7.519740687
22/08/2020 02:30,7.03,1.21,7.133372274,0,0,0,7.03,1.21,7.133372274,7.37,1.28,7.480327533,0,0,0,7.37,1.28,7.480327533
22/08/2020 03:00,7.03,1.23,7.136791996,0,0,0,7.03,1.23,7.136791996,7.37,1.28,7.480327533,0,0,0,7.37,1.28,7.480327533
22/08/2020 03:30,7.06,1.23,7.166344954,0,0,0,7.06,1.23,7.166344954,7.39,1.31,7.505211523,0,0,0,7.39,1.31,7.505211523
22/08/2020 04:00,7.06,1.26,7.171554922,0,0,0,7.06,1.26,7.171554922,7.39,1.35,7.512296586,0,0,0,7.39,1.35,7.512296586
22/08/2020 04:30,7.1,1.26,7.210936139,0,0,0,7.1,1.26,7.210936139,7.43,1.35,7.551648827,0,0,0,7.43,1.35,7.551648827
22/08/2020 05:00,6.93,1.29,7.049042488,0,0,0,6.93,1.29,7.049042488,7.27,1.35,7.394281574,0,0,0,7.27,1.35,7.394281574
22/08/2020 05:30,6.71,1.17,6.811240709,0,0,0,6.71,1.17,6.811240709,7.05,1.25,7.1599581,0,0,0,7.05,1.25,7.1599581
22/08/2020 06:00,6.56,1.1,6.651586277,0,0,0,6.56,1.1,6.651586277,6.9,1.15,6.99517691,0,0,0,6.9,1.15,6.99517691
22/08/2020 06:30,6.89208,1.14644,6.986779759,0.02208,0.00644,0.023,6.87,1.14,6.963942849,7.24208,1.18644,7.338621301,0.02208,0.00644,0.023,7.22,1.18,7.31579114
22/08/2020 07:00,7.32584,1.41212,7.460697997,0.07584,0.02212,0.079,7.25,1.39,7.382045787,7.69584,1.43212,7.827957652,0.07584,0.02212,0.079,7.62,1.41,7.749354812
22/08/2020 07:30,7.5516,1.1188,7.634027508,0.2016,0.0588,0.21,7.35,1.06,7.426042014,8.0416,1.9788,8.281484167,0.2016,0.0588,0.21,7.84,1.92,8.071678884
22/08/2020 08:00,7.46384,0.58612,7.486818029,0.36384,0.10612,0.379,7.1,0.48,7.116206855,8.07384,2.62612,8.490194262,0.36384,0.10612,0.379,7.71,2.52,8.111380894
22/08/2020 08:30,7.68376,0.63568,7.710010169,0.53376,0.15568,0.556,7.15,0.48,7.166093776,8.30376,2.67568,8.724201602,0.53376,0.15568,0.556,7.77,2.52,8.168433142
22/08/2020 09:00,7.92488,1.29184,8.029481527,0.79488,0.23184,0.828,7.13,1.06,7.208363198,8.43488,2.28184,8.738077271,0.79488,0.23184,0.828,7.64,2.05,7.91025284
22/08/2020 09:30,8.0924,1.7382,8.276972695,0.7824,0.2282,0.815,7.31,1.51,7.464328503,8.5424,1.9082,8.752932366,0.7824,0.2282,0.815,7.76,1.68,7.939773297
22/08/2020 10:00,8.34272,1.67496,8.509199022,0.94272,0.27496,0.982,7.4,1.4,7.531268154,8.77272,2.12496,9.026409652,0.94272,0.27496,0.982,7.83,1.85,8.045582639
22/08/2020 10:30,8.1008,1.7594,8.289659161,0.8208,0.2394,0.855,7.28,1.52,7.436988638,8.4708,1.7994,8.659809063,0.8208,0.2394,0.855,7.65,1.56,7.807438761
22/08/2020 11:00,8.32848,2.04164,8.575072769,1.54848,0.45164,1.613,6.78,1.59,6.963942849,8.70848,2.09164,8.95614771,1.54848,0.45164,1.613,7.16,1.64,7.345420342
22/08/2020 11:30,8.17024,1.83132,8.372965699,1.41024,0.41132,1.469,6.76,1.42,6.907532121,8.57024,2.13132,8.831281821,1.41024,0.41132,1.469,7.16,1.72,7.363694725
22/08/2020 12:00,8.1216,1.7738,8.313047155,1.5216,0.4438,1.585,6.6,1.33,6.73267406,8.5516,2.2238,8.836014316,1.5216,0.4438,1.585,7.03,1.78,7.25184804
22/08/2020 12:30,8.16704,2.01372,8.41163543,1.72704,0.50372,1.799,6.44,1.51,6.614657965,8.56704,2.17372,8.838508528,1.72704,0.50372,1.799,6.84,1.67,7.040916134
22/08/2020 13:00,8.22872,2.20796,8.519795784,1.87872,0.54796,1.957,6.35,1.66,6.563390892,8.60872,2.19796,8.884879752,1.87872,0.54796,1.957,6.73,1.65,6.92931454
22/08/2020 13:30,8.02776,2.13768,8.307503018,1.63776,0.47768,1.706,6.39,1.66,6.602098151,8.36776,2.12768,8.634027426,1.63776,0.47768,1.706,6.73,1.65,6.92931454
22/08/2020 14:00,7.89512,2.09816,8.16916123,1.60512,0.46816,1.672,6.29,1.63,6.497768848,8.25512,2.05816,8.507821625,1.60512,0.46816,1.672,6.65,1.59,6.837441042
22/08/2020 14:30,8.24792,2.32856,8.570319481,2.25792,0.65856,2.352,5.99,1.67,6.218440319,8.60792,2.24856,8.896758331,2.25792,0.65856,2.352,6.35,1.59,6.546036969
22/08/2020 15:00,8.15432,2.32876,8.48033359,2.46432,0.71876,2.567,5.69,1.61,5.913391582,8.50432,2.24876,8.796611859,2.46432,0.71876,2.567,6.04,1.53,6.230770418
22/08/2020 15:30,8.32304,2.41672,8.66680624,2.66304,0.77672,2.774,5.66,1.64,5.892809177,8.67304,2.36672,8.990160532,2.66304,0.77672,2.774,6.01,1.59,6.216767649
22/08/2020 16:00,8.41192,2.49056,8.772872232,2.64192,0.77056,2.752,5.77,1.72,6.020905248,8.75192,2.45056,9.088528374,2.64192,0.77056,2.752,6.11,1.68,6.336757846
22/08/2020 16:30,8.33928,2.41104,8.68082397,2.36928,0.69104,2.468,5.97,1.72,6.212833492,8.70928,2.37104,9.026261064,2.36928,0.69104,2.468,6.34,1.68,6.558810868
22/08/2020 17:00,8.48592,2.46256,8.836008148,2.54592,0.74256,2.652,5.94,1.72,6.184011643,8.86592,2.42256,9.190937624,2.54592,0.74256,2.652,6.32,1.68,6.539480102
22/08/2020 17:30,7.85784,2.05812,8.122900184,1.46784,0.42812,1.529,6.39,1.63,6.594619019,8.23784,1.96812,8.46968147,1.46784,0.42812,1.529,6.77,1.54,6.942946061
22/08/2020 18:00,7.63344,1.79892,7.842545467,0.85344,0.24892,0.889,6.78,1.55,6.954919122,8.03344,1.68892,8.209056523,0.85344,0.24892,0.889,7.18,1.44,7.322977536
22/08/2020 18:30,7.67584,1.59712,7.840236731,0.67584,0.19712,0.704,7,1.4,7.138627319,8.10584,1.83712,8.311416967,0.67584,0.19712,0.704,7.43,1.64,7.608843539
22/08/2020 19:00,7.6144,0.7692,7.653153337,0.6144,0.1792,0.64,7,0.59,7.024820282,8.2344,2.6492,8.650063815,0.6144,0.1792,0.64,7.62,2.47,8.010324588
22/08/2020 19:30,7.21544,0.55492,7.236747239,0.32544,0.09492,0.339,6.89,0.46,6.905338515,7.81544,2.44492,8.18893987,0.32544,0.09492,0.339,7.49,2.35,7.850006369
22/08/2020 20:00,7.162,1.011,7.233005254,0.312,0.091,0.325,6.85,0.92,6.911504901,7.612,1.711,7.801927006,0.312,0.091,0.325,7.3,1.62,7.477593196
22/08/2020 20:30,7.15576,1.30668,7.274085083,0.12576,0.03668,0.131,7.03,1.27,7.14379451,7.52576,1.23668,7.626692665,0.12576,0.03668,0.131,7.4,1.2,7.496665926
22/08/2020 21:00,7.23856,1.22708,7.341830576,0.05856,0.01708,0.061,7.18,1.21,7.281243026,7.61856,1.15708,7.705925681,0.05856,0.01708,0.061,7.56,1.14,7.645469247
22/08/2020 21:30,7.17352,1.26436,7.284091941,0.08352,0.02436,0.087,7.09,1.24,7.197617661,7.53352,1.16436,7.622969093,0.08352,0.02436,0.087,7.45,1.14,7.536716792
22/08/2020 22:00,7.10408,1.28744,7.219796008,0.09408,0.02744,0.098,7.01,1.26,7.122338099,7.44408,1.10744,7.526004943,0.09408,0.02744,0.098,7.35,1.08,7.428923206
22/08/2020 22:30,7.04792,1.28356,7.163846913,0.21792,0.06356,0.227,6.83,1.22,6.938104929,7.40792,1.09356,7.488200865,0.21792,0.06356,0.227,7.19,1.03,7.263401407
22/08/2020 23:00,6.94368,1.24524,7.05445353,0.22368,0.06524,0.233,6.72,1.18,6.822814668,7.33368,1.09524,7.415012677,0.22368,0.06524,0.233,7.11,1.03,7.184218816
22/08/2020 23:30,6.95256,1.30908,7.074728334,0.20256,0.05908,0.211,6.75,1.25,6.864765109,7.33256,1.15908,7.423604421,0.20256,0.05908,0.211,7.13,1.1,7.214353748
23/08/2020 00:00,6.6836,1.0848,6.771063432,0.1536,0.0448,0.16,6.53,1.04,6.612299146,7.1436,1.4848,7.296276585,0.1536,0.0448,0.16,6.99,1.44,7.13678499
23/08/2020 00:30,6.62384,0.77612,6.669154264,0.12384,0.03612,0.129,6.5,0.74,6.541987466,7.11384,1.59612,7.290700831,0.12384,0.03612,0.129,6.99,1.56,7.161962022
23/08/2020 01:00,6.48656,0.73108,6.527628865,0.10656,0.03108,0.111,6.38,0.7,6.418286376,6.85656,1.15108,6.952510352,0.10656,0.03108,0.111,6.75,1.12,6.842287629
23/08/2020 01:30,6.58952,0.87736,6.647671352,0.05952,0.01736,0.062,6.53,0.86,6.586387477,6.94952,1.30736,7.071422657,0.05952,0.01736,0.062,6.89,1.29,7.00972182
23/08/2020 02:00,6.54968,0.82324,6.601214449,0.07968,0.02324,0.083,6.47,0.8,6.519271432,6.89968,1.25324,7.012574035,0.07968,0.02324,0.083,6.82,1.23,6.93002886
23/08/2020 02:30,6.57376,0.83568,6.62666444,0.05376,0.01568,0.056,6.52,0.82,6.571362111,6.93376,1.26568,7.048331263,0.05376,0.01568,0.056,6.88,1.25,6.992631836
23/08/2020 03:00,6.31912,0.77016,6.365879672,0.06912,0.02016,0.072,6.25,0.75,6.294839156,6.66912,1.19016,6.774484659,0.06912,0.02016,0.072,6.6,1.17,6.702902356
23/08/2020 03:30,6.34024,0.75632,6.385190929,0.09024,0.02632,0.094,6.25,0.73,6.292487584,6.69024,1.19632,6.79635879,0.09024,0.02632,0.094,6.6,1.17,6.702902356
23/08/2020 04:00,6.3484,0.7612,6.393872692,0.0384,0.0112,0.04,6.31,0.75,6.354415787,6.7084,1.1812,6.811597757,0.0384,0.0112,0.04,6.67,1.17,6.771838746
23/08/2020 04:30,6.3232,0.7626,6.369020097,0.0432,0.0126,0.045,6.28,0.75,6.324626471,6.6732,1.1826,6.777177953,0.0432,0.0126,0.045,6.63,1.17,6.732443836
23/08/2020 05:00,6.16304,0.75672,6.209322604,0.02304,0.00672,0.024,6.14,0.75,6.185636588,6.52304,1.17672,6.628327149,0.02304,0.00672,0.024,6.5,1.17,6.604460614
23/08/2020 05:30,6.17,0.75,6.215416318,0,0,0,6.17,0.75,6.215416318,6.53,1.17,6.633988242,0,0,0,6.53,1.17,6.633988242
23/08/2020 06:00,5.98864,0.61252,6.019882873,0.00864,0.00252,0.009,5.98,0.61,6.011031525,6.34864,1.04252,6.433667523,0.00864,0.00252,0.009,6.34,1.04,6.424733458
23/08/2020 06:30,5.91784,0.61812,5.950033832,0.02784,0.00812,0.029,5.89,0.61,5.921503188,6.27784,1.04812,6.364733349,0.02784,0.00812,0.029,6.25,1.04,6.335937184
23/08/2020 07:00,6.18424,0.78332,6.233651787,0.11424,0.03332,0.119,6.07,0.75,6.116158925,6.54424,1.21332,6.655766117,0.11424,0.03332,0.119,6.43,1.18,6.53737715
23/08/2020 07:30,6.25424,0.81832,6.307548303,0.23424,0.06832,0.244,6.02,0.75,6.066539376,6.63424,1.24832,6.750662427,0.23424,0.06832,0.244,6.4,1.18,6.507872156
23/08/2020 08:00,6.48576,1.05668,6.571275021,0.36576,0.10668,0.381,6.12,0.95,6.193294761,6.83576,1.12668,6.927988352,0.36576,0.10668,0.381,6.47,1.02,6.549908396
23/08/2020 08:30,6.91696,1.39828,7.056877681,0.81696,0.23828,0.851,6.1,1.16,6.209315582,7.24696,1.25828,7.355385632,0.81696,0.23828,0.851,6.43,1.02,6.510399373
23/08/2020 09:00,7.27048,0.96764,7.334589736,1.50048,0.43764,1.563,5.77,0.53,5.794290293,7.74048,2.23764,8.057422876,1.50048,0.43764,1.563,6.24,1.8,6.494428381
23/08/2020 09:30,7.0584,1.3462,7.185629061,0.8784,0.2562,0.915,6.18,1.09,6.275388434,7.4684,1.4562,7.609041792,0.8784,0.2562,0.915,6.59,1.2,6.698365472
23/08/2020 10:00,7.2864,1.5252,7.444317296,1.0464,0.3052,1.09,6.24,1.22,6.358144383,7.6864,1.3652,7.806696869,1.0464,0.3052,1.09,6.64,1.06,6.724076145
23/08/2020 10:30,7.39504,1.45772,7.537344639,0.81504,0.23772,0.849,6.58,1.22,6.692144649,7.80504,1.37772,7.925702606,0.81504,0.23772,0.849,6.99,1.14,7.082351304
23/08/2020 11:00,7.9332,1.8926,8.155832085,1.9632,0.5726,2.045,5.97,1.32,6.114188417,8.3032,1.8626,8.509548108,1.9632,0.5726,2.045,6.34,1.29,6.469907264
23/08/2020 11:30,7.908,1.824,8.115629366,1.728,0.504,1.8,6.18,1.32,6.319398706,8.308,1.774,8.495289283,1.728,0.504,1.8,6.58,1.27,6.701440144
23/08/2020 12:00,7.63304,1.55172,7.789167773,1.34304,0.39172,1.399,6.29,1.16,6.396069105,8.12304,1.85172,8.331425196,1.34304,0.39172,1.399,6.78,1.46,6.935416354
23/08/2020 12:30,7.71752,1.70636,7.903909121,1.42752,0.41636,1.487,6.29,1.29,6.420918937,8.14752,1.57636,8.29861392,1.42752,0.41636,1.487,6.72,1.16,6.819384136
23/08/2020 13:00,8.11304,2.09672,8.379597413,2.42304,0.70672,2.524,5.69,1.39,5.857320206,8.52304,1.95672,8.744767807,2.42304,0.70672,2.524,6.1,1.25,6.22675678
23/08/2020 13:30,7.77984,1.74912,7.974041083,1.77984,0.51912,1.854,6,1.23,6.124777547,8.15984,1.81912,8.360154688,1.77984,0.51912,1.854,6.38,1.3,6.511098218
23/08/2020 14:00,7.80256,1.81408,8.010669685,1.76256,0.51408,1.836,6.04,1.3,6.178316923,8.21256,1.78408,8.404111089,1.76256,0.51408,1.836,6.45,1.27,6.573842103
23/08/2020 14:30,7.39344,1.43392,7.531207181,0.73344,0.21392,0.764,6.66,1.22,6.770819744,7.86344,1.37392,7.982565051,0.73344,0.21392,0.764,7.13,1.16,7.223745566
23/08/2020 15:00,7.42912,1.45016,7.569332071,0.78912,0.23016,0.822,6.64,1.22,6.751148051,7.91912,1.39016,8.040211838,0.78912,0.23016,0.822,7.13,1.16,7.223745566
23/08/2020 15:30,7.69248,1.62364,7.861962567,1.21248,0.35364,1.263,6.48,1.27,6.603279488,8.16248,1.55364,8.30902383,1.21248,0.35364,1.263,6.95,1.2,7.052836309
23/08/2020 16:00,7.37864,1.42752,7.515460172,0.60864,0.17752,0.634,6.77,1.25,6.884431712,7.85864,1.36752,7.976737027,0.60864,0.17752,0.634,7.25,1.19,7.347012998
23/08/2020 16:30,7.52984,1.53912,7.685530613,1.05984,0.30912,1.104,6.47,1.23,6.585878833,8.00984,1.49912,8.148920027,1.05984,0.30912,1.104,6.95,1.19,7.051141752
23/08/2020 17:00,7.47768,1.41724,7.610799393,1.08768,0.31724,1.133,6.39,1.1,6.48398797,7.93768,1.36724,8.05457069,1.08768,0.31724,1.133,6.85,1.05,6.930007215
23/08/2020 17:30,7.37104,1.43572,7.509562078,1.39104,0.40572,1.449,5.98,1.03,6.068055702,7.84104,1.39572,7.96429172,1.39104,0.40572,1.449,6.45,0.99,6.525534461
23/08/2020 18:00,7.15768,1.20724,7.258774786,0.84768,0.24724,0.883,6.31,0.96,6.382609184,7.61768,1.15724,7.705079688,0.84768,0.24724,0.883,6.77,0.91,6.830885741
23/08/2020 18:30,7.29664,1.32652,7.416239654,1.01664,0.29652,1.059,6.28,1.03,6.363906033,7.74664,1.24652,7.846288511,1.01664,0.29652,1.059,6.73,0.95,6.796719797
23/08/2020 19:00,7.03064,1.15852,7.125452084,0.44064,0.12852,0.459,6.59,1.03,6.670007496,7.63064,1.59852,7.796276868,0.44064,0.12852,0.459,7.19,1.47,7.338732861
23/08/2020 19:30,6.9756,0.3158,6.982744804,0.2256,0.0658,0.235,6.75,0.25,6.754628043,7.6956,2.0358,7.960322921,0.2256,0.0658,0.235,7.47,1.97,7.725399666
23/08/2020 20:00,6.87656,1.08108,6.961020859,0.10656,0.03108,0.111,6.77,1.05,6.850941541,7.50656,1.63108,7.681722789,0.10656,0.03108,0.111,7.4,1.6,7.570997292
23/08/2020 20:30,6.82088,1.00484,6.894498343,0.05088,0.01484,0.053,6.77,0.99,6.842002631,7.42088,1.58484,7.588226262,0.05088,0.01484,0.053,7.37,1.57,7.535369931
23/08/2020 21:00,6.88896,0.25428,6.893651297,0.04896,0.01428,0.051,6.84,0.24,6.844209231,7.53896,1.78428,7.747230021,0.04896,0.01428,0.051,7.49,1.77,7.696297811
23/08/2020 21:30,6.86192,1.05056,6.94187456,0.00192,0.00056,0.002,6.86,1.05,6.93989193,7.47192,1.47056,7.615256739,0.00192,0.00056,0.002,7.47,1.47,7.61326474
23/08/2020 22:00,6.98096,0.83028,7.030161264,0.00096,0.00028,0.001,6.98,0.83,7.029174916,7.47096,0.99028,7.536305315,0.00096,0.00028,0.001,7.47,0.99,7.535316848
23/08/2020 22:30,7.08,0.93,7.140819281,0,0,0,7.08,0.93,7.140819281,7.53,0.85,7.577822906,0,0,0,7.53,0.85,7.577822906
23/08/2020 23:00,6.92,0.93,6.982213116,0,0,0,6.92,0.93,6.982213116,7.34,0.85,7.389052713,0,0,0,7.34,0.85,7.389052713
23/08/2020 23:30,7,1.03,7.075372782,0,0,0,7,1.03,7.075372782,7.47,1.24,7.572218961,0,0,0,7.47,1.24,7.572218961
24/08/2020 00:00,6.84632,0.89476,6.904541476,0.01632,0.00476,0.017,6.83,0.89,6.887742736,7.43632,1.77476,7.645170253,0.01632,0.00476,0.017,7.42,1.77,7.628191136
24/08/2020 00:30,6.74536,0.70448,6.782047891,0.01536,0.00448,0.016,6.73,0.7,6.76630623,7.11536,0.96448,7.180429625,0.01536,0.00448,0.016,7.1,0.96,7.164607456
24/08/2020 01:00,6.73864,0.78252,6.783922656,0.00864,0.00252,0.009,6.73,0.78,6.775049815,7.16864,1.24252,7.275524407,0.00864,0.00252,0.009,7.16,1.24,7.266581039
24/08/2020 01:30,6.64192,0.54056,6.663880731,0.00192,0.00056,0.002,6.64,0.54,6.661921645,6.98192,0.78056,7.025416771,0.00192,0.00056,0.002,6.98,0.78,7.023446447
24/08/2020 02:00,6.56,0.55,6.583016026,0,0,0,6.56,0.55,6.583016026,6.93,0.92,6.990801099,0,0,0,6.93,0.92,6.990801099
24/08/2020 02:30,6.54192,0.49056,6.560287067,0.00192,0.00056,0.002,6.54,0.49,6.55833058,6.90192,0.87056,6.956606529,0.00192,0.00056,0.002,6.9,0.87,6.95463155
24/08/2020 03:00,6.68,0.59,6.706004772,0,0,0,6.68,0.59,6.706004772,7.04,0.99,7.109268598,0,0,0,7.04,0.99,7.109268598
24/08/2020 03:30,6.74672,0.64196,6.777192885,0.00672,0.00196,0.007,6.74,0.64,6.77031757,7.09672,1.05196,7.174263349,0.00672,0.00196,0.007,7.09,1.05,7.167328652
24/08/2020 04:00,6.77672,0.69196,6.811955857,0.00672,0.00196,0.007,6.77,0.69,6.805071638,7.14672,1.09196,7.229659978,0.00672,0.00196,0.007,7.14,1.09,7.222721094
24/08/2020 04:30,6.97096,0.79028,7.015613002,0.00096,0.00028,0.001,6.97,0.79,7.014627574,7.34096,1.20028,7.438438398,0.00096,0.00028,0.001,7.34,1.2,7.437445798
24/08/2020 05:00,6.88,0.79,6.925207578,0,0,0,6.88,0.79,6.925207578,7.25,1.2,7.34863933,0,0,0,7.25,1.2,7.34863933
24/08/2020 05:30,7.02,1.16,7.115195008,0,0,0,7.02,1.16,7.115195008,7.35,1.03,7.421819184,0,0,0,7.35,1.03,7.421819184
24/08/2020 06:00,7.35,1.21,7.448932809,0,0,0,7.35,1.21,7.448932809,7.72,1.03,7.788408053,0,0,0,7.72,1.03,7.788408053
24/08/2020 06:30,7.92512,0.83316,7.9687943,0.04512,0.01316,0.047,7.88,0.82,7.922550095,8.49512,1.92316,8.710086578,0.04512,0.01316,0.047,8.45,1.91,8.663174938
24/08/2020 07:00,8.71424,1.67332,8.87344232,0.11424,0.03332,0.119,8.6,1.64,8.754975728,9.20424,1.94332,9.407152949,0.11424,0.03332,0.119,9.09,1.91,9.288498264
24/08/2020 07:30,9.35584,1.84712,9.536435099,0.19584,0.05712,0.204,9.16,1.79,9.333257738,9.89584,2.13712,10.12397803,0.19584,0.05712,0.204,9.7,2.08,9.920504019
24/08/2020 08:00,9.62024,2.27632,9.885881367,0.57024,0.16632,0.594,9.05,2.11,9.292717579,10.13024,2.26632,10.38065358,0.57024,0.16632,0.594,9.56,2.1,9.787931344
24/08/2020 08:30,10.06776,2.34768,10.3378621,0.91776,0.26768,0.956,9.15,2.08,9.383437536,10.64776,2.66768,10.97685336,0.91776,0.26768,0.956,9.73,2.4,10.02162163
24/08/2020 09:00,10.15496,2.71728,10.51222256,0.98496,0.28728,1.026,9.17,2.43,9.486506206,10.69496,2.78728,11.05219884,0.98496,0.28728,1.026,9.71,2.5,10.02666944
24/08/2020 09:30,10.68368,3.03024,11.10510571,1.78368,0.52024,1.858,8.9,2.51,9.247167134,11.22368,3.08024,11.63867996,1.78368,0.52024,1.858,9.44,2.56,9.780961098
24/08/2020 10:00,10.97904,3.24472,11.4484727,2.27904,0.66472,2.374,8.7,2.58,9.074491721,11.49904,3.30472,11.9644931,2.27904,0.66472,2.374,9.22,2.64,9.590516149
24/08/2020 10:30,11.01648,3.28564,11.49601069,2.31648,0.67564,2.413,8.7,2.61,9.083066663,11.49648,3.33564,11.97061179,2.31648,0.67564,2.413,9.18,2.66,9.557614765
24/08/2020 11:00,11.41304,3.49172,11.93522478,2.78304,0.81172,2.899,8.63,2.68,9.036553547,11.90304,3.55172,12.42163742,2.78304,0.81172,2.899,9.12,2.74,9.522709698
24/08/2020 11:30,11.56048,3.60264,12.10882789,3.06048,0.89264,3.188,8.5,2.71,8.921552555,12.05048,3.72264,12.61237951,3.06048,0.89264,3.188,8.99,2.83,9.424913793
24/08/2020 12:00,11.76192,3.65556,12.31689413,3.00192,0.87556,3.127,8.76,2.78,9.190538613,11.94192,3.70556,12.5036246,3.00192,0.87556,3.127,8.94,2.83,9.377233067
24/08/2020 12:30,11.78608,3.56344,12.31299259,2.92608,0.85344,3.048,8.86,2.71,9.265187532,11.82608,3.60344,12.36288591,2.92608,0.85344,3.048,8.9,2.75,9.31517579
24/08/2020 13:00,12.27024,3.98632,12.90153234,3.45024,1.00632,3.594,8.82,2.98,9.30982277,12.31024,4.03632,12.9550719,3.45024,1.00632,3.594,8.86,3.03,9.363786627
24/08/2020 13:30,12.14984,3.98912,12.78795099,3.45984,1.00912,3.604,8.69,2.98,9.186756773,12.18984,4.03912,12.84159996,3.45984,1.00912,3.604,8.73,3.03,9.240876582
24/08/2020 14:00,11.91184,3.95512,12.55129103,2.93184,0.85512,3.054,8.98,3.1,9.500021053,11.94184,4.00512,12.59557576,2.93184,0.85512,3.054,9.01,3.15,9.5447682
24/08/2020 14:30,11.78512,3.98816,12.44164272,2.80512,0.81816,2.922,8.98,3.17,9.523092985,11.81512,4.03816,12.48614419,2.80512,0.81816,2.922,9.01,3.22,9.568098035
24/08/2020 15:00,12.17552,4.21036,12.88295069,3.39552,0.99036,3.537,8.78,3.22,9.351834045,12.21552,4.26036,12.93714019,3.39552,0.99036,3.537,8.82,3.27,9.406662532
24/08/2020 15:30,12.24232,4.20776,12.94525563,3.11232,0.90776,3.242,9.13,3.3,9.70808426,12.28232,4.25776,12.99938094,3.11232,0.90776,3.242,9.17,3.35,9.762755758
24/08/2020 16:00,11.8228,3.7704,12.40945269,2.8128,0.8204,2.93,9.01,2.95,9.480643438,11.8928,4.0904,12.57656805,2.8128,0.8204,2.93,9.08,3.27,9.650870427
24/08/2020 16:30,11.45896,3.52928,11.99014519,2.32896,0.67928,2.426,9.13,2.85,9.564486395,11.49896,3.57928,12.04314437,2.32896,0.67928,2.426,9.17,2.9,9.617634844
24/08/2020 17:00,11.05584,3.24712,11.52282025,1.87584,0.54712,1.954,9.18,2.7,9.568824379,11.09584,3.28712,11.57250289,1.87584,0.54712,1.954,9.22,2.74,9.618523795
24/08/2020 17:30,10.82992,2.95456,11.2257112,1.72992,0.50456,1.802,9.1,2.45,9.424038412,10.88992,3.09456,11.32107147,1.72992,0.50456,1.802,9.16,2.59,9.519122859
24/08/2020 18:00,10.1172,2.4996,10.42140758,0.7872,0.2296,0.82,9.33,2.27,9.602176837,10.1572,2.5296,10.46745375,0.7872,0.2296,0.82,9.37,2.3,9.648155264
24/08/2020 18:30,9.81984,2.35412,10.09807599,0.45984,0.13412,0.479,9.36,2.22,9.619667354,9.85984,2.38412,10.14398704,0.45984,0.13412,0.479,9.4,2.25,9.665531543
24/08/2020 19:00,9.97456,2.40508,10.26042187,0.39456,0.11508,0.411,9.58,2.29,9.849898477,10.03456,2.49508,10.34010728,0.39456,0.11508,0.411,9.64,2.38,9.929451143
24/08/2020 19:30,9.6236,2.2548,9.884219747,0.1536,0.0448,0.16,9.47,2.21,9.724453712,9.6636,2.2848,9.930029003,0.1536,0.0448,0.16,9.51,2.24,9.770245647
24/08/2020 20:00,9.5084,2.1112,9.73996078,0.0384,0.0112,0.04,9.47,2.1,9.700046392,9.5484,2.2112,9.801089123,0.0384,0.0112,0.04,9.51,2.2,9.761152596
24/08/2020 20:30,9.57,1.61,9.7044835,0,0,0,9.57,1.61,9.7044835,9.76,2.66,10.11598735,0,0,0,9.76,2.66,10.11598735
24/08/2020 21:00,9.53,1.84,9.706003297,0,0,0,9.53,1.84,9.706003297,9.61,2.12,9.841061935,0,0,0,9.61,2.12,9.841061935
24/08/2020 21:30,9.5,1.72,9.654449751,0,0,0,9.5,1.72,9.654449751,9.63,2.38,9.91974294,0,0,0,9.63,2.38,9.91974294
24/08/2020 22:00,9.16,1.47,9.277203242,0,0,0,9.16,1.47,9.277203242,9.31,2.24,9.575682743,0,0,0,9.31,2.24,9.575682743
24/08/2020 22:30,8.93,1.85,9.11961622,0,0,0,8.93,1.85,9.11961622,8.97,1.88,9.16489498,0,0,0,8.97,1.88,9.16489498
24/08/2020 23:00,8.81288,1.46084,8.933135362,0.00288,0.00084,0.003,8.81,1.46,8.930156774,8.96288,2.30084,9.253490293,0.00288,0.00084,0.003,8.96,2.3,9.250491879
24/08/2020 23:30,8.58288,0.87084,8.626945659,0.00288,0.00084,0.003,8.58,0.87,8.623995594,8.88288,2.84084,9.326088623,0.00288,0.00084,0.003,8.88,2.84,9.323089617
25/08/2020 00:00,8.53096,1.40028,8.645117848,0.00096,0.00028,0.001,8.53,1.4,8.644125173,8.67096,2.21028,8.948233625,0.00096,0.00028,0.001,8.67,2.21,8.94723421
26/08/2020 00:30,7.88,0.94,7.935867942,0,0,0,7.88,0.94,7.935867942,8.01,1.7,8.188412545,0,0,0,8.01,1.7,8.188412545
26/08/2020 01:00,7.82,0.42,7.83127065,0,0,0,7.82,0.42,7.83127065,8.1,2.33,8.428457747,0,0,0,8.1,2.33,8.428457747
26/08/2020 01:30,7.76,1.2,7.852235351,0,0,0,7.76,1.2,7.852235351,7.82,1.37,7.939099445,0,0,0,7.82,1.37,7.939099445
26/08/2020 02:00,7.73,1.05,7.800987117,0,0,0,7.73,1.05,7.800987117,7.82,1.63,7.988072358,0,0,0,7.82,1.63,7.988072358
26/08/2020 02:30,7.57,1.16,7.658361444,0,0,0,7.57,1.16,7.658361444,7.61,1.2,7.704031412,0,0,0,7.61,1.2,7.704031412
26/08/2020 03:00,7.57,1.16,7.658361444,0,0,0,7.57,1.16,7.658361444,7.61,1.24,7.710363156,0,0,0,7.61,1.24,7.710363156
26/08/2020 03:30,7.64,1.24,7.73997416,0,0,0,7.64,1.24,7.73997416,7.68,1.24,7.779460136,0,0,0,7.68,1.24,7.779460136
26/08/2020 04:00,7.48,1.21,7.577235644,0,0,0,7.48,1.21,7.577235644,7.52,1.22,7.618320025,0,0,0,7.52,1.22,7.618320025
26/08/2020 04:30,7.51,1.27,7.61662655,0,0,0,7.51,1.27,7.61662655,7.55,1.29,7.65941251,0,0,0,7.55,1.29,7.65941251
26/08/2020 05:00,7.46,1.22,7.559100476,0,0,0,7.46,1.22,7.559100476,7.5,1.23,7.600190787,0,0,0,7.5,1.23,7.600190787
26/08/2020 05:30,7.38,1.22,7.480160426,0,0,0,7.38,1.22,7.480160426,7.41,1.23,7.511391349,0,0,0,7.41,1.23,7.511391349
26/08/2020 06:00,7.7,1.28,7.80566461,0,0,0,7.7,1.28,7.80566461,7.74,1.3,7.848413852,0,0,0,7.74,1.3,7.848413852
26/08/2020 06:30,8.22,1.22,8.310042118,0,0,0,8.22,1.22,8.310042118,8.33,1.76,8.513900399,0,0,0,8.33,1.76,8.513900399
26/08/2020 07:00,8.89016,1.48588,9.013477919,0.02016,0.00588,0.021,8.87,1.48,8.992624756,8.97016,1.73588,9.136577576,0.02016,0.00588,0.021,8.95,1.73,9.115667831
26/08/2020 07:30,9.3804,1.8222,9.555747851,0.1104,0.0322,0.115,9.27,1.79,9.441239325,9.4404,2.0022,9.650386365,0.1104,0.0322,0.115,9.33,1.97,9.535711825
26/08/2020 08:00,9.66552,2.08536,9.887922087,0.39552,0.11536,0.412,9.27,1.97,9.477014298,9.69552,2.10536,9.921474124,0.39552,0.11536,0.412,9.3,1.99,9.510525748
26/08/2020 08:30,10.08928,2.22104,10.33085619,0.68928,0.20104,0.718,9.4,2.02,9.614593075,10.16928,2.50104,10.4723186,0.68928,0.20104,0.718,9.48,2.3,9.755019221
26/08/2020 09:00,10.1776,2.3768,10.45144583,0.7776,0.2268,0.81,9.4,2.15,9.642743386,10.2076,2.4068,10.48750609,0.7776,0.2268,0.81,9.43,2.18,9.678703426
26/08/2020 09:30,10.53896,2.67928,10.8741997,1.60896,0.46928,1.676,8.93,2.21,9.199402154,10.57896,2.70928,10.92037512,1.60896,0.46928,1.676,8.97,2.24,9.245458345
26/08/2020 10:00,11.07112,2.97116,11.46287441,2.30112,0.67116,2.397,8.77,2.3,9.066581495,11.11112,3.00116,11.50929837,2.30112,0.67116,2.397,8.81,2.33,9.11290294
26/08/2020 10:30,11.03656,2.84608,11.39762379,2.38656,0.69608,2.486,8.65,2.15,8.91319247,11.10656,3.15608,11.54627715,2.38656,0.69608,2.486,8.72,2.46,9.060353194
26/08/2020 11:00,10.82272,2.88996,11.20192559,2.02272,0.58996,2.107,8.8,2.3,9.095603333,10.86272,2.91996,11.24832664,2.02272,0.58996,2.107,8.84,2.33,9.141908991
26/08/2020 11:30,10.68432,2.66876,11.01258252,1.26432,0.36876,1.317,9.42,2.3,9.696721095,10.72432,2.69876,11.05867736,1.26432,0.36876,1.317,9.46,2.33,9.742715227
26/08/2020 12:00,10.86992,2.83956,11.23469011,1.84992,0.53956,1.927,9.02,2.3,9.308619661,10.90992,2.86956,11.28098972,1.84992,0.53956,1.927,9.06,2.33,9.354811596
26/08/2020 12:30,11.26472,3.18596,11.70659036,2.69472,0.78596,2.807,8.57,2.4,8.899713479,11.30472,3.21596,11.75325882,2.69472,0.78596,2.807,8.61,2.43,8.946340034
26/08/2020 13:00,10.95048,2.93764,11.33766912,1.74048,0.50764,1.813,9.21,2.43,9.525177164,10.99048,2.96764,11.38409143,1.74048,0.50764,1.813,9.25,2.46,9.571525479
26/08/2020 13:30,10.71784,2.71812,11.05713664,1.22784,0.35812,1.279,9.49,2.36,9.779043921,10.75784,2.74812,11.10330064,1.22784,0.35812,1.279,9.53,2.39,9.825120864
26/08/2020 14:00,10.32656,2.49108,10.6227737,0.58656,0.17108,0.611,9.74,2.32,10.0124922,10.37656,2.52108,10.67842881,0.58656,0.17108,0.611,9.79,2.35,10.06809813
26/08/2020 14:30,10.48168,2.79924,10.84902577,0.99168,0.28924,1.033,9.49,2.51,9.816323141,10.58168,2.82924,10.95338078,0.99168,0.28924,1.033,9.59,2.54,9.92067034
26/08/2020 15:00,10.77896,3.26428,11.26239329,1.96896,0.57428,2.051,8.81,2.69,9.211525389,11.28896,3.31428,11.76541839,1.96896,0.57428,2.051,9.32,2.74,9.714422268
26/08/2020 15:30,10.89096,3.32528,11.38729541,2.52096,0.73528,2.626,8.37,2.59,8.761563787,11.41096,3.39528,11.90537418,2.52096,0.73528,2.626,8.89,2.66,9.279423473
26/08/2020 16:00,10.64784,3.18312,11.11344904,2.30784,0.67312,2.404,8.34,2.51,8.709517782,11.15784,3.24312,11.61960502,2.30784,0.67312,2.404,8.85,2.57,9.215606328
26/08/2020 16:30,10.95216,3.34188,11.45067555,2.85216,0.83188,2.971,8.1,2.51,8.479982311,11.41216,3.37188,11.89987271,2.85216,0.83188,2.971,8.56,2.54,8.928896908
26/08/2020 17:00,10.55,3.075,10.98900018,2.52,0.735,2.625,8.03,2.34,8.364000239,11.03,3.135,11.46687076,2.52,0.735,2.625,8.51,2.4,8.841951142
26/08/2020 17:30,9.91184,2.70012,10.27303364,1.85184,0.54012,1.929,8.06,2.16,8.344411303,10.36184,2.66012,10.69784869,1.85184,0.54012,1.929,8.51,2.12,8.77009122
26/08/2020 18:00,9.6876,2.3618,9.971343591,1.3776,0.4018,1.435,8.31,1.96,8.538014992,10.1576,2.4218,10.4423155,1.3776,0.4018,1.435,8.78,2.02,9.009372897
26/08/2020 18:30,9.45304,2.17172,9.69929549,0.86304,0.25172,0.899,8.59,1.92,8.801960009,9.96304,2.45172,10.26026788,0.86304,0.25172,0.899,9.1,2.2,9.362157871
26/08/2020 19:00,9.28264,1.94452,9.484121646,0.39264,0.11452,0.409,8.89,1.83,9.076397964,9.79264,2.23452,10.04434556,0.39264,0.11452,0.409,9.4,2.12,9.636098796
26/08/2020 19:30,9.16608,1.90844,9.362647371,0.16608,0.04844,0.173,9,1.86,9.190190422,9.71608,2.16844,9.955116403,0.16608,0.04844,0.173,9.55,2.12,9.782479236
26/08/2020 20:00,9.10552,1.64036,9.25209573,0.03552,0.01036,0.037,9.07,1.63,9.215302491,9.71552,2.26036,9.974996551,0.03552,0.01036,0.037,9.68,2.25,9.938053129
26/08/2020 20:30,8.98096,0.98028,9.034300825,0.00096,0.00028,0.001,8.98,0.98,9.033316113,9.75096,2.69028,10.11527693,0.00096,0.00028,0.001,9.75,2.69,10.11427704
26/08/2020 21:00,9.1696,1.4528,9.283975011,0.0096,0.0028,0.01,9.16,1.45,9.274055208,9.7596,2.1028,9.983564494,0.0096,0.0028,0.01,9.75,2.1,9.973590126
26/08/2020 21:30,8.83192,0.58056,8.850980782,0.00192,0.00056,0.002,8.83,0.58,8.849028195,9.59192,2.71056,9.967550592,0.00192,0.00056,0.002,9.59,2.71,9.965550662
26/08/2020 22:00,8.69,1.26,8.780871255,0,0,0,8.69,1.26,8.780871255,9.21,1.79,9.382334464,0,0,0,9.21,1.79,9.382334464
26/08/2020 22:30,8.4,1.31,8.501535155,0,0,0,8.4,1.31,8.501535155,8.9,1.59,9.040912565,0,0,0,8.9,1.59,9.040912565
26/08/2020 23:00,8.34,1.49,8.47205406,0,0,0,8.34,1.49,8.47205406,8.8,1.44,8.917039868,0,0,0,8.8,1.44,8.917039868
26/08/2020 23:30,8.32,1.57,8.4668353,0,0,0,8.32,1.57,8.4668353,8.73,1.38,8.838399176,0,0,0,8.73,1.38,8.838399176
27/08/2020 00:00,8.13,1.42,8.253078214,0,0,0,8.13,1.42,8.253078214,8.54,1.23,8.628122623,0,0,0,8.54,1.23,8.628122623
27/08/2020 00:30,7.97,1.39,8.090302837,0,0,0,7.97,1.39,8.090302837,8.36,1.15,8.438726207,0,0,0,8.36,1.15,8.438726207
27/08/2020 01:00,7.97,1.39,8.090302837,0,0,0,7.97,1.39,8.090302837,8.36,1.15,8.438726207,0,0,0,8.36,1.15,8.438726207
27/08/2020 01:30,7.81,1.34,7.924121402,0,0,0,7.81,1.34,7.924121402,8.18,1.08,8.25098782,0,0,0,8.18,1.08,8.25098782
27/08/2020 02:00,7.83,1.34,7.943834087,0,0,0,7.83,1.34,7.943834087,8.21,1.08,8.280730644,0,0,0,8.21,1.08,8.280730644
27/08/2020 02:30,7.55,1.23,7.649535934,0,0,0,7.55,1.23,7.649535934,7.93,1.01,7.994060295,0,0,0,7.93,1.01,7.994060295
27/08/2020 03:00,7.44,1.23,7.540987999,0,0,0,7.44,1.23,7.540987999,7.81,1.01,7.875036508,0,0,0,7.81,1.01,7.875036508
27/08/2020 03:30,7.44,0.55,7.460301602,0,0,0,7.44,0.55,7.460301602,7.98,1.77,8.173940298,0,0,0,7.98,1.77,8.173940298
27/08/2020 04:00,7.49,1.3,7.601980005,0,0,0,7.49,1.3,7.601980005,7.86,1.08,7.933851524,0,0,0,7.86,1.08,7.933851524
27/08/2020 04:30,7.43,1.22,7.529495335,0,0,0,7.43,1.22,7.529495335,7.84,1.2,7.931305063,0,0,0,7.84,1.2,7.931305063
27/08/2020 05:00,7.2,0.29,7.205837911,0,0,0,7.2,0.29,7.205837911,7.79,1.87,8.011304513,0,0,0,7.79,1.87,8.011304513
27/08/2020 05:30,7.42,1.09,7.499633324,0,0,0,7.42,1.09,7.499633324,7.83,1.2,7.921420327,0,0,0,7.83,1.2,7.921420327
27/08/2020 06:00,7.74,1.16,7.826442359,0,0,0,7.74,1.16,7.826442359,8.17,1.34,8.279160585,0,0,0,8.17,1.34,8.279160585
27/08/2020 06:30,8.29096,1.36028,8.401808103,0.00096,0.00028,0.001,8.29,1.36,8.400815437,8.76096,1.57028,8.900572982,0.00096,0.00028,0.001,8.76,1.57,8.899578642
27/08/2020 07:00,8.50744,0.92092,8.557139066,0.03744,0.01092,0.039,8.47,0.91,8.518744039,9.14744,2.24092,9.4179287,0.03744,0.01092,0.039,9.11,2.23,9.378965828
27/08/2020 07:30,8.93832,1.40576,9.048189078,0.08832,0.02576,0.092,8.85,1.38,8.956947025,9.55832,2.06576,9.779000235,0.08832,0.02576,0.092,9.47,2.04,9.687233867
27/08/2020 08:00,9.26304,1.38172,9.365525089,0.38304,0.11172,0.399,8.88,1.27,8.970356738,9.96304,2.51172,10.27477024,0.38304,0.11172,0.399,9.58,2.4,9.876051843
27/08/2020 08:30,10.02184,1.92512,10.2050656,1.25184,0.36512,1.304,8.77,1.56,8.907665238,10.61184,2.86512,10.9918179,1.25184,0.36512,1.304,9.36,2.5,9.688116432
27/08/2020 09:00,10.04776,1.95268,10.23574327,1.27776,0.37268,1.331,8.77,1.58,8.911189595,10.70776,3.00268,11.12080084,1.27776,0.37268,1.331,9.43,2.63,9.789882532
27/08/2020 09:30,9.8584,1.9812,10.05550615,0.7584,0.2212,0.79,9.1,1.76,9.268635282,10.5484,2.7112,10.89125098,0.7584,0.2212,0.79,9.79,2.49,10.10169293
27/08/2020 10:00,9.81592,1.36756,9.910726805,0.74592,0.21756,0.777,9.07,1.15,9.142614506,10.70592,3.33756,11.2140996,0.74592,0.21756,0.777,9.96,3.12,10.43724101
27/08/2020 10:30,10.15152,1.60336,10.27735966,0.97152,0.28336,1.012,9.18,1.32,9.274416424,11.00152,3.59336,11.57349033,0.97152,0.28336,1.012,10.03,3.31,10.56205472
27/08/2020 11:00,10.24712,1.74916,10.39533689,0.71712,0.20916,0.747,9.53,1.54,9.653626262,11.03712,3.32916,11.52828366,0.71712,0.20916,0.747,10.32,3.12,10.78131717
27/08/2020 11:30,10.4592,2.5706,10.77046187,0.8592,0.2506,0.895,9.6,2.32,9.876355603,11.0492,2.5406,11.33752482,0.8592,0.2506,0.895,10.19,2.29,10.44414669
27/08/2020 12:00,10.1592,2.4356,10.44708055,0.4992,0.1456,0.52,9.66,2.29,9.927723808,10.7392,2.4356,11.01192826,0.4992,0.1456,0.52,10.24,2.29,10.49293572
27/08/2020 12:30,10.15712,2.50916,10.46245529,0.95712,0.27916,0.997,9.2,2.23,9.466409034,10.74712,2.48916,11.03161393,0.95712,0.27916,0.997,9.79,2.21,10.03634396
27/08/2020 13:00,10.08608,1.63844,10.2182922,0.88608,0.25844,0.923,9.2,1.38,9.302924271,10.92608,3.33844,11.42472782,0.88608,0.25844,0.923,10.04,3.08,10.50180937
27/08/2020 13:30,9.87184,2.26512,10.12837566,0.53184,0.15512,0.554,9.34,2.11,9.575369445,10.57184,2.51512,10.86690524,0.53184,0.15512,0.554,10.04,2.36,10.31364145
27/08/2020 14:00,9.88064,2.43852,10.17710306,0.44064,0.12852,0.459,9.44,2.31,9.71852355,10.53064,2.42852,10.80703883,0.44064,0.12852,0.459,10.09,2.3,10.34882119
27/08/2020 14:30,9.7404,2.4172,10.03584815,0.2304,0.0672,0.24,9.51,2.35,9.796050224,10.4104,2.4172,10.68734223,0.2304,0.0672,0.24,10.18,2.35,10.44772224
27/08/2020 15:00,9.74528,1.54404,9.866840518,0.18528,0.05404,0.193,9.56,1.49,9.675417304,10.62528,3.16404,11.08637561,0.18528,0.05404,0.193,10.44,3.11,10.89337872
27/08/2020 15:30,9.78728,2.21004,10.03369955,0.13728,0.04004,0.143,9.65,2.17,9.890975685,10.44728,2.44004,10.72844139,0.13728,0.04004,0.143,10.31,2.4,10.58565539
27/08/2020 16:00,9.7372,2.2746,9.999343428,0.1872,0.0546,0.195,9.55,2.22,9.804636658,10.3472,2.1546,10.56914609,0.1872,0.0546,0.195,10.16,2.1,10.37475783
27/08/2020 16:30,9.74392,2.11156,9.970088395,0.31392,0.09156,0.327,9.43,2.02,9.643925549,10.32392,2.01156,10.51806531,0.31392,0.09156,0.327,10.01,1.92,10.19247271
27/08/2020 17:00,9.66592,2.05256,9.88144787,0.38592,0.11256,0.402,9.28,1.94,9.480611795,10.24592,1.95256,10.43031002,0.38592,0.11256,0.402,9.86,1.84,10.03021435
27/08/2020 17:30,9.46176,1.89468,9.649596603,0.46176,0.13468,0.481,9,1.76,9.170474361,10.03176,1.87468,10.20542178,0.46176,0.13468,0.481,9.57,1.74,9.726895702
27/08/2020 18:00,9.15784,1.76312,9.326018743,0.38784,0.11312,0.404,8.77,1.65,8.923866875,9.69784,1.58312,9.826208302,0.38784,0.11312,0.404,9.31,1.47,9.42533819
27/08/2020 18:30,8.88528,1.58404,9.025374419,0.18528,0.05404,0.193,8.7,1.53,8.833510061,9.38528,1.46404,9.498783806,0.18528,0.05404,0.193,9.2,1.41,9.30742177
27/08/2020 19:00,8.66528,1.39904,8.777493401,0.06528,0.01904,0.068,8.6,1.38,8.710017222,9.21528,1.45904,9.330068767,0.06528,0.01904,0.068,9.15,1.44,9.26261842
27/08/2020 19:30,8.60784,1.20812,8.69220705,0.02784,0.00812,0.029,8.58,1.2,8.663509681,9.27784,1.60812,9.41617571,0.02784,0.00812,0.029,9.25,1.6,9.387358521
27/08/2020 20:00,8.58288,0.96084,8.63649481,0.00288,0.00084,0.003,8.58,0.96,8.633539251,9.33288,1.94084,9.532549974,0.00288,0.00084,0.003,9.33,1.94,9.529559276
27/08/2020 20:30,8.73,1.5,8.857928652,0,0,0,8.73,1.5,8.857928652,9.37,1.57,9.500621032,0,0,0,9.37,1.57,9.500621032
27/08/2020 21:00,8.63,1.4,8.742819911,0,0,0,8.63,1.4,8.742819911,9.23,1.52,9.354319858,0,0,0,9.23,1.52,9.354319858
27/08/2020 21:30,8.53,1.51,8.662620851,0,0,0,8.53,1.51,8.662620851,9.08,1.52,9.206345638,0,0,0,9.08,1.52,9.206345638
27/08/2020 22:00,8.36,1.48,8.489994111,0,0,0,8.36,1.48,8.489994111,8.89,1.49,9.014000222,0,0,0,8.89,1.49,9.014000222
27/08/2020 22:30,8.2,1.53,8.341516649,0,0,0,8.2,1.53,8.341516649,8.7,1.51,8.83006795,0,0,0,8.7,1.51,8.83006795
27/08/2020 23:00,8,1.53,8.144992327,0,0,0,8,1.53,8.144992327,8.48,1.51,8.613390738,0,0,0,8.48,1.51,8.613390738
27/08/2020 23:30,8.06,1.51,8.200225607,0,0,0,8.06,1.51,8.200225607,8.53,1.64,8.686224727,0,0,0,8.53,1.64,8.686224727
28/08/2020 00:00,7.9,1.43,8.028380908,0,0,0,7.9,1.43,8.028380908,8.33,1.37,8.441907367,0,0,0,8.33,1.37,8.441907367
28/08/2020 00:30,7.68,1.32,7.792611886,0,0,0,7.68,1.32,7.792611886,8.09,1.26,8.187533206,0,0,0,8.09,1.26,8.187533206
28/08/2020 01:00,7.61,1.32,7.723632565,0,0,0,7.61,1.32,7.723632565,8.01,1.26,8.108495545,0,0,0,8.01,1.26,8.108495545
28/08/2020 01:30,7.5,1.25,7.603453163,0,0,0,7.5,1.25,7.603453163,7.91,1.21,8.002012247,0,0,0,7.91,1.21,8.002012247
28/08/2020 02:00,7.33,0.28,7.335345936,0,0,0,7.33,0.28,7.335345936,7.95,2.14,8.232988522,0,0,0,7.95,2.14,8.232988522
28/08/2020 02:30,7.31,0.28,7.315360552,0,0,0,7.31,0.28,7.315360552,7.93,2.14,8.213677617,0,0,0,7.93,2.14,8.213677617
28/08/2020 03:00,7.41,0.28,7.415288261,0,0,0,7.41,0.28,7.415288261,8.03,2.16,8.315437451,0,0,0,8.03,2.16,8.315437451
28/08/2020 03:30,7.45,0.25,7.454193451,0,0,0,7.45,0.25,7.454193451,8.07,2.07,8.331254407,0,0,0,8.07,2.07,8.331254407
28/08/2020 04:00,7.33,0.27,7.334971029,0,0,0,7.33,0.27,7.334971029,7.94,2.07,8.205394567,0,0,0,7.94,2.07,8.205394567
28/08/2020 04:30,7.61,1.17,7.699415562,0,0,0,7.61,1.17,7.699415562,8.02,1.24,8.115294203,0,0,0,8.02,1.24,8.115294203
28/08/2020 05:00,7.57,1.26,7.674144904,0,0,0,7.57,1.26,7.674144904,7.96,1.24,8.056003972,0,0,0,7.96,1.24,8.056003972
28/08/2020 05:30,7.61,1.1,7.689089673,0,0,0,7.61,1.1,7.689089673,8.09,1.69,8.264635503,0,0,0,8.09,1.69,8.264635503
28/08/2020 06:00,7.79,0.26,7.794337688,0,0,0,7.79,0.26,7.794337688,8.47,2.4,8.803459547,0,0,0,8.47,2.4,8.803459547
28/08/2020 06:30,8.25384,1.19112,8.339342996,0.00384,0.00112,0.004,8.25,1.19,8.335382415,8.79384,1.93112,9.003379721,0.00384,0.00112,0.004,8.79,1.93,8.999388868
28/08/2020 07:00,8.60072,1.41896,8.716985259,0.03072,0.00896,0.032,8.57,1.41,8.685217326,9.14072,1.81896,9.31994515,0.03072,0.00896,0.032,9.11,1.81,9.288067614
28/08/2020 07:30,8.92336,1.86848,9.116883854,0.06336,0.01848,0.066,8.86,1.85,9.051082808,9.41336,1.62848,9.553182381,0.06336,0.01848,0.066,9.35,1.61,9.487602437
28/08/2020 08:00,9.28608,1.93844,9.486244325,0.16608,0.04844,0.173,9.12,1.89,9.313780113,9.82608,1.87844,10.00401844,0.16608,0.04844,0.173,9.66,1.83,9.831810617
28/08/2020 08:30,9.5596,2.2578,9.82260724,0.6096,0.1778,0.635,8.95,2.08,9.188520011,10.1296,2.0578,10.33650507,0.6096,0.1778,0.635,9.52,1.88,9.703854904
28/08/2020 09:00,9.61888,2.16884,9.860361018,0.57888,0.16884,0.603,9.04,2,9.258596006,10.26888,2.42884,10.55221115,0.57888,0.16884,0.603,9.69,2.26,9.950060301
28/08/2020 09:30,9.54688,1.27784,9.632019144,0.50688,0.14784,0.528,9.04,1.13,9.110351256,10.43688,3.32784,10.95458731,0.50688,0.14784,0.528,9.93,3.18,10.42675884
28/08/2020 10:00,9.67984,1.24412,9.759463971,0.45984,0.13412,0.479,9.22,1.11,9.286576334,10.59984,3.38412,11.1269437,0.45984,0.13412,0.479,10.14,3.25,10.64810312
28/08/2020 10:30,9.7748,2.0464,9.986714575,0.8448,0.2464,0.88,8.93,1.8,9.109604821,10.4748,2.6664,10.80884471,0.8448,0.2464,0.88,9.63,2.42,9.929415894
28/08/2020 11:00,9.89312,2.38216,10.17587881,0.93312,0.27216,0.972,8.96,2.11,9.205090983,10.56312,2.53216,10.8623818,0.93312,0.27216,0.972,9.63,2.26,9.891637883
28/08/2020 11:30,9.94288,2.30084,10.20562234,0.72288,0.21084,0.753,9.22,2.09,9.453914533,10.60288,2.44084,10.88020056,0.72288,0.21084,0.753,9.88,2.23,10.12853889
28/08/2020 12:00,10.02208,2.29144,10.28069963,1.10208,0.32144,1.148,8.92,1.97,9.13494937,10.72208,2.68144,11.05229026,1.10208,0.32144,1.148,9.62,2.36,9.905251133
28/08/2020 12:30,9.93208,1.37644,10.02700355,0.98208,0.28644,1.023,8.95,1.09,9.01612999,10.85208,3.49644,11.40143557,0.98208,0.28644,1.023,9.87,3.21,10.37887277
28/08/2020 13:00,9.82064,2.00852,10.0239275,0.44064,0.12852,0.459,9.38,1.88,9.566545876,10.50064,2.41852,10.77555935,0.44064,0.12852,0.459,10.06,2.29,10.31734947
28/08/2020 13:30,9.84416,2.42788,10.13913642,0.64416,0.18788,0.671,9.2,2.24,9.468769719,10.42416,2.11788,10.63712966,0.64416,0.18788,0.671,9.78,1.93,9.968615751
28/08/2020 14:00,9.71024,1.95132,9.90436321,0.93024,0.27132,0.969,8.78,1.68,8.939284088,10.43024,2.72132,10.77940114,0.93024,0.27132,0.969,9.5,2.45,9.810835846
28/08/2020 14:30,9.48888,2.39884,9.787403997,0.81888,0.23884,0.853,8.67,2.16,8.935015389,10.04888,2.17884,10.28237973,0.81888,0.23884,0.853,9.23,1.94,9.431675355
28/08/2020 15:00,9.51088,2.36484,9.800474815,1.01088,0.29484,1.053,8.5,2.07,8.748422715,10.07088,2.23484,10.31586806,1.01088,0.29484,1.053,9.06,1.94,9.265376409
28/08/2020 15:30,9.3736,2.3298,9.65879625,1.2336,0.3598,1.285,8.14,1.97,8.374992537,9.9236,2.1898,10.16233541,1.2336,0.3598,1.285,8.69,1.83,8.880596827
28/08/2020 16:00,8.93248,2.09864,9.175700998,0.85248,0.24864,0.888,8.08,1.85,8.289083182,9.50248,2.05864,9.722917505,0.85248,0.24864,0.888,8.65,1.81,8.837341229
28/08/2020 16:30,8.64424,1.83832,8.837550882,0.71424,0.20832,0.744,7.93,1.63,8.095789029,9.14424,1.80832,9.321327502,0.71424,0.20832,0.744,8.43,1.6,8.580495324
28/08/2020 17:00,8.446,1.728,8.620957023,0.576,0.168,0.6,7.87,1.56,8.023122833,8.916,1.458,9.034424165,0.576,0.168,0.6,8.34,1.29,8.4391765
28/08/2020 17:30,8.35784,1.31812,8.461142346,0.50784,0.14812,0.529,7.85,1.17,7.936712166,8.97784,1.91812,9.180457254,0.50784,0.14812,0.529,8.47,1.77,8.65296481
28/08/2020 18:00,8.46344,0.71392,8.493497419,0.49344,0.14392,0.514,7.97,0.57,7.990356688,9.25344,2.50392,9.586227996,0.49344,0.14392,0.514,8.76,2.36,9.072331564
28/08/2020 18:30,8.48984,0.70412,8.518988684,0.45984,0.13412,0.479,8.03,0.57,8.050204966,9.26984,2.47412,9.594331837,0.45984,0.13412,0.479,8.81,2.34,9.115464881
28/08/2020 19:00,8.53416,1.15788,8.612350028,0.40416,0.11788,0.421,8.13,1.04,8.196249142,9.21416,2.16788,9.465751328,0.40416,0.11788,0.421,8.81,2.05,9.045363453
28/08/2020 19:30,8.63248,1.81864,8.821970437,0.37248,0.10864,0.388,8.26,1.71,8.435146709,9.14248,1.50864,9.26611759,0.37248,0.10864,0.388,8.77,1.4,8.881041606
28/08/2020 20:00,8.55888,1.47884,8.685700582,0.33888,0.09884,0.353,8.22,1.38,8.335034493,9.10888,1.68884,9.264117627,0.33888,0.09884,0.353,8.77,1.59,8.91296808
28/08/2020 20:30,8.38408,1.09744,8.455600038,0.33408,0.09744,0.348,8.05,1,8.111874013,8.96408,1.81744,9.146464803,0.33408,0.09744,0.348,8.63,1.72,8.79973295
28/08/2020 21:00,8.12272,0.38996,8.132075319,0.34272,0.09996,0.357,7.78,0.29,7.785403008,8.90272,2.53996,9.257959829,0.34272,0.09996,0.357,8.56,2.44,8.90096624
28/08/2020 21:30,7.95104,0.34072,7.958336962,0.31104,0.09072,0.324,7.64,0.25,7.64408922,8.72104,2.46072,9.061549625,0.31104,0.09072,0.324,8.41,2.37,8.737562589
28/08/2020 22:00,7.8316,0.3438,7.839142619,0.3216,0.0938,0.335,7.51,0.25,7.514159966,8.5716,2.4938,8.927002016,0.3216,0.0938,0.335,8.25,2.4,8.592002095
28/08/2020 22:30,7.62976,1.07868,7.705633537,0.26976,0.07868,0.281,7.36,1,7.427624115,8.12976,1.57868,8.281619902,0.26976,0.07868,0.281,7.86,1.5,8.001849786
28/08/2020 23:00,7.46248,1.09364,7.542191737,0.25248,0.07364,0.263,7.21,1.02,7.281792362,7.89248,1.34364,8.006035786,0.25248,0.07364,0.263,7.64,1.27,7.74483699
28/08/2020 23:30,7.54168,1.18924,7.634869285,0.27168,0.07924,0.283,7.27,1.11,7.354250472,7.97168,1.44924,8.102344019,0.27168,0.07924,0.283,7.7,1.37,7.820927055
29/08/2020 00:00,7.4388,1.1884,7.533129496,0.2688,0.0784,0.28,7.17,1.11,7.255411773,7.8388,1.1984,7.929876922,0.2688,0.0784,0.28,7.57,1.12,7.652404851
29/08/2020 00:30,7.36824,1.18532,7.46297154,0.25824,0.07532,0.269,7.11,1.11,7.196123957,7.76824,1.28532,7.873855485,0.25824,0.07532,0.269,7.51,1.21,7.606852174
29/08/2020 01:00,7.35288,1.32084,7.470573111,0.24288,0.07084,0.253,7.11,1.25,7.219044258,7.72288,1.17084,7.811129355,0.24288,0.07084,0.253,7.48,1.1,7.560449722
29/08/2020 01:30,7.29616,1.27888,7.407393928,0.23616,0.06888,0.246,7.06,1.21,7.162939341,7.65616,1.12888,7.738937653,0.23616,0.06888,0.246,7.42,1.06,7.495331881
29/08/2020 02:00,7.12632,1.25476,7.235942192,0.25632,0.07476,0.267,6.87,1.18,6.970602556,7.56632,1.52476,7.718425448,0.25632,0.07476,0.267,7.31,1.45,7.452422425
29/08/2020 02:30,6.97072,0.29396,6.976915493,0.15072,0.04396,0.157,6.82,0.25,6.824580573,7.54072,2.05396,7.815446871,0.15072,0.04396,0.157,7.39,2.01,7.658472433
29/08/2020 03:00,6.99392,0.30656,7.0006354,0.19392,0.05656,0.202,6.8,0.25,6.804594036,7.54392,2.00656,7.806216241,0.19392,0.05656,0.202,7.35,1.95,7.604275113
29/08/2020 03:30,6.99152,0.32336,6.998993756,0.25152,0.07336,0.262,6.74,0.25,6.744634905,7.54152,2.05336,7.816061105,0.25152,0.07336,0.262,7.29,1.98,7.554104844
29/08/2020 04:00,6.93072,1.09896,7.017306663,0.27072,0.07896,0.282,6.66,1.02,6.737655379,7.29072,1.18896,7.387030797,0.27072,0.07896,0.282,7.02,1.11,7.107214644
29/08/2020 04:30,6.968,1.194,7.069558685,0.288,0.084,0.3,6.68,1.11,6.771595085,7.288,1.004,7.356830839,0.288,0.084,0.3,7,0.92,7.060198297
29/08/2020 05:00,6.75224,1.09232,6.840022515,0.28224,0.08232,0.294,6.47,1.01,6.548358573,7.07224,0.92232,7.13212821,0.28224,0.08232,0.294,6.79,0.84,6.841761469
29/08/2020 05:30,6.57976,1.01868,6.658149187,0.26976,0.07868,0.281,6.31,0.94,6.379631651,6.88976,0.86868,6.944306862,0.26976,0.07868,0.281,6.62,0.79,6.666970826
29/08/2020 06:00,6.49864,0.94252,6.56663276,0.24864,0.07252,0.259,6.25,0.87,6.310261484,6.81864,0.81252,6.866879947,0.24864,0.07252,0.259,6.57,0.74,6.611542936
29/08/2020 06:30,6.59568,0.90624,6.657647152,0.29568,0.08624,0.308,6.3,0.82,6.353140955,6.94568,0.82624,6.994651042,0.29568,0.08624,0.308,6.65,0.74,6.691046256
29/08/2020 07:00,6.7668,0.9524,6.833494567,0.3168,0.0924,0.33,6.45,0.86,6.507080759,7.1268,0.8624,7.178789034,0.3168,0.0924,0.33,6.81,0.77,6.85339332
29/08/2020 07:30,7.06432,1.05376,7.142480465,0.42432,0.12376,0.442,6.64,0.93,6.704811705,7.44432,0.97376,7.507736596,0.42432,0.12376,0.442,7.02,0.85,7.07127287
29/08/2020 08:00,7.34824,1.21532,7.448062419,0.73824,0.21532,0.769,6.61,1,6.68521503,7.75824,1.12532,7.839428104,0.73824,0.21532,0.769,7.02,0.91,7.078735763
29/08/2020 08:30,7.52976,1.31868,7.644357566,0.98976,0.28868,1.031,6.54,1.03,6.620611754,7.93976,1.23868,8.0358022,0.98976,0.28868,1.031,6.95,0.95,7.014627574
29/08/2020 09:00,7.63056,1.34808,7.748726708,1.09056,0.31808,1.136,6.54,1.03,6.620611754,8.04056,1.26808,8.13994054,1.09056,0.31808,1.136,6.95,0.95,7.014627574
29/08/2020 09:30,7.67216,1.35688,7.791223421,1.05216,0.30688,1.096,6.62,1.05,6.702753166,8.19216,1.62688,8.352138888,1.05216,0.30688,1.096,7.14,1.32,7.260991668
29/08/2020 10:00,7.83544,1.60492,7.998117791,1.76544,0.51492,1.839,6.07,1.09,6.167090076,8.27544,1.50492,8.411164687,1.76544,0.51492,1.839,6.51,0.99,6.58484624
29/08/2020 10:30,7.70488,1.49684,7.848930233,1.87488,0.54684,1.953,5.83,0.95,5.906894277,8.16488,1.53684,8.308257495,1.87488,0.54684,1.953,6.29,0.99,6.367432764
29/08/2020 11:00,7.91224,1.54232,8.06115952,2.44224,0.71232,2.544,5.47,0.83,5.532612403,8.39224,1.93232,8.611826334,2.44224,0.71232,2.544,5.95,1.22,6.073787945
29/08/2020 11:30,7.81264,1.38952,7.935244773,2.19264,0.63952,2.284,5.62,0.75,5.66982363,8.28264,1.74952,8.465396955,2.19264,0.63952,2.284,6.09,1.11,6.19033117
29/08/2020 12:00,7.5688,1.6884,7.754832558,1.4688,0.4284,1.53,6.1,1.26,6.22877195,7.9288,1.5384,8.076666639,1.4688,0.4284,1.53,6.46,1.11,6.554670091
29/08/2020 12:30,7.54576,2.02668,7.813189221,1.56576,0.45668,1.631,5.98,1.57,6.182661239,7.80576,0.69668,7.836788386,1.56576,0.45668,1.631,6.24,0.24,6.244613679
29/08/2020 13:00,7.48344,1.17892,7.575732743,1.57344,0.45892,1.639,5.91,0.72,5.953696331,7.85344,1.26892,7.95529244,1.57344,0.45892,1.639,6.28,0.81,6.332021794
29/08/2020 13:30,7.40848,1.19164,7.503704538,1.54848,0.45164,1.613,5.86,0.74,5.90653875,7.82848,1.22164,7.923225568,1.54848,0.45164,1.613,6.28,0.77,6.327029319
29/08/2020 14:00,7.30688,1.25784,7.41435478,1.70688,0.49784,1.778,5.6,0.76,5.651336125,7.72688,1.26784,7.83020388,1.70688,0.49784,1.778,6.02,0.77,6.069044406
29/08/2020 14:30,7.1156,1.0708,7.195719283,1.0656,0.3108,1.11,6.05,0.76,6.097548688,7.5456,1.0808,7.622611626,1.0656,0.3108,1.11,6.48,0.77,6.525588096
29/08/2020 15:00,6.93512,0.92816,6.996954366,0.64512,0.18816,0.672,6.29,0.74,6.333379824,7.38512,0.92816,7.443216939,0.64512,0.18816,0.672,6.74,0.74,6.780501456
29/08/2020 15:30,6.98984,0.94412,7.053313108,0.69984,0.20412,0.729,6.29,0.74,6.333379824,7.43984,0.94412,7.499505437,0.69984,0.20412,0.729,6.74,0.74,6.780501456
29/08/2020 16:00,6.90272,0.85496,6.955465477,0.46272,0.13496,0.482,6.44,0.72,6.480123456,7.38272,0.84496,7.43091596,0.46272,0.13496,0.482,6.92,0.71,6.956328054
29/08/2020 16:30,6.90144,0.75292,6.942388825,0.42144,0.12292,0.439,6.48,0.63,6.510552972,7.39144,0.73292,7.427688537,0.42144,0.12292,0.439,6.97,0.61,6.996642052
29/08/2020 17:00,6.92168,0.48924,6.938948753,0.51168,0.14924,0.533,6.41,0.34,6.419010827,7.48168,1.07924,7.559119962,0.51168,0.14924,0.533,6.97,0.93,7.031770758
