Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/08/2020 17:30,6.716,0.613,6.74391763,0.456,0.133,0.475,6.26,0.48,6.278375586,7.426,1.563,7.588705094,0.456,0.133,0.475,6.97,1.43,7.115180953
29/08/2020 18:00,6.68824,0.81032,6.737148714,0.37824,0.11032,0.394,6.31,0.7,6.34870853,7.21824,0.76032,7.258172993,0.37824,0.11032,0.394,6.84,0.65,6.87081509
29/08/2020 18:30,6.7704,0.8622,6.82507912,0.3504,0.1022,0.365,6.42,0.76,6.464827917,7.2804,0.7922,7.323373881,0.3504,0.1022,0.365,6.93,0.69,6.964265934
29/08/2020 19:00,6.85464,0.86052,6.908442965,0.34464,0.10052,0.359,6.51,0.76,6.554212386,7.35464,0.79052,7.397002866,0.34464,0.10052,0.359,7.01,0.69,7.043876773
29/08/2020 19:30,6.70984,0.53912,6.731463674,0.33984,0.09912,0.354,6.37,0.44,6.385178149,7.29984,1.42912,7.438417036,0.33984,0.09912,0.354,6.96,1.33,7.085936776
29/08/2020 20:00,6.556,0.673,6.590452564,0.216,0.063,0.225,6.34,0.61,6.369277824,6.986,0.633,7.014619377,0.216,0.063,0.225,6.77,0.57,6.793953194
29/08/2020 20:30,6.58856,0.69208,6.62480925,0.17856,0.05208,0.186,6.41,0.64,6.441870846,7.01856,0.65208,7.048786619,0.17856,0.05208,0.186,6.84,0.6,6.86626536
29/08/2020 21:00,6.82688,0.71784,6.864516356,0.26688,0.07784,0.278,6.56,0.64,6.591145576,7.24688,0.64784,7.275779436,0.26688,0.07784,0.278,6.98,0.57,7.003234967
29/08/2020 21:30,6.776,0.703,6.812369999,0.216,0.063,0.225,6.56,0.64,6.591145576,7.196,0.633,7.223787442,0.216,0.063,0.225,6.98,0.57,7.003234967
29/08/2020 22:00,6.63064,0.75852,6.673884881,0.20064,0.05852,0.209,6.43,0.7,6.467990414,7.04064,0.68852,7.074225852,0.20064,0.05852,0.209,6.84,0.63,6.868951885
29/08/2020 22:30,6.48232,0.76776,6.527628053,0.23232,0.06776,0.242,6.25,0.7,6.289077834,6.91232,0.69776,6.947448222,0.23232,0.06776,0.242,6.68,0.63,6.709642315
29/08/2020 23:00,6.35536,0.72448,6.396520304,0.25536,0.07448,0.266,6.1,0.65,6.134533397,6.74536,0.62448,6.774205252,0.25536,0.07448,0.266,6.49,0.55,6.513263391
29/08/2020 23:30,6.41752,0.74636,6.460775201,0.22752,0.06636,0.237,6.19,0.68,6.227238553,6.78752,0.66636,6.820151274,0.22752,0.06636,0.237,6.56,0.6,6.587381877
30/08/2020 00:00,6.0864,0.4302,6.101584794,0.2064,0.0602,0.215,5.88,0.37,5.891629656,6.5264,1.1002,6.618484494,0.2064,0.0602,0.215,6.32,1.04,6.404998048
30/08/2020 00:30,6.11712,-0.24084,6.121859276,0.23712,0.06916,0.247,5.88,-0.31,5.888166098,6.64712,1.56916,6.829821916,0.23712,0.06916,0.247,6.41,1.5,6.58316793
30/08/2020 01:00,5.97064,-0.27148,5.976808797,0.20064,0.05852,0.209,5.77,-0.33,5.779429038,6.49064,1.52852,6.668191734,0.20064,0.05852,0.209,6.29,1.47,6.459489144
30/08/2020 01:30,5.92464,-0.28448,5.931465923,0.22464,0.06552,0.234,5.7,-0.35,5.710735504,6.43464,1.53552,6.615316591,0.22464,0.06552,0.234,6.21,1.47,6.381614216
30/08/2020 02:00,5.94584,0.20712,5.949446361,0.19584,0.05712,0.204,5.75,0.15,5.751956189,6.43584,1.40712,6.587869398,0.19584,0.05712,0.204,6.24,1.35,6.384363711
30/08/2020 02:30,6.02832,0.62076,6.060196779,0.20832,0.06076,0.217,5.82,0.56,5.84687951,6.33832,0.55076,6.362203785,0.20832,0.06076,0.217,6.13,0.49,6.149552829
30/08/2020 03:00,5.93896,0.58928,5.96812339,0.16896,0.04928,0.176,5.77,0.54,5.795213542,6.23896,0.48928,6.258116074,0.16896,0.04928,0.176,6.07,0.44,6.085926388
30/08/2020 03:30,5.9284,0.6262,5.961380125,0.1584,0.0462,0.165,5.77,0.58,5.799077513,6.2284,0.4862,6.247347997,0.1584,0.0462,0.165,6.07,0.44,6.085926388
30/08/2020 04:00,5.99656,0.66608,6.033439682,0.22656,0.06608,0.236,5.77,0.6,5.801111962,6.26656,0.52608,6.288603533,0.22656,0.06608,0.236,6.04,0.46,6.05749123
30/08/2020 04:30,6.04472,0.72096,6.087562994,0.17472,0.05096,0.182,5.87,0.67,5.908113066,6.34472,0.58096,6.371262544,0.17472,0.05096,0.182,6.17,0.53,6.192721534
30/08/2020 05:00,5.9548,0.6664,5.991972296,0.1248,0.0364,0.13,5.83,0.63,5.863940655,6.2448,0.5164,6.266114905,0.1248,0.0364,0.13,6.12,0.48,6.13879467
30/08/2020 05:30,5.86216,0.63688,5.896654645,0.09216,0.02688,0.096,5.77,0.61,5.802154772,6.16216,0.50688,6.182972036,0.09216,0.02688,0.096,6.07,0.48,6.088949006
30/08/2020 06:00,5.84136,0.67248,5.879941836,0.11136,0.03248,0.116,5.73,0.64,5.765630928,6.15136,0.53248,6.174363514,0.11136,0.03248,0.116,6.04,0.5,6.06066003
30/08/2020 06:30,5.88464,0.69052,5.925015257,0.10464,0.03052,0.109,5.78,0.66,5.817559626,6.19464,0.56052,6.21994754,0.10464,0.03052,0.109,6.09,0.53,6.113018894
30/08/2020 07:00,6.17952,0.74236,6.22395098,0.17952,0.05236,0.187,6,0.69,6.039544685,6.50952,0.65236,6.542126887,0.17952,0.05236,0.187,6.33,0.6,6.358372433
30/08/2020 07:30,6.1552,0.7536,6.201161182,0.3552,0.1036,0.37,5.8,0.65,5.836308765,6.4952,0.7036,6.533197992,0.3552,0.1036,0.37,6.14,0.6,6.169246307
30/08/2020 08:00,6.32872,0.82796,6.382649497,0.67872,0.19796,0.707,5.65,0.63,5.685015391,6.65872,0.75796,6.701720331,0.67872,0.19796,0.707,5.98,0.56,6.006163501
30/08/2020 08:30,6.63712,1.05416,6.720313624,1.07712,0.31416,1.122,5.56,0.74,5.609028436,6.98712,1.00416,7.058908074,1.07712,0.31416,1.122,5.91,0.69,5.950142855
30/08/2020 09:00,6.99088,1.29984,7.110695268,1.61088,0.46984,1.678,5.38,0.83,5.443647674,7.32088,1.19984,7.418551071,1.61088,0.46984,1.678,5.71,0.73,5.756474616
30/08/2020 09:30,7.3324,1.4782,7.479917446,2.2224,0.6482,2.315,5.11,0.83,5.176968225,7.6524,1.4582,7.790094544,2.2224,0.6482,2.315,5.43,0.81,5.490081967
30/08/2020 10:00,7.03616,1.13888,7.127734226,1.43616,0.41888,1.496,5.6,0.72,5.646095996,7.38616,1.09888,7.467455845,1.43616,0.41888,1.496,5.95,0.68,5.988731084
30/08/2020 10:30,7.3796,1.4078,7.51268241,2.0496,0.5978,2.135,5.33,0.81,5.391196528,7.7196,1.3878,7.843354703,2.0496,0.5978,2.135,5.67,0.79,5.724770738
30/08/2020 11:00,7.37744,1.39592,7.508342933,2.07744,0.60592,2.164,5.3,0.79,5.358553909,7.74744,1.39592,7.872192782,2.07744,0.60592,2.164,5.67,0.79,5.724770738
30/08/2020 11:30,7.18024,0.97132,7.245640689,1.65024,0.48132,1.719,5.53,0.49,5.551666416,7.65024,1.64132,7.824327664,1.65024,0.48132,1.719,6,1.16,6.111104646
30/08/2020 12:00,7.1408,1.0594,7.218957889,1.5408,0.4494,1.605,5.6,0.61,5.633125243,7.6508,1.6794,7.832951232,1.5408,0.4494,1.605,6.11,1.23,6.232575712
30/08/2020 12:30,7.05944,1.28192,7.174887595,1.30944,0.38192,1.364,5.75,0.9,5.820008591,7.47944,1.10192,7.560175289,1.30944,0.38192,1.364,6.17,0.72,6.211867674
30/08/2020 13:00,7.13824,1.04532,7.214372059,0.97824,0.28532,1.019,6.16,0.76,6.206706051,7.52824,1.00532,7.595068518,0.97824,0.28532,1.019,6.55,0.72,6.589453695
30/08/2020 13:30,7.28672,1.13196,7.374118374,1.68672,0.49196,1.757,5.6,0.64,5.636452785,7.86672,2.20196,8.169082654,1.68672,0.49196,1.757,6.18,1.71,6.412214906
30/08/2020 14:00,7.30368,1.07524,7.382403579,1.66368,0.48524,1.733,5.64,0.59,5.670775961,7.76368,1.65524,7.93817023,1.66368,0.48524,1.733,6.1,1.17,6.211191512
30/08/2020 14:30,7.52136,1.53248,7.675894163,2.03136,0.59248,2.116,5.49,0.94,5.569892279,7.92136,1.49248,8.060734507,2.03136,0.59248,2.116,5.89,0.9,5.958363869
30/08/2020 15:00,7.25944,1.35192,7.384250592,1.54944,0.45192,1.614,5.71,0.9,5.780493059,7.66944,1.33192,7.784235402,1.54944,0.45192,1.614,6.12,0.88,6.182944282
30/08/2020 15:30,7.0348,1.1714,7.131661027,1.2048,0.3514,1.255,5.83,0.82,5.887384818,7.4948,1.1514,7.582727016,1.2048,0.3514,1.255,6.29,0.8,6.340670312
30/08/2020 16:00,6.8308,0.9594,6.897845823,0.3408,0.0994,0.355,6.49,0.86,6.546732009,7.3108,0.9394,7.370906932,0.3408,0.0994,0.355,6.97,0.84,7.020434459
30/08/2020 16:30,7.00728,0.89004,7.063578711,0.37728,0.11004,0.393,6.63,0.78,6.67572468,7.47728,0.86004,7.526578572,0.37728,0.11004,0.393,7.1,0.75,7.139502784
30/08/2020 17:00,6.8944,0.6242,6.922599006,0.4944,0.1442,0.515,6.4,0.48,6.417974758,7.5044,1.5142,7.655639817,0.4944,0.1442,0.515,7.01,1.37,7.142618567
30/08/2020 17:30,6.65568,-0.12376,6.656830537,0.53568,0.15624,0.558,6.12,-0.28,6.12640188,7.33568,1.79624,7.552395593,0.53568,0.15624,0.558,6.8,1.64,6.994969621
30/08/2020 18:00,6.31184,-0.17988,6.314402664,0.41184,0.12012,0.429,5.9,-0.3,5.907622195,6.99184,1.71012,7.197939775,0.41184,0.12012,0.429,6.58,1.59,6.769379588
30/08/2020 18:30,6.12744,-0.28408,6.134021715,0.15744,0.04592,0.164,5.97,-0.33,5.979113647,6.82744,1.60592,7.013766178,0.15744,0.04592,0.164,6.67,1.56,6.85
30/08/2020 19:00,6.19416,-0.26212,6.199703622,0.16416,0.04788,0.171,6.03,-0.31,6.037963233,6.89416,1.62788,7.083744448,0.16416,0.04788,0.171,6.73,1.58,6.912980544
30/08/2020 19:30,6.27256,0.29408,6.279449976,0.08256,0.02408,0.086,6.19,0.27,6.195885732,6.76256,0.79408,6.809022015,0.08256,0.02408,0.086,6.68,0.77,6.724232298
30/08/2020 20:00,6.24496,0.67728,6.28157891,0.02496,0.00728,0.026,6.22,0.67,6.255981138,6.70496,0.62728,6.734238546,0.02496,0.00728,0.026,6.68,0.62,6.708710755
30/08/2020 20:30,6.32,0.39,6.332021794,0,0,0,6.32,0.39,6.332021794,6.79,0.65,6.821040976,0,0,0,6.79,0.65,6.821040976
30/08/2020 21:00,6.37,0.4,6.382546514,0,0,0,6.37,0.4,6.382546514,6.95,1.08,7.033413112,0,0,0,6.95,1.08,7.033413112
30/08/2020 21:30,6.52,0.75,6.562994743,0,0,0,6.52,0.75,6.562994743,6.99,0.65,7.020156693,0,0,0,6.99,0.65,7.020156693
30/08/2020 22:00,6.39,0.75,6.433863536,0,0,0,6.39,0.75,6.433863536,6.85,0.65,6.880770306,0,0,0,6.85,0.65,6.880770306
30/08/2020 22:30,6.24,0.4,6.252807369,0,0,0,6.24,0.4,6.252807369,6.78,0.98,6.850459839,0,0,0,6.78,0.98,6.850459839
30/08/2020 23:00,6.12,0.33,6.128890601,0,0,0,6.12,0.33,6.128890601,6.64,1.05,6.722506973,0,0,0,6.64,1.05,6.722506973
30/08/2020 23:30,6.21,0.64,6.242891958,0,0,0,6.21,0.64,6.242891958,6.6,0.55,6.622877018,0,0,0,6.6,0.55,6.622877018
31/08/2020 00:00,6.14,0.64,6.173264938,0,0,0,6.14,0.64,6.173264938,6.51,0.55,6.533192175,0,0,0,6.51,0.55,6.533192175
31/08/2020 00:30,6.18,0.61,6.210032206,0,0,0,6.18,0.61,6.210032206,6.55,0.55,6.573051042,0,0,0,6.55,0.55,6.573051042
31/08/2020 01:00,6.18,0.64,6.21305078,0,0,0,6.18,0.64,6.21305078,6.55,0.6,6.577423508,0,0,0,6.55,0.6,6.577423508
31/08/2020 01:30,6.08,0.61,6.110523709,0,0,0,6.08,0.61,6.110523709,6.43,0.56,6.454339625,0,0,0,6.43,0.56,6.454339625
31/08/2020 02:00,6.1,0.61,6.130424129,0,0,0,6.1,0.61,6.130424129,6.43,0.56,6.454339625,0,0,0,6.43,0.56,6.454339625
31/08/2020 02:30,6.03,0.61,6.060775528,0,0,0,6.03,0.61,6.060775528,6.38,0.56,6.404529647,0,0,0,6.38,0.56,6.404529647
31/08/2020 03:00,5.99,0.61,6.020979987,0,0,0,5.99,0.61,6.020979987,6.33,0.56,6.354722653,0,0,0,6.33,0.56,6.354722653
31/08/2020 03:30,5.89,0.3,5.897635119,0,0,0,5.89,0.3,5.897635119,6.23,0.56,6.255117905,0,0,0,6.23,0.56,6.255117905
31/08/2020 04:00,5.89,-0.31,5.898152253,0,0,0,5.89,-0.31,5.898152253,6.38,1.41,6.533949801,0,0,0,6.38,1.41,6.533949801
31/08/2020 04:30,5.85,-0.34,5.859872012,0,0,0,5.85,-0.34,5.859872012,6.38,1.39,6.529663085,0,0,0,6.38,1.39,6.529663085
31/08/2020 05:00,5.85,-0.3,5.857687257,0,0,0,5.85,-0.3,5.857687257,6.38,1.43,6.538294885,0,0,0,6.38,1.43,6.538294885
31/08/2020 05:30,5.93,-0.3,5.937583684,0,0,0,5.93,-0.3,5.937583684,6.45,1.43,6.606617894,0,0,0,6.45,1.43,6.606617894
31/08/2020 06:00,6.04,-0.32,6.048470881,0,0,0,6.04,-0.32,6.048470881,6.58,1.46,6.740029674,0,0,0,6.58,1.46,6.740029674
31/08/2020 06:30,6.00672,-0.26804,6.012697448,0.00672,0.00196,0.007,6,-0.27,6.006071928,6.54672,1.59196,6.737498007,0.00672,0.00196,0.007,6.54,1.59,6.730505182
31/08/2020 07:00,6.23528,0.01904,6.23530907,0.06528,0.01904,0.068,6.17,0,6.17,6.79528,1.71904,7.009345818,0.06528,0.01904,0.068,6.73,1.7,6.941390351
31/08/2020 07:30,6.50632,0.27976,6.51233181,0.13632,0.03976,0.142,6.37,0.24,6.37451959,7.06632,1.79976,7.291914317,0.13632,0.03976,0.142,6.93,1.76,7.15
31/08/2020 08:00,6.73072,0.35396,6.740020727,0.39072,0.11396,0.407,6.34,0.24,6.344540961,7.27072,1.87396,7.508335062,0.39072,0.11396,0.407,6.88,1.76,7.101549127
31/08/2020 08:30,7.15376,1.29568,7.270149159,1.01376,0.29568,1.056,6.14,1,6.220900256,7.60376,1.58568,7.767338489,1.01376,0.29568,1.056,6.59,1.29,6.715072598
31/08/2020 09:00,7.43392,1.44156,7.572401323,1.51392,0.44156,1.577,5.92,1,6.003865422,7.82392,1.43156,7.953809666,1.51392,0.44156,1.577,6.31,0.99,6.387190306
31/08/2020 09:30,7.58952,1.57736,7.751701645,1.97952,0.57736,2.062,5.61,1,5.698429608,7.95952,1.58736,8.116259631,1.97952,0.57736,2.062,5.98,1.01,6.064692902
31/08/2020 10:00,7.78272,1.71496,7.969430243,2.38272,0.69496,2.482,5.4,1.02,5.495489059,8.14272,1.70496,8.319301509,2.38272,0.69496,2.482,5.76,1.01,5.847879958
31/08/2020 10:30,7.89336,1.64348,8.062639679,2.82336,0.82348,2.941,5.07,0.82,5.135883566,8.34336,2.43348,8.691,2.82336,0.82348,2.941,5.52,1.61,5.75
31/08/2020 11:00,7.69288,0.95084,7.751419186,2.40288,0.70084,2.503,5.29,0.25,5.295904078,8.26288,2.75084,8.708748854,2.40288,0.70084,2.503,5.86,2.05,6.208228411
31/08/2020 11:30,7.64648,0.78564,7.686734456,1.83648,0.53564,1.913,5.81,0.25,5.81537617,8.22648,2.58564,8.623253875,1.83648,0.53564,1.913,6.39,2.05,6.710782369
31/08/2020 12:00,7.50264,0.74952,7.539985889,1.71264,0.49952,1.784,5.79,0.25,5.795394723,8.07264,2.52952,8.459668315,1.71264,0.49952,1.784,6.36,2.03,6.676114139
31/08/2020 12:30,7.77944,0.77692,7.818138615,2.62944,0.76692,2.739,5.15,0.01,5.150009709,8.32944,2.77692,8.780139828,2.62944,0.76692,2.739,5.7,2.01,6.044013567
31/08/2020 13:00,8.0536,1.1698,8.138114339,3.1536,0.9198,3.285,4.9,0.25,4.906373406,8.6136,3.0098,9.124308248,3.1536,0.9198,3.285,5.46,2.09,5.846340736
31/08/2020 13:30,8.18168,1.31424,8.286562279,3.51168,1.02424,3.658,4.67,0.29,4.678995619,8.72168,3.22424,9.298571159,3.51168,1.02424,3.658,5.21,2.2,5.6554487
31/08/2020 14:00,8.07416,1.21288,8.164749696,3.16416,0.92288,3.296,4.91,0.29,4.918556699,8.60416,3.05288,9.129712241,3.16416,0.92288,3.296,5.44,2.13,5.84213146
31/08/2020 14:30,7.99768,1.15224,8.080256333,2.88768,0.84224,3.008,5.11,0.31,5.119394495,8.54768,3.01224,9.062914719,2.88768,0.84224,3.008,5.66,2.17,6.061724177
31/08/2020 15:00,7.04792,0.51356,7.066605989,0.93792,0.27356,0.977,6.11,0.24,6.114711768,7.64792,2.35356,8.001870094,0.93792,0.27356,0.977,6.71,2.08,7.024991103
31/08/2020 15:30,7.38832,0.85076,7.437140916,1.88832,0.55076,1.967,5.5,0.3,5.508175742,7.98832,2.63076,8.410359957,1.88832,0.55076,1.967,6.1,2.08,6.444873932
31/08/2020 16:00,6.82824,0.49032,6.845821733,0.85824,0.25032,0.894,5.97,0.24,5.974822173,7.44824,2.25032,7.780759552,0.85824,0.25032,0.894,6.59,2,6.886806226
31/08/2020 16:30,6.90512,0.39316,6.916303709,0.52512,0.15316,0.547,6.38,0.24,6.384512511,7.53512,2.15316,7.836716876,0.52512,0.15316,0.547,7.01,2,7.289725646
31/08/2020 17:00,7.07928,1.00104,7.149705337,0.44928,0.13104,0.468,6.63,0.87,6.686837818,7.70928,2.00104,7.964744767,0.44928,0.13104,0.468,7.26,1.87,7.496966053
31/08/2020 17:30,7.14328,1.13304,7.232581061,0.35328,0.10304,0.368,6.79,1.03,6.867677919,7.61328,1.07304,7.688526985,0.35328,0.10304,0.368,7.26,0.97,7.324513636
31/08/2020 18:00,7.12296,1.13128,7.21223638,0.55296,0.16128,0.576,6.57,0.97,6.641219767,7.58296,1.07128,7.658258497,0.55296,0.16128,0.576,7.03,0.91,7.088652904
31/08/2020 18:30,7.13128,1.05704,7.209194685,0.40128,0.11704,0.418,6.73,0.94,6.795329278,7.60128,1.02704,7.670349979,0.40128,0.11704,0.418,7.2,0.91,7.257279104
31/08/2020 19:00,6.9312,0.9866,7.001065133,0.3312,0.0966,0.345,6.6,0.89,6.659737232,7.4012,0.9466,7.461488658,0.3312,0.0966,0.345,7.07,0.85,7.120912863
31/08/2020 19:30,6.8444,0.9092,6.904524314,0.1344,0.0392,0.14,6.71,0.87,6.766165827,7.3244,0.8592,7.374622702,0.1344,0.0392,0.14,7.19,0.82,7.236608322
31/08/2020 20:00,6.81168,0.90924,6.872095881,0.03168,0.00924,0.033,6.78,0.9,6.839473664,7.24168,0.82924,7.289003238,0.03168,0.00924,0.033,7.21,0.82,7.256479863
31/08/2020 20:30,6.78,0.81,6.828213529,0,0,0,6.78,0.81,6.828213529,7.24,0.71,7.274730236,0,0,0,7.24,0.71,7.274730236
31/08/2020 21:00,6.78,0.77,6.823584102,0,0,0,6.78,0.77,6.823584102,7.3,0.66,7.329774894,0,0,0,7.3,0.66,7.329774894
31/08/2020 21:30,6.78,0.8,6.827034495,0,0,0,6.78,0.8,6.827034495,7.3,0.7,7.333484847,0,0,0,7.3,0.7,7.333484847
31/08/2020 22:00,6.67,0.47,6.686538716,0,0,0,6.67,0.47,6.686538716,7.23,0.98,7.296115405,0,0,0,7.23,0.98,7.296115405
31/08/2020 22:30,6.98,0.72,7.017036411,0,0,0,6.98,0.72,7.017036411,7.47,0.94,7.528910944,0,0,0,7.47,0.94,7.528910944
31/08/2020 23:00,6.94,0.76,6.981489812,0,0,0,6.94,0.76,6.981489812,7.38,0.82,7.425415813,0,0,0,7.38,0.82,7.425415813
31/08/2020 23:30,6.85,0.86,6.90377433,0,0,0,6.85,0.86,6.90377433,7.27,0.92,7.327980622,0,0,0,7.27,0.92,7.327980622
01/09/2020 00:00,6.8,0.87,6.855428506,0,0,0,6.8,0.87,6.855428506,7.19,0.92,7.248620558,0,0,0,7.19,0.92,7.248620558
01/09/2020 00:30,6.78,0.84,6.831837235,0,0,0,6.78,0.84,6.831837235,7.16,0.87,7.212662477,0,0,0,7.16,0.87,7.212662477
01/09/2020 01:00,6.78,0.84,6.831837235,0,0,0,6.78,0.84,6.831837235,7.16,0.87,7.212662477,0,0,0,7.16,0.87,7.212662477
01/09/2020 01:30,6.68,0.82,6.730141158,0,0,0,6.68,0.82,6.730141158,7.06,0.83,7.108621526,0,0,0,7.06,0.83,7.108621526
01/09/2020 02:00,6.75,0.93,6.813765479,0,0,0,6.75,0.93,6.813765479,7.15,1.07,7.22961963,0,0,0,7.15,1.07,7.22961963
01/09/2020 02:30,6.55,-0.24,6.554395472,0,0,0,6.55,-0.24,6.554395472,7.11,1.78,7.32942699,0,0,0,7.11,1.78,7.32942699
01/09/2020 03:00,6.52,0,6.52,0,0,0,6.52,0,6.52,7.08,1.78,7.30032876,0,0,0,7.08,1.78,7.30032876
01/09/2020 03:30,6.6,0,6.6,0,0,0,6.6,0,6.6,7.16,1.82,7.387692468,0,0,0,7.16,1.82,7.387692468
01/09/2020 04:00,6.6,0,6.6,0,0,0,6.6,0,6.6,7.16,1.82,7.387692468,0,0,0,7.16,1.82,7.387692468
01/09/2020 04:30,6.58,0.41,6.592761182,0,0,0,6.58,0.41,6.592761182,7.14,1.73,7.346597852,0,0,0,7.14,1.73,7.346597852
01/09/2020 05:00,6.68,0.81,6.728930078,0,0,0,6.68,0.81,6.728930078,7.03,0.81,7.076510439,0,0,0,7.03,0.81,7.076510439
01/09/2020 05:30,6.88,0.81,6.927517593,0,0,0,6.88,0.81,6.927517593,7.25,0.81,7.29510795,0,0,0,7.25,0.81,7.29510795
01/09/2020 06:00,7.35,0.84,7.397844281,0,0,0,7.35,0.84,7.397844281,7.83,1.33,7.94215336,0,0,0,7.83,1.33,7.94215336
01/09/2020 06:30,8.37192,1.24056,8.463334662,0.00192,0.00056,0.002,8.37,1.24,8.46135332,8.80192,1.33056,8.901920332,0.00192,0.00056,0.002,8.8,1.33,8.899938202
01/09/2020 07:00,8.46664,1.39652,8.581040788,0.05664,0.01652,0.059,8.41,1.38,8.522470299,8.95664,1.70652,9.117763465,0.05664,0.01652,0.059,8.9,1.69,9.059034165
01/09/2020 07:30,8.578,1.589,8.723932886,0.168,0.049,0.175,8.41,1.54,8.549836256,9.068,1.719,9.229495382,0.168,0.049,0.175,8.9,1.67,9.055324401
01/09/2020 08:00,8.91888,1.63884,9.068198112,0.33888,0.09884,0.353,8.58,1.54,8.717109613,9.46888,2.06884,9.69225399,0.33888,0.09884,0.353,9.13,1.97,9.340117772
01/09/2020 08:30,9.40208,1.99144,9.610668114,0.62208,0.18144,0.648,8.78,1.81,8.964624922,9.93208,2.27144,10.18850592,0.62208,0.18144,0.648,9.31,2.09,9.541708442
01/09/2020 09:00,9.92016,2.00088,10.11993553,1.58016,0.46088,1.646,8.34,1.54,8.480990508,10.57016,3.15088,11.02979271,1.58016,0.46088,1.646,8.99,2.69,9.383826512
01/09/2020 09:30,10.28128,2.97704,10.70362021,2.08128,0.60704,2.168,8.2,2.37,8.535625343,10.80128,2.64704,11.12090241,2.08128,0.60704,2.168,8.72,2.04,8.955445271
01/09/2020 10:00,10.51888,2.99884,10.93800155,1.77888,0.51884,1.853,8.74,2.48,9.085042653,11.00888,2.55884,11.30234936,1.77888,0.51884,1.853,9.23,2.04,9.452750922
01/09/2020 10:30,10.28272,2.78996,10.65449236,1.30272,0.37996,1.357,8.98,2.41,9.297768549,10.73272,2.33996,10.98483916,1.30272,0.37996,1.357,9.43,1.96,9.631536741
01/09/2020 11:00,10.59976,3.25868,11.0893601,2.66976,0.77868,2.781,7.93,2.48,8.308748402,11.04976,2.80868,11.401135,2.66976,0.77868,2.781,8.38,2.03,8.622372063
01/09/2020 11:30,10.65856,3.36708,11.17775152,3.17856,0.92708,3.311,7.48,2.44,7.867909506,11.11856,3.21708,11.57462657,3.17856,0.92708,3.311,7.94,2.29,8.263637214
01/09/2020 12:00,10.6972,2.9246,11.08978688,3.3072,0.9646,3.445,7.39,1.96,7.645501946,11.3072,3.9746,11.98541685,3.3072,0.9646,3.445,8,3.01,8.547520108
01/09/2020 12:30,10.47096,2.44028,10.75155662,2.64096,0.77028,2.751,7.83,1.67,8.006110167,11.17096,4.28028,11.96290701,2.64096,0.77028,2.751,8.53,3.51,9.223936253
01/09/2020 13:00,10.04304,2.77672,10.41982852,1.46304,0.42672,1.524,8.58,2.35,8.896004721,10.55304,2.92672,10.95136262,1.46304,0.42672,1.524,9.09,2.5,9.427518231
01/09/2020 13:30,11.00848,3.55164,11.56722865,2.98848,0.87164,3.113,8.02,2.68,8.455932828,11.46848,3.43164,11.97088913,2.98848,0.87164,3.113,8.48,2.56,8.857990743
01/09/2020 14:00,10.48568,3.35624,11.00971535,2.69568,0.78624,2.808,7.79,2.57,8.202987261,10.94568,3.22624,11.411246,2.69568,0.78624,2.808,8.25,2.44,8.60326101
01/09/2020 14:30,10.57976,3.43868,11.1245603,3.14976,0.91868,3.281,7.43,2.52,7.845718578,11.02976,3.28868,11.50960563,3.14976,0.91868,3.281,7.88,2.37,8.228687623
01/09/2020 15:00,10.55944,3.32692,11.07114131,2.86944,0.83692,2.989,7.69,2.49,8.083081096,11.02944,3.17692,11.47786424,2.86944,0.83692,2.989,8.16,2.34,8.488886853
01/09/2020 15:30,9.76096,2.60528,10.1026642,1.08096,0.31528,1.126,8.68,2.29,8.976998385,10.27096,2.45528,10.56035128,1.08096,0.31528,1.126,9.19,2.14,9.435873039
01/09/2020 16:00,9.8496,2.5728,10.18007466,0.9696,0.2828,1.01,8.88,2.29,9.170523431,10.3696,2.4228,10.64887618,0.9696,0.2828,1.01,9.4,2.14,9.640518658
01/09/2020 16:30,9.6984,2.1962,9.943955802,0.8784,0.2562,0.915,8.82,1.94,9.030836063,10.2484,2.5662,10.56480407,0.8784,0.2562,0.915,9.37,2.31,9.650544026
01/09/2020 17:00,9.41728,1.89004,9.605072295,0.85728,0.25004,0.893,8.56,1.64,8.715687007,10.00728,2.43004,10.29809436,0.85728,0.25004,0.893,9.15,2.18,9.406109717
01/09/2020 17:30,9.37896,1.94928,9.579383237,1.12896,0.32928,1.176,8.25,1.62,8.407550178,9.96896,2.47928,10.2726332,1.12896,0.32928,1.176,8.84,2.15,9.097697511
01/09/2020 18:00,8.87832,1.71076,9.041640659,0.68832,0.20076,0.717,8.19,1.51,8.328036984,9.42832,2.23076,9.688627777,0.68832,0.20076,0.717,8.74,2.03,8.972652896
01/09/2020 18:30,8.73432,1.53876,8.868829021,0.30432,0.08876,0.317,8.43,1.45,8.55379448,9.30432,2.07876,9.533709341,0.30432,0.08876,0.317,9,1.99,9.217380322
01/09/2020 19:00,8.52448,1.44964,8.646861593,0.20448,0.05964,0.213,8.32,1.39,8.435312679,9.09448,1.98964,9.309577531,0.20448,0.05964,0.213,8.89,1.93,9.097087446
01/09/2020 19:30,8.37424,1.38332,8.487724654,0.11424,0.03332,0.119,8.26,1.35,8.369593777,8.97424,1.88332,9.169726157,0.11424,0.03332,0.119,8.86,1.85,9.051082808
01/09/2020 20:00,8.38248,1.41364,8.500844017,0.01248,0.00364,0.013,8.37,1.41,8.48793261,8.96248,1.92364,9.16659362,0.01248,0.00364,0.013,8.95,1.92,9.153627696
01/09/2020 20:30,8.44,1.35,8.547286119,0,0,0,8.44,1.35,8.547286119,9.03,1.84,9.215557498,0,0,0,9.03,1.84,9.215557498
01/09/2020 21:00,8.36,1.35,8.468299711,0,0,0,8.36,1.35,8.468299711,8.97,1.69,9.127814634,0,0,0,8.97,1.69,9.127814634
01/09/2020 21:30,8.36,1.61,8.513618502,0,0,0,8.36,1.61,8.513618502,8.9,1.42,9.012569001,0,0,0,8.9,1.42,9.012569001
01/09/2020 22:00,8.12,1.43,8.244956034,0,0,0,8.12,1.43,8.244956034,8.67,1.53,8.803965016,0,0,0,8.67,1.53,8.803965016
01/09/2020 22:30,7.7,0.56,7.72033678,0,0,0,7.7,0.56,7.72033678,8.43,2.13,8.694929557,0,0,0,8.43,2.13,8.694929557
01/09/2020 23:00,7.7,0.55,7.719617866,0,0,0,7.7,0.55,7.719617866,8.43,2.27,8.730280637,0,0,0,8.43,2.27,8.730280637
01/09/2020 23:30,7.7,0.89,7.751264413,0,0,0,7.7,0.89,7.751264413,8.31,1.96,8.538014992,0,0,0,8.31,1.96,8.538014992
02/09/2020 00:00,7.66,1.51,7.807413144,0,0,0,7.66,1.51,7.807413144,8.07,1.18,8.155813877,0,0,0,8.07,1.18,8.155813877
02/09/2020 00:30,7.54,1.39,7.667052889,0,0,0,7.54,1.39,7.667052889,7.92,1.07,7.991952202,0,0,0,7.92,1.07,7.991952202
02/09/2020 01:00,7.46,1.25,7.564000264,0,0,0,7.46,1.25,7.564000264,7.88,1.25,7.978527433,0,0,0,7.88,1.25,7.978527433
02/09/2020 01:30,7.33,1.16,7.421219576,0,0,0,7.33,1.16,7.421219576,7.75,1.25,7.850159234,0,0,0,7.75,1.25,7.850159234
02/09/2020 02:00,7.37,1.38,7.498086423,0,0,0,7.37,1.38,7.498086423,7.75,1.05,7.820805585,0,0,0,7.75,1.05,7.820805585
02/09/2020 02:30,7.32,1.38,7.448946234,0,0,0,7.32,1.38,7.448946234,7.69,1.08,7.765468434,0,0,0,7.69,1.08,7.765468434
02/09/2020 03:00,7.29,1.41,7.42510606,0,0,0,7.29,1.41,7.42510606,7.66,1.13,7.742899974,0,0,0,7.66,1.13,7.742899974
02/09/2020 03:30,7.19,1.19,7.287811743,0,0,0,7.19,1.19,7.287811743,7.57,1.16,7.658361444,0,0,0,7.57,1.16,7.658361444
02/09/2020 04:00,7.19,1,7.259207946,0,0,0,7.19,1,7.259207946,7.59,1.19,7.682720872,0,0,0,7.59,1.19,7.682720872
02/09/2020 04:30,7.19,1.06,7.267716285,0,0,0,7.19,1.06,7.267716285,7.59,1.29,7.698844069,0,0,0,7.59,1.29,7.698844069
02/09/2020 05:00,7.12,0.83,7.168214562,0,0,0,7.12,0.83,7.168214562,7.71,2.16,8.006853315,0,0,0,7.71,2.16,8.006853315
02/09/2020 05:30,7.31,1.39,7.440981118,0,0,0,7.31,1.39,7.440981118,7.71,1.2,7.802826411,0,0,0,7.71,1.2,7.802826411
02/09/2020 06:00,7.64,1.52,7.789736838,0,0,0,7.64,1.52,7.789736838,8.02,1.09,8.093732143,0,0,0,8.02,1.09,8.093732143
02/09/2020 06:30,8.35288,1.38084,8.466246122,0.00288,0.00084,0.003,8.35,1.38,8.46326769,8.84288,1.65084,8.995654473,0.00288,0.00084,0.003,8.84,1.65,8.992669237
02/09/2020 07:00,8.91488,1.18184,8.992876692,0.07488,0.02184,0.078,8.84,1.16,8.915783757,9.60488,2.53184,9.932972043,0.07488,0.02184,0.078,9.53,2.51,9.854998732
02/09/2020 07:30,9.03224,1.30232,9.125645007,0.28224,0.08232,0.294,8.75,1.22,8.834642041,9.74224,2.59232,10.08123818,0.28224,0.08232,0.294,9.46,2.51,9.787323434
02/09/2020 08:00,9.30888,1.84384,9.489730913,0.21888,0.06384,0.228,9.09,1.78,9.262640012,9.88888,2.20384,10.13147859,0.21888,0.06384,0.228,9.67,2.14,9.903963853
02/09/2020 08:30,9.9924,2.5032,10.30116828,0.9024,0.2632,0.94,9.09,2.24,9.36192822,10.5224,2.3532,10.78232127,0.9024,0.2632,0.94,9.62,2.09,9.84441466
02/09/2020 09:00,10.2352,1.8036,10.39289623,0.8352,0.2436,0.87,9.4,1.56,9.528567573,11.0552,3.5736,11.61843638,0.8352,0.2436,0.87,10.22,3.33,10.74882784
02/09/2020 09:30,10.59672,2.08696,10.80027207,1.80672,0.52696,1.882,8.79,1.56,8.927356832,11.39672,3.98696,12.07398347,1.80672,0.52696,1.882,9.59,3.46,10.19508215
02/09/2020 10:00,10.75864,2.69752,11.09166123,2.04864,0.59752,2.134,8.71,2.1,8.959581463,11.37864,3.42752,11.88365859,2.04864,0.59752,2.134,9.33,2.83,9.749758971
02/09/2020 10:30,11.37072,3.35396,11.85505466,2.79072,0.81396,2.907,8.58,2.54,8.948072418,11.87072,3.37396,12.34089135,2.79072,0.81396,2.907,9.08,2.56,9.433981132
02/09/2020 11:00,11.10768,2.82724,11.46184283,2.52768,0.73724,2.633,8.58,2.09,8.830883308,11.73768,3.92724,12.37725114,2.52768,0.73724,2.633,9.21,3.19,9.746804605
02/09/2020 11:30,10.7496,2.2578,10.98415045,2.0496,0.5978,2.135,8.7,1.66,8.856952072,11.5096,4.0778,12.21062427,2.0496,0.5978,2.135,9.46,3.48,10.07978174
02/09/2020 12:00,11.248,3.464,11.76931604,2.928,0.854,3.05,8.32,2.61,8.719776373,11.728,3.454,12.22604188,2.928,0.854,3.05,8.8,2.6,9.176055798
02/09/2020 12:30,11.2024,3.0232,11.60316784,1.8624,0.5432,1.94,9.34,2.48,9.663643205,11.7324,3.0432,12.12065493,1.8624,0.5432,1.94,9.87,2.5,10.18169436
02/09/2020 13:00,11.18,3.105,11.60316444,1.8,0.525,1.875,9.38,2.58,9.728350323,11.72,3.115,12.12689676,1.8,0.525,1.875,9.92,2.59,10.25253627
02/09/2020 13:30,11.01664,3.20652,11.47380178,1.73664,0.50652,1.809,9.28,2.7,9.664802119,11.55664,3.22652,11.99859823,1.73664,0.50652,1.809,9.82,2.72,10.18973994
02/09/2020 14:00,10.69032,2.94176,11.08769109,1.00032,0.29176,1.042,9.69,2.65,10.045825,11.26032,2.86176,11.61828201,1.00032,0.29176,1.042,10.26,2.57,10.57697972
02/09/2020 14:30,10.41984,2.77412,10.78280146,0.69984,0.20412,0.729,9.72,2.57,10.0540191,11.01984,2.77412,11.36365326,0.69984,0.20412,0.729,10.32,2.57,10.63519158
02/09/2020 15:00,10.74544,2.69492,11.07822525,0.56544,0.16492,0.589,10.18,2.53,10.48967588,11.34544,2.69492,11.66111498,0.56544,0.16492,0.589,10.78,2.53,11.07290838
02/09/2020 15:30,10.50488,2.60684,10.82349845,0.43488,0.12684,0.453,10.07,2.48,10.37088714,11.09488,2.60684,11.39701614,0.43488,0.12684,0.453,10.66,2.48,10.94467907
02/09/2020 16:00,10.13792,2.49856,10.44127502,0.33792,0.09856,0.352,9.8,2.4,10.0895986,10.73792,2.50856,11.02704853,0.33792,0.09856,0.352,10.4,2.41,10.67558429
02/09/2020 16:30,9.90176,2.11468,10.1250542,0.46176,0.13468,0.481,9.44,1.98,9.645413418,10.48176,2.37468,10.74739028,0.46176,0.13468,0.481,10.02,2.24,10.26732682
02/09/2020 17:00,9.9548,2.0814,10.17006731,0.4848,0.1414,0.505,9.47,1.94,9.66666954,10.5048,2.2214,10.7371058,0.4848,0.1414,0.505,10.02,2.08,10.23361129
02/09/2020 17:30,9.59552,2.06536,9.815279721,0.63552,0.18536,0.662,8.96,1.88,9.155107864,10.14552,2.22536,10.38671282,0.63552,0.18536,0.662,9.51,2.04,9.726340525
02/09/2020 18:00,9.32512,2.13316,9.565993655,0.28512,0.08316,0.297,9.04,2.05,9.269525338,9.83512,1.74316,9.988402885,0.28512,0.08316,0.297,9.55,1.66,9.693198646
02/09/2020 18:30,8.89536,1.95448,9.107547507,0.25536,0.07448,0.266,8.64,1.88,8.842171679,9.39536,1.56448,9.524725046,0.25536,0.07448,0.266,9.14,1.49,9.260653325
02/09/2020 19:00,8.94752,1.52636,9.076777457,0.22752,0.06636,0.237,8.72,1.46,8.841379983,9.55752,2.14636,9.795562761,0.22752,0.06636,0.237,9.33,2.08,9.559042839
02/09/2020 19:30,8.71776,1.58768,8.861154959,0.19776,0.05768,0.206,8.52,1.53,8.656286733,9.28776,1.87768,9.475661877,0.19776,0.05768,0.206,9.09,1.82,9.270409915
02/09/2020 20:00,8.74048,1.84264,8.932598323,0.18048,0.05264,0.188,8.56,1.79,8.745152943,9.24048,1.77264,9.408970358,0.18048,0.05264,0.188,9.06,1.72,9.221821946
02/09/2020 20:30,8.57696,1.55328,8.71647415,0.21696,0.06328,0.226,8.36,1.49,8.491743048,9.13696,1.78328,9.309356884,0.21696,0.06328,0.226,8.92,1.72,9.084316155
02/09/2020 21:00,8.43448,1.07964,8.503297913,0.20448,0.05964,0.213,8.23,1.02,8.2929669,9.17448,2.30964,9.460735711,0.20448,0.05964,0.213,8.97,2.25,9.247886245
02/09/2020 21:30,8.35368,1.62524,8.5103099,0.22368,0.06524,0.233,8.13,1.56,8.278315046,8.89368,1.57524,9.032105236,0.22368,0.06524,0.233,8.67,1.51,8.800511349
02/09/2020 22:00,8.08968,1.56824,8.240285141,0.19968,0.05824,0.208,7.89,1.51,8.033193636,8.58968,1.51824,8.722823809,0.19968,0.05824,0.208,8.39,1.46,8.516084781
02/09/2020 22:30,7.88048,1.48264,8.018739701,0.18048,0.05264,0.188,7.7,1.43,7.831660105,8.36048,1.51264,8.496217135,0.18048,0.05264,0.188,8.18,1.46,8.30927193
02/09/2020 23:00,7.80896,1.01928,7.875200823,0.16896,0.04928,0.176,7.64,0.97,7.701331054,8.34896,1.79928,8.540640585,0.16896,0.04928,0.176,8.18,1.75,8.365100119
02/09/2020 23:30,7.76168,1.39924,7.886795864,0.27168,0.07924,0.283,7.49,1.32,7.605425695,8.18168,1.37924,8.297119416,0.27168,0.07924,0.283,7.91,1.3,8.016115019
03/09/2020 00:00,7.78104,1.44572,7.914208097,0.19104,0.05572,0.199,7.59,1.39,7.716229649,8.17104,1.39572,8.289386527,0.19104,0.05572,0.199,7.98,1.34,8.091724167
03/09/2020 00:30,7.60416,1.37788,7.727988263,0.16416,0.04788,0.171,7.44,1.33,7.557942842,7.98416,1.33788,8.095476132,0.16416,0.04788,0.171,7.82,1.29,7.92568609
03/09/2020 01:00,7.52224,1.13732,7.607732343,0.16224,0.04732,0.169,7.36,1.09,7.440275533,7.94224,1.54732,8.091561988,0.16224,0.04732,0.169,7.78,1.5,7.923282148
03/09/2020 01:30,7.31328,0.82304,7.359446936,0.11328,0.03304,0.118,7.2,0.79,7.243210614,7.76328,1.49304,7.905547723,0.11328,0.03304,0.118,7.65,1.46,7.788074216
03/09/2020 02:00,7.27864,1.28752,7.391637708,0.12864,0.03752,0.134,7.15,1.25,7.258443359,7.61864,0.90752,7.672500766,0.12864,0.03752,0.134,7.49,0.87,7.540358082
03/09/2020 02:30,7.28296,1.37628,7.411858944,0.19296,0.05628,0.201,7.09,1.32,7.211830558,7.62296,0.95628,7.682707244,0.19296,0.05628,0.201,7.43,0.9,7.484310255
03/09/2020 03:00,7.25312,1.34216,7.376255364,0.21312,0.06216,0.222,7.04,1.28,7.155417528,7.59312,0.96216,7.653837155,0.21312,0.06216,0.222,7.38,0.9,7.434675514
03/09/2020 03:30,7.23008,0.91544,7.287804004,0.19008,0.05544,0.198,7.04,0.86,7.092333889,7.68008,1.54544,7.834029206,0.19008,0.05544,0.198,7.49,1.49,7.636766331
03/09/2020 04:00,7.22432,0.31376,7.231130257,0.18432,0.05376,0.192,7.04,0.26,7.0447995,7.80432,2.13376,8.090756602,0.18432,0.05376,0.192,7.62,2.08,7.898784717
03/09/2020 04:30,7.37088,1.07984,7.449558806,0.17088,0.04984,0.178,7.2,1.03,7.273300489,7.79088,1.44984,7.924635462,0.17088,0.04984,0.178,7.62,1.4,7.747541546
03/09/2020 05:00,7.37976,1.24368,7.483822392,0.14976,0.04368,0.156,7.23,1.2,7.328908514,7.73976,1.23368,7.83746459,0.14976,0.04368,0.156,7.59,1.19,7.682720872
03/09/2020 05:30,7.35336,1.20348,7.451192348,0.18336,0.05348,0.191,7.17,1.15,7.261638933,7.74336,1.16348,7.830281591,0.18336,0.05348,0.191,7.56,1.11,7.641053592
03/09/2020 06:00,7.53224,1.23732,7.633190696,0.16224,0.04732,0.169,7.37,1.19,7.465453771,7.92224,1.19732,8.012207049,0.16224,0.04732,0.169,7.76,1.15,7.844749837
03/09/2020 06:30,8.03904,1.16472,8.122975859,0.11904,0.03472,0.124,7.92,1.13,8.000206247,8.54904,1.72472,8.721281099,0.11904,0.03472,0.124,8.43,1.69,8.597732259
03/09/2020 07:00,8.49096,1.42528,8.609751727,0.12096,0.03528,0.126,8.37,1.39,8.484633168,9.04096,1.77528,9.21360824,0.12096,0.03528,0.126,8.92,1.74,9.088124119
03/09/2020 07:30,8.784,1.452,8.903199425,0.144,0.042,0.15,8.64,1.41,8.754296088,9.424,2.102,9.655577663,0.144,0.042,0.15,9.28,2.06,9.505892909
03/09/2020 08:00,8.97384,1.26112,9.062021187,0.24384,0.07112,0.254,8.73,1.19,8.810732092,9.72384,2.57112,10.05801782,0.24384,0.07112,0.254,9.48,2.5,9.804101183
03/09/2020 08:30,9.26752,1.15636,9.339384102,0.22752,0.06636,0.237,9.04,1.09,9.105476374,10.10752,3.04636,10.55662208,0.22752,0.06636,0.237,9.88,2.98,10.31963178
03/09/2020 09:00,9.45448,1.25964,9.538023118,0.44448,0.12964,0.463,9.01,1.13,9.080583682,10.30448,3.13964,10.77217004,0.44448,0.12964,0.463,9.86,3.01,10.30920462
03/09/2020 09:30,9.73288,1.34084,9.824805596,0.48288,0.14084,0.503,9.25,1.2,9.327513066,10.59288,3.23084,11.07463019,0.48288,0.14084,0.503,10.11,3.09,10.57166969
03/09/2020 10:00,9.82016,1.48088,9.931190664,0.62016,0.18088,0.646,9.2,1.3,9.291393867,10.69016,3.38088,11.21204131,0.62016,0.18088,0.646,10.07,3.2,10.56621503
03/09/2020 10:30,9.99064,1.55352,10.11070284,1.04064,0.30352,1.084,8.95,1.25,9.036868927,10.82064,3.44352,11.35535468,1.04064,0.30352,1.084,9.78,3.14,10.27170872
03/09/2020 11:00,10.35584,1.89712,10.52817583,1.63584,0.47712,1.704,8.72,1.42,8.834862761,11.13584,3.79712,11.76541766,1.63584,0.47712,1.704,9.5,3.32,10.0634189
03/09/2020 11:30,10.91672,2.40196,11.17784359,2.88672,0.84196,3.007,8.03,1.56,8.180128361,11.62672,4.31196,12.40054906,2.88672,0.84196,3.007,8.74,3.47,9.403642911
03/09/2020 12:00,10.2212,1.8666,10.39024182,1.0512,0.3066,1.095,9.17,1.56,9.301747148,10.9812,3.6666,11.57716325,1.0512,0.3066,1.095,9.93,3.36,10.48305776
03/09/2020 12:30,10.84696,2.37828,11.10462773,2.73696,0.79828,2.851,8.11,1.58,8.262475416,11.60696,4.17828,12.33610734,2.73696,0.79828,2.851,8.87,3.38,9.492170458
03/09/2020 13:00,10.78832,2.83076,11.15352189,2.36832,0.69076,2.467,8.42,2.14,8.687692444,11.35832,3.28076,11.82264012,2.36832,0.69076,2.467,8.99,2.59,9.355650699
03/09/2020 13:30,10.68728,2.33504,10.93939512,2.41728,0.70504,2.518,8.27,1.63,8.429104342,11.42728,3.97504,12.09891198,2.41728,0.70504,2.518,9.01,3.27,9.585040428
03/09/2020 14:00,10.88352,3.07936,11.31076768,2.84352,0.82936,2.962,8.04,2.25,8.348898131,11.43352,3.47936,11.95120603,2.84352,0.82936,2.962,8.59,2.65,8.98947162
03/09/2020 14:30,11.1736,3.6148,11.74376924,3.5136,1.0248,3.66,7.66,2.59,8.086018798,11.6636,3.5748,12.19912948,3.5136,1.0248,3.66,8.15,2.55,8.539613574
03/09/2020 15:00,10.84136,3.34748,11.3463963,2.87136,0.83748,2.991,7.97,2.51,8.355896122,11.34136,3.28748,11.80821627,2.87136,0.83748,2.991,8.47,2.45,8.817221785
03/09/2020 15:30,10.45328,3.00804,10.87747063,2.15328,0.62804,2.243,8.3,2.38,8.634488983,10.95328,2.93804,11.34047714,2.15328,0.62804,2.243,8.8,2.31,9.098137172
03/09/2020 16:00,10.15296,2.19128,10.38673697,1.51296,0.44128,1.576,8.64,1.75,8.81544667,10.79296,3.15128,11.24360046,1.51296,0.44128,1.576,9.28,2.71,9.66760053
03/09/2020 16:30,9.83984,2.08912,10.05916863,1.05984,0.30912,1.104,8.78,1.78,8.958615965,10.33984,2.44912,10.62593431,1.05984,0.30912,1.104,9.28,2.14,9.523549758
03/09/2020 17:00,9.40656,1.77608,9.572765076,0.70656,0.20608,0.736,8.7,1.57,8.840526002,9.98656,2.23608,10.23383772,0.70656,0.20608,0.736,9.28,2.03,9.499436825
03/09/2020 17:30,9.09712,1.86916,9.287160567,0.71712,0.20916,0.747,8.38,1.66,8.542833254,9.68712,2.23916,9.942541496,0.71712,0.20916,0.747,8.97,2.03,9.196836413
03/09/2020 18:00,8.80664,1.93652,9.017040412,0.53664,0.15652,0.559,8.27,1.78,8.459391231,9.33664,1.86652,9.521383481,0.53664,0.15652,0.559,8.8,1.71,8.964602612
03/09/2020 18:30,8.4844,1.8692,8.687862338,0.6144,0.1792,0.64,7.87,1.69,8.049409916,9.0044,1.7792,9.178495084,0.6144,0.1792,0.64,8.39,1.6,8.54120015
03/09/2020 19:00,8.35888,1.81884,8.554475659,0.33888,0.09884,0.353,8.02,1.72,8.202365512,8.88888,1.75884,9.061219885,0.33888,0.09884,0.353,8.55,1.66,8.709655562
03/09/2020 19:30,8.25808,1.62444,8.416334749,0.11808,0.03444,0.123,8.14,1.59,8.29383506,8.81808,1.55444,8.954039234,0.11808,0.03444,0.123,8.7,1.52,8.831783512
03/09/2020 20:00,8.42456,1.67008,8.588502687,0.03456,0.01008,0.036,8.39,1.66,8.552642866,8.98456,1.62008,9.129456588,0.03456,0.01008,0.036,8.95,1.61,9.09365713
03/09/2020 20:30,8.53864,1.66252,8.698985332,0.00864,0.00252,0.009,8.53,1.66,8.690023015,9.10864,1.54252,9.238327262,0.00864,0.00252,0.009,9.1,1.54,9.229387845
03/09/2020 21:00,8.53936,1.62148,8.691942625,0.03936,0.01148,0.041,8.5,1.61,8.651132874,9.10936,1.50148,9.232273924,0.03936,0.01148,0.041,9.07,1.49,9.191572227
03/09/2020 21:30,8.49416,1.57288,8.638559232,0.04416,0.01288,0.046,8.45,1.56,8.592793492,9.06416,1.50288,9.187907531,0.04416,0.01288,0.046,9.02,1.49,9.142237144
03/09/2020 22:00,8.1744,1.5142,8.31345999,0.0144,0.0042,0.015,8.16,1.51,8.298536015,8.7344,1.4942,8.861285291,0.0144,0.0042,0.015,8.72,1.49,8.846383442
03/09/2020 22:30,7.74456,0.46008,7.758213918,0.03456,0.01008,0.036,7.71,0.45,7.723121131,8.49456,2.33008,8.808338231,0.03456,0.01008,0.036,8.46,2.32,8.772342903
03/09/2020 23:00,7.86768,0.86224,7.914786567,0.00768,0.00224,0.008,7.86,0.86,7.906908372,8.48768,2.02224,8.725260248,0.00768,0.00224,0.008,8.48,2.02,8.717270215
03/09/2020 23:30,7.89072,1.47896,8.028124613,0.03072,0.00896,0.032,7.86,1.47,7.996280385,8.34072,1.35896,8.450703071,0.03072,0.00896,0.032,8.31,1.35,8.418942927
04/09/2020 00:00,7.72032,1.28176,7.825998313,0.04032,0.01176,0.042,7.68,1.27,7.784298298,8.17032,1.47176,8.301819463,0.04032,0.01176,0.042,8.13,1.46,8.260054479
04/09/2020 00:30,7.49704,0.35372,7.505379844,0.04704,0.01372,0.049,7.45,0.34,7.457754354,8.12704,2.14372,8.405017228,0.04704,0.01372,0.049,8.08,2.13,8.356033748
04/09/2020 01:00,7.35496,0.30728,7.361376067,0.02496,0.00728,0.026,7.33,0.3,7.336136585,7.98496,2.09728,8.255796122,0.02496,0.00728,0.026,7.96,2.09,8.229805587
04/09/2020 01:30,7.36264,0.66952,7.393018653,0.03264,0.00952,0.034,7.33,0.66,7.359653524,7.84264,1.54952,7.994248833,0.03264,0.00952,0.034,7.81,1.54,7.960383157
04/09/2020 02:00,7.33552,0.83036,7.382367601,0.03552,0.01036,0.037,7.3,0.82,7.345910427,7.75552,1.26036,7.857264015,0.03552,0.01036,0.037,7.72,1.25,7.820543459
04/09/2020 02:30,7.26536,0.85448,7.315435189,0.01536,0.00448,0.016,7.25,0.85,7.299657526,7.68536,1.28448,7.791960421,0.01536,0.00448,0.016,7.67,1.28,7.776072273
04/09/2020 03:00,7.29192,0.89056,7.346100626,0.00192,0.00056,0.002,7.29,0.89,7.344126905,7.70192,1.32056,7.814310616,0.00192,0.00056,0.002,7.7,1.32,7.812323598
04/09/2020 03:30,7.2548,0.8414,7.303429126,0.0048,0.0014,0.005,7.25,0.84,7.298499846,7.6648,1.2314,7.763086049,0.0048,0.0014,0.005,7.66,1.23,7.758124773
04/09/2020 04:00,7.19056,0.43308,7.203590174,0.01056,0.00308,0.011,7.18,0.43,7.19286452,7.77056,1.90308,8.00020726,0.01056,0.00308,0.011,7.76,1.9,7.989217734
04/09/2020 04:30,7.47632,0.37476,7.485706767,0.01632,0.00476,0.017,7.46,0.37,7.469169967,8.09632,2.17476,8.38331549,0.01632,0.00476,0.017,8.08,2.17,8.366319382
04/09/2020 05:00,7.35632,0.32476,7.363485112,0.01632,0.00476,0.017,7.34,0.32,7.346972165,7.97632,2.10476,8.24934515,0.01632,0.00476,0.017,7.96,2.1,8.232350819
04/09/2020 05:30,7.55576,0.97168,7.617983408,0.00576,0.00168,0.006,7.55,0.97,7.612056227,7.99576,1.38168,8.114260139,0.00576,0.00168,0.006,7.99,1.38,8.108298218
04/09/2020 06:00,7.72096,1.21028,7.815241583,0.00096,0.00028,0.001,7.72,1.21,7.814249804,8.15096,1.31028,8.255603103,0.00096,0.00028,0.001,8.15,1.31,8.254610833
04/09/2020 06:30,8.08,1.35,8.192002197,0,0,0,8.08,1.35,8.192002197,8.57,1.62,8.721771609,0,0,0,8.57,1.62,8.721771609
04/09/2020 07:00,8.45456,1.64008,8.612168554,0.03456,0.01008,0.036,8.42,1.63,8.576322056,8.96456,1.77008,9.137642978,0.03456,0.01008,0.036,8.93,1.76,9.101785539
04/09/2020 07:30,8.77528,2.02404,9.005680263,0.18528,0.05404,0.193,8.59,1.97,8.813001759,9.30528,1.81404,9.480452363,0.18528,0.05404,0.193,9.12,1.76,9.288272175
04/09/2020 08:00,9.20888,2.21884,9.472419005,0.33888,0.09884,0.353,8.87,2.12,9.119830042,9.73888,1.91884,9.92611357,0.33888,0.09884,0.353,9.4,1.82,9.574570486
04/09/2020 08:30,9.51096,2.26028,9.775849109,0.48096,0.14028,0.501,9.03,2.12,9.275521549,10.06096,1.94028,10.24634582,0.48096,0.14028,0.501,9.58,1.8,9.747635611
04/09/2020 09:00,9.9112,2.5966,10.24569261,1.0512,0.3066,1.095,8.86,2.29,9.151158397,10.4412,2.2666,10.68438735,1.0512,0.3066,1.095,9.39,1.96,9.592377182
04/09/2020 09:30,9.9456,2.6408,10.2902276,1.0656,0.3108,1.11,8.88,2.33,9.180593663,10.4556,2.3108,10.70791147,1.0656,0.3108,1.11,9.39,2,9.600630188
04/09/2020 10:00,10.1052,2.6036,10.43521921,1.5552,0.4536,1.62,8.55,2.15,8.81617831,10.6552,2.6936,10.99039435,1.5552,0.4536,1.62,9.1,2.24,9.371638064
04/09/2020 10:30,10.54776,2.80268,10.91376453,2.47776,0.72268,2.581,8.07,2.08,8.333744657,11.05776,3.15268,11.49841065,2.47776,0.72268,2.581,8.58,2.43,8.917471615
04/09/2020 11:00,10.928,2.954,11.32021643,2.928,0.854,3.05,8,2.1,8.271033793,11.478,3.464,11.98931941,2.928,0.854,3.05,8.55,2.61,8.93949663
04/09/2020 11:30,10.20104,1.78072,10.35529723,1.75104,0.51072,1.824,8.45,1.27,8.544904915,10.97104,3.66072,11.56566425,1.75104,0.51072,1.824,9.22,3.15,9.743248945
04/09/2020 12:00,10.16168,1.69424,10.30195077,1.59168,0.46424,1.658,8.57,1.23,8.657817277,10.98168,3.68424,11.58321717,1.59168,0.46424,1.658,9.39,3.22,9.926756771
04/09/2020 12:30,9.966,1.498,10.07795416,1.296,0.378,1.35,8.67,1.12,8.742042096,10.816,3.468,11.35838369,1.296,0.378,1.35,9.52,3.09,10.00892102
04/09/2020 13:00,9.81696,1.60328,9.947020177,1.41696,0.41328,1.476,8.4,1.19,8.483872936,10.67696,3.61328,11.27179077,1.41696,0.41328,1.476,9.26,3.2,9.797326166
04/09/2020 13:30,9.74752,2.10636,9.972507137,1.42752,0.41636,1.487,8.32,1.69,8.489905771,10.37752,2.74636,10.73477595,1.42752,0.41636,1.487,8.95,2.33,9.248318766
04/09/2020 14:00,10.20856,2.80708,10.58746407,2.45856,0.71708,2.561,7.75,2.09,8.026867384,10.73856,2.81708,11.10191923,2.45856,0.71708,2.561,8.28,2.1,8.542154295
04/09/2020 14:30,9.7564,2.4452,10.05814814,1.7664,0.5152,1.84,7.99,1.93,8.219793185,10.2664,2.4552,10.55589769,1.7664,0.5152,1.84,8.5,1.94,8.718577866
04/09/2020 15:00,9.56824,2.40532,9.865940452,1.45824,0.42532,1.519,8.11,1.98,8.3482034,10.05824,2.42532,10.34651482,1.45824,0.42532,1.519,8.6,2,8.829496022
04/09/2020 15:30,9.7148,2.4964,10.03042133,1.5648,0.4564,1.63,8.15,2.04,8.401434401,10.2148,2.4964,10.51542448,1.5648,0.4564,1.63,8.65,2.04,8.887299927
04/09/2020 16:00,9.80968,2.56824,10.14029972,1.63968,0.47824,1.708,8.17,2.09,8.433089588,10.31968,2.55824,10.6320453,1.63968,0.47824,1.708,8.68,2.08,8.925738065
04/09/2020 16:30,9.50744,2.34592,9.792586788,1.11744,0.32592,1.164,8.39,2.02,8.629745072,9.99744,2.45592,10.29467579,1.11744,0.32592,1.164,8.88,2.13,9.131883705
04/09/2020 17:00,9.18512,1.57816,9.319711283,0.64512,0.18816,0.672,8.54,1.39,8.652381175,9.81512,2.55816,10.14301549,0.64512,0.18816,0.672,9.17,2.37,9.471314587
04/09/2020 17:30,9.32544,1.85992,9.509107929,0.68544,0.19992,0.714,8.64,1.66,8.798022505,9.85544,2.25992,10.11122821,0.68544,0.19992,0.714,9.17,2.06,9.39853712
04/09/2020 18:00,8.9156,1.8658,9.108739375,0.7056,0.2058,0.735,8.21,1.66,8.376138729,9.3856,1.8758,9.571212724,0.7056,0.2058,0.735,8.68,1.67,8.839191139
04/09/2020 18:30,8.5412,1.6666,8.70227861,0.3312,0.0966,0.345,8.21,1.57,8.358767852,9.0112,1.6466,9.160404849,0.3312,0.0966,0.345,8.68,1.55,8.817306845
04/09/2020 19:00,8.57536,1.64448,8.73161575,0.25536,0.07448,0.266,8.32,1.57,8.4668353,9.07536,1.62448,9.219603809,0.25536,0.07448,0.266,8.82,1.55,8.955160523
04/09/2020 19:30,8.49744,1.12592,8.571708254,0.15744,0.04592,0.164,8.34,1.08,8.409637329,9.15744,2.21592,9.421730669,0.15744,0.04592,0.164,9,2.17,9.257910131
04/09/2020 20:00,8.49544,1.69492,8.662866419,0.08544,0.02492,0.089,8.41,1.67,8.574205503,8.99544,1.58492,9.133997602,0.08544,0.02492,0.089,8.91,1.56,9.04553481
04/09/2020 20:30,8.56968,1.65324,8.727692582,0.07968,0.02324,0.083,8.49,1.63,8.645056391,9.07968,1.54324,9.209895689,0.07968,0.02324,0.083,9,1.52,9.127453095
04/09/2020 21:00,8.51528,1.49904,8.646219659,0.06528,0.01904,0.068,8.45,1.48,8.578630427,9.06528,1.39904,9.172601289,0.06528,0.01904,0.068,9,1.38,9.105185336
04/09/2020 21:30,8.3832,1.4526,8.508119005,0.0432,0.0126,0.045,8.34,1.44,8.463403571,8.8932,1.3726,8.998501931,0.0432,0.0126,0.045,8.85,1.36,8.953887424
04/09/2020 22:00,8.27888,1.48884,8.411688213,0.09888,0.02884,0.103,8.18,1.46,8.30927193,8.76888,1.38884,8.878182979,0.09888,0.02884,0.103,8.67,1.36,8.776018459
04/09/2020 22:30,7.95408,1.42744,8.081149275,0.09408,0.02744,0.098,7.86,1.4,7.983708412,8.43408,1.32744,8.537903865,0.09408,0.02744,0.098,8.34,1.3,8.440710871
04/09/2020 23:00,7.82448,1.36464,7.942589603,0.08448,0.02464,0.088,7.74,1.34,7.855138446,8.28448,1.29464,8.38502842,0.08448,0.02464,0.088,8.2,1.27,8.297764759
04/09/2020 23:30,7.67504,1.31772,7.787337478,0.09504,0.02772,0.099,7.58,1.29,7.688985629,8.13504,1.46772,8.266382389,0.09504,0.02772,0.099,8.04,1.44,8.167937316
05/09/2020 00:00,7.60984,1.13912,7.694625345,0.09984,0.02912,0.104,7.51,1.11,7.591587449,8.04984,1.53912,8.195658265,0.09984,0.02912,0.104,7.95,1.51,8.092131981
05/09/2020 00:30,7.4968,1.0824,7.574536289,0.0768,0.0224,0.08,7.42,1.06,7.495331881,7.9168,1.5024,8.058097046,0.0768,0.0224,0.08,7.84,1.48,7.978471031
05/09/2020 01:00,7.40496,0.99728,7.471813702,0.02496,0.00728,0.026,7.38,0.99,7.446106365,7.80496,1.41728,7.932596246,0.02496,0.00728,0.026,7.78,1.41,7.906737633
05/09/2020 01:30,7.19744,1.25092,7.305336638,0.03744,0.01092,0.039,7.16,1.24,7.266581039,7.54744,1.11092,7.628760961,0.03744,0.01092,0.039,7.51,1.1,7.590131751
05/09/2020 02:00,7.32864,1.97252,7.589453169,0.00864,0.00252,0.009,7.32,1.97,7.580455131,7.51864,0.45252,7.532245469,0.00864,0.00252,0.009,7.51,0.45,7.523469944
05/09/2020 02:30,7.13096,1.28028,7.244978081,0.00096,0.00028,0.001,7.13,1.28,7.243983711,7.47096,1.14028,7.557478535,0.00096,0.00028,0.001,7.47,1.14,7.556487279
05/09/2020 03:00,7.06576,0.99168,7.135011815,0.00576,0.00168,0.006,7.06,0.99,7.129074274,7.47576,1.38168,7.602369841,0.00576,0.00168,0.006,7.47,1.38,7.596400463
05/09/2020 03:30,7.06384,0.99112,7.133032623,0.00384,0.00112,0.004,7.06,0.99,7.129074274,7.43384,1.36112,7.557421836,0.00384,0.00112,0.004,7.43,1.36,7.553442924
05/09/2020 04:00,7.2156,1.0808,7.296095668,0.1056,0.0308,0.11,7.11,1.05,7.187113468,7.5856,1.4608,7.724976634,0.1056,0.0308,0.11,7.48,1.43,7.615464529
05/09/2020 04:30,7.26216,1.11688,7.347543045,0.09216,0.02688,0.096,7.17,1.09,7.25237892,7.64216,1.51688,7.791247294,0.09216,0.02688,0.096,7.55,1.49,7.695622132
05/09/2020 05:00,7.06008,0.97044,7.126463597,0.07008,0.02044,0.073,6.99,0.95,7.054261124,7.44008,1.37044,7.56524264,0.07008,0.02044,0.073,7.37,1.35,7.492623039
05/09/2020 05:30,7.01784,0.97812,7.085675479,0.02784,0.00812,0.029,6.99,0.97,7.056982358,7.39784,1.38812,7.526945848,0.02784,0.00812,0.029,7.37,1.38,7.498086423
05/09/2020 06:00,7.2688,1.1484,7.358958894,0.0288,0.0084,0.03,7.24,1.14,7.329201867,7.6188,1.1984,7.712475348,0.0288,0.0084,0.03,7.59,1.19,7.682720872
05/09/2020 06:30,7.26192,1.04056,7.336092093,0.00192,0.00056,0.002,7.26,1.04,7.33411208,7.66192,1.39056,7.78708387,0.00192,0.00056,0.002,7.66,1.39,7.785094733
05/09/2020 07:00,7.22376,0.99568,7.292056445,0.05376,0.01568,0.056,7.17,0.98,7.236663596,7.63376,1.40568,7.762102035,0.05376,0.01568,0.056,7.58,1.39,7.70639345
05/09/2020 07:30,7.38888,1.04384,7.462248294,0.21888,0.06384,0.228,7.17,0.98,7.236663596,7.82888,1.45384,7.962726468,0.21888,0.06384,0.228,7.61,1.39,7.735903309
