Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/09/2020 08:00,7.71144,1.40792,7.838912271,0.54144,0.15792,0.564,7.17,1.25,7.278145368,8.15144,1.57792,8.302758915,0.54144,0.15792,0.564,7.61,1.42,7.741350011
05/09/2020 08:30,7.91248,1.75864,8.105563176,0.85248,0.24864,0.888,7.06,1.51,7.219674508,8.35248,1.68864,8.521468606,0.85248,0.24864,0.888,7.5,1.44,7.636988935
05/09/2020 09:00,8.41344,2.00392,8.648795754,1.69344,0.49392,1.764,6.72,1.51,6.887561252,8.85344,1.96392,9.068648279,1.69344,0.49392,1.764,7.16,1.47,7.309343336
05/09/2020 09:30,8.14656,1.76608,8.335795007,0.94656,0.27608,0.986,7.2,1.49,7.352557378,8.61656,1.74608,8.791695036,0.94656,0.27608,0.986,7.67,1.47,7.809596661
05/09/2020 10:00,8.09904,1.71972,8.279606621,0.47904,0.13972,0.499,7.62,1.58,7.782081984,8.62904,1.81972,8.818827144,0.47904,0.13972,0.499,8.15,1.68,8.321352054
05/09/2020 10:30,8.312,1.841,8.513437907,1.032,0.301,1.075,7.28,1.54,7.441102069,8.802,1.811,8.986374408,1.032,0.301,1.075,7.77,1.51,7.915364805
05/09/2020 11:00,8.39104,1.89572,8.602517457,1.15104,0.33572,1.199,7.24,1.56,7.406159599,8.83104,1.84572,9.021859553,1.15104,0.33572,1.199,7.68,1.51,7.827036476
05/09/2020 11:30,8.02168,1.74424,8.209124387,0.63168,0.18424,0.658,7.39,1.56,7.552860385,8.51168,1.69424,8.678660357,0.63168,0.18424,0.658,7.88,1.51,8.023372109
05/09/2020 12:00,8.12256,1.78908,8.317258455,0.92256,0.26908,0.961,7.2,1.52,7.358695537,8.57256,1.67908,8.735450452,0.92256,0.26908,0.961,7.65,1.41,7.778855957
05/09/2020 12:30,8.48016,1.56088,8.622613293,2.30016,0.67088,2.396,6.18,0.89,6.243756882,9.00016,2.76088,9.414103165,2.30016,0.67088,2.396,6.7,2.09,7.018411501
05/09/2020 13:00,8.31384,2.06112,8.56552107,1.92384,0.56112,2.004,6.39,1.5,6.563695605,8.70384,2.01112,8.933164859,1.92384,0.56112,2.004,6.78,1.45,6.933318109
05/09/2020 13:30,8.12376,1.85568,8.333008148,1.49376,0.43568,1.556,6.63,1.42,6.780361347,8.54376,1.79568,8.730423907,1.49376,0.43568,1.556,7.05,1.36,7.179979109
05/09/2020 14:00,8.29816,2.00988,8.538095631,1.98816,0.57988,2.071,6.31,1.43,6.470007728,8.69816,1.93988,8.911852883,1.98816,0.57988,2.071,6.71,1.36,6.84643703
05/09/2020 14:30,8.18496,1.56728,8.333662868,1.70496,0.49728,1.776,6.48,1.07,6.56774695,8.58496,2.00728,8.816502209,1.70496,0.49728,1.776,6.88,1.51,7.0437561
05/09/2020 15:00,8.18008,1.72044,8.359044359,1.99008,0.58044,2.073,6.19,1.14,6.294100412,8.60008,2.09044,8.850498031,1.99008,0.58044,2.073,6.61,1.51,6.78028023
05/09/2020 15:30,7.94592,1.40756,8.069626373,1.46592,0.42756,1.527,6.48,0.98,6.553685986,8.42592,1.99756,8.659467293,1.46592,0.42756,1.527,6.96,1.57,7.134879116
05/09/2020 16:00,8.02104,1.57072,8.173386324,1.51104,0.44072,1.574,6.51,1.13,6.607344398,8.47104,2.01072,8.706406469,1.51104,0.44072,1.574,6.96,1.57,7.134879116
05/09/2020 16:30,7.83792,1.25856,7.938322442,0.81792,0.23856,0.852,7.02,1.02,7.093715529,8.32792,1.71856,8.50339344,0.81792,0.23856,0.852,7.51,1.48,7.654443154
05/09/2020 17:00,7.72648,1.09564,7.803776022,0.39648,0.11564,0.413,7.33,0.98,7.39522143,8.22648,1.54564,8.370422701,0.39648,0.11564,0.413,7.83,1.43,7.959510035
05/09/2020 17:30,7.83264,1.27452,7.93565691,0.87264,0.25452,0.909,6.96,1.02,7.034344319,8.32264,1.73452,8.501464356,0.87264,0.25452,0.909,7.45,1.48,7.595584243
05/09/2020 18:00,7.70504,1.18772,7.796045164,0.81504,0.23772,0.849,6.89,0.95,6.955185116,8.22504,1.65772,8.39043018,0.81504,0.23772,0.849,7.41,1.42,7.544832669
05/09/2020 18:30,7.64104,1.17572,7.730964351,0.67104,0.19572,0.699,6.97,0.98,7.038558091,8.16104,1.63572,8.323349915,0.67104,0.19572,0.699,7.49,1.44,7.627168544
05/09/2020 19:00,7.57336,1.24348,7.674765417,0.42336,0.12348,0.441,7.15,1.12,7.237188681,8.05336,1.46348,8.185253875,0.42336,0.12348,0.441,7.63,1.34,7.746773522
05/09/2020 19:30,7.39544,0.69992,7.428487114,0.20544,0.05992,0.214,7.19,0.64,7.218427807,8.03544,1.84992,8.245635209,0.20544,0.05992,0.214,7.83,1.79,8.031998506
05/09/2020 20:00,7.33016,0.30588,7.336539252,0.02016,0.00588,0.021,7.31,0.3,7.316153361,8.07016,2.12588,8.345468723,0.02016,0.00588,0.021,8.05,2.12,8.324475959
05/09/2020 20:30,7.44096,0.30028,7.447016436,0.00096,0.00028,0.001,7.44,0.3,7.446045931,8.17096,2.07028,8.42915456,0.00096,0.00028,0.001,8.17,2.07,8.428155196
05/09/2020 21:00,7.36,0.27,7.364950781,0,0,0,7.36,0.27,7.364950781,8.09,2.01,8.335958253,0,0,0,8.09,2.01,8.335958253
05/09/2020 21:30,7.36,0.52,7.378346698,0,0,0,7.36,0.52,7.378346698,7.99,1.72,8.173034932,0,0,0,7.99,1.72,8.173034932
05/09/2020 22:00,7.09,0.81,7.136119394,0,0,0,7.09,0.81,7.136119394,7.61,1.27,7.715244649,0,0,0,7.61,1.27,7.715244649
05/09/2020 22:30,7.0048,1.0514,7.083266549,0.0048,0.0014,0.005,7,1.05,7.078311946,7.5448,1.3614,7.666643138,0.0048,0.0014,0.005,7.54,1.36,7.661670836
05/09/2020 23:00,6.94,0.8,6.985957343,0,0,0,6.94,0.8,6.985957343,7.41,1.22,7.509760316,0,0,0,7.41,1.22,7.509760316
05/09/2020 23:30,6.94096,0.88028,6.996557625,0.00096,0.00028,0.001,6.94,0.88,6.995570027,7.39096,1.30028,7.504466523,0.00096,0.00028,0.001,7.39,1.3,7.503472529
06/09/2020 00:00,6.91728,0.93504,6.980190714,0.01728,0.00504,0.018,6.9,0.93,6.96239183,7.34728,1.33504,7.467586973,0.01728,0.00504,0.018,7.33,1.33,7.449684557
06/09/2020 00:30,6.78264,0.89952,6.842027594,0.03264,0.00952,0.034,6.75,0.89,6.808421256,7.25264,1.53952,7.414236899,0.03264,0.00952,0.034,7.22,1.53,7.380331971
06/09/2020 01:00,6.86208,1.10644,6.950708698,0.02208,0.00644,0.023,6.84,1.1,6.92788568,7.29208,1.36644,7.419001887,0.02208,0.00644,0.023,7.27,1.36,7.396113844
06/09/2020 01:30,6.87344,1.12392,6.964723512,0.01344,0.00392,0.014,6.86,1.12,6.950827289,7.23344,1.05392,7.309815429,0.01344,0.00392,0.014,7.22,1.05,7.295950932
06/09/2020 02:00,6.9248,1.1414,7.018236887,0.0048,0.0014,0.005,6.92,1.14,7.01327313,7.2748,1.0514,7.35038482,0.0048,0.0014,0.005,7.27,1.05,7.345433956
06/09/2020 02:30,6.97,1.18,7.069179585,0,0,0,6.97,1.18,7.069179585,7.32,1.1,7.402188865,0,0,0,7.32,1.1,7.402188865
06/09/2020 03:00,6.88288,1.18084,6.983438995,0.00288,0.00084,0.003,6.88,1.18,6.980458438,7.23288,1.10084,7.316173986,0.00288,0.00084,0.003,7.23,1.1,7.313200394
06/09/2020 03:30,6.90096,1.21028,7.006284793,0.00096,0.00028,0.001,6.9,1.21,7.005290858,7.23096,1.14028,7.320315635,0.00096,0.00028,0.001,7.23,1.14,7.319323739
06/09/2020 04:00,6.8448,1.1514,6.940965999,0.0048,0.0014,0.005,6.84,1.15,6.936000288,7.1848,1.0514,7.261321712,0.0048,0.0014,0.005,7.18,1.05,7.256369616
06/09/2020 04:30,6.8,1.12,6.891618097,0,0,0,6.8,1.12,6.891618097,7.14,1.05,7.216792917,0,0,0,7.14,1.05,7.216792917
06/09/2020 05:00,6.5648,1.0914,6.654904432,0.0048,0.0014,0.005,6.56,1.09,6.649939849,6.9648,1.2814,7.081696478,0.0048,0.0014,0.005,6.96,1.28,7.076722405
06/09/2020 05:30,6.4448,0.0014,6.444800152,0.0048,0.0014,0.005,6.44,0,6.44,6.9848,1.9214,7.244253516,0.0048,0.0014,0.005,6.98,1.92,7.239254105
06/09/2020 06:00,6.48384,0.00112,6.483840097,0.00384,0.00112,0.004,6.48,0,6.48,7.03384,1.84112,7.270806558,0.00384,0.00112,0.004,7.03,1.84,7.266808103
06/09/2020 06:30,6.69576,1.08168,6.782568363,0.00576,0.00168,0.006,6.69,1.08,6.776614199,7.10576,1.23168,7.211716911,0.00576,0.00168,0.006,7.1,1.23,7.205754645
06/09/2020 07:00,6.83568,1.14624,6.931117313,0.05568,0.01624,0.058,6.78,1.13,6.873521659,7.20568,1.08624,7.287094181,0.05568,0.01624,0.058,7.15,1.07,7.22961963
06/09/2020 07:30,7.00288,1.19584,7.104249545,0.12288,0.03584,0.128,6.88,1.16,6.977105417,7.39288,1.16584,7.484240616,0.12288,0.03584,0.128,7.27,1.13,7.357295699
06/09/2020 08:00,7.14496,1.08728,7.227214623,0.26496,0.07728,0.276,6.88,1.01,6.953740001,7.56496,1.33728,7.682248213,0.26496,0.07728,0.276,7.3,1.26,7.407941684
06/09/2020 08:30,7.29376,1.10068,7.376342685,0.41376,0.12068,0.431,6.88,0.98,6.949446021,7.71376,1.40068,7.839897818,0.41376,0.12068,0.431,7.3,1.28,7.411369644
06/09/2020 09:00,7.87088,1.53984,8.020090972,1.37088,0.39984,1.428,6.5,1.14,6.599212074,8.31088,1.86984,8.518628293,1.37088,0.39984,1.428,6.94,1.47,7.093976318
06/09/2020 09:30,8.10384,1.86612,8.315926082,1.56384,0.45612,1.629,6.54,1.41,6.690269053,8.50384,1.84612,8.70192242,1.56384,0.45612,1.629,6.94,1.39,7.077831589
06/09/2020 10:00,7.9488,1.5784,8.103997038,1.2288,0.3584,1.28,6.72,1.22,6.829846265,8.4088,1.8384,8.607417267,1.2288,0.3584,1.28,7.18,1.48,7.330948097
06/09/2020 10:30,8.03056,1.33308,8.140454299,1.45056,0.42308,1.511,6.58,0.91,6.642627492,8.56056,2.13308,8.822313631,1.45056,0.42308,1.511,7.11,1.71,7.312742304
06/09/2020 11:00,8.14224,1.65232,8.30820279,1.48224,0.43232,1.544,6.66,1.22,6.770819744,8.61224,1.85232,8.809186523,1.48224,0.43232,1.544,7.13,1.42,7.27002751
06/09/2020 11:30,8.21304,1.61172,8.369687414,1.34304,0.39172,1.399,6.87,1.22,6.97748522,8.66304,1.85172,8.858731794,1.34304,0.39172,1.399,7.32,1.46,7.464181134
06/09/2020 12:00,8.334,1.782,8.52238699,1.344,0.392,1.4,6.99,1.39,7.126864668,8.794,2.002,9.01900438,1.344,0.392,1.4,7.45,1.61,7.62198137
06/09/2020 12:30,8.20192,1.72556,8.381470575,1.32192,0.38556,1.377,6.88,1.34,7.009279564,8.66192,1.92556,8.873366858,1.32192,0.38556,1.377,7.34,1.54,7.499813331
06/09/2020 13:00,8.11864,1.66252,8.287115795,0.96864,0.28252,1.009,7.15,1.38,7.281957155,8.55864,1.86252,8.758955383,0.96864,0.28252,1.009,7.59,1.58,7.752709204
06/09/2020 13:30,8.5164,1.2052,8.601254327,2.2464,0.6552,2.34,6.27,0.55,6.29407658,9.0764,3.1852,9.619071473,2.2464,0.6552,2.34,6.83,2.53,7.283529364
06/09/2020 14:00,8.82432,1.43876,8.940841895,3.18432,0.92876,3.317,5.64,0.51,5.663011566,9.36432,3.57876,10.02486968,3.18432,0.92876,3.317,6.18,2.65,6.724202555
06/09/2020 14:30,8.3684,1.1112,8.441853114,1.9584,0.5712,2.04,6.41,0.54,6.432705496,8.9784,3.2512,9.548924966,1.9584,0.5712,2.04,7.02,2.68,7.514173275
06/09/2020 15:00,8.65432,1.38876,8.765039019,2.46432,0.71876,2.567,6.19,0.67,6.226154511,9.28432,3.52876,9.932308141,2.46432,0.71876,2.567,6.82,2.81,7.376211765
06/09/2020 15:30,8.42904,1.17472,8.510504239,1.79904,0.52472,1.874,6.63,0.65,6.661786547,9.11904,3.31472,9.702796463,1.79904,0.52472,1.874,7.32,2.79,7.833677297
06/09/2020 16:00,8.59992,2.07456,8.846605179,1.96992,0.57456,2.052,6.63,1.5,6.797565741,9.04992,2.36456,9.353726316,1.96992,0.57456,2.052,7.08,1.79,7.302773446
06/09/2020 16:30,8.43944,1.91692,8.654405225,1.42944,0.41692,1.489,7.01,1.5,7.168688862,8.87944,2.11692,9.128296939,1.42944,0.41692,1.489,7.45,1.7,7.641498544
06/09/2020 17:00,8.48216,1.92688,8.698270219,1.77216,0.51688,1.846,6.71,1.41,6.856544319,8.94216,2.12688,9.191618138,1.77216,0.51688,1.846,7.17,1.61,7.348537269
06/09/2020 17:30,7.89656,1.51608,8.040780957,0.70656,0.20608,0.736,7.19,1.31,7.30836507,8.34656,1.70608,8.519141553,0.70656,0.20608,0.736,7.64,1.5,7.785858976
06/09/2020 18:00,7.87136,1.49748,8.012537338,0.47136,0.13748,0.491,7.4,1.36,7.523935141,8.32136,1.69748,8.492730456,0.47136,0.13748,0.491,7.85,1.56,8.003505482
06/09/2020 18:30,7.81144,1.37792,7.93203999,0.30144,0.08792,0.314,7.51,1.29,7.619986877,8.26144,1.56792,8.408909799,0.30144,0.08792,0.314,7.96,1.48,8.096418961
06/09/2020 19:00,7.70856,1.34208,7.824517621,0.17856,0.05208,0.186,7.53,1.29,7.639698947,8.16856,1.53208,8.310995223,0.17856,0.05208,0.186,7.99,1.48,8.125915333
06/09/2020 19:30,7.50952,1.07736,7.586408584,0.05952,0.01736,0.062,7.45,1.06,7.525031561,8.07952,1.61736,8.239811697,0.05952,0.01736,0.062,8.02,1.6,8.178043776
06/09/2020 20:00,7.36384,0.96112,7.426297274,0.00384,0.00112,0.004,7.36,0.96,7.422344643,7.98384,1.60112,8.142805806,0.00384,0.00112,0.004,7.98,1.6,8.138820553
06/09/2020 20:30,7.41,0.55,7.43038357,0,0,0,7.41,0.55,7.43038357,8.13,1.8,8.326878167,0,0,0,8.13,1.8,8.326878167
06/09/2020 21:00,7.48,1.38,7.606234285,0,0,0,7.48,1.38,7.606234285,7.97,0.99,8.031251459,0,0,0,7.97,0.99,8.031251459
06/09/2020 21:30,7.37,1.35,7.492623039,0,0,0,7.37,1.35,7.492623039,7.99,1.75,8.179400956,0,0,0,7.99,1.75,8.179400956
06/09/2020 22:00,7.2,1.2,7.299315036,0,0,0,7.2,1.2,7.299315036,7.78,1.6,7.942820658,0,0,0,7.78,1.6,7.942820658
06/09/2020 22:30,7.24,1.1,7.323086781,0,0,0,7.24,1.1,7.323086781,7.74,1.37,7.860311699,0,0,0,7.74,1.37,7.860311699
06/09/2020 23:00,7.24,1.13,7.327653103,0,0,0,7.24,1.13,7.327653103,7.72,1.47,7.858708545,0,0,0,7.72,1.47,7.858708545
06/09/2020 23:30,7.27,1.24,7.374991525,0,0,0,7.27,1.24,7.374991525,7.68,1.4,7.806561343,0,0,0,7.68,1.4,7.806561343
07/09/2020 00:00,7.21,1.24,7.31585265,0,0,0,7.21,1.24,7.31585265,7.6,1.33,7.715497392,0,0,0,7.6,1.33,7.715497392
07/09/2020 00:30,7.21,1.02,7.281792362,0,0,0,7.21,1.02,7.281792362,7.66,1.58,7.821253097,0,0,0,7.66,1.58,7.821253097
07/09/2020 01:00,7.14,0.48,7.156116265,0,0,0,7.14,0.48,7.156116265,7.73,2.13,8.018092042,0,0,0,7.73,2.13,8.018092042
07/09/2020 01:30,7.08,0.46,7.094927766,0,0,0,7.08,0.46,7.094927766,7.66,2.13,7.950628906,0,0,0,7.66,2.13,7.950628906
07/09/2020 02:00,7.12,1.22,7.223766331,0,0,0,7.12,1.22,7.223766331,7.5,1.23,7.600190787,0,0,0,7.5,1.23,7.600190787
07/09/2020 02:30,7.12,1.24,7.227170954,0,0,0,7.12,1.24,7.227170954,7.47,1.04,7.542048793,0,0,0,7.47,1.04,7.542048793
07/09/2020 03:00,6.99,1.2,7.092256341,0,0,0,6.99,1.2,7.092256341,7.35,1.02,7.420437992,0,0,0,7.35,1.02,7.420437992
07/09/2020 03:30,7.11,1.1,7.194588244,0,0,0,7.11,1.1,7.194588244,7.47,1.21,7.567364138,0,0,0,7.47,1.21,7.567364138
07/09/2020 04:00,7.15,1.18,7.246716498,0,0,0,7.15,1.18,7.246716498,7.51,1.28,7.618300335,0,0,0,7.51,1.28,7.618300335
07/09/2020 04:30,7.12,1.13,7.209112289,0,0,0,7.12,1.13,7.209112289,7.49,1.25,7.593589402,0,0,0,7.49,1.25,7.593589402
07/09/2020 05:00,7.06,1.13,7.149860138,0,0,0,7.06,1.13,7.149860138,7.43,1.25,7.534414377,0,0,0,7.43,1.25,7.534414377
07/09/2020 05:30,7.3,1.22,7.401243139,0,0,0,7.3,1.22,7.401243139,7.7,1.32,7.812323598,0,0,0,7.7,1.32,7.812323598
07/09/2020 06:00,7.56,1.16,7.648476973,0,0,0,7.56,1.16,7.648476973,8,1.48,8.135748275,0,0,0,8,1.48,8.135748275
07/09/2020 06:30,8.13,1.5,8.267218396,0,0,0,8.13,1.5,8.267218396,8.61,1.67,8.770461789,0,0,0,8.61,1.67,8.770461789
07/09/2020 07:00,8.6248,1.6614,8.783360689,0.0048,0.0014,0.005,8.62,1.66,8.778382539,9.1548,1.8514,9.340130888,0.0048,0.0014,0.005,9.15,1.85,9.335148633
07/09/2020 07:30,8.97264,1.51952,9.100396123,0.03264,0.00952,0.034,8.94,1.51,9.066625613,9.61264,2.40952,9.910026963,0.03264,0.00952,0.034,9.58,2.4,9.876051843
07/09/2020 08:00,9.29432,1.81876,9.470600414,0.06432,0.01876,0.067,9.23,1.8,9.40387686,9.91432,2.25876,10.16836948,0.06432,0.01876,0.067,9.85,2.24,10.10148999
07/09/2020 08:30,9.49368,2.36524,9.783880631,0.22368,0.06524,0.233,9.27,2.3,9.551068003,10.07368,2.24524,10.32085904,0.22368,0.06524,0.233,9.85,2.18,10.08835467
07/09/2020 09:00,9.65496,2.60228,9.999505678,0.38496,0.11228,0.401,9.27,2.49,9.598593647,10.17496,2.14228,10.39803706,0.38496,0.11228,0.401,9.79,2.03,9.998249847
07/09/2020 09:30,9.66048,2.34264,9.940464577,0.42048,0.12264,0.438,9.24,2.22,9.502946911,10.28048,2.38264,10.55297315,0.42048,0.12264,0.438,9.86,2.26,10.11569078
07/09/2020 10:00,9.96168,2.30424,10.22470491,0.87168,0.25424,0.908,9.09,2.05,9.318293835,10.67168,2.86424,11.04937215,0.87168,0.25424,0.908,9.8,2.61,10.14160244
07/09/2020 10:30,9.70984,1.65412,9.849726179,0.69984,0.20412,0.729,9.01,1.45,9.12593009,10.62984,3.47412,11.18315734,0.69984,0.20412,0.729,9.93,3.27,10.45455881
07/09/2020 11:00,9.77616,1.69388,9.921821093,0.59616,0.17388,0.621,9.18,1.52,9.30498791,10.69616,3.52388,11.26168589,0.59616,0.17388,0.621,10.1,3.35,10.64107607
07/09/2020 11:30,9.97608,1.85344,10.14679319,1.00608,0.29344,1.048,8.97,1.56,9.104641673,10.83608,3.67344,11.44180017,1.00608,0.29344,1.048,9.83,3.38,10.39486893
07/09/2020 12:00,9.97752,1.94136,10.16463398,1.06752,0.31136,1.112,8.91,1.63,9.057869507,10.79752,3.61136,11.38544506,1.06752,0.31136,1.112,9.73,3.3,10.27438076
07/09/2020 12:30,10.15736,2.74548,10.52186403,1.28736,0.37548,1.341,8.87,2.37,9.181165503,10.70736,2.51548,10.99887257,1.28736,0.37548,1.341,9.42,2.14,9.660020704
07/09/2020 13:00,10.18816,2.88488,10.58872687,1.38816,0.40488,1.446,8.8,2.48,9.142778571,10.73816,2.66488,11.06389017,1.38816,0.40488,1.446,9.35,2.26,9.619256728
07/09/2020 13:30,10.17408,2.78744,10.54901539,1.05408,0.30744,1.098,9.12,2.48,9.451179821,10.71408,2.53744,11.01045467,1.05408,0.30744,1.098,9.66,2.23,9.914055679
07/09/2020 14:00,10.10576,2.64668,10.44659276,0.84576,0.24668,0.881,9.26,2.4,9.565960485,10.69576,2.40668,10.96318342,0.84576,0.24668,0.881,9.85,2.16,10.08405177
07/09/2020 14:30,9.97056,2.52308,10.28484319,0.49056,0.14308,0.511,9.48,2.38,9.774190504,10.57056,2.26308,10.81010036,0.49056,0.14308,0.511,10.08,2.12,10.30052426
07/09/2020 15:00,9.83296,1.82628,10.00111999,0.67296,0.19628,0.701,9.16,1.63,9.303897033,10.67296,3.24628,11.15573436,0.67296,0.19628,0.701,10,3.05,10.45478359
07/09/2020 15:30,9.87344,1.63392,10.00772262,0.97344,0.28392,1.014,8.9,1.35,9.001805374,10.75344,3.36392,11.26731688,0.97344,0.28392,1.014,9.78,3.08,10.25352622
07/09/2020 16:00,9.66744,1.64592,9.80655132,0.63744,0.18592,0.664,9.03,1.46,9.147267352,10.51744,3.10592,10.96646174,0.63744,0.18592,0.664,9.88,2.92,10.30246572
07/09/2020 16:30,9.75976,1.94868,9.952400163,0.98976,0.28868,1.031,8.77,1.66,8.925721259,10.37976,2.47868,10.67161057,0.98976,0.28868,1.031,9.39,2.19,9.642001867
07/09/2020 17:00,9.4008,1.7344,9.559455215,0.7008,0.2044,0.73,8.7,1.53,8.833510061,10.0508,2.2844,10.30713656,0.7008,0.2044,0.73,9.35,2.08,9.578564611
07/09/2020 17:30,9.15168,1.64924,9.299098849,0.27168,0.07924,0.283,8.88,1.57,9.017721442,9.81168,2.06924,10.02750311,0.27168,0.07924,0.283,9.54,1.99,9.745342477
07/09/2020 18:00,8.82752,1.82136,9.013460024,0.34752,0.10136,0.362,8.48,1.72,8.652675887,9.39752,1.75136,9.559322361,0.34752,0.10136,0.362,9.05,1.65,9.199184746
07/09/2020 18:30,8.57456,1.86008,8.773994347,0.27456,0.08008,0.286,8.3,1.78,8.48872193,9.13456,1.73008,9.296954512,0.27456,0.08008,0.286,8.86,1.65,9.012330442
07/09/2020 19:00,8.68528,1.83904,8.877846406,0.30528,0.08904,0.318,8.38,1.75,8.560776834,9.22528,1.73904,9.387760713,0.30528,0.08904,0.318,8.92,1.65,9.071322947
07/09/2020 19:30,8.54896,1.71928,8.720128485,0.16896,0.04928,0.176,8.38,1.67,8.544782033,9.11896,1.58928,9.256416283,0.16896,0.04928,0.176,8.95,1.54,9.081525202
07/09/2020 20:00,8.58496,1.68228,8.748234348,0.14496,0.04228,0.151,8.44,1.64,8.597860199,9.15496,1.58228,9.290689027,0.14496,0.04228,0.151,9.01,1.54,9.140661902
07/09/2020 20:30,8.60624,1.69932,8.772403057,0.06624,0.01932,0.069,8.54,1.68,8.703677384,9.17624,1.55932,9.307784881,0.06624,0.01932,0.069,9.11,1.54,9.239247805
07/09/2020 21:00,8.63432,1.67876,8.796005741,0.06432,0.01876,0.067,8.57,1.66,8.729289776,9.19432,1.53876,9.322194087,0.06432,0.01876,0.067,9.13,1.52,9.255663131
07/09/2020 21:30,8.63904,1.77972,8.820454376,0.23904,0.06972,0.249,8.4,1.71,8.572286743,9.19904,1.60972,9.338818737,0.23904,0.06972,0.249,8.96,1.54,9.091380533
07/09/2020 22:00,8.24904,1.61472,8.405592281,0.11904,0.03472,0.124,8.13,1.58,8.28210722,8.77904,1.45472,8.898750114,0.11904,0.03472,0.124,8.66,1.42,8.775648124
07/09/2020 22:30,7.9664,1.5752,8.120639384,0.0864,0.0252,0.09,7.88,1.55,8.030996202,8.4664,1.4452,8.588860926,0.0864,0.0252,0.09,8.38,1.42,8.499458806
07/09/2020 23:00,7.77592,1.61756,7.942382023,0.02592,0.00756,0.027,7.75,1.61,7.915465874,8.22592,1.44756,8.352316433,0.02592,0.00756,0.027,8.2,1.44,8.325478965
07/09/2020 23:30,7.70864,1.46252,7.84615163,0.00864,0.00252,0.009,7.7,1.46,7.837193375,8.16864,1.59252,8.322427494,0.00864,0.00252,0.009,8.16,1.59,8.313464982
08/09/2020 00:00,7.68112,1.33616,7.796468944,0.02112,0.00616,0.022,7.66,1.33,7.774606099,8.15112,1.68616,8.32369466,0.02112,0.00616,0.022,8.13,1.68,8.301764873
08/09/2020 00:30,7.48496,1.18728,7.578539437,0.02496,0.00728,0.026,7.46,1.18,7.552747844,7.91496,1.45728,8.047997068,0.02496,0.00728,0.026,7.89,1.45,8.022131886
08/09/2020 01:00,7.524,1.217,7.621788832,0.024,0.007,0.025,7.5,1.21,7.596979663,7.914,1.567,8.067644328,0.024,0.007,0.025,7.89,1.56,8.04274207
08/09/2020 01:30,7.434,1.157,7.52349686,0.024,0.007,0.025,7.41,1.15,7.498706555,7.864,1.507,8.007093418,0.024,0.007,0.025,7.84,1.5,7.982205209
08/09/2020 02:00,7.33728,1.19504,7.433962497,0.01728,0.00504,0.018,7.32,1.19,7.416097356,7.73728,1.38504,7.860269563,0.01728,0.00504,0.018,7.72,1.38,7.84237209
08/09/2020 02:30,7.24592,1.11756,7.331595802,0.02592,0.00756,0.027,7.22,1.11,7.304827171,7.66592,1.23756,7.765171228,0.02592,0.00756,0.027,7.64,1.23,7.738378383
08/09/2020 03:00,7.1444,1.1642,7.238633365,0.0144,0.0042,0.015,7.13,1.16,7.223745566,7.5344,1.1242,7.617808674,0.0144,0.0042,0.015,7.52,1.12,7.602946797
08/09/2020 03:30,7.11208,1.16644,7.207098182,0.02208,0.00644,0.023,7.09,1.16,7.184267534,7.51208,1.12644,7.596065626,0.02208,0.00644,0.023,7.49,1.12,7.573275381
08/09/2020 04:00,7.22456,1.24008,7.330215931,0.03456,0.01008,0.036,7.19,1.23,7.294449945,7.62456,1.22008,7.721561397,0.03456,0.01008,0.036,7.59,1.21,7.685844131
08/09/2020 04:30,7.19072,1.27896,7.303573974,0.03072,0.00896,0.032,7.16,1.27,7.271760447,7.59072,1.26896,7.696056757,0.03072,0.00896,0.032,7.56,1.26,7.664280788
08/09/2020 05:00,7.32728,1.30504,7.442591054,0.01728,0.00504,0.018,7.31,1.3,7.42469528,7.72728,1.29504,7.835048487,0.01728,0.00504,0.018,7.71,1.29,7.817173402
08/09/2020 05:30,7.41344,1.25392,7.518737128,0.01344,0.00392,0.014,7.4,1.25,7.504831777,7.84344,1.24392,7.941466363,0.01344,0.00392,0.014,7.83,1.24,7.927578445
08/09/2020 06:00,7.60784,1.27812,7.714455276,0.02784,0.00812,0.029,7.58,1.27,7.68565547,8.05784,1.26812,8.157016231,0.02784,0.00812,0.029,8.03,1.26,8.128253195
08/09/2020 06:30,8.28824,1.08532,8.358997655,0.01824,0.00532,0.019,8.27,1.08,8.34022182,8.93824,2.12532,9.187443573,0.01824,0.00532,0.019,8.92,2.12,9.168467702
08/09/2020 07:00,8.74152,1.19336,8.822600524,0.01152,0.00336,0.012,8.73,1.19,8.810732092,9.48152,2.43336,9.788792694,0.01152,0.00336,0.012,9.47,2.43,9.776799067
08/09/2020 07:30,9.03856,1.46708,9.156849382,0.05856,0.01708,0.061,8.98,1.45,9.09631244,9.72856,2.40708,10.02192166,0.05856,0.01708,0.061,9.67,2.39,9.960973848
08/09/2020 08:00,9.57456,1.93508,9.768148944,0.15456,0.04508,0.161,9.42,1.89,9.607731262,10.16456,2.19508,10.39887764,0.15456,0.04508,0.161,10.01,2.15,10.23829087
08/09/2020 08:30,9.7728,1.6204,9.906226123,0.1728,0.0504,0.18,9.6,1.57,9.727533089,10.5328,2.9604,10.94092519,0.1728,0.0504,0.18,10.36,2.91,10.76093397
08/09/2020 09:00,10.18584,1.67712,10.32298736,0.43584,0.12712,0.454,9.75,1.55,9.872436376,11.02584,3.20712,11.48280307,0.43584,0.12712,0.454,10.59,3.08,11.0288032
08/09/2020 09:30,10.302,2.236,10.54186416,0.432,0.126,0.45,9.87,2.11,10.09301739,10.992,2.736,11.32738981,0.432,0.126,0.45,10.56,2.61,10.87776172
08/09/2020 10:00,10.42048,2.67264,10.75776036,0.42048,0.12264,0.438,10,2.55,10.32000484,10.98048,2.36264,11.23178565,0.42048,0.12264,0.438,10.56,2.24,10.79496179
08/09/2020 10:30,10.50848,2.83164,10.88330543,0.82848,0.24164,0.863,9.68,2.59,10.02050398,11.06848,2.53164,11.35431418,0.82848,0.24164,0.863,10.24,2.29,10.49293572
08/09/2020 11:00,11.1164,3.3102,11.59878326,2.1264,0.6202,2.215,8.99,2.69,9.383826512,11.6564,2.9102,12.01419681,2.1264,0.6202,2.215,9.53,2.29,9.801275427
08/09/2020 11:30,10.82104,2.96572,11.22008921,1.15104,0.33572,1.199,9.67,2.63,10.02126738,11.30104,2.58572,11.59307781,1.15104,0.33572,1.199,10.15,2.25,10.39639361
08/09/2020 12:00,10.79672,3.05696,11.22114821,1.08672,0.31696,1.132,9.71,2.74,10.08918728,11.26672,2.69696,11.58501501,1.08672,0.31696,1.132,10.18,2.38,10.45451099
08/09/2020 12:30,11.0508,3.2894,11.52997541,1.5408,0.4494,1.605,9.51,2.84,9.925003778,11.5308,2.9294,11.89708927,1.5408,0.4494,1.605,9.99,2.48,10.29322593
08/09/2020 13:00,11.14448,3.24464,11.60720135,1.76448,0.51464,1.838,9.38,2.73,9.769201605,11.64448,2.91464,12.00370946,1.76448,0.51464,1.838,9.88,2.4,10.1673202
08/09/2020 13:30,11.3108,2.9494,11.68901865,2.2608,0.6594,2.355,9.05,2.29,9.33523433,11.9708,3.9194,12.59610055,2.2608,0.6594,2.355,9.71,3.26,10.24264126
08/09/2020 14:00,11.52192,2.86056,11.87170771,2.88192,0.84056,3.002,8.64,2.02,8.872992731,12.26192,4.53056,13.0721328,2.88192,0.84056,3.002,9.38,3.69,10.07970734
08/09/2020 14:30,11.56872,3.51796,12.0917875,3.07872,0.89796,3.207,8.49,2.62,8.88507175,12.06872,3.85796,12.6703535,3.07872,0.89796,3.207,8.99,2.96,9.464760958
08/09/2020 15:00,11.522,3.331,11.99383362,2.952,0.861,3.075,8.57,2.47,8.918845217,12.052,3.881,12.66147168,2.952,0.861,3.075,9.1,3.02,9.588034209
08/09/2020 15:30,11.22672,2.48196,11.49779837,2.16672,0.63196,2.257,9.06,1.85,9.246950849,11.93672,4.19196,12.65139569,2.16672,0.63196,2.257,9.77,3.56,10.3983893
08/09/2020 16:00,11.3868,2.6824,11.69848212,2.7168,0.7924,2.83,8.67,1.89,8.873612568,12.0968,4.3824,12.86615716,2.7168,0.7924,2.83,9.38,3.59,10.04353026
08/09/2020 16:30,11.2528,2.9354,11.62936288,2.2128,0.6454,2.305,9.04,2.29,9.325540199,11.8128,3.5154,12.3247832,2.2128,0.6454,2.305,9.6,2.87,10.01982535
08/09/2020 17:00,10.32816,2.69488,10.67395274,0.66816,0.19488,0.696,9.66,2.5,9.978256361,10.77816,2.40488,11.04319613,0.66816,0.19488,0.696,10.11,2.21,10.34872939
08/09/2020 17:30,10.26952,2.80236,10.64501116,1.37952,0.40236,1.437,8.89,2.4,9.208262594,10.72952,2.46236,11.00844295,1.37952,0.40236,1.437,9.35,2.06,9.574241484
08/09/2020 18:00,9.94984,2.57912,10.27867579,1.05984,0.30912,1.104,8.89,2.27,9.175238417,10.40984,2.22912,10.64583227,1.05984,0.30912,1.104,9.35,1.92,9.545098218
08/09/2020 18:30,9.57816,2.30488,9.851579609,0.42816,0.12488,0.446,9.15,2.18,9.406109717,10.05816,1.97488,10.25020651,0.42816,0.12488,0.446,9.63,1.85,9.806089945
08/09/2020 19:00,9.44248,2.20364,9.696208424,0.25248,0.07364,0.263,9.19,2.13,9.433610126,9.94248,1.92364,10.12686029,0.25248,0.07364,0.263,9.69,1.85,9.865019007
08/09/2020 19:30,9.26008,2.14544,9.50536661,0.19008,0.05544,0.198,9.07,2.09,9.307684997,9.82008,1.80544,9.984667486,0.19008,0.05544,0.198,9.63,1.75,9.787716792
08/09/2020 20:00,9.36192,2.21556,9.620512055,0.12192,0.03556,0.127,9.24,2.18,9.49368211,9.92192,1.85556,10.09393875,0.12192,0.03556,0.127,9.8,1.82,9.967567406
08/09/2020 20:30,9.19184,2.09512,9.427589851,0.05184,0.01512,0.054,9.14,2.08,9.373686575,9.75184,1.73512,9.90499999,0.05184,0.01512,0.054,9.7,1.72,9.851314633
08/09/2020 21:00,9.04408,2.03744,9.270735936,0.09408,0.02744,0.098,8.95,2.01,9.172927559,9.59408,1.66744,9.737901581,0.09408,0.02744,0.098,9.5,1.64,9.640518658
08/09/2020 21:30,8.9784,2.1662,9.236021275,0.1584,0.0462,0.165,8.82,2.12,9.071207196,9.5284,1.8062,9.69808048,0.1584,0.0462,0.165,9.37,1.76,9.533860708
08/09/2020 22:00,8.798,1.569,8.936809554,0.168,0.049,0.175,8.63,1.52,8.762836299,9.458,2.269,9.726362372,0.168,0.049,0.175,9.29,2.22,9.551570551
08/09/2020 22:30,8.40064,1.67852,8.566690248,0.20064,0.05852,0.209,8.2,1.62,8.358492687,8.95064,1.77852,9.125628187,0.20064,0.05852,0.209,8.75,1.72,8.917449187
08/09/2020 23:00,8.42912,1.62516,8.584358392,0.18912,0.05516,0.197,8.24,1.57,8.38823581,8.93912,1.90516,9.139885174,0.18912,0.05516,0.197,8.75,1.85,8.943433345
08/09/2020 23:30,8.30936,1.56648,8.455727243,0.15936,0.04648,0.166,8.15,1.52,8.290530743,8.77936,1.83648,8.969382409,0.15936,0.04648,0.166,8.62,1.79,8.803891185
09/09/2020 00:00,8.21088,1.30984,8.314699706,0.17088,0.04984,0.178,8.04,1.26,8.138132464,8.77088,2.25984,9.057329231,0.17088,0.04984,0.178,8.6,2.21,8.879420026
09/09/2020 00:30,8.0476,1.5018,8.186529729,0.1776,0.0518,0.185,7.87,1.45,8.002462121,8.4876,1.6518,8.646837399,0.1776,0.0518,0.185,8.31,1.6,8.462629615
09/09/2020 01:00,7.95168,1.52424,8.096451223,0.15168,0.04424,0.158,7.8,1.48,7.939168722,8.34168,1.44424,8.465781382,0.15168,0.04424,0.158,8.19,1.4,8.308796543
09/09/2020 01:30,7.6944,1.3992,7.820585144,0.1344,0.0392,0.14,7.56,1.36,7.681354047,8.1044,1.5192,8.245560502,0.1344,0.0392,0.14,7.97,1.48,8.106250675
09/09/2020 02:00,7.59176,1.19968,7.685964611,0.10176,0.02968,0.106,7.49,1.17,7.580831089,8.04176,1.57968,8.195443417,0.10176,0.02968,0.106,7.94,1.55,8.08987639
09/09/2020 02:30,7.62448,1.43964,7.759204766,0.20448,0.05964,0.213,7.42,1.38,7.547237905,8.00448,1.38964,8.124210694,0.20448,0.05964,0.213,7.8,1.33,7.912578594
09/09/2020 03:00,7.6004,1.4422,7.736021006,0.1104,0.0322,0.115,7.49,1.41,7.62156152,7.9804,1.2922,8.084340728,0.1104,0.0322,0.115,7.87,1.26,7.970225844
09/09/2020 03:30,7.53992,1.36456,7.662402861,0.04992,0.01456,0.052,7.49,1.35,7.61068985,7.91992,1.22456,8.014030197,0.04992,0.01456,0.052,7.87,1.21,7.96247449
09/09/2020 04:00,7.54952,1.34736,7.668808982,0.05952,0.01736,0.062,7.49,1.33,7.607167673,7.92952,1.22736,8.023945414,0.05952,0.01736,0.062,7.87,1.21,7.96247449
09/09/2020 04:30,7.60688,1.07284,7.68216174,0.14688,0.04284,0.153,7.46,1.03,7.530770213,8.04688,1.57284,8.199152603,0.14688,0.04284,0.153,7.9,1.53,8.046794393
09/09/2020 05:00,7.54008,0.91544,7.595448427,0.19008,0.05544,0.198,7.35,0.86,7.400141891,8.03008,1.75544,8.219717416,0.19008,0.05544,0.198,7.84,1.7,8.022194214
09/09/2020 05:30,7.6352,1.1936,7.727933747,0.1152,0.0336,0.12,7.52,1.16,7.608942108,8.0352,1.4836,8.171016338,0.1152,0.0336,0.12,7.92,1.45,8.051639585
09/09/2020 06:00,7.67576,0.72668,7.710081413,0.12576,0.03668,0.131,7.55,0.69,7.581464239,8.23576,1.97668,8.469652094,0.12576,0.03668,0.131,8.11,1.94,8.338806869
09/09/2020 06:30,8.55784,1.30312,8.656485846,0.14784,0.04312,0.154,8.41,1.26,8.503863828,9.09784,1.98312,9.311469143,0.14784,0.04312,0.154,8.95,1.94,9.157843633
09/09/2020 07:00,8.89608,1.02844,8.955329598,0.16608,0.04844,0.173,8.73,0.98,8.784833521,9.61608,2.69844,9.987520864,0.16608,0.04844,0.173,9.45,2.65,9.814530045
09/09/2020 07:30,9.42392,1.75156,9.585313276,0.31392,0.09156,0.327,9.11,1.66,9.2600054,10.04392,2.32156,10.3087327,0.31392,0.09156,0.327,9.73,2.23,9.98227429
09/09/2020 08:00,9.65896,2.09428,9.883396026,0.28896,0.08428,0.301,9.37,2.01,9.583162317,10.27896,2.27428,10.52755281,0.28896,0.08428,0.301,9.99,2.19,10.22722836
09/09/2020 08:30,10.1296,2.1228,10.34964135,0.4896,0.1428,0.51,9.64,1.98,9.841239759,10.7496,2.6328,11.06731837,0.4896,0.1428,0.51,10.26,2.49,10.55782648
09/09/2020 09:00,10.32096,2.39028,10.59413299,0.72096,0.21028,0.751,9.6,2.18,9.844409581,10.93096,2.78028,11.27900011,0.72096,0.21028,0.751,10.21,2.57,10.52848517
09/09/2020 09:30,10.802,2.526,11.09341607,1.632,0.476,1.7,9.17,2.05,9.396350355,11.472,3.476,11.98704968,1.632,0.476,1.7,9.84,3,10.28715704
09/09/2020 10:00,11.16096,2.88028,11.52662314,2.40096,0.70028,2.501,8.76,2.18,9.027181177,11.74096,3.74028,12.32233079,2.40096,0.70028,2.501,9.34,3.04,9.822280794
09/09/2020 10:30,10.97152,2.91836,11.35302058,2.53152,0.73836,2.637,8.44,2.18,8.716994895,11.46152,3.45836,11.97191274,2.53152,0.73836,2.637,8.93,2.72,9.335057579
09/09/2020 11:00,11.20832,3.48076,11.73635921,2.60832,0.76076,2.717,8.6,2.72,9.019889135,11.63832,3.52076,12.15920406,2.60832,0.76076,2.717,9.03,2.76,9.442377878
09/09/2020 11:30,11.384,3.402,11.88145866,3.264,0.952,3.4,8.12,2.45,8.481562356,11.854,3.832,12.45799101,3.264,0.952,3.4,8.59,2.88,9.059939293
09/09/2020 12:00,11.49472,3.73596,12.08660353,3.41472,0.99596,3.557,8.08,2.74,8.53193999,11.96472,3.98596,12.61120144,3.41472,0.99596,3.557,8.55,2.99,9.057737024
09/09/2020 12:30,11.48904,3.55472,12.02639075,3.47904,1.01472,3.624,8.01,2.54,8.403076817,11.94904,3.97472,12.59277396,3.47904,1.01472,3.624,8.47,2.96,8.972318541
09/09/2020 13:00,11.42464,3.55052,11.96363621,3.46464,1.01052,3.609,7.96,2.54,8.355429373,11.86464,3.99052,12.51774469,3.46464,1.01052,3.609,8.4,2.98,8.912934421
09/09/2020 13:30,11.01736,3.19548,11.47141289,2.72736,0.79548,2.841,8.29,2.4,8.630417139,11.45736,3.59548,12.00827109,2.72736,0.79548,2.841,8.73,2.8,9.168036867
09/09/2020 14:00,10.84456,3.14508,11.2914131,2.55456,0.74508,2.661,8.29,2.4,8.630417139,11.28456,3.49508,11.81341943,2.55456,0.74508,2.661,8.73,2.75,9.152890254
09/09/2020 14:30,11.21328,3.59304,11.7748709,3.47328,1.01304,3.618,7.74,2.58,8.158676363,11.64328,3.88304,12.27371047,3.47328,1.01304,3.618,8.17,2.87,8.659434162
09/09/2020 15:00,11.49096,3.64028,12.05378779,3.36096,0.98028,3.501,8.13,2.66,8.554092588,11.92096,3.91028,12.54589881,3.36096,0.98028,3.501,8.56,2.93,9.047568734
09/09/2020 15:30,11.40552,3.61536,11.96481151,3.27552,0.95536,3.412,8.13,2.66,8.554092588,11.83552,3.88536,12.4569481,3.27552,0.95536,3.412,8.56,2.93,9.047568734
09/09/2020 16:00,11.35344,3.53892,11.89220562,3.01344,0.87892,3.139,8.34,2.66,8.753924834,11.81344,3.80892,12.41230181,3.01344,0.87892,3.139,8.8,2.93,9.274960916
09/09/2020 16:30,10.87104,2.97572,11.27095472,1.87104,0.54572,1.949,9,2.43,9.322279764,11.35104,3.42572,11.85671399,1.87104,0.54572,1.949,9.48,2.88,9.907815097
09/09/2020 17:00,10.33976,2.24368,10.58039398,1.82976,0.53368,1.906,8.51,1.71,8.680103686,10.90976,3.32368,11.40481091,1.82976,0.53368,1.906,9.08,2.79,9.498973629
09/09/2020 17:30,9.83096,2.53528,10.15260652,1.32096,0.38528,1.376,8.51,2.15,8.777391412,10.26096,2.41528,10.54138879,1.32096,0.38528,1.376,8.94,2.03,9.167578743
09/09/2020 18:00,9.56544,2.36992,9.854651856,1.16544,0.33992,1.214,8.4,2.03,8.641811153,10.01544,2.22992,10.26068134,1.16544,0.33992,1.214,8.85,1.89,9.049563525
09/09/2020 18:30,9.14272,2.10496,9.381907354,0.70272,0.20496,0.732,8.44,1.9,8.651219567,9.60272,1.95496,9.799698975,0.70272,0.20496,0.732,8.9,1.75,9.070418954
09/09/2020 19:00,8.91232,1.89776,9.112131518,0.23232,0.06776,0.242,8.68,1.83,8.870811688,9.37232,1.73776,9.532061267,0.23232,0.06776,0.242,9.14,1.67,9.291313147
09/09/2020 19:30,8.64256,1.74408,8.816782769,0.08256,0.02408,0.086,8.56,1.72,8.73109386,9.15256,1.54408,9.281892997,0.08256,0.02408,0.086,9.07,1.52,9.196483023
09/09/2020 20:00,8.65192,1.74056,8.825263101,0.00192,0.00056,0.002,8.65,1.74,8.823270369,9.15192,1.50056,9.274120983,0.00192,0.00056,0.002,9.15,1.5,9.272135676
09/09/2020 20:30,8.55,1.64,8.705865839,0,0,0,8.55,1.64,8.705865839,9.06,1.41,9.169062111,0,0,0,9.06,1.41,9.169062111
09/09/2020 21:00,8.4348,1.5914,8.583612584,0.0048,0.0014,0.005,8.43,1.59,8.578636255,8.9748,1.3714,9.078974226,0.0048,0.0014,0.005,8.97,1.37,9.074017853
09/09/2020 21:30,8.34,1.62,8.495881355,0,0,0,8.34,1.62,8.495881355,8.87,1.4,8.97980512,0,0,0,8.87,1.4,8.97980512
09/09/2020 22:00,8.10192,1.17056,8.186044124,0.00192,0.00056,0.002,8.1,1.17,8.184063783,8.71192,1.86056,8.908379965,0.00192,0.00056,0.002,8.71,1.86,8.90638535
09/09/2020 22:30,7.83384,1.32112,7.94445764,0.00384,0.00112,0.004,7.83,1.32,7.940484872,8.35384,1.53112,8.49299542,0.00384,0.00112,0.004,8.35,1.53,8.489016433
09/09/2020 23:00,7.87,1.23,7.965538274,0,0,0,7.87,1.23,7.965538274,8.4,1.69,8.568319555,0,0,0,8.4,1.69,8.568319555
09/09/2020 23:30,7.73,1.17,7.818043233,0,0,0,7.73,1.17,7.818043233,8.26,1.73,8.439223898,0,0,0,8.26,1.73,8.439223898
10/09/2020 00:00,7.62192,1.45056,7.7587234,0.00192,0.00056,0.002,7.62,1.45,7.75673256,8.07192,1.58056,8.225208958,0.00192,0.00056,0.002,8.07,1.58,8.223217132
10/09/2020 00:30,7.45288,0.78084,7.493672758,0.00288,0.00084,0.003,7.45,0.78,7.490720927,8.02288,1.90084,8.244986125,0.00288,0.00084,0.003,8.02,1.9,8.241990051
10/09/2020 01:00,7.41016,0.55588,7.430980676,0.02016,0.00588,0.021,7.39,0.55,7.410438584,8.02016,2.04588,8.276991688,0.02016,0.00588,0.021,8,2.04,8.256003876
10/09/2020 01:30,7.32288,0.59084,7.346677031,0.00288,0.00084,0.003,7.32,0.59,7.34373883,7.92288,2.09084,8.194122247,0.00288,0.00084,0.003,7.92,2.09,8.191123244
10/09/2020 02:00,7.29,0.73,7.326458899,0,0,0,7.29,0.73,7.326458899,7.83,1.81,8.036479329,0,0,0,7.83,1.81,8.036479329
10/09/2020 02:30,7.08288,1.23084,7.189030268,0.00288,0.00084,0.003,7.08,1.23,7.186048984,7.44288,0.83084,7.489109279,0.00288,0.00084,0.003,7.44,0.83,7.486153886
10/09/2020 03:00,6.89,1.13,6.98204841,0,0,0,6.89,1.13,6.98204841,7.24,0.72,7.275713023,0,0,0,7.24,0.72,7.275713023
10/09/2020 03:30,6.87,1.15,6.965586838,0,0,0,6.87,1.15,6.965586838,7.23,0.76,7.269834936,0,0,0,7.23,0.76,7.269834936
10/09/2020 04:00,6.79576,1.04168,6.875132813,0.00576,0.00168,0.006,6.79,1.04,6.869184813,7.15576,0.65168,7.185373198,0.00576,0.00168,0.006,7.15,0.65,7.179484661
10/09/2020 04:30,6.58,0.93,6.645396903,0,0,0,6.58,0.93,6.645396903,6.93,0.53,6.950237406,0,0,0,6.93,0.53,6.950237406
10/09/2020 05:00,6.46,0.88,6.519662568,0,0,0,6.46,0.88,6.519662568,6.82,0.48,6.836870629,0,0,0,6.82,0.48,6.836870629
10/09/2020 05:30,6.46,0.32,6.467920841,0,0,0,6.46,0.32,6.467920841,6.9,0.84,6.950942382,0,0,0,6.9,0.84,6.950942382
10/09/2020 06:00,6.51,0.18,6.512488004,0,0,0,6.51,0.18,6.512488004,6.9,0.35,6.908871109,0,0,0,6.9,0.35,6.908871109
10/09/2020 06:30,7.21768,0.80224,7.262127347,0.00768,0.00224,0.008,7.21,0.8,7.254247032,7.71768,0.85224,7.764592559,0.00768,0.00224,0.008,7.71,0.85,7.756713221
10/09/2020 07:00,7.6128,0.2554,7.617082972,0.0528,0.0154,0.055,7.56,0.24,7.563808564,8.3428,1.8054,8.535911258,0.0528,0.0154,0.055,8.29,1.79,8.481049463
10/09/2020 07:30,8.1564,0.6302,8.18070981,0.2064,0.0602,0.215,7.95,0.57,7.970407769,8.8964,1.8502,9.086758113,0.2064,0.0602,0.215,8.69,1.79,8.872440476
10/09/2020 08:00,8.65256,1.47408,8.777226578,0.32256,0.09408,0.336,8.33,1.38,8.443535989,9.17256,1.29408,9.263395706,0.32256,0.09408,0.336,8.85,1.2,8.930985388
10/09/2020 08:30,9.00824,1.68532,9.164534434,0.49824,0.14532,0.519,8.51,1.54,8.64821947,9.55824,1.53532,9.680762336,0.49824,0.14532,0.519,9.06,1.39,9.166007855
10/09/2020 09:00,9.12512,1.88816,9.318420639,0.88512,0.25816,0.922,8.24,1.63,8.399672613,9.66512,1.75816,9.823730004,0.88512,0.25816,0.922,8.78,1.5,8.907210562
10/09/2020 09:30,9.42728,1.81004,9.599471496,1.33728,0.39004,1.393,8.09,1.42,8.213677617,10.02728,2.46004,10.32463757,1.33728,0.39004,1.393,8.69,2.07,8.933140545
10/09/2020 10:00,9.40328,1.91304,9.59590521,1.31328,0.38304,1.368,8.09,1.53,8.233407557,9.91328,2.15304,10.14439262,1.31328,0.38304,1.368,8.6,1.77,8.78025626
10/09/2020 10:30,9.52936,1.96648,9.730146227,1.59936,0.46648,1.666,7.93,1.5,8.070619555,10.04936,2.22648,10.29304861,1.59936,0.46648,1.666,8.45,1.76,8.631344044
10/09/2020 11:00,9.49568,1.99124,9.702214974,1.37568,0.40124,1.433,8.12,1.59,8.274206911,10.01568,2.24124,10.26338164,1.37568,0.40124,1.433,8.64,1.84,8.833753449
10/09/2020 11:30,9.53304,2.02672,9.746098994,1.22304,0.35672,1.274,8.31,1.67,8.476142991,10.08304,2.35672,10.35479719,1.22304,0.35672,1.274,8.86,2,9.082929043
10/09/2020 12:00,9.70272,2.16996,9.942409255,1.54272,0.44996,1.607,8.16,1.72,8.339304527,10.27272,2.40996,10.55161994,1.54272,0.44996,1.607,8.73,1.96,8.947318034
10/09/2020 12:30,9.47936,1.92648,9.673137609,1.35936,0.39648,1.416,8.12,1.53,8.262886905,10.06936,2.21648,10.31042164,1.35936,0.39648,1.416,8.71,1.82,8.898117778
10/09/2020 13:00,9.3604,1.8222,9.536115614,1.3104,0.3822,1.365,8.05,1.44,8.177780873,9.9704,2.1722,10.20427994,1.3104,0.3822,1.365,8.66,1.79,8.843059425
10/09/2020 13:30,9.15136,1.86248,9.338962555,1.31136,0.38248,1.366,7.84,1.48,7.978471031,9.75136,2.19248,9.994798167,1.31136,0.38248,1.366,8.44,1.81,8.631900138
10/09/2020 14:00,9.06208,1.75644,9.230729949,0.74208,0.21644,0.773,8.32,1.54,8.461323774,9.69208,2.12644,9.922608619,0.74208,0.21644,0.773,8.95,1.91,9.15153539
10/09/2020 14:30,8.8824,1.5682,9.019771671,0.5424,0.1582,0.565,8.34,1.41,8.458350903,9.5324,1.9382,9.727449255,0.5424,0.1582,0.565,8.99,1.78,9.164523992
10/09/2020 15:00,9.07488,1.70184,9.233076757,0.55488,0.16184,0.578,8.52,1.54,8.658059829,9.74488,2.07184,9.962690761,0.55488,0.16184,0.578,9.19,1.91,9.386383755
10/09/2020 15:30,8.932,1.531,9.062261583,0.312,0.091,0.325,8.62,1.44,8.739450784,9.562,1.911,9.751090452,0.312,0.091,0.325,9.25,1.82,9.427348514
10/09/2020 16:00,9.05432,1.55876,9.187515627,0.54432,0.15876,0.567,8.51,1.4,8.624389833,9.66432,1.88876,9.847156717,0.54432,0.15876,0.567,9.12,1.73,9.282634324
10/09/2020 16:30,8.64744,1.04592,8.710463088,0.39744,0.11592,0.414,8.25,0.93,8.302252706,9.29744,1.88592,9.486784745,0.39744,0.11592,0.414,8.9,1.77,9.074298871
10/09/2020 17:00,8.4604,1.1972,8.544685834,0.4704,0.1372,0.49,7.99,1.06,8.060006203,9.0404,1.5172,9.166827586,0.4704,0.1372,0.49,8.57,1.38,8.680397456
10/09/2020 17:30,8.4452,1.2486,8.537002108,0.4752,0.1386,0.495,7.97,1.11,8.046924878,9.0252,1.5586,9.158791896,0.4752,0.1386,0.495,8.55,1.42,8.667116014
10/09/2020 18:00,8.282,1.131,8.358868644,0.312,0.091,0.325,7.97,1.04,8.03756804,8.912,1.481,9.034218561,0.312,0.091,0.325,8.6,1.39,8.7116072
10/09/2020 18:30,8.1176,1.2168,8.208290443,0.0576,0.0168,0.06,8.06,1.2,8.148840408,8.6776,1.0668,8.7429288,0.0576,0.0168,0.06,8.62,1.05,8.683714643
10/09/2020 19:00,8.16568,1.21624,8.255759783,0.05568,0.01624,0.058,8.11,1.2,8.198298604,8.73568,1.06624,8.800509803,0.05568,0.01624,0.058,8.68,1.05,8.743277418
10/09/2020 19:30,7.97728,1.08504,8.050733383,0.01728,0.00504,0.018,7.96,1.08,8.032932217,8.54728,0.95504,8.600470731,0.01728,0.00504,0.018,8.53,0.95,8.582738491
10/09/2020 20:00,8.03,1.02,8.09452284,0,0,0,8.03,1.02,8.09452284,8.6,0.95,8.65231183,0,0,0,8.6,0.95,8.65231183
10/09/2020 20:30,7.99,0.89,8.039415402,0,0,0,7.99,0.89,8.039415402,8.6,1.09,8.668800378,0,0,0,8.6,1.09,8.668800378
10/09/2020 21:00,7.86096,0.83028,7.904685762,0.00096,0.00028,0.001,7.86,0.83,7.903701664,8.48096,1.09028,8.550753943,0.00096,0.00028,0.001,8.48,1.09,8.549766079
10/09/2020 21:30,7.64,0.8,7.681770629,0,0,0,7.64,0.8,7.681770629,8.24,1.03,8.304125481,0,0,0,8.24,1.03,8.304125481
10/09/2020 22:00,7.45,0.75,7.487656509,0,0,0,7.45,0.75,7.487656509,8.03,0.96,8.087181215,0,0,0,8.03,0.96,8.087181215
10/09/2020 22:30,7.28,0.72,7.315517753,0,0,0,7.28,0.72,7.315517753,7.83,0.99,7.892338057,0,0,0,7.83,0.99,7.892338057
10/09/2020 23:00,7.07,0.6,7.095414012,0,0,0,7.07,0.6,7.095414012,7.74,1.64,7.91183923,0,0,0,7.74,1.64,7.91183923
10/09/2020 23:30,7.14,0.96,7.204248746,0,0,0,7.14,0.96,7.204248746,7.57,0.7,7.602295706,0,0,0,7.57,0.7,7.602295706
11/09/2020 00:00,6.92,0.9,6.978280591,0,0,0,6.92,0.9,6.978280591,7.34,0.65,7.368724449,0,0,0,7.34,0.65,7.368724449
11/09/2020 00:30,6.8,0.8,6.846897107,0,0,0,6.8,0.8,6.846897107,7.2,0.57,7.222527259,0,0,0,7.2,0.57,7.222527259
11/09/2020 01:00,6.67,0.54,6.691823369,0,0,0,6.67,0.54,6.691823369,7.17,1.05,7.246475005,0,0,0,7.17,1.05,7.246475005
11/09/2020 01:30,6.63,-0.24,6.634342469,0,0,0,6.63,-0.24,6.634342469,7.22,1.41,7.356391779,0,0,0,7.22,1.41,7.356391779
11/09/2020 02:00,6.57,0.5,6.588998406,0,0,0,6.57,0.5,6.588998406,7.06,0.91,7.11840572,0,0,0,7.06,0.91,7.11840572
11/09/2020 02:30,6.55344,0.71392,6.59221189,0.01344,0.00392,0.014,6.54,0.71,6.578426864,6.94344,0.43392,6.956985382,0.01344,0.00392,0.014,6.93,0.43,6.943327732
11/09/2020 03:00,6.57472,0.48596,6.592655019,0.05472,0.01596,0.057,6.52,0.47,6.536918234,6.98472,0.57596,7.008426599,0.05472,0.01596,0.057,6.93,0.56,6.952589446
11/09/2020 03:30,6.45648,-0.24936,6.461293555,0.03648,0.01064,0.038,6.42,-0.26,6.425262641,7.02648,1.39064,7.162771866,0.03648,0.01064,0.038,6.99,1.38,7.124921052
11/09/2020 04:00,6.43416,-0.22712,6.438167317,0.04416,0.01288,0.046,6.39,-0.24,6.394505454,7.00416,1.43288,7.149223902,0.04416,0.01288,0.046,6.96,1.42,7.103379477
11/09/2020 04:30,6.3376,-0.2232,6.341529153,0.0576,0.0168,0.06,6.28,-0.24,6.284584314,6.8976,1.4168,7.041605499,0.0576,0.0168,0.06,6.84,1.4,6.981804924
11/09/2020 05:00,6.42296,-0.21872,6.426682939,0.07296,0.02128,0.076,6.35,-0.24,6.354533815,6.98296,1.45128,7.132176666,0.07296,0.02128,0.076,6.91,1.43,7.056415521
11/09/2020 05:30,6.54376,0.49568,6.562506655,0.05376,0.01568,0.056,6.49,0.48,6.507726177,6.96376,0.70568,6.999424091,0.05376,0.01568,0.056,6.91,0.69,6.944364622
11/09/2020 06:00,6.78744,0.79092,6.833366389,0.03744,0.01092,0.039,6.75,0.78,6.794917218,7.18744,0.45092,7.201570843,0.03744,0.01092,0.039,7.15,0.44,7.163525668
11/09/2020 06:30,7.56032,1.13176,7.644561413,0.04032,0.01176,0.042,7.52,1.12,7.602946797,8.04032,1.05176,8.108818952,0.04032,0.01176,0.042,8,1.04,8.067316778
11/09/2020 07:00,7.81104,1.18072,7.899775035,0.07104,0.02072,0.074,7.74,1.16,7.826442359,8.32104,1.27072,8.417507707,0.07104,0.02072,0.074,8.25,1.25,8.344159634
11/09/2020 07:30,8.35496,1.31228,8.457389396,0.14496,0.04228,0.151,8.21,1.27,8.30764708,8.90496,1.43228,9.019408994,0.14496,0.04228,0.151,8.76,1.39,8.869594128
11/09/2020 08:00,8.63192,1.37556,8.740835669,0.36192,0.10556,0.377,8.27,1.27,8.366946874,9.25192,1.76556,9.418876037,0.36192,0.10556,0.377,8.89,1.66,9.043655234
11/09/2020 08:30,8.83736,1.49548,8.963001294,0.56736,0.16548,0.591,8.27,1.33,8.376264084,9.49736,2.00548,9.706791282,0.56736,0.16548,0.591,8.93,1.84,9.117592884
11/09/2020 09:00,9.0044,1.6342,9.151493266,0.7344,0.2142,0.765,8.27,1.42,8.391024967,9.5844,1.9642,9.783598776,0.7344,0.2142,0.765,8.85,1.75,9.021363533
11/09/2020 09:30,9.14264,1.77452,9.313258689,0.87264,0.25452,0.909,8.27,1.52,8.408525436,9.75264,2.21452,10.00090425,0.87264,0.25452,0.909,8.88,1.96,9.093734107
11/09/2020 10:00,9.38128,2.07204,9.607380715,1.48128,0.43204,1.543,7.9,1.64,8.068432314,9.93128,2.26204,10.18563436,1.48128,0.43204,1.543,8.45,1.83,8.645889197
11/09/2020 10:30,9.26384,2.01112,9.479627377,1.44384,0.42112,1.504,7.82,1.59,7.980006266,9.82384,2.30112,10.08974656,1.44384,0.42112,1.504,8.38,1.88,8.588294359
11/09/2020 11:00,9.26448,1.97964,9.47362466,1.40448,0.40964,1.463,7.86,1.57,8.015266683,9.81448,2.28964,10.0780191,1.40448,0.40964,1.463,8.41,1.88,8.617569263
11/09/2020 11:30,9.08168,1.78424,9.255291676,0.87168,0.25424,0.908,8.21,1.53,8.351347197,9.66168,2.09424,9.886045802,0.87168,0.25424,0.908,8.79,1.84,8.980517802
11/09/2020 12:00,9.07064,2.00852,9.290353201,1.64064,0.47852,1.709,7.43,1.53,7.585894805,9.63064,2.34852,9.912858972,1.64064,0.47852,1.709,7.99,1.87,8.205912503
11/09/2020 12:30,9.11024,1.81132,9.28856033,1.41024,0.41132,1.469,7.7,1.4,7.826237921,9.65024,2.15132,9.887128491,1.41024,0.41132,1.469,8.24,1.74,8.42171004
11/09/2020 13:00,9.4304,2.0922,9.659696941,2.2704,0.6622,2.365,7.16,1.43,7.301403975,9.9504,2.4122,10.23861167,2.2704,0.6622,2.365,7.68,1.75,7.876858511
11/09/2020 13:30,8.98664,1.77152,9.159584139,1.37664,0.40152,1.434,7.61,1.37,7.732334706,9.49664,2.10152,9.726384611,1.37664,0.40152,1.434,8.12,1.7,8.296047252
11/09/2020 14:00,9.02208,1.84144,9.208084969,1.34208,0.39144,1.398,7.68,1.45,7.815682952,9.52208,2.12144,9.755537668,1.34208,0.39144,1.398,8.18,1.73,8.360938942
11/09/2020 14:30,8.83296,1.66628,8.988752494,1.15296,0.33628,1.201,7.68,1.33,7.794312029,9.36296,2.03628,9.581829481,1.15296,0.33628,1.201,8.21,1.7,8.38415768
11/09/2020 15:00,9.0216,2.0438,9.250209998,1.7616,0.5138,1.835,7.26,1.53,7.419467636,9.4716,2.2538,9.736057775,1.7616,0.5138,1.835,7.71,1.74,7.903904099
11/09/2020 15:30,8.9328,1.9304,9.139002134,1.3728,0.4004,1.43,7.56,1.53,7.71326779,9.3828,2.1104,9.617209782,1.3728,0.4004,1.43,8.01,1.71,8.190494491
11/09/2020 16:00,9.26736,2.24048,9.534343816,2.60736,0.76048,2.716,6.66,1.48,6.822462898,9.69736,2.43048,9.997300836,2.60736,0.76048,2.716,7.09,1.67,7.284023613
11/09/2020 16:30,8.97304,1.63172,9.120195009,2.06304,0.60172,2.149,6.91,1.03,6.986343822,9.47304,2.42172,9.777689635,2.06304,0.60172,2.149,7.41,1.82,7.630235907
11/09/2020 17:00,8.42216,1.07688,8.490727272,1.53216,0.44688,1.596,6.89,0.63,6.91874266,8.98216,2.21688,9.251689316,1.53216,0.44688,1.596,7.45,1.77,7.65737553
11/09/2020 17:30,8.23512,1.39816,8.352966707,1.36512,0.39816,1.422,6.87,1,6.942398721,8.70512,1.56816,8.845238267,1.36512,0.39816,1.422,7.34,1.17,7.432664394
11/09/2020 18:00,7.91088,1.25984,8.010569218,0.89088,0.25984,0.928,7.02,1,7.090867366,8.38088,1.36984,8.492091097,0.89088,0.25984,0.928,7.49,1.11,7.571802956
11/09/2020 18:30,7.68128,1.15204,7.767191165,0.52128,0.15204,0.543,7.16,1,7.229495141,8.17128,1.28204,8.27124195,0.52128,0.15204,0.543,7.65,1.13,7.733007177
11/09/2020 19:00,7.55728,0.97504,7.61992021,0.25728,0.07504,0.268,7.3,0.9,7.355270219,8.04728,1.08504,8.120100196,0.25728,0.07504,0.268,7.79,1.01,7.855202098
11/09/2020 19:30,7.36144,0.91792,7.418448355,0.06144,0.01792,0.064,7.3,0.9,7.355270219,7.94144,1.02792,8.007689355,0.06144,0.01792,0.064,7.88,1.01,7.944463481
11/09/2020 20:00,7.48728,0.90504,7.541780904,0.01728,0.00504,0.018,7.47,0.9,7.524021531,8.08728,1.01504,8.150730274,0.01728,0.00504,0.018,8.07,1.01,8.132957642
11/09/2020 20:30,7.35304,0.81672,7.398258498,0.02304,0.00672,0.024,7.33,0.81,7.374618634,7.96304,0.95672,8.020306677,0.02304,0.00672,0.024,7.94,0.95,7.99663054
