Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/09/2020 21:00,7.24648,0.76064,7.286291622,0.03648,0.01064,0.038,7.21,0.75,7.248903365,7.83648,0.91064,7.889213142,0.03648,0.01064,0.038,7.8,0.9,7.851751397
11/09/2020 21:30,7.0988,0.4984,7.116274587,0.0288,0.0084,0.03,7.07,0.49,7.086959856,7.6688,0.9084,7.722414389,0.0288,0.0084,0.03,7.64,0.9,7.692827829
11/09/2020 22:00,6.82976,0.31868,6.837190841,0.02976,0.00868,0.031,6.8,0.31,6.807062509,7.50976,1.45868,7.650113895,0.02976,0.00868,0.031,7.48,1.45,7.619245369
11/09/2020 22:30,6.51296,0.13128,6.514282954,0.07296,0.02128,0.076,6.44,0.11,6.440939372,7.17296,1.40128,7.308552579,0.07296,0.02128,0.076,7.1,1.38,7.232869417
11/09/2020 23:00,6.56096,0.65528,6.59360205,0.12096,0.03528,0.126,6.44,0.62,6.469775885,7.08096,0.92528,7.141158001,0.12096,0.03528,0.126,6.96,0.89,7.016673001
11/09/2020 23:30,6.38704,0.26872,6.392690388,0.16704,0.04872,0.174,6.22,0.22,6.223889459,6.81704,0.64872,6.847837031,0.16704,0.04872,0.174,6.65,0.6,6.677012805
12/09/2020 00:00,6.4348,0.5564,6.458810417,0.1248,0.0364,0.13,6.31,0.52,6.331390053,6.8248,0.6364,6.854407341,0.1248,0.0364,0.13,6.7,0.6,6.726812024
12/09/2020 00:30,6.3856,0.5808,6.411958827,0.1056,0.0308,0.11,6.28,0.55,6.304038388,6.7856,0.6508,6.816737343,0.1056,0.0308,0.11,6.68,0.62,6.708710755
12/09/2020 01:00,6.38944,0.60192,6.417729443,0.10944,0.03192,0.114,6.28,0.57,6.305814777,6.75944,0.65192,6.790804724,0.10944,0.03192,0.114,6.65,0.62,6.67883972
12/09/2020 01:30,6.12056,0.48808,6.139989967,0.13056,0.03808,0.136,5.99,0.45,6.00687939,6.49056,0.51808,6.511203883,0.13056,0.03808,0.136,6.36,0.48,6.378087488
12/09/2020 02:00,6.02632,0.42976,6.041624484,0.13632,0.03976,0.142,5.89,0.39,5.902897594,6.39632,0.46976,6.413546913,0.13632,0.03976,0.142,6.26,0.43,6.274750991
12/09/2020 02:30,5.99032,0.46676,6.008477228,0.16032,0.04676,0.167,5.83,0.42,5.845109067,6.36032,0.53676,6.382928936,0.16032,0.04676,0.167,6.2,0.49,6.219332762
12/09/2020 03:00,5.99152,0.40836,6.005420035,0.13152,0.03836,0.137,5.86,0.37,5.871669269,6.35152,0.47836,6.369508191,0.13152,0.03836,0.137,6.22,0.44,6.23554328
12/09/2020 03:30,5.84096,0.40528,5.855003467,0.12096,0.03528,0.126,5.72,0.37,5.731954292,6.20096,0.43528,6.216218593,0.12096,0.03528,0.126,6.08,0.4,6.093143688
12/09/2020 04:00,5.74208,0.43644,5.758642427,0.02208,0.00644,0.023,5.72,0.43,5.736139817,6.10208,0.47644,6.12065155,0.02208,0.00644,0.023,6.08,0.47,6.09813906
12/09/2020 04:30,5.84096,0.43028,5.856787054,0.00096,0.00028,0.001,5.84,0.43,5.855809082,6.20096,0.47028,6.218767418,0.00096,0.00028,0.001,6.2,0.47,6.217788996
12/09/2020 05:00,5.69288,0.35084,5.703680513,0.00288,0.00084,0.003,5.69,0.35,5.700754336,6.06288,0.42084,6.077468239,0.00288,0.00084,0.003,6.06,0.42,6.074537019
12/09/2020 05:30,5.80824,0.35532,5.819098229,0.01824,0.00532,0.019,5.79,0.35,5.800568938,6.17824,0.42532,6.192862553,0.01824,0.00532,0.019,6.16,0.42,6.17430158
12/09/2020 06:00,5.82768,0.31224,5.836038725,0.00768,0.00224,0.008,5.82,0.31,5.828250166,6.20768,0.38224,6.219437145,0.00768,0.00224,0.008,6.2,0.38,6.211634246
12/09/2020 06:30,6.13496,0.49728,6.155080958,0.02496,0.00728,0.026,6.11,0.49,6.129616627,6.52496,0.53728,6.547043058,0.02496,0.00728,0.026,6.5,0.53,6.521571896
12/09/2020 07:00,6.14392,0.58156,6.171382746,0.07392,0.02156,0.077,6.07,0.56,6.095777227,6.54392,0.66156,6.577275317,0.07392,0.02156,0.077,6.47,0.64,6.501576732
12/09/2020 07:30,6.44592,0.60256,6.474022181,0.14592,0.04256,0.152,6.3,0.56,6.324839919,6.87592,0.70256,6.911719497,0.14592,0.04256,0.152,6.73,0.66,6.762285117
12/09/2020 08:00,6.70544,0.67992,6.739823202,0.44544,0.12992,0.464,6.26,0.55,6.284114894,7.17544,0.91992,7.23416837,0.44544,0.12992,0.464,6.73,0.79,6.776208379
12/09/2020 08:30,7.13208,1.26644,7.243647935,0.74208,0.21644,0.773,6.39,1.05,6.475693013,7.55208,0.78644,7.592917766,0.74208,0.21644,0.773,6.81,0.57,6.833812991
12/09/2020 09:00,7.47152,1.44336,7.609658284,1.21152,0.35336,1.262,6.26,1.09,6.354187596,7.88152,0.97336,7.941397056,1.21152,0.35336,1.262,6.67,0.62,6.698753615
12/09/2020 09:30,7.77616,1.63888,7.946986347,1.67616,0.48888,1.746,6.1,1.15,6.207455195,8.17616,1.18888,8.262144274,1.67616,0.48888,1.746,6.5,0.7,6.537583651
12/09/2020 10:00,7.78048,1.60264,7.943823009,1.86048,0.54264,1.938,5.92,1.06,6.014149982,8.18048,1.19264,8.266960941,1.86048,0.54264,1.938,6.32,0.65,6.353337705
12/09/2020 10:30,7.47152,1.46336,7.613477103,1.69152,0.49336,1.762,5.78,0.97,5.860827587,7.86152,1.08336,7.935815371,1.69152,0.49336,1.762,6.17,0.59,6.198144884
12/09/2020 11:00,7.45624,1.44432,7.594838721,1.62624,0.47432,1.694,5.83,0.97,5.910143822,7.83624,1.06432,7.908187808,1.62624,0.47432,1.694,6.21,0.59,6.237964412
12/09/2020 11:30,7.16376,1.27068,7.27558142,1.13376,0.33068,1.181,6.03,0.94,6.102827214,7.52376,0.87068,7.573971759,1.13376,0.33068,1.181,6.39,0.54,6.41277631
12/09/2020 12:00,7.14848,1.38164,7.280775742,1.30848,0.38164,1.363,5.84,1,5.92499789,7.49848,0.99164,7.563765742,1.30848,0.38164,1.363,6.19,0.61,6.219983923
12/09/2020 12:30,7.76216,1.90688,7.992954347,2.73216,0.79688,2.846,5.03,1.11,5.151019317,8.11216,1.54688,8.258327773,2.73216,0.79688,2.846,5.38,0.75,5.432025405
12/09/2020 13:00,7.62984,1.90912,7.865061831,2.73984,0.79912,2.854,4.89,1.11,5.014399266,7.97984,1.54912,8.128814132,2.73984,0.79912,2.854,5.24,0.75,5.293401553
12/09/2020 13:30,7.228,0.824,7.274816836,1.968,0.574,2.05,5.26,0.25,5.265937713,7.728,2.144,8.019895261,1.968,0.574,2.05,5.76,1.57,5.970134002
12/09/2020 14:00,7.47072,1.13896,7.557042226,2.67072,0.77896,2.782,4.8,0.36,4.813481069,7.95072,2.34896,8.290450024,2.67072,0.77896,2.782,5.28,1.57,5.508475288
12/09/2020 14:30,7.71536,1.76448,7.914554289,3.37536,0.98448,3.516,4.34,0.78,4.409535123,8.17536,2.72448,8.617383733,3.37536,0.98448,3.516,4.8,1.74,5.105643936
12/09/2020 15:00,7.78856,0.65208,7.815809312,3.05856,0.89208,3.186,4.73,-0.24,4.736084881,8.29856,2.89208,8.788072872,3.05856,0.89208,3.186,5.24,2,5.608707516
12/09/2020 15:30,7.7296,0.6728,7.758825684,3.1296,0.9128,3.26,4.6,-0.24,4.606256615,8.2396,2.9128,8.739302718,3.1296,0.9128,3.26,5.11,2,5.487449316
12/09/2020 16:00,7.58256,0.58908,7.605408036,2.84256,0.82908,2.961,4.74,-0.24,4.74607206,8.12256,2.75908,8.57837417,2.84256,0.82908,2.961,5.28,1.93,5.621681243
12/09/2020 16:30,7.64744,1.32092,7.760680911,2.43744,0.71092,2.539,5.21,0.61,5.245588623,8.04744,1.82092,8.250881177,2.43744,0.71092,2.539,5.61,1.11,5.718758607
12/09/2020 17:00,7.41048,1.38764,7.53928104,1.98048,0.57764,2.063,5.43,0.81,5.490081967,7.82048,1.49764,7.962589591,1.98048,0.57764,2.063,5.84,0.92,5.912021651
12/09/2020 17:30,7.0824,1.1382,7.17327603,1.5024,0.4382,1.565,5.58,0.7,5.623735413,7.5124,1.2482,7.615389484,1.5024,0.4382,1.565,6.01,0.81,6.064338381
12/09/2020 18:00,6.7716,0.8538,6.825213623,1.0416,0.3038,1.085,5.73,0.55,5.75633564,7.2216,0.9738,7.286960477,1.0416,0.3038,1.085,6.18,0.67,6.216212673
12/09/2020 18:30,6.466,0.153,6.467809908,0.456,0.133,0.475,6.01,0.02,6.010033278,7.096,1.263,7.207522806,0.456,0.133,0.475,6.64,1.13,6.735465834
12/09/2020 19:00,6.39488,-0.18316,6.397502466,0.19488,0.05684,0.203,6.2,-0.24,6.204643422,7.07488,1.20684,7.177073902,0.19488,0.05684,0.203,6.88,1.15,6.975449806
12/09/2020 19:30,6.3116,-0.0962,6.312333087,0.0816,0.0238,0.085,6.23,-0.12,6.231155591,6.9916,1.2038,7.094477077,0.0816,0.0238,0.085,6.91,1.18,7.010028531
12/09/2020 20:00,6.26744,0.61092,6.297144385,0.03744,0.01092,0.039,6.23,0.6,6.258825768,6.94744,1.12092,7.037285286,0.03744,0.01092,0.039,6.91,1.11,6.998585571
12/09/2020 20:30,6.43696,0.19828,6.440013121,0.09696,0.02828,0.101,6.34,0.17,6.34227877,7.00696,0.60828,7.033313088,0.09696,0.02828,0.101,6.91,0.58,6.934298811
12/09/2020 21:00,6.4172,0.5146,6.437800012,0.1872,0.0546,0.195,6.23,0.46,6.24695926,6.9172,0.4246,6.930219405,0.1872,0.0546,0.195,6.73,0.37,6.740163203
12/09/2020 21:30,6.35256,0.55908,6.377114473,0.20256,0.05908,0.211,6.15,0.5,6.170291727,6.84256,0.45908,6.857942971,0.20256,0.05908,0.211,6.64,0.4,6.652037282
12/09/2020 22:00,6.31784,0.56312,6.342886283,0.14784,0.04312,0.154,6.17,0.52,6.191873707,6.78784,0.47312,6.804308517,0.14784,0.04312,0.154,6.64,0.43,6.653908626
12/09/2020 22:30,6.26448,0.62964,6.2960429,0.20448,0.05964,0.213,6.06,0.57,6.0867479,6.71448,0.52964,6.735336681,0.20448,0.05964,0.213,6.51,0.47,6.526944155
12/09/2020 23:00,6.1676,0.6218,6.198864815,0.1776,0.0518,0.185,5.99,0.57,6.017059082,6.5876,0.5518,6.610669936,0.1776,0.0518,0.185,6.41,0.5,6.429471207
12/09/2020 23:30,6.13568,0.64124,6.169097,0.17568,0.05124,0.183,5.96,0.59,5.989131824,6.53568,0.55124,6.558885469,0.17568,0.05124,0.183,6.36,0.5,6.379623813
13/09/2020 00:00,6.07504,0.50272,6.095804984,0.21504,0.06272,0.224,5.86,0.44,5.876495554,6.42504,0.40272,6.437648825,0.21504,0.06272,0.224,6.21,0.34,6.219300604
13/09/2020 00:30,5.9184,0.0512,5.918621461,0.2784,0.0812,0.29,5.64,-0.03,5.640079787,6.2784,0.5712,6.304329941,0.2784,0.0812,0.29,6,0.49,6.019975083
13/09/2020 01:00,5.78688,0.40784,5.8012338,0.26688,0.07784,0.278,5.52,0.33,5.529855333,6.13688,0.62784,6.168912319,0.26688,0.07784,0.278,5.87,0.55,5.895710305
13/09/2020 01:30,5.89072,0.40896,5.904898848,0.27072,0.07896,0.282,5.62,0.33,5.629680275,6.24072,0.62896,6.272334239,0.27072,0.07896,0.282,5.97,0.55,5.995281478
13/09/2020 02:00,5.83032,0.41176,5.844841965,0.28032,0.08176,0.292,5.55,0.33,5.559802155,6.16032,0.63176,6.192629748,0.28032,0.08176,0.292,5.88,0.55,5.90566677
13/09/2020 02:30,5.8384,0.4712,5.857383716,0.2784,0.0812,0.29,5.56,0.39,5.573661274,6.1584,0.6312,6.190662646,0.2784,0.0812,0.29,5.88,0.55,5.90566677
13/09/2020 03:00,5.79832,0.39076,5.81147212,0.20832,0.06076,0.217,5.59,0.33,5.599732136,6.11832,0.55076,6.143059189,0.20832,0.06076,0.217,5.91,0.49,5.93027824
13/09/2020 03:30,5.81608,0.41844,5.831112981,0.16608,0.04844,0.173,5.65,0.37,5.662102083,6.13608,0.57844,6.163284076,0.16608,0.04844,0.173,5.97,0.53,5.993479791
13/09/2020 04:00,5.83976,0.41368,5.854393905,0.14976,0.04368,0.156,5.69,0.37,5.702017187,6.15976,0.63368,6.192268857,0.14976,0.04368,0.156,6.01,0.59,6.038890627
13/09/2020 04:30,5.8236,0.3848,5.83629917,0.1536,0.0448,0.16,5.67,0.34,5.680184856,6.1436,0.5948,6.17232598,0.1536,0.0448,0.16,5.99,0.55,6.01519742
13/09/2020 05:00,5.80312,0.40216,5.817038284,0.21312,0.06216,0.222,5.59,0.34,5.600330347,6.12312,0.61216,6.153644319,0.21312,0.06216,0.222,5.91,0.55,5.935537044
13/09/2020 05:30,5.62992,0.33956,5.640150725,0.16992,0.04956,0.177,5.46,0.29,5.467696041,5.94992,0.53956,5.974334524,0.16992,0.04956,0.177,5.78,0.49,5.800732712
13/09/2020 06:00,5.6124,0.3632,5.624139756,0.1824,0.0532,0.19,5.43,0.31,5.438841788,5.9424,0.5632,5.969029402,0.1824,0.0532,0.19,5.76,0.51,5.782534047
13/09/2020 06:30,5.6944,0.3692,5.706356105,0.1344,0.0392,0.14,5.56,0.33,5.569784556,6.0444,0.5792,6.072087285,0.1344,0.0392,0.14,5.91,0.54,5.934618775
13/09/2020 07:00,5.74208,0.33144,5.75163761,0.14208,0.04144,0.148,5.6,0.29,5.607503901,6.09208,0.52144,6.114355109,0.14208,0.04144,0.148,5.95,0.48,5.969329946
13/09/2020 07:30,5.94592,0.39756,5.959196137,0.26592,0.07756,0.277,5.68,0.32,5.689006943,6.32592,0.60756,6.355028954,0.26592,0.07756,0.277,6.06,0.53,6.083132417
13/09/2020 08:00,6.09056,0.53808,6.114282558,0.61056,0.17808,0.636,5.48,0.36,5.491812087,6.47056,0.74808,6.513660292,0.61056,0.17808,0.636,5.86,0.57,5.88765658
13/09/2020 08:30,6.35968,0.67824,6.395743835,0.91968,0.26824,0.958,5.44,0.41,5.455428489,6.73968,0.90824,6.800601915,0.91968,0.26824,0.958,5.82,0.64,5.855083262
13/09/2020 09:00,6.74368,0.84024,6.795823953,1.30368,0.38024,1.358,5.44,0.46,5.459413888,7.07368,1.09024,7.157204203,1.30368,0.38024,1.358,5.77,0.71,5.813518728
13/09/2020 09:30,6.85072,0.93896,6.914767559,1.71072,0.49896,1.782,5.14,0.44,5.15879831,7.23072,1.18896,7.32781943,1.71072,0.49896,1.782,5.52,0.69,5.562957846
13/09/2020 10:00,7.22512,1.18816,7.322163833,2.08512,0.60816,2.172,5.14,0.58,5.172620226,7.66512,1.63816,7.838216175,2.08512,0.60816,2.172,5.58,1.03,5.674266472
13/09/2020 10:30,7.49504,1.23772,7.59655023,2.49504,0.72772,2.599,5,0.51,5.025942698,7.91504,1.82772,8.123325587,2.49504,0.72772,2.599,5.42,1.1,5.530497265
13/09/2020 11:00,7.688,1.464,7.826151034,2.448,0.714,2.55,5.24,0.75,5.293401553,8.048,1.564,8.198560849,2.448,0.714,2.55,5.6,0.85,5.664141594
13/09/2020 11:30,7.44192,0.97556,7.505590623,2.04192,0.59556,2.127,5.4,0.38,5.413353859,7.93192,1.91556,8.159946385,2.04192,0.59556,2.127,5.89,1.32,6.036099734
13/09/2020 12:00,7.602,0.471,7.616576987,2.472,0.721,2.575,5.13,-0.25,5.136088005,8.162,2.531,8.545420118,2.472,0.721,2.575,5.69,1.81,5.970946324
13/09/2020 12:30,7.74328,0.58804,7.76557636,2.87328,0.83804,2.993,4.87,-0.25,4.876412616,8.30328,2.71804,8.7368301,2.87328,0.83804,2.993,5.43,1.88,5.74624225
13/09/2020 13:00,7.8528,0.9254,7.907138104,3.1728,0.9254,3.305,4.68,0,4.68,8.3828,2.9054,8.872016963,3.1728,0.9254,3.305,5.21,1.98,5.573553624
13/09/2020 13:30,7.8412,1.8866,8.064966026,2.9712,0.8666,3.095,4.87,1.02,4.975670809,8.2212,2.0066,8.462539394,2.9712,0.8666,3.095,5.25,1.14,5.372345856
13/09/2020 14:00,7.94048,1.96764,8.180637493,3.42048,0.99764,3.563,4.52,0.97,4.622910339,8.40048,2.86764,8.876453312,3.42048,0.99764,3.563,4.98,1.87,5.319520655
13/09/2020 14:30,7.99056,1.22308,8.083623804,3.37056,0.98308,3.511,4.62,0.24,4.626229566,8.47056,2.99308,8.983814034,3.37056,0.98308,3.511,5.1,2.01,5.481797151
13/09/2020 15:00,8.00216,1.17688,8.088239067,3.21216,0.93688,3.346,4.79,0.24,4.796008757,8.49216,2.94688,8.988931149,3.21216,0.93688,3.346,5.28,2.01,5.649646007
13/09/2020 15:30,7.88784,1.08812,7.962538854,2.90784,0.84812,3.029,4.98,0.24,4.985779779,8.39784,2.85812,8.870883079,2.90784,0.84812,3.029,5.49,2.01,5.846383498
13/09/2020 16:00,7.66592,0.98256,7.728632065,2.54592,0.74256,2.652,5.12,0.24,5.125621913,8.19592,2.75256,8.645790375,2.54592,0.74256,2.652,5.65,2.01,5.996882523
13/09/2020 16:30,7.65168,1.67424,7.832706199,2.31168,0.67424,2.408,5.34,1,5.432826152,8.06168,1.81424,8.263301471,2.31168,0.67424,2.408,5.75,1.14,5.861919481
13/09/2020 17:00,7.5024,1.5432,7.659469433,1.8624,0.5432,1.94,5.64,1,5.72796648,7.9124,1.4532,8.044741388,1.8624,0.5432,1.94,6.05,0.91,6.118055247
13/09/2020 17:30,7.13536,1.20948,7.237140609,1.33536,0.38948,1.391,5.8,0.82,5.857678721,7.54536,1.12948,7.62942872,1.33536,0.38948,1.391,6.21,0.74,6.253934761
13/09/2020 18:00,6.8544,1.0092,6.928295894,0.8544,0.2492,0.89,6,0.76,6.047941799,7.2444,0.8992,7.299992603,0.8544,0.2492,0.89,6.39,0.65,6.422974389
13/09/2020 18:30,6.8052,0.9386,6.86962277,0.4752,0.1386,0.495,6.33,0.8,6.380352655,7.2152,0.8286,7.262622736,0.4752,0.1386,0.495,6.74,0.69,6.775226933
13/09/2020 19:00,6.65296,0.80628,6.701638919,0.19296,0.05628,0.201,6.46,0.75,6.503391423,7.08296,0.70628,7.118086386,0.19296,0.05628,0.201,6.89,0.65,6.92059246
13/09/2020 19:30,6.5524,0.7982,6.600838507,0.0624,0.0182,0.065,6.49,0.78,6.536704062,7.1524,1.2682,7.263962899,0.0624,0.0182,0.065,7.09,1.25,7.199347193
13/09/2020 20:00,6.47304,0.00672,6.473043488,0.02304,0.00672,0.024,6.45,0,6.45,7.15304,1.64672,7.340140871,0.02304,0.00672,0.024,7.13,1.64,7.316180698
13/09/2020 20:30,6.50088,0.43484,6.515406864,0.05088,0.01484,0.053,6.45,0.42,6.463659954,7.13088,1.35484,7.258446184,0.05088,0.01484,0.053,7.08,1.34,7.205692194
13/09/2020 21:00,6.52104,0.70072,6.558579968,0.07104,0.02072,0.074,6.45,0.68,6.485745909,6.95104,0.60072,6.976949305,0.07104,0.02072,0.074,6.88,0.58,6.904404391
13/09/2020 21:30,6.43184,0.69512,6.469293439,0.05184,0.01512,0.054,6.38,0.68,6.416135909,6.90184,0.59512,6.927449978,0.05184,0.01512,0.054,6.85,0.58,6.874510892
13/09/2020 22:00,6.40496,0.77728,6.451951395,0.02496,0.00728,0.026,6.38,0.77,6.426297534,6.87496,0.66728,6.907267014,0.02496,0.00728,0.026,6.85,0.66,6.881722168
13/09/2020 22:30,6.30336,0.74848,6.347642838,0.06336,0.01848,0.066,6.24,0.73,6.282555213,6.75336,0.67848,6.787356363,0.06336,0.01848,0.066,6.69,0.66,6.722477222
13/09/2020 23:00,6.21072,0.59896,6.239534919,0.03072,0.00896,0.032,6.18,0.59,6.208099548,6.77072,1.28896,6.892319435,0.03072,0.00896,0.032,6.74,1.28,6.860466456
13/09/2020 23:30,6.0544,-0.2358,6.058990097,0.0144,0.0042,0.015,6.04,-0.24,6.044766331,6.6344,1.5242,6.807235048,0.0144,0.0042,0.015,6.62,1.52,6.792260301
14/09/2020 00:00,5.95248,-0.23636,5.957170822,0.01248,0.00364,0.013,5.94,-0.24,5.944846508,6.51248,1.49364,6.681568394,0.01248,0.00364,0.013,6.5,1.49,6.668590556
14/09/2020 00:30,5.84384,-0.27888,5.850490578,0.00384,0.00112,0.004,5.84,-0.28,5.846708476,6.39384,1.49112,6.565411548,0.00384,0.00112,0.004,6.39,1.49,6.56141753
14/09/2020 01:00,5.73,0.28,5.736837108,0,0,0,5.73,0.28,5.736837108,6.24,1.29,6.371946327,0,0,0,6.24,1.29,6.371946327
14/09/2020 01:30,5.83,0.6,5.860793462,0,0,0,5.83,0.6,5.860793462,6.17,0.44,6.185668921,0,0,0,6.17,0.44,6.185668921
14/09/2020 02:00,5.85,0.6,5.880688735,0,0,0,5.85,0.6,5.880688735,6.19,0.47,6.207817652,0,0,0,6.19,0.47,6.207817652
14/09/2020 02:30,5.85,0.96,5.928245946,0,0,0,5.85,0.96,5.928245946,6.05,0.08,6.050528903,0,0,0,6.05,0.08,6.050528903
14/09/2020 03:00,5.87,0.47,5.888785953,0,0,0,5.87,0.47,5.888785953,6.21,0.39,6.222234325,0,0,0,6.21,0.39,6.222234325
14/09/2020 03:30,5.87,0.3,5.877661099,0,0,0,5.87,0.3,5.877661099,6.24,0.73,6.282555213,0,0,0,6.24,0.73,6.282555213
14/09/2020 04:00,5.87096,0.30028,5.878634144,0.00096,0.00028,0.001,5.87,0.3,5.877661099,6.24096,0.69028,6.279018092,0.00096,0.00028,0.001,6.24,0.69,6.278033131
14/09/2020 04:30,5.87096,0.24028,5.875874897,0.00096,0.00028,0.001,5.87,0.24,5.874904255,6.24096,0.58028,6.267878955,0.00096,0.00028,0.001,6.24,0.58,6.266897159
14/09/2020 05:00,5.84,0.24,5.844929426,0,0,0,5.84,0.24,5.844929426,6.21,0.55,6.234308302,0,0,0,6.21,0.55,6.234308302
14/09/2020 05:30,5.97,0.1,5.970837462,0,0,0,5.97,0.1,5.970837462,6.41,0.71,6.449201501,0,0,0,6.41,0.71,6.449201501
14/09/2020 06:00,6.27,0.51,6.290707432,0,0,0,6.27,0.51,6.290707432,6.65,0.35,6.659204157,0,0,0,6.65,0.35,6.659204157
14/09/2020 06:30,7.17,0.69,7.203124322,0,0,0,7.17,0.69,7.203124322,7.63,0.91,7.68407444,0,0,0,7.63,0.91,7.68407444
14/09/2020 07:00,7.3344,1.0742,7.412646558,0.0144,0.0042,0.015,7.32,1.07,7.397790211,7.8344,1.0442,7.903681231,0.0144,0.0042,0.015,7.82,1.04,7.888852895
14/09/2020 07:30,7.7152,0.9936,7.778917148,0.1152,0.0336,0.12,7.6,0.96,7.660391635,8.3452,1.5036,8.479574046,0.1152,0.0336,0.12,8.23,1.47,8.360251192
14/09/2020 08:00,8.3048,1.2164,8.393410034,0.3648,0.1064,0.38,7.94,1.11,8.017212733,8.8748,1.4964,9.000071555,0.3648,0.1064,0.38,8.51,1.39,8.622772176
14/09/2020 08:30,8.54456,1.61008,8.694933191,0.75456,0.22008,0.786,7.79,1.39,7.913039871,9.04456,1.61008,9.186752593,0.75456,0.22008,0.786,8.29,1.39,8.40572424
14/09/2020 09:00,8.99672,1.81196,9.177372707,1.20672,0.35196,1.257,7.79,1.46,7.925635621,9.51672,2.04196,9.733322156,1.20672,0.35196,1.257,8.31,1.69,8.480106131
14/09/2020 09:30,9.49704,2.39372,9.794062701,1.72704,0.50372,1.799,7.77,1.89,7.996561761,10.00704,2.24372,10.25549263,1.72704,0.50372,1.799,8.28,1.74,8.460851021
14/09/2020 10:00,9.7004,2.5772,10.03691785,2.1504,0.6272,2.24,7.55,1.95,7.797756087,10.1804,2.3472,10.44748257,2.1504,0.6272,2.24,8.03,1.72,8.212143447
14/09/2020 10:30,9.8012,2.6366,10.14963945,2.4912,0.7266,2.595,7.31,1.91,7.555408659,10.2512,2.4066,10.52990147,2.4912,0.7266,2.595,7.76,1.68,7.939773297
14/09/2020 11:00,9.96848,2.80164,10.35469846,2.74848,0.80164,2.863,7.22,2,7.491888947,10.36848,2.56164,10.680233,2.74848,0.80164,2.863,7.62,1.76,7.820613787
14/09/2020 11:30,10.03968,2.76324,10.41300484,2.95968,0.86324,3.083,7.08,1.9,7.330511578,10.45968,2.62324,10.78361228,2.95968,0.86324,3.083,7.5,1.76,7.703739352
14/09/2020 12:00,10.01848,2.80664,10.40419,3.10848,0.90664,3.238,6.91,1.9,7.166456586,10.43848,2.71664,10.78619477,3.10848,0.90664,3.238,7.33,1.81,7.550165561
14/09/2020 12:30,10.04344,2.81392,10.43018853,3.13344,0.91392,3.264,6.91,1.9,7.166456586,10.46344,2.72392,10.81218372,3.13344,0.91392,3.264,7.33,1.81,7.550165561
14/09/2020 13:00,9.94872,2.30296,10.21178997,2.95872,0.86296,3.082,6.99,1.44,7.13678499,10.51872,3.41296,11.05856077,2.95872,0.86296,3.082,7.56,2.55,7.978477298
14/09/2020 13:30,9.96352,2.02436,10.16709222,2.96352,0.86436,3.087,7,1.16,7.095463339,10.62352,3.83436,11.29431245,2.96352,0.86436,3.087,7.66,2.97,8.215625357
14/09/2020 14:00,9.91744,2.10092,10.13752835,2.91744,0.85092,3.039,7,1.25,7.110731327,10.57744,3.91092,11.27730164,2.91744,0.85092,3.039,7.66,3.06,8.248587758
14/09/2020 14:30,10.00944,2.49692,10.31617655,2.86944,0.83692,2.989,7.14,1.66,7.330429728,10.60944,3.69692,11.23509834,2.86944,0.83692,2.989,7.74,2.86,8.251496834
14/09/2020 15:00,10.50552,3.25536,10.99833256,2.79552,0.81536,2.912,7.71,2.44,8.086884443,10.96552,3.14536,11.40771311,2.79552,0.81536,2.912,8.17,2.33,8.49575188
14/09/2020 15:30,10.47656,3.20608,10.95615162,2.62656,0.76608,2.736,7.85,2.44,8.220468356,10.91656,3.06608,11.33896507,2.62656,0.76608,2.736,8.29,2.3,8.603144774
14/09/2020 16:00,10.37032,3.11676,10.82856084,2.32032,0.67676,2.417,8.05,2.44,8.41166452,10.77032,2.87676,11.14789402,2.32032,0.67676,2.417,8.45,2.2,8.731695139
14/09/2020 16:30,9.88256,2.15408,10.11459603,2.00256,0.58408,2.086,7.88,1.57,8.034880211,10.43256,2.95408,10.84273475,2.00256,0.58408,2.086,8.43,2.37,8.756814489
14/09/2020 17:00,9.33416,2.01788,9.549784427,1.60416,0.46788,1.671,7.73,1.55,7.883869608,9.80416,2.11788,10.03030254,1.60416,0.46788,1.671,8.2,1.65,8.364358911
14/09/2020 17:30,8.99888,1.59384,9.138936875,1.17888,0.34384,1.228,7.82,1.25,7.919273957,9.51888,1.91384,9.709369701,1.17888,0.34384,1.228,8.34,1.57,8.486489262
14/09/2020 18:00,8.53128,1.39204,8.644102834,0.76128,0.22204,0.793,7.77,1.17,7.857595052,9.04128,1.66204,9.192775479,0.76128,0.22204,0.793,8.28,1.44,8.404284622
14/09/2020 18:30,8.04496,1.31228,8.1512858,0.38496,0.11228,0.401,7.66,1.2,7.75342505,8.57496,1.63228,8.728933325,0.38496,0.11228,0.401,8.19,1.52,8.329855941
14/09/2020 19:00,7.9692,1.2206,8.062134519,0.1392,0.0406,0.145,7.83,1.18,7.918415245,8.5092,1.5606,8.651124609,0.1392,0.0406,0.145,8.37,1.52,8.506897202
14/09/2020 19:30,7.89592,1.06756,7.967762358,0.02592,0.00756,0.027,7.87,1.06,7.94106416,8.46592,1.36756,8.575664511,0.02592,0.00756,0.027,8.44,1.36,8.548871271
14/09/2020 20:00,7.93,1.15,8.012952015,0,0,0,7.93,1.15,8.012952015,8.49,1.22,8.57720817,0,0,0,8.49,1.22,8.57720817
14/09/2020 20:30,7.95096,1.03028,8.017433617,0.00096,0.00028,0.001,7.95,1.03,8.016445596,8.49096,1.26028,8.583979695,0.00096,0.00028,0.001,8.49,1.26,8.58298899
14/09/2020 21:00,7.95384,1.09112,8.028331931,0.00384,0.00112,0.004,7.95,1.09,8.024375365,8.51384,1.38112,8.625135593,0.00384,0.00112,0.004,8.51,1.38,8.621165814
14/09/2020 21:30,7.68192,1.09056,7.758944258,0.00192,0.00056,0.002,7.68,1.09,7.756964613,8.25192,1.41056,8.37161055,0.00192,0.00056,0.002,8.25,1.41,8.369623647
14/09/2020 22:00,7.49672,1.09196,7.575829156,0.00672,0.00196,0.007,7.49,1.09,7.568896881,8.04672,1.35196,8.159503576,0.00672,0.00196,0.007,8.04,1.35,8.152551748
14/09/2020 22:30,7.30632,1.01476,7.376452386,0.01632,0.00476,0.017,7.29,1.01,7.359633143,7.79632,1.17476,7.884330447,0.01632,0.00476,0.017,7.78,1.17,7.867483715
14/09/2020 23:00,7.33288,1.01084,7.402224436,0.00288,0.00084,0.003,7.33,1.01,7.399256719,7.78288,1.21084,7.876506497,0.00288,0.00084,0.003,7.78,1.21,7.873531609
14/09/2020 23:30,7.11096,0.40028,7.122217085,0.00096,0.00028,0.001,7.11,0.4,7.121242869,7.75096,1.83028,7.964126179,0.00096,0.00028,0.001,7.75,1.83,7.963127526
15/09/2020 00:00,7.07,0.25,7.074418704,0,0,0,7.07,0.25,7.074418704,7.72,1.98,7.969868255,0,0,0,7.72,1.98,7.969868255
15/09/2020 00:30,6.89,0.25,6.894534067,0,0,0,6.89,0.25,6.894534067,7.52,1.9,7.756313557,0,0,0,7.52,1.9,7.756313557
15/09/2020 01:00,6.99,0.92,7.050283682,0,0,0,6.99,0.92,7.050283682,7.43,1.2,7.526280622,0,0,0,7.43,1.2,7.526280622
15/09/2020 01:30,6.91,0.92,6.970975541,0,0,0,6.91,0.92,6.970975541,7.33,1.2,7.427576994,0,0,0,7.33,1.2,7.427576994
15/09/2020 02:00,6.74,0.82,6.789698079,0,0,0,6.74,0.82,6.789698079,7.16,1.1,7.244004417,0,0,0,7.16,1.1,7.244004417
15/09/2020 02:30,6.74,0.79,6.786140287,0,0,0,6.74,0.79,6.786140287,7.16,1.06,7.238038408,0,0,0,7.16,1.06,7.238038408
15/09/2020 03:00,6.74,0.6,6.76665353,0,0,0,6.74,0.6,6.76665353,7.16,1.06,7.238038408,0,0,0,7.16,1.06,7.238038408
15/09/2020 03:30,6.62,0.9,6.680898143,0,0,0,6.62,0.9,6.680898143,7.21,1.76,7.421704656,0,0,0,7.21,1.76,7.421704656
15/09/2020 04:00,6.62,0,6.62,0,0,0,6.62,0,6.62,7.21,1.82,7.436161644,0,0,0,7.21,1.82,7.436161644
15/09/2020 04:30,6.73,0.24,6.734277987,0,0,0,6.73,0.24,6.734277987,7.34,1.89,7.5794261,0,0,0,7.34,1.89,7.5794261
15/09/2020 05:00,6.7,0.24,6.704297129,0,0,0,6.7,0.24,6.704297129,7.3,1.82,7.523456652,0,0,0,7.3,1.82,7.523456652
15/09/2020 05:30,6.7,0,6.7,0,0,0,6.7,0,6.7,7.3,1.79,7.516255717,0,0,0,7.3,1.79,7.516255717
15/09/2020 06:00,6.91,1.09,6.995441373,0,0,0,6.91,1.09,6.995441373,7.47,1.5,7.619114122,0,0,0,7.47,1.5,7.619114122
15/09/2020 06:30,8.02,1.32,8.127902558,0,0,0,8.02,1.32,8.127902558,8.51,1.46,8.634332632,0,0,0,8.51,1.46,8.634332632
15/09/2020 07:00,8.45632,1.42476,8.575505175,0.01632,0.00476,0.017,8.44,1.42,8.558621384,8.95632,1.64476,9.106091555,0.01632,0.00476,0.017,8.94,1.64,9.089180381
15/09/2020 07:30,8.89728,1.46004,9.016280175,0.13728,0.04004,0.143,8.76,1.42,8.874345046,9.40728,1.49004,9.524554383,0.13728,0.04004,0.143,9.27,1.45,9.382718156
15/09/2020 08:00,9.31584,1.67212,9.464716594,0.55584,0.16212,0.579,8.76,1.51,8.889190064,9.90584,2.06212,10.11820167,0.55584,0.16212,0.579,9.35,1.9,9.541095325
15/09/2020 08:30,9.67856,2.49208,9.994247666,0.89856,0.26208,0.936,8.78,2.23,9.058769232,10.15856,1.94208,10.34253431,0.89856,0.26208,0.936,9.26,1.68,9.411163584
15/09/2020 09:00,9.90608,2.66844,10.25919066,1.12608,0.32844,1.173,8.78,2.34,9.086473463,10.38608,2.05844,10.58809865,1.12608,0.32844,1.173,9.26,1.73,9.42021762
15/09/2020 09:30,10.06296,2.98128,10.49529392,1.51296,0.44128,1.576,8.55,2.54,8.919310511,10.55296,2.35128,10.81172893,1.51296,0.44128,1.576,9.04,1.91,9.239572501
15/09/2020 10:00,10.30128,3.02704,10.73682173,1.60128,0.46704,1.668,8.7,2.56,9.068825723,10.80128,2.49704,11.08615616,1.60128,0.46704,1.668,9.2,2.03,9.421300335
15/09/2020 10:30,10.632,3.226,11.11064805,2.112,0.616,2.2,8.52,2.61,8.910808044,11.102,2.676,11.41995534,2.112,0.616,2.2,8.99,2.06,9.222998428
15/09/2020 11:00,10.65728,3.05504,11.08651823,2.17728,0.63504,2.268,8.48,2.42,8.818548633,11.14728,3.21504,11.60165219,2.17728,0.63504,2.268,8.97,2.58,9.333664875
15/09/2020 11:30,10.89112,3.01116,11.2997159,2.54112,0.74116,2.647,8.35,2.27,8.653057263,11.42112,3.67116,11.9966411,2.54112,0.74116,2.647,8.88,2.93,9.350898353
15/09/2020 12:00,10.81976,2.28368,11.05813731,2.54976,0.74368,2.656,8.27,1.54,8.412163812,11.51976,4.50368,12.36883196,2.54976,0.74368,2.656,8.97,3.76,9.726176021
15/09/2020 12:30,10.82936,2.24148,11.05890006,2.67936,0.78148,2.791,8.15,1.46,8.279740334,11.51936,4.45148,12.34954772,2.67936,0.78148,2.791,8.84,3.67,9.571546375
15/09/2020 13:00,10.73,2.285,10.97060276,2.52,0.735,2.625,8.21,1.55,8.35503441,11.42,4.505,12.27645816,2.52,0.735,2.625,8.9,3.77,9.665552235
15/09/2020 13:30,10.93768,2.60724,11.24413377,2.76768,0.80724,2.883,8.17,1.8,8.365936887,11.61768,4.83724,12.58448964,2.76768,0.80724,2.883,8.85,4.03,9.724371445
15/09/2020 14:00,11.07376,3.07068,11.49161591,2.81376,0.82068,2.931,8.26,2.25,8.560963731,11.60376,4.10068,12.3070233,2.81376,0.82068,2.931,8.79,3.28,9.382030697
15/09/2020 14:30,11.04792,3.44356,11.5721494,2.37792,0.69356,2.477,8.67,2.75,9.095680293,11.48792,3.65356,12.05490799,2.37792,0.69356,2.477,9.11,2.96,9.578815167
15/09/2020 15:00,10.8924,3.2432,11.36497796,1.6224,0.4732,1.69,9.27,2.77,9.675009044,11.3424,3.4632,11.85933354,1.6224,0.4732,1.69,9.72,2.99,10.16948868
15/09/2020 15:30,10.95864,3.46252,11.49264266,2.16864,0.63252,2.259,8.79,2.83,9.234338092,11.40864,3.67252,11.98517709,2.16864,0.63252,2.259,9.24,3.04,9.727240102
15/09/2020 16:00,10.61576,3.12168,11.0652269,1.68576,0.49168,1.756,8.93,2.63,9.309231977,11.11576,3.41168,11.62753976,1.68576,0.49168,1.756,9.43,2.92,9.871742501
15/09/2020 16:30,10.08184,2.44012,10.37293032,1.13184,0.33012,1.179,8.95,2.11,9.195357524,10.63184,2.97012,11.03891456,1.13184,0.33012,1.179,9.5,2.64,9.86
15/09/2020 17:00,10.18264,2.74452,10.54602045,1.35264,0.39452,1.409,8.83,2.35,9.137362858,10.65264,2.41452,10.92284971,1.35264,0.39452,1.409,9.3,2.02,9.516848218
15/09/2020 17:30,10.0792,2.4506,10.37283534,0.6192,0.1806,0.645,9.46,2.27,9.728540487,10.5692,2.0906,10.77397777,0.6192,0.1806,0.645,9.95,1.91,10.13166324
15/09/2020 18:00,9.78728,1.90004,9.970005105,0.37728,0.11004,0.393,9.41,1.79,9.578736869,10.43728,2.47004,10.72557278,0.37728,0.11004,0.393,10.06,2.36,10.33311183
15/09/2020 18:30,9.4952,1.4486,9.605064549,0.2352,0.0686,0.245,9.26,1.38,9.362264683,10.2952,3.0986,10.75139363,0.2352,0.0686,0.245,10.06,3.03,10.50640281
15/09/2020 19:00,9.16488,1.35184,9.264043221,0.07488,0.02184,0.078,9.09,1.33,9.186783986,9.97488,3.01184,10.41966464,0.07488,0.02184,0.078,9.9,2.99,10.34166814
15/09/2020 19:30,9.25864,1.52252,9.382988959,0.00864,0.00252,0.009,9.25,1.52,9.374054619,9.97864,2.62252,10.31750296,0.00864,0.00252,0.009,9.97,2.62,10.3085062
15/09/2020 20:00,9.28,1.44,9.391059578,0,0,0,9.28,1.44,9.391059578,10.01,2.59,10.33964216,0,0,0,10.01,2.59,10.33964216
15/09/2020 20:30,9.28,1.89,9.47050685,0,0,0,9.28,1.89,9.47050685,9.81,1.96,10.00388425,0,0,0,9.81,1.96,10.00388425
15/09/2020 21:00,9.14,1.86,9.327336168,0,0,0,9.14,1.86,9.327336168,9.67,1.9,9.854892186,0,0,0,9.67,1.9,9.854892186
15/09/2020 21:30,9,1.78,9.174333763,0,0,0,9,1.78,9.174333763,9.56,1.84,9.735460955,0,0,0,9.56,1.84,9.735460955
15/09/2020 22:00,8.67,1.72,8.838964872,0,0,0,8.67,1.72,8.838964872,9.22,1.7,9.375414657,0,0,0,9.22,1.7,9.375414657
15/09/2020 22:30,8.32,1.43,8.441996209,0,0,0,8.32,1.43,8.441996209,8.93,1.82,9.113577783,0,0,0,8.93,1.82,9.113577783
15/09/2020 23:00,8.29,1.54,8.431826611,0,0,0,8.29,1.54,8.431826611,8.87,1.9,9.071212708,0,0,0,8.87,1.9,9.071212708
15/09/2020 23:30,8.14,1.43,8.264653653,0,0,0,8.14,1.43,8.264653653,8.7,1.84,8.892446233,0,0,0,8.7,1.84,8.892446233
16/09/2020 00:00,8.19,1.64,8.352586426,0,0,0,8.19,1.64,8.352586426,8.65,1.51,8.780808619,0,0,0,8.65,1.51,8.780808619
16/09/2020 00:30,8.01,1.51,8.151085817,0,0,0,8.01,1.51,8.151085817,8.48,1.62,8.633353925,0,0,0,8.48,1.62,8.633353925
16/09/2020 01:00,7.92,1.45,8.051639585,0,0,0,7.92,1.45,8.051639585,8.36,1.52,8.497058314,0,0,0,8.36,1.52,8.497058314
16/09/2020 01:30,7.68,1.07,7.754179518,0,0,0,7.68,1.07,7.754179518,8.17,1.55,8.315732078,0,0,0,8.17,1.55,8.315732078
16/09/2020 02:00,7.58,0.82,7.624224551,0,0,0,7.58,0.82,7.624224551,8.17,2,8.411236532,0,0,0,8.17,2,8.411236532
16/09/2020 02:30,7.73,1.55,7.883869608,0,0,0,7.73,1.55,7.883869608,8.12,1.16,8.202438662,0,0,0,8.12,1.16,8.202438662
16/09/2020 03:00,7.77288,1.57084,7.930019029,0.00288,0.00084,0.003,7.77,1.57,7.927029709,8.15288,1.18084,8.237950922,0.00288,0.00084,0.003,8.15,1.18,8.234980267
16/09/2020 03:30,7.72192,1.57056,7.880019492,0.00192,0.00056,0.002,7.72,1.57,7.878026403,8.10192,1.18056,8.187480052,0.00192,0.00056,0.002,8.1,1.18,8.185499374
16/09/2020 04:00,7.65096,1.54028,7.804463556,0.00096,0.00028,0.001,7.65,1.54,7.803467178,8.03096,1.15028,8.112919487,0.00096,0.00028,0.001,8.03,1.15,8.111929487
16/09/2020 04:30,7.76,1.61,7.925257094,0,0,0,7.76,1.61,7.925257094,8.14,1.22,8.230917324,0,0,0,8.14,1.22,8.230917324
16/09/2020 05:00,7.68,1.57,7.838832821,0,0,0,7.68,1.57,7.838832821,8.06,1.19,8.14737381,0,0,0,8.06,1.19,8.14737381
16/09/2020 05:30,7.77,1.6,7.933025904,0,0,0,7.77,1.6,7.933025904,8.17,1.23,8.262069959,0,0,0,8.17,1.23,8.262069959
16/09/2020 06:00,7.95,1.44,8.079362599,0,0,0,7.95,1.44,8.079362599,8.42,1.55,8.561477676,0,0,0,8.42,1.55,8.561477676
16/09/2020 06:30,8.40496,1.66728,8.568732415,0.02496,0.00728,0.026,8.38,1.66,8.542833254,8.93496,1.92728,9.140455043,0.02496,0.00728,0.026,8.91,1.92,9.114521381
16/09/2020 07:00,9.22056,1.98808,9.432454018,0.13056,0.03808,0.136,9.09,1.95,9.296805903,9.76056,2.19808,10.00500311,0.13056,0.03808,0.136,9.63,2.16,9.86927049
16/09/2020 07:30,9.6216,2.1738,9.864106295,0.3216,0.0938,0.335,9.3,2.08,9.529763901,10.1616,2.3438,10.42839935,0.3216,0.0938,0.335,9.84,2.25,10.09396354
16/09/2020 08:00,9.90088,2.03984,10.10882644,0.65088,0.18984,0.678,9.25,1.85,9.4331861,10.56088,2.85984,10.94124633,0.65088,0.18984,0.678,9.91,2.67,10.26338151
16/09/2020 08:30,10.42904,2.70472,10.77406078,0.83904,0.24472,0.874,9.59,2.46,9.900489887,11.00904,2.86472,11.37565745,0.83904,0.24472,0.874,10.17,2.62,10.5020617
16/09/2020 09:00,10.61328,2.96304,11.01913419,0.83328,0.24304,0.868,9.78,2.72,10.15119697,11.17328,2.88304,11.53924199,0.83328,0.24304,0.868,10.34,2.64,10.6717009
16/09/2020 09:30,10.85032,3.01176,11.26055693,0.76032,0.22176,0.792,10.09,2.79,10.46862933,11.45032,2.98176,11.83219003,0.76032,0.22176,0.792,10.69,2.76,11.04054799
16/09/2020 10:00,10.72408,2.84744,11.09566611,0.57408,0.16744,0.598,10.15,2.68,10.49785216,11.37408,3.00744,11.76496456,0.57408,0.16744,0.598,10.8,2.84,11.16716616
16/09/2020 10:30,10.50936,3.05148,10.94340796,0.75936,0.22148,0.791,9.75,2.83,10.15240858,11.08936,2.81148,11.44020651,0.75936,0.22148,0.791,10.33,2.59,10.64974178
16/09/2020 11:00,10.57936,2.87148,10.96212823,0.75936,0.22148,0.791,9.82,2.65,10.17127819,11.25936,3.07148,11.67078305,0.75936,0.22148,0.791,10.5,2.85,10.87991268
16/09/2020 11:30,10.6896,2.2278,10.91927841,0.6096,0.1778,0.635,10.08,2.05,10.28634532,11.6096,3.7578,12.20261747,0.6096,0.1778,0.635,11,3.58,11.56790387
16/09/2020 12:00,10.81112,2.40116,11.07456026,0.62112,0.18116,0.647,10.19,2.22,10.42902201,11.71112,3.60116,12.25229305,0.62112,0.18116,0.647,11.09,3.42,11.60536514
16/09/2020 12:30,10.42144,2.07792,10.62657815,0.54144,0.15792,0.564,9.88,1.92,10.06482985,11.30144,3.28792,11.77000272,0.54144,0.15792,0.564,10.76,3.13,11.20600286
16/09/2020 13:00,10.26744,2.21092,10.50278494,0.51744,0.15092,0.539,9.75,2.06,9.965244603,11.07744,3.12092,11.50868449,0.51744,0.15092,0.539,10.56,2.97,10.96970829
16/09/2020 13:30,10.44488,2.77684,10.80769904,0.67488,0.19684,0.703,9.77,2.58,10.10491465,11.14488,2.90684,11.51772847,0.67488,0.19684,0.703,10.47,2.71,10.81503583
16/09/2020 14:00,10.50608,2.83344,10.88145667,0.52608,0.15344,0.548,9.98,2.68,10.33357634,11.23608,3.16344,11.67291079,0.52608,0.15344,0.548,10.71,3.01,11.12493595
16/09/2020 14:30,10.36592,2.44256,10.64980736,0.38592,0.11256,0.402,9.98,2.33,10.24838036,11.09592,2.94256,11.47946427,0.38592,0.11256,0.402,10.71,2.83,11.07758999
16/09/2020 15:00,10.62976,2.64868,10.9547845,0.50976,0.14868,0.531,10.12,2.5,10.42422179,11.35976,3.11868,11.78008116,0.50976,0.14868,0.531,10.85,2.97,11.24915108
16/09/2020 15:30,10.54088,3.47484,11.09885869,0.53088,0.15484,0.553,10.01,3.32,10.54620785,10.97088,1.96484,11.14543872,0.53088,0.15484,0.553,10.44,1.81,10.59573971
16/09/2020 16:00,10.35272,3.35996,10.88430717,0.34272,0.09996,0.357,10.01,3.26,10.52747358,10.78272,1.85996,10.9419606,0.34272,0.09996,0.357,10.44,1.76,10.58731316
16/09/2020 16:30,10.09872,2.40296,10.38067254,0.31872,0.09296,0.332,9.78,2.31,10.04910444,10.72872,2.42296,10.99891667,0.31872,0.09296,0.332,10.41,2.33,10.66756767
16/09/2020 17:00,9.68856,1.89708,9.872543107,0.29856,0.08708,0.311,9.39,1.81,9.562855222,10.37856,2.47708,10.67007184,0.29856,0.08708,0.311,10.08,2.39,10.35946427
16/09/2020 17:30,9.82248,2.12364,10.04942586,0.25248,0.07364,0.263,9.57,2.05,9.78710376,9.96248,2.20364,10.2032856,0.25248,0.07364,0.263,9.71,2.13,9.940875213
16/09/2020 18:00,9.51464,1.80552,9.684434769,0.22464,0.06552,0.234,9.29,1.74,9.451544847,9.86464,2.09552,10.08475713,0.22464,0.06552,0.234,9.64,2.03,9.851421217
16/09/2020 18:30,9.352,1.836,9.530519398,0.192,0.056,0.2,9.16,1.78,9.331345026,9.692,2.016,9.89945049,0.192,0.056,0.2,9.5,1.96,9.700082474
16/09/2020 19:00,9.28968,1.79824,9.462125639,0.19968,0.05824,0.208,9.09,1.74,9.255036467,9.60968,1.87824,9.791513427,0.19968,0.05824,0.208,9.41,1.82,9.584388348
16/09/2020 19:30,9.14808,1.52444,9.274226922,0.11808,0.03444,0.123,9.03,1.49,9.152103583,9.47808,1.60444,9.612919858,0.11808,0.03444,0.123,9.36,1.57,9.490758663
16/09/2020 20:00,9.26144,1.58792,9.3965824,0.06144,0.01792,0.064,9.2,1.57,9.333000589,9.58144,1.69792,9.730720672,0.06144,0.01792,0.064,9.52,1.68,9.667098841
16/09/2020 20:30,9.13496,1.47728,9.253639846,0.02496,0.00728,0.026,9.11,1.47,9.227838317,9.46496,1.68728,9.614176075,0.02496,0.00728,0.026,9.44,1.68,9.588326236
16/09/2020 21:00,8.82264,1.47952,8.945834561,0.03264,0.00952,0.034,8.79,1.47,8.912070467,9.17264,1.68952,9.326939605,0.03264,0.00952,0.034,9.14,1.68,9.293115732
16/09/2020 21:30,8.73344,1.44392,8.851998599,0.01344,0.00392,0.014,8.72,1.44,8.838099343,9.10344,1.76392,9.272757605,0.01344,0.00392,0.014,9.09,1.76,9.258817419
16/09/2020 22:00,8.48744,1.67092,8.650353253,0.03744,0.01092,0.039,8.45,1.66,8.61150974,8.81744,1.61092,8.963387273,0.03744,0.01092,0.039,8.78,1.6,8.924595229
16/09/2020 22:30,8.28608,1.13344,8.363241477,0.04608,0.01344,0.048,8.24,1.12,8.315768155,8.70608,1.91344,8.913870181,0.04608,0.01344,0.048,8.66,1.9,8.865979923
16/09/2020 23:00,8.32552,1.41036,8.444133976,0.03552,0.01036,0.037,8.29,1.4,8.40738366,8.63552,1.60036,8.782559866,0.03552,0.01036,0.037,8.6,1.59,8.745747538
16/09/2020 23:30,8.34648,1.59064,8.496697241,0.03648,0.01064,0.038,8.31,1.58,8.458871083,8.59648,1.38064,8.706643165,0.03648,0.01064,0.038,8.56,1.37,8.668938805
17/09/2020 00:00,8.12376,1.82568,8.326378805,0.05376,0.01568,0.056,8.07,1.81,8.270489707,8.23376,0.73568,8.266560881,0.05376,0.01568,0.056,8.18,0.72,8.211625905
17/09/2020 00:30,7.95072,1.41896,8.076347937,0.03072,0.00896,0.032,7.92,1.41,8.044532305,8.16072,1.02896,8.225333404,0.03072,0.00896,0.032,8.13,1.02,8.193735412
17/09/2020 01:00,7.80112,1.14616,7.8848688,0.02112,0.00616,0.022,7.78,1.14,7.863078278,8.03112,1.25616,8.128765368,0.02112,0.00616,0.022,8.01,1.25,8.106947638
17/09/2020 01:30,7.66768,0.91224,7.721754878,0.00768,0.00224,0.008,7.66,0.91,7.713864142,7.94768,1.31224,8.055283434,0.00768,0.00224,0.008,7.94,1.31,8.047341176
17/09/2020 02:00,7.60344,0.91392,7.658168815,0.01344,0.00392,0.014,7.59,0.91,7.644357396,7.88344,1.31392,7.992184432,0.01344,0.00392,0.014,7.87,1.31,7.978283023
17/09/2020 02:30,7.3192,0.8756,7.3713882,0.0192,0.0056,0.02,7.3,0.87,7.351659677,7.5892,1.2856,7.697319274,0.0192,0.0056,0.02,7.57,1.28,7.677454005
17/09/2020 03:00,7.32016,0.87588,7.372374665,0.02016,0.00588,0.021,7.3,0.87,7.351659677,7.59016,1.28588,7.698312555,0.02016,0.00588,0.021,7.57,1.28,7.677454005
17/09/2020 03:30,7.23208,0.85644,7.28261427,0.02208,0.00644,0.023,7.21,0.85,7.259931129,7.51208,1.28644,7.621435154,0.02208,0.00644,0.023,7.49,1.28,7.598585395
17/09/2020 04:00,7.29152,0.88336,7.344834157,0.01152,0.00336,0.012,7.28,0.88,7.332993932,7.56152,1.28336,7.669654334,0.01152,0.00336,0.012,7.55,1.28,7.657734652
17/09/2020 04:30,7.32864,0.93252,7.38773022,0.00864,0.00252,0.009,7.32,0.93,7.378841372,7.59864,1.34252,7.716326185,0.00864,0.00252,0.009,7.59,1.34,7.707379581
17/09/2020 05:00,7.11576,0.90168,7.172661096,0.00576,0.00168,0.006,7.11,0.9,7.166735659,7.39576,1.31168,7.511176366,0.00576,0.00168,0.006,7.39,1.31,7.505211523
17/09/2020 05:30,7.23288,0.84084,7.281590829,0.00288,0.00084,0.003,7.23,0.84,7.278633113,7.51288,1.26084,7.617944828,0.00288,0.00084,0.003,7.51,1.26,7.614965528
17/09/2020 06:00,7.31192,0.84056,7.36007576,0.00192,0.00056,0.002,7.31,0.84,7.358104375,7.60192,1.26056,7.705725092,0.00192,0.00056,0.002,7.6,1.26,7.703739352
17/09/2020 06:30,8.02,1.6,8.178043776,0,0,0,8.02,1.6,8.178043776,8.28,1.32,8.384557233,0,0,0,8.28,1.32,8.384557233
17/09/2020 07:00,8.4444,1.2142,8.531246861,0.0144,0.0042,0.015,8.43,1.21,8.516395951,8.9044,2.2942,9.195199454,0.0144,0.0042,0.015,8.89,2.29,9.180206969
17/09/2020 07:30,8.66792,1.51856,8.799935318,0.09792,0.02856,0.102,8.57,1.49,8.6985631,9.07792,1.95856,9.286796477,0.09792,0.02856,0.102,8.98,1.93,9.185058519
17/09/2020 08:00,8.99472,2.02596,9.22005975,0.29472,0.08596,0.307,8.7,1.94,8.913674887,9.32472,1.91596,9.519522351,0.29472,0.08596,0.307,9.03,1.83,9.213566085
17/09/2020 08:30,9.40688,2.24284,9.67055958,0.62688,0.18284,0.653,8.78,2.06,9.018425583,9.71688,2.15284,9.95251109,0.62688,0.18284,0.653,9.09,1.97,9.301021449
17/09/2020 09:00,9.64984,2.41912,9.948444783,1.05984,0.30912,1.104,8.59,2.11,8.84534906,9.95984,2.37912,10.24005004,1.05984,0.30912,1.104,8.9,2.07,9.137554377
17/09/2020 09:30,9.6684,2.1762,9.910287836,0.8784,0.2562,0.915,8.79,1.92,8.99724958,10.0884,2.7762,10.46341727,0.8784,0.2562,0.915,9.21,2.52,9.548533919
17/09/2020 10:00,9.96344,2.67892,10.31730338,1.33344,0.38892,1.389,8.63,2.29,8.928661714,10.27344,2.68892,10.61950376,1.33344,0.38892,1.389,8.94,2.3,9.231121275
17/09/2020 10:30,10.12448,2.59964,10.45290502,1.64448,0.47964,1.713,8.48,2.12,8.740983926,10.46448,2.95964,10.87496256,1.64448,0.47964,1.713,8.82,2.48,9.162030343
17/09/2020 11:00,9.97352,2.67936,10.32715213,1.40352,0.40936,1.462,8.57,2.27,8.865540029,10.25352,2.62936,10.58528254,1.40352,0.40936,1.462,8.85,2.22,9.124193115
17/09/2020 11:30,10.3564,2.9852,10.77805363,2.0064,0.5852,2.09,8.35,2.4,8.688066528,10.6064,2.9652,11.01308912,2.0064,0.5852,2.09,8.6,2.38,8.923250529
17/09/2020 12:00,10.69104,3.25572,11.17577957,2.83104,0.82572,2.949,7.86,2.43,8.227059013,10.89104,3.23572,11.36154198,2.83104,0.82572,2.949,8.06,2.41,8.412591753
17/09/2020 12:30,10.59088,3.14484,11.04793002,2.93088,0.85484,3.053,7.66,2.29,7.994979675,10.78088,3.15484,11.23300445,2.93088,0.85484,3.053,7.85,2.3,8.180006112
17/09/2020 13:00,10.6572,3.1796,11.12141034,2.9472,0.8596,3.07,7.71,2.32,8.051490545,10.8472,3.1896,11.3064272,2.9472,0.8596,3.07,7.9,2.33,8.236437337
17/09/2020 13:30,10.46224,3.20232,10.9413582,2.92224,0.85232,3.044,7.54,2.35,7.897727521,10.66224,3.29232,11.15897544,2.92224,0.85232,3.044,7.74,2.44,8.115491359
17/09/2020 14:00,10.40456,2.73008,10.75677487,2.91456,0.85008,3.036,7.49,1.88,7.722337729,10.70456,3.84008,11.37250277,2.91456,0.85008,3.036,7.79,2.99,8.344111696
17/09/2020 14:30,10.3208,3.2344,10.81574112,2.8608,0.8344,2.98,7.46,2.4,7.836555366,10.4808,3.2144,10.96264275,2.8608,0.8344,2.98,7.62,2.38,7.983032005
17/09/2020 15:00,10.41784,3.12312,10.87590313,2.78784,0.81312,2.904,7.63,2.31,7.972013547,10.61784,3.11312,11.064811,2.78784,0.81312,2.904,7.83,2.3,8.16081491
17/09/2020 15:30,10.33976,3.09868,10.79409351,2.66976,0.77868,2.781,7.67,2.32,8.013195368,10.53976,3.07868,10.98020088,2.66976,0.77868,2.781,7.87,2.3,8.199201181
17/09/2020 16:00,10.21984,3.01412,10.65504805,2.37984,0.69412,2.479,7.84,2.32,8.176062622,10.43984,2.99412,10.86070964,2.37984,0.69412,2.479,8.06,2.3,8.381742062
17/09/2020 16:30,10.0292,2.6706,10.378678,2.0592,0.6006,2.145,7.97,2.07,8.234427728,10.2292,2.8306,10.61361527,2.0592,0.6006,2.145,8.17,2.23,8.468872416
17/09/2020 17:00,9.48752,1.49636,9.604797187,1.66752,0.48636,1.737,7.82,1.01,7.884954026,9.90752,3.33636,10.45419775,1.66752,0.48636,1.737,8.24,2.85,8.718950625
17/09/2020 17:30,9.2488,1.5184,9.372611162,1.2288,0.3584,1.28,8.02,1.16,8.103456053,9.6388,2.8184,10.0424023,1.2288,0.3584,1.28,8.41,2.46,8.762402639
17/09/2020 18:00,9.00872,1.97296,9.222234393,0.79872,0.23296,0.832,8.21,1.74,8.392359621,9.23872,1.82296,9.41685353,0.79872,0.23296,0.832,8.44,1.59,8.588463192
17/09/2020 18:30,8.63624,1.79432,8.82067036,0.42624,0.12432,0.444,8.21,1.67,8.378126282,8.88624,1.66432,9.04075342,0.42624,0.12432,0.444,8.46,1.54,8.5990232
17/09/2020 19:00,8.83224,1.71732,8.997646992,0.16224,0.04732,0.169,8.67,1.67,8.829371439,9.09224,1.58732,9.229756931,0.16224,0.04732,0.169,8.93,1.54,9.061815491
17/09/2020 19:30,8.60336,1.46848,8.727785332,0.06336,0.01848,0.066,8.54,1.45,8.662222579,8.92336,1.36848,9.027684709,0.06336,0.01848,0.066,8.86,1.35,8.96225976
17/09/2020 20:00,8.81264,1.05952,8.876103109,0.03264,0.00952,0.034,8.78,1.05,8.842561846,9.29264,1.85952,9.476865136,0.03264,0.00952,0.034,9.26,1.85,9.442992111
17/09/2020 20:30,8.8184,1.5212,8.94864392,0.0384,0.0112,0.04,8.78,1.51,8.908900044,9.1784,1.4112,9.286253927,0.0384,0.0112,0.04,9.14,1.4,9.246599375
17/09/2020 21:00,8.70936,1.59148,8.853573301,0.03936,0.01148,0.041,8.67,1.58,8.812791839,9.05936,1.48148,9.179694254,0.03936,0.01148,0.041,9.02,1.47,9.138998851
17/09/2020 21:30,8.54344,1.53392,8.680050553,0.01344,0.00392,0.014,8.53,1.53,8.666129471,8.88344,1.43392,8.998423906,0.01344,0.00392,0.014,8.87,1.43,8.984531151
17/09/2020 22:00,8.4196,1.4928,8.550913168,0.0096,0.0028,0.01,8.41,1.49,8.540971842,8.7496,1.3828,8.858195979,0.0096,0.0028,0.01,8.74,1.38,8.848276668
17/09/2020 22:30,8.21288,1.51084,8.350690714,0.00288,0.00084,0.003,8.21,1.51,8.347706272,8.52288,1.38084,8.634014281,0.00288,0.00084,0.003,8.52,1.38,8.631037018
17/09/2020 23:00,8.19288,1.40084,8.31177691,0.00288,0.00084,0.003,8.19,1.4,8.308796543,8.48288,1.40084,8.597767489,0.00288,0.00084,0.003,8.48,1.4,8.594789119
17/09/2020 23:30,8.15192,1.51056,8.290693047,0.00192,0.00056,0.002,8.15,1.51,8.288703156,8.42192,1.40056,8.537581906,0.00192,0.00056,0.002,8.42,1.4,8.535596054
18/09/2020 00:00,7.79096,0.83028,7.835076426,0.00096,0.00028,0.001,7.79,0.83,7.834092162,8.19096,1.83028,8.392958394,0.00096,0.00028,0.001,8.19,1.83,8.391960438
18/09/2020 00:30,7.74768,1.24224,7.846636579,0.00768,0.00224,0.008,7.74,1.24,7.838698872,7.99768,1.23224,8.092051705,0.00768,0.00224,0.008,7.99,1.23,8.084120237
18/09/2020 01:00,7.59496,1.06728,7.66958304,0.02496,0.00728,0.026,7.57,1.06,7.64385374,7.88496,1.27728,7.98774301,0.02496,0.00728,0.026,7.86,1.27,7.961940718
18/09/2020 01:30,7.65592,1.06756,7.729993234,0.02592,0.00756,0.027,7.63,1.06,7.703278523,7.93592,1.34756,8.049518259,0.02592,0.00756,0.027,7.91,1.34,8.022699047
18/09/2020 02:00,7.5684,1.0212,7.636984222,0.0384,0.0112,0.04,7.53,1.01,7.597433777,7.8484,1.3012,7.955532917,0.0384,0.0112,0.04,7.81,1.29,7.915819604
18/09/2020 02:30,7.55592,1.06756,7.630963989,0.02592,0.00756,0.027,7.53,1.06,7.604242237,7.83592,1.29756,7.942625775,0.02592,0.00756,0.027,7.81,1.29,7.915819604
18/09/2020 03:00,7.54248,1.04364,7.614341009,0.01248,0.00364,0.013,7.53,1.04,7.601480119,7.82248,1.29364,7.928726115,0.01248,0.00364,0.013,7.81,1.29,7.915819604
18/09/2020 03:30,7.47384,1.04112,7.546006573,0.00384,0.00112,0.004,7.47,1.04,7.542048793,7.73384,1.29112,7.84087189,0.00384,0.00112,0.004,7.73,1.29,7.836899897
18/09/2020 04:00,7.5,1.04,7.571763335,0,0,0,7.5,1.04,7.571763335,7.77,1.32,7.881326031,0,0,0,7.77,1.32,7.881326031
18/09/2020 04:30,7.59096,1.04028,7.661909436,0.00096,0.00028,0.001,7.59,1.04,7.66092031,7.86096,1.32028,7.971062125,0.00096,0.00028,0.001,7.86,1.32,7.970069008
18/09/2020 05:00,7.48152,0.95336,7.542018085,0.01152,0.00336,0.012,7.47,0.95,7.530166001,7.74152,1.22336,7.837585189,0.01152,0.00336,0.012,7.73,1.22,7.825682079
18/09/2020 05:30,7.50168,0.95924,7.562760356,0.03168,0.00924,0.033,7.47,0.95,7.530166001,7.76168,1.22924,7.858416342,0.03168,0.00924,0.033,7.73,1.22,7.825682079
18/09/2020 06:00,7.6484,0.9612,7.708561993,0.0384,0.0112,0.04,7.61,0.95,7.66906774,7.9384,1.2312,8.033308658,0.0384,0.0112,0.04,7.9,1.22,7.993647478
18/09/2020 06:30,8.23184,1.26512,8.328488362,0.05184,0.01512,0.054,8.18,1.25,8.274956193,8.53184,1.48512,8.660131362,0.05184,0.01512,0.054,8.48,1.47,8.606468498
18/09/2020 07:00,8.54376,1.54568,8.682451359,0.05376,0.01568,0.056,8.49,1.53,8.62676069,8.83376,1.43568,8.949664396,0.05376,0.01568,0.056,8.78,1.42,8.894087924
18/09/2020 07:30,8.83464,1.52052,8.964532615,0.10464,0.03052,0.109,8.73,1.49,8.856240737,9.18464,1.63052,9.32824782,0.10464,0.03052,0.109,9.08,1.6,9.219891539
18/09/2020 08:00,9.09488,0.83684,9.133298605,0.19488,0.05684,0.203,8.9,0.78,8.934114394,9.66488,2.59684,10.00767123,0.19488,0.05684,0.203,9.47,2.54,9.804718252
18/09/2020 08:30,9.49008,1.62044,9.627431859,0.31008,0.09044,0.323,9.18,1.53,9.306626671,9.92008,2.23044,10.16773573,0.31008,0.09044,0.323,9.61,2.14,9.845389784
18/09/2020 09:00,10.01216,2.35688,10.28582671,0.57216,0.16688,0.596,9.44,2.19,9.690701729,10.32216,2.08688,10.53100447,0.57216,0.16688,0.596,9.75,1.92,9.93724811
