Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/09/2020 09:30,10.22872,2.49296,10.52813195,1.03872,0.30296,1.082,9.19,2.19,9.447338249,10.52872,2.22296,10.76083157,1.03872,0.30296,1.082,9.49,1.92,9.682277625
18/09/2020 10:00,10.26928,1.74104,10.41582124,1.16928,0.34104,1.218,9.1,1.4,9.207062507,10.82928,3.33104,11.33001027,1.16928,0.34104,1.218,9.66,2.99,10.11215605
18/09/2020 10:30,10.38856,1.80208,10.54370292,1.37856,0.40208,1.436,9.01,1.4,9.118119324,10.94856,3.56208,11.51344345,1.37856,0.40208,1.436,9.57,3.16,10.07821909
18/09/2020 11:00,10.21912,1.67016,10.35470173,1.02912,0.30016,1.072,9.19,1.37,9.291555306,10.79912,3.44016,11.33382961,1.02912,0.30016,1.072,9.77,3.14,10.26218788
18/09/2020 11:30,10.93936,2.29648,11.17780916,2.55936,0.74648,2.666,8.38,1.55,8.52214175,11.44936,4.11648,12.16689163,2.55936,0.74648,2.666,8.89,3.37,9.507312975
18/09/2020 12:00,11.15576,2.68668,11.47472137,3.00576,0.87668,3.131,8.15,1.81,8.34856874,11.55576,4.11668,12.26713672,3.00576,0.87668,3.131,8.55,3.24,9.143309029
18/09/2020 12:30,11.08304,3.32172,11.57011665,3.02304,0.88172,3.149,8.06,2.44,8.421235064,11.26304,3.09172,11.67967476,3.02304,0.88172,3.149,8.24,2.21,8.531219139
18/09/2020 13:00,11.11632,3.40976,11.62751193,3.01632,0.87976,3.142,8.1,2.53,8.485923639,11.28632,3.29976,11.75880246,3.01632,0.87976,3.142,8.27,2.42,8.616803352
18/09/2020 13:30,10.86176,2.58468,11.16505266,3.10176,0.90468,3.231,7.76,1.68,7.939773297,11.18176,3.88468,11.83733481,3.10176,0.90468,3.231,8.08,2.98,8.612014863
18/09/2020 14:00,10.98232,3.08776,11.40813808,3.11232,0.90776,3.242,7.87,2.18,8.166351695,11.17232,3.38776,11.67465854,3.11232,0.90776,3.242,8.06,2.48,8.432911715
18/09/2020 14:30,10.78824,2.95032,11.1843869,3.01824,0.88032,3.144,7.77,2.07,8.0410074,10.98824,3.48032,11.52623293,3.01824,0.88032,3.144,7.97,2.6,8.383370444
18/09/2020 15:00,10.73224,2.76732,11.08327729,3.04224,0.88732,3.169,7.69,1.88,7.916470173,11.01224,3.69732,11.61635076,3.04224,0.88732,3.169,7.97,2.81,8.450857945
18/09/2020 15:30,10.52648,2.79064,10.89010803,2.91648,0.85064,3.038,7.61,1.94,7.853387804,10.75648,3.22064,11.228285,2.91648,0.85064,3.038,7.84,2.37,8.190390711
18/09/2020 16:00,10.42176,2.38468,10.69110753,2.62176,0.76468,2.731,7.8,1.62,7.966454669,10.71176,3.38468,11.23378213,2.62176,0.76468,2.731,8.09,2.62,8.503675676
18/09/2020 16:30,9.70648,2.59564,10.04754204,2.31648,0.67564,2.413,7.39,1.92,7.635345441,9.83648,2.49564,10.14813075,2.31648,0.67564,2.413,7.52,1.82,7.737105402
18/09/2020 17:00,9.29392,2.29656,9.573460022,1.87392,0.54656,1.952,7.42,1.75,7.623575277,9.43392,2.16656,9.679505607,1.87392,0.54656,1.952,7.56,1.62,7.731623374
18/09/2020 17:30,8.9076,2.0518,9.140854501,1.3776,0.4018,1.435,7.53,1.65,7.708657471,9.0776,1.9018,9.274678701,1.3776,0.4018,1.435,7.7,1.5,7.844743463
18/09/2020 18:00,8.53048,1.91264,8.742269774,0.90048,0.26264,0.938,7.63,1.65,7.806369194,8.73048,1.76264,8.906636896,0.90048,0.26264,0.938,7.83,1.5,7.972383583
18/09/2020 18:30,8.2628,1.7854,8.453491409,0.5328,0.1554,0.555,7.73,1.63,7.899987342,8.4828,1.6254,8.63711879,0.5328,0.1554,0.555,7.95,1.47,8.084763447
18/09/2020 19:00,8.15832,1.63076,8.319709334,0.20832,0.06076,0.217,7.95,1.57,8.103542435,8.39832,1.45076,8.522703996,0.20832,0.06076,0.217,8.19,1.39,8.30711743
18/09/2020 19:30,7.9156,1.3108,8.023398283,0.1056,0.0308,0.11,7.81,1.28,7.914196106,8.2256,1.3708,8.339039993,0.1056,0.0308,0.11,8.12,1.34,8.229823813
18/09/2020 20:00,8.0684,1.4262,8.19348064,0.1584,0.0462,0.165,7.91,1.38,8.029476944,8.4184,1.4462,8.541718387,0.1584,0.0462,0.165,8.26,1.4,8.377804008
18/09/2020 20:30,8.00096,1.41528,8.125169438,0.12096,0.03528,0.126,7.88,1.38,7.999925,8.35096,1.50528,8.48554069,0.12096,0.03528,0.126,8.23,1.47,8.360251192
18/09/2020 21:00,7.8408,0.7194,7.873733612,0.1008,0.0294,0.105,7.74,0.69,7.77069495,8.3308,2.1194,8.596166878,0.1008,0.0294,0.105,8.23,2.09,8.491230771
18/09/2020 21:30,7.75768,1.23724,7.855721596,0.12768,0.03724,0.133,7.63,1.2,7.723787931,8.10768,1.62724,8.269364244,0.12768,0.03724,0.133,7.98,1.59,8.136860574
18/09/2020 22:00,7.45464,1.15052,7.542900888,0.10464,0.03052,0.109,7.35,1.12,7.434843643,7.78464,1.69052,7.966082965,0.10464,0.03052,0.109,7.68,1.66,7.857353244
18/09/2020 22:30,7.11232,1.22276,7.216663897,0.11232,0.03276,0.117,7,1.19,7.100429564,7.41232,1.52276,7.567118725,0.11232,0.03276,0.117,7.3,1.49,7.45051005
18/09/2020 23:00,6.94312,0.93716,7.006081944,0.09312,0.02716,0.097,6.85,0.91,6.910180895,7.23312,1.32716,7.353868275,0.09312,0.02716,0.097,7.14,1.3,7.257382448
18/09/2020 23:30,6.87232,0.94276,6.936683545,0.11232,0.03276,0.117,6.76,0.91,6.820975004,7.16232,1.36276,7.290812204,0.11232,0.03276,0.117,7.05,1.33,7.174357114
19/09/2020 00:00,6.77136,0.91248,6.832564379,0.11136,0.03248,0.116,6.66,0.88,6.717886572,7.04136,1.33248,7.166327763,0.11136,0.03248,0.116,6.93,1.3,7.050879378
19/09/2020 00:30,6.78872,0.92296,6.851173213,0.07872,0.02296,0.082,6.71,0.9,6.770088626,7.05872,1.34296,7.185337125,0.07872,0.02296,0.082,6.98,1.32,7.103717337
19/09/2020 01:00,6.842,0.971,6.910557503,0.072,0.021,0.075,6.77,0.95,6.836329424,7.102,1.381,7.235023497,0.072,0.021,0.075,7.03,1.36,7.160342171
19/09/2020 01:30,6.7312,0.9266,6.794677402,0.0912,0.0266,0.095,6.64,0.9,6.70071638,6.9912,1.3466,7.119705682,0.0912,0.0266,0.095,6.9,1.32,7.025126333
19/09/2020 02:00,6.63576,0.90668,6.697415875,0.12576,0.03668,0.131,6.51,0.87,6.567876369,6.89576,1.35668,7.027950384,0.12576,0.03668,0.131,6.77,1.32,6.897485049
19/09/2020 02:30,6.62728,0.91004,6.689470308,0.13728,0.04004,0.143,6.49,0.87,6.548053146,6.87728,1.34004,7.006617401,0.13728,0.04004,0.143,6.74,1.3,6.864226104
19/09/2020 03:00,6.5828,0.9804,6.655406825,0.1728,0.0504,0.18,6.41,0.93,6.477113555,6.8728,1.5004,7.034669857,0.1728,0.0504,0.18,6.7,1.45,6.855107585
19/09/2020 03:30,6.45088,0.28984,6.457388017,0.17088,0.04984,0.178,6.28,0.24,6.284584314,6.87088,2.01984,7.16161613,0.17088,0.04984,0.178,6.7,1.97,6.983616542
19/09/2020 04:00,6.52224,0.28732,6.528565493,0.16224,0.04732,0.169,6.36,0.24,6.364526691,6.94224,2.07732,7.246375273,0.16224,0.04732,0.169,6.78,2.03,7.077379459
19/09/2020 04:30,6.62896,1.16928,6.731294556,0.16896,0.04928,0.176,6.46,1.12,6.556370947,6.83896,1.15928,6.936519588,0.16896,0.04928,0.176,6.67,1.11,6.761730548
19/09/2020 05:00,6.50592,1.03256,6.587349634,0.14592,0.04256,0.152,6.36,0.99,6.436590712,6.70592,1.00256,6.780449071,0.14592,0.04256,0.152,6.56,0.96,6.629871794
19/09/2020 05:30,6.60472,1.10096,6.695852388,0.17472,0.05096,0.182,6.43,1.05,6.51516692,6.80472,1.01096,6.879407998,0.17472,0.05096,0.182,6.63,0.96,6.699141736
19/09/2020 06:00,6.50504,1.02772,6.585723483,0.09504,0.02772,0.099,6.41,1,6.4875342,6.72504,0.98772,6.797187198,0.09504,0.02772,0.099,6.63,0.96,6.699141736
19/09/2020 06:30,6.91928,0.96604,6.986391701,0.08928,0.02604,0.093,6.83,0.94,6.894381771,7.14928,1.21604,7.251962341,0.08928,0.02604,0.093,7.06,1.19,7.159587977
19/09/2020 07:00,6.88584,0.96212,6.952730931,0.07584,0.02212,0.079,6.81,0.94,6.874569077,7.13584,1.23212,7.24143164,0.07584,0.02212,0.079,7.06,1.21,7.162939341
19/09/2020 07:30,6.91768,1.38724,7.055404411,0.12768,0.03724,0.133,6.79,1.35,6.922904015,7.05768,0.88724,7.113230054,0.12768,0.03724,0.133,6.93,0.85,6.98193383
19/09/2020 08:00,7.13192,1.96056,7.396490952,0.24192,0.07056,0.252,6.89,1.89,7.144522377,7.17192,0.36056,7.180977649,0.24192,0.07056,0.252,6.93,0.29,6.936065167
19/09/2020 08:30,7.22584,1.92212,7.477119031,0.31584,0.09212,0.329,6.91,1.83,7.148216561,7.28584,0.53212,7.3052458,0.31584,0.09212,0.329,6.97,0.44,6.983874283
19/09/2020 09:00,7.3876,1.4518,7.528901447,0.4176,0.1218,0.435,6.97,1.33,7.095759297,7.6176,1.3318,7.733144315,0.4176,0.1218,0.435,7.2,1.21,7.30096569
19/09/2020 09:30,7.55632,1.35976,7.677689705,0.61632,0.17976,0.642,6.94,1.18,7.039602261,7.81632,1.55976,7.970427191,0.61632,0.17976,0.642,7.2,1.38,7.331057223
19/09/2020 10:00,7.77944,1.65192,7.952894215,1.30944,0.38192,1.364,6.47,1.27,6.593466463,7.99944,1.82192,8.204293559,1.30944,0.38192,1.364,6.69,1.44,6.843222925
19/09/2020 10:30,7.91424,1.80332,8.117090476,1.55424,0.45332,1.619,6.36,1.35,6.501699778,8.08424,1.95332,8.316874136,1.55424,0.45332,1.619,6.53,1.5,6.700067164
19/09/2020 11:00,8.19208,1.98644,8.429479142,2.18208,0.63644,2.273,6.01,1.35,6.159756489,8.36208,2.13644,8.630686983,2.18208,0.63644,2.273,6.18,1.5,6.359433937
19/09/2020 11:30,8.42472,2.13096,8.690045892,2.57472,0.75096,2.682,5.85,1.38,6.010565697,8.56472,2.25096,8.855577316,2.57472,0.75096,2.682,5.99,1.5,6.17495749
19/09/2020 12:00,8.54696,2.34328,8.862363477,3.09696,0.90328,3.226,5.45,1.44,5.63702936,8.67696,2.47328,9.022568858,3.09696,0.90328,3.226,5.58,1.57,5.796662833
19/09/2020 12:30,8.30144,1.39292,8.417489661,3.30144,0.96292,3.439,5,0.43,5.018455938,8.59144,3.44292,9.255622043,3.30144,0.96292,3.439,5.29,2.48,5.842473791
19/09/2020 13:00,8.28304,1.38672,8.398317927,3.14304,0.91672,3.274,5.14,0.47,5.161443597,8.57304,3.45672,9.243696663,3.14304,0.91672,3.274,5.43,2.54,5.994705998
19/09/2020 13:30,8.12448,2.06464,8.382715169,2.96448,0.86464,3.088,5.16,1.2,5.297697613,8.26448,2.61464,8.668216195,2.96448,0.86464,3.088,5.3,1.75,5.581442466
19/09/2020 14:00,7.95032,2.15176,8.236362012,2.92032,0.85176,3.042,5.03,1.3,5.195276701,8.04032,2.33176,8.371609785,2.92032,0.85176,3.042,5.12,1.48,5.329615371
19/09/2020 14:30,7.93512,2.16316,8.224681793,3.16512,0.92316,3.297,4.77,1.24,4.928539337,8.01512,2.32316,8.345011744,3.16512,0.92316,3.297,4.85,1.4,5.048019414
19/09/2020 15:00,7.86472,2.17096,8.158853351,3.05472,0.89096,3.182,4.81,1.28,4.977398919,7.95472,2.29096,8.278047354,3.05472,0.89096,3.182,4.9,1.4,5.096076922
19/09/2020 15:30,7.66528,2.02404,7.928004503,2.82528,0.82404,2.943,4.84,1.2,4.986541888,7.76528,2.17404,8.06387149,2.82528,0.82404,2.943,4.94,1.35,5.121142451
19/09/2020 16:00,7.72592,1.97756,7.974997392,2.66592,0.77756,2.777,5.06,1.2,5.200346142,7.84592,2.17756,8.142495207,2.66592,0.77756,2.777,5.18,1.4,5.365855011
19/09/2020 16:30,7.58152,1.83336,7.800041949,2.17152,0.63336,2.262,5.41,1.2,5.54148897,7.72152,2.03336,7.984761988,2.17152,0.63336,2.262,5.55,1.4,5.723853597
19/09/2020 17:00,7.5432,1.7376,7.74074415,1.8432,0.5376,1.92,5.7,1.2,5.824946352,7.7132,1.9876,7.9651747,1.8432,0.5376,1.92,5.87,1.45,6.046436967
19/09/2020 17:30,7.2372,1.4746,7.385899336,1.3872,0.4046,1.445,5.85,1.07,5.947049689,7.4172,1.7246,7.615057518,1.3872,0.4046,1.445,6.03,1.32,6.172787053
19/09/2020 18:00,7.104,1.322,7.225960144,0.864,0.252,0.9,6.24,1.07,6.331074158,7.274,1.502,7.427454476,0.864,0.252,0.9,6.41,1.25,6.530742684
19/09/2020 18:30,6.83624,1.19432,6.939782244,0.42624,0.12432,0.444,6.41,1.07,6.498692176,7.03624,1.33432,7.161639701,0.42624,0.12432,0.444,6.61,1.21,6.719836308
19/09/2020 19:00,6.73544,1.07992,6.821464593,0.20544,0.05992,0.214,6.53,1.02,6.609183005,6.97544,1.24992,7.08654099,0.20544,0.05992,0.214,6.77,1.19,6.873790803
19/09/2020 19:30,6.78576,1.05668,6.867540419,0.12576,0.03668,0.131,6.66,1.02,6.737655379,7.03576,1.22668,7.141894889,0.12576,0.03668,0.131,6.91,1.19,7.011718762
19/09/2020 20:00,6.99928,1.14604,7.092483923,0.08928,0.02604,0.093,6.91,1.12,7.000178569,7.22928,1.25604,7.337583103,0.08928,0.02604,0.093,7.14,1.23,7.245170805
19/09/2020 20:30,6.91816,1.02988,6.994397086,0.06816,0.01988,0.071,6.85,1.01,6.924059503,7.12816,1.12988,7.217152749,0.06816,0.01988,0.071,7.06,1.11,7.146726523
19/09/2020 21:00,6.86288,1.01584,6.937654705,0.12288,0.03584,0.128,6.74,0.98,6.810873659,7.09288,1.11584,7.180114595,0.12288,0.03584,0.128,6.97,1.08,7.053176589
19/09/2020 21:30,6.90224,0.97732,6.971088251,0.16224,0.04732,0.169,6.74,0.93,6.803859199,7.13224,1.08732,7.214645674,0.16224,0.04732,0.169,6.97,1.04,7.04716255
19/09/2020 22:00,6.69096,0.91028,6.752596197,0.24096,0.07028,0.251,6.45,0.84,6.504467695,6.93096,1.02028,7.005653274,0.24096,0.07028,0.251,6.69,0.95,6.757114769
19/09/2020 22:30,6.62472,0.99096,6.698426442,0.17472,0.05096,0.182,6.45,0.94,6.518136237,6.86472,1.11096,6.95403572,0.17472,0.05096,0.182,6.69,1.06,6.773455544
19/09/2020 23:00,6.55104,0.99572,6.626279756,0.19104,0.05572,0.199,6.36,0.94,6.429090138,6.79104,1.14572,6.887009409,0.19104,0.05572,0.199,6.6,1.09,6.689402066
19/09/2020 23:30,6.44744,0.98592,6.522386128,0.15744,0.04592,0.164,6.29,0.94,6.359850627,6.69744,1.19592,6.803376162,0.15744,0.04592,0.164,6.54,1.15,6.640338847
20/09/2020 00:00,6.38736,1.12048,6.484893461,0.20736,0.06048,0.216,6.18,1.06,6.270247204,6.57736,0.91048,6.640078192,0.20736,0.06048,0.216,6.37,0.85,6.426460923
20/09/2020 00:30,6.30432,1.17376,6.412656485,0.18432,0.05376,0.192,6.12,1.12,6.221639655,6.48432,0.80376,6.533944903,0.18432,0.05376,0.192,6.3,0.75,6.344485795
20/09/2020 01:00,6.26088,1.16984,6.369234177,0.17088,0.04984,0.178,6.09,1.12,6.192132105,6.43088,0.82984,6.484200182,0.17088,0.04984,0.178,6.26,0.78,6.308407089
20/09/2020 01:30,6.1956,1.2008,6.310893756,0.1056,0.0308,0.11,6.09,1.17,6.201370816,6.3656,0.8108,6.417028908,0.1056,0.0308,0.11,6.26,0.78,6.308407089
20/09/2020 02:00,6.06672,1.08696,6.163324882,0.12672,0.03696,0.132,5.94,1.05,6.03208919,6.23672,0.71696,6.277794836,0.12672,0.03696,0.132,6.11,0.68,6.147723156
20/09/2020 02:30,6.01272,0.97996,6.09205412,0.10272,0.02996,0.107,5.91,0.95,5.985866687,6.19272,0.63996,6.225699141,0.10272,0.02996,0.107,6.09,0.61,6.120473838
20/09/2020 03:00,5.99928,1.00604,6.083048331,0.08928,0.02604,0.093,5.91,0.98,5.990701128,6.17928,0.65604,6.214007547,0.08928,0.02604,0.093,6.09,0.63,6.12249949
20/09/2020 03:30,5.94696,0.97828,6.026886841,0.09696,0.02828,0.101,5.85,0.95,5.926634796,6.11696,0.62828,6.149141029,0.09696,0.02828,0.101,6.02,0.6,6.049826444
20/09/2020 04:00,5.93448,0.97464,6.013981709,0.08448,0.02464,0.088,5.85,0.95,5.926634796,6.10448,0.57464,6.13146697,0.08448,0.02464,0.088,6.02,0.55,6.045072373
20/09/2020 04:30,6.0164,1.0552,6.10823346,0.0864,0.0252,0.09,5.93,1.03,6.018787253,6.1864,0.6652,6.22206043,0.0864,0.0252,0.09,6.1,0.64,6.133481882
20/09/2020 05:00,6.01504,0.98772,6.095596525,0.09504,0.02772,0.099,5.92,0.96,5.99733274,6.17504,0.59772,6.203901047,0.09504,0.02772,0.099,6.08,0.57,6.106660298
20/09/2020 05:30,5.78968,0.83324,5.849331876,0.07968,0.02324,0.083,5.71,0.81,5.767165682,5.95968,0.44324,5.976139841,0.07968,0.02324,0.083,5.88,0.42,5.894980916
20/09/2020 06:00,5.76008,0.78044,5.812710917,0.07008,0.02044,0.073,5.69,0.76,5.740531334,5.93008,0.39044,5.942919501,0.07008,0.02044,0.073,5.86,0.37,5.871669269
20/09/2020 06:30,6.0572,0.8096,6.111065701,0.0672,0.0196,0.07,5.99,0.79,6.041870571,6.2372,0.4296,6.251977287,0.0672,0.0196,0.07,6.17,0.41,6.183607361
20/09/2020 07:00,6.03448,0.85464,6.094699205,0.08448,0.02464,0.088,5.95,0.83,6.007611838,6.22448,0.48464,6.243318605,0.08448,0.02464,0.088,6.14,0.46,6.157207159
20/09/2020 07:30,6.15904,0.50472,6.179685753,0.11904,0.03472,0.124,6.04,0.47,6.058258826,6.37904,0.77472,6.425911795,0.11904,0.03472,0.124,6.26,0.74,6.303586281
20/09/2020 08:00,6.34368,0.53524,6.366220056,0.22368,0.06524,0.233,6.12,0.47,6.138020854,6.65368,1.17524,6.756674226,0.22368,0.06524,0.233,6.43,1.11,6.525105363
20/09/2020 08:30,6.4984,0.6662,6.532459338,0.3984,0.1162,0.415,6.1,0.55,6.124744893,6.7684,1.0062,6.84278284,0.3984,0.1162,0.415,6.37,0.89,6.431873755
20/09/2020 09:00,6.66152,0.93336,6.726589745,0.49152,0.14336,0.512,6.17,0.79,6.220369764,6.90152,0.92336,6.963014577,0.49152,0.14336,0.512,6.41,0.78,6.45728271
20/09/2020 09:30,6.90344,1.10392,6.991146058,0.73344,0.21392,0.764,6.17,0.89,6.233859158,7.14344,1.13392,7.232876993,0.73344,0.21392,0.764,6.41,0.92,6.475685292
20/09/2020 10:00,7.04264,1.14952,7.13583733,0.99264,0.28952,1.034,6.05,0.86,6.110818276,7.26264,1.20952,7.362667886,0.99264,0.28952,1.034,6.27,0.92,6.337136577
20/09/2020 10:30,7.07144,1.15792,7.165615284,1.02144,0.29792,1.064,6.05,0.86,6.110818276,7.48144,2.07792,7.764643971,1.02144,0.29792,1.064,6.46,1.78,6.700746227
20/09/2020 11:00,7.22528,1.40904,7.36139014,1.26528,0.36904,1.318,5.96,1.04,6.050057851,7.56528,1.89904,7.799988103,1.26528,0.36904,1.318,6.3,1.53,6.483124247
20/09/2020 11:30,7.64992,1.59956,7.815361041,1.84992,0.53956,1.927,5.8,1.06,5.896066485,7.85992,1.65956,8.033211176,1.84992,0.53956,1.927,6.01,1.12,6.113468737
20/09/2020 12:00,7.47744,1.39092,7.605706239,1.95744,0.57092,2.039,5.52,0.82,5.580573447,7.81744,2.52092,8.213854503,1.95744,0.57092,2.039,5.86,1.95,6.17592908
20/09/2020 12:30,7.46104,0.82072,7.506044178,1.99104,0.58072,2.074,5.47,0.24,5.475262551,7.79104,2.57072,8.204200485,1.99104,0.58072,2.074,5.8,1.99,6.131892041
20/09/2020 13:00,7.69752,1.07636,7.772410501,2.86752,0.83636,2.987,4.83,0.24,4.835959057,7.99752,2.87636,8.499045417,2.86752,0.83636,2.987,5.13,2.04,5.520733647
20/09/2020 13:30,7.69808,1.78944,7.90332406,3.11808,0.90944,3.248,4.58,0.88,4.663775295,7.99808,2.88944,8.504007714,3.11808,0.90944,3.248,4.88,1.98,5.266383959
20/09/2020 14:00,7.64952,1.84736,7.869427883,2.93952,0.85736,3.062,4.71,0.99,4.812920112,7.81952,1.87736,8.041727028,2.93952,0.85736,3.062,4.88,1.02,4.985458856
20/09/2020 14:30,7.48112,1.73616,7.679935416,2.66112,0.77616,2.772,4.82,0.96,4.914671912,7.64112,1.76616,7.842578403,2.66112,0.77616,2.772,4.98,0.99,5.077450147
20/09/2020 15:00,7.45968,1.71824,7.655009758,2.59968,0.75824,2.708,4.86,0.96,4.953907549,7.60968,1.74824,7.807917315,2.59968,0.75824,2.708,5.01,0.99,5.106877715
20/09/2020 15:30,7.56216,1.79688,7.772711342,2.73216,0.79688,2.846,4.83,1,4.932433476,7.72216,1.82688,7.935316352,2.73216,0.79688,2.846,4.99,1.03,5.095193814
20/09/2020 16:00,7.31928,1.68604,7.510964692,2.24928,0.65604,2.343,5.07,1.03,5.173567435,7.48928,1.72604,7.685605311,2.24928,0.65604,2.343,5.24,1.07,5.348130514
20/09/2020 16:30,7.31104,1.57072,7.47786515,1.99104,0.58072,2.074,5.32,0.99,5.411330705,7.49104,1.58072,7.656001306,1.99104,0.58072,2.074,5.5,1,5.590169944
20/09/2020 17:00,7.12784,1.42312,7.268519354,1.58784,0.46312,1.654,5.54,0.96,5.622561694,7.28784,1.41312,7.423578652,1.58784,0.46312,1.654,5.7,0.95,5.778624404
20/09/2020 17:30,7.13056,1.21808,7.233851312,1.09056,0.31808,1.136,6.04,0.9,6.106684862,7.30056,1.19808,7.398214109,1.09056,0.31808,1.136,6.21,0.88,6.272041135
20/09/2020 18:00,6.85304,0.98172,6.923000173,0.62304,0.18172,0.649,6.23,0.8,6.281154353,7.04304,0.96172,7.108397696,0.62304,0.18172,0.649,6.42,0.78,6.467209599
20/09/2020 18:30,6.67896,0.85428,6.733372186,0.28896,0.08428,0.301,6.39,0.77,6.436225602,6.88896,0.83428,6.939293408,0.28896,0.08428,0.301,6.6,0.75,6.642476948
20/09/2020 19:00,6.49448,0.79464,6.542913969,0.08448,0.02464,0.088,6.41,0.77,6.456082403,6.71448,0.77464,6.759016852,0.08448,0.02464,0.088,6.63,0.75,6.672285965
20/09/2020 19:30,6.50784,0.70812,6.546252012,0.02784,0.00812,0.029,6.48,0.7,6.51769898,6.72784,0.67812,6.761928556,0.02784,0.00812,0.029,6.7,0.67,6.733416666
20/09/2020 20:00,6.50016,0.44588,6.515434675,0.02016,0.00588,0.021,6.48,0.44,6.494921093,6.94016,1.55588,7.11242458,0.02016,0.00588,0.021,6.92,1.55,7.091466703
20/09/2020 20:30,6.5544,-0.2558,6.559389682,0.0144,0.0042,0.015,6.54,-0.26,6.545166155,7.0044,1.7142,7.211109554,0.0144,0.0042,0.015,6.99,1.71,7.196123957
20/09/2020 21:00,6.63056,0.58308,6.65614815,0.01056,0.00308,0.011,6.62,0.58,6.645359283,7.00056,1.16308,7.09651995,0.01056,0.00308,0.011,6.99,1.16,7.085598069
20/09/2020 21:30,6.53288,0.82084,6.584246305,0.00288,0.00084,0.003,6.53,0.82,6.581284069,6.82288,0.83084,6.873280629,0.00288,0.00084,0.003,6.82,0.83,6.870320225
20/09/2020 22:00,6.44288,0.86084,6.500134476,0.00288,0.00084,0.003,6.44,0.86,6.497168614,6.71288,0.88084,6.770423694,0.00288,0.00084,0.003,6.71,0.88,6.767458903
20/09/2020 22:30,6.64152,1.03336,6.721429967,0.01152,0.00336,0.012,6.63,1.03,6.709530535,6.94152,1.19336,7.043352043,0.01152,0.00336,0.012,6.93,1.19,7.031429442
20/09/2020 23:00,6.5648,0.9214,6.629146023,0.0048,0.0014,0.005,6.56,0.92,6.624198065,6.9348,1.6314,7.124108155,0.0048,0.0014,0.005,6.93,1.63,7.119115114
20/09/2020 23:30,6.54,0.97,6.611542936,0,0,0,6.54,0.97,6.611542936,6.78,1.02,6.856296376,0,0,0,6.78,1.02,6.856296376
21/09/2020 00:00,6.43,0.97,6.502753263,0,0,0,6.43,0.97,6.502753263,6.67,1.05,6.752140401,0,0,0,6.67,1.05,6.752140401
21/09/2020 00:30,6.4,1,6.477653896,0,0,0,6.4,1,6.477653896,6.64,1.11,6.732139333,0,0,0,6.64,1.11,6.732139333
21/09/2020 01:00,6.37,1.1,6.464278769,0,0,0,6.37,1.1,6.464278769,6.59,1.11,6.682828742,0,0,0,6.59,1.11,6.682828742
21/09/2020 01:30,6.32,0.25,6.324942687,0,0,0,6.32,0.25,6.324942687,6.74,1.99,7.027638295,0,0,0,6.74,1.99,7.027638295
21/09/2020 02:00,6.4,0.24,6.404498419,0,0,0,6.4,0.24,6.404498419,6.83,2.02,7.122450421,0,0,0,6.83,2.02,7.122450421
21/09/2020 02:30,6.19,0,6.19,0,0,0,6.19,0,6.19,6.61,1.91,6.880421499,0,0,0,6.61,1.91,6.880421499
21/09/2020 03:00,6.11,0,6.11,0,0,0,6.11,0,6.11,6.52,1.91,6.79400471,0,0,0,6.52,1.91,6.79400471
21/09/2020 03:30,6.21,0.24,6.214635951,0,0,0,6.21,0.24,6.214635951,6.63,2.01,6.927986721,0,0,0,6.63,2.01,6.927986721
21/09/2020 04:00,6.21,0,6.21,0,0,0,6.21,0,6.21,6.63,1.98,6.919342454,0,0,0,6.63,1.98,6.919342454
21/09/2020 04:30,6.54,1.09,6.630211158,0,0,0,6.54,1.09,6.630211158,6.79,1.28,6.909594778,0,0,0,6.79,1.28,6.909594778
21/09/2020 05:00,6.58,1.11,6.672967855,0,0,0,6.58,1.11,6.672967855,6.79,1.13,6.883385795,0,0,0,6.79,1.13,6.883385795
21/09/2020 05:30,6.69,1.03,6.7688256,0,0,0,6.69,1.03,6.7688256,6.92,1.04,6.997713912,0,0,0,6.92,1.04,6.997713912
21/09/2020 06:00,7.08,1.1,7.164942428,0,0,0,7.08,1.1,7.164942428,7.33,1.13,7.416589513,0,0,0,7.33,1.13,7.416589513
21/09/2020 06:30,7.72,0.84,7.765565015,0,0,0,7.72,0.84,7.765565015,8.15,2.05,8.403868157,0,0,0,8.15,2.05,8.403868157
21/09/2020 07:00,7.96192,0.92056,8.01496106,0.00192,0.00056,0.002,7.96,0.92,8.012989455,8.44192,2.30056,8.749776546,0.00192,0.00056,0.002,8.44,2.3,8.74777686
21/09/2020 07:30,8.342,1.351,8.450690208,0.072,0.021,0.075,8.27,1.33,8.376264084,8.752,2.051,8.989110356,0.072,0.021,0.075,8.68,2.03,8.914218979
21/09/2020 08:00,8.744,1.537,8.878057502,0.264,0.077,0.275,8.48,1.46,8.604766121,9.204,2.227,9.46959054,0.264,0.077,0.275,8.94,2.15,9.194895323
21/09/2020 08:30,9.19888,2.47884,9.527016375,0.57888,0.16884,0.603,8.62,2.31,8.924152621,9.47888,1.93884,9.675136516,0.57888,0.16884,0.603,8.9,1.77,9.074298871
21/09/2020 09:00,9.40976,2.52368,9.742306914,0.86976,0.25368,0.906,8.54,2.27,8.836543442,9.65976,1.98368,9.861336096,0.86976,0.25368,0.906,8.79,1.73,8.958627127
21/09/2020 09:30,9.60536,2.29948,9.876768146,1.09536,0.31948,1.141,8.51,1.98,8.737305077,9.97536,2.68948,10.33155892,1.09536,0.31948,1.141,8.88,2.37,9.190826949
21/09/2020 10:00,9.54664,2.27152,9.813161489,0.89664,0.26152,0.934,8.65,2.01,8.8804617,9.87664,2.63152,10.2211993,0.89664,0.26152,0.934,8.98,2.37,9.287480821
21/09/2020 10:30,9.70304,2.37172,9.988695661,1.34304,0.39172,1.399,8.36,1.98,8.591274643,10.01304,2.74172,10.3816183,1.34304,0.39172,1.399,8.67,2.35,8.982839195
21/09/2020 11:00,10.1888,2.6434,10.52612032,2.0688,0.6034,2.155,8.12,2.04,8.372335397,10.4788,3.0634,10.91740212,2.0688,0.6034,2.155,8.41,2.46,8.762402639
21/09/2020 11:30,10.15576,2.73168,10.51672652,2.64576,0.77168,2.756,7.51,1.96,7.76155268,10.42576,3.17168,10.89752383,2.64576,0.77168,2.756,7.78,2.4,8.14176885
21/09/2020 12:00,10.1924,2.8932,10.59507546,2.8224,0.8232,2.94,7.37,2.07,7.655181252,10.4524,3.3032,10.96192483,2.8224,0.8232,2.94,7.63,2.48,8.022923407
21/09/2020 12:30,10.08176,2.88468,10.48633699,2.86176,0.83468,2.981,7.22,2.05,7.505391396,10.32176,3.20468,10.80780752,2.86176,0.83468,2.981,7.46,2.37,7.827419754
21/09/2020 13:00,10.00384,2.85112,10.40219688,2.88384,0.84112,3.004,7.12,2.01,7.398276826,10.24384,3.18112,10.72640585,2.88384,0.84112,3.004,7.36,2.34,7.723030493
21/09/2020 13:30,9.89576,2.73168,10.26587267,2.88576,0.84168,3.006,7.01,1.89,7.260316797,10.13576,3.11168,10.60264982,2.88576,0.84168,3.006,7.25,2.27,7.597065223
21/09/2020 14:00,9.95504,2.80272,10.34205303,2.85504,0.83272,2.974,7.1,1.97,7.368235881,10.19504,3.22272,10.69227594,2.85504,0.83272,2.974,7.34,2.39,7.719306964
21/09/2020 14:30,9.96632,2.79976,10.35211043,2.77632,0.80976,2.892,7.19,1.99,7.460308305,10.19632,3.19976,10.68659935,2.77632,0.80976,2.892,7.42,2.39,7.795415319
21/09/2020 15:00,10.08264,2.83952,10.47485099,2.67264,0.77952,2.784,7.41,2.06,7.691014237,10.32264,3.19952,10.80711917,2.67264,0.77952,2.784,7.65,2.42,8.023646303
21/09/2020 15:30,9.85416,2.74288,10.22877608,2.44416,0.71288,2.546,7.41,2.03,7.683033255,10.09416,3.13288,10.56915338,2.44416,0.71288,2.546,7.65,2.42,8.023646303
21/09/2020 16:00,9.6008,2.4844,9.917036049,2.1408,0.6244,2.23,7.46,1.86,7.688380844,9.8408,2.8744,10.25200078,2.1408,0.6244,2.23,7.7,2.25,8.022000997
21/09/2020 16:30,9.45576,2.24668,9.71900037,1.80576,0.52668,1.881,7.65,1.72,7.840975705,9.67576,2.59668,10.01813748,1.80576,0.52668,1.881,7.87,2.07,8.137677801
21/09/2020 17:00,9.21928,1.98104,9.429721268,1.40928,0.41104,1.468,7.81,1.57,7.966241272,9.45928,2.31104,9.737498858,1.40928,0.41104,1.468,8.05,1.9,8.271184921
21/09/2020 17:30,8.88112,1.67616,9.037909316,0.98112,0.28616,1.022,7.9,1.39,8.021352754,9.15112,1.98616,9.364177956,0.98112,0.28616,1.022,8.17,1.7,8.34499251
21/09/2020 18:00,8.3416,1.4638,8.4690614,0.5616,0.1638,0.585,7.78,1.3,7.887864096,8.6316,1.7138,8.800092556,0.5616,0.1638,0.585,8.07,1.55,8.217505704
21/09/2020 18:30,7.96328,1.28804,8.066776023,0.23328,0.06804,0.243,7.73,1.22,7.825682079,8.26328,1.55804,8.408881317,0.23328,0.06804,0.243,8.03,1.49,8.167068017
21/09/2020 19:00,7.75144,1.20792,7.844991574,0.06144,0.01792,0.064,7.69,1.19,7.781529413,8.06144,1.48792,8.197604577,0.06144,0.01792,0.064,8,1.47,8.133935087
21/09/2020 19:30,7.72288,1.10084,7.800943802,0.00288,0.00084,0.003,7.72,1.1,7.797974096,8.10288,1.35084,8.214708333,0.00288,0.00084,0.003,8.1,1.35,8.211729416
21/09/2020 20:00,7.81,1.06,7.881605166,0,0,0,7.81,1.06,7.881605166,8.17,1.27,8.268119496,0,0,0,8.17,1.27,8.268119496
21/09/2020 20:30,7.81,1.1,7.887084379,0,0,0,7.81,1.1,7.887084379,8.14,1.31,8.244737716,0,0,0,8.14,1.31,8.244737716
21/09/2020 21:00,7.66,1.06,7.732994245,0,0,0,7.66,1.06,7.732994245,8.02,1.28,8.121502324,0,0,0,8.02,1.28,8.121502324
21/09/2020 21:30,7.58,1.11,7.66084199,0,0,0,7.58,1.11,7.66084199,7.94,1.32,8.04897509,0,0,0,7.94,1.32,8.04897509
21/09/2020 22:00,7.33,0.93,7.388761737,0,0,0,7.33,0.93,7.388761737,7.72,1.49,7.862474165,0,0,0,7.72,1.49,7.862474165
21/09/2020 22:30,7.26,1.29,7.373716838,0,0,0,7.26,1.29,7.373716838,7.55,1.12,7.632620782,0,0,0,7.55,1.12,7.632620782
21/09/2020 23:00,7.2,0.84,7.248834389,0,0,0,7.2,0.84,7.248834389,7.59,1.66,7.769407957,0,0,0,7.59,1.66,7.769407957
21/09/2020 23:30,7.02,0.36,7.029224708,0,0,0,7.02,0.36,7.029224708,7.51,2.12,7.803492808,0,0,0,7.51,2.12,7.803492808
22/09/2020 00:00,7.05,0.41,7.061911922,0,0,0,7.05,0.41,7.061911922,7.54,2.12,7.832368735,0,0,0,7.54,2.12,7.832368735
22/09/2020 00:30,6.87,0.34,6.878408246,0,0,0,6.87,0.34,6.878408246,7.35,2.05,7.630530781,0,0,0,7.35,2.05,7.630530781
22/09/2020 01:00,6.87,0.32,6.877448655,0,0,0,6.87,0.32,6.877448655,7.35,2.05,7.630530781,0,0,0,7.35,2.05,7.630530781
22/09/2020 01:30,6.9,0.32,6.907416304,0,0,0,6.9,0.32,6.907416304,7.37,2.05,7.649797383,0,0,0,7.37,2.05,7.649797383
22/09/2020 02:00,6.83,0.65,6.860860004,0,0,0,6.83,0.65,6.860860004,7.2,1.6,7.375635566,0,0,0,7.2,1.6,7.375635566
22/09/2020 02:30,6.8,1.14,6.894896663,0,0,0,6.8,1.14,6.894896663,7.05,1,7.120568798,0,0,0,7.05,1,7.120568798
22/09/2020 03:00,6.75,1.11,6.840657863,0,0,0,6.75,1.11,6.840657863,6.99,0.95,7.054261124,0,0,0,6.99,0.95,7.054261124
22/09/2020 03:30,6.67,1.08,6.756870577,0,0,0,6.67,1.08,6.756870577,6.91,0.92,6.970975541,0,0,0,6.91,0.92,6.970975541
22/09/2020 04:00,6.72,1.05,6.801536591,0,0,0,6.72,1.05,6.801536591,6.96,0.86,7.012930914,0,0,0,6.96,0.86,7.012930914
22/09/2020 04:30,6.77,1.05,6.850941541,0,0,0,6.77,1.05,6.850941541,7.01,0.9,7.067538468,0,0,0,7.01,0.9,7.067538468
22/09/2020 05:00,6.82,1.1,6.908140126,0,0,0,6.82,1.1,6.908140126,7.06,0.91,7.11840572,0,0,0,7.06,0.91,7.11840572
22/09/2020 05:30,6.82,0.45,6.834829917,0,0,0,6.82,0.45,6.834829917,7.27,1.78,7.484737804,0,0,0,7.27,1.78,7.484737804
22/09/2020 06:00,7.01,0.36,7.01923785,0,0,0,7.01,0.36,7.01923785,7.48,1.86,7.707788269,0,0,0,7.48,1.86,7.707788269
22/09/2020 06:30,7.95,1.38,8.068884681,0,0,0,7.95,1.38,8.068884681,8.26,1.59,8.411640744,0,0,0,8.26,1.59,8.411640744
22/09/2020 07:00,8.25288,1.47084,8.382923034,0.00288,0.00084,0.003,8.25,1.47,8.379940334,8.58288,1.81084,8.771828236,0.00288,0.00084,0.003,8.58,1.81,8.768836867
22/09/2020 07:30,8.73296,1.83128,8.922901815,0.07296,0.02128,0.076,8.66,1.81,8.847129478,8.97296,1.66128,9.125451353,0.07296,0.02128,0.076,8.9,1.64,9.049839778
22/09/2020 08:00,9.18728,1.94504,9.390915525,0.25728,0.07504,0.268,8.93,1.87,9.123694427,9.46728,2.25504,9.732142416,0.25728,0.07504,0.268,9.21,2.18,9.464486251
22/09/2020 08:30,9.47256,2.05408,9.692710539,0.56256,0.16408,0.586,8.91,1.89,9.108249008,9.73256,2.29408,9.999276334,0.56256,0.16408,0.586,9.17,2.13,9.414127681
22/09/2020 09:00,9.8596,2.2928,10.12267968,0.9696,0.2828,1.01,8.89,2.01,9.114395208,10.0896,2.5528,10.4075365,0.9696,0.2828,1.01,9.12,2.27,9.398260477
22/09/2020 09:30,10.1516,2.4888,10.45222981,1.4016,0.4088,1.46,8.75,2.08,8.99382566,10.3816,2.7988,10.75225093,1.4016,0.4088,1.46,8.98,2.39,9.292604586
22/09/2020 10:00,10.14112,2.78116,10.51556778,1.82112,0.53116,1.897,8.32,2.25,8.618868835,10.35112,2.88116,10.74461578,1.82112,0.53116,1.897,8.53,2.35,8.847790685
22/09/2020 10:30,10.3592,2.8856,10.75359066,2.1792,0.6356,2.27,8.18,2.25,8.483802214,10.6392,3.2656,11.1290934,2.1792,0.6356,2.27,8.46,2.63,8.859373567
22/09/2020 11:00,10.50832,3.10576,10.95767012,2.48832,0.72576,2.592,8.02,2.38,8.365691842,10.75832,3.31576,11.25769575,2.48832,0.72576,2.592,8.27,2.59,8.666083314
22/09/2020 11:30,10.47832,3.36576,11.00561359,2.72832,0.79576,2.842,7.75,2.57,8.165010716,10.68832,3.27576,11.17903341,2.72832,0.79576,2.842,7.96,2.48,8.337385681
22/09/2020 12:00,10.64632,3.18476,11.11246263,2.89632,0.84476,3.017,7.75,2.34,8.095560512,10.85632,3.47476,11.39884384,2.89632,0.84476,3.017,7.96,2.63,8.383227302
22/09/2020 12:30,10.68344,2.69392,11.01785348,2.89344,0.84392,3.014,7.79,1.85,8.006659728,10.99344,3.98392,11.69304672,2.89344,0.84392,3.014,8.1,3.14,8.687324099
22/09/2020 13:00,10.79624,2.54932,11.0931434,2.94624,0.85932,3.069,7.85,1.69,8.029856786,11.14624,4.18932,11.9075215,2.94624,0.85932,3.069,8.2,3.33,8.850361575
22/09/2020 13:30,11.0312,3.3866,11.53934283,2.9712,0.8666,3.095,8.06,2.52,8.44476169,11.2012,3.5066,11.73725372,2.9712,0.8666,3.095,8.23,2.64,8.6430608
22/09/2020 14:00,11.1532,3.4426,11.67241899,2.9232,0.8526,3.045,8.23,2.59,8.627919796,11.3432,3.5726,11.89250424,2.9232,0.8526,3.045,8.42,2.72,8.84843489
22/09/2020 14:30,11.16664,2.92652,11.54375884,2.93664,0.85652,3.059,8.23,2.07,8.486330184,11.50664,4.19652,12.24800164,2.93664,0.85652,3.059,8.57,3.34,9.19785301
22/09/2020 15:00,10.76576,2.73168,11.10691964,2.88576,0.84168,3.006,7.88,1.89,8.103486904,11.12576,4.09168,11.85429799,2.88576,0.84168,3.006,8.24,3.25,8.8577706
22/09/2020 15:30,10.634,3.337,11.14529161,2.664,0.777,2.775,7.97,2.56,8.371051308,10.844,3.457,11.38170396,2.664,0.777,2.775,8.18,2.68,8.607833642
22/09/2020 16:00,10.556,3.148,11.01540013,2.256,0.658,2.35,8.3,2.49,8.665454402,10.766,3.288,11.25689566,2.256,0.658,2.35,8.51,2.63,8.907131974
22/09/2020 16:30,10.19992,2.76456,10.56793073,1.96992,0.57456,2.052,8.23,2.19,8.516395951,10.35992,2.80456,10.73282345,1.96992,0.57456,2.052,8.39,2.23,8.681301746
22/09/2020 17:00,9.67008,2.10044,9.895569483,1.51008,0.44044,1.573,8.16,1.66,8.327136363,9.94008,2.77044,10.31894027,1.51008,0.44044,1.573,8.43,2.33,8.746073405
22/09/2020 17:30,9.11648,1.94564,9.321787522,0.63648,0.18564,0.663,8.48,1.76,8.660715906,9.33648,2.06564,9.562255351,0.63648,0.18564,0.663,8.7,1.88,8.900808952
22/09/2020 18:00,8.65784,1.82312,8.847709308,0.38784,0.11312,0.404,8.27,1.71,8.444939313,8.89784,1.91312,9.101185901,0.38784,0.11312,0.404,8.51,1.8,8.698281439
22/09/2020 18:30,8.2436,1.6748,8.412009035,0.1536,0.0448,0.16,8.09,1.63,8.252575356,8.4936,1.7348,8.668954493,0.1536,0.0448,0.16,8.34,1.69,8.509506449
22/09/2020 19:00,8.39872,1.68296,8.565678724,0.07872,0.02296,0.082,8.32,1.66,8.483984913,8.69872,1.76296,8.875570832,0.07872,0.02296,0.082,8.62,1.74,8.793861495
22/09/2020 19:30,8.39536,1.60448,8.547305166,0.01536,0.00448,0.016,8.38,1.6,8.53137738,8.70536,1.69448,8.868740339,0.01536,0.00448,0.016,8.69,1.69,8.852807464
22/09/2020 20:00,8.58432,1.23876,8.673239084,0.06432,0.01876,0.067,8.52,1.22,8.606904205,9.05432,2.26876,9.334237119,0.06432,0.01876,0.067,8.99,2.25,9.26728655
22/09/2020 20:30,8.82048,0.86764,8.863050637,0.06048,0.01764,0.063,8.76,0.85,8.801141971,9.43048,2.85764,9.853936239,0.06048,0.01764,0.063,9.37,2.84,9.790939689
22/09/2020 21:00,8.36664,1.56652,8.512029711,0.05664,0.01652,0.059,8.31,1.55,8.453318875,8.73664,1.77652,8.915430545,0.05664,0.01652,0.059,8.68,1.76,8.85663593
22/09/2020 21:30,8.31032,1.56176,8.455797585,0.04032,0.01176,0.042,8.27,1.55,8.414000238,8.67032,1.73176,8.841574611,0.04032,0.01176,0.042,8.63,1.72,8.79973295
22/09/2020 22:00,8.14336,1.44848,8.271179263,0.06336,0.01848,0.066,8.08,1.43,8.205565185,8.50336,1.69848,8.671330094,0.06336,0.01848,0.066,8.44,1.68,8.605579585
22/09/2020 22:30,8.04032,1.31176,8.146622613,0.04032,0.01176,0.042,8,1.3,8.104936767,8.41032,1.69176,8.57878397,0.04032,0.01176,0.042,8.37,1.68,8.53693739
22/09/2020 23:00,7.98728,1.47504,8.122338629,0.01728,0.00504,0.018,7.97,1.47,8.104430887,8.29728,1.53504,8.43808054,0.01728,0.00504,0.018,8.28,1.53,8.420172207
22/09/2020 23:30,7.93976,1.32868,8.050166421,0.02976,0.00868,0.031,7.91,1.32,8.019382769,8.26976,1.73868,8.450558479,0.02976,0.00868,0.031,8.24,1.73,8.419649636
23/09/2020 00:00,7.80856,1.45708,7.943342584,0.05856,0.01708,0.061,7.75,1.44,7.882645495,8.08856,1.59708,8.24472361,0.05856,0.01708,0.061,8.03,1.58,8.183966031
23/09/2020 00:30,7.53648,0.62064,7.561992118,0.03648,0.01064,0.038,7.5,0.61,7.524765777,8.00648,2.24064,8.314095838,0.03648,0.01064,0.038,7.97,2.23,8.276098114
23/09/2020 01:00,7.72824,1.45532,7.864073359,0.01824,0.00532,0.019,7.71,1.45,7.845164116,7.98824,1.45532,8.119725032,0.01824,0.00532,0.019,7.97,1.45,8.100827118
23/09/2020 01:30,7.464,1.397,7.593609484,0.024,0.007,0.025,7.44,1.39,7.56873173,7.724,1.377,7.845782625,0.024,0.007,0.025,7.7,1.37,7.820927055
23/09/2020 02:00,7.444,1.397,7.573951743,0.024,0.007,0.025,7.42,1.39,7.549072791,7.684,1.377,7.806406664,0.024,0.007,0.025,7.66,1.37,7.781548689
23/09/2020 02:30,7.284,0.997,7.351915737,0.024,0.007,0.025,7.26,0.99,7.327189093,7.574,1.467,7.714762796,0.024,0.007,0.025,7.55,1.46,7.68986996
23/09/2020 03:00,7.33728,1.53504,7.496134044,0.01728,0.00504,0.018,7.32,1.53,7.478188283,7.49728,0.94504,7.556606911,0.01728,0.00504,0.018,7.48,0.94,7.538832801
23/09/2020 03:30,7.21688,1.08784,7.298407552,0.02688,0.00784,0.028,7.19,1.08,7.270660218,7.50688,1.56784,7.668857125,0.02688,0.00784,0.028,7.48,1.56,7.64094235
23/09/2020 04:00,7.23824,1.20532,7.337909416,0.01824,0.00532,0.019,7.22,1.2,7.319043653,7.52824,1.44532,7.665725497,0.01824,0.00532,0.019,7.51,1.44,7.646809792
23/09/2020 04:30,7.23536,0.61448,7.2614062,0.01536,0.00448,0.016,7.22,0.61,7.245722876,7.67536,2.12448,7.963954194,0.01536,0.00448,0.016,7.66,2.12,7.947955712
23/09/2020 05:00,7.13288,1.04084,7.208420423,0.00288,0.00084,0.003,7.13,1.04,7.205449327,7.45288,1.54084,7.610493295,0.00288,0.00084,0.003,7.45,1.54,7.607502875
23/09/2020 05:30,7.21824,0.82532,7.265269561,0.01824,0.00532,0.019,7.2,0.82,7.246544004,7.57824,1.67532,7.761212444,0.01824,0.00532,0.019,7.56,1.67,7.742254194
23/09/2020 06:00,7.56936,0.58148,7.59166186,0.03936,0.01148,0.041,7.53,0.57,7.551542889,8.02936,2.08148,8.294768291,0.03936,0.01148,0.041,7.99,2.07,8.25378701
23/09/2020 06:30,8.07344,1.46392,8.205089591,0.01344,0.00392,0.014,8.06,1.46,8.191165973,8.37344,1.61392,8.527557399,0.01344,0.00392,0.014,8.36,1.61,8.513618502
23/09/2020 07:00,8.46384,1.70112,8.633098911,0.00384,0.00112,0.004,8.46,1.7,8.629113512,8.79384,1.93112,9.003379721,0.00384,0.00112,0.004,8.79,1.93,8.999388868
23/09/2020 07:30,8.74672,1.58196,8.888628027,0.00672,0.00196,0.007,8.74,1.58,8.88166651,9.19672,2.47196,9.523142601,0.00672,0.00196,0.007,9.19,2.47,9.516144177
23/09/2020 08:00,9.02992,1.84456,9.21639066,0.04992,0.01456,0.052,8.98,1.83,9.164567638,9.43992,2.35456,9.729133692,0.04992,0.01456,0.052,9.39,2.34,9.677174174
23/09/2020 08:30,9.29256,2.25408,9.562036812,0.08256,0.02408,0.086,9.21,2.23,9.476127901,9.62256,2.13408,9.856366389,0.08256,0.02408,0.086,9.54,2.11,9.770552697
23/09/2020 09:00,9.53272,2.44496,9.841269227,0.22272,0.06496,0.232,9.31,2.38,9.609396443,9.86272,2.17496,10.09968796,0.22272,0.06496,0.232,9.64,2.11,9.868216658
23/09/2020 09:30,9.76976,2.28368,10.03311541,0.38976,0.11368,0.406,9.38,2.17,9.627735975,10.17976,2.74368,10.54302109,0.38976,0.11368,0.406,9.79,2.63,10.13711004
23/09/2020 10:00,9.71328,2.04804,9.926846236,0.23328,0.06804,0.243,9.48,1.98,9.684565039,10.08328,2.76804,10.45631776,0.23328,0.06804,0.243,9.85,2.7,10.21334911
23/09/2020 10:30,9.54032,2.09676,9.768014547,0.40032,0.11676,0.417,9.14,1.98,9.352005133,9.86032,2.63676,10.20678274,0.40032,0.11676,0.417,9.46,2.52,9.789892747
23/09/2020 11:00,9.50128,2.17704,9.747503516,0.40128,0.11704,0.418,9.1,2.06,9.330251872,9.83128,2.66704,10.18661714,0.40128,0.11704,0.418,9.43,2.55,9.768694897
23/09/2020 11:30,9.47952,2.55236,9.817119791,0.41952,0.12236,0.437,9.06,2.43,9.380218548,9.84952,2.56236,10.17736375,0.41952,0.12236,0.437,9.43,2.44,9.740559532
23/09/2020 12:00,9.31424,1.66332,9.461590786,0.35424,0.10332,0.369,8.96,1.56,9.094789717,9.88424,3.21332,10.39344148,0.35424,0.10332,0.369,9.53,3.11,10.02461969
23/09/2020 12:30,9.14376,1.58568,9.280233187,0.29376,0.08568,0.306,8.85,1.5,8.97621858,9.60376,2.89568,10.03081097,0.29376,0.08568,0.306,9.31,2.81,9.724823906
23/09/2020 13:00,8.98528,2.21904,9.255236096,0.30528,0.08904,0.318,8.68,2.13,8.937522028,9.12528,1.76904,9.295172812,0.30528,0.08904,0.318,8.82,1.68,8.978574497
23/09/2020 13:30,9.05272,2.72996,9.455391108,0.34272,0.09996,0.357,8.71,2.63,9.098406454,9.08272,1.11996,9.151508783,0.34272,0.09996,0.357,8.74,1.02,8.799318155
23/09/2020 14:00,9.18776,2.33768,9.480489523,0.91776,0.26768,0.956,8.27,2.07,8.525127565,9.42776,1.98768,9.635015848,0.91776,0.26768,0.956,8.51,1.72,8.682079244
23/09/2020 14:30,9.08512,1.93816,9.289557019,0.88512,0.25816,0.922,8.2,1.68,8.370328548,9.45512,2.35816,9.744753091,0.88512,0.25816,0.922,8.57,2.1,8.823542373
23/09/2020 15:00,8.9952,2.0486,9.225528982,0.7152,0.2086,0.745,8.28,1.84,8.481980901,9.3552,2.2386,9.619308551,0.7152,0.2086,0.745,8.64,2.03,8.875274644
23/09/2020 15:30,8.97496,1.92728,9.179559641,0.74496,0.21728,0.776,8.23,1.71,8.405771827,9.35496,2.37728,9.65229179,0.74496,0.21728,0.776,8.61,2.16,8.876806858
23/09/2020 16:00,9.11576,2.06168,9.345994051,1.20576,0.35168,1.256,7.91,1.71,8.092725128,9.44576,2.43168,9.753740288,1.20576,0.35168,1.256,8.24,2.08,8.498470451
23/09/2020 16:30,8.7356,1.7958,8.918273656,0.4656,0.1358,0.485,8.27,1.66,8.434957024,8.9456,1.5158,9.073114625,0.4656,0.1358,0.485,8.48,1.38,8.591553992
23/09/2020 17:00,8.64768,1.59224,8.793042568,0.72768,0.21224,0.758,7.92,1.38,8.03932833,8.90768,1.74224,9.076462042,0.72768,0.21224,0.758,8.18,1.53,8.321856764
23/09/2020 17:30,8.37136,1.52248,8.508678722,0.35136,0.10248,0.366,8.02,1.42,8.144740634,8.65136,1.55248,8.789551979,0.35136,0.10248,0.366,8.3,1.45,8.425704718
23/09/2020 18:00,7.91712,1.39916,8.039803343,0.23712,0.06916,0.247,7.68,1.33,7.794312029,8.20712,1.40916,8.327217458,0.23712,0.06916,0.247,7.97,1.34,8.081862409
23/09/2020 18:30,7.83824,1.33032,7.95033066,0.13824,0.04032,0.144,7.7,1.29,7.807310677,8.12824,1.29032,8.230018906,0.13824,0.04032,0.144,7.99,1.25,8.087187397
23/09/2020 19:00,7.79648,1.33064,7.909216346,0.03648,0.01064,0.038,7.76,1.32,7.871467462,8.05648,1.31064,8.162392247,0.03648,0.01064,0.038,8.02,1.3,8.124678455
23/09/2020 19:30,7.72672,1.11196,7.806321605,0.00672,0.00196,0.007,7.72,1.11,7.799391002,7.99672,1.09196,8.070929773,0.00672,0.00196,0.007,7.99,1.09,8.064006448
23/09/2020 20:00,7.73344,1.11392,7.813252332,0.01344,0.00392,0.014,7.72,1.11,7.799391002,8.08344,1.05392,8.151855592,0.01344,0.00392,0.014,8.07,1.05,8.138021873
23/09/2020 20:30,7.83,1.39,7.952421015,0,0,0,7.83,1.39,7.952421015,8.17,0.97,8.227381114,0,0,0,8.17,0.97,8.227381114
23/09/2020 21:00,7.64,0.61,7.664313407,0,0,0,7.64,0.61,7.664313407,8.17,1.74,8.353232907,0,0,0,8.17,1.74,8.353232907
23/09/2020 21:30,7.68,1.37,7.801237081,0,0,0,7.68,1.37,7.801237081,7.98,0.83,8.023048049,0,0,0,7.98,0.83,8.023048049
23/09/2020 22:00,7.61,1.28,7.716897045,0,0,0,7.61,1.28,7.716897045,7.92,0.99,7.981635171,0,0,0,7.92,0.99,7.981635171
23/09/2020 22:30,7.45,1.28,7.559160006,0,0,0,7.45,1.28,7.559160006,7.75,0.93,7.805600553,0,0,0,7.75,0.93,7.805600553
23/09/2020 23:00,7.49768,1.20224,7.593456815,0.00768,0.00224,0.008,7.49,1.2,7.585519099,7.80768,1.13224,7.889349428,0.00768,0.00224,0.008,7.8,1.13,7.881427536
23/09/2020 23:30,7.35288,1.23084,7.455186879,0.00288,0.00084,0.003,7.35,1.23,7.452207727,7.63288,1.16084,7.720648069,0.00288,0.00084,0.003,7.63,1.16,7.71767452
24/09/2020 00:00,7.23096,1.13028,7.318764609,0.00096,0.00028,0.001,7.23,1.13,7.317772885,7.51096,1.19028,7.604688462,0.00096,0.00028,0.001,7.51,1.19,7.603696469
24/09/2020 00:30,7.18096,1.19028,7.278939002,0.00096,0.00028,0.001,7.18,1.19,7.277946139,7.43096,1.16028,7.520998351,0.00096,0.00028,0.001,7.43,1.16,7.520006649
24/09/2020 01:00,7.04096,1.12028,7.129526282,0.00096,0.00028,0.001,7.04,1.12,7.128534211,7.30096,1.10028,7.383402535,0.00096,0.00028,0.001,7.3,1.1,7.38241153
24/09/2020 01:30,6.96096,1.07028,7.042759644,0.00096,0.00028,0.001,6.96,1.07,7.041768244,7.34096,1.59028,7.511237195,0.00096,0.00028,0.001,7.34,1.59,7.510239677
24/09/2020 02:00,6.82,0.96,6.887234568,0,0,0,6.82,0.96,6.887234568,7.17,1.36,7.297842147,0,0,0,7.17,1.36,7.297842147
24/09/2020 02:30,6.71,0.89,6.768766505,0,0,0,6.71,0.89,6.768766505,6.96,0.85,7.011711631,0,0,0,6.96,0.85,7.011711631
24/09/2020 03:00,6.78,0.63,6.809207002,0,0,0,6.78,0.63,6.809207002,7.03,0.92,7.089943582,0,0,0,7.03,0.92,7.089943582
24/09/2020 03:30,6.81192,0.99056,6.883564716,0.00192,0.00056,0.002,6.81,0.99,6.88158412,7.06192,1.01056,7.133859096,0.00192,0.00056,0.002,7.06,1.01,7.131879135
24/09/2020 04:00,6.75672,0.77196,6.800675511,0.00672,0.00196,0.007,6.75,0.77,6.793776564,7.01672,1.13196,7.107439272,0.00672,0.00196,0.007,7.01,1.13,7.100492941
24/09/2020 04:30,6.84096,0.69028,6.875697797,0.00096,0.00028,0.001,6.84,0.69,6.87471454,7.12096,1.13028,7.210104313,0.00096,0.00028,0.001,7.12,1.13,7.209112289
24/09/2020 05:00,6.72,0.56,6.743292964,0,0,0,6.72,0.56,6.743292964,7.01,1.13,7.100492941,0,0,0,7.01,1.13,7.100492941
24/09/2020 05:30,6.88,1.04,6.958160677,0,0,0,6.88,1.04,6.958160677,7.2,1.27,7.311149021,0,0,0,7.2,1.27,7.311149021
24/09/2020 06:00,7.19096,1.10028,7.274649256,0.00096,0.00028,0.001,7.19,1.1,7.273657952,7.50096,1.27028,7.607759999,0.00096,0.00028,0.001,7.5,1.27,7.606766724
24/09/2020 06:30,7.77864,1.21252,7.8725755,0.00864,0.00252,0.009,7.77,1.21,7.863650552,8.07864,1.19252,8.166181984,0.00864,0.00252,0.009,8.07,1.19,8.157266699
24/09/2020 07:00,8.08384,1.42112,8.207804286,0.00384,0.00112,0.004,8.08,1.42,8.203828375,8.39384,1.40112,8.509975746,0.00384,0.00112,0.004,8.39,1.4,8.506003762
24/09/2020 07:30,8.4292,1.6856,8.596083992,0.0192,0.0056,0.02,8.41,1.68,8.576158814,8.7192,1.3756,8.827045032,0.0192,0.0056,0.02,8.7,1.37,8.807207276
24/09/2020 08:00,8.73352,1.98436,8.956118367,0.08352,0.02436,0.087,8.65,1.96,8.869278437,8.99352,1.51436,9.120125449,0.08352,0.02436,0.087,8.91,1.49,9.033725699
24/09/2020 08:30,9.04376,1.92568,9.246504118,0.05376,0.01568,0.056,8.99,1.91,9.190658301,9.38376,1.74568,9.544755125,0.05376,0.01568,0.056,9.33,1.73,9.489035778
24/09/2020 09:00,9.13272,1.76996,9.302651934,0.10272,0.02996,0.107,9.03,1.74,9.196113309,9.50272,2.05996,9.723431627,0.10272,0.02996,0.107,9.4,2.03,9.616699018
24/09/2020 09:30,9.3516,1.8338,9.529703301,0.3216,0.0938,0.335,9.03,1.74,9.196113309,9.7416,2.3338,10.01725476,0.3216,0.0938,0.335,9.42,2.24,9.682664922
24/09/2020 10:00,9.90216,2.41688,10.19284463,1.77216,0.51688,1.846,8.13,1.9,8.349065816,10.25216,2.92688,10.66177336,1.77216,0.51688,1.846,8.48,2.41,8.815809662
24/09/2020 10:30,9.98728,2.48504,10.29180186,2.17728,0.63504,2.268,7.81,1.85,8.02611986,10.31728,2.99504,10.74320861,2.17728,0.63504,2.268,8.14,2.36,8.475210912
24/09/2020 11:00,10.1976,2.5168,10.50358644,2.2176,0.6468,2.31,7.98,1.87,8.196175938,10.5076,3.0068,10.92934143,2.2176,0.6468,2.31,8.29,2.36,8.619379328
24/09/2020 11:30,9.54992,2.12456,9.783390373,1.00992,0.29456,1.052,8.54,1.83,8.733870849,9.81992,2.65456,10.17238996,1.00992,0.29456,1.052,8.81,2.36,9.120619497
24/09/2020 12:00,9.60496,2.16728,9.84643891,0.98496,0.28728,1.026,8.62,1.88,8.822629993,9.90496,2.78728,10.28966289,0.98496,0.28728,1.026,8.92,2.5,9.263714158
24/09/2020 12:30,9.54128,2.14204,9.778770853,1.00128,0.29204,1.043,8.54,1.85,8.738083314,9.84128,2.71204,10.20813171,1.00128,0.29204,1.043,8.84,2.42,9.165260498
24/09/2020 13:00,9.67328,2.48804,9.988127402,1.67328,0.48804,1.743,8,2,8.246211251,9.85328,2.75804,10.23200427,1.67328,0.48804,1.743,8.18,2.27,8.489128342
24/09/2020 13:30,10.04688,2.03284,10.25047493,2.54688,0.74284,2.653,7.5,1.29,7.610131405,10.41688,4.00284,11.15948552,2.54688,0.74284,2.653,7.87,3.26,8.518479911
24/09/2020 14:00,9.68024,2.12132,9.909946771,2.13024,0.62132,2.219,7.55,1.5,7.69756455,10.03024,3.50132,10.62379199,2.13024,0.62132,2.219,7.9,2.88,8.408590845
24/09/2020 14:30,10.03512,2.95816,10.46204301,3.04512,0.88816,3.172,6.99,2.07,7.290061728,10.21512,3.11816,10.68043063,3.04512,0.88816,3.172,7.17,2.23,7.508781526
24/09/2020 15:00,9.92864,2.95252,10.35834285,2.64864,0.77252,2.759,7.28,2.18,7.599394713,10.10864,3.04252,10.55658707,2.64864,0.77252,2.759,7.46,2.27,7.797724027
24/09/2020 15:30,10.14256,3.07908,10.59963476,3.08256,0.89908,3.211,7.06,2.18,7.38891061,10.34256,3.16908,10.81719074,3.08256,0.89908,3.211,7.26,2.27,7.606608969
24/09/2020 16:00,9.1424,2.2232,9.408830746,1.1424,0.3332,1.19,8,1.89,8.220225058,9.3924,2.3332,9.677861334,1.1424,0.3332,1.19,8.25,2,8.488963423
24/09/2020 16:30,8.69944,1.84692,8.893332885,0.46944,0.13692,0.489,8.23,1.71,8.405771827,8.93944,1.98692,9.157589126,0.46944,0.13692,0.489,8.47,1.85,8.669682808
24/09/2020 17:00,8.53328,1.62304,8.686260784,0.35328,0.10304,0.368,8.18,1.52,8.320024038,8.78328,1.81304,8.968451461,0.35328,0.10304,0.368,8.43,1.71,8.601685881
24/09/2020 17:30,8.41312,1.68716,8.580623346,0.57312,0.16716,0.597,7.84,1.52,7.985987729,8.66312,1.78716,8.845540628,0.57312,0.16716,0.597,8.09,1.62,8.250606038
24/09/2020 18:00,8.12568,1.51124,8.265017955,0.41568,0.12124,0.433,7.71,1.39,7.834296395,8.37568,1.58124,8.523633932,0.41568,0.12124,0.433,7.96,1.46,8.092786912
24/09/2020 18:30,7.79224,1.43232,7.922786429,0.28224,0.08232,0.294,7.51,1.35,7.630373516,8.02224,1.47232,8.156228344,0.28224,0.08232,0.294,7.74,1.39,7.863822226
24/09/2020 19:00,7.80128,1.41704,7.928932589,0.16128,0.04704,0.168,7.64,1.37,7.76186189,8.02128,1.43704,8.148988698,0.16128,0.04704,0.168,7.86,1.39,7.981960912
24/09/2020 19:30,7.8336,1.2398,7.931102887,0.0336,0.0098,0.035,7.8,1.23,7.896385249,8.1036,1.3498,8.215247592,0.0336,0.0098,0.035,8.07,1.34,8.180495095
24/09/2020 20:00,7.86,1.3,7.966781031,0,0,0,7.86,1.3,7.966781031,8.12,1.31,8.224992401,0,0,0,8.12,1.31,8.224992401
24/09/2020 20:30,7.78,1.01,7.845285208,0,0,0,7.78,1.01,7.845285208,8.12,1.62,8.280024155,0,0,0,8.12,1.62,8.280024155
24/09/2020 21:00,7.67,0.99,7.733627868,0,0,0,7.67,0.99,7.733627868,8.05,1.55,8.197865576,0,0,0,8.05,1.55,8.197865576
24/09/2020 21:30,7.57896,1.22428,7.677206276,0.04896,0.01428,0.051,7.53,1.21,7.626598193,7.95896,1.34428,8.071687122,0.04896,0.01428,0.051,7.91,1.33,8.021034846
24/09/2020 22:00,7.47304,0.97672,7.536597959,0.02304,0.00672,0.024,7.45,0.97,7.51288227,7.90304,1.73672,8.091615265,0.02304,0.00672,0.024,7.88,1.73,8.067670048
