Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/09/2020 22:30,7.54912,1.20016,7.643925484,0.06912,0.02016,0.072,7.48,1.18,7.572502889,7.83912,1.26016,7.939761054,0.06912,0.02016,0.072,7.77,1.24,7.868322566
24/09/2020 23:00,7.63752,1.35136,7.756151468,0.10752,0.03136,0.112,7.53,1.32,7.644821777,7.90752,1.42136,8.034247743,0.10752,0.03136,0.112,7.8,1.39,7.922884576
24/09/2020 23:30,7.59936,1.41648,7.730245016,0.15936,0.04648,0.166,7.44,1.37,7.565084269,7.86936,1.43648,7.999393827,0.15936,0.04648,0.166,7.71,1.39,7.834296395
25/09/2020 00:00,7.43504,1.32772,7.552659148,0.09504,0.02772,0.099,7.34,1.3,7.454233696,7.71504,1.41772,7.844219031,0.09504,0.02772,0.099,7.62,1.39,7.745740765
25/09/2020 00:30,7.23944,1.07192,7.318367578,0.10944,0.03192,0.114,7.13,1.04,7.205449327,7.54944,1.42192,7.682180732,0.10944,0.03192,0.114,7.44,1.39,7.56873173
25/09/2020 01:00,7.21,1.295,7.325375417,0.12,0.035,0.125,7.09,1.26,7.201090195,7.47,1.275,7.578029097,0.12,0.035,0.125,7.35,1.24,7.453864769
25/09/2020 01:30,7.19112,1.37116,7.320675283,0.14112,0.04116,0.147,7.05,1.33,7.174357114,7.44112,1.34116,7.561016929,0.14112,0.04116,0.147,7.3,1.3,7.414849965
25/09/2020 02:00,7.0888,1.2534,7.198756629,0.1488,0.0434,0.155,6.94,1.21,7.044693038,7.3588,1.4334,7.497104308,0.1488,0.0434,0.155,7.21,1.39,7.342765147
25/09/2020 02:30,6.94272,0.47496,6.958947334,0.22272,0.06496,0.232,6.72,0.41,6.732495823,7.35272,2.03496,7.62912535,0.22272,0.06496,0.232,7.13,1.97,7.397148099
25/09/2020 03:00,7.03176,1.20468,7.134206515,0.22176,0.06468,0.231,6.81,1.14,6.904759228,7.26176,1.17468,7.356156021,0.22176,0.06468,0.231,7.04,1.11,7.126969903
25/09/2020 03:30,7.05256,1.21908,7.157147379,0.20256,0.05908,0.211,6.85,1.16,6.947524739,7.27256,1.18908,7.369127506,0.20256,0.05908,0.211,7.07,1.13,7.159734632
25/09/2020 04:00,7.02456,1.22008,7.129729195,0.27456,0.08008,0.286,6.75,1.14,6.845589821,7.23456,1.15008,7.325403907,0.27456,0.08008,0.286,6.96,1.07,7.041768244
25/09/2020 04:30,7.186,1.298,7.302287313,0.336,0.098,0.35,6.85,1.2,6.954315207,7.406,1.268,7.513764702,0.336,0.098,0.35,7.07,1.17,7.166156571
25/09/2020 05:00,7.23984,1.29912,7.35547388,0.33984,0.09912,0.354,6.9,1.2,7.003570518,7.45984,1.26912,7.56702573,0.33984,0.09912,0.354,7.12,1.17,7.215490281
25/09/2020 05:30,7.24704,1.23372,7.351302864,0.28704,0.08372,0.299,6.96,1.15,7.054367442,7.47704,1.22372,7.576517525,0.28704,0.08372,0.299,7.19,1.14,7.279814558
25/09/2020 06:00,7.46064,1.24352,7.563563393,0.32064,0.09352,0.334,7.14,1.15,7.232019082,7.70064,1.21352,7.795671055,0.32064,0.09352,0.334,7.38,1.12,7.464502663
25/09/2020 06:30,8.05912,1.54016,8.204968495,0.30912,0.09016,0.322,7.75,1.45,7.884478423,8.30912,1.47016,8.43817786,0.30912,0.09016,0.322,8,1.38,8.118152499
25/09/2020 07:00,8.44896,0.93428,8.500459058,0.28896,0.08428,0.301,8.16,0.85,8.204151388,8.96896,2.62428,9.345003424,0.28896,0.08428,0.301,8.68,2.54,9.044003538
25/09/2020 07:30,8.7924,1.7082,8.956798814,0.3024,0.0882,0.315,8.49,1.62,8.643176499,9.1424,2.0082,9.360360303,0.3024,0.0882,0.315,8.84,1.92,9.046104134
25/09/2020 08:00,9.10472,1.93096,9.307230136,0.41472,0.12096,0.432,8.69,1.81,8.876497057,9.40472,2.14096,9.645334001,0.41472,0.12096,0.432,8.99,2.02,9.214146732
25/09/2020 08:30,9.53736,2.09548,9.764848806,0.56736,0.16548,0.591,8.97,1.93,9.175282012,9.78736,2.42548,10.0834205,0.56736,0.16548,0.591,9.22,2.26,9.492944749
25/09/2020 09:00,9.82008,2.44044,10.11878049,1.03008,0.30044,1.073,8.79,2.14,9.046750798,10.12008,2.61044,10.45133562,1.03008,0.30044,1.073,9.09,2.31,9.378923179
25/09/2020 09:30,10.0352,2.6736,10.385248,1.3152,0.3836,1.37,8.72,2.29,9.015680784,10.2852,2.5836,10.6047314,1.3152,0.3836,1.37,8.97,2.2,9.235848635
25/09/2020 10:00,10.27672,2.53696,10.58523217,1.80672,0.52696,1.882,8.47,2.01,8.705228314,10.51672,2.82696,10.89004602,1.80672,0.52696,1.882,8.71,2.3,9.008557043
25/09/2020 10:30,10.43328,2.70804,10.77899866,2.39328,0.69804,2.493,8.04,2.01,8.287442307,10.65328,3.14804,11.10866916,2.39328,0.69804,2.493,8.26,2.45,8.615689177
25/09/2020 11:00,10.69768,2.97724,11.10424763,2.76768,0.80724,2.883,7.93,2.17,8.221544867,10.92768,3.39724,11.44357592,2.76768,0.80724,2.883,8.16,2.59,8.561173985
25/09/2020 11:30,10.13768,2.86224,10.53399134,1.92768,0.56224,2.008,8.21,2.3,8.526083509,10.39768,2.78224,10.76348497,1.92768,0.56224,2.008,8.47,2.22,8.75610073
25/09/2020 12:00,9.69368,2.07524,9.91332704,0.94368,0.27524,0.983,8.75,1.8,8.933224502,10.01368,2.55524,10.33455556,0.94368,0.27524,0.983,9.07,2.28,9.352181564
25/09/2020 12:30,9.90832,2.34076,10.18105901,1.40832,0.41076,1.467,8.5,1.93,8.716358184,10.19832,2.69076,10.54731815,1.40832,0.41076,1.467,8.79,2.28,9.080886521
25/09/2020 13:00,10.32384,2.80112,10.69709987,2.64384,0.77112,2.754,7.68,2.03,7.943758556,10.55384,3.05112,10.98603077,2.64384,0.77112,2.754,7.91,2.28,8.232041059
25/09/2020 13:30,9.68448,2.33964,9.963085275,1.16448,0.33964,1.213,8.52,2,8.75159414,9.95448,2.56964,10.28079383,1.16448,0.33964,1.213,8.79,2.23,9.068461832
25/09/2020 14:00,9.5064,2.1752,9.752083675,1.5264,0.4452,1.59,7.98,1.73,8.165372006,9.7764,2.5152,10.0947624,1.5264,0.4452,1.59,8.25,2.07,8.505727482
25/09/2020 14:30,9.49768,2.30224,9.772729117,2.16768,0.63224,2.258,7.33,1.67,7.517832134,9.73768,2.63224,10.08717499,2.16768,0.63224,2.258,7.57,2,7.829744568
25/09/2020 15:00,9.65704,2.38872,9.948085484,2.32704,0.67872,2.424,7.33,1.71,7.526818717,9.89704,2.72872,10.26631938,2.32704,0.67872,2.424,7.57,2.05,7.842665363
25/09/2020 15:30,9.73696,2.48328,10.04863521,2.85696,0.83328,2.976,6.88,1.65,7.075090105,9.93696,2.82328,10.33025092,2.85696,0.83328,2.976,7.08,1.99,7.354352453
25/09/2020 16:00,9.562,2.376,9.852777273,2.592,0.756,2.7,6.97,1.62,7.155787867,9.772,2.716,10.14241786,2.592,0.756,2.7,7.18,1.96,7.442714559
25/09/2020 16:30,9.53968,2.40324,9.837736376,2.47968,0.72324,2.583,7.06,1.68,7.257134421,9.67968,2.44324,9.983267331,2.47968,0.72324,2.583,7.2,1.72,7.40259414
25/09/2020 17:00,9.1248,2.0664,9.355852927,2.0448,0.5964,2.13,7.08,1.47,7.230995782,9.3148,2.2764,9.588925696,2.0448,0.5964,2.13,7.27,1.68,7.461588303
25/09/2020 17:30,8.62632,1.75476,8.802986959,1.21632,0.35476,1.267,7.41,1.4,7.541094085,8.84632,1.92476,9.053291037,1.21632,0.35476,1.267,7.63,1.57,7.789852373
25/09/2020 18:00,7.95112,1.34116,8.063437195,0.62112,0.18116,0.647,7.33,1.16,7.421219576,8.21112,1.59116,8.363867634,0.62112,0.18116,0.647,7.59,1.41,7.719857512
25/09/2020 18:30,7.64784,1.24812,7.749016725,0.50784,0.14812,0.529,7.14,1.1,7.224236984,7.92784,1.50812,8.070010719,0.50784,0.14812,0.529,7.42,1.36,7.543606565
25/09/2020 19:00,7.7868,1.2824,7.891692087,0.3168,0.0924,0.33,7.47,1.19,7.564191959,8.0368,1.4524,8.166983531,0.3168,0.0924,0.33,7.72,1.36,7.838877471
25/09/2020 19:30,7.8488,1.2984,7.955470068,0.2688,0.0784,0.28,7.58,1.22,7.677551693,8.0888,1.4384,8.215697171,0.2688,0.0784,0.28,7.82,1.36,7.93737992
25/09/2020 20:00,7.92952,1.34736,8.043175144,0.29952,0.08736,0.312,7.63,1.26,7.733336925,8.17952,1.50736,8.317252046,0.29952,0.08736,0.312,7.88,1.42,8.006922005
25/09/2020 20:30,7.74976,1.19868,7.841913912,0.26976,0.07868,0.281,7.48,1.12,7.563385485,7.99976,1.34868,8.112650479,0.26976,0.07868,0.281,7.73,1.27,7.833632618
25/09/2020 21:00,7.836,1.378,7.956241575,0.336,0.098,0.35,7.5,1.28,7.608442679,8.066,1.308,8.171365859,0.336,0.098,0.35,7.73,1.21,7.824129345
25/09/2020 21:30,7.82736,1.37548,7.947295754,0.32736,0.09548,0.341,7.5,1.28,7.608442679,8.02736,1.26548,8.126496674,0.32736,0.09548,0.341,7.7,1.17,7.788382374
25/09/2020 22:00,7.66928,1.31604,7.781376292,0.32928,0.09604,0.343,7.34,1.22,7.440698892,7.88928,1.38604,8.010108976,0.32928,0.09604,0.343,7.56,1.29,7.669269848
25/09/2020 22:30,7.34528,1.04904,7.419812882,0.30528,0.08904,0.318,7.04,0.96,7.10515306,7.61528,1.49904,7.761418066,0.30528,0.08904,0.318,7.31,1.41,7.444743112
25/09/2020 23:00,7.1564,0.3452,7.16472079,0.3264,0.0952,0.34,6.83,0.25,6.834573871,7.5764,2.1952,7.888012424,0.3264,0.0952,0.34,7.25,2.1,7.548012984
25/09/2020 23:30,7.0364,0.3452,7.044862525,0.3264,0.0952,0.34,6.71,0.25,6.714655613,7.4664,2.1652,7.774009262,0.3264,0.0952,0.34,7.14,2.07,7.434009685
26/09/2020 00:00,6.90472,0.33596,6.912888499,0.29472,0.08596,0.307,6.61,0.25,6.614725996,7.33472,2.15596,7.645016743,0.29472,0.08596,0.307,7.04,2.07,7.338017443
26/09/2020 00:30,6.88712,0.31916,6.894511223,0.23712,0.06916,0.247,6.65,0.25,6.654697589,7.30712,2.13916,7.613803793,0.23712,0.06916,0.247,7.07,2.07,7.36680392
26/09/2020 01:00,6.91976,1.13868,7.012821871,0.26976,0.07868,0.281,6.65,1.06,6.733951292,7.15976,1.31868,7.280184077,0.26976,0.07868,0.281,6.89,1.24,7.000692823
26/09/2020 01:30,6.85528,1.29904,6.97727517,0.30528,0.08904,0.318,6.55,1.21,6.660825775,7.01528,0.93904,7.077849221,0.30528,0.08904,0.318,6.71,0.85,6.763623289
26/09/2020 02:00,6.7876,1.2668,6.904802387,0.2976,0.0868,0.31,6.49,1.18,6.596400534,6.9476,0.8868,7.003967447,0.2976,0.0868,0.31,6.65,0.8,6.697947447
26/09/2020 02:30,6.69808,1.20944,6.806395581,0.23808,0.06944,0.248,6.46,1.14,6.559817071,6.85808,0.82944,6.908055588,0.23808,0.06944,0.248,6.62,0.76,6.663482573
26/09/2020 03:00,6.64112,1.21616,6.751556857,0.26112,0.07616,0.272,6.38,1.14,6.481049298,6.81112,0.81616,6.859844955,0.26112,0.07616,0.272,6.55,0.74,6.591668984
26/09/2020 03:30,6.5512,1.1816,6.656906188,0.2112,0.0616,0.22,6.34,1.12,6.438167441,6.7212,0.8016,6.768832396,0.2112,0.0616,0.22,6.51,0.74,6.551923382
26/09/2020 04:00,6.47984,1.18412,6.58714404,0.21984,0.06412,0.229,6.26,1.12,6.359402488,6.64984,0.80412,6.698281944,0.21984,0.06412,0.229,6.43,0.74,6.472441579
26/09/2020 04:30,6.57112,1.19616,6.679102994,0.26112,0.07616,0.272,6.31,1.12,6.408626998,6.74112,0.81616,6.790347267,0.26112,0.07616,0.272,6.48,0.74,6.522116221
26/09/2020 05:00,6.54608,1.09344,6.636774397,0.28608,0.08344,0.298,6.26,1.01,6.340954187,6.72608,0.71344,6.763811706,0.28608,0.08344,0.298,6.44,0.63,6.470741843
26/09/2020 05:30,6.35672,0.68196,6.393196274,0.24672,0.07196,0.257,6.11,0.61,6.140374581,6.68672,1.35196,6.822024641,0.24672,0.07196,0.257,6.44,1.28,6.565972891
26/09/2020 06:00,6.37712,-0.21084,6.380604438,0.23712,0.06916,0.247,6.14,-0.28,6.146381049,6.77712,1.66916,6.979645449,0.23712,0.06916,0.247,6.54,1.6,6.732874572
26/09/2020 06:30,6.93152,0.69336,6.966112086,0.25152,0.07336,0.262,6.68,0.62,6.708710755,7.28152,1.46336,7.427109532,0.25152,0.07336,0.262,7.03,1.39,7.166100753
26/09/2020 07:00,7.19712,0.96916,7.262080101,0.23712,0.06916,0.247,6.96,0.9,7.017948418,7.42712,0.99916,7.494026434,0.23712,0.06916,0.247,7.19,0.93,7.249896551
26/09/2020 07:30,7.38392,1.04156,7.457018292,0.31392,0.09156,0.327,7.07,0.95,7.133540495,7.63392,1.06156,7.707375961,0.31392,0.09156,0.327,7.32,0.97,7.383989437
26/09/2020 08:00,7.51032,1.06676,7.585702565,0.40032,0.11676,0.417,7.11,0.95,7.173186182,7.77032,1.08676,7.845949286,0.40032,0.11676,0.417,7.37,0.97,7.43355904
26/09/2020 08:30,7.80824,1.26032,7.909299489,0.61824,0.18032,0.644,7.19,1.08,7.270660218,8.05824,1.31032,8.16407805,0.61824,0.18032,0.644,7.44,1.13,7.525323913
26/09/2020 09:00,8.00496,1.26728,8.104651948,0.50496,0.14728,0.526,7.5,1.12,7.583165566,8.22496,1.27728,8.323545591,0.50496,0.14728,0.526,7.72,1.13,7.802262492
26/09/2020 09:30,8.42816,1.56488,8.572206857,1.38816,0.40488,1.446,7.04,1.16,7.134928171,8.58816,1.58488,8.733174497,1.38816,0.40488,1.446,7.2,1.18,7.296053728
26/09/2020 10:00,8.7952,1.9536,9.009555816,2.5152,0.7336,2.62,6.28,1.22,6.397405724,8.9252,1.9836,9.142968008,2.5152,0.7336,2.62,6.41,1.25,6.530742684
26/09/2020 10:30,8.77968,1.99324,9.003098722,2.71968,0.79324,2.833,6.06,1.2,6.177669463,8.91968,2.03324,9.14848382,2.71968,0.79324,2.833,6.2,1.24,6.322784197
26/09/2020 11:00,8.93832,2.16076,9.195784262,3.08832,0.90076,3.217,5.85,1.26,5.984154076,9.09832,2.17076,9.353695836,3.08832,0.90076,3.217,6.01,1.27,6.142719268
26/09/2020 11:30,9.04112,1.81116,9.220745707,3.50112,1.02116,3.647,5.54,0.79,5.596043245,9.32112,2.88116,9.756247281,3.50112,1.02116,3.647,5.82,1.86,6.109991817
26/09/2020 12:00,8.09976,0.80368,8.139533992,1.82976,0.53368,1.906,6.27,0.27,6.275810705,8.49976,2.69368,8.916379983,1.82976,0.53368,1.906,6.67,2.16,7.011027029
26/09/2020 12:30,8.12048,0.98264,8.179717403,2.34048,0.68264,2.438,5.78,0.3,5.787780231,8.48048,2.88264,8.957017048,2.34048,0.68264,2.438,6.14,2.2,6.522238879
26/09/2020 13:00,7.97376,0.91568,8.026164613,2.21376,0.64568,2.306,5.76,0.27,5.766324653,8.35376,2.74568,8.793410305,2.21376,0.64568,2.306,6.14,2.1,6.489191013
26/09/2020 13:30,7.4232,1.2176,7.522396427,1.1232,0.3276,1.17,6.3,0.89,6.362554518,7.8432,2.2276,8.153403461,1.1232,0.3276,1.17,6.72,1.9,6.983437549
26/09/2020 14:00,7.5544,1.2992,7.665303647,1.0944,0.3192,1.14,6.46,0.98,6.533911539,7.7944,1.3292,7.906923801,1.0944,0.3192,1.14,6.7,1.01,6.775699226
26/09/2020 14:30,7.40496,1.21228,7.503536193,0.86496,0.25228,0.901,6.54,0.96,6.610083207,7.64496,1.26228,7.748468507,0.86496,0.25228,0.901,6.78,1.01,6.854815825
26/09/2020 15:00,7.34464,1.20052,7.442108908,0.82464,0.24052,0.859,6.52,0.96,6.590295896,7.58464,1.25052,7.687038715,0.82464,0.24052,0.859,6.76,1.01,6.835034748
26/09/2020 15:30,7.39928,1.22604,7.500167905,0.80928,0.23604,0.843,6.59,0.99,6.663947779,7.63928,1.26604,7.743478301,0.80928,0.23604,0.843,6.83,1.03,6.907228098
26/09/2020 16:00,7.31224,1.17232,7.405618678,0.76224,0.22232,0.794,6.55,0.95,6.618534581,7.55224,1.22232,7.650516009,0.76224,0.22232,0.794,6.79,1,6.863242674
26/09/2020 16:30,7.1788,0.9834,7.245843291,0.6288,0.1834,0.655,6.55,0.8,6.598674109,7.4388,1.0334,7.51023708,0.6288,0.1834,0.655,6.81,0.85,6.862841977
26/09/2020 17:00,7.20264,0.94452,7.264305954,0.63264,0.18452,0.659,6.57,0.76,6.613811307,7.46264,0.97452,7.526000598,0.63264,0.18452,0.659,6.83,0.79,6.875536343
26/09/2020 17:30,7.16064,0.63852,7.189052302,0.44064,0.12852,0.459,6.72,0.51,6.739324892,7.47064,1.08852,7.549525667,0.44064,0.12852,0.459,7.03,0.96,7.095244887
26/09/2020 18:00,7.19512,0.62316,7.222055123,0.52512,0.15316,0.547,6.67,0.47,6.686538716,7.43512,0.95316,7.495967142,0.52512,0.15316,0.547,6.91,0.8,6.956155547
26/09/2020 18:30,7.07624,0.86932,7.129438253,0.30624,0.08932,0.319,6.77,0.78,6.814785396,7.25624,0.88932,7.310534112,0.30624,0.08932,0.319,6.95,0.8,6.995891652
26/09/2020 19:00,7.2808,0.9594,7.343738626,0.3408,0.0994,0.355,6.94,0.86,6.993082296,7.4608,0.9894,7.526117791,0.3408,0.0994,0.355,7.12,0.89,7.175409396
26/09/2020 19:30,7.4812,1.0066,7.548615568,0.3312,0.0966,0.345,7.15,0.91,7.207676463,7.6712,1.0266,7.739587651,0.3312,0.0966,0.345,7.34,0.93,7.398682315
26/09/2020 20:00,7.37104,0.95072,7.432099246,0.31104,0.09072,0.324,7.06,0.86,7.112186724,7.58104,0.97072,7.642935614,0.31104,0.09072,0.324,7.27,0.88,7.323066298
26/09/2020 20:30,7.2528,0.9254,7.311598526,0.2928,0.0854,0.305,6.96,0.84,7.010506401,7.5228,0.9654,7.584491875,0.2928,0.0854,0.305,7.23,0.88,7.283357742
26/09/2020 21:00,7.0876,0.8968,7.144111141,0.2976,0.0868,0.31,6.79,0.81,6.838143023,7.3576,0.9368,7.416998854,0.2976,0.0868,0.31,7.06,0.85,7.110984461
26/09/2020 21:30,6.76704,0.48372,6.784306553,0.28704,0.08372,0.299,6.48,0.4,6.492333941,7.05704,0.99372,7.126660719,0.28704,0.08372,0.299,6.77,0.91,6.830885741
26/09/2020 22:00,6.7536,0.5398,6.775138154,0.2736,0.0798,0.285,6.48,0.46,6.496306643,7.0136,0.8798,7.068566545,0.2736,0.0798,0.285,6.74,0.8,6.787311692
26/09/2020 22:30,6.64168,0.88924,6.700944784,0.27168,0.07924,0.283,6.37,0.81,6.421292705,6.97168,1.15924,7.067401177,0.27168,0.07924,0.283,6.7,1.08,6.786486573
26/09/2020 23:00,6.61168,0.93924,6.678059913,0.27168,0.07924,0.283,6.34,0.86,6.398062207,6.80168,0.55924,6.824631873,0.27168,0.07924,0.283,6.53,0.48,6.547617887
26/09/2020 23:30,6.62128,0.98204,6.693709838,0.28128,0.08204,0.293,6.34,0.9,6.403561509,6.81128,0.59204,6.836961796,0.28128,0.08204,0.293,6.53,0.51,6.549885495
27/09/2020 00:00,6.52344,0.94392,6.591377276,0.25344,0.07392,0.264,6.27,0.87,6.33007109,6.70344,0.58392,6.72882385,0.25344,0.07392,0.264,6.45,0.51,6.470131374
27/09/2020 00:30,6.49496,0.98728,6.569568266,0.26496,0.07728,0.276,6.23,0.91,6.29610991,6.67496,0.58728,6.700745391,0.26496,0.07728,0.276,6.41,0.51,6.430256605
27/09/2020 01:00,6.47192,0.98056,6.545780809,0.24192,0.07056,0.252,6.23,0.91,6.29610991,6.65192,0.61056,6.679881975,0.24192,0.07056,0.252,6.41,0.54,6.432705496
27/09/2020 01:30,6.60728,0.98504,6.680303346,0.25728,0.07504,0.268,6.35,0.91,6.414873342,6.77728,0.61504,6.8051303,0.25728,0.07504,0.268,6.52,0.54,6.542323746
27/09/2020 02:00,6.57456,0.96008,6.64429024,0.27456,0.08008,0.286,6.3,0.88,6.361163416,6.74456,0.59008,6.770323774,0.27456,0.08008,0.286,6.47,0.51,6.490069337
27/09/2020 02:30,6.43296,0.88128,6.493044648,0.31296,0.09128,0.326,6.12,0.79,6.170777909,6.60296,0.51128,6.622725119,0.31296,0.09128,0.326,6.29,0.42,6.304006662
27/09/2020 03:00,6.382,0.881,6.442521634,0.312,0.091,0.325,6.07,0.79,6.121192694,6.542,0.511,6.561926927,0.312,0.091,0.325,6.23,0.42,6.244141254
27/09/2020 03:30,6.3388,0.8684,6.398007815,0.2688,0.0784,0.28,6.07,0.79,6.121192694,6.4988,0.5384,6.521064024,0.2688,0.0784,0.28,6.23,0.46,6.24695926
27/09/2020 04:00,6.42776,0.90268,6.490834292,0.31776,0.09268,0.331,6.11,0.81,6.163456822,6.58776,0.58268,6.613478495,0.31776,0.09268,0.331,6.27,0.49,6.289117585
27/09/2020 04:30,6.38432,0.89876,6.447271624,0.30432,0.08876,0.317,6.08,0.81,6.133718285,6.54432,0.55876,6.568130404,0.30432,0.08876,0.317,6.24,0.47,6.257675287
27/09/2020 05:00,6.39488,0.87184,6.454037124,0.31488,0.09184,0.328,6.08,0.78,6.129828709,6.55488,0.56184,6.5789145,0.31488,0.09184,0.328,6.24,0.47,6.257675287
27/09/2020 05:30,6.24224,0.59232,6.270279356,0.28224,0.08232,0.294,5.96,0.51,5.981780671,6.58224,1.28232,6.705984491,0.28224,0.08232,0.294,6.3,1.2,6.413267498
27/09/2020 06:00,6.22376,-0.16432,6.225928814,0.29376,0.08568,0.306,5.93,-0.25,5.935267475,6.57376,1.35568,6.712092729,0.29376,0.08568,0.306,6.28,1.27,6.407128842
27/09/2020 06:30,6.35784,-0.17188,6.360162907,0.26784,0.07812,0.279,6.09,-0.25,6.095129203,6.72784,1.40812,6.873618625,0.26784,0.07812,0.279,6.46,1.33,6.595490884
27/09/2020 07:00,6.53128,0.96204,6.601752752,0.28128,0.08204,0.293,6.25,0.88,6.311647962,6.74128,0.64204,6.771784949,0.28128,0.08204,0.293,6.46,0.56,6.484227016
27/09/2020 07:30,6.52072,0.95896,6.590856818,0.27072,0.07896,0.282,6.25,0.88,6.311647962,6.73072,0.59896,6.75731787,0.27072,0.07896,0.282,6.46,0.52,6.480895
27/09/2020 08:00,6.60208,0.96144,6.671718459,0.38208,0.11144,0.398,6.22,0.85,6.277810128,6.80208,0.63144,6.831325552,0.38208,0.11144,0.398,6.42,0.52,6.441024763
27/09/2020 08:30,6.75664,0.98652,6.828279857,0.53664,0.15652,0.559,6.22,0.83,6.275133465,6.98664,0.61652,7.013788947,0.53664,0.15652,0.559,6.45,0.46,6.466382296
27/09/2020 09:00,6.95704,1.01872,7.031230049,0.64704,0.18872,0.674,6.31,0.83,6.364353856,7.20704,0.98872,7.274544164,0.64704,0.18872,0.674,6.56,0.8,6.608600457
27/09/2020 09:30,7.21384,0.96112,7.277584709,0.72384,0.21112,0.754,6.49,0.75,6.533192175,7.45384,1.07112,7.530406948,0.72384,0.21112,0.754,6.73,0.86,6.784725492
27/09/2020 10:00,7.3736,1.0698,7.450801903,0.9936,0.2898,1.035,6.38,0.78,6.427503403,7.6136,1.1498,7.699931493,0.9936,0.2898,1.035,6.62,0.86,6.675627311
27/09/2020 10:30,7.56736,1.10048,7.646959762,1.16736,0.34048,1.216,6.4,0.76,6.444967029,7.80736,1.20048,7.899115292,1.16736,0.34048,1.216,6.64,0.86,6.695461149
27/09/2020 11:00,7.91304,1.44672,8.044202931,2.18304,0.63672,2.274,5.73,0.81,5.786968118,8.15304,1.57672,8.30410183,2.18304,0.63672,2.274,5.97,0.94,6.043550281
27/09/2020 11:30,7.8836,1.3098,7.991665971,1.7136,0.4998,1.785,6.17,0.81,6.222941427,8.1336,1.4398,8.260052845,1.7136,0.4998,1.785,6.42,0.94,6.488451279
27/09/2020 12:00,8.21032,1.59176,8.363196422,2.44032,0.71176,2.542,5.77,0.88,5.836719969,8.46032,1.73176,8.635740107,2.44032,0.71176,2.542,6.02,1.02,6.105800521
27/09/2020 12:30,7.79344,1.23392,7.890517448,1.45344,0.42392,1.514,6.34,0.81,6.391533462,8.06344,1.36392,8.177979115,1.45344,0.42392,1.514,6.61,0.94,6.676503576
27/09/2020 13:00,7.73696,1.12328,7.818075722,1.17696,0.34328,1.226,6.56,0.78,6.6062092,8.00696,1.28328,8.109143975,1.17696,0.34328,1.226,6.83,0.94,6.894381771
27/09/2020 13:30,7.62536,1.09948,7.704217767,1.09536,0.31948,1.141,6.53,0.78,6.576419999,7.92536,1.25948,8.024812833,1.09536,0.31948,1.141,6.83,0.94,6.894381771
27/09/2020 14:00,7.39368,1.02524,7.464423688,0.94368,0.27524,0.983,6.45,0.75,6.493458247,7.66368,1.14524,7.748778342,0.94368,0.27524,0.983,6.72,0.87,6.776082939
27/09/2020 14:30,7.58552,1.21036,7.681476746,1.47552,0.43036,1.537,6.11,0.78,6.159586025,7.81552,1.37036,7.934748856,1.47552,0.43036,1.537,6.34,0.94,6.409305735
27/09/2020 15:00,8.0376,1.6018,8.195655984,2.3376,0.6818,2.435,5.7,0.92,5.773768267,8.2876,1.7818,8.476976171,2.3376,0.6818,2.435,5.95,1.1,6.05082639
27/09/2020 15:30,8.34864,1.79752,8.539957143,3.00864,0.87752,3.134,5.34,0.92,5.418671424,8.59864,2.00752,8.829878051,3.00864,0.87752,3.134,5.59,1.13,5.703069349
27/09/2020 16:00,8.16128,1.66704,8.329796732,2.56128,0.74704,2.668,5.6,0.92,5.675068282,8.41128,1.85704,8.613839376,2.56128,0.74704,2.668,5.85,1.11,5.954376542
27/09/2020 16:30,7.8528,1.4304,7.982011776,2.0928,0.6104,2.18,5.76,0.82,5.818075283,8.1228,1.6204,8.282848302,2.0928,0.6104,2.18,6.03,1.01,6.114000327
27/09/2020 17:00,7.7164,1.1552,7.802391685,1.5264,0.4452,1.59,6.19,0.71,6.230585847,7.9964,1.3252,8.105465317,1.5264,0.4452,1.59,6.47,0.88,6.529571196
27/09/2020 17:30,7.47072,0.97396,7.533940231,1.11072,0.32396,1.157,6.36,0.65,6.393129124,7.75072,1.10396,7.828945536,1.11072,0.32396,1.157,6.64,0.78,6.685656288
27/09/2020 18:00,7.2524,0.8282,7.29953567,0.5424,0.1582,0.565,6.71,0.67,6.743367111,7.5124,0.9382,7.570757756,0.5424,0.1582,0.565,6.97,0.78,7.013508395
27/09/2020 18:30,7.08824,0.71032,7.12374205,0.13824,0.04032,0.144,6.95,0.67,6.982220277,7.34824,0.82032,7.393886394,0.13824,0.04032,0.144,7.21,0.78,7.25206867
27/09/2020 19:00,7.12208,0.67644,7.154131296,0.02208,0.00644,0.023,7.1,0.67,7.13154261,7.38208,0.78644,7.423852975,0.02208,0.00644,0.023,7.36,0.78,7.401216116
27/09/2020 19:30,7.15576,0.37168,7.165406283,0.00576,0.00168,0.006,7.15,0.37,7.159567026,7.51576,1.20168,7.611220874,0.00576,0.00168,0.006,7.51,1.2,7.605267911
27/09/2020 20:00,6.98864,-0.33748,6.996783675,0.00864,0.00252,0.009,6.98,-0.34,6.988275896,7.48864,1.68252,7.675324267,0.00864,0.00252,0.009,7.48,1.68,7.666342022
27/09/2020 20:30,6.85344,-0.45608,6.868598751,0.01344,0.00392,0.014,6.84,-0.46,6.855450386,7.38344,1.56392,7.547253275,0.01344,0.00392,0.014,7.37,1.56,7.533292773
27/09/2020 21:00,6.75,-0.48,6.767045145,0,0,0,6.75,-0.48,6.767045145,7.3,1.58,7.469029388,0,0,0,7.3,1.58,7.469029388
27/09/2020 21:30,6.77,0.07,6.770361881,0,0,0,6.77,0.07,6.770361881,7.15,0.98,7.216848343,0,0,0,7.15,0.98,7.216848343
27/09/2020 22:00,6.65576,0.47168,6.672452563,0.00576,0.00168,0.006,6.65,0.47,6.666588333,6.95576,0.59168,6.980879773,0.00576,0.00168,0.006,6.95,0.59,6.974998208
27/09/2020 22:30,6.7396,0.5328,6.760627486,0.0096,0.0028,0.01,6.73,0.53,6.750836985,7.0196,0.3528,7.028460144,0.0096,0.0028,0.01,7.01,0.35,7.018732079
27/09/2020 23:00,6.64096,0.53028,6.662097763,0.00096,0.00028,0.001,6.64,0.53,6.661118525,6.91096,0.65028,6.941486311,0.00096,0.00028,0.001,6.91,0.65,6.940504304
27/09/2020 23:30,6.73288,0.68084,6.767216281,0.00288,0.00084,0.003,6.73,0.68,6.764266405,6.97288,0.57084,6.996207101,0.00288,0.00084,0.003,6.97,0.57,6.993268192
28/09/2020 00:00,6.59096,0.74028,6.632402898,0.00096,0.00028,0.001,6.59,0.74,6.631417646,6.82096,0.47028,6.837152814,0.00096,0.00028,0.001,6.82,0.47,6.836175832
28/09/2020 00:30,6.56,0.7,6.597241848,0,0,0,6.56,0.7,6.597241848,6.77,0.41,6.782403704,0,0,0,6.77,0.41,6.782403704
28/09/2020 01:00,6.54,0.7,6.577355092,0,0,0,6.54,0.7,6.577355092,6.74,0.41,6.752458811,0,0,0,6.74,0.41,6.752458811
28/09/2020 01:30,6.54,0.7,6.577355092,0,0,0,6.54,0.7,6.577355092,6.74,0.41,6.752458811,0,0,0,6.74,0.41,6.752458811
28/09/2020 02:00,6.51,0.7,6.54752625,0,0,0,6.51,0.7,6.54752625,6.7,0.41,6.712533054,0,0,0,6.7,0.41,6.712533054
28/09/2020 02:30,6.51,0.73,6.550801478,0,0,0,6.51,0.73,6.550801478,6.72,0.44,6.734389356,0,0,0,6.72,0.44,6.734389356
28/09/2020 03:00,6.51,0.67,6.544386908,0,0,0,6.51,0.67,6.544386908,6.69,0.38,6.700783536,0,0,0,6.69,0.38,6.700783536
28/09/2020 03:30,6.49,0.67,6.524492317,0,0,0,6.49,0.67,6.524492317,6.69,0.38,6.700783536,0,0,0,6.69,0.38,6.700783536
28/09/2020 04:00,6.54,0.67,6.574229993,0,0,0,6.54,0.67,6.574229993,6.76,0.38,6.770672049,0,0,0,6.76,0.38,6.770672049
28/09/2020 04:30,6.82,0.8,6.866760517,0,0,0,6.82,0.8,6.866760517,7.03,0.52,7.049205629,0,0,0,7.03,0.52,7.049205629
28/09/2020 05:00,6.79,0.85,6.84299642,0,0,0,6.79,0.85,6.84299642,7,0.57,7.0231688,0,0,0,7,0.57,7.0231688
28/09/2020 05:30,6.99,0.85,7.041491319,0,0,0,6.99,0.85,7.041491319,7.19,0.54,7.210249649,0,0,0,7.19,0.54,7.210249649
28/09/2020 06:00,7.3,0.52,7.318497113,0,0,0,7.3,0.52,7.318497113,7.64,1.08,7.715957491,0,0,0,7.64,1.08,7.715957491
28/09/2020 06:30,8.45,1.11,8.522593502,0,0,0,8.45,1.11,8.522593502,8.77,1.37,8.876361867,0,0,0,8.77,1.37,8.876361867
28/09/2020 07:00,8.71192,1.34056,8.814456943,0.00192,0.00056,0.002,8.71,1.34,8.812474113,9.06192,1.58056,9.198726216,0.00192,0.00056,0.002,9.06,1.58,9.196738552
28/09/2020 07:30,9.10144,1.51792,9.227149679,0.06144,0.01792,0.064,9.04,1.5,9.163601912,9.41144,1.76792,9.576050543,0.06144,0.01792,0.064,9.35,1.75,9.51236038
28/09/2020 08:00,9.63648,1.68064,9.781937313,0.27648,0.08064,0.288,9.36,1.6,9.495767478,9.93648,1.99064,10.13391743,0.27648,0.08064,0.288,9.66,1.91,9.847014776
28/09/2020 08:30,10.10096,2.37528,10.37648052,0.60096,0.17528,0.626,9.5,2.2,9.751410154,10.30096,1.96528,10.48675843,0.60096,0.17528,0.626,9.7,1.79,9.863777167
28/09/2020 09:00,10.58904,2.87972,10.97363,0.71904,0.20972,0.749,9.87,2.67,10.22476406,10.69904,1.95972,10.87703817,0.71904,0.20972,0.749,9.98,1.75,10.13227023
28/09/2020 09:30,10.68816,2.64988,11.01174955,1.26816,0.36988,1.321,9.42,2.28,9.691996698,10.92816,2.47988,11.20600222,1.26816,0.36988,1.321,9.66,2.11,9.887755054
28/09/2020 10:00,10.9508,3.0144,11.35810847,2.1408,0.6244,2.23,8.81,2.39,9.128428123,11.1508,2.8244,11.50293771,2.1408,0.6244,2.23,9.01,2.2,9.274702152
28/09/2020 10:30,10.6172,2.6596,10.94524591,1.0272,0.2996,1.07,9.59,2.36,9.876117658,10.8272,2.3896,11.08776118,1.0272,0.2996,1.07,9.8,2.09,10.02038422
28/09/2020 11:00,11.04272,3.12496,11.47636876,1.90272,0.55496,1.982,9.14,2.57,9.494445745,11.23272,2.86496,11.59232481,1.90272,0.55496,1.982,9.33,2.31,9.611711606
28/09/2020 11:30,11.31704,3.28372,11.78381141,2.92704,0.85372,3.049,8.39,2.43,8.734815396,11.52704,3.44372,12.03045546,2.92704,0.85372,3.049,8.6,2.59,8.981542184
28/09/2020 12:00,10.84968,2.23324,11.07713487,2.47968,0.72324,2.583,8.37,1.51,8.505116107,11.24968,3.94324,11.92075676,2.47968,0.72324,2.583,8.77,3.22,9.342446146
28/09/2020 12:30,10.378,2.649,10.71074624,1.368,0.399,1.425,9.01,2.25,9.286689399,10.588,2.669,10.91921723,1.368,0.399,1.425,9.22,2.27,9.495330431
28/09/2020 13:00,10.56824,2.74532,10.91899623,1.21824,0.35532,1.269,9.35,2.39,9.650626923,10.77824,2.58532,11.08396757,1.21824,0.35532,1.269,9.56,2.23,9.816644029
28/09/2020 13:30,10.63288,2.89584,11.02016454,1.56288,0.45584,1.628,9.07,2.44,9.392470389,10.84288,2.75584,11.18761372,1.56288,0.45584,1.628,9.28,2.3,9.560774027
28/09/2020 14:00,10.57064,2.79852,10.9348134,1.64064,0.47852,1.709,8.93,2.32,9.226445686,10.80064,2.88852,11.18022237,1.64064,0.47852,1.709,9.16,2.41,9.471731626
28/09/2020 14:30,10.2692,1.9006,10.44359847,1.3392,0.3906,1.395,8.93,1.51,9.056765427,10.7392,3.6006,11.32672667,1.3392,0.3906,1.395,9.4,3.21,9.932980419
28/09/2020 15:00,10.45384,2.01112,10.64553307,1.44384,0.42112,1.504,9.01,1.59,9.149218546,10.93384,3.63112,11.52101947,1.44384,0.42112,1.504,9.49,3.21,10.01819345
28/09/2020 15:30,10.83672,3.10696,11.27331809,1.56672,0.45696,1.632,9.27,2.65,9.641338081,10.98672,2.63696,11.29874216,1.56672,0.45696,1.632,9.42,2.18,9.668960647
28/09/2020 16:00,10.42,2.565,10.73105889,1.32,0.385,1.375,9.1,2.18,9.357478293,10.71,2.825,11.07631369,1.32,0.385,1.375,9.39,2.44,9.701840032
28/09/2020 16:30,10.24368,2.15024,10.46692467,1.30368,0.38024,1.358,8.94,1.77,9.113533892,10.56368,2.86024,10.94405355,1.30368,0.38024,1.358,9.26,2.48,9.586344454
28/09/2020 17:00,10.06584,2.35212,10.33700166,1.27584,0.37212,1.329,8.79,1.98,9.01024417,10.29584,2.34212,10.55887529,1.27584,0.37212,1.329,9.02,1.97,9.232621513
28/09/2020 17:30,9.68872,2.13796,9.921802669,0.91872,0.26796,0.957,8.77,1.87,8.967151164,9.91872,2.01796,10.12191528,0.91872,0.26796,0.957,9,1.75,9.16856041
28/09/2020 18:00,9.0916,1.8738,9.282689104,0.3216,0.0938,0.335,8.77,1.78,8.948815564,9.3516,1.7638,9.516481125,0.3216,0.0938,0.335,9.03,1.67,9.183125829
28/09/2020 18:30,8.568,1.604,8.716848054,0.048,0.014,0.05,8.52,1.59,8.667092938,8.838,1.494,8.963385521,0.048,0.014,0.05,8.79,1.48,8.913725372
28/09/2020 19:00,8.5048,1.5514,8.645141121,0.0048,0.0014,0.005,8.5,1.55,8.640167822,8.7648,1.4814,8.889109348,0.0048,0.0014,0.005,8.76,1.48,8.884143178
28/09/2020 19:30,8.47,0.91,8.518744039,0,0,0,8.47,0.91,8.518744039,8.91,2.06,9.145036905,0,0,0,8.91,2.06,9.145036905
28/09/2020 20:00,8.47,0.63,8.493397436,0,0,0,8.47,0.63,8.493397436,9.05,2.48,9.383650676,0,0,0,9.05,2.48,9.383650676
28/09/2020 20:30,8.37,0.65,8.39520101,0,0,0,8.37,0.65,8.39520101,8.94,2.51,9.285671758,0,0,0,8.94,2.51,9.285671758
28/09/2020 21:00,8.31,0.65,8.335382415,0,0,0,8.31,0.65,8.335382415,8.88,2.51,9.227919592,0,0,0,8.88,2.51,9.227919592
28/09/2020 21:30,8.17,1.27,8.268119496,0,0,0,8.17,1.27,8.268119496,8.57,1.8,8.756991493,0,0,0,8.57,1.8,8.756991493
28/09/2020 22:00,7.95,1.51,8.092131981,0,0,0,7.95,1.51,8.092131981,8.25,1.4,8.367944789,0,0,0,8.25,1.4,8.367944789
28/09/2020 22:30,7.75,1.13,7.831947395,0,0,0,7.75,1.13,7.831947395,8.07,1.5,8.208221488,0,0,0,8.07,1.5,8.208221488
28/09/2020 23:00,7.65,1.2,7.743545699,0,0,0,7.65,1.2,7.743545699,7.94,1.57,8.093732143,0,0,0,7.94,1.57,8.093732143
28/09/2020 23:30,7.46,1.1,7.540663101,0,0,0,7.46,1.1,7.540663101,7.75,1.53,7.899582267,0,0,0,7.75,1.53,7.899582267
29/09/2020 00:00,7.3,1.03,7.372306288,0,0,0,7.3,1.03,7.372306288,7.6,1.46,7.738966339,0,0,0,7.6,1.46,7.738966339
29/09/2020 00:30,7.14,0.94,7.201610931,0,0,0,7.14,0.94,7.201610931,7.43,1.35,7.551648827,0,0,0,7.43,1.35,7.551648827
29/09/2020 01:00,7.1,1.04,7.175764768,0,0,0,7.1,1.04,7.175764768,7.45,1.53,7.605484863,0,0,0,7.45,1.53,7.605484863
29/09/2020 01:30,7.14056,1.09308,7.223740098,0.01056,0.00308,0.011,7.13,1.09,7.212835781,7.40056,1.13308,7.486798955,0.01056,0.00308,0.011,7.39,1.13,7.475894595
29/09/2020 02:00,7.20192,1.13056,7.290117804,0.00192,0.00056,0.002,7.2,1.13,7.288134192,7.46192,1.16056,7.551632247,0.00192,0.00056,0.002,7.46,1.16,7.549648998
29/09/2020 02:30,7.16576,1.17168,7.260919391,0.00576,0.00168,0.006,7.16,1.17,7.254963818,7.42576,1.23168,7.527213774,0.00576,0.00168,0.006,7.42,1.23,7.521256544
29/09/2020 03:00,7.18304,1.13672,7.272427105,0.02304,0.00672,0.024,7.16,1.13,7.248620558,7.44304,1.19672,7.538632714,0.02304,0.00672,0.024,7.42,1.19,7.514818694
29/09/2020 03:30,7.08384,1.09112,7.167379716,0.00384,0.00112,0.004,7.08,1.09,7.163413991,7.34384,1.12112,7.428922937,0.00384,0.00112,0.004,7.34,1.12,7.424957912
29/09/2020 04:00,7.0848,1.1214,7.173,0.0048,0.0014,0.005,7.08,1.12,7.168040178,7.3448,1.1514,7.434501261,0.0048,0.0014,0.005,7.34,1.15,7.429542382
29/09/2020 04:30,7.23152,1.19336,7.329323952,0.01152,0.00336,0.012,7.22,1.19,7.317410744,7.49152,1.22336,7.590749739,0.01152,0.00336,0.012,7.48,1.22,7.578838961
29/09/2020 05:00,7.19936,1.10148,7.283134119,0.03936,0.01148,0.041,7.16,1.09,7.242492665,7.46936,1.20148,7.565374611,0.03936,0.01148,0.041,7.43,1.19,7.524692685
29/09/2020 05:30,7.42472,1.13596,7.511116575,0.05472,0.01596,0.057,7.37,1.12,7.45461602,7.68472,1.26596,7.788297388,0.05472,0.01596,0.057,7.63,1.25,7.731713911
29/09/2020 06:00,7.7984,1.1312,7.880016244,0.0384,0.0112,0.04,7.76,1.12,7.840408153,8.0884,1.4012,8.208871786,0.0384,0.0112,0.04,8.05,1.39,8.1691248
29/09/2020 06:30,8.6136,1.0398,8.676133298,0.0336,0.0098,0.035,8.58,1.03,8.641602861,9.1036,2.3198,9.394519945,0.0336,0.0098,0.035,9.07,2.31,9.359540587
29/09/2020 07:00,8.85784,1.50812,8.985307752,0.02784,0.00812,0.029,8.83,1.5,8.956500433,9.24784,2.13812,9.491791285,0.02784,0.00812,0.029,9.22,2.13,9.462837841
29/09/2020 07:30,9.1976,1.8468,9.381178817,0.0576,0.0168,0.06,9.14,1.83,9.321400109,9.5176,2.0768,9.741550595,0.0576,0.0168,0.06,9.46,2.06,9.681694067
29/09/2020 08:00,9.58464,1.83552,9.758814354,0.22464,0.06552,0.234,9.36,1.77,9.525885786,9.87464,2.24552,10.1267406,0.22464,0.06552,0.234,9.65,2.18,9.893174415
29/09/2020 08:30,10.04824,2.43032,10.337968,0.61824,0.18032,0.644,9.43,2.25,9.694709898,10.22824,2.22032,10.46645663,0.61824,0.18032,0.644,9.61,2.04,9.824138639
29/09/2020 09:00,10.49096,3.39028,11.02516395,0.96096,0.28028,1.001,9.53,3.11,10.02461969,10.45096,1.80028,10.60488439,0.96096,0.28028,1.001,9.49,1.52,9.610957288
29/09/2020 09:30,10.74288,2.73584,11.08576976,1.56288,0.45584,1.628,9.18,2.28,9.45890057,10.95288,3.06584,11.3738716,1.56288,0.45584,1.628,9.39,2.61,9.745983788
29/09/2020 10:00,10.92072,2.83396,11.2824401,2.07072,0.60396,2.157,8.85,2.23,9.126631361,11.10072,3.21396,11.55662249,2.07072,0.60396,2.157,9.03,2.61,9.399627652
29/09/2020 10:30,10.86568,2.94624,11.25803411,2.45568,0.71624,2.558,8.41,2.23,8.700632161,11.00568,3.32624,11.49734164,2.45568,0.71624,2.558,8.55,2.61,8.93949663
29/09/2020 11:00,10.93504,3.05772,11.35450357,2.73504,0.79772,2.849,8.2,2.26,8.505739239,11.07504,3.46772,11.60523989,2.73504,0.79772,2.849,8.34,2.67,8.756968654
29/09/2020 11:30,11.01856,3.05708,11.43478914,2.93856,0.85708,3.061,8.08,2.2,8.374150703,11.18856,3.48708,11.71936866,2.93856,0.85708,3.061,8.25,2.63,8.659064615
29/09/2020 12:00,11.23568,3.34124,11.72196186,3.05568,0.89124,3.183,8.18,2.45,8.539022192,11.37568,3.46124,11.89059619,3.05568,0.89124,3.183,8.32,2.57,8.707887229
29/09/2020 12:30,11.066,4.138,11.8143726,3.216,0.938,3.35,7.85,3.2,8.477175237,11.026,2.628,11.33486039,3.216,0.938,3.35,7.81,1.69,7.990757161
29/09/2020 13:00,11.19496,4.30228,11.99319568,3.26496,0.95228,3.401,7.93,3.35,8.608565502,11.16496,2.74228,11.49680092,3.26496,0.95228,3.401,7.9,1.79,8.100253082
29/09/2020 13:30,11.01936,4.04648,11.73883705,2.55936,0.74648,2.666,8.46,3.3,9.080836966,11.01936,2.48648,11.29640994,2.55936,0.74648,2.666,8.46,1.74,8.637082841
29/09/2020 14:00,11.19048,4.25764,11.97306732,2.94048,0.85764,3.063,8.25,3.4,8.923144065,11.21048,2.70764,11.53283036,2.94048,0.85764,3.063,8.27,1.85,8.474396734
29/09/2020 14:30,10.85912,4.01516,11.57765075,2.10912,0.61516,2.197,8.75,3.4,9.387358521,10.87912,2.46516,11.15492115,2.10912,0.61516,2.197,8.77,1.85,8.963001729
29/09/2020 15:00,10.484,3.557,11.07097579,0.744,0.217,0.775,9.74,3.34,10.29675677,10.514,2.007,10.70384253,0.744,0.217,0.775,9.77,1.79,9.932623017
29/09/2020 15:30,10.30688,3.35784,10.84005834,0.50688,0.14784,0.528,9.8,3.21,10.31232757,10.34688,1.79784,10.50191194,0.50688,0.14784,0.528,9.84,1.65,9.977379415
29/09/2020 16:00,10.5112,3.6216,11.11761269,1.4112,0.4116,1.47,9.1,3.21,9.649564757,10.5412,2.0616,10.74090741,1.4112,0.4116,1.47,9.13,1.65,9.277898469
29/09/2020 16:30,10.18152,3.42336,10.74163596,0.97152,0.28336,1.012,9.21,3.14,9.730554969,10.18152,1.86336,10.35062607,0.97152,0.28336,1.012,9.21,1.58,9.344543863
29/09/2020 17:00,10.20032,3.12676,10.66879357,0.88032,0.25676,0.917,9.32,2.87,9.751886997,10.26032,1.90676,10.43599062,0.88032,0.25676,0.917,9.38,1.65,9.52401701
29/09/2020 17:30,9.64328,2.11804,9.873142489,0.95328,0.27804,0.993,8.69,1.84,8.882662889,9.95328,2.52804,10.269312,0.95328,0.27804,0.993,9,2.25,9.276987658
29/09/2020 18:00,9.1076,1.7918,9.282183202,0.4176,0.1218,0.435,8.69,1.67,8.849011244,9.4476,2.2018,9.700776721,0.4176,0.1218,0.435,9.03,2.08,9.266461029
29/09/2020 18:30,8.26408,1.45744,8.391611859,0.09408,0.02744,0.098,8.17,1.43,8.294202795,8.60408,1.85744,8.802288112,0.09408,0.02744,0.098,8.51,1.83,8.704539046
29/09/2020 19:00,8.1496,1.3928,8.267761003,0.0096,0.0028,0.01,8.14,1.39,8.257826591,8.4896,1.7728,8.672723217,0.0096,0.0028,0.01,8.48,1.77,8.662753604
29/09/2020 19:30,8.33,1.37,8.441907367,0,0,0,8.33,1.37,8.441907367,8.66,1.72,8.829156245,0,0,0,8.66,1.72,8.829156245
29/09/2020 20:00,8.33,1.5,8.463976607,0,0,0,8.33,1.5,8.463976607,8.66,1.68,8.821451128,0,0,0,8.66,1.68,8.821451128
29/09/2020 20:30,8.2,1.45,8.32721442,0,0,0,8.2,1.45,8.32721442,8.57,1.61,8.719919724,0,0,0,8.57,1.61,8.719919724
29/09/2020 21:00,8.11,1.38,8.226572798,0,0,0,8.11,1.38,8.226572798,8.5,1.76,8.680299534,0,0,0,8.5,1.76,8.680299534
29/09/2020 21:30,8.02,1.31,8.126284514,0,0,0,8.02,1.31,8.126284514,8.4,1.68,8.566352783,0,0,0,8.4,1.68,8.566352783
29/09/2020 22:00,7.71288,1.34084,7.828561158,0.00288,0.00084,0.003,7.71,1.34,7.825579851,8.04288,1.48084,8.178068586,0.00288,0.00084,0.003,8.04,1.48,8.175084097
29/09/2020 22:30,7.63192,2.04056,7.90000557,0.00192,0.00056,0.002,7.63,2.04,7.898006077,7.75192,0.49056,7.767426395,0.00192,0.00056,0.002,7.75,0.49,7.765474873
29/09/2020 23:00,7.63384,1.34112,7.750749383,0.00384,0.00112,0.004,7.63,1.34,7.746773522,7.92384,1.42112,8.050268468,0.00384,0.00112,0.004,7.92,1.42,8.046291071
29/09/2020 23:30,7.54384,1.25112,7.646883234,0.00384,0.00112,0.004,7.54,1.25,7.642911749,7.84384,1.29112,7.94939097,0.00384,0.00112,0.004,7.84,1.29,7.945420064
30/09/2020 00:00,7.484,1.377,7.609624498,0.024,0.007,0.025,7.46,1.37,7.584754446,7.744,1.257,7.845354358,0.024,0.007,0.025,7.72,1.25,7.820543459
30/09/2020 00:30,7.25304,1.28672,7.366290627,0.02304,0.00672,0.024,7.23,1.28,7.342431477,7.51304,1.16672,7.603091845,0.02304,0.00672,0.024,7.49,1.16,7.579294162
30/09/2020 01:00,7.13264,1.25952,7.242992752,0.03264,0.00952,0.034,7.1,1.25,7.209195517,7.38264,1.12952,7.468546632,0.03264,0.00952,0.034,7.35,1.12,7.434843643
30/09/2020 01:30,7.08512,1.21316,7.188232231,0.04512,0.01316,0.047,7.04,1.2,7.14154045,7.33512,1.10316,7.417610626,0.04512,0.01316,0.047,7.29,1.09,7.371037919
30/09/2020 02:00,7.04768,1.20224,7.149487702,0.00768,0.00224,0.008,7.04,1.2,7.14154045,7.29768,1.09224,7.378964805,0.00768,0.00224,0.008,7.29,1.09,7.371037919
30/09/2020 02:30,6.99,1.17,7.087242059,0,0,0,6.99,1.17,7.087242059,7.24,1.04,7.314314732,0,0,0,7.24,1.04,7.314314732
30/09/2020 03:00,6.97288,1.21084,7.07723032,0.00288,0.00084,0.003,6.97,1.21,7.074249077,7.24288,1.08084,7.323081715,0.00288,0.00084,0.003,7.24,1.08,7.320109289
30/09/2020 03:30,6.9492,1.0356,7.025941076,0.0192,0.0056,0.02,6.93,1.03,7.006125891,7.2092,1.2156,7.310967651,0.0192,0.0056,0.02,7.19,1.21,7.291104169
30/09/2020 04:00,6.95112,1.07616,7.033931305,0.02112,0.00616,0.022,6.93,1.07,7.012118082,7.21112,1.38616,7.343139056,0.02112,0.00616,0.022,7.19,1.38,7.321236234
30/09/2020 04:30,7.00896,1.03428,7.084861001,0.04896,0.01428,0.051,6.96,1.02,7.034344319,7.27896,1.33428,7.400240658,0.04896,0.01428,0.051,7.23,1.32,7.349510188
30/09/2020 05:00,6.95144,0.98792,7.02128934,0.06144,0.01792,0.064,6.89,0.97,6.957945099,7.23144,1.28792,7.345233992,0.06144,0.01792,0.064,7.17,1.27,7.281606965
30/09/2020 05:30,7.0164,0.9552,7.081121098,0.0864,0.0252,0.09,6.93,0.93,6.992124141,7.2864,1.2552,7.393723825,0.0864,0.0252,0.09,7.2,1.23,7.304306949
30/09/2020 06:00,7.21392,0.91156,7.271284852,0.07392,0.02156,0.077,7.14,0.89,7.195255381,7.51392,1.22156,7.612568725,0.07392,0.02156,0.077,7.44,1.2,7.536152865
30/09/2020 06:30,7.99872,1.68296,8.173853192,0.07872,0.02296,0.082,7.92,1.66,8.092094908,8.24872,1.36296,8.36056467,0.07872,0.02296,0.082,8.17,1.34,8.279160585
30/09/2020 07:00,8.49464,1.64052,8.651601852,0.10464,0.03052,0.109,8.39,1.61,8.54307907,8.84464,1.96052,9.059320913,0.10464,0.03052,0.109,8.74,1.93,8.950558642
30/09/2020 07:30,8.74736,1.68548,8.908263007,0.08736,0.02548,0.091,8.66,1.66,8.81766409,9.07736,1.99548,9.294105928,0.08736,0.02548,0.091,8.99,1.97,9.20331462
30/09/2020 08:00,9.0176,1.6718,9.171260818,0.1776,0.0518,0.185,8.84,1.62,8.987213139,9.3776,2.3218,9.660752403,0.1776,0.0518,0.185,9.2,2.27,9.475911566
30/09/2020 08:30,9.24712,2.22916,9.512012542,0.23712,0.06916,0.247,9.01,2.16,9.265295462,9.57712,2.06916,9.798094233,0.23712,0.06916,0.247,9.34,2,9.551732827
30/09/2020 09:00,9.4688,2.5684,9.810955713,0.5088,0.1484,0.53,8.96,2.42,9.281055974,9.7588,2.0484,9.971465289,0.5088,0.1484,0.53,9.25,1.9,9.443119188
30/09/2020 09:30,9.632,2.766,10.02128634,0.672,0.196,0.7,8.96,2.57,9.321292829,9.902,2.236,10.15132011,0.672,0.196,0.7,9.23,2.04,9.452750922
30/09/2020 10:00,9.80776,2.86768,10.21840226,0.91776,0.26768,0.956,8.89,2.6,9.262402496,10.05776,2.34768,10.32812362,0.91776,0.26768,0.956,9.14,2.08,9.373686575
30/09/2020 10:30,9.87984,2.79412,10.26734362,0.93984,0.27412,0.979,8.94,2.52,9.288379837,10.07984,2.55412,10.39839908,0.93984,0.27412,0.979,9.14,2.28,9.420084925
30/09/2020 11:00,9.83576,2.68668,10.19609848,0.84576,0.24668,0.881,8.99,2.44,9.315240201,10.05576,2.73668,10.42150309,0.84576,0.24668,0.881,9.21,2.49,9.540660355
30/09/2020 11:30,9.97312,2.59216,10.30448524,0.93312,0.27216,0.972,9.04,2.32,9.332952373,10.33312,3.03216,10.76881438,0.93312,0.27216,0.972,9.4,2.76,9.796815809
30/09/2020 12:00,10.03248,2.68864,10.38650278,0.85248,0.24864,0.888,9.18,2.44,9.498736758,10.34248,2.80864,10.71705889,0.85248,0.24864,0.888,9.49,2.56,9.829226826
30/09/2020 12:30,9.8804,2.6272,10.22372163,0.9504,0.2772,0.99,8.93,2.35,9.234034871,10.1804,2.7472,10.54455556,0.9504,0.2772,0.99,9.23,2.47,9.554778909
30/09/2020 13:00,9.92032,2.67676,10.2751055,1.12032,0.32676,1.167,8.8,2.35,9.108375267,10.17032,2.77676,10.54257108,1.12032,0.32676,1.167,9.05,2.45,9.375766635
30/09/2020 13:30,9.76056,2.53308,10.08389934,0.73056,0.21308,0.761,9.03,2.32,9.323266595,10.05056,2.66308,10.39739157,0.73056,0.21308,0.761,9.32,2.45,9.636643607
30/09/2020 14:00,9.48392,2.51656,9.812125804,0.43392,0.12656,0.452,9.05,2.39,9.36026709,9.80392,2.51656,10.12175487,0.43392,0.12656,0.452,9.37,2.39,9.670005171
30/09/2020 14:30,9.51544,2.46992,9.830773276,0.20544,0.05992,0.214,9.31,2.41,9.616870593,9.85544,2.52992,10.17497876,0.20544,0.05992,0.214,9.65,2.47,9.961094317
30/09/2020 15:00,9.6088,2.5334,9.937160208,0.1488,0.0434,0.155,9.46,2.49,9.782213451,9.9188,2.3734,10.19880488,0.1488,0.0434,0.155,9.77,2.33,10.04399323
30/09/2020 15:30,9.57432,2.35876,9.860595935,0.30432,0.08876,0.317,9.27,2.27,9.543888097,9.86432,2.30876,10.13090232,0.30432,0.08876,0.317,9.56,2.22,9.814377209
30/09/2020 16:00,9.42736,1.72548,9.583965661,0.32736,0.09548,0.341,9.1,1.63,9.244830988,9.84736,2.75548,10.22561338,0.32736,0.09548,0.341,9.52,2.66,9.884634541
30/09/2020 16:30,9.23104,1.08072,9.29408711,0.31104,0.09072,0.324,8.92,0.99,8.974770192,9.80104,3.10072,10.27982731,0.31104,0.09072,0.324,9.49,3.01,9.955912816
30/09/2020 17:00,9.02008,0.89044,9.063924459,0.31008,0.09044,0.323,8.71,0.8,8.746662221,9.59008,2.93044,10.02781696,0.31008,0.09044,0.323,9.28,2.84,9.704844151
30/09/2020 17:30,8.92576,0.82168,8.963500968,0.24576,0.07168,0.256,8.68,0.75,8.712341821,9.50576,2.86168,9.927169063,0.24576,0.07168,0.256,9.26,2.79,9.671178832
30/09/2020 18:00,8.59168,1.04424,8.654906262,0.15168,0.04424,0.158,8.44,1,8.499035239,9.04168,2.27424,9.323311901,0.15168,0.04424,0.158,8.89,2.23,9.165424158
30/09/2020 18:30,8.79952,1.32236,8.898325022,0.17952,0.05236,0.187,8.62,1.27,8.713053426,9.18952,1.88236,9.380328193,0.17952,0.05236,0.187,9.01,1.83,9.193965412
30/09/2020 19:00,8.71784,1.47312,8.841426175,0.14784,0.04312,0.154,8.57,1.43,8.688486635,9.05784,1.55312,9.190029771,0.14784,0.04312,0.154,8.91,1.51,9.037045978
30/09/2020 19:30,8.8336,1.6448,8.985424642,0.1536,0.0448,0.16,8.68,1.6,8.826233625,9.2236,1.8648,9.410221889,0.1536,0.0448,0.16,9.07,1.82,9.250799965
30/09/2020 20:00,8.68688,1.01284,8.745726328,0.14688,0.04284,0.153,8.54,0.97,8.594911285,9.24688,2.51284,9.582231191,0.14688,0.04284,0.153,9.1,2.47,9.429257659
30/09/2020 20:30,8.53768,1.54724,8.676746591,0.12768,0.03724,0.133,8.41,1.51,8.544483601,8.95768,1.85724,9.148189515,0.12768,0.03724,0.133,8.83,1.82,9.015614233
30/09/2020 21:00,8.506,1.678,8.669931949,0.096,0.028,0.1,8.41,1.65,8.570332549,8.856,1.548,8.990274746,0.096,0.028,0.1,8.76,1.52,8.890894218
30/09/2020 21:30,8.42,1.645,8.579185567,0.12,0.035,0.125,8.3,1.61,8.454708747,8.76,1.555,8.8969447,0.12,0.035,0.125,8.64,1.52,8.77268488
30/09/2020 22:00,8.1276,1.5468,8.273480042,0.0576,0.0168,0.06,8.07,1.53,8.213756753,8.4676,1.4068,8.583666816,0.0576,0.0168,0.06,8.41,1.39,8.52409526
30/09/2020 22:30,7.80648,1.54064,7.957053575,0.03648,0.01064,0.038,7.77,1.53,7.919204506,8.12648,1.40064,8.246300358,0.03648,0.01064,0.038,8.09,1.39,8.208544329
30/09/2020 23:00,7.77032,1.34176,7.88531501,0.04032,0.01176,0.042,7.73,1.33,7.843583365,8.13032,1.65176,8.29640973,0.04032,0.01176,0.042,8.09,1.64,8.254556318
30/09/2020 23:30,7.65344,1.47392,7.794073646,0.01344,0.00392,0.014,7.64,1.47,7.78013496,7.94344,1.40392,8.066550093,0.01344,0.00392,0.014,7.93,1.4,8.05263311
01/10/2020 00:00,7.51496,1.47728,7.658784499,0.02496,0.00728,0.026,7.49,1.47,7.632889361,7.79496,1.40728,7.920974587,0.02496,0.00728,0.026,7.77,1.4,7.895118745
01/10/2020 00:30,7.36896,1.39428,7.499705874,0.04896,0.01428,0.051,7.32,1.38,7.448946234,7.63896,1.26428,7.742875035,0.04896,0.01428,0.051,7.59,1.25,7.692242846
01/10/2020 01:00,7.32768,1.38224,7.456908314,0.00768,0.00224,0.008,7.32,1.38,7.448946234,7.57768,1.25224,7.680451758,0.00768,0.00224,0.008,7.57,1.25,7.672509368
01/10/2020 01:30,7.30688,1.30784,7.423000795,0.02688,0.00784,0.028,7.28,1.3,7.39516058,7.56688,1.16784,7.656469369,0.02688,0.00784,0.028,7.54,1.16,7.628708934
01/10/2020 02:00,7.29408,1.35744,7.419315764,0.09408,0.02744,0.098,7.2,1.33,7.321809886,7.54408,1.20744,7.640095183,0.09408,0.02744,0.098,7.45,1.18,7.542870806
01/10/2020 02:30,7.17952,1.08736,7.261395128,0.05952,0.01736,0.062,7.12,1.07,7.199951389,7.50952,1.48736,7.655398775,0.05952,0.01736,0.062,7.45,1.47,7.593642077
01/10/2020 03:00,7.20112,1.00616,7.271071943,0.02112,0.00616,0.022,7.18,1,7.249303415,7.49112,1.42616,7.625667918,0.02112,0.00616,0.022,7.47,1.42,7.603768802
01/10/2020 03:30,7.09344,1.00392,7.164129145,0.01344,0.00392,0.014,7.08,1,7.150272722,7.38344,1.42392,7.519490302,0.01344,0.00392,0.014,7.37,1.42,7.505551279
01/10/2020 04:00,7.12032,1.01176,7.191843658,0.04032,0.01176,0.042,7.08,1,7.150272722,7.41032,1.43176,7.547369025,0.04032,0.01176,0.042,7.37,1.42,7.505551279
01/10/2020 04:30,7.12672,0.95196,7.190018484,0.00672,0.00196,0.007,7.12,0.95,7.183098217,7.40672,1.37196,7.532713681,0.00672,0.00196,0.007,7.4,1.37,7.525749132
01/10/2020 05:00,7.23,0.93,7.289567888,0,0,0,7.23,0.93,7.289567888,7.52,1.32,7.634972168,0,0,0,7.52,1.32,7.634972168
01/10/2020 05:30,7.33,0.93,7.388761737,0,0,0,7.33,0.93,7.388761737,7.62,1.32,7.733485631,0,0,0,7.62,1.32,7.733485631
01/10/2020 06:00,7.42,0.89,7.473185398,0,0,0,7.42,0.89,7.473185398,7.74,1.29,7.846763664,0,0,0,7.74,1.29,7.846763664
01/10/2020 06:30,8.15,1.57,8.299843372,0,0,0,8.15,1.57,8.299843372,8.44,1.37,8.550467823,0,0,0,8.44,1.37,8.550467823
01/10/2020 07:00,8.54,1.24,8.62955387,0,0,0,8.54,1.24,8.62955387,9.01,2.14,9.260653325,0,0,0,9.01,2.14,9.260653325
01/10/2020 07:30,8.85496,1.39728,8.964524973,0.02496,0.00728,0.026,8.83,1.39,8.938735929,9.33496,2.27728,9.608719082,0.02496,0.00728,0.026,9.31,2.27,9.582744909
01/10/2020 08:00,9.40232,1.89776,9.591929649,0.23232,0.06776,0.242,9.17,1.83,9.350818146,9.81232,2.28776,10.07548855,0.23232,0.06776,0.242,9.58,2.22,9.833859873
01/10/2020 08:30,9.70112,2.17116,9.941109847,0.62112,0.18116,0.647,9.08,1.99,9.295509669,10.03112,2.42116,10.31917556,0.62112,0.18116,0.647,9.41,2.24,9.672936472
01/10/2020 09:00,10.0408,2.2694,10.29406824,1.0608,0.3094,1.105,8.98,1.96,9.191409032,10.4008,2.6894,10.74288197,1.0608,0.3094,1.105,9.34,2.38,9.638464608
01/10/2020 09:30,9.83392,2.47656,10.14097293,0.91392,0.26656,0.952,8.92,2.21,9.189695316,10.58392,2.82656,10.95485299,0.91392,0.26656,0.952,9.67,2.56,10.00312451
01/10/2020 10:00,9.79344,2.48392,10.10353035,0.73344,0.21392,0.764,9.06,2.27,9.34004818,10.60344,2.84392,10.97819752,0.73344,0.21392,0.764,9.87,2.63,10.21439181
