Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/10/2020 10:30,9.96504,2.42272,10.2553203,0.93504,0.27272,0.974,9.03,2.15,9.282424252,10.80504,2.86272,11.17783768,0.93504,0.27272,0.974,9.87,2.59,10.20416582
01/10/2020 11:00,10.1244,2.5292,10.43553199,1.0944,0.3192,1.14,9.03,2.21,9.29650472,10.8444,2.9492,11.23827353,1.0944,0.3192,1.14,9.75,2.63,10.09848503
01/10/2020 11:30,10.02136,2.24248,10.26919533,1.07136,0.31248,1.116,8.95,1.93,9.155730446,10.82136,3.19248,11.28245367,1.07136,0.31248,1.116,9.75,2.88,10.16645956
01/10/2020 12:00,10.16688,1.93284,10.34897673,1.34688,0.39284,1.403,8.82,1.54,8.953435095,11.09688,3.79284,11.72716424,1.34688,0.39284,1.403,9.75,3.4,10.32581716
01/10/2020 12:30,9.73088,1.53984,9.851960861,0.65088,0.18984,0.678,9.08,1.35,9.179809366,10.67088,3.37984,11.19334617,0.65088,0.18984,0.678,10.02,3.19,10.51553613
01/10/2020 13:00,9.82768,1.77224,9.986196914,0.72768,0.21224,0.758,9.1,1.56,9.23274607,10.65768,3.23224,11.13703364,0.72768,0.21224,0.758,9.93,3.02,10.37907992
01/10/2020 13:30,10.43904,3.07972,10.88385186,1.91904,0.55972,1.999,8.52,2.52,8.884863533,11.00904,2.94972,11.39735977,1.91904,0.55972,1.999,9.09,2.39,9.39894675
01/10/2020 14:00,10.24128,2.92704,10.65135574,1.60128,0.46704,1.668,8.64,2.46,8.983384663,10.85128,2.85704,11.22109421,1.60128,0.46704,1.668,9.25,2.39,9.553774123
01/10/2020 14:30,10.078,2.824,10.46618651,1.248,0.364,1.3,8.83,2.46,9.166269688,10.658,2.754,11.00806432,1.248,0.364,1.3,9.41,2.39,9.708769232
01/10/2020 15:00,10.502,3.216,10.98338108,2.352,0.686,2.45,8.15,2.53,8.533662754,11.112,3.126,11.54332794,2.352,0.686,2.45,8.76,2.44,9.093470185
01/10/2020 15:30,10.2504,3.0172,10.68523261,1.9104,0.5572,1.99,8.34,2.46,8.695240077,10.8604,2.9072,11.24277991,1.9104,0.5572,1.99,8.95,2.35,9.253377762
01/10/2020 16:00,9.98712,2.74916,10.35859289,1.43712,0.41916,1.497,8.55,2.33,8.861794401,10.56712,2.63916,10.89170283,1.43712,0.41916,1.497,9.13,2.22,9.396025756
01/10/2020 16:30,9.96648,2.76564,10.34308891,1.35648,0.39564,1.413,8.61,2.37,8.93022956,10.48648,2.61564,10.80776736,1.35648,0.39564,1.413,9.13,2.22,9.396025756
01/10/2020 17:00,9.72936,2.51648,10.0495332,1.11936,0.32648,1.166,8.61,2.19,8.884154434,10.26936,2.30648,10.52518906,1.11936,0.32648,1.166,9.15,1.98,9.361778677
01/10/2020 17:30,9.718,2.454,10.02305542,1.008,0.294,1.05,8.71,2.16,8.973834186,10.268,2.274,10.51679134,1.008,0.294,1.05,9.26,1.98,9.469318877
01/10/2020 18:00,9.20968,2.13824,9.454643092,0.43968,0.12824,0.458,8.77,2.01,8.99738851,9.82968,1.94824,10.02089058,0.43968,0.12824,0.458,9.39,1.82,9.564753003
01/10/2020 18:30,8.8804,1.9622,9.094599112,0.1104,0.0322,0.115,8.77,1.93,8.979855233,9.5304,1.7722,9.693772073,0.1104,0.0322,0.115,9.42,1.74,9.579352797
01/10/2020 19:00,8.85672,1.97196,9.073594404,0.00672,0.00196,0.007,8.85,1.97,9.066609068,9.54672,1.78196,9.711603585,0.00672,0.00196,0.007,9.54,1.78,9.704638066
01/10/2020 19:30,9.15,1.97,9.359668798,0,0,0,9.15,1.97,9.359668798,9.83,1.76,9.986315637,0,0,0,9.83,1.76,9.986315637
01/10/2020 20:00,9.03,1.86,9.219571574,0,0,0,9.03,1.86,9.219571574,9.74,1.65,9.878770166,0,0,0,9.74,1.65,9.878770166
01/10/2020 20:30,8.84,1.83,9.027430421,0,0,0,8.84,1.83,9.027430421,9.64,1.62,9.775172633,0,0,0,9.64,1.62,9.775172633
01/10/2020 21:00,8.71672,1.85196,8.911282927,0.00672,0.00196,0.007,8.71,1.85,8.904302331,9.49672,1.64196,9.637620215,0.00672,0.00196,0.007,9.49,1.64,9.630664567
01/10/2020 21:30,8.54824,1.50532,8.679769317,0.01824,0.00532,0.019,8.53,1.5,8.660883327,9.39824,2.02532,9.613991689,0.01824,0.00532,0.019,9.38,2.02,9.595040386
01/10/2020 22:00,8.3292,0.8256,8.370017204,0.0192,0.0056,0.02,8.31,0.82,8.350359274,9.2992,2.5256,9.636066417,0.0192,0.0056,0.02,9.28,2.52,9.616069883
01/10/2020 22:30,8.1884,0.8012,8.227503631,0.0384,0.0112,0.04,8.15,0.79,8.188198825,9.0984,2.4812,9.43065406,0.0384,0.0112,0.04,9.06,2.47,9.390660254
01/10/2020 23:00,8.19416,1.09288,8.266719107,0.04416,0.01288,0.046,8.15,1.08,8.221246864,8.98416,2.31288,9.277097865,0.04416,0.01288,0.046,8.94,2.3,9.231121275
01/10/2020 23:30,8.16568,1.49624,8.301630201,0.05568,0.01624,0.058,8.11,1.48,8.243937166,8.71568,1.89624,8.919574205,0.05568,0.01624,0.058,8.66,1.88,8.86171541
02/10/2020 00:00,8.02952,1.38736,8.14849429,0.05952,0.01736,0.062,7.97,1.37,8.086890626,8.53952,1.81736,8.730761662,0.05952,0.01736,0.062,8.48,1.8,8.668933037
02/10/2020 00:30,7.84568,1.36624,7.963749519,0.05568,0.01624,0.058,7.79,1.35,7.90611156,8.36568,1.79624,8.556347352,0.05568,0.01624,0.058,8.31,1.78,8.498499868
02/10/2020 01:00,7.78296,1.66128,7.958286097,0.07296,0.02128,0.076,7.71,1.64,7.88249326,8.25296,1.42128,8.374448376,0.07296,0.02128,0.076,8.18,1.4,8.298939691
02/10/2020 01:30,7.73064,1.25352,7.83160949,0.08064,0.02352,0.084,7.65,1.23,7.748251416,8.26064,1.68352,8.430445587,0.08064,0.02352,0.084,8.18,1.66,8.346735889
02/10/2020 02:00,7.56424,1.17332,7.654698335,0.11424,0.03332,0.119,7.45,1.14,7.536716792,8.11424,1.57332,8.265363065,0.11424,0.03332,0.119,8,1.54,8.146876702
02/10/2020 02:30,7.396,1.068,7.472713028,0.096,0.028,0.1,7.3,1.04,7.373710057,7.946,1.498,8.085970566,0.096,0.028,0.1,7.85,1.47,7.986451027
02/10/2020 03:00,7.47504,1.18772,7.568811122,0.09504,0.02772,0.099,7.38,1.16,7.470609078,8.01504,1.58772,8.170784601,0.09504,0.02772,0.099,7.92,1.56,8.072174428
02/10/2020 03:30,7.43576,1.16668,7.526730299,0.12576,0.03668,0.131,7.31,1.13,7.396823643,7.96576,1.55668,8.116439182,0.12576,0.03668,0.131,7.84,1.52,7.985987729
02/10/2020 04:00,7.44952,1.18236,7.542766296,0.17952,0.05236,0.187,7.27,1.13,7.357295699,7.98952,1.57236,8.142772611,0.17952,0.05236,0.187,7.81,1.52,7.956538192
02/10/2020 04:30,7.42936,1.12648,7.514276226,0.15936,0.04648,0.166,7.27,1.08,7.34978231,7.96936,1.51648,8.11236158,0.15936,0.04648,0.166,7.81,1.47,7.94713785
02/10/2020 05:00,7.52472,1.15096,7.612234889,0.17472,0.05096,0.182,7.35,1.1,7.431857103,8.06472,1.54096,8.210619124,0.17472,0.05096,0.182,7.89,1.49,8.029458263
02/10/2020 05:30,7.69064,1.45852,7.82772152,0.20064,0.05852,0.209,7.49,1.4,7.619717843,8.17064,1.22852,8.262482641,0.20064,0.05852,0.209,7.97,1.17,8.055420535
02/10/2020 06:00,7.98408,1.50244,8.124214387,0.21408,0.06244,0.223,7.77,1.44,7.902309789,8.53408,1.40244,8.648546664,0.21408,0.06244,0.223,8.32,1.34,8.427217809
02/10/2020 06:30,8.26968,1.52824,8.409704204,0.19968,0.05824,0.208,8.07,1.47,8.202792208,8.93968,1.83824,9.126719279,0.19968,0.05824,0.208,8.74,1.78,8.919417021
02/10/2020 07:00,8.90584,1.84712,9.095374561,0.19584,0.05712,0.204,8.71,1.79,8.892030139,9.65584,2.21712,9.907111951,0.19584,0.05712,0.204,9.46,2.16,9.703463299
02/10/2020 07:30,9.3232,2.0076,9.536902852,0.1632,0.0476,0.17,9.16,1.96,9.367347543,10.0832,2.3476,10.35288114,0.1632,0.0476,0.17,9.92,2.3,10.18314293
02/10/2020 08:00,9.25528,1.41404,9.362676807,0.18528,0.05404,0.193,9.07,1.36,9.17139575,10.24528,3.07404,10.69651739,0.18528,0.05404,0.193,10.06,3.02,10.50352322
02/10/2020 08:30,9.57024,2.11632,9.801443975,0.33024,0.09632,0.344,9.24,2.02,9.458223935,10.39024,2.68632,10.73188718,0.33024,0.09632,0.344,10.06,2.59,10.38805564
02/10/2020 09:00,9.73776,2.50768,10.05546761,0.43776,0.12768,0.456,9.3,2.38,9.599708329,10.47776,2.52768,10.77834035,0.43776,0.12768,0.456,10.04,2.4,10.32286782
02/10/2020 09:30,9.984,2.657,10.33150062,0.504,0.147,0.525,9.48,2.51,9.806655903,10.704,2.467,10.98461219,0.504,0.147,0.525,10.2,2.32,10.46051624
02/10/2020 10:00,9.95144,2.29792,10.21330477,0.54144,0.15792,0.564,9.41,2.14,9.650269426,10.68144,2.62792,10.99996018,0.54144,0.15792,0.564,10.14,2.47,10.43649845
02/10/2020 10:30,10.12432,2.37376,10.39887455,0.66432,0.19376,0.692,9.46,2.18,9.707934899,10.74432,2.57376,11.04828732,0.66432,0.19376,0.692,10.08,2.38,10.35716177
02/10/2020 11:00,10.0968,2.0574,10.30428382,0.6768,0.1974,0.705,9.42,1.86,9.601874817,10.8468,3.2174,11.31391767,0.6768,0.1974,0.705,10.17,3.02,10.60892549
02/10/2020 11:30,10.01992,1.68456,10.16053833,1.00992,0.29456,1.052,9.01,1.39,9.116589275,10.93992,3.84456,11.59579627,1.00992,0.29456,1.052,9.93,3.55,10.54549193
02/10/2020 12:00,10.10408,2.52244,10.41417957,1.17408,0.34244,1.223,8.93,2.18,9.192241294,10.85408,3.21244,11.31948865,1.17408,0.34244,1.223,9.68,2.87,10.09649939
02/10/2020 12:30,10.16224,2.85732,10.55629667,1.12224,0.32732,1.169,9.04,2.53,9.387358521,10.80224,2.80732,11.16106781,1.12224,0.32732,1.169,9.68,2.48,9.99263729
02/10/2020 13:00,9.79224,1.99232,9.992862613,1.24224,0.36232,1.294,8.55,1.63,8.703987592,10.59224,3.23232,11.07444991,1.24224,0.36232,1.294,9.35,2.87,9.780562356
02/10/2020 13:30,9.76552,2.17536,10.00487741,1.11552,0.32536,1.162,8.65,1.85,8.845620385,10.51552,2.99536,10.93381646,1.11552,0.32536,1.162,9.4,2.67,9.771842201
02/10/2020 14:00,9.6964,2.3752,9.983073074,1.0464,0.3052,1.09,8.65,2.07,8.894234087,10.3764,2.6052,10.69844587,1.0464,0.3052,1.09,9.33,2.3,9.609313191
02/10/2020 14:30,9.46512,2.37316,9.758093308,0.76512,0.22316,0.797,8.7,2.15,8.961724164,10.15512,2.55316,10.47115506,0.76512,0.22316,0.797,9.39,2.33,9.674760979
02/10/2020 15:00,9.35256,2.31408,9.634591055,0.56256,0.16408,0.586,8.79,2.15,9.049121504,10.06256,2.49408,10.36704147,0.56256,0.16408,0.586,9.5,2.33,9.78155918
02/10/2020 15:30,9.252,1.296,9.342329474,0.672,0.196,0.7,8.58,1.1,8.650225431,10.202,3.366,10.74294001,0.672,0.196,0.7,9.53,3.17,10.04339584
02/10/2020 16:00,9.26576,1.62668,9.407464919,0.60576,0.17668,0.631,8.66,1.45,8.780552374,10.11576,2.89668,10.52232652,0.60576,0.17668,0.631,9.51,2.72,9.891334591
02/10/2020 16:30,9.0924,1.2632,9.179728318,0.6624,0.1932,0.69,8.43,1.07,8.497634965,9.9324,3.1232,10.41186573,0.6624,0.1932,0.69,9.27,2.93,9.722026538
02/10/2020 17:00,8.98776,1.79268,9.164798492,0.55776,0.16268,0.581,8.43,1.63,8.586139994,9.35776,2.14268,9.599934885,0.55776,0.16268,0.581,8.8,1.98,9.02
02/10/2020 17:30,9.14496,1.99228,9.359459012,0.38496,0.11228,0.401,8.76,1.88,8.95946427,9.37496,1.76228,9.539156451,0.38496,0.11228,0.401,8.99,1.65,9.140164112
02/10/2020 18:00,8.9396,1.9578,9.151471412,0.3696,0.1078,0.385,8.57,1.85,8.767405546,9.1696,1.7078,9.327279614,0.3696,0.1078,0.385,8.8,1.6,8.94427191
02/10/2020 18:30,8.76392,1.80656,8.948181536,0.19392,0.05656,0.202,8.57,1.75,8.746850862,8.99392,1.74656,9.161935865,0.19392,0.05656,0.202,8.8,1.69,8.960809115
02/10/2020 19:00,8.83816,1.55488,8.973891241,0.18816,0.05488,0.196,8.65,1.5,8.779094486,9.13816,1.88488,9.330527359,0.18816,0.05488,0.196,8.95,1.83,9.135173781
02/10/2020 19:30,8.95112,1.60116,9.0931987,0.14112,0.04116,0.147,8.81,1.56,8.947049793,9.31112,1.85116,9.493352885,0.14112,0.04116,0.147,9.17,1.81,9.346924628
02/10/2020 20:00,8.86976,1.83368,9.057318853,0.14976,0.04368,0.156,8.72,1.79,8.901825655,9.13976,1.64368,9.286382331,0.14976,0.04368,0.156,8.99,1.6,9.131270448
02/10/2020 20:30,8.612,1.646,8.767888001,0.192,0.056,0.2,8.42,1.59,8.568809719,8.932,1.576,9.069972437,0.192,0.056,0.2,8.74,1.52,8.871189323
02/10/2020 21:00,8.528,1.374,8.637977773,0.288,0.084,0.3,8.24,1.29,8.340365699,8.968,2.024,9.193562965,0.288,0.084,0.3,8.68,1.94,8.894155384
02/10/2020 21:30,8.44904,1.67972,8.614391226,0.23904,0.06972,0.249,8.21,1.61,8.366373169,8.76904,1.69972,8.93225115,0.23904,0.06972,0.249,8.53,1.63,8.684342232
02/10/2020 22:00,8.21632,1.38476,8.332195065,0.25632,0.07476,0.267,7.96,1.31,8.067075059,8.53632,1.69476,8.702928852,0.25632,0.07476,0.267,8.28,1.62,8.436989985
02/10/2020 22:30,7.84176,1.37468,7.961340653,0.22176,0.06468,0.231,7.62,1.31,7.731785046,8.10176,1.54468,8.247699764,0.22176,0.06468,0.231,7.88,1.48,8.017780241
02/10/2020 23:00,7.8312,1.2616,7.932170447,0.2112,0.0616,0.22,7.62,1.2,7.713909515,8.1212,1.5616,8.269974849,0.2112,0.0616,0.22,7.91,1.5,8.050968886
02/10/2020 23:30,7.78624,1.50432,7.930227739,0.18624,0.05432,0.194,7.6,1.45,7.737086015,8.02624,1.35432,8.1396997,0.18624,0.05432,0.194,7.84,1.3,7.947049767
03/10/2020 00:00,7.5912,1.2216,7.688863635,0.2112,0.0616,0.22,7.38,1.16,7.470609078,7.8712,1.6116,8.034490899,0.2112,0.0616,0.22,7.66,1.55,7.815247917
03/10/2020 00:30,7.49968,1.41824,7.632601444,0.19968,0.05824,0.208,7.3,1.36,7.425604353,7.71968,1.27824,7.824791167,0.19968,0.05824,0.208,7.52,1.22,7.618320025
03/10/2020 01:00,7.46048,1.43264,7.596790059,0.18048,0.05264,0.188,7.28,1.38,7.409642367,7.67048,1.24264,7.770483743,0.18048,0.05264,0.188,7.49,1.19,7.583943565
03/10/2020 01:30,7.36504,1.44272,7.505015336,0.21504,0.06272,0.224,7.15,1.38,7.281957155,7.57504,1.25272,7.677925397,0.21504,0.06272,0.224,7.36,1.19,7.455581802
03/10/2020 02:00,7.37952,1.45236,7.521081372,0.17952,0.05236,0.187,7.2,1.4,7.334848328,7.57952,1.26236,7.68392323,0.17952,0.05236,0.187,7.4,1.21,7.498273135
03/10/2020 02:30,7.24352,1.38936,7.375561213,0.20352,0.05936,0.212,7.04,1.33,7.164530689,7.43352,1.21936,7.532865218,0.20352,0.05936,0.212,7.23,1.16,7.322465432
03/10/2020 03:00,7.26656,1.41608,7.403254474,0.22656,0.06608,0.236,7.04,1.35,7.168270363,7.45656,1.23608,7.558318649,0.22656,0.06608,0.236,7.23,1.17,7.324056253
03/10/2020 03:30,7.25408,1.44244,7.396100986,0.21408,0.06244,0.223,7.04,1.38,7.173980764,7.44408,1.23244,7.545411546,0.21408,0.06244,0.223,7.23,1.17,7.324056253
03/10/2020 04:00,7.28464,1.49552,7.436569101,0.22464,0.06552,0.234,7.06,1.43,7.203367268,7.45464,1.30552,7.568093551,0.22464,0.06552,0.234,7.23,1.24,7.335564055
03/10/2020 04:30,7.28128,1.53204,7.440711324,0.28128,0.08204,0.293,7,1.45,7.148601262,7.46128,1.30204,7.57403508,0.28128,0.08204,0.293,7.18,1.22,7.282911506
03/10/2020 05:00,7.16448,1.44964,7.309666873,0.20448,0.05964,0.213,6.96,1.39,7.097443202,7.34448,1.21964,7.445059315,0.20448,0.05964,0.213,7.14,1.16,7.23361597
03/10/2020 05:30,7.1064,1.3102,7.226170839,0.2064,0.0602,0.215,6.9,1.25,7.012310604,7.2864,1.0702,7.36457419,0.2064,0.0602,0.215,7.08,1.01,7.151678125
03/10/2020 06:00,6.996,1.203,7.098677694,0.216,0.063,0.225,6.78,1.14,6.875172725,7.176,0.963,7.240327686,0.216,0.063,0.225,6.96,0.9,7.017948418
03/10/2020 06:30,7.22312,1.02216,7.295085579,0.21312,0.06216,0.222,7.01,0.96,7.075429316,7.46312,1.29216,7.5741559,0.21312,0.06216,0.222,7.25,1.23,7.353597759
03/10/2020 07:00,7.31864,0.91252,7.375309092,0.24864,0.07252,0.259,7.07,0.84,7.119726118,7.64864,1.71252,7.838011138,0.24864,0.07252,0.259,7.4,1.64,7.579551438
03/10/2020 07:30,7.71712,1.29916,7.825711329,0.23712,0.06916,0.247,7.48,1.23,7.580455131,7.95712,1.60916,8.118198975,0.23712,0.06916,0.247,7.72,1.54,7.872102642
03/10/2020 08:00,7.7248,1.3014,7.833656681,0.2448,0.0714,0.255,7.48,1.23,7.580455131,7.9448,1.6114,8.106568756,0.2448,0.0714,0.255,7.7,1.54,7.852490051
03/10/2020 08:30,7.768,1.314,7.87835135,0.288,0.084,0.3,7.48,1.23,7.580455131,7.988,1.624,8.151412148,0.288,0.084,0.3,7.7,1.54,7.852490051
03/10/2020 09:00,8.0792,1.3456,8.190489118,0.2592,0.0756,0.27,7.82,1.27,7.922455427,8.2992,1.6156,8.454991662,0.2592,0.0756,0.27,8.04,1.54,8.18615905
03/10/2020 09:30,8.2896,1.4378,8.413366568,0.3696,0.1078,0.385,7.92,1.33,8.030896588,8.5096,1.6478,8.667671948,0.3696,0.1078,0.385,8.14,1.54,8.284394969
03/10/2020 10:00,8.21912,1.41516,8.340060635,0.42912,0.12516,0.447,7.79,1.29,7.896087639,8.41912,1.63516,8.576440392,0.42912,0.12516,0.447,7.99,1.51,8.131432838
03/10/2020 10:30,8.19272,1.32996,8.299967145,0.34272,0.09996,0.357,7.85,1.23,7.945778754,8.38272,1.54996,8.524809124,0.34272,0.09996,0.357,8.04,1.45,8.169706237
03/10/2020 11:00,8.27336,1.31848,8.377760751,0.30336,0.08848,0.316,7.97,1.23,8.064353663,8.47336,1.53848,8.611895866,0.30336,0.08848,0.316,8.17,1.45,8.297674373
03/10/2020 11:30,8.16272,1.22496,8.254121686,0.22272,0.06496,0.232,7.94,1.16,8.02428813,8.39272,1.43496,8.514508747,0.22272,0.06496,0.232,8.17,1.37,8.284069048
03/10/2020 12:00,8.06368,1.18524,8.150320791,0.22368,0.06524,0.233,7.84,1.12,7.919595949,8.28368,1.38524,8.398704912,0.22368,0.06524,0.233,8.06,1.32,8.167374119
03/10/2020 12:30,7.9576,1.1368,8.038389889,0.2976,0.0868,0.31,7.66,1.05,7.731629841,8.1776,1.3768,8.292690758,0.2976,0.0868,0.31,7.88,1.29,7.984891984
03/10/2020 13:00,7.98928,1.18604,8.076836373,0.32928,0.09604,0.343,7.66,1.09,7.737163563,8.20928,1.54604,8.353593107,0.32928,0.09604,0.343,7.88,1.45,8.012296799
03/10/2020 13:30,7.66896,1.07928,7.744533091,0.16896,0.04928,0.176,7.5,1.03,7.570396291,7.87896,1.35928,7.99535195,0.16896,0.04928,0.176,7.71,1.31,7.820498705
03/10/2020 14:00,7.41424,0.96832,7.477205253,0.23424,0.06832,0.244,7.18,0.9,7.236186841,7.62424,1.19832,7.717836899,0.23424,0.06832,0.244,7.39,1.13,7.475894595
03/10/2020 14:30,7.29368,0.94524,7.354675153,0.22368,0.06524,0.233,7.07,0.88,7.124556127,7.50368,1.16524,7.593615595,0.22368,0.06524,0.233,7.28,1.1,7.362635398
03/10/2020 15:00,7.1556,0.8758,7.208996948,0.2256,0.0658,0.235,6.93,0.81,6.97717708,7.3656,1.0958,7.446666435,0.2256,0.0658,0.235,7.14,1.03,7.213910174
03/10/2020 15:30,7.13856,0.90208,7.195330931,0.17856,0.05208,0.186,6.96,0.85,7.011711631,7.37856,1.13208,7.464901393,0.17856,0.05208,0.186,7.2,1.08,7.28054943
03/10/2020 16:00,7.0276,0.9018,7.085224414,0.1776,0.0518,0.185,6.85,0.85,6.902535766,7.2776,1.1318,7.365082009,0.1776,0.0518,0.185,7.1,1.08,7.181671115
03/10/2020 16:30,7.00288,0.88584,7.058685487,0.12288,0.03584,0.128,6.88,0.85,6.932308418,7.22288,1.09584,7.305536312,0.12288,0.03584,0.128,7.1,1.06,7.178690688
03/10/2020 17:00,7.19264,1.60452,7.369433805,0.15264,0.04452,0.159,7.04,1.56,7.210769723,7.25264,0.72452,7.288738999,0.15264,0.04452,0.159,7.1,0.68,7.132489047
03/10/2020 17:30,7.21816,1.73988,7.424891663,0.06816,0.01988,0.071,7.15,1.72,7.353971716,7.23816,0.25988,7.242823883,0.06816,0.01988,0.071,7.17,0.24,7.174015612
03/10/2020 18:00,7.17032,1.73176,7.376481655,0.04032,0.01176,0.042,7.13,1.72,7.334527933,7.19032,0.25176,7.19472618,0.04032,0.01176,0.042,7.15,0.24,7.154026838
03/10/2020 18:30,7.10576,1.72168,7.311361515,0.00576,0.00168,0.006,7.1,1.72,7.305367889,7.12576,0.24168,7.129857278,0.00576,0.00168,0.006,7.12,0.24,7.124043795
03/10/2020 19:00,7.17192,0.88056,7.225774865,0.00192,0.00056,0.002,7.17,0.88,7.223800939,7.39192,1.05056,7.466201015,0.00192,0.00056,0.002,7.39,1.05,7.464221326
03/10/2020 19:30,7.12568,0.80624,7.17114624,0.05568,0.01624,0.058,7.07,0.79,7.114000281,7.37568,1.06624,7.45235018,0.05568,0.01624,0.058,7.32,1.05,7.394923935
03/10/2020 20:00,6.92312,0.57716,6.947136403,0.09312,0.02716,0.097,6.83,0.55,6.852109164,7.23312,1.07716,7.312885792,0.09312,0.02716,0.097,7.14,1.05,7.216792917
03/10/2020 20:30,6.82008,0.88044,6.87667549,0.07008,0.02044,0.073,6.75,0.86,6.804564644,7.14008,1.02044,7.212630602,0.07008,0.02044,0.073,7.07,1,7.140371139
03/10/2020 21:00,6.87128,0.83704,6.92207518,0.16128,0.04704,0.168,6.71,0.79,6.756345166,7.17128,0.94704,7.233542811,0.16128,0.04704,0.168,7.01,0.9,7.067538468
03/10/2020 21:30,6.7152,0.7536,6.757353328,0.1152,0.0336,0.12,6.6,0.72,6.639156573,7.0152,0.9036,7.073155166,0.1152,0.0336,0.12,6.9,0.87,6.95463155
03/10/2020 22:00,6.79728,0.80504,6.844786688,0.01728,0.00504,0.018,6.78,0.8,6.827034495,7.08728,0.95504,7.15133828,0.01728,0.00504,0.018,7.07,0.95,7.133540495
03/10/2020 22:30,6.73496,0.80728,6.783169407,0.02496,0.00728,0.026,6.71,0.8,6.757521735,7.01496,0.88728,7.070850698,0.02496,0.00728,0.026,6.99,0.88,7.045175654
03/10/2020 23:00,6.74064,0.95352,6.807747645,0.08064,0.02352,0.084,6.66,0.93,6.724618948,6.99064,0.94352,7.054025631,0.08064,0.02352,0.084,6.91,0.92,6.970975541
03/10/2020 23:30,6.59296,1.13128,6.689313567,0.07296,0.02128,0.076,6.52,1.11,6.613811307,6.81296,0.74128,6.85316861,0.07296,0.02128,0.076,6.74,0.72,6.778347881
04/10/2020 00:00,6.55744,1.12092,6.652554472,0.03744,0.01092,0.039,6.52,1.11,6.613811307,6.77744,0.73092,6.81673947,0.03744,0.01092,0.039,6.74,0.72,6.778347881
04/10/2020 00:30,6.46624,1.08932,6.557352957,0.06624,0.01932,0.069,6.4,1.07,6.488828862,6.65624,0.68932,6.691837789,0.06624,0.01932,0.069,6.59,0.67,6.623971618
04/10/2020 01:00,6.48568,1.06624,6.572740129,0.05568,0.01624,0.058,6.43,1.05,6.51516692,6.67568,0.66624,6.708843358,0.05568,0.01624,0.058,6.62,0.65,6.651834333
04/10/2020 01:30,6.50128,1.06204,6.587455548,0.04128,0.01204,0.043,6.46,1.05,6.544776543,6.69128,0.66204,6.723951591,0.04128,0.01204,0.043,6.65,0.65,6.681691403
04/10/2020 02:00,6.584,1.057,6.668306007,0.024,0.007,0.025,6.56,1.05,6.643500583,6.784,0.717,6.821784591,0.024,0.007,0.025,6.76,0.71,6.79718324
04/10/2020 02:30,6.40824,1.03532,6.491334793,0.01824,0.00532,0.019,6.39,1.03,6.472480205,6.59824,0.67532,6.632708964,0.01824,0.00532,0.019,6.58,0.67,6.614022982
04/10/2020 03:00,6.44248,1.07364,6.531328456,0.01248,0.00364,0.013,6.43,1.07,6.518420054,6.63248,0.69364,6.668652593,0.01248,0.00364,0.013,6.62,0.69,6.655862078
04/10/2020 03:30,6.48384,1.07112,6.571718132,0.00384,0.00112,0.004,6.48,1.07,6.56774695,6.67384,0.69112,6.709529581,0.00384,0.00112,0.004,6.67,0.69,6.705594679
04/10/2020 04:00,6.3848,1.0714,6.474068968,0.0048,0.0014,0.005,6.38,1.07,6.469103493,6.5648,0.7214,6.604318057,0.0048,0.0014,0.005,6.56,0.72,6.599393912
04/10/2020 04:30,6.15112,0.24616,6.156043535,0.02112,0.00616,0.022,6.13,0.24,6.134696407,6.52112,1.53616,6.699611451,0.02112,0.00616,0.022,6.5,1.53,6.677641799
04/10/2020 05:00,6.2668,0.2624,6.272291128,0.0768,0.0224,0.08,6.19,0.24,6.194650918,6.6368,1.5524,6.815941608,0.0768,0.0224,0.08,6.56,1.53,6.736059679
04/10/2020 05:30,6.3572,0.4396,6.372381031,0.0672,0.0196,0.07,6.29,0.42,6.304006662,6.5872,0.9396,6.653874961,0.0672,0.0196,0.07,6.52,0.92,6.584588066
04/10/2020 06:00,6.36792,0.45856,6.384409323,0.09792,0.02856,0.102,6.27,0.43,6.28472752,6.61792,1.19856,6.725578875,0.09792,0.02856,0.102,6.52,1.17,6.624145228
04/10/2020 06:30,6.44232,-0.22724,6.446326473,0.11232,0.03276,0.117,6.33,-0.26,6.335337402,6.86232,1.88276,7.115913223,0.11232,0.03276,0.117,6.75,1.85,6.998928489
04/10/2020 07:00,6.63056,0.86808,6.687143546,0.13056,0.03808,0.136,6.5,0.83,6.552778037,6.99056,1.67808,7.18915027,0.13056,0.03808,0.136,6.86,1.64,7.053311279
04/10/2020 07:30,6.74096,1.21028,6.848745827,0.24096,0.07028,0.251,6.5,1.14,6.599212074,6.90096,0.84028,6.951929185,0.24096,0.07028,0.251,6.66,0.77,6.70436425
04/10/2020 08:00,6.692,0.886,6.750397025,0.192,0.056,0.2,6.5,0.83,6.552778037,6.882,1.616,7.069185243,0.192,0.056,0.2,6.69,1.56,6.869475963
04/10/2020 08:30,7.02448,1.07964,7.106964317,0.20448,0.05964,0.213,6.82,1.02,6.895853827,7.11448,1.32964,7.237663173,0.20448,0.05964,0.213,6.91,1.27,7.025738395
04/10/2020 09:00,7.22656,1.10108,7.309962148,0.34656,0.10108,0.361,6.88,1,6.952294585,7.30656,1.33108,7.426815805,0.34656,0.10108,0.361,6.96,1.23,7.067849744
04/10/2020 09:30,7.31032,1.18676,7.406023076,0.40032,0.11676,0.417,6.91,1.07,6.992352966,7.47032,1.73676,7.669551239,0.40032,0.11676,0.417,7.07,1.62,7.253226868
04/10/2020 10:00,7.65936,1.28648,7.766648338,0.63936,0.18648,0.666,7.02,1.1,7.105659716,7.70936,1.30648,7.819278841,0.63936,0.18648,0.666,7.07,1.12,7.158163172
04/10/2020 10:30,7.89352,1.49436,8.033727018,1.04352,0.30436,1.087,6.85,1.19,6.952596637,7.92352,1.52436,8.068819158,1.04352,0.30436,1.087,6.88,1.22,6.987331393
04/10/2020 11:00,7.98288,1.61084,8.143781591,1.20288,0.35084,1.253,6.78,1.26,6.896085846,8.01288,1.64084,8.179156546,1.20288,0.35084,1.253,6.81,1.29,6.931103808
04/10/2020 11:30,8.18376,1.69568,8.357586877,1.49376,0.43568,1.556,6.69,1.26,6.80762073,8.21376,1.72568,8.393081961,1.49376,0.43568,1.556,6.72,1.29,6.842696837
04/10/2020 12:00,8.62288,1.57584,8.765690572,2.76288,0.80584,2.878,5.86,0.77,5.910372239,8.75288,2.65584,9.146933606,2.76288,0.80584,2.878,5.99,1.85,6.269178575
04/10/2020 12:30,7.96592,1.21256,8.057678524,1.34592,0.39256,1.402,6.62,0.82,6.670592178,8.13592,1.90256,8.355413144,1.34592,0.39256,1.402,6.79,1.51,6.955875215
04/10/2020 13:00,7.80848,1.37164,7.928036087,1.06848,0.31164,1.113,6.74,1.06,6.822843982,7.90848,1.39164,8.029988655,1.06848,0.31164,1.113,6.84,1.08,6.924738262
04/10/2020 13:30,8.17936,1.79148,8.373250898,2.19936,0.64148,2.291,5.98,1.15,6.089573056,8.29936,1.81148,8.494753451,2.19936,0.64148,2.291,6.1,1.17,6.211191512
04/10/2020 14:00,8.3992,2.0106,8.63649657,2.7792,0.8106,2.895,5.62,1.2,5.746686002,8.5292,2.0306,8.76758741,2.7792,0.8106,2.895,5.75,1.22,5.878001361
04/10/2020 14:30,7.72736,1.49548,7.870740308,1.52736,0.44548,1.591,6.2,1.05,6.288282754,7.86736,1.47548,8.004523384,1.52736,0.44548,1.591,6.34,1.03,6.423122294
04/10/2020 15:00,7.26304,1.15172,7.353788751,0.62304,0.18172,0.649,6.64,0.97,6.710476883,7.42304,1.12172,7.507315006,0.62304,0.18172,0.649,6.8,0.94,6.864663138
04/10/2020 15:30,7.21832,1.03076,7.291543719,0.44832,0.13076,0.467,6.77,0.9,6.829560747,7.37832,0.96076,7.440609236,0.44832,0.13076,0.467,6.93,0.83,6.979527205
04/10/2020 16:00,7.18632,1.07976,7.2669854,0.61632,0.17976,0.642,6.57,0.9,6.631357327,7.34632,1.00976,7.415391615,0.61632,0.17976,0.642,6.73,0.83,6.780988129
04/10/2020 16:30,7.47912,1.25516,7.583710345,1.14912,0.33516,1.197,6.33,0.92,6.396506859,7.64912,1.18516,7.740390236,1.14912,0.33516,1.197,6.5,0.85,6.555341334
04/10/2020 17:00,7.29008,1.05544,7.366085799,0.67008,0.19544,0.698,6.62,0.86,6.675627311,7.48008,0.98544,7.544712639,0.67008,0.19544,0.698,6.81,0.79,6.855669187
04/10/2020 17:30,7.10568,0.88624,7.160733873,0.29568,0.08624,0.308,6.81,0.8,6.856828713,7.30568,0.87624,7.358040283,0.29568,0.08624,0.308,7.01,0.79,7.054374529
04/10/2020 18:00,7.10712,0.80416,7.152470063,0.11712,0.03416,0.122,6.99,0.77,7.032282702,7.32712,0.82416,7.373325383,0.11712,0.03416,0.122,7.21,0.79,7.253151039
04/10/2020 18:30,7.11184,0.78512,7.155045884,0.05184,0.01512,0.054,7.06,0.77,7.101865952,7.33184,0.83512,7.379248146,0.05184,0.01512,0.054,7.28,0.82,7.326035763
04/10/2020 19:00,7.3572,0.8996,7.411995143,0.0672,0.0196,0.07,7.29,0.88,7.342921762,7.5772,0.9196,7.632799224,0.0672,0.0196,0.07,7.51,0.9,7.563735849
04/10/2020 19:30,7.35816,0.92988,7.416683585,0.06816,0.01988,0.071,7.29,0.91,7.346577434,7.57816,0.95988,7.638709223,0.06816,0.01988,0.071,7.51,0.94,7.568599606
04/10/2020 20:00,7.25144,0.96792,7.315753632,0.06144,0.01792,0.064,7.19,0.95,7.252489228,7.50144,0.98792,7.566213584,0.06144,0.01792,0.064,7.44,0.97,7.50296608
04/10/2020 20:30,7.21304,0.95672,7.276211872,0.02304,0.00672,0.024,7.19,0.95,7.252489228,7.44304,1.00672,7.510814177,0.02304,0.00672,0.024,7.42,1,7.487082209
04/10/2020 21:00,7.06976,0.98868,7.138556899,0.02976,0.00868,0.031,7.04,0.98,7.107882948,7.32976,1.17868,7.42392539,0.02976,0.00868,0.031,7.3,1.17,7.393165763
04/10/2020 21:30,6.88936,0.93148,6.952045469,0.03936,0.01148,0.041,6.85,0.92,6.911504901,7.13936,1.07148,7.219316491,0.03936,0.01148,0.041,7.1,1.06,7.178690688
04/10/2020 22:00,6.82648,0.87064,6.881776166,0.03648,0.01064,0.038,6.79,0.86,6.844245758,7.04648,1.01064,7.118586489,0.03648,0.01064,0.038,7.01,1,7.080967448
04/10/2020 22:30,6.84008,1.21044,6.946355836,0.07008,0.02044,0.073,6.77,1.19,6.873790803,7.04008,0.87044,7.093686785,0.07008,0.02044,0.073,6.97,0.85,7.021637986
04/10/2020 23:00,6.82952,1.20736,6.935420795,0.05952,0.01736,0.062,6.77,1.19,6.873790803,7.01952,0.89736,7.076645816,0.05952,0.01736,0.062,6.96,0.88,7.015411606
04/10/2020 23:30,6.6496,0.8828,6.707944245,0.0096,0.0028,0.01,6.64,0.88,6.69805942,6.8796,0.9828,6.949445446,0.0096,0.0028,0.01,6.87,0.98,6.939546095
05/10/2020 00:00,6.628,0.964,6.697736931,0.048,0.014,0.05,6.58,0.95,6.648225327,6.858,1.054,6.938521456,0.048,0.014,0.05,6.81,1.04,6.888954928
05/10/2020 00:30,6.57048,0.92764,6.635640391,0.06048,0.01764,0.063,6.51,0.91,6.573294456,6.79048,1.00764,6.864834812,0.06048,0.01764,0.063,6.73,0.99,6.802426038
05/10/2020 01:00,6.53896,0.92428,6.603960282,0.04896,0.01428,0.051,6.49,0.91,6.553487621,6.74896,1.00428,6.823271898,0.04896,0.01428,0.051,6.7,0.99,6.772746858
05/10/2020 01:30,6.86304,1.01672,6.937941885,0.02304,0.00672,0.024,6.84,1.01,6.914166616,7.07304,1.11672,7.16065349,0.02304,0.00672,0.024,7.05,1.11,7.136848044
05/10/2020 02:00,6.8336,0.8798,6.890002685,0.0336,0.0098,0.035,6.8,0.87,6.855428506,7.0536,1.0098,7.12551535,0.0336,0.0098,0.035,7.02,1,7.090867366
05/10/2020 02:30,6.568,0.734,6.608886442,0.048,0.014,0.05,6.52,0.72,6.559634136,6.778,0.844,6.830345526,0.048,0.014,0.05,6.73,0.83,6.780988129
05/10/2020 03:00,6.84224,0.87232,6.897622083,0.04224,0.01232,0.044,6.8,0.86,6.854166616,7.05224,0.99232,7.121712435,0.04224,0.01232,0.044,7.01,0.98,7.078170668
05/10/2020 03:30,6.88976,0.89868,6.948123387,0.02976,0.00868,0.031,6.86,0.89,6.91749232,7.09976,1.01868,7.172468264,0.02976,0.00868,0.031,7.07,1.01,7.14177849
05/10/2020 04:00,6.81992,0.93456,6.883655366,0.04992,0.01456,0.052,6.77,0.92,6.832225113,7.02992,1.05456,7.108577354,0.04992,0.01456,0.052,6.98,1.04,7.057053209
05/10/2020 04:30,6.9836,1.0498,7.062064075,0.0336,0.0098,0.035,6.95,1.04,7.027382158,7.1936,1.1598,7.286495523,0.0336,0.0098,0.035,7.16,1.15,7.251765302
05/10/2020 05:00,6.98264,1.04952,7.06107312,0.03264,0.00952,0.034,6.95,1.04,7.027382158,7.19264,1.15952,7.285503195,0.03264,0.00952,0.034,7.16,1.15,7.251765302
05/10/2020 05:30,7.03248,0.97364,7.099559831,0.01248,0.00364,0.013,7.02,0.97,7.086698808,7.25248,1.06364,7.330061132,0.01248,0.00364,0.013,7.24,1.06,7.317185251
05/10/2020 06:00,7.08096,0.92028,7.140511872,0.00096,0.00028,0.001,7.08,0.92,7.139523794,7.35096,1.10028,7.432847974,0.00096,0.00028,0.001,7.35,1.1,7.431857103
05/10/2020 06:30,7.89536,1.35448,8.010700693,0.01536,0.00448,0.016,7.88,1.35,7.994804563,8.22536,1.62448,8.384240121,0.01536,0.00448,0.016,8.21,1.62,8.368303293
05/10/2020 07:00,8.54072,1.14896,8.617656712,0.03072,0.00896,0.032,8.51,1.14,8.586017703,9.01072,2.28896,9.296903398,0.03072,0.00896,0.032,8.98,2.28,9.264923097
05/10/2020 07:30,8.98384,1.64112,9.132505461,0.00384,0.00112,0.004,8.98,1.64,9.128526716,9.38384,2.14112,9.625011584,0.00384,0.00112,0.004,9.38,2.14,9.621018657
05/10/2020 08:00,9.31528,1.32904,9.409611512,0.06528,0.01904,0.068,9.25,1.31,9.342301644,9.90528,2.70904,10.26905398,0.06528,0.01904,0.068,9.84,2.69,10.20106367
05/10/2020 08:30,9.42672,1.46696,9.540179327,0.12672,0.03696,0.132,9.3,1.43,9.409298592,9.92672,2.74696,10.29978442,0.12672,0.03696,0.132,9.8,2.71,10.1677972
05/10/2020 09:00,9.8364,2.2002,10.0794665,0.6864,0.2002,0.715,9.15,2,9.366029041,10.1264,2.4402,10.41626387,0.6864,0.2002,0.715,9.44,2.24,9.702123479
05/10/2020 09:30,9.91304,2.16172,10.14600391,0.62304,0.18172,0.649,9.29,1.98,9.4986578,10.18304,2.42172,10.46704502,0.62304,0.18172,0.649,9.56,2.24,9.818920511
05/10/2020 10:00,9.9208,1.3944,10.01831443,0.7008,0.2044,0.73,9.22,1.19,9.296477828,10.4608,3.5844,11.05785965,0.7008,0.2044,0.73,9.76,3.38,10.32869789
05/10/2020 10:30,9.95456,2.42008,10.24451326,1.23456,0.36008,1.286,8.72,2.06,8.960022321,10.31456,2.81008,10.69049567,1.23456,0.36008,1.286,9.08,2.45,9.404727535
05/10/2020 11:00,9.87488,2.68684,10.23388314,1.63488,0.47684,1.703,8.24,2.21,8.531219139,10.21488,2.88684,10.61497144,1.63488,0.47684,1.703,8.58,2.41,8.912042415
05/10/2020 11:30,10.058,2.824,10.44692969,1.728,0.504,1.8,8.33,2.32,8.647039956,10.368,3.014,10.79720427,1.728,0.504,1.8,8.64,2.51,8.997205122
05/10/2020 12:00,9.66704,2.56372,10.00121606,1.24704,0.36372,1.299,8.42,2.2,8.702666258,9.95704,2.79372,10.34154326,1.24704,0.36372,1.299,8.71,2.43,9.042621301
05/10/2020 12:30,10.13056,2.93308,10.54662051,2.41056,0.70308,2.511,7.72,2.23,8.03562692,10.39056,3.13308,10.8526461,2.41056,0.70308,2.511,7.98,2.43,8.341780386
05/10/2020 13:00,9.97792,2.91856,10.39600308,2.25792,0.65856,2.352,7.72,2.26,8.044003978,10.23792,3.08856,10.69365273,2.25792,0.65856,2.352,7.98,2.43,8.341780386
05/10/2020 13:30,10.29168,3.10424,10.74965038,2.55168,0.74424,2.658,7.74,2.36,8.091798317,10.53168,3.27424,11.02891342,2.55168,0.74424,2.658,7.98,2.53,8.37145746
05/10/2020 14:00,9.50056,2.64308,9.861364622,0.97056,0.28308,1.011,8.53,2.36,8.850451966,9.77056,2.75308,10.15102419,0.97056,0.28308,1.011,8.8,2.47,9.140071116
05/10/2020 14:30,9.40504,2.63272,9.766575244,0.93504,0.27272,0.974,8.47,2.36,8.792638967,9.71504,2.74272,10.09477663,0.93504,0.27272,0.974,8.78,2.47,9.120816849
05/10/2020 15:00,9.27784,2.55312,9.622719823,0.86784,0.25312,0.904,8.41,2.3,8.718835931,9.61784,2.65312,9.977068307,0.86784,0.25312,0.904,8.75,2.4,9.073174748
05/10/2020 15:30,8.99264,2.21452,9.261299747,0.39264,0.11452,0.409,8.6,2.1,8.852683209,9.37264,2.39452,9.67368113,0.39264,0.11452,0.409,8.98,2.28,9.264923097
05/10/2020 16:00,8.90336,2.08848,9.145029688,0.30336,0.08848,0.316,8.6,2,8.829496022,9.28336,2.27848,9.558882989,0.30336,0.08848,0.316,8.98,2.19,9.24318668
05/10/2020 16:30,9.04064,2.09352,9.279870559,0.32064,0.09352,0.334,8.72,2,8.946418278,9.35064,2.20352,9.606766823,0.32064,0.09352,0.334,9.03,2.11,9.273241073
05/10/2020 17:00,8.77328,1.82304,8.960687295,0.11328,0.03304,0.118,8.66,1.79,8.843059425,9.09328,1.92304,9.294397452,0.11328,0.03304,0.118,8.98,1.89,9.176736893
05/10/2020 17:30,8.69312,1.81716,8.881013782,0.09312,0.02716,0.097,8.6,1.79,8.784309876,9.03312,1.91716,9.234325065,0.09312,0.02716,0.097,8.94,1.89,9.137598153
05/10/2020 18:00,8.4348,1.7364,8.611674402,0.1248,0.0364,0.13,8.31,1.7,8.482104692,8.8048,1.8364,8.99426862,0.1248,0.0364,0.13,8.68,1.8,8.864671455
05/10/2020 18:30,8.35456,1.74508,8.534868306,0.15456,0.04508,0.161,8.2,1.7,8.374365648,8.70456,1.84508,8.897959598,0.15456,0.04508,0.161,8.55,1.8,8.737419528
05/10/2020 19:00,8.43976,1.61868,8.593583292,0.02976,0.00868,0.031,8.41,1.61,8.56272153,8.79976,1.71868,8.966026824,0.02976,0.00868,0.031,8.77,1.71,8.935155287
05/10/2020 19:30,8.2332,1.5026,8.369192852,0.0432,0.0126,0.045,8.19,1.49,8.324433915,8.6432,1.6326,8.796038256,0.0432,0.0126,0.045,8.6,1.62,8.751251339
05/10/2020 20:00,8.25336,1.53848,8.395526904,0.06336,0.01848,0.066,8.19,1.52,8.329855941,8.66336,1.92848,8.87540656,0.06336,0.01848,0.066,8.6,1.91,8.809545959
05/10/2020 20:30,7.9692,0.6956,7.999500484,0.0192,0.0056,0.02,7.95,0.69,7.979887217,8.5892,2.7056,9.005255577,0.0192,0.0056,0.02,8.57,2.7,8.985260152
05/10/2020 21:00,7.82344,1.41392,7.950181331,0.01344,0.00392,0.014,7.81,1.41,7.936258564,8.22344,2.01392,8.466453756,0.01344,0.00392,0.014,8.21,2.01,8.452467095
05/10/2020 21:30,7.75208,1.57644,7.910746324,0.02208,0.00644,0.023,7.73,1.57,7.887826063,8.08208,1.64644,8.248077461,0.02208,0.00644,0.023,8.06,1.64,8.225156533
05/10/2020 22:00,7.54896,1.39428,7.676640789,0.04896,0.01428,0.051,7.5,1.38,7.625903225,7.87896,1.61428,8.042630826,0.04896,0.01428,0.051,7.83,1.6,7.99180205
05/10/2020 22:30,7.36064,1.60352,7.533279339,0.08064,0.02352,0.084,7.28,1.58,7.449483204,7.64064,1.41352,7.770290754,0.08064,0.02352,0.084,7.56,1.39,7.686722318
05/10/2020 23:00,7.4008,1.3894,7.530091168,0.1008,0.0294,0.105,7.3,1.36,7.425604353,7.7108,1.7394,7.904552422,0.1008,0.0294,0.105,7.61,1.71,7.799756406
05/10/2020 23:30,7.42392,1.29156,7.535430671,0.07392,0.02156,0.077,7.35,1.27,7.45891413,7.74392,1.88156,7.969226123,0.07392,0.02156,0.077,7.67,1.86,7.89230638
06/10/2020 00:00,7.30184,1.52512,7.459414079,0.05184,0.01512,0.054,7.25,1.51,7.405578978,7.52184,1.34512,7.641166455,0.05184,0.01512,0.054,7.47,1.33,7.587476524
06/10/2020 00:30,7.09384,0.98112,7.161365959,0.00384,0.00112,0.004,7.09,0.98,7.157408749,7.38384,1.56112,7.547064913,0.00384,0.00112,0.004,7.38,1.56,7.543076296
06/10/2020 01:00,6.93768,1.03224,7.014051839,0.00768,0.00224,0.008,6.93,1.03,7.006125891,7.22768,1.60224,7.403143332,0.00768,0.00224,0.008,7.22,1.6,7.39516058
06/10/2020 01:30,6.79096,0.91028,6.85169668,0.00096,0.00028,0.001,6.79,0.91,6.850707993,7.06096,1.40028,7.198467906,0.00096,0.00028,0.001,7.06,1.4,7.197471778
06/10/2020 02:00,6.79288,1.01084,6.867679099,0.00288,0.00084,0.003,6.79,1.01,6.86470684,7.06288,1.50084,7.22058132,0.00288,0.00084,0.003,7.06,1.5,7.217589625
06/10/2020 02:30,6.87096,1.11028,6.96008714,0.00096,0.00028,0.001,6.87,1.11,6.959094769,7.15096,1.61028,7.330022551,0.00096,0.00028,0.001,7.15,1.61,7.329024492
06/10/2020 03:00,6.87096,1.03028,6.947774334,0.00096,0.00028,0.001,6.87,1.03,6.946783428,7.15096,1.55028,7.317075714,0.00096,0.00028,0.001,7.15,1.55,7.316078184
06/10/2020 03:30,6.87576,0.99168,6.946906132,0.00576,0.00168,0.006,6.87,0.99,6.940965351,7.15576,1.46168,7.303520357,0.00576,0.00168,0.006,7.15,1.46,7.297540682
06/10/2020 04:00,6.97192,1.05056,7.050627263,0.00192,0.00056,0.002,6.97,1.05,7.04864526,7.25192,1.53056,7.411677111,0.00192,0.00056,0.002,7.25,1.53,7.409682854
06/10/2020 04:30,7.03768,1.05224,7.11590815,0.00768,0.00224,0.008,7.03,1.05,7.107981429,7.29768,1.45224,7.440775121,0.00768,0.00224,0.008,7.29,1.45,7.432805661
06/10/2020 05:00,7.04872,1.27296,7.162742547,0.07872,0.02296,0.082,6.97,1.25,7.081200463,7.29872,1.26296,7.407184458,0.07872,0.02296,0.082,7.22,1.24,7.325708157
06/10/2020 05:30,7.0688,1.4084,7.207740561,0.0288,0.0084,0.03,7.04,1.4,7.177854833,7.2988,1.0084,7.368130835,0.0288,0.0084,0.03,7.27,1,7.338453516
06/10/2020 06:00,7.3044,1.4042,7.438147417,0.0144,0.0042,0.015,7.29,1.4,7.42321359,7.5344,1.0042,7.601026312,0.0144,0.0042,0.015,7.52,1,7.586197994
06/10/2020 06:30,7.94864,1.49252,8.08755178,0.00864,0.00252,0.009,7.94,1.49,8.078595175,8.27864,1.60252,8.43231585,0.00864,0.00252,0.009,8.27,1.6,8.423354439
06/10/2020 07:00,8.22896,1.73428,8.409727094,0.04896,0.01428,0.051,8.18,1.72,8.358875522,8.55896,1.76428,8.738906121,0.04896,0.01428,0.051,8.51,1.75,8.688072283
06/10/2020 07:30,8.4144,1.4642,8.540843577,0.0144,0.0042,0.015,8.4,1.46,8.525936899,8.8744,2.2242,9.148881954,0.0144,0.0042,0.015,8.86,2.22,9.133892927
06/10/2020 08:00,8.6668,1.8024,8.852235198,0.0768,0.0224,0.08,8.59,1.78,8.772485395,8.9968,1.8624,9.187542871,0.0768,0.0224,0.08,8.92,1.84,9.107798856
06/10/2020 08:30,9.1008,2.0594,9.330899689,0.3408,0.0994,0.355,8.76,1.96,8.976591781,9.3808,2.0994,9.612850202,0.3408,0.0994,0.355,9.04,2,9.258596006
06/10/2020 09:00,9.36224,2.04232,9.582411429,0.76224,0.22232,0.794,8.6,1.82,8.790472115,9.71224,2.70232,10.08117747,0.76224,0.22232,0.794,8.95,2.48,9.28724394
06/10/2020 09:30,9.18128,1.19704,9.258985214,0.40128,0.11704,0.418,8.78,1.08,8.846174314,9.75128,3.22704,10.27138008,0.40128,0.11704,0.418,9.35,3.11,9.853659219
06/10/2020 10:00,9.12544,1.10992,9.192691532,0.44544,0.12992,0.464,8.68,0.98,8.735147394,9.75544,3.16992,10.25753393,0.44544,0.12992,0.464,9.31,3.04,9.793758216
06/10/2020 10:30,9.10856,1.17208,9.183661405,0.65856,0.19208,0.686,8.45,0.98,8.506638584,9.74856,3.23208,10.27038282,0.65856,0.19208,0.686,9.09,3.04,9.584868283
06/10/2020 11:00,9.83584,2.49212,10.14664529,1.75584,0.51212,1.829,8.08,1.98,8.319062447,10.27584,3.16212,10.75136692,1.75584,0.51212,1.829,8.52,2.65,8.922606122
06/10/2020 11:30,9.492,2.326,9.772836845,0.672,0.196,0.7,8.82,2.13,9.073549471,9.872,2.416,10.16333803,0.672,0.196,0.7,9.2,2.22,9.464058326
06/10/2020 12:00,9.67128,2.54704,10.00105342,1.36128,0.39704,1.418,8.31,2.15,8.583623943,10.00128,2.63704,10.34309343,1.36128,0.39704,1.418,8.64,2.24,8.925648436
06/10/2020 12:30,9.65336,1.65348,9.793944833,1.62336,0.47348,1.691,8.03,1.18,8.116236813,10.18336,3.67348,10.82567671,1.62336,0.47348,1.691,8.56,3.2,9.13857757
06/10/2020 13:00,9.76936,2.07148,9.986562181,1.71936,0.50148,1.791,8.05,1.57,8.201670562,10.17936,3.18148,10.66495124,1.71936,0.50148,1.791,8.46,2.68,8.874345046
06/10/2020 13:30,9.68352,2.41436,9.979964619,1.28352,0.37436,1.337,8.4,2.04,8.644165662,9.98352,2.57436,10.31009219,1.28352,0.37436,1.337,8.7,2.2,8.973850901
06/10/2020 14:00,10.00032,2.91676,10.417,2.32032,0.67676,2.417,7.68,2.24,8,10.25032,2.98676,10.67660037,2.32032,0.67676,2.417,7.93,2.31,8.259600475
06/10/2020 14:30,9.73664,2.86652,10.14983228,1.97664,0.57652,2.059,7.76,2.29,8.0908405,9.98664,2.94652,10.41225041,1.97664,0.57652,2.059,8.01,2.37,8.353262836
06/10/2020 15:00,10.18032,3.11676,10.64674167,2.56032,0.74676,2.667,7.62,2.37,7.980056391,10.46032,3.20676,10.94082283,2.56032,0.74676,2.667,7.9,2.46,8.274152525
06/10/2020 15:30,10.2088,3.1834,10.69362581,2.7888,0.8134,2.905,7.42,2.37,7.789306773,10.5388,3.2734,11.03546342,2.7888,0.8134,2.905,7.75,2.46,8.131057742
06/10/2020 16:00,9.10792,2.37356,9.412119517,0.69792,0.20356,0.727,8.41,2.17,8.685447599,9.44792,2.44356,9.758800018,0.69792,0.20356,0.727,8.75,2.24,9.032170282
06/10/2020 16:30,8.9564,2.0252,9.18251251,0.5664,0.1652,0.59,8.39,1.86,8.593701182,9.2464,2.2052,9.505725643,0.5664,0.1652,0.59,8.68,2.04,8.916501556
06/10/2020 17:00,8.66632,1.82976,8.857376813,0.37632,0.10976,0.392,8.29,1.72,8.466551836,8.97632,1.92976,9.181410262,0.37632,0.10976,0.392,8.6,1.82,8.790472115
06/10/2020 17:30,10.21408,2.58244,10.53548417,0.45408,0.13244,0.473,9.76,2.45,10.06280776,8.39408,1.15244,8.472821077,0.45408,0.13244,0.473,7.94,1.02,8.005248278
06/10/2020 18:00,9.00368,1.82524,9.186825055,0.22368,0.06524,0.233,8.78,1.76,8.954663589,8.29368,1.72524,8.47122075,0.22368,0.06524,0.233,8.07,1.66,8.238962313
06/10/2020 18:30,8.96456,1.72508,9.129032643,0.15456,0.04508,0.161,8.81,1.68,8.968751307,8.26456,1.63508,8.424751545,0.15456,0.04508,0.161,8.11,1.59,8.264393505
06/10/2020 19:00,9.01,1.675,9.164372592,0.12,0.035,0.125,8.89,1.64,9.040005531,8.3,1.585,8.449983728,0.12,0.035,0.125,8.18,1.55,8.325557038
06/10/2020 19:30,8.90064,1.58352,9.040405301,0.08064,0.02352,0.084,8.82,1.56,8.956896784,8.15064,1.48352,8.284549716,0.08064,0.02352,0.084,8.07,1.46,8.201006036
06/10/2020 20:00,8.91312,1.63716,9.062229361,0.09312,0.02716,0.097,8.82,1.61,8.965740349,8.16312,1.55716,8.31031139,0.09312,0.02716,0.097,8.07,1.53,8.213756753
06/10/2020 20:30,8.86008,1.65044,9.012489656,0.07008,0.02044,0.073,8.79,1.63,8.939854585,8.12008,1.65044,8.286111959,0.07008,0.02044,0.073,8.05,1.63,8.213367154
06/10/2020 21:00,8.73192,1.60056,8.877399349,0.00192,0.00056,0.002,8.73,1.6,8.87540985,8.00192,1.54056,8.148867946,0.00192,0.00056,0.002,8,1.54,8.146876702
06/10/2020 21:30,8.70576,1.66168,8.86292489,0.00576,0.00168,0.006,8.7,1.66,8.856952072,8.00576,1.62168,8.168355967,0.00576,0.00168,0.006,8,1.62,8.162377105
06/10/2020 22:00,8.324,1.287,8.422905971,0.024,0.007,0.025,8.3,1.28,8.398118837,7.704,1.737,7.897391025,0.024,0.007,0.025,7.68,1.73,7.872439266
06/10/2020 22:30,8.094,0.817,8.135129071,0.024,0.007,0.025,8.07,0.81,8.110548687,7.614,1.997,7.8715313,0.024,0.007,0.025,7.59,1.99,7.846540639
06/10/2020 23:00,8.01296,1.45128,8.143324972,0.07296,0.02128,0.076,7.94,1.43,8.067744418,7.41296,1.44128,7.551772242,0.07296,0.02128,0.076,7.34,1.42,7.476095237
06/10/2020 23:30,7.93648,1.38064,8.055673876,0.03648,0.01064,0.038,7.9,1.37,8.017911199,7.35648,1.36064,7.481252515,0.03648,0.01064,0.038,7.32,1.35,7.443446782
07/10/2020 00:00,7.95832,1.44576,8.088577081,0.08832,0.02576,0.092,7.87,1.42,7.997080717,7.40832,1.42576,7.544269136,0.08832,0.02576,0.092,7.32,1.4,7.452677371
07/10/2020 00:30,7.90648,1.37064,8.024405274,0.03648,0.01064,0.038,7.87,1.36,7.986645103,7.35648,1.35064,7.479440246,0.03648,0.01064,0.038,7.32,1.34,7.441639604
07/10/2020 01:00,7.81584,1.31212,7.925213802,0.07584,0.02212,0.079,7.74,1.29,7.846763664,7.29584,1.30212,7.411126622,0.07584,0.02212,0.079,7.22,1.28,7.33258481
07/10/2020 01:30,7.75504,1.31772,7.866195484,0.09504,0.02772,0.099,7.66,1.29,7.767863284,7.23504,1.30772,7.352274165,0.09504,0.02772,0.099,7.14,1.28,7.253826576
07/10/2020 02:00,7.68672,1.32696,7.800415835,0.12672,0.03696,0.132,7.56,1.29,7.669269848,7.16672,1.31696,7.286717999,0.12672,0.03696,0.132,7.04,1.28,7.155417528
07/10/2020 02:30,7.68112,1.30116,7.790546951,0.14112,0.04116,0.147,7.54,1.26,7.644553617,7.18112,1.32116,7.301640103,0.14112,0.04116,0.147,7.04,1.28,7.155417528
07/10/2020 03:00,7.57344,1.21892,7.670903428,0.13344,0.03892,0.139,7.44,1.18,7.532994093,7.06344,1.21892,7.167841418,0.13344,0.03892,0.139,6.93,1.18,7.02974395
07/10/2020 03:30,7.59848,1.29164,7.707478978,0.10848,0.03164,0.113,7.49,1.26,7.595241932,7.09848,1.28164,7.213253039,0.10848,0.03164,0.113,6.99,1.25,7.100887269
07/10/2020 04:00,7.59296,1.22128,7.690550461,0.07296,0.02128,0.076,7.52,1.2,7.615142809,7.09296,1.22128,7.197333284,0.07296,0.02128,0.076,7.02,1.2,7.121825609
07/10/2020 04:30,7.58552,1.24036,7.686260899,0.03552,0.01036,0.037,7.55,1.23,7.649535934,7.07552,1.24036,7.18341675,0.03552,0.01036,0.037,7.04,1.23,7.146642568
07/10/2020 05:00,7.61464,1.26052,7.718267487,0.10464,0.03052,0.109,7.51,1.23,7.610059132,7.10464,1.26052,7.215595623,0.10464,0.03052,0.109,7,1.23,7.107242785
07/10/2020 05:30,7.6912,1.2566,7.793176567,0.0912,0.0266,0.095,7.6,1.23,7.69888953,7.1612,1.2566,7.270614073,0.0912,0.0266,0.095,7.07,1.23,7.176196764
07/10/2020 06:00,7.91616,1.32388,8.026097894,0.11616,0.03388,0.121,7.8,1.29,7.905953453,7.39616,1.41388,7.530088937,0.11616,0.03388,0.121,7.28,1.38,7.409642367
07/10/2020 06:30,8.44808,1.44444,8.570674571,0.11808,0.03444,0.123,8.33,1.41,8.44849099,7.85808,1.53444,8.006492828,0.11808,0.03444,0.123,7.74,1.5,7.884009132
07/10/2020 07:00,8.93848,1.67164,9.093448466,0.10848,0.03164,0.113,8.83,1.64,8.981007739,8.27848,1.62164,8.435813381,0.10848,0.03164,0.113,8.17,1.59,8.323280603
07/10/2020 07:30,9.19896,1.81428,9.376165368,0.04896,0.01428,0.051,9.15,1.8,9.325368625,8.46896,1.73428,8.644709978,0.04896,0.01428,0.051,8.42,1.72,8.593881544
07/10/2020 08:00,9.57016,2.01588,9.780170479,0.26016,0.07588,0.271,9.31,1.94,9.509978969,8.79016,1.89588,8.992289686,0.26016,0.07588,0.271,8.53,1.82,8.722000917
07/10/2020 08:30,9.78088,2.05984,9.995426674,0.17088,0.04984,0.178,9.61,2.01,9.817952943,9.00088,1.97984,9.216051606,0.17088,0.04984,0.178,8.83,1.93,9.038462259
07/10/2020 09:00,9.92992,2.15456,10.16097633,0.28992,0.08456,0.302,9.64,2.07,9.859741376,9.15992,2.01456,9.378837156,0.28992,0.08456,0.302,8.87,1.93,9.077543721
07/10/2020 09:30,10.12032,2.32676,10.38434827,0.88032,0.25676,0.917,9.24,2.07,9.469028461,9.32032,2.18676,9.573415493,0.88032,0.25676,0.917,8.44,1.93,8.657857703
07/10/2020 10:00,10.4428,2.6804,10.78130864,1.8528,0.5404,1.93,8.59,2.14,8.852553304,9.6928,2.5304,10.01764923,1.8528,0.5404,1.93,7.84,1.99,8.088615456
07/10/2020 10:30,10.43784,2.53812,10.74199967,1.22784,0.35812,1.279,9.21,2.18,9.464486251,9.66784,2.38812,9.95842595,1.22784,0.35812,1.279,8.44,2.03,8.680696977
07/10/2020 11:00,11.08448,3.03964,11.49369863,2.12448,0.61964,2.213,8.96,2.42,9.281055974,10.27448,2.88964,10.67309508,2.12448,0.61964,2.213,8.15,2.27,8.460224583
07/10/2020 11:30,10.76184,2.77012,11.11263988,1.37184,0.40012,1.429,9.39,2.37,9.684472107,9.95184,2.62012,10.29097411,1.37184,0.40012,1.429,8.58,2.22,8.862550423
07/10/2020 12:00,11.19728,3.23004,11.65385077,2.53728,0.74004,2.643,8.66,2.49,9.010865663,10.44728,3.09004,10.8946779,2.53728,0.74004,2.643,7.91,2.35,8.251702855
07/10/2020 12:30,10.9356,2.9758,11.33325783,1.9056,0.5558,1.985,9.03,2.42,9.348652309,10.1856,2.8258,10.5703166,1.9056,0.5558,1.985,8.28,2.27,8.585528522
07/10/2020 13:00,11.28544,3.24492,11.74268546,2.96544,0.86492,3.089,8.32,2.38,8.653715965,10.56544,3.10492,11.01222278,2.96544,0.86492,3.089,7.6,2.24,7.923231664
07/10/2020 13:30,10.99408,3.14744,11.43574106,2.25408,0.65744,2.348,8.74,2.49,9.087777506,10.30408,3.03744,10.74244415,2.25408,0.65744,2.348,8.05,2.38,8.394456504
07/10/2020 14:00,10.6512,2.9616,11.05527639,2.1312,0.6216,2.22,8.52,2.34,8.83549659,9.9812,2.8516,10.3805576,2.1312,0.6216,2.22,7.85,2.23,8.160600468
07/10/2020 14:30,10.53488,2.84684,10.91275376,1.87488,0.54684,1.953,8.66,2.3,8.960223212,9.85488,2.72684,10.2251805,1.87488,0.54684,1.953,7.98,2.18,8.272411982
07/10/2020 15:00,10.43824,2.76032,10.79704686,1.33824,0.39032,1.394,9.1,2.37,9.403557837,9.74824,2.65032,10.10209776,1.33824,0.39032,1.394,8.41,2.26,8.708369537
07/10/2020 15:30,10.4964,2.8652,10.88043124,1.7664,0.5152,1.84,8.73,2.35,9.040763242,9.8064,2.7552,10.18609876,1.7664,0.5152,1.84,8.04,2.24,8.34620872
07/10/2020 16:00,14.82856,3.67708,15.277667,1.25856,0.36708,1.311,13.57,3.31,13.96785596,9.40856,2.60708,9.763086981,1.25856,0.36708,1.311,8.15,2.24,8.452224559
07/10/2020 16:30,10.28648,2.44564,10.57321265,0.63648,0.18564,0.663,9.65,2.26,9.911109928,9.65648,1.80564,9.823845571,0.63648,0.18564,0.663,9.02,1.62,9.164322124
07/10/2020 17:00,8.83296,1.04628,8.894711024,0.43296,0.12628,0.451,8.4,0.92,8.450230766,9.34296,2.60628,9.699669943,0.43296,0.12628,0.451,8.91,2.48,9.248702612
07/10/2020 17:30,8.61976,0.74368,8.651781458,0.14976,0.04368,0.156,8.47,0.7,8.498876396,9.15976,2.49368,9.493136637,0.14976,0.04368,0.156,9.01,2.45,9.33716231
