Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/10/2020 18:00,8.502,1.521,8.636981243,0.072,0.021,0.075,8.43,1.5,8.562412043,8.802,1.351,8.905077484,0.072,0.021,0.075,8.73,1.33,8.830730434
07/10/2020 18:30,8.17056,1.41308,8.291854183,0.01056,0.00308,0.011,8.16,1.41,8.280923862,8.45056,1.22308,8.538611655,0.01056,0.00308,0.011,8.44,1.22,8.527719508
07/10/2020 19:00,8.33,1.38,8.443535989,0,0,0,8.33,1.38,8.443535989,8.62,1.2,8.703125875,0,0,0,8.62,1.2,8.703125875
07/10/2020 19:30,8.28,1.38,8.394212292,0,0,0,8.28,1.38,8.394212292,8.58,1.2,8.663509681,0,0,0,8.58,1.2,8.663509681
07/10/2020 20:00,8.33,1.4,8.446827807,0,0,0,8.33,1.4,8.446827807,8.66,1.2,8.742745564,0,0,0,8.66,1.2,8.742745564
07/10/2020 20:30,8.35,1.47,8.478407869,0,0,0,8.35,1.47,8.478407869,8.68,1.33,8.781304003,0,0,0,8.68,1.33,8.781304003
07/10/2020 21:00,8.17,1.52,8.310192537,0,0,0,8.17,1.52,8.310192537,8.51,1.37,8.619570755,0,0,0,8.51,1.37,8.619570755
07/10/2020 21:30,7.99,1.42,8.115201784,0,0,0,7.99,1.42,8.115201784,8.33,1.25,8.4232654,0,0,0,8.33,1.25,8.4232654
07/10/2020 22:00,7.75864,1.73252,7.949724536,0.00864,0.00252,0.009,7.75,1.73,7.940743038,7.97864,0.86252,8.025125357,0.00864,0.00252,0.009,7.97,0.86,8.016264716
07/10/2020 22:30,7.58864,2.02252,7.85353705,0.00864,0.00252,0.009,7.58,2.02,7.844539502,7.70864,0.43252,7.720764483,0.00864,0.00252,0.009,7.7,0.43,7.711997147
07/10/2020 23:00,7.55632,1.34476,7.675047322,0.01632,0.00476,0.017,7.54,1.34,7.65814599,7.82632,1.24476,7.924690038,0.01632,0.00476,0.017,7.81,1.24,7.907825238
07/10/2020 23:30,7.59784,1.08812,7.675361737,0.02784,0.00812,0.029,7.57,1.08,7.646652863,7.90784,1.41812,8.033990154,0.02784,0.00812,0.029,7.88,1.41,8.005154589
08/10/2020 00:00,7.54152,1.22336,7.640100366,0.01152,0.00336,0.012,7.53,1.22,7.628191136,7.84152,1.41336,7.967874397,0.01152,0.00336,0.012,7.83,1.41,7.955941176
08/10/2020 00:30,7.33056,1.22308,7.43189307,0.01056,0.00308,0.011,7.32,1.22,7.420970287,7.60056,1.22308,7.698339886,0.01056,0.00308,0.011,7.59,1.22,7.687424796
08/10/2020 01:00,7.31168,1.25924,7.419322732,0.03168,0.00924,0.033,7.28,1.25,7.386535047,7.59168,1.25924,7.695407111,0.03168,0.00924,0.033,7.56,1.25,7.662643147
08/10/2020 01:30,7.2124,1.2382,7.317913159,0.0624,0.0182,0.065,7.15,1.22,7.253337163,7.4724,1.2382,7.574292112,0.0624,0.0182,0.065,7.41,1.22,7.509760316
08/10/2020 02:00,7.21048,1.16764,7.304409969,0.06048,0.01764,0.063,7.15,1.15,7.241892018,7.47048,1.17764,7.562731477,0.06048,0.01764,0.063,7.41,1.16,7.500246663
08/10/2020 02:30,7.16624,1.21932,7.269232215,0.06624,0.01932,0.069,7.1,1.2,7.200694411,7.41624,1.22932,7.517435959,0.06624,0.01932,0.069,7.35,1.21,7.448932809
08/10/2020 03:00,6.92264,1.11952,7.012579383,0.03264,0.00952,0.034,6.89,1.11,6.978839445,7.18264,1.12952,7.270910039,0.03264,0.00952,0.034,7.15,1.12,7.237188681
08/10/2020 03:30,6.95864,1.18252,7.058400966,0.00864,0.00252,0.009,6.95,1.18,7.049460972,7.22864,1.21252,7.329627617,0.00864,0.00252,0.009,7.22,1.21,7.320689858
08/10/2020 04:00,6.8732,0.9826,6.94308152,0.0432,0.0126,0.045,6.83,0.97,6.898536077,7.2632,1.7326,7.4669925,0.0432,0.0126,0.045,7.22,1.72,7.422048235
08/10/2020 04:30,7.08384,1.15612,7.177562441,0.12384,0.03612,0.129,6.96,1.12,7.049538992,7.34384,1.14612,7.432736845,0.12384,0.03612,0.129,7.22,1.11,7.304827171
08/10/2020 05:00,7.34288,1.33084,7.462507742,0.24288,0.07084,0.253,7.1,1.26,7.210936139,7.58288,1.33084,7.698779397,0.24288,0.07084,0.253,7.34,1.26,7.447361949
08/10/2020 05:30,7.20592,0.98756,7.273276964,0.26592,0.07756,0.277,6.94,0.91,6.999407118,7.56592,1.70756,7.756217287,0.26592,0.07756,0.277,7.3,1.63,7.479766039
08/10/2020 06:00,7.29304,1.10672,7.376534525,0.26304,0.07672,0.274,7.03,1.03,7.105054539,7.69304,1.77672,7.895542945,0.26304,0.07672,0.274,7.43,1.7,7.62200105
08/10/2020 06:30,8.00304,1.14672,8.084776806,0.26304,0.07672,0.274,7.74,1.07,7.813609921,8.35304,1.57672,8.500548406,0.26304,0.07672,0.274,8.09,1.5,8.227885512
08/10/2020 07:00,8.43016,1.44588,8.553254737,0.26016,0.07588,0.271,8.17,1.37,8.284069048,8.79016,1.71588,8.956068166,0.26016,0.07588,0.271,8.53,1.64,8.686224727
08/10/2020 07:30,8.8808,1.3744,8.986522353,0.2208,0.0644,0.23,8.66,1.31,8.758521565,9.3808,2.3244,9.664483639,0.2208,0.0644,0.23,9.16,2.26,9.434680705
08/10/2020 08:00,9.1568,2.1274,9.400681731,0.1968,0.0574,0.205,8.96,2.07,9.196004567,9.4768,1.7574,9.638370869,0.1968,0.0574,0.205,9.28,1.7,9.434426321
08/10/2020 08:30,9.23408,1.52244,9.358742277,0.21408,0.06244,0.223,9.02,1.46,9.13739569,9.74408,2.66244,10.1012713,0.21408,0.06244,0.223,9.53,2.6,9.87830451
08/10/2020 09:00,9.50608,2.18844,9.754733548,0.40608,0.11844,0.423,9.1,2.07,9.332464841,9.83608,2.09844,10.05743109,0.40608,0.11844,0.423,9.43,1.98,9.635626601
08/10/2020 09:30,9.53608,1.84344,9.712625433,0.52608,0.15344,0.548,9.01,1.69,9.167126049,9.99608,2.82344,10.38717617,0.52608,0.15344,0.548,9.47,2.67,9.839197122
08/10/2020 10:00,9.48608,1.41344,9.590804262,0.52608,0.15344,0.548,8.96,1.26,9.048160034,10.10608,3.40344,10.66378248,0.52608,0.15344,0.548,9.58,3.25,10.11626908
08/10/2020 10:30,9.63904,1.96972,9.838236072,0.47904,0.13972,0.499,9.16,1.83,9.341011723,10.05904,2.48972,10.36257648,0.47904,0.13972,0.499,9.58,2.35,9.864020478
08/10/2020 11:00,9.67944,1.90192,9.86452525,0.58944,0.17192,0.614,9.09,1.73,9.253161622,10.10944,2.56192,10.42900816,0.58944,0.17192,0.614,9.52,2.39,9.81542154
08/10/2020 11:30,9.58672,1.41696,9.690870756,0.60672,0.17696,0.632,8.98,1.24,9.065208216,10.23672,3.29696,10.75455167,0.60672,0.17696,0.632,9.63,3.12,10.12281087
08/10/2020 12:00,9.95672,1.82696,10.122947,1.80672,0.52696,1.882,8.15,1.3,8.253029747,10.55672,3.79696,11.2187897,1.80672,0.52696,1.882,8.75,3.27,9.341059897
08/10/2020 12:30,10.42912,3.02016,10.85761992,2.94912,0.86016,3.072,7.48,2.16,7.785627785,10.71912,3.17016,11.1780789,2.94912,0.86016,3.072,7.77,2.31,8.106108808
08/10/2020 13:00,9.66312,2.40716,9.958428962,1.29312,0.37716,1.347,8.37,2.03,8.612653482,9.95312,2.41716,10.24242453,1.29312,0.37716,1.347,8.66,2.04,8.897033213
08/10/2020 13:30,9.13032,1.81176,9.308341292,0.52032,0.15176,0.542,8.61,1.66,8.768563166,9.48032,2.13176,9.717040084,0.52032,0.15176,0.542,8.96,1.98,9.176164776
08/10/2020 14:00,9.04032,1.77176,9.2123026,0.52032,0.15176,0.542,8.52,1.62,8.672646655,9.43032,2.28176,9.702441136,0.52032,0.15176,0.542,8.91,2.13,9.161058891
08/10/2020 14:30,8.97488,2.07184,9.210917001,0.31488,0.09184,0.328,8.66,1.98,8.883467791,9.32488,2.19184,9.579016108,0.31488,0.09184,0.328,9.01,2.1,9.251491772
08/10/2020 15:00,9.08072,2.01396,9.301371437,0.39072,0.11396,0.407,8.69,1.9,8.895285268,9.46072,2.42396,9.766309692,0.39072,0.11396,0.407,9.07,2.31,9.359540587
08/10/2020 15:30,8.77344,1.47892,8.89721607,0.37344,0.10892,0.389,8.4,1.37,8.510987017,9.22344,2.41892,9.535356281,0.37344,0.10892,0.389,8.85,2.31,9.14650753
08/10/2020 16:00,8.84672,1.36196,8.950943515,0.48672,0.14196,0.507,8.36,1.22,8.448550171,9.36672,2.71196,9.751418902,0.48672,0.14196,0.507,8.88,2.57,9.244419939
08/10/2020 16:30,8.78656,1.59608,8.930347586,0.46656,0.13608,0.486,8.32,1.46,8.44712969,9.19656,2.15608,9.445919585,0.46656,0.13608,0.486,8.73,2.02,8.960652878
08/10/2020 17:00,8.70112,1.60116,8.847214398,0.38112,0.11116,0.397,8.32,1.49,8.452366533,9.01112,1.82116,9.193307751,0.38112,0.11116,0.397,8.63,1.71,8.797783812
08/10/2020 17:30,8.46888,1.55384,8.61024664,0.21888,0.06384,0.228,8.25,1.49,8.383471835,8.79888,1.57384,8.938526814,0.21888,0.06384,0.228,8.58,1.51,8.711859733
08/10/2020 18:00,8.15568,1.51124,8.294514006,0.17568,0.05124,0.183,7.98,1.46,8.112459553,8.47568,1.48124,8.604139899,0.17568,0.05124,0.183,8.3,1.43,8.422285913
08/10/2020 18:30,7.96032,1.39176,8.08106988,0.04032,0.01176,0.042,7.92,1.38,8.03932833,8.28032,1.46176,8.408355463,0.04032,0.01176,0.042,8.24,1.45,8.366606241
08/10/2020 19:00,8.28,1.64,8.440853037,0,0,0,8.28,1.64,8.440853037,8.51,1.3,8.608722321,0,0,0,8.51,1.3,8.608722321
08/10/2020 19:30,8.31,1.56,8.455158189,0,0,0,8.31,1.56,8.455158189,8.54,1.21,8.625294198,0,0,0,8.54,1.21,8.625294198
08/10/2020 20:00,8.34,1.59,8.490212011,0,0,0,8.34,1.59,8.490212011,8.57,1.24,8.659243616,0,0,0,8.57,1.24,8.659243616
08/10/2020 20:30,8.14,0.96,8.19641385,0,0,0,8.14,0.96,8.19641385,8.54,1.92,8.753170854,0,0,0,8.54,1.92,8.753170854
08/10/2020 21:00,8,1.28,8.101752897,0,0,0,8,1.28,8.101752897,8.34,1.51,8.475594374,0,0,0,8.34,1.51,8.475594374
08/10/2020 21:30,7.93192,1.63056,8.097782462,0.00192,0.00056,0.002,7.93,1.63,8.095789029,8.23192,1.28056,8.330926767,0.00192,0.00056,0.002,8.23,1.28,8.32894351
08/10/2020 22:00,7.76864,1.41252,7.896010398,0.00864,0.00252,0.009,7.76,1.41,7.887059021,8.10864,1.44252,8.235952076,0.00864,0.00252,0.009,8.1,1.44,8.227004315
08/10/2020 22:30,7.5192,1.2856,7.628311478,0.0192,0.0056,0.02,7.5,1.28,7.608442679,7.8392,1.2656,7.940705258,0.0192,0.0056,0.02,7.82,1.26,7.920858539
08/10/2020 23:00,7.50192,1.14056,7.588127621,0.00192,0.00056,0.002,7.5,1.14,7.586145266,7.82192,1.55056,7.974124955,0.00192,0.00056,0.002,7.82,1.55,7.972132713
08/10/2020 23:30,7.48,1.16,7.56941213,0,0,0,7.48,1.16,7.56941213,7.8,1.62,7.966454669,0,0,0,7.8,1.62,7.966454669
09/10/2020 00:00,7.27,1.08,7.34978231,0,0,0,7.27,1.08,7.34978231,7.57,1.55,7.727056361,0,0,0,7.57,1.55,7.727056361
09/10/2020 00:30,7.1,0.97,7.165954228,0,0,0,7.1,0.97,7.165954228,7.38,1.31,7.495365235,0,0,0,7.38,1.31,7.495365235
09/10/2020 01:00,7.04,0.95,7.103808838,0,0,0,7.04,0.95,7.103808838,7.33,1.31,7.44613994,0,0,0,7.33,1.31,7.44613994
09/10/2020 01:30,7.07,0.95,7.133540495,0,0,0,7.07,0.95,7.133540495,7.36,1.41,7.49384414,0,0,0,7.36,1.41,7.49384414
09/10/2020 02:00,7.02,0.91,7.078735763,0,0,0,7.02,0.91,7.078735763,7.31,1.36,7.435435428,0,0,0,7.31,1.36,7.435435428
09/10/2020 02:30,6.9,0.86,6.953387664,0,0,0,6.9,0.86,6.953387664,7.19,1.31,7.30836507,0,0,0,7.19,1.31,7.30836507
09/10/2020 03:00,6.86,0.79,6.905338515,0,0,0,6.86,0.79,6.905338515,7.15,1.24,7.256727913,0,0,0,7.15,1.24,7.256727913
09/10/2020 03:30,6.88496,0.87728,6.940626369,0.02496,0.00728,0.026,6.86,0.87,6.914947578,7.17496,1.32728,7.296692621,0.02496,0.00728,0.026,7.15,1.32,7.270825263
09/10/2020 04:00,6.94256,0.92408,7.003789203,0.08256,0.02408,0.086,6.86,0.9,6.918786021,7.23256,1.41408,7.369501096,0.08256,0.02408,0.086,7.15,1.39,7.283858867
09/10/2020 04:30,7.08472,0.91596,7.143685337,0.05472,0.01596,0.057,7.03,0.9,7.087376101,7.36472,1.36596,7.490323584,0.05472,0.01596,0.057,7.31,1.35,7.43361285
09/10/2020 05:00,7.17216,0.89688,7.228019978,0.09216,0.02688,0.096,7.08,0.87,7.133253115,7.44216,1.33688,7.561282537,0.09216,0.02688,0.096,7.35,1.31,7.465828822
09/10/2020 05:30,7.17504,0.79772,7.219249005,0.09504,0.02772,0.099,7.08,0.77,7.121748381,7.44504,1.23772,7.547222761,0.09504,0.02772,0.099,7.35,1.21,7.448932809
09/10/2020 06:00,7.4924,1.2132,7.589987615,0.1824,0.0532,0.19,7.31,1.16,7.401466071,7.7324,1.1032,7.810701633,0.1824,0.0532,0.19,7.55,1.05,7.622663576
09/10/2020 06:30,8.1988,1.3284,8.305718994,0.2688,0.0784,0.28,7.93,1.25,8.027913801,8.5088,1.4084,8.624573497,0.2688,0.0784,0.28,8.24,1.33,8.346646033
09/10/2020 07:00,8.75568,1.50624,8.884294637,0.29568,0.08624,0.308,8.46,1.42,8.578344829,9.15568,2.00624,9.372911778,0.29568,0.08624,0.308,8.86,1.92,9.065649453
09/10/2020 07:30,9.10568,1.06624,9.16789376,0.29568,0.08624,0.308,8.81,0.98,8.864338667,9.69568,2.81624,10.09640621,0.29568,0.08624,0.308,9.4,2.73,9.788406408
09/10/2020 08:00,9.26272,1.05996,9.323169901,0.34272,0.09996,0.357,8.92,0.96,8.971510464,9.85272,2.82996,10.25108604,0.34272,0.09996,0.357,9.51,2.73,9.894089145
09/10/2020 08:30,9.60976,1.24868,9.690546373,0.26976,0.07868,0.281,9.34,1.17,9.412996335,10.21976,3.04868,10.6647993,0.26976,0.07868,0.281,9.95,2.97,10.3838047
09/10/2020 09:00,9.77448,1.40464,9.874891027,0.56448,0.16464,0.588,9.21,1.24,9.293099591,10.33448,3.06464,10.77930866,0.56448,0.16464,0.588,9.77,2.9,10.19131493
09/10/2020 09:30,10.0004,2.3472,10.27216374,0.4704,0.1372,0.49,9.53,2.21,9.782893233,10.1704,2.0572,10.37637258,0.4704,0.1372,0.49,9.7,1.92,9.888194982
09/10/2020 10:00,9.82008,2.33044,10.09281536,0.31008,0.09044,0.323,9.51,2.24,9.770245647,10.12008,2.09044,10.33372917,0.31008,0.09044,0.323,9.81,2,10.01179804
09/10/2020 10:30,9.77496,1.85728,9.949840803,0.26496,0.07728,0.276,9.51,1.78,9.675148578,10.25496,2.55728,10.56900589,0.26496,0.07728,0.276,9.99,2.48,10.29322593
09/10/2020 11:00,9.7628,1.7904,9.92561313,0.4128,0.1204,0.43,9.35,1.67,9.497968204,10.2728,2.7704,10.63980902,0.4128,0.1204,0.43,9.86,2.65,10.20990206
09/10/2020 11:30,10.07344,2.61892,10.40831088,1.33344,0.38892,1.389,8.74,2.23,9.020005543,10.37344,2.39892,10.64720971,1.33344,0.38892,1.389,9.04,2.01,9.260761308
09/10/2020 12:00,10.11224,2.80232,10.49335005,1.96224,0.57232,2.044,8.15,2.23,8.449579871,10.39224,2.58232,10.70826918,1.96224,0.57232,2.044,8.43,2.01,8.666314095
09/10/2020 12:30,9.6204,2.3772,9.909751561,1.1904,0.3472,1.24,8.43,2.03,8.67097457,9.9104,2.1572,10.14246223,1.1904,0.3472,1.24,8.72,1.81,8.905868851
09/10/2020 13:00,9.63024,2.06632,9.84942642,1.77024,0.51632,1.844,7.86,1.55,8.011373166,10.06024,2.84632,10.45514067,1.77024,0.51632,1.844,8.29,2.33,8.611213619
09/10/2020 13:30,9.0668,1.4474,9.181602747,0.6768,0.1974,0.705,8.39,1.25,8.482605732,9.5468,2.5974,9.893830249,0.6768,0.1974,0.705,8.87,2.4,9.188955327
09/10/2020 14:00,9.2572,2.2896,9.536142826,1.0272,0.2996,1.07,8.23,1.99,8.467171901,9.5372,2.0396,9.752853531,1.0272,0.2996,1.07,8.51,1.74,8.68606355
09/10/2020 14:30,9.21496,1.95228,9.419494944,0.86496,0.25228,0.901,8.35,1.7,8.52129685,9.51496,2.27228,9.782521158,0.86496,0.25228,0.901,8.65,2.02,8.882730436
09/10/2020 15:00,9.24432,2.20876,9.504529078,1.26432,0.36876,1.317,7.98,1.84,8.189383371,9.52432,2.21876,9.779343915,1.26432,0.36876,1.317,8.26,1.85,8.464638208
09/10/2020 15:30,9.19912,1.94016,9.401490818,1.26912,0.37016,1.322,7.93,1.57,8.083922315,9.57912,2.55016,9.912762279,1.26912,0.37016,1.322,8.31,2.18,8.591187345
09/10/2020 16:00,9.70392,2.66156,10.06230416,2.47392,0.72156,2.577,7.23,1.94,7.485753135,9.98392,2.66156,10.33259697,2.47392,0.72156,2.577,7.51,1.94,7.756526284
09/10/2020 16:30,8.82776,1.21768,8.911346206,0.43776,0.12768,0.456,8.39,1.09,8.460508259,9.22776,2.28768,9.507104417,0.43776,0.12768,0.456,8.79,2.16,9.051502638
09/10/2020 17:00,9.2592,1.9306,9.458329715,1.0992,0.3206,1.145,8.16,1.61,8.317313268,9.4892,1.9106,9.679633722,1.0992,0.3206,1.145,8.39,1.59,8.539332527
09/10/2020 17:30,9.34048,1.60264,9.47697323,0.66048,0.19264,0.688,8.68,1.41,8.793776208,9.72048,2.21264,9.969127705,0.66048,0.19264,0.688,9.06,2.02,9.282456571
09/10/2020 18:00,9.02864,1.70752,9.188686783,0.36864,0.10752,0.384,8.66,1.6,8.806565732,9.32864,1.61752,9.467834768,0.36864,0.10752,0.384,8.96,1.51,9.086346901
09/10/2020 18:30,8.83376,1.63068,8.983008015,0.17376,0.05068,0.181,8.66,1.58,8.80295405,9.09376,1.50068,9.216751673,0.17376,0.05068,0.181,8.92,1.45,9.037084707
09/10/2020 19:00,9.0732,1.5076,9.197598382,0.1632,0.0476,0.17,8.91,1.46,9.028826059,9.4132,1.8176,9.587074841,0.1632,0.0476,0.17,9.25,1.77,9.417823528
09/10/2020 19:30,8.87328,1.47304,8.994717605,0.11328,0.03304,0.118,8.76,1.44,8.877567234,9.21328,1.66304,9.362170176,0.11328,0.03304,0.118,9.1,1.63,9.244830988
09/10/2020 20:00,8.65144,1.31792,8.75124718,0.06144,0.01792,0.064,8.59,1.3,8.687813304,9.07144,1.78792,9.245954878,0.06144,0.01792,0.064,9.01,1.77,9.182211063
09/10/2020 20:30,8.66416,1.53288,8.798715224,0.04416,0.01288,0.046,8.62,1.52,8.752988061,9.02416,1.63288,9.170701216,0.04416,0.01288,0.046,8.98,1.62,9.124954794
09/10/2020 21:00,8.5296,1.5928,8.677043736,0.0096,0.0028,0.01,8.52,1.59,8.667092938,8.8996,1.6628,9.053606132,0.0096,0.0028,0.01,8.89,1.66,9.043655234
09/10/2020 21:30,8.16344,1.28392,8.263788671,0.01344,0.00392,0.014,8.15,1.28,8.24990303,8.53344,1.49392,8.663220833,0.01344,0.00392,0.014,8.52,1.49,8.649306331
09/10/2020 22:00,7.98608,1.48344,8.122688471,0.04608,0.01344,0.048,7.94,1.47,8.07493034,8.28608,1.41344,8.405767924,0.04608,0.01344,0.048,8.24,1.4,8.358085905
09/10/2020 22:30,7.59688,1.02784,7.666096843,0.02688,0.00784,0.028,7.57,1.02,7.63840952,7.91688,1.58784,8.07454177,0.02688,0.00784,0.028,7.89,1.58,8.046645264
09/10/2020 23:00,7.48904,1.25472,7.593420995,0.11904,0.03472,0.124,7.37,1.22,7.470294506,7.72904,1.28472,7.8350855,0.11904,0.03472,0.124,7.61,1.25,7.711977697
09/10/2020 23:30,7.41104,1.27072,7.519191659,0.07104,0.02072,0.074,7.34,1.25,7.445676598,7.68104,1.33072,7.795459653,0.07104,0.02072,0.074,7.61,1.31,7.721929811
10/10/2020 00:00,7.2016,1.1238,7.288756341,0.0816,0.0238,0.085,7.12,1.1,7.204470834,7.4816,1.2338,7.582651317,0.0816,0.0238,0.085,7.4,1.21,7.498273135
10/10/2020 00:30,7.0544,0.3742,7.064317731,0.0144,0.0042,0.015,7.04,0.37,7.049716306,7.5244,2.0742,7.805056118,0.0144,0.0042,0.015,7.51,2.07,7.790057766
10/10/2020 01:00,7.11208,0.24644,7.116348404,0.02208,0.00644,0.023,7.09,0.24,7.094060896,7.58208,2.11644,7.871928315,0.02208,0.00644,0.023,7.56,2.11,7.848929863
10/10/2020 01:30,7.25592,0.24756,7.260141941,0.02592,0.00756,0.027,7.23,0.24,7.233982306,7.72592,2.16756,8.02422309,0.02592,0.00756,0.027,7.7,2.16,7.997224519
10/10/2020 02:00,7.35648,0.28064,7.361831077,0.03648,0.01064,0.038,7.32,0.27,7.324977816,7.82648,2.20064,8.129981894,0.03648,0.01064,0.038,7.79,2.19,8.091983688
10/10/2020 02:30,7.30632,0.27476,7.311484459,0.01632,0.00476,0.017,7.29,0.27,7.294998286,7.76632,2.16476,8.062376337,0.01632,0.00476,0.017,7.75,2.16,8.045377555
10/10/2020 03:00,7.29112,0.27616,7.296348073,0.02112,0.00616,0.022,7.27,0.27,7.275012027,7.74112,2.19616,8.046617774,0.02112,0.00616,0.022,7.72,2.19,8.024618371
10/10/2020 03:30,7.14096,0.32028,7.148138849,0.00096,0.00028,0.001,7.14,0.32,7.147167271,7.57096,2.10028,7.856883059,0.00096,0.00028,0.001,7.57,2.1,7.855883146
10/10/2020 04:00,7.2492,0.9956,7.317248117,0.0192,0.0056,0.02,7.23,0.99,7.297465313,7.4692,1.0356,7.5406509,0.0192,0.0056,0.02,7.45,1.03,7.520864312
10/10/2020 04:30,7.34384,0.99112,7.410418666,0.00384,0.00112,0.004,7.34,0.99,7.406463394,7.56384,1.01112,7.631123063,0.00384,0.00112,0.004,7.56,1.01,7.627168544
10/10/2020 05:00,7.35856,1.00708,7.427153923,0.05856,0.01708,0.061,7.3,0.99,7.366824282,7.57856,1.02708,7.647840545,0.05856,0.01708,0.061,7.52,1.01,7.587522652
10/10/2020 05:30,7.3028,0.9354,7.362462971,0.0528,0.0154,0.055,7.25,0.92,7.308139298,7.5128,0.9454,7.572050251,0.0528,0.0154,0.055,7.46,0.93,7.517745673
10/10/2020 06:00,7.31936,0.90148,7.374665891,0.03936,0.01148,0.041,7.28,0.89,7.334200706,7.54936,0.91148,7.604185177,0.03936,0.01148,0.041,7.51,0.9,7.563735849
10/10/2020 06:30,7.44648,0.87064,7.497204706,0.03648,0.01064,0.038,7.41,0.86,7.459738601,7.74648,1.22064,7.842060597,0.03648,0.01064,0.038,7.71,1.21,7.80437057
10/10/2020 07:00,7.68008,0.98044,7.74240863,0.07008,0.02044,0.073,7.61,0.96,7.670312901,7.97008,1.18044,8.057022639,0.07008,0.02044,0.073,7.9,1.16,7.984710389
10/10/2020 07:30,7.82472,1.29596,7.931314859,0.05472,0.01596,0.057,7.77,1.28,7.874725392,8.04472,0.80596,8.084991738,0.05472,0.01596,0.057,7.99,0.79,8.028960082
10/10/2020 08:00,7.83312,0.89716,7.884330346,0.09312,0.02716,0.097,7.74,0.87,7.788741875,8.19312,1.39716,8.311394071,0.09312,0.02716,0.097,8.1,1.37,8.215041083
10/10/2020 08:30,7.97456,0.89508,8.024635531,0.15456,0.04508,0.161,7.82,0.85,7.866060005,8.28456,1.26508,8.380594358,0.15456,0.04508,0.161,8.13,1.22,8.221027916
10/10/2020 09:00,8.1452,0.6936,8.17467822,0.1152,0.0336,0.12,8.03,0.66,8.057077634,8.5952,1.8736,8.797035864,0.1152,0.0336,0.12,8.48,1.84,8.677326777
10/10/2020 09:30,8.1464,0.4602,8.159388274,0.2064,0.0602,0.215,7.94,0.4,7.950069182,8.6664,2.3202,8.971611728,0.2064,0.0602,0.215,8.46,2.26,8.756666032
10/10/2020 10:00,8.29376,1.15568,8.373891043,0.29376,0.08568,0.306,8,1.07,8.071239062,8.59376,1.60568,8.742477864,0.29376,0.08568,0.306,8.3,1.52,8.438032946
10/10/2020 10:30,8.40048,1.39264,8.515134197,0.42048,0.12264,0.438,7.98,1.27,8.080426969,8.59048,1.26264,8.682776422,0.42048,0.12264,0.438,8.17,1.14,8.249151472
10/10/2020 11:00,8.57888,1.58384,8.72385988,1.17888,0.34384,1.228,7.4,1.24,7.503172662,8.76888,1.39384,8.878966516,1.17888,0.34384,1.228,7.59,1.05,7.662284255
10/10/2020 11:30,8.24872,1.38296,8.363848397,1.03872,0.30296,1.082,7.21,1.08,7.290438944,8.52872,1.66296,8.689332587,1.03872,0.30296,1.082,7.49,1.36,7.612470033
10/10/2020 12:00,8.55608,1.93844,8.772915969,1.84608,0.53844,1.923,6.71,1.4,6.854494876,8.77608,1.75844,8.950513471,1.84608,0.53844,1.923,6.93,1.22,7.036568766
10/10/2020 12:30,8.4524,1.8682,8.656398616,1.7424,0.5082,1.815,6.71,1.36,6.84643703,8.6424,1.6982,8.807664901,1.7424,0.5082,1.815,6.9,1.19,7.001864038
10/10/2020 13:00,8.34096,1.74528,8.521597033,1.56096,0.45528,1.626,6.78,1.29,6.901630242,8.55096,1.66528,8.71160573,1.56096,0.45528,1.626,6.99,1.21,7.093955173
10/10/2020 13:30,8.34624,0.93932,8.398931134,1.98624,0.57932,2.069,6.36,0.36,6.370180531,8.76624,2.65932,9.160728497,1.98624,0.57932,2.069,6.78,2.08,7.091882684
10/10/2020 14:00,8.32232,1.01276,8.383715942,2.03232,0.59276,2.117,6.29,0.42,6.304006662,8.74232,2.70276,9.15057761,2.03232,0.59276,2.117,6.71,2.11,7.033932044
10/10/2020 14:30,8.55936,1.21648,8.645372589,2.55936,0.74648,2.666,6,0.47,6.018380181,8.98936,2.96648,9.466181743,2.55936,0.74648,2.666,6.43,2.22,6.802448089
10/10/2020 15:00,7.84728,0.67004,7.875833734,1.09728,0.32004,1.143,6.75,0.35,6.759067983,8.31728,2.42004,8.66220181,1.09728,0.32004,1.143,7.22,2.1,7.519202085
10/10/2020 15:30,7.70256,0.59908,7.725822118,0.92256,0.26908,0.961,6.78,0.33,6.788026223,8.14256,2.33908,8.471869841,0.92256,0.26908,0.961,7.22,2.07,7.510878777
10/10/2020 16:00,7.61664,0.48652,7.632162642,0.53664,0.15652,0.559,7.08,0.33,7.087686505,8.08664,2.28652,8.403684918,0.53664,0.15652,0.559,7.55,2.13,7.844705221
10/10/2020 16:30,7.81464,0.60552,7.838064353,0.70464,0.20552,0.734,7.11,0.4,7.121242869,8.30464,2.40552,8.646014805,0.70464,0.20552,0.734,7.6,2.2,7.912016178
10/10/2020 17:00,7.68624,0.49432,7.702119033,0.66624,0.19432,0.694,7.02,0.3,7.026407332,8.16624,2.27432,8.477028206,0.66624,0.19432,0.694,7.5,2.08,7.783084222
10/10/2020 17:30,7.70952,1.26236,7.812186083,0.41952,0.12236,0.437,7.29,1.14,7.378597428,7.99952,1.27236,8.100075321,0.41952,0.12236,0.437,7.58,1.15,7.666739855
10/10/2020 18:00,7.4676,1.1518,7.555904512,0.1776,0.0518,0.185,7.29,1.1,7.372523313,7.7576,1.0318,7.825916496,0.1776,0.0518,0.185,7.58,0.98,7.643088381
10/10/2020 18:30,7.32744,0.26092,7.332084028,0.03744,0.01092,0.039,7.29,0.25,7.294285435,7.79744,1.84092,8.011807349,0.03744,0.01092,0.039,7.76,1.83,7.972860215
10/10/2020 19:00,7.61624,1.07932,7.692336667,0.06624,0.01932,0.069,7.55,1.06,7.624047481,7.90624,1.11932,7.98508035,0.06624,0.01932,0.069,7.84,1.1,7.91679228
10/10/2020 19:30,7.56872,1.10296,7.648662837,0.07872,0.02296,0.082,7.49,1.08,7.567463247,7.81872,0.93296,7.874185469,0.07872,0.02296,0.082,7.74,0.91,7.793311235
10/10/2020 20:00,7.33936,0.97148,7.403376162,0.03936,0.01148,0.041,7.3,0.96,7.362852708,7.64936,1.20148,7.743142941,0.03936,0.01148,0.041,7.61,1.19,7.70248012
10/10/2020 20:30,7.26056,0.77308,7.301601482,0.01056,0.00308,0.011,7.25,0.77,7.290774993,7.57056,1.16308,7.659382077,0.01056,0.00308,0.011,7.56,1.16,7.648476973
10/10/2020 21:00,7.25096,0.84028,7.299485694,0.00096,0.00028,0.001,7.25,0.84,7.298499846,7.56096,1.20028,7.655637674,0.00096,0.00028,0.001,7.56,1.2,7.654645648
10/10/2020 21:30,7.09,0.79,7.133876926,0,0,0,7.09,0.79,7.133876926,7.39,1.17,7.482045175,0,0,0,7.39,1.17,7.482045175
10/10/2020 22:00,7.00192,0.79056,7.04640822,0.00192,0.00056,0.002,7,0.79,7.044437522,7.30192,1.17056,7.395150195,0.00192,0.00056,0.002,7.3,1.17,7.393165763
10/10/2020 22:30,6.8096,0.8128,6.857936716,0.0096,0.0028,0.01,6.8,0.81,6.848072722,7.0796,1.0828,7.161926556,0.0096,0.0028,0.01,7.07,1.08,7.152013702
10/10/2020 23:00,6.66208,0.71644,6.700492236,0.02208,0.00644,0.023,6.64,0.71,6.677851451,6.92208,1.08644,7.006821205,0.02208,0.00644,0.023,6.9,1.08,6.984010309
10/10/2020 23:30,6.6592,0.7556,6.701930767,0.0192,0.0056,0.02,6.64,0.75,6.682222684,6.9192,1.0856,7.003845801,0.0192,0.0056,0.02,6.9,1.08,6.984010309
11/10/2020 00:00,6.55384,0.79112,6.601415727,0.00384,0.00112,0.004,6.55,0.79,6.597469212,6.79384,1.14112,6.889006953,0.00384,0.00112,0.004,6.79,1.14,6.885034495
11/10/2020 00:30,6.48576,0.76168,6.530332243,0.00576,0.00168,0.006,6.48,0.76,6.524415683,6.72576,1.10168,6.815390407,0.00576,0.00168,0.006,6.72,1.1,6.809434631
11/10/2020 01:00,6.49536,0.79448,6.543768028,0.01536,0.00448,0.016,6.48,0.79,6.527978248,6.73536,1.10448,6.825316872,0.01536,0.00448,0.016,6.72,1.1,6.809434631
11/10/2020 01:30,6.64688,0.90784,6.708590552,0.02688,0.00784,0.028,6.62,0.9,6.680898143,6.87688,1.20784,6.982145516,0.02688,0.00784,0.028,6.85,1.2,6.954315207
11/10/2020 02:00,6.70344,0.94392,6.769571094,0.01344,0.00392,0.014,6.69,0.94,6.755716098,6.93344,1.24392,7.044141339,0.01344,0.00392,0.014,6.92,1.24,7.03022048
11/10/2020 02:30,6.73,0.94,6.795329278,0,0,0,6.73,0.94,6.795329278,6.95,1.22,7.056266718,0,0,0,6.95,1.22,7.056266718
11/10/2020 03:00,6.67192,0.85056,6.725917692,0.00192,0.00056,0.002,6.67,0.85,6.723942296,6.89192,1.08056,6.976114334,0.00192,0.00056,0.002,6.89,1.08,6.97413077
11/10/2020 03:30,6.59,0.88,6.648496071,0,0,0,6.59,0.88,6.648496071,6.94,1.55,7.110984461,0,0,0,6.94,1.55,7.110984461
11/10/2020 04:00,6.63,0.3,6.63678386,0,0,0,6.63,0.3,6.63678386,7.04,1.91,7.294497927,0,0,0,7.04,1.91,7.294497927
11/10/2020 04:30,6.6396,0.2428,6.644037929,0.0096,0.0028,0.01,6.63,0.24,6.634342469,7.0496,1.9528,7.315072659,0.0096,0.0028,0.01,7.04,1.95,7.305073579
11/10/2020 05:00,6.7192,0.2456,6.723687084,0.0192,0.0056,0.02,6.7,0.24,6.704297129,7.1292,2.0256,7.411379629,0.0192,0.0056,0.02,7.11,2.02,7.391380115
11/10/2020 05:30,6.72496,0.69728,6.761012232,0.02496,0.00728,0.026,6.7,0.69,6.73543614,7.13496,1.82728,7.365229555,0.02496,0.00728,0.026,7.11,1.82,7.33924383
11/10/2020 06:00,6.97192,0.91056,7.031129923,0.00192,0.00056,0.002,6.97,0.91,7.029153576,7.17192,0.85056,7.222180336,0.00192,0.00056,0.002,7.17,0.85,7.220207753
11/10/2020 06:30,7.12,0.91,7.177917525,0,0,0,7.12,0.91,7.177917525,7.53,1.83,7.749180602,0,0,0,7.53,1.83,7.749180602
11/10/2020 07:00,7.38672,1.06196,7.462666507,0.00672,0.00196,0.007,7.38,1.06,7.455736047,7.69672,1.37196,7.818041507,0.00672,0.00196,0.007,7.69,1.37,7.811081871
11/10/2020 07:30,7.38864,1.17252,7.481096457,0.00864,0.00252,0.009,7.38,1.17,7.47216836,7.64864,1.13252,7.732030484,0.00864,0.00252,0.009,7.64,1.13,7.723114657
11/10/2020 08:00,7.51408,1.21744,7.612066631,0.09408,0.02744,0.098,7.42,1.19,7.514818694,7.75408,1.15744,7.839988776,0.09408,0.02744,0.098,7.66,1.13,7.742899974
11/10/2020 08:30,7.66976,1.08368,7.745939633,0.14976,0.04368,0.156,7.52,1.04,7.591574277,7.94976,1.33368,8.06085519,0.14976,0.04368,0.156,7.8,1.29,7.905953453
11/10/2020 09:00,7.87616,1.14388,7.958791227,0.35616,0.10388,0.371,7.52,1.04,7.591574277,8.18616,1.53388,8.328625541,0.35616,0.10388,0.371,7.83,1.43,7.959510035
11/10/2020 09:30,8.2268,1.3724,8.340486796,1.0368,0.3024,1.08,7.19,1.07,7.269181522,8.5068,1.7924,8.69358062,1.0368,0.3024,1.08,7.47,1.49,7.617151699
11/10/2020 10:00,8.61568,1.70624,8.783006137,1.97568,0.57624,2.058,6.64,1.13,6.735465834,8.85568,2.12624,9.107357729,1.97568,0.57624,2.058,6.88,1.55,7.052439294
11/10/2020 10:30,8.72496,1.79728,8.908150336,2.42496,0.70728,2.526,6.3,1.09,6.393598361,8.92496,2.20728,9.193856427,2.42496,0.70728,2.526,6.5,1.5,6.670832032
11/10/2020 11:00,8.80496,1.83728,8.994604961,2.66496,0.77728,2.776,6.14,1.06,6.23082659,8.99496,2.25728,9.2738675,2.66496,0.77728,2.776,6.33,1.48,6.500715345
11/10/2020 11:30,6.26728,1.00004,6.346564315,1.57728,0.46004,1.643,4.69,0.54,4.720985067,6.44728,1.15004,6.549046602,1.57728,0.46004,1.643,4.87,0.69,4.918638023
11/10/2020 12:00,4.37496,0.56228,4.410944774,1.10496,0.32228,1.151,3.27,0.24,3.278795511,4.54496,0.54228,4.577196631,1.10496,0.32228,1.151,3.44,0.22,3.447027705
11/10/2020 12:30,4.12336,0.51348,4.155208707,1.14336,0.33348,1.191,2.98,0.18,2.985431292,4.28336,-0.09652,4.284447339,1.14336,0.33348,1.191,3.14,-0.43,3.169305918
11/10/2020 13:00,5.13184,1.69512,5.404554894,2.45184,0.71512,2.554,2.68,0.98,2.853559181,5.21184,0.26512,5.21857881,2.45184,0.71512,2.554,2.76,-0.45,2.796444171
11/10/2020 13:30,5.46336,1.82848,5.76121876,2.22336,0.64848,2.316,3.24,1.18,3.44818793,5.54336,0.32848,5.553083756,2.22336,0.64848,2.316,3.32,-0.32,3.335386035
11/10/2020 14:00,5.5172,0.9396,5.596636847,1.2672,0.3696,1.32,4.25,0.57,4.288053171,5.7372,0.9096,5.808858408,1.2672,0.3696,1.32,4.47,0.54,4.502499306
11/10/2020 14:30,5.69224,0.69732,5.734793056,0.88224,0.25732,0.919,4.81,0.44,4.830082815,5.93224,1.10732,6.034702064,0.88224,0.25732,0.919,5.05,0.85,5.121035052
11/10/2020 15:00,5.90392,0.85156,5.965016831,1.27392,0.37156,1.327,4.63,0.48,4.654814712,6.16392,1.27156,6.293709129,1.27392,0.37156,1.327,4.89,0.9,4.972132339
11/10/2020 15:30,6.2084,0.9862,6.286240609,1.5984,0.4662,1.665,4.61,0.52,4.639234851,6.4584,1.3962,6.607594494,1.5984,0.4662,1.665,4.86,0.93,4.948181484
11/10/2020 16:00,5.94712,0.80916,6.001914378,0.71712,0.20916,0.747,5.23,0.6,5.264304323,6.23712,1.17916,6.347604603,0.71712,0.20916,0.747,5.52,0.97,5.604578485
11/10/2020 16:30,5.91592,0.65756,5.952352023,0.26592,0.07756,0.277,5.65,0.58,5.679691893,6.22592,1.02756,6.310147336,0.26592,0.07756,0.277,5.96,0.95,6.035238189
11/10/2020 17:00,6.25936,1.08148,6.35210096,0.27936,0.08148,0.291,5.98,1,6.063035543,6.51936,0.93148,6.585568297,0.27936,0.08148,0.291,6.24,0.85,6.297626537
11/10/2020 17:30,6.17776,0.69768,6.217031124,0.19776,0.05768,0.206,5.98,0.64,6.014149982,6.60776,1.38768,6.751899585,0.19776,0.05768,0.206,6.41,1.33,6.546525796
11/10/2020 18:00,6.22168,0.45924,6.238605886,0.03168,0.00924,0.033,6.19,0.45,6.206335473,6.49168,0.69924,6.529230108,0.03168,0.00924,0.033,6.46,0.69,6.496745339
11/10/2020 18:30,6.23384,0.89112,6.297210176,0.00384,0.00112,0.004,6.23,0.89,6.293250353,6.48384,0.66112,6.517458155,0.00384,0.00112,0.004,6.48,0.66,6.513524392
11/10/2020 19:00,6.52,0.95,6.588846637,0,0,0,6.52,0.95,6.588846637,6.75,0.72,6.78829139,0,0,0,6.75,0.72,6.78829139
11/10/2020 19:30,6.52,0.93,6.585992712,0,0,0,6.52,0.93,6.585992712,6.8,0.95,6.866039615,0,0,0,6.8,0.95,6.866039615
11/10/2020 20:00,6.42,-0.24,6.424484415,0,0,0,6.42,-0.24,6.424484415,6.88,1.53,7.048070658,0,0,0,6.88,1.53,7.048070658
11/10/2020 20:30,6.28,-0.24,6.284584314,0,0,0,6.28,-0.24,6.284584314,6.78,1.53,6.950489191,0,0,0,6.78,1.53,6.950489191
11/10/2020 21:00,6.24,0.13,6.24135402,0,0,0,6.24,0.13,6.24135402,6.63,1.2,6.737722167,0,0,0,6.63,1.2,6.737722167
11/10/2020 21:30,6.22,0.24,6.224628503,0,0,0,6.22,0.24,6.224628503,6.53,0.68,6.565310351,0,0,0,6.53,0.68,6.565310351
11/10/2020 22:00,6.2,0.46,6.217041097,0,0,0,6.2,0.46,6.217041097,6.48,0.86,6.536818798,0,0,0,6.48,0.86,6.536818798
11/10/2020 22:30,6.32,0.53,6.342184166,0,0,0,6.32,0.53,6.342184166,6.6,0.92,6.663812722,0,0,0,6.6,0.92,6.663812722
11/10/2020 23:00,6.4,0.6,6.428063472,0,0,0,6.4,0.6,6.428063472,6.69,0.97,6.759955621,0,0,0,6.69,0.97,6.759955621
11/10/2020 23:30,6.38,0.68,6.416135909,0,0,0,6.38,0.68,6.416135909,6.65,1.1,6.740363492,0,0,0,6.65,1.1,6.740363492
12/10/2020 00:00,6.46,0.78,6.506919394,0,0,0,6.46,0.78,6.506919394,6.72,1.18,6.822814668,0,0,0,6.72,1.18,6.822814668
12/10/2020 00:30,6.27,0.76,6.315892653,0,0,0,6.27,0.76,6.315892653,6.51,1,6.586357111,0,0,0,6.51,1,6.586357111
12/10/2020 01:00,6.19,0.83,6.245398306,0,0,0,6.19,0.83,6.245398306,6.54,1.59,6.730505182,0,0,0,6.54,1.59,6.730505182
12/10/2020 01:30,6.25,0.24,6.254606303,0,0,0,6.25,0.24,6.254606303,6.68,1.93,6.953222275,0,0,0,6.68,1.93,6.953222275
12/10/2020 02:00,6.29,0.24,6.294577031,0,0,0,6.29,0.24,6.294577031,6.73,2.03,7.029495003,0,0,0,6.73,2.03,7.029495003
12/10/2020 02:30,6.27,0.24,6.27459162,0,0,0,6.27,0.24,6.27459162,6.7,1.92,6.96967718,0,0,0,6.7,1.92,6.96967718
12/10/2020 03:00,6.24,0,6.24,0,0,0,6.24,0,6.24,6.67,1.95,6.949201393,0,0,0,6.67,1.95,6.949201393
12/10/2020 03:30,6.27,0.24,6.27459162,0,0,0,6.27,0.24,6.27459162,6.69,1.98,6.976854592,0,0,0,6.69,1.98,6.976854592
12/10/2020 04:00,6.36,0.24,6.364526691,0,0,0,6.36,0.24,6.364526691,6.79,2.05,7.092714572,0,0,0,6.79,2.05,7.092714572
12/10/2020 04:30,6.42,0.24,6.424484415,0,0,0,6.42,0.24,6.424484415,6.84,2.05,7.140595213,0,0,0,6.84,2.05,7.140595213
12/10/2020 05:00,6.55,0.24,6.554395472,0,0,0,6.55,0.24,6.554395472,6.99,2.09,7.295765895,0,0,0,6.99,2.09,7.295765895
12/10/2020 05:30,6.65,1.05,6.732384422,0,0,0,6.65,1.05,6.732384422,6.94,1.28,7.057053209,0,0,0,6.94,1.28,7.057053209
12/10/2020 06:00,6.91,1.1,6.997006503,0,0,0,6.91,1.1,6.997006503,7.16,1.04,7.235136488,0,0,0,7.16,1.04,7.235136488
12/10/2020 06:30,7.79,1.6,7.952615922,0,0,0,7.79,1.6,7.952615922,8.07,1.34,8.180495095,0,0,0,8.07,1.34,8.180495095
12/10/2020 07:00,8.19,1.54,8.333528664,0,0,0,8.19,1.54,8.333528664,8.55,1.76,8.729266865,0,0,0,8.55,1.76,8.729266865
12/10/2020 07:30,8.64,1.6,8.786899339,0,0,0,8.64,1.6,8.786899339,9.04,2.08,9.276206121,0,0,0,9.04,2.08,9.276206121
12/10/2020 08:00,8.95304,2.01672,9.177368076,0.02304,0.00672,0.024,8.93,2.01,9.153414663,9.33304,2.21672,9.592678625,0.02304,0.00672,0.024,9.31,2.21,9.568709422
12/10/2020 08:30,9.27488,2.11184,9.512269298,0.07488,0.02184,0.078,9.2,2.09,9.434410421,9.64488,2.33184,9.922761108,0.07488,0.02184,0.078,9.57,2.31,9.844846368
12/10/2020 09:00,9.20704,2.17372,9.460160897,0.28704,0.08372,0.299,8.92,2.09,9.161577375,9.56704,2.44372,9.874209933,0.28704,0.08372,0.299,9.28,2.36,9.57538511
12/10/2020 09:30,9.1552,2.1786,9.410844011,0.2352,0.0686,0.245,8.92,2.11,9.166160592,9.5152,2.4286,9.820240781,0.2352,0.0686,0.245,9.28,2.36,9.57538511
12/10/2020 10:00,9.28128,2.18704,9.535475992,0.16128,0.04704,0.168,9.12,2.14,9.367710499,9.60128,2.40704,9.898404882,0.16128,0.04704,0.168,9.44,2.36,9.730529276
12/10/2020 10:30,9.33088,2.17984,9.582120016,0.41088,0.11984,0.428,8.92,2.06,9.154780172,9.68088,2.40984,9.97631026,0.41088,0.11984,0.428,9.27,2.29,9.548664828
12/10/2020 11:00,9.41104,2.29572,9.687001817,0.67104,0.19572,0.699,8.74,2.1,8.988748522,9.81104,2.56572,10.14097752,0.67104,0.19572,0.699,9.14,2.37,9.442271972
12/10/2020 11:30,9.59104,2.52572,9.918029532,0.67104,0.19572,0.699,8.92,2.33,9.21928956,9.94104,2.75572,10.31592308,0.67104,0.19572,0.699,9.27,2.56,9.616990174
12/10/2020 12:00,9.77544,2.58492,10.11143109,0.56544,0.16492,0.589,9.21,2.42,9.522630939,10.11544,2.83492,10.50518433,0.56544,0.16492,0.589,9.55,2.67,9.916219038
12/10/2020 12:30,9.71,2.38,9.997424668,0.48,0.14,0.5,9.23,2.24,9.497920825,10.08,2.61,10.41242047,0.48,0.14,0.5,9.6,2.47,9.912663618
12/10/2020 13:00,9.60352,2.30436,9.87611621,0.56352,0.16436,0.587,9.04,2.14,9.289843917,10.03352,2.57436,10.35851597,0.56352,0.16436,0.587,9.47,2.41,9.771847318
12/10/2020 13:30,9.77568,2.47124,10.08320121,0.65568,0.19124,0.683,9.12,2.28,9.400680826,10.22568,2.92124,10.63476255,0.65568,0.19124,0.683,9.57,2.73,9.951773711
12/10/2020 14:00,9.65968,2.53824,9.987596307,0.43968,0.12824,0.458,9.22,2.41,9.529769147,10.08968,2.82824,10.47857738,0.43968,0.12824,0.458,9.65,2.7,10.02060377
12/10/2020 14:30,9.65336,2.61848,10.0021896,0.30336,0.08848,0.316,9.35,2.53,9.686247984,10.07336,2.89848,10.48206888,0.30336,0.08848,0.316,9.77,2.81,10.16607102
12/10/2020 15:00,9.5776,1.9518,9.774453693,0.1776,0.0518,0.185,9.4,1.9,9.590099061,10.1476,3.2218,10.64677327,0.1776,0.0518,0.185,9.97,3.17,10.46182584
12/10/2020 15:30,9.71096,2.34028,9.988976654,0.24096,0.07028,0.251,9.47,2.27,9.738264732,10.12096,2.59028,10.447171,0.24096,0.07028,0.251,9.88,2.52,10.19631306
12/10/2020 16:00,9.77432,2.35876,10.05490329,0.30432,0.08876,0.317,9.47,2.27,9.738264732,10.18432,2.57876,10.50573067,0.30432,0.08876,0.317,9.88,2.49,10.18894008
12/10/2020 16:30,9.64448,2.26964,9.907939251,0.20448,0.05964,0.213,9.44,2.21,9.695241101,10.02448,2.51964,10.33628487,0.20448,0.05964,0.213,9.82,2.46,10.12343815
12/10/2020 17:00,9.29288,2.07584,9.521907918,0.12288,0.03584,0.128,9.17,2.04,9.394173726,9.67288,2.30584,9.943918021,0.12288,0.03584,0.128,9.55,2.27,9.816078647
12/10/2020 17:30,9.10608,1.98844,9.320653765,0.16608,0.04844,0.173,8.94,1.94,9.148070835,9.48608,2.18844,9.735244393,0.16608,0.04844,0.173,9.32,2.14,9.562531046
12/10/2020 18:00,8.95064,1.94352,9.159215381,0.08064,0.02352,0.084,8.87,1.92,9.075422855,9.34064,2.16352,9.587928577,0.08064,0.02352,0.084,9.26,2.14,9.504062289
12/10/2020 18:30,8.62344,1.66392,8.782502331,0.01344,0.00392,0.014,8.61,1.66,8.768563166,8.98344,1.92392,9.187146586,0.01344,0.00392,0.014,8.97,1.92,9.173183744
12/10/2020 19:00,8.72248,1.40364,8.83469652,0.01248,0.00364,0.013,8.71,1.4,8.821796869,9.18248,2.15364,9.431654372,0.01248,0.00364,0.013,9.17,2.15,9.418672943
12/10/2020 19:30,8.64408,1.63744,8.797802498,0.09408,0.02744,0.098,8.55,1.61,8.700264364,9.03408,1.81744,9.215079468,0.09408,0.02744,0.098,8.94,1.79,9.117439333
12/10/2020 20:00,8.65992,1.70956,8.827049892,0.16992,0.04956,0.177,8.49,1.66,8.650762972,9.05992,1.89956,9.256915177,0.16992,0.04956,0.177,8.89,1.85,9.080451531
12/10/2020 20:30,8.45624,1.67932,8.621375215,0.06624,0.01932,0.069,8.39,1.66,8.552642866,8.84624,1.86932,9.041588323,0.06624,0.01932,0.069,8.78,1.85,8.972786635
12/10/2020 21:00,8.29264,1.66952,8.459029211,0.03264,0.00952,0.034,8.26,1.66,8.425152818,8.66264,1.80952,8.849615494,0.03264,0.00952,0.034,8.63,1.8,8.815718916
12/10/2020 21:30,8.22608,1.52344,8.365958499,0.04608,0.01344,0.048,8.18,1.51,8.318202931,8.57608,1.65344,8.734014655,0.04608,0.01344,0.048,8.53,1.64,8.686224727
12/10/2020 22:00,7.98216,1.53688,8.128768566,0.09216,0.02688,0.096,7.89,1.51,8.033193636,8.33216,1.68688,8.501203115,0.09216,0.02688,0.096,8.24,1.66,8.405545788
12/10/2020 22:30,7.74968,1.40324,7.875698229,0.07968,0.02324,0.083,7.67,1.38,7.793157255,8.09968,1.68324,8.272733103,0.07968,0.02324,0.083,8.02,1.66,8.189993895
12/10/2020 23:00,7.78136,1.55248,7.934718495,0.11136,0.03248,0.116,7.67,1.52,7.819162359,8.08136,1.65248,8.248579854,0.11136,0.03248,0.116,7.97,1.62,8.132976085
12/10/2020 23:30,7.75096,1.83528,7.965276743,0.12096,0.03528,0.126,7.63,1.8,7.839445133,8.00096,1.52528,8.145050031,0.12096,0.03528,0.126,7.88,1.49,8.019632161
13/10/2020 00:00,7.5452,1.6636,7.726422717,0.1152,0.0336,0.12,7.43,1.63,7.60669442,7.8052,1.4636,7.941238694,0.1152,0.0336,0.12,7.69,1.43,7.821828431
13/10/2020 00:30,7.30368,1.19024,7.400027892,0.10368,0.03024,0.108,7.2,1.16,7.292845809,7.62368,1.63024,7.796036121,0.10368,0.03024,0.108,7.52,1.6,7.688328817
13/10/2020 01:00,7.1384,1.4012,7.274621365,0.0384,0.0112,0.04,7.1,1.39,7.234784033,7.3684,1.1712,7.460899946,0.0384,0.0112,0.04,7.33,1.16,7.421219576
13/10/2020 01:30,7.2248,1.4714,7.373110131,0.0048,0.0014,0.005,7.22,1.47,7.368127306,7.4648,1.2514,7.568965649,0.0048,0.0014,0.005,7.46,1.25,7.564000264
13/10/2020 02:00,7.24208,1.29644,7.357205951,0.02208,0.00644,0.023,7.22,1.29,7.334337053,7.54208,1.57644,7.705071953,0.02208,0.00644,0.023,7.52,1.57,7.682141628
13/10/2020 02:30,7.12192,0.62056,7.148904755,0.00192,0.00056,0.002,7.12,0.62,7.146943403,7.59192,2.33056,7.941584174,0.00192,0.00056,0.002,7.59,2.33,7.939584372
13/10/2020 03:00,7.14,1.07,7.219729912,0,0,0,7.14,1.07,7.219729912,7.5,1.83,7.720032383,0,0,0,7.5,1.83,7.720032383
13/10/2020 03:30,7.17288,1.60084,7.349346651,0.00288,0.00084,0.003,7.17,1.6,7.346352837,7.40288,1.30084,7.516303413,0.00288,0.00084,0.003,7.4,1.3,7.513321503
13/10/2020 04:00,7.24592,1.65756,7.433092344,0.02592,0.00756,0.027,7.22,1.65,7.406139345,7.47592,1.34756,7.596400319,0.02592,0.00756,0.027,7.45,1.34,7.569550845
13/10/2020 04:30,7.31112,1.68616,7.503040131,0.02112,0.00616,0.022,7.29,1.68,7.481076126,7.53112,1.36616,7.654029109,0.02112,0.00616,0.022,7.51,1.36,7.632149108
13/10/2020 05:00,7.29,1.73,7.492462879,0,0,0,7.29,1.73,7.492462879,7.51,1.42,7.643068755,0,0,0,7.51,1.42,7.643068755
13/10/2020 05:30,7.43192,1.68056,7.619561457,0.00192,0.00056,0.002,7.43,1.68,7.617565228,7.67192,1.37056,7.793381243,0.00192,0.00056,0.002,7.67,1.37,7.791392687
13/10/2020 06:00,7.4444,1.5642,7.606958196,0.0144,0.0042,0.015,7.43,1.56,7.592002371,7.6844,1.2942,7.792621959,0.0144,0.0042,0.015,7.67,1.29,7.777724603
13/10/2020 06:30,8.15648,1.66064,8.323814702,0.03648,0.01064,0.038,8.12,1.65,8.285945933,8.49648,1.86064,8.697824648,0.03648,0.01064,0.038,8.46,1.85,8.659913394
13/10/2020 07:00,8.92112,2.03616,9.150537121,0.02112,0.00616,0.022,8.9,2.03,9.128576012,9.26112,2.10616,9.49759199,0.02112,0.00616,0.022,9.24,2.1,9.475631905
13/10/2020 07:30,9.27728,2.18504,9.531123963,0.01728,0.00504,0.018,9.26,2.18,9.513148795,9.58728,2.33504,9.8675402,0.01728,0.00504,0.018,9.57,2.33,9.849558366
13/10/2020 08:00,9.50416,2.34288,9.788674272,0.04416,0.01288,0.046,9.46,2.33,9.742715227,9.83416,2.51288,10.15013639,0.04416,0.01288,0.046,9.79,2.5,10.10416251
13/10/2020 08:30,9.90664,2.61652,10.24635023,0.29664,0.08652,0.309,9.61,2.53,9.937454402,10.21664,2.81652,10.59776004,0.29664,0.08652,0.309,9.92,2.73,10.28879488
13/10/2020 09:00,10.07536,2.79448,10.45571603,0.73536,0.21448,0.766,9.34,2.58,9.689788439,10.37536,3.01448,10.80440581,0.73536,0.21448,0.766,9.64,2.8,10.03840625
13/10/2020 09:30,10.62688,2.79784,10.98901666,1.46688,0.42784,1.528,9.16,2.37,9.461633051,10.88688,3.01784,11.29741185,1.46688,0.42784,1.528,9.42,2.59,9.769570103
13/10/2020 10:00,10.97304,2.97672,11.36962923,1.94304,0.56672,2.024,9.03,2.41,9.346068692,11.20304,3.19672,11.65019845,1.94304,0.56672,2.024,9.26,2.63,9.62624018
13/10/2020 10:30,11.11032,3.08676,11.53114469,2.32032,0.67676,2.417,8.79,2.41,9.114395208,11.32032,3.28676,11.7878088,2.32032,0.67676,2.417,9,2.61,9.370811064
13/10/2020 11:00,11.23464,3.19052,11.67889352,2.50464,0.73052,2.609,8.73,2.46,9.069977949,11.44464,3.39052,11.93630641,2.50464,0.73052,2.609,8.94,2.66,9.327336168
13/10/2020 11:30,10.8368,2.8174,11.19705216,1.6368,0.4774,1.705,9.2,2.34,9.49292368,11.1168,3.0274,11.52164888,1.6368,0.4774,1.705,9.48,2.55,9.816970001
13/10/2020 12:00,10.63576,2.49668,10.92487079,1.32576,0.38668,1.381,9.31,2.11,9.546109155,10.97576,2.73668,11.31179583,1.32576,0.38668,1.381,9.65,2.35,9.932018929
13/10/2020 12:30,10.45736,2.41548,10.73270338,1.04736,0.30548,1.091,9.41,2.11,9.643661131,10.80736,2.39548,11.06965919,1.04736,0.30548,1.091,9.76,2.09,9.981267455
13/10/2020 13:00,10.21784,2.36812,10.4886723,0.50784,0.14812,0.529,9.71,2.22,9.960547174,10.61784,2.39812,10.8852885,0.50784,0.14812,0.529,10.11,2.25,10.35734522
13/10/2020 13:30,10.25432,2.43876,10.54033344,0.54432,0.15876,0.567,9.71,2.28,9.974091437,10.67432,2.68876,11.00774899,0.54432,0.15876,0.567,10.13,2.53,10.44115894
13/10/2020 14:00,9.90216,2.35688,10.1787846,0.33216,0.09688,0.346,9.57,2.26,9.833234463,10.31216,2.58688,10.6316787,0.33216,0.09688,0.346,9.98,2.49,10.285937
13/10/2020 14:30,9.70376,2.30568,9.973921917,0.29376,0.08568,0.306,9.41,2.22,9.66832457,10.13376,2.54568,10.4486161,0.29376,0.08568,0.306,9.84,2.46,10.14283984
13/10/2020 15:00,9.72024,2.31632,9.992417325,0.33024,0.09632,0.344,9.39,2.22,9.648860036,10.13024,2.58632,10.45518118,0.33024,0.09632,0.344,9.8,2.49,10.11138467
13/10/2020 15:30,9.5684,2.0662,9.788945857,0.1584,0.0462,0.165,9.41,2.02,9.624370109,9.9984,2.4162,10.28620557,0.1584,0.0462,0.165,9.84,2.37,10.12138824
13/10/2020 16:00,9.59584,1.53212,9.717383238,0.31584,0.09212,0.329,9.28,1.44,9.391059578,10.18584,2.96212,10.60780333,0.31584,0.09212,0.329,9.87,2.87,10.27880343
13/10/2020 16:30,9.63616,1.90888,9.823410935,0.23616,0.06888,0.246,9.4,1.84,9.578392349,10.04616,2.30888,10.3080676,0.23616,0.06888,0.246,9.81,2.24,10.06248975
13/10/2020 17:00,9.4648,1.8214,9.63846134,0.2448,0.0714,0.255,9.22,1.75,9.384609741,9.8248,2.1014,10.04701831,0.2448,0.0714,0.255,9.58,2.03,9.792716681
13/10/2020 17:30,9.44688,1.85784,9.627830036,0.26688,0.07784,0.278,9.18,1.78,9.350978558,9.76688,2.02784,9.975173181,0.26688,0.07784,0.278,9.5,1.95,9.698066818
13/10/2020 18:00,9.00696,1.53828,9.137375652,0.09696,0.02828,0.101,8.91,1.51,9.037045978,9.35696,2.01828,9.57215517,0.09696,0.02828,0.101,9.26,1.99,9.471414889
13/10/2020 18:30,8.8364,0.5752,8.855101355,0.0864,0.0252,0.09,8.75,0.55,8.767268674,9.3864,2.6452,9.752004307,0.0864,0.0252,0.09,9.3,2.62,9.662008073
13/10/2020 19:00,8.76856,0.56708,8.786877955,0.05856,0.01708,0.061,8.71,0.55,8.727347822,9.31856,2.63708,9.684510901,0.05856,0.01708,0.061,9.26,2.62,9.623512872
13/10/2020 19:30,8.66872,0.51296,8.683883601,0.07872,0.02296,0.082,8.59,0.49,8.603964203,9.26872,2.56296,9.616544826,0.07872,0.02296,0.082,9.19,2.54,9.534552952
13/10/2020 20:00,8.6236,1.1698,8.702580594,0.0336,0.0098,0.035,8.59,1.16,8.667969774,9.1336,1.8798,9.325036032,0.0336,0.0098,0.035,9.1,1.87,9.290150698
13/10/2020 20:30,8.62256,1.33408,8.72515389,0.08256,0.02408,0.086,8.54,1.31,8.639890046,9.06256,1.77408,9.234573818,0.08256,0.02408,0.086,8.98,1.75,9.148928899
13/10/2020 21:00,8.53256,1.38408,8.644088014,0.08256,0.02408,0.086,8.45,1.36,8.558744067,8.89256,1.53408,9.023914051,0.08256,0.02408,0.086,8.81,1.51,8.93846743
13/10/2020 21:30,8.2824,1.3582,8.393024306,0.0624,0.0182,0.065,8.22,1.34,8.328505268,8.6624,1.5282,8.796167859,0.0624,0.0182,0.065,8.6,1.51,8.731557708
13/10/2020 22:00,8.07064,1.27352,8.170500792,0.08064,0.02352,0.084,7.99,1.25,8.087187397,8.44064,1.46352,8.566580088,0.08064,0.02352,0.084,8.36,1.44,8.483112636
13/10/2020 22:30,7.82272,1.18996,7.912708323,0.10272,0.02996,0.107,7.72,1.16,7.80666382,8.17272,1.37996,8.288404056,0.10272,0.02996,0.107,8.07,1.35,8.182139085
13/10/2020 23:00,7.80736,1.27548,7.910860851,0.08736,0.02548,0.091,7.72,1.25,7.820543459,8.10736,1.16548,8.190703865,0.08736,0.02548,0.091,8.02,1.14,8.10061726
13/10/2020 23:30,7.74776,1.27268,7.851592157,0.07776,0.02268,0.081,7.67,1.25,7.771190385,8.02776,1.16268,8.111519919,0.07776,0.02268,0.081,7.95,1.14,8.031319941
14/10/2020 00:00,7.62528,1.22904,7.723693054,0.06528,0.01904,0.068,7.56,1.21,7.656219694,7.90528,1.11904,7.984090581,0.06528,0.01904,0.068,7.84,1.1,7.91679228
14/10/2020 00:30,7.51144,1.22792,7.611144355,0.06144,0.01792,0.064,7.45,1.21,7.547622142,7.77144,1.09792,7.848611852,0.06144,0.01792,0.064,7.71,1.08,7.785274562
14/10/2020 01:00,7.52008,1.23044,7.620077808,0.07008,0.02044,0.073,7.45,1.21,7.547622142,7.78008,1.05044,7.850673156,0.07008,0.02044,0.073,7.71,1.03,7.778495999
14/10/2020 01:30,7.45584,1.26212,7.561910936,0.07584,0.02212,0.079,7.38,1.24,7.483448403,7.70584,1.05212,7.777334158,0.07584,0.02212,0.079,7.63,1.03,7.699207751
14/10/2020 02:00,7.31912,1.20016,7.416866023,0.06912,0.02016,0.072,7.25,1.18,7.345399921,7.54912,0.94016,7.607438044,0.06912,0.02016,0.072,7.48,0.92,7.536365172
14/10/2020 02:30,7.16832,1.14576,7.259309719,0.08832,0.02576,0.092,7.08,1.12,7.168040178,7.40832,0.88576,7.461084104,0.08832,0.02576,0.092,7.32,0.86,7.370345989
14/10/2020 03:00,7.20928,1.14604,7.299803134,0.08928,0.02604,0.093,7.12,1.12,7.207551595,7.43928,0.90604,7.494250823,0.08928,0.02604,0.093,7.35,0.88,7.402492823
14/10/2020 03:30,7.3764,1.2452,7.480761993,0.0864,0.0252,0.09,7.29,1.22,7.391380115,7.6164,1.0352,7.68642882,0.0864,0.0252,0.09,7.53,1.01,7.597433777
14/10/2020 04:00,7.4264,1.2652,7.533402153,0.0864,0.0252,0.09,7.34,1.24,7.444004299,7.6564,1.0352,7.726066269,0.0864,0.0252,0.09,7.57,1.01,7.637080594
14/10/2020 04:30,7.48928,1.30604,7.602305926,0.08928,0.02604,0.093,7.4,1.28,7.509886817,7.71928,1.09604,7.796703624,0.08928,0.02604,0.093,7.63,1.07,7.704660927
14/10/2020 05:00,7.70368,1.41024,7.83169601,0.10368,0.03024,0.108,7.6,1.38,7.724273429,7.94368,1.21024,8.035342731,0.10368,0.03024,0.108,7.84,1.18,7.928303728
14/10/2020 05:30,7.72408,1.29744,7.832289729,0.09408,0.02744,0.098,7.63,1.27,7.734972527,7.97408,1.08744,8.04788653,0.09408,0.02744,0.098,7.88,1.06,7.950974783
14/10/2020 06:00,7.92616,1.30388,8.032690421,0.11616,0.03388,0.121,7.81,1.27,7.912584913,8.17616,1.09388,8.249009989,0.11616,0.03388,0.121,8.06,1.06,8.129403422
14/10/2020 06:30,8.54672,1.22696,8.634341527,0.12672,0.03696,0.132,8.42,1.19,8.503675676,8.94672,1.79696,9.125396649,0.12672,0.03696,0.132,8.82,1.76,8.993886813
