Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/10/2020 07:00,8.9896,1.5578,9.123576547,0.1296,0.0378,0.135,8.86,1.52,8.989438247,9.3396,1.6878,9.490879675,0.1296,0.0378,0.135,9.21,1.65,9.35663401
14/10/2020 07:30,9.44168,1.66424,9.587231926,0.15168,0.04424,0.158,9.29,1.62,9.430190878,9.90168,2.29424,10.16399547,0.15168,0.04424,0.158,9.75,2.25,10.00624805
14/10/2020 08:00,9.5644,1.7592,9.724840976,0.1344,0.0392,0.14,9.43,1.72,9.585577708,10.0244,2.4592,10.32164037,0.1344,0.0392,0.14,9.89,2.42,10.18177293
14/10/2020 08:30,9.74656,2.10608,9.971509655,0.22656,0.06608,0.236,9.52,2.04,9.736118323,10.03656,2.07608,10.24903141,0.22656,0.06608,0.236,9.81,2.01,10.01380048
14/10/2020 09:00,9.84864,2.24752,10.10183429,0.36864,0.10752,0.384,9.48,2.14,9.718538985,10.15864,2.18752,10.39149702,0.36864,0.10752,0.384,9.79,2.08,10.00852137
14/10/2020 09:30,9.74624,1.79932,9.910940753,0.30624,0.08932,0.319,9.44,1.71,9.593628094,10.26624,2.87932,10.66237157,0.30624,0.08932,0.319,9.96,2.79,10.34338919
14/10/2020 10:00,9.91232,2.09276,10.13083078,0.83232,0.24276,0.867,9.08,1.85,9.266547361,10.39232,3.01276,10.82021431,0.83232,0.24276,0.867,9.56,2.77,9.953215561
14/10/2020 10:30,10.42328,2.84804,10.80537356,2.15328,0.62804,2.243,8.27,2.22,8.562785762,10.73328,3.04804,11.15768109,2.15328,0.62804,2.243,8.58,2.42,8.914751819
14/10/2020 11:00,10.67944,2.91692,11.07063056,2.38944,0.69692,2.489,8.29,2.22,8.582103472,10.99944,3.26692,11.47433861,2.38944,0.69692,2.489,8.61,2.57,8.985377009
14/10/2020 11:30,10.34776,2.79768,10.71928871,1.39776,0.40768,1.456,8.95,2.39,9.263617004,10.66776,3.00768,11.08364752,1.39776,0.40768,1.456,9.27,2.6,9.627715201
14/10/2020 12:00,10.2808,2.6894,10.62674555,1.3008,0.3794,1.355,8.98,2.31,9.272351374,10.6308,2.9094,11.02172931,1.3008,0.3794,1.355,9.33,2.53,9.666943674
14/10/2020 12:30,10.03776,2.57768,10.36344827,0.67776,0.19768,0.706,9.36,2.38,9.657846551,10.25776,2.22768,10.49686612,0.67776,0.19768,0.706,9.58,2.03,9.792716681
14/10/2020 13:00,10.3648,3.3064,10.87940072,1.0848,0.3164,1.13,9.28,2.99,9.74979487,10.4548,2.0364,10.65128011,1.0848,0.3164,1.13,9.37,1.72,9.526557615
14/10/2020 13:30,10.09088,2.72984,10.45360634,0.89088,0.25984,0.928,9.2,2.47,9.525801804,10.36088,2.42984,10.64199026,0.89088,0.25984,0.928,9.47,2.17,9.715441318
14/10/2020 14:00,10.0688,2.9634,10.49583122,0.8688,0.2534,0.905,9.2,2.71,9.590834166,10.3388,2.6134,10.66398823,0.8688,0.2534,0.905,9.47,2.36,9.759636264
14/10/2020 14:30,9.91896,2.77428,10.29963092,0.52896,0.15428,0.551,9.39,2.62,9.748666575,10.22896,2.68428,10.57530055,0.52896,0.15428,0.551,9.7,2.53,10.02451495
14/10/2020 15:00,10.19048,2.58264,10.51265485,1.62048,0.47264,1.688,8.57,2.11,8.825927713,10.60048,3.42264,11.13932856,1.62048,0.47264,1.688,8.98,2.95,9.452137324
14/10/2020 15:30,9.90192,2.25056,10.15445912,1.20192,0.35056,1.252,8.7,1.9,8.905054744,10.37192,3.23056,10.86339,1.20192,0.35056,1.252,9.17,2.88,9.611623172
14/10/2020 16:00,9.7084,1.6962,9.855461684,0.6384,0.1862,0.665,9.07,1.51,9.194835507,10.2584,3.2062,10.7477667,0.6384,0.1862,0.665,9.62,3.02,10.08289641
14/10/2020 16:30,9.74376,2.02568,9.952097186,0.53376,0.15568,0.556,9.21,1.87,9.397925303,10.04376,2.47568,10.34437559,0.53376,0.15568,0.556,9.51,2.32,9.788896771
14/10/2020 17:00,9.57864,1.86252,9.758038994,0.24864,0.07252,0.259,9.33,1.79,9.500157893,9.88864,2.31252,10.15543942,0.24864,0.07252,0.259,9.64,2.24,9.896827775
14/10/2020 17:30,9.50856,1.60208,9.642581273,0.17856,0.05208,0.186,9.33,1.55,9.457875026,9.81856,2.04208,10.02866946,0.17856,0.05208,0.186,9.64,1.99,9.843256575
14/10/2020 18:00,9.33904,1.37472,9.43967813,0.11904,0.03472,0.124,9.22,1.34,9.316866426,9.64904,1.79472,9.814529678,0.11904,0.03472,0.124,9.53,1.76,9.691155762
14/10/2020 18:30,9.14736,1.44548,9.26086429,0.08736,0.02548,0.091,9.06,1.42,9.170605214,9.46736,1.69548,9.617980963,0.08736,0.02548,0.091,9.38,1.67,9.527502296
14/10/2020 19:00,9.26336,1.36848,9.363897479,0.06336,0.01848,0.066,9.2,1.35,9.298521388,9.63336,1.68848,9.78021419,0.06336,0.01848,0.066,9.57,1.67,9.714617851
14/10/2020 19:30,8.94568,1.22624,9.029333043,0.05568,0.01624,0.058,8.89,1.21,8.971967454,9.41568,1.71624,9.570815514,0.05568,0.01624,0.058,9.36,1.7,9.513127772
14/10/2020 20:00,8.94008,1.48044,9.061828348,0.07008,0.02044,0.073,8.87,1.46,8.989354816,9.32008,1.39044,9.423227398,0.07008,0.02044,0.073,9.25,1.37,9.3509037
14/10/2020 20:30,8.7476,1.0768,8.813626042,0.0576,0.0168,0.06,8.69,1.06,8.754410317,9.2576,1.9568,9.462146902,0.0576,0.0168,0.06,9.2,1.94,9.402318863
14/10/2020 21:00,8.63472,1.36596,8.742095641,0.05472,0.01596,0.057,8.58,1.35,8.685556977,9.03472,1.58596,9.172864035,0.05472,0.01596,0.057,8.98,1.57,9.116210836
14/10/2020 21:30,8.47664,1.28652,8.57371328,0.05664,0.01652,0.059,8.42,1.27,8.51523928,8.88664,1.55652,9.021924684,0.05664,0.01652,0.059,8.83,1.54,8.963286228
14/10/2020 22:00,8.37936,1.26148,8.473783441,0.03936,0.01148,0.041,8.34,1.25,8.433154807,8.76936,1.55148,8.905546867,0.03936,0.01148,0.041,8.73,1.54,8.864789902
14/10/2020 22:30,8.24936,1.22148,8.339301757,0.03936,0.01148,0.041,8.21,1.21,8.298686643,8.59936,1.47148,8.724347872,0.03936,0.01148,0.041,8.56,1.46,8.683616758
14/10/2020 23:00,8.30704,1.24372,8.399628147,0.04704,0.01372,0.049,8.26,1.23,8.351077775,8.64704,1.54372,8.783756156,0.04704,0.01372,0.049,8.6,1.53,8.735038638
14/10/2020 23:30,8.20648,1.37064,8.320154325,0.03648,0.01064,0.038,8.17,1.36,8.282421144,8.49648,1.42064,8.614429198,0.03648,0.01064,0.038,8.46,1.41,8.576695168
15/10/2020 00:00,8.01032,1.39176,8.130327324,0.04032,0.01176,0.042,7.97,1.38,8.08859073,8.28032,1.30176,8.382021141,0.04032,0.01176,0.042,8.24,1.29,8.340365699
16/10/2020 00:30,8.02,1.65,8.187972887,0,0,0,8.02,1.65,8.187972887,8.29,1.71,8.464525976,0,0,0,8.29,1.71,8.464525976
16/10/2020 01:00,8.11,1.69,8.284213904,0,0,0,8.11,1.69,8.284213904,8.38,1.76,8.562826636,0,0,0,8.38,1.76,8.562826636
16/10/2020 01:30,7.97096,1.69028,8.148205312,0.00096,0.00028,0.001,7.97,1.69,8.147208111,8.25096,1.78028,8.440837506,0.00096,0.00028,0.001,8.25,1.78,8.439840046
16/10/2020 02:00,7.94,1.69,8.117863019,0,0,0,7.94,1.69,8.117863019,8.22,1.78,8.410517225,0,0,0,8.22,1.78,8.410517225
16/10/2020 02:30,7.90096,1.65028,8.071467834,0.00096,0.00028,0.001,7.9,1.65,8.070470866,8.17096,1.73028,8.352152788,0.00096,0.00028,0.001,8.17,1.73,8.351155609
16/10/2020 03:00,7.94,1.61,8.101586264,0,0,0,7.94,1.61,8.101586264,8.21,1.73,8.390292009,0,0,0,8.21,1.73,8.390292009
16/10/2020 03:30,8.08,1.69,8.254847061,0,0,0,8.08,1.69,8.254847061,8.36,1.8,8.551584648,0,0,0,8.36,1.8,8.551584648
16/10/2020 04:00,8.11,1.69,8.284213904,0,0,0,8.11,1.69,8.284213904,8.38,1.8,8.571137614,0,0,0,8.38,1.8,8.571137614
16/10/2020 04:30,8.05,1.69,8.225484788,0,0,0,8.05,1.69,8.225484788,8.33,1.8,8.52225909,0,0,0,8.33,1.8,8.52225909
16/10/2020 05:00,8.08,1.69,8.254847061,0,0,0,8.08,1.69,8.254847061,8.35,1.8,8.541808942,0,0,0,8.35,1.8,8.541808942
16/10/2020 05:30,8.05,1.45,8.179547665,0,0,0,8.05,1.45,8.179547665,8.33,1.51,8.465754544,0,0,0,8.33,1.51,8.465754544
16/10/2020 06:00,8.29,1.37,8.402440122,0,0,0,8.29,1.37,8.402440122,8.58,1.42,8.696712022,0,0,0,8.58,1.42,8.696712022
16/10/2020 06:30,8.92,1.48,9.041946693,0,0,0,8.92,1.48,9.041946693,9.31,1.99,9.520304617,0,0,0,9.31,1.99,9.520304617
16/10/2020 07:00,9.31,2.26,9.580380995,0,0,0,9.31,2.26,9.580380995,9.58,1.65,9.72105447,0,0,0,9.58,1.65,9.72105447
16/10/2020 07:30,9.68,2.13,9.911574043,0,0,0,9.68,2.13,9.911574043,10.04,2.04,10.24515495,0,0,0,10.04,2.04,10.24515495
16/10/2020 08:00,9.82728,1.97504,10.02378248,0.01728,0.00504,0.018,9.81,1.97,10.00584829,10.26728,2.38504,10.54065721,0.01728,0.00504,0.018,10.25,2.38,10.52268502
16/10/2020 08:30,9.84504,1.65772,9.98362901,0.09504,0.02772,0.099,9.75,1.63,9.885312337,10.43504,2.96772,10.84884426,0.09504,0.02772,0.099,10.34,2.94,10.74984651
16/10/2020 09:00,10.19424,2.56832,10.51279206,0.23424,0.06832,0.244,9.96,2.5,10.26896295,10.57424,2.49832,10.8653649,0.23424,0.06832,0.244,10.34,2.43,10.62169949
16/10/2020 09:30,10.28592,2.65256,10.62243968,0.38592,0.11256,0.402,9.9,2.54,10.22064577,10.63592,2.58256,10.94497192,0.38592,0.11256,0.402,10.25,2.47,10.54340552
16/10/2020 10:00,10.37624,2.81932,10.75243795,0.54624,0.15932,0.569,9.83,2.66,10.18354064,10.71624,2.77932,11.07079127,0.54624,0.15932,0.569,10.17,2.62,10.5020617
16/10/2020 10:30,10.59768,2.92724,10.99452388,0.84768,0.24724,0.883,9.75,2.68,10.11162203,10.91768,2.89724,11.29556268,0.84768,0.24724,0.883,10.07,2.65,10.41284783
16/10/2020 11:00,10.68136,2.83248,11.0505382,0.83136,0.24248,0.866,9.85,2.59,10.18482204,11.02136,2.79248,11.36962272,0.83136,0.24248,0.866,10.19,2.55,10.5042182
16/10/2020 11:30,10.65264,2.98952,11.06417502,1.23264,0.35952,1.284,9.42,2.63,9.780250508,10.99264,2.94952,11.3814675,1.23264,0.35952,1.284,9.76,2.59,10.09780669
16/10/2020 12:00,10.38992,2.79456,10.75918227,1.00992,0.29456,1.052,9.38,2.5,9.707440445,10.79992,3.00456,11.21006926,1.00992,0.29456,1.052,9.79,2.71,10.15815928
16/10/2020 12:30,10.07024,1.60132,10.1967622,0.45024,0.13132,0.469,9.62,1.47,9.731664811,10.73024,3.44132,11.26857284,0.45024,0.13132,0.469,10.28,3.31,10.79974537
16/10/2020 13:00,9.988,1.609,10.11676949,0.648,0.189,0.675,9.34,1.42,9.447327664,10.638,3.439,11.18006105,0.648,0.189,0.675,9.99,3.25,10.50536054
16/10/2020 13:30,9.80176,1.94468,9.992811386,0.46176,0.13468,0.481,9.34,1.81,9.513763714,10.30176,2.77468,10.66888505,0.46176,0.13468,0.481,9.84,2.64,10.18799293
16/10/2020 14:00,9.59376,2.16068,9.834061674,0.41376,0.12068,0.431,9.18,2.04,9.403935346,9.98376,2.42068,10.27303049,0.41376,0.12068,0.431,9.57,2.3,9.842504763
16/10/2020 14:30,9.7196,2.5778,10.05562912,0.8496,0.2478,0.885,8.87,2.33,9.170921437,9.9796,2.0078,10.17957155,0.8496,0.2478,0.885,9.13,1.76,9.298091202
16/10/2020 15:00,9.84056,3.11308,10.32123482,0.97056,0.28308,1.011,8.87,2.83,9.310520931,9.96056,1.45308,10.0659921,0.97056,0.28308,1.011,8.99,1.17,9.065814911
16/10/2020 15:30,9.7288,3.0484,10.19520927,0.7488,0.2184,0.78,8.98,2.83,9.415375723,9.8288,1.4084,9.929194328,0.7488,0.2184,0.78,9.08,1.19,9.157647078
16/10/2020 16:00,9.68856,2.73208,10.06640234,0.65856,0.19208,0.686,9.03,2.54,9.38043176,9.88856,1.76208,10.04432899,0.65856,0.19208,0.686,9.23,1.57,9.362574432
16/10/2020 16:30,9.47456,1.75508,9.635745586,0.39456,0.11508,0.411,9.08,1.64,9.226917145,9.79456,2.13508,10.02456843,0.39456,0.11508,0.411,9.4,2.02,9.614593075
16/10/2020 17:00,9.3192,1.8306,9.497293562,0.3792,0.1106,0.395,8.94,1.72,9.103955184,9.5792,1.6906,9.727240153,0.3792,0.1106,0.395,9.2,1.58,9.334687997
16/10/2020 17:30,9.1964,1.8002,9.370938747,0.2064,0.0602,0.215,8.99,1.74,9.156838974,9.4664,1.6702,9.612611352,0.2064,0.0602,0.215,9.26,1.61,9.398920151
16/10/2020 18:00,9.11936,1.75148,9.286033007,0.03936,0.01148,0.041,9.08,1.74,9.245214979,9.39936,1.62148,9.538195102,0.03936,0.01148,0.041,9.36,1.61,9.497457555
16/10/2020 18:30,9.11192,1.72056,9.272939814,0.00192,0.00056,0.002,9.11,1.72,9.27094925,9.39192,1.57056,9.522332697,0.00192,0.00056,0.002,9.39,1.57,9.520346632
16/10/2020 19:00,9.3,1.78,9.468811963,0,0,0,9.3,1.78,9.468811963,9.53,1.62,9.666710919,0,0,0,9.53,1.62,9.666710919
16/10/2020 19:30,9.17,1.61,9.310263154,0,0,0,9.17,1.61,9.310263154,9.47,1.72,9.624931169,0,0,0,9.47,1.72,9.624931169
16/10/2020 20:00,8.98,1.3,9.073610086,0,0,0,8.98,1.3,9.073610086,9.47,2.07,9.693595824,0,0,0,9.47,2.07,9.693595824
16/10/2020 20:30,8.78,1.43,8.895689968,0,0,0,8.78,1.43,8.895689968,9.22,1.89,9.411721415,0,0,0,9.22,1.89,9.411721415
16/10/2020 21:00,8.69,1.63,8.841549638,0,0,0,8.69,1.63,8.841549638,9.05,1.69,9.206443396,0,0,0,9.05,1.69,9.206443396
16/10/2020 21:30,8.57096,1.63028,8.724629975,0.00096,0.00028,0.001,8.57,1.63,8.723634564,8.89096,1.69028,9.050205313,0.00096,0.00028,0.001,8.89,1.69,9.04920991
16/10/2020 22:00,8.27192,1.54056,8.414153885,0.00192,0.00056,0.002,8.27,1.54,8.412163812,8.58192,1.65056,8.739204724,0.00192,0.00056,0.002,8.58,1.65,8.737213515
16/10/2020 22:30,7.93,1.31,8.037474728,0,0,0,7.93,1.31,8.037474728,8.24,1.4,8.358085905,0,0,0,8.24,1.4,8.358085905
16/10/2020 23:00,7.79,1.34,7.904410161,0,0,0,7.79,1.34,7.904410161,8.08,1.44,8.207313811,0,0,0,8.08,1.44,8.207313811
16/10/2020 23:30,7.79,1.44,7.921975764,0,0,0,7.79,1.44,7.921975764,8.08,1.52,8.221727312,0,0,0,8.08,1.52,8.221727312
17/10/2020 00:00,7.71,1.44,7.843322,0,0,0,7.71,1.44,7.843322,7.98,1.49,8.117912293,0,0,0,7.98,1.49,8.117912293
17/10/2020 00:30,7.6092,1.3356,7.725526002,0.0192,0.0056,0.02,7.59,1.33,7.70564728,7.8792,1.5456,8.029363113,0.0192,0.0056,0.02,7.86,1.54,8.009444425
17/10/2020 01:00,7.63824,1.42532,7.770086705,0.01824,0.00532,0.019,7.62,1.42,7.751180555,7.87824,1.38532,7.999111013,0.01824,0.00532,0.019,7.86,1.38,7.980225561
17/10/2020 01:30,7.64208,1.54644,7.796977838,0.02208,0.00644,0.023,7.62,1.54,7.774059429,7.88208,1.38644,8.003086967,0.02208,0.00644,0.023,7.86,1.38,7.980225561
17/10/2020 02:00,7.60576,1.54168,7.760435709,0.00576,0.00168,0.006,7.6,1.54,7.754456783,7.82576,1.38168,7.94679553,0.00576,0.00168,0.006,7.82,1.38,7.940831191
17/10/2020 02:30,7.62,1.54,7.774059429,0,0,0,7.62,1.54,7.774059429,7.84,1.38,7.960527621,0,0,0,7.84,1.38,7.960527621
17/10/2020 03:00,7.59096,1.58028,7.75370612,0.00096,0.00028,0.001,7.59,1.58,7.752709204,7.81096,1.38028,7.931977622,0.00096,0.00028,0.001,7.81,1.38,7.930983546
17/10/2020 03:30,7.46096,1.55028,7.620321004,0.00096,0.00028,0.001,7.46,1.55,7.619324117,7.67096,1.34028,7.787167508,0.00096,0.00028,0.001,7.67,1.34,7.786173643
17/10/2020 04:00,7.53288,1.55084,7.690863788,0.00288,0.00084,0.003,7.53,1.55,7.687873568,7.75288,1.39084,7.876648031,0.00288,0.00084,0.003,7.75,1.39,7.873664966
17/10/2020 04:30,7.59056,1.55308,7.747816376,0.01056,0.00308,0.011,7.58,1.55,7.736853366,7.80056,1.39308,7.923976792,0.01056,0.00308,0.011,7.79,1.39,7.913039871
17/10/2020 05:00,7.65288,1.55084,7.808436271,0.00288,0.00084,0.003,7.65,1.55,7.805446816,7.87288,1.44084,8.003640384,0.00288,0.00084,0.003,7.87,1.44,8.000656223
17/10/2020 05:30,7.62152,1.49336,7.766446498,0.01152,0.00336,0.012,7.61,1.49,7.75449547,7.84152,1.40336,7.966106653,0.01152,0.00336,0.012,7.83,1.4,7.954175004
17/10/2020 06:00,7.64344,1.46392,7.782367044,0.01344,0.00392,0.014,7.63,1.46,7.7684297,7.87344,1.38392,7.994141105,0.01344,0.00392,0.014,7.86,1.38,7.980225561
17/10/2020 06:30,7.74672,1.58196,7.906596499,0.00672,0.00196,0.007,7.74,1.58,7.899620244,7.98672,1.46196,8.119422603,0.00672,0.00196,0.007,7.98,1.46,8.112459553
17/10/2020 07:00,7.92672,1.65196,8.097027961,0.00672,0.00196,0.007,7.92,1.65,8.090049444,8.18672,1.50196,8.323356787,0.00672,0.00196,0.007,8.18,1.5,8.316393449
17/10/2020 07:30,7.92096,0.98028,7.981388112,0.00096,0.00028,0.001,7.92,0.98,7.980400992,8.36096,2.28028,8.666333077,0.00096,0.00028,0.001,8.36,2.28,8.665333231
17/10/2020 08:00,7.95864,1.01252,8.022789253,0.00864,0.00252,0.009,7.95,1.01,8.013900424,8.40864,2.26252,8.707710572,0.00864,0.00252,0.009,8.4,2.26,8.698712548
17/10/2020 08:30,8.09952,1.65736,8.267349418,0.05952,0.01736,0.062,8.04,1.64,8.205559091,8.36952,1.50736,8.504175398,0.05952,0.01736,0.062,8.31,1.49,8.442523319
17/10/2020 09:00,8.1852,1.7336,8.366771659,0.1152,0.0336,0.12,8.07,1.7,8.247114647,8.4752,1.5836,8.621879377,0.1152,0.0336,0.12,8.36,1.55,8.50247611
17/10/2020 09:30,8.29456,1.71508,8.470019185,0.15456,0.04508,0.161,8.14,1.67,8.309542707,8.58456,1.57508,8.727860414,0.15456,0.04508,0.161,8.43,1.53,8.567718483
17/10/2020 10:00,8.51976,1.78868,8.705497493,0.26976,0.07868,0.281,8.25,1.71,8.425354592,8.78976,1.60868,8.935755827,0.26976,0.07868,0.281,8.52,1.53,8.656286733
17/10/2020 10:30,8.38784,1.65312,8.549190932,0.38784,0.11312,0.404,8,1.54,8.146876702,8.66784,1.49312,8.795502123,0.38784,0.11312,0.404,8.28,1.38,8.394212292
17/10/2020 11:00,8.48608,1.65844,8.646616506,0.64608,0.18844,0.673,7.84,1.47,7.976622092,8.78608,1.67844,8.944962974,0.64608,0.18844,0.673,8.14,1.49,8.27524622
17/10/2020 11:30,8.40232,1.20776,8.488678672,0.71232,0.20776,0.742,7.69,1,7.754746933,8.83232,2.20776,9.104069464,0.71232,0.20776,0.742,8.12,2,8.362678997
17/10/2020 12:00,8.4044,1.5092,8.538830365,0.6144,0.1792,0.64,7.79,1.33,7.90272105,8.7344,1.7792,8.913770022,0.6144,0.1792,0.64,8.12,1.6,8.276134363
17/10/2020 12:30,8.32848,1.50164,8.46277152,0.58848,0.17164,0.613,7.74,1.33,7.853438737,8.64848,1.71164,8.816230362,0.58848,0.17164,0.613,8.06,1.54,8.205802825
17/10/2020 13:00,8.17528,1.17904,8.259863098,0.54528,0.15904,0.568,7.63,1.02,7.697876331,8.54528,1.86904,8.747292198,0.54528,0.15904,0.568,8,1.71,8.180715128
17/10/2020 13:30,8.00776,1.50268,8.147531368,0.31776,0.09268,0.331,7.69,1.41,7.818196723,8.28776,1.29268,8.387966822,0.31776,0.09268,0.331,7.97,1.2,8.059832504
17/10/2020 14:00,8.078,1.529,8.221430837,0.408,0.119,0.425,7.67,1.41,7.798525502,8.358,1.319,8.461437526,0.408,0.119,0.425,7.95,1.2,8.04005597
17/10/2020 14:30,7.87776,1.17268,7.964564081,0.31776,0.09268,0.331,7.56,1.08,7.636753237,8.21776,1.67268,8.38626483,0.31776,0.09268,0.331,7.9,1.58,8.056450831
17/10/2020 15:00,7.98936,1.64148,8.156244834,0.75936,0.22148,0.791,7.23,1.42,7.368127306,8.16936,1.37148,8.283682768,0.75936,0.22148,0.791,7.41,1.15,7.498706555
17/10/2020 15:30,8.23616,1.83888,8.438946095,1.43616,0.41888,1.496,6.8,1.42,6.946682662,8.41616,1.54888,8.557498373,1.43616,0.41888,1.496,6.98,1.13,7.07087689
17/10/2020 16:00,7.772,1.456,7.907206839,0.672,0.196,0.7,7.1,1.26,7.210936139,8.002,1.226,8.095373988,0.672,0.196,0.7,7.33,1.03,7.40201324
17/10/2020 16:30,7.60464,1.36552,7.726266524,0.46464,0.13552,0.484,7.14,1.23,7.245170805,7.86464,1.16552,7.950534523,0.46464,0.13552,0.484,7.4,1.03,7.471338568
17/10/2020 17:00,7.57808,1.41944,7.709870712,0.23808,0.06944,0.248,7.34,1.35,7.463115971,7.81808,1.17944,7.906544985,0.23808,0.06944,0.248,7.58,1.11,7.66084199
17/10/2020 17:30,7.69024,0.72632,7.724463218,0.09024,0.02632,0.094,7.6,0.7,7.632168761,8.06024,1.67632,8.232710222,0.09024,0.02632,0.094,7.97,1.65,8.139004853
17/10/2020 18:00,7.704,0.827,7.748260773,0.024,0.007,0.025,7.68,0.82,7.723651986,8.044,1.487,8.180287587,0.024,0.007,0.025,8.02,1.48,8.155415379
17/10/2020 18:30,7.77,1.25,7.869904701,0,0,0,7.77,1.25,7.869904701,7.99,1.03,8.056115689,0,0,0,7.99,1.03,8.056115689
17/10/2020 19:00,7.82,1.11,7.898385911,0,0,0,7.82,1.11,7.898385911,8.06,1.15,8.141627601,0,0,0,8.06,1.15,8.141627601
17/10/2020 19:30,7.7348,1.0614,7.807285124,0.0048,0.0014,0.005,7.73,1.06,7.802339393,8.0348,1.1214,8.112678288,0.0048,0.0014,0.005,8.03,1.12,8.107730879
17/10/2020 20:00,7.54032,1.02176,7.609232497,0.04032,0.01176,0.042,7.5,1.01,7.567701104,7.86032,1.09176,7.93577787,0.04032,0.01176,0.042,7.82,1.08,7.894225738
17/10/2020 20:30,7.49992,1.08456,7.577933122,0.04992,0.01456,0.052,7.45,1.07,7.526446705,7.82992,1.18456,7.919016959,0.04992,0.01456,0.052,7.78,1.17,7.867483715
17/10/2020 21:00,7.39856,1.03708,7.470891848,0.05856,0.01708,0.061,7.34,1.02,7.410533044,7.90856,1.93708,8.14233383,0.05856,0.01708,0.061,7.85,1.92,8.081392207
17/10/2020 21:30,7.4024,1.1382,7.489394168,0.0624,0.0182,0.065,7.34,1.12,7.424957912,7.7124,1.0682,7.786023696,0.0624,0.0182,0.065,7.65,1.05,7.721722606
17/10/2020 22:00,7.31608,1.19344,7.412781232,0.04608,0.01344,0.048,7.27,1.18,7.365140868,7.54608,0.77344,7.585613541,0.04608,0.01344,0.048,7.5,0.76,7.53840832
17/10/2020 22:30,7.12936,1.17148,7.224966394,0.03936,0.01148,0.041,7.09,1.16,7.184267534,7.35936,0.74148,7.396618971,0.03936,0.01148,0.041,7.32,0.73,7.356310216
17/10/2020 23:00,7.03112,1.16616,7.127171781,0.02112,0.00616,0.022,7.01,1.16,7.105328986,7.25112,0.73616,7.288393019,0.02112,0.00616,0.022,7.23,0.73,7.266759938
17/10/2020 23:30,6.93112,1.18616,7.031884527,0.02112,0.00616,0.022,6.91,1.18,7.010028531,7.14112,0.76616,7.182102478,0.02112,0.00616,0.022,7.12,0.76,7.160446913
18/10/2020 00:00,6.8696,1.2228,6.977581529,0.0096,0.0028,0.01,6.86,1.22,6.967639486,7.0696,0.7828,7.11280676,0.0096,0.0028,0.01,7.06,0.78,7.102957131
18/10/2020 00:30,6.7996,1.2028,6.905163865,0.0096,0.0028,0.01,6.79,1.2,6.895222984,6.9996,0.7428,7.038902755,0.0096,0.0028,0.01,6.99,0.74,7.029061104
18/10/2020 01:00,6.69384,1.20112,6.800748723,0.00384,0.00112,0.004,6.69,1.2,6.796771292,6.88384,0.74112,6.923619862,0.00384,0.00112,0.004,6.88,0.74,6.919682074
18/10/2020 01:30,6.73128,1.23204,6.843102586,0.04128,0.01204,0.043,6.69,1.22,6.800330874,6.92128,0.77204,6.964205813,0.04128,0.01204,0.043,6.88,0.76,6.921849464
18/10/2020 02:00,6.70152,1.22336,6.812266877,0.01152,0.00336,0.012,6.69,1.22,6.800330874,6.87152,0.76336,6.913790972,0.01152,0.00336,0.012,6.86,0.76,6.901970733
18/10/2020 02:30,6.60248,1.14364,6.700795072,0.01248,0.00364,0.013,6.59,1.14,6.687877092,6.79248,0.68364,6.826796335,0.01248,0.00364,0.013,6.78,0.68,6.814014969
18/10/2020 03:00,6.63304,1.18672,6.738362116,0.02304,0.00672,0.024,6.61,1.18,6.714499237,6.82304,0.72672,6.861632226,0.02304,0.00672,0.024,6.8,0.72,6.838011407
18/10/2020 03:30,6.65352,1.18436,6.758108981,0.08352,0.02436,0.087,6.57,1.16,6.671618994,6.83352,0.72436,6.871804203,0.08352,0.02436,0.087,6.75,0.7,6.786199231
18/10/2020 04:00,6.63432,1.11876,6.727988243,0.06432,0.01876,0.067,6.57,1.1,6.661448791,6.81432,0.79876,6.860974756,0.06432,0.01876,0.067,6.75,0.78,6.794917218
18/10/2020 04:30,6.49168,0.52924,6.513217653,0.03168,0.00924,0.033,6.46,0.52,6.480895,6.78168,1.18924,6.885163426,0.03168,0.00924,0.033,6.75,1.18,6.852364555
18/10/2020 05:00,6.48304,-0.23328,6.487235713,0.02304,0.00672,0.024,6.46,-0.24,6.464456667,6.91304,1.84672,7.155452243,0.02304,0.00672,0.024,6.89,1.84,7.131458476
18/10/2020 05:30,6.538,-0.226,6.541904921,0.048,0.014,0.05,6.49,-0.24,6.49443608,6.968,1.854,7.210432719,0.048,0.014,0.05,6.92,1.84,7.160446913
18/10/2020 06:00,6.67856,-0.22292,6.682279327,0.05856,0.01708,0.061,6.62,-0.24,6.624349025,7.10856,1.89708,7.357345839,0.05856,0.01708,0.061,7.05,1.88,7.296362107
18/10/2020 06:30,7.11184,0.75512,7.151816161,0.05184,0.01512,0.054,7.06,0.74,7.098675933,7.40184,1.30512,7.516021128,0.05184,0.01512,0.054,7.35,1.29,7.462345476
18/10/2020 07:00,7.36992,1.04456,7.443576184,0.04992,0.01456,0.052,7.32,1.03,7.392110659,7.60992,1.14456,7.695511679,0.04992,0.01456,0.052,7.56,1.13,7.643984563
18/10/2020 07:30,7.51144,1.46792,7.653529905,0.06144,0.01792,0.064,7.45,1.45,7.589795781,7.72144,0.92792,7.776996284,0.06144,0.01792,0.064,7.66,0.91,7.713864142
18/10/2020 08:00,7.554,1.427,7.687603333,0.024,0.007,0.025,7.53,1.42,7.662721449,7.774,0.877,7.823311639,0.024,0.007,0.025,7.75,0.87,7.798679375
18/10/2020 08:30,7.60456,1.36008,7.725228178,0.03456,0.01008,0.036,7.57,1.35,7.689434309,7.83456,0.98008,7.89562456,0.03456,0.01008,0.036,7.8,0.97,7.860082697
18/10/2020 09:00,7.58504,1.05772,7.658433482,0.09504,0.02772,0.099,7.49,1.03,7.560489402,7.89504,1.51772,8.039597664,0.09504,0.02772,0.099,7.8,1.49,7.941038975
18/10/2020 09:30,7.7024,1.1532,7.788249868,0.1824,0.0532,0.19,7.52,1.1,7.600026316,8.0224,1.4432,8.151179547,0.1824,0.0532,0.19,7.84,1.39,7.962267265
18/10/2020 10:00,7.71128,1.14204,7.795389317,0.28128,0.08204,0.293,7.43,1.06,7.505231509,8.04128,1.46204,8.173111097,0.28128,0.08204,0.293,7.76,1.38,7.881751074
18/10/2020 10:30,7.82768,1.37724,7.947915714,0.36768,0.10724,0.383,7.46,1.27,7.567331102,8.04768,1.11724,8.124861759,0.36768,0.10724,0.383,7.68,1.01,7.746128065
18/10/2020 11:00,8.06904,1.24472,8.164480045,0.35904,0.10472,0.374,7.71,1.14,7.793824478,8.38904,1.66472,8.552618593,0.35904,0.10472,0.374,8.03,1.56,8.180128361
18/10/2020 11:30,8.06112,1.30116,8.16545608,0.38112,0.11116,0.397,7.68,1.19,7.771647187,8.37112,1.44116,8.494268197,0.38112,0.11116,0.397,7.99,1.33,8.099938271
18/10/2020 12:00,8.15592,1.38756,8.273110286,0.50592,0.14756,0.527,7.65,1.24,7.74984516,8.43592,1.31756,8.538191296,0.50592,0.14756,0.527,7.93,1.17,8.015846805
18/10/2020 12:30,8.00144,1.42792,8.127853197,0.54144,0.15792,0.564,7.46,1.27,7.567331102,8.26144,1.30792,8.364331749,0.54144,0.15792,0.564,7.72,1.15,7.805184175
18/10/2020 13:00,8.10408,1.54744,8.250495937,0.57408,0.16744,0.598,7.53,1.38,7.655409852,8.34408,1.39744,8.460290161,0.57408,0.16744,0.598,7.77,1.23,7.866752824
18/10/2020 13:30,8.10368,1.58524,8.257276512,0.70368,0.20524,0.733,7.4,1.38,7.527575971,8.35368,1.45524,8.4794866,0.70368,0.20524,0.733,7.65,1.25,7.751451477
18/10/2020 14:00,8.1212,1.6116,8.279561824,0.6912,0.2016,0.72,7.43,1.41,7.562605371,8.3712,1.5016,8.504809933,0.6912,0.2016,0.72,7.68,1.3,7.789249001
18/10/2020 14:30,7.80936,1.48148,7.94864055,0.51936,0.15148,0.541,7.29,1.33,7.410330627,8.07936,1.36148,8.193270763,0.51936,0.15148,0.541,7.56,1.21,7.656219694
18/10/2020 15:00,7.758,1.469,7.895854925,0.408,0.119,0.425,7.35,1.35,7.472951224,8.048,1.349,8.160276037,0.408,0.119,0.425,7.64,1.23,7.738378383
18/10/2020 15:30,7.78424,1.39332,7.907953781,0.35424,0.10332,0.369,7.43,1.29,7.541153758,8.06424,1.27332,8.16414788,0.35424,0.10332,0.369,7.71,1.17,7.798269039
18/10/2020 16:00,7.7228,1.3754,7.844320557,0.2928,0.0854,0.305,7.43,1.29,7.541153758,8.0028,1.2554,8.100668923,0.2928,0.0854,0.305,7.71,1.17,7.798269039
18/10/2020 16:30,7.77408,1.37244,7.894296131,0.21408,0.06244,0.223,7.56,1.31,7.672659252,8.04408,1.21244,8.134939078,0.21408,0.06244,0.223,7.83,1.15,7.914000253
18/10/2020 17:00,7.8944,1.4092,8.019189236,0.1344,0.0392,0.14,7.76,1.37,7.880006345,8.1644,1.2692,8.262463071,0.1344,0.0392,0.14,8.03,1.23,8.123656812
18/10/2020 17:30,7.79256,1.03408,7.860872267,0.08256,0.02408,0.086,7.71,1.01,7.775872941,8.06256,1.29408,8.165752678,0.08256,0.02408,0.086,7.98,1.27,8.080426969
18/10/2020 18:00,7.73016,1.18588,7.820593648,0.02016,0.00588,0.021,7.71,1.18,7.799775638,7.94016,0.98588,8.001131183,0.02016,0.00588,0.021,7.92,0.98,7.980400992
18/10/2020 18:30,7.91,0.96,7.96804242,0,0,0,7.91,0.96,7.96804242,8.19,1.48,8.322649818,0,0,0,8.19,1.48,8.322649818
18/10/2020 19:00,7.98,1.01,8.043662101,0,0,0,7.98,1.01,8.043662101,8.26,1.45,8.386304311,0,0,0,8.26,1.45,8.386304311
18/10/2020 19:30,7.98,1.24,8.075766218,0,0,0,7.98,1.24,8.075766218,8.26,1.24,8.352556495,0,0,0,8.26,1.24,8.352556495
18/10/2020 20:00,7.73,1.05,7.800987117,0,0,0,7.73,1.05,7.800987117,8.05,1.15,8.131727984,0,0,0,8.05,1.15,8.131727984
18/10/2020 20:30,7.73,1,7.794414667,0,0,0,7.73,1,7.794414667,8.05,1.21,8.140429964,0,0,0,8.05,1.21,8.140429964
18/10/2020 21:00,7.67,1.03,7.738850044,0,0,0,7.67,1.03,7.738850044,8,1.24,8.095529631,0,0,0,8,1.24,8.095529631
18/10/2020 21:30,7.49,1,7.556460812,0,0,0,7.49,1,7.556460812,7.81,1.2,7.901651726,0,0,0,7.81,1.2,7.901651726
18/10/2020 22:00,7.51,1.06,7.584438015,0,0,0,7.51,1.06,7.584438015,7.77,1.04,7.83929206,0,0,0,7.77,1.04,7.83929206
18/10/2020 22:30,7.62,1.22,7.717046067,0,0,0,7.62,1.22,7.717046067,7.86,1.07,7.932496454,0,0,0,7.86,1.07,7.932496454
18/10/2020 23:00,7.62096,1.22028,7.718038261,0.00096,0.00028,0.001,7.62,1.22,7.717046067,7.89096,1.23028,7.986290666,0.00096,0.00028,0.001,7.89,1.23,7.985298993
18/10/2020 23:30,7.6,1.24,7.700493491,0,0,0,7.6,1.24,7.700493491,7.86,1.42,7.987239824,0,0,0,7.86,1.42,7.987239824
19/10/2020 00:00,7.6,1.2,7.694153625,0,0,0,7.6,1.2,7.694153625,7.86,1.5,8.001849786,0,0,0,7.86,1.5,8.001849786
19/10/2020 00:30,7.5,1.27,7.606766724,0,0,0,7.5,1.27,7.606766724,7.74,1.25,7.840286985,0,0,0,7.74,1.25,7.840286985
19/10/2020 01:00,7.38,1.32,7.497119447,0,0,0,7.38,1.32,7.497119447,7.6,1.13,7.683547358,0,0,0,7.6,1.13,7.683547358
19/10/2020 01:30,7.48,1.34,7.599078892,0,0,0,7.48,1.34,7.599078892,7.69,1.13,7.772580009,0,0,0,7.69,1.13,7.772580009
19/10/2020 02:00,7.39,1.28,7.500033333,0,0,0,7.39,1.28,7.500033333,7.6,1.08,7.676353301,0,0,0,7.6,1.08,7.676353301
19/10/2020 02:30,7.42,1.25,7.524553143,0,0,0,7.42,1.25,7.524553143,7.63,1.05,7.701908854,0,0,0,7.63,1.05,7.701908854
19/10/2020 03:00,7.36,1.2,7.457184455,0,0,0,7.36,1.2,7.457184455,7.58,1.18,7.671297152,0,0,0,7.58,1.18,7.671297152
19/10/2020 03:30,7.38,1.2,7.476924501,0,0,0,7.38,1.2,7.476924501,7.6,1.25,7.7021101,0,0,0,7.6,1.25,7.7021101
19/10/2020 04:00,7.26,1.22,7.36179326,0,0,0,7.26,1.22,7.36179326,7.46,1.02,7.529409007,0,0,0,7.46,1.02,7.529409007
19/10/2020 04:30,7.39,1.32,7.506963434,0,0,0,7.39,1.32,7.506963434,7.59,1.11,7.670736601,0,0,0,7.59,1.11,7.670736601
19/10/2020 05:00,7.43,1.36,7.553442924,0,0,0,7.43,1.36,7.553442924,7.63,1.15,7.71617781,0,0,0,7.63,1.15,7.71617781
19/10/2020 05:30,7.43,0.91,7.485519354,0,0,0,7.43,0.91,7.485519354,7.74,1.4,7.865595972,0,0,0,7.74,1.4,7.865595972
19/10/2020 06:00,7.5,0.42,7.511750795,0,0,0,7.5,0.42,7.511750795,7.94,1.88,8.1595343,0,0,0,7.94,1.88,8.1595343
19/10/2020 06:30,8.27,0.85,8.313567225,0,0,0,8.27,0.85,8.313567225,8.75,2.31,9.049784528,0,0,0,8.75,2.31,9.049784528
19/10/2020 07:00,9.06,1.34,9.158558839,0,0,0,9.06,1.34,9.158558839,9.49,2.15,9.730498446,0,0,0,9.49,2.15,9.730498446
19/10/2020 07:30,9.58784,1.18812,9.661175136,0.02784,0.00812,0.029,9.56,1.18,9.632548988,10.14784,2.69812,10.50040514,0.02784,0.00812,0.029,10.12,2.69,10.47141347
19/10/2020 08:00,9.85048,1.83764,10.020423,0.06048,0.01764,0.063,9.79,1.82,9.957735686,10.22048,2.25764,10.4668596,0.06048,0.01764,0.063,10.16,2.24,10.40399923
19/10/2020 08:30,9.98584,2.37712,10.26487701,0.19584,0.05712,0.204,9.79,2.32,10.06113811,10.28584,2.06712,10.49149606,0.19584,0.05712,0.204,10.09,2.01,10.28825544
19/10/2020 09:00,10.27856,2.54208,10.58824662,0.41856,0.12208,0.436,9.86,2.42,10.15263513,10.57856,2.17208,10.7992529,0.41856,0.12208,0.436,10.16,2.05,10.36475277
19/10/2020 09:30,10.54872,2.58296,10.8603488,0.55872,0.16296,0.582,9.99,2.42,10.27893477,10.86872,2.21296,11.09172062,0.55872,0.16296,0.582,10.31,2.05,10.51183143
19/10/2020 10:00,10.52128,2.62704,10.84429214,0.64128,0.18704,0.668,9.88,2.44,10.17683644,10.84128,2.26704,11.07577638,0.64128,0.18704,0.668,10.2,2.08,10.40991835
19/10/2020 10:30,10.57392,2.61656,10.89284951,0.67392,0.19656,0.702,9.9,2.42,10.19148664,10.87392,2.23656,11.10154659,0.67392,0.19656,0.702,10.2,2.04,10.40199981
19/10/2020 11:00,10.86456,2.95508,11.25927004,1.35456,0.39508,1.411,9.51,2.56,9.848537963,11.15456,2.59508,11.45245166,1.35456,0.39508,1.411,9.8,2.2,10.04390362
19/10/2020 11:30,10.98552,3.06036,11.40383501,1.71552,0.50036,1.787,9.27,2.56,9.616990174,11.27552,2.72036,11.59903918,1.71552,0.50036,1.787,9.56,2.22,9.814377209
19/10/2020 12:00,10.7772,2.9096,11.16305567,1.2672,0.3696,1.32,9.51,2.54,9.843358167,11.0772,2.5496,11.36682981,1.2672,0.3696,1.32,9.81,2.18,10.04930346
19/10/2020 12:30,10.46824,2.69532,10.80966228,0.97824,0.28532,1.019,9.49,2.41,9.79123077,10.78824,2.33532,11.03810862,0.97824,0.28532,1.019,9.81,2.05,10.02190601
19/10/2020 13:00,10.54744,2.75592,10.90154051,0.87744,0.25592,0.914,9.67,2.5,9.987937725,10.87744,2.41592,11.14250288,0.87744,0.25592,0.914,10,2.16,10.2306207
19/10/2020 13:30,10.52768,2.82724,10.90070329,1.32768,0.38724,1.383,9.2,2.44,9.518067031,10.85768,2.54724,11.15247267,1.32768,0.38724,1.383,9.53,2.16,9.771719398
19/10/2020 14:00,10.49808,2.91944,10.89645876,1.43808,0.41944,1.498,9.06,2.5,9.39859564,10.81808,2.72944,11.15709181,1.43808,0.41944,1.498,9.38,2.31,9.66025362
19/10/2020 14:30,10.47248,2.95864,10.88238889,1.57248,0.45864,1.638,8.9,2.5,9.244457799,10.78248,2.96864,11.18368,1.57248,0.45864,1.638,9.21,2.51,9.545899643
19/10/2020 15:00,10.10288,2.66584,10.44867873,0.84288,0.24584,0.878,9.26,2.42,9.570997858,10.44288,2.52584,10.74400346,0.84288,0.24584,0.878,9.6,2.28,9.867036029
19/10/2020 15:30,10.03968,2.46824,10.33863546,0.67968,0.19824,0.708,9.36,2.27,9.631329088,10.37968,2.28824,10.62891336,0.67968,0.19824,0.708,9.7,2.09,9.922605505
19/10/2020 16:00,10.09912,2.52016,10.40881507,0.54912,0.16016,0.572,9.55,2.36,9.837281128,10.43912,2.25016,10.67887852,0.54912,0.16016,0.572,9.89,2.09,10.10842223
19/10/2020 16:30,10.09384,2.42612,10.38131322,0.60384,0.17612,0.629,9.49,2.25,9.753081564,10.38384,2.16612,10.60736579,0.60384,0.17612,0.629,9.78,1.99,9.980405803
19/10/2020 17:00,9.72928,2.21604,9.978462938,0.32928,0.09604,0.343,9.4,2.12,9.636098796,10.00928,2.00604,10.20832418,0.32928,0.09604,0.343,9.68,1.91,9.866635698
19/10/2020 17:30,9.5508,2.0744,9.77348024,0.2208,0.0644,0.23,9.33,2.01,9.544055742,9.8408,1.8744,10.0177203,0.2208,0.0644,0.23,9.62,1.81,9.788794614
19/10/2020 18:00,9.25656,1.87108,9.443772731,0.10656,0.03108,0.111,9.15,1.84,9.333172022,9.54656,1.65108,9.688285349,0.10656,0.03108,0.111,9.44,1.62,9.577995615
19/10/2020 18:30,9.3424,1.8582,9.525405241,0.0624,0.0182,0.065,9.28,1.84,9.460655368,9.6424,1.5882,9.772320963,0.0624,0.0182,0.065,9.58,1.57,9.707795836
19/10/2020 19:00,9.20888,1.68884,9.362459687,0.09888,0.02884,0.103,9.11,1.66,9.2600054,9.57888,1.90884,9.767221314,0.09888,0.02884,0.103,9.48,1.88,9.664615874
19/10/2020 19:30,8.93704,1.42872,9.050520692,0.16704,0.04872,0.174,8.77,1.38,8.87791079,9.40704,1.88872,9.594772785,0.16704,0.04872,0.174,9.24,1.84,9.421422398
19/10/2020 20:00,8.8832,1.8276,9.069253773,0.1632,0.0476,0.17,8.72,1.78,8.899820223,9.2432,1.5876,9.378551061,0.1632,0.0476,0.17,9.08,1.54,9.209668832
19/10/2020 20:30,8.64544,1.03492,8.707163269,0.08544,0.02492,0.089,8.56,1.01,8.619379328,9.20544,2.28492,9.484776487,0.08544,0.02492,0.089,9.12,2.26,9.395850148
19/10/2020 21:00,8.59656,1.23108,8.68426173,0.10656,0.03108,0.111,8.49,1.2,8.574386275,9.06656,2.00108,9.2847634,0.10656,0.03108,0.111,8.96,1.97,9.174012208
19/10/2020 21:30,8.41176,1.64968,8.57199804,0.10176,0.02968,0.106,8.31,1.62,8.466433724,8.74176,1.47968,8.866105165,0.10176,0.02968,0.106,8.64,1.45,8.760827586
19/10/2020 22:00,8.17544,1.37492,8.290248742,0.08544,0.02492,0.089,8.09,1.35,8.201865641,8.51544,1.57492,8.65985516,0.08544,0.02492,0.089,8.43,1.55,8.571312618
19/10/2020 22:30,8.11712,1.40416,8.237675789,0.11712,0.03416,0.122,8,1.37,8.116458587,8.44712,1.62416,8.601844686,0.11712,0.03416,0.122,8.33,1.59,8.480389142
19/10/2020 23:00,8.23648,1.41564,8.357250708,0.15648,0.04564,0.163,8.08,1.37,8.195321836,8.55648,1.71564,8.726784666,0.15648,0.04564,0.163,8.4,1.67,8.564397235
19/10/2020 23:30,8.28512,1.61816,8.441661874,0.16512,0.04816,0.172,8.12,1.57,8.270386932,8.56512,1.69816,8.731839898,0.16512,0.04816,0.172,8.4,1.65,8.560519844
20/10/2020 00:00,8.09248,1.47864,8.226457853,0.13248,0.03864,0.138,7.96,1.44,8.08920268,8.38248,1.68864,8.550875745,0.13248,0.03864,0.138,8.25,1.65,8.413382197
20/10/2020 00:30,7.84,1.495,7.98126713,0.12,0.035,0.125,7.72,1.46,7.85684415,8.08,1.545,8.226385901,0.12,0.035,0.125,7.96,1.51,8.101956554
20/10/2020 01:00,7.82576,1.43668,7.956542528,0.12576,0.03668,0.131,7.7,1.4,7.826237921,8.08576,1.52668,8.22862483,0.12576,0.03668,0.131,7.96,1.49,8.098252898
20/10/2020 01:30,7.68032,1.37676,7.802742044,0.16032,0.04676,0.167,7.52,1.33,7.636707406,7.93032,1.44676,8.061208954,0.16032,0.04676,0.167,7.77,1.4,7.895118745
20/10/2020 02:00,7.60384,1.32612,7.718612375,0.12384,0.03612,0.129,7.48,1.29,7.590421596,7.86384,1.43612,7.993898936,0.12384,0.03612,0.129,7.74,1.4,7.865595972
20/10/2020 02:30,7.46464,1.16052,7.554313801,0.10464,0.03052,0.109,7.36,1.13,7.446240662,7.72464,1.29052,7.83169873,0.10464,0.03052,0.109,7.62,1.26,7.723470722
20/10/2020 03:00,7.37712,0.71416,7.411607383,0.11712,0.03416,0.122,7.26,0.68,7.29177619,7.76712,1.79416,7.971647458,0.11712,0.03416,0.122,7.65,1.76,7.849847132
20/10/2020 03:30,7.49752,0.32136,7.504403934,0.10752,0.03136,0.112,7.39,0.29,7.395687933,7.97752,2.27136,8.29457061,0.10752,0.03136,0.112,7.87,2.24,8.182572945
20/10/2020 04:00,7.67888,0.37884,7.688219417,0.09888,0.02884,0.103,7.58,0.35,7.588076173,8.15888,2.32884,8.484740338,0.09888,0.02884,0.103,8.06,2.3,8.381742062
20/10/2020 04:30,7.71456,0.41508,7.725718569,0.15456,0.04508,0.161,7.56,0.37,7.569048817,8.21456,2.34508,8.542739385,0.15456,0.04508,0.161,8.06,2.3,8.381742062
20/10/2020 05:00,7.79824,0.44032,7.810661227,0.13824,0.04032,0.144,7.66,0.4,7.670436754,8.28824,2.40032,8.628815585,0.13824,0.04032,0.144,8.15,2.36,8.48481585
20/10/2020 05:30,7.886,0.338,7.893240146,0.096,0.028,0.1,7.79,0.31,7.796165724,8.386,2.268,8.687279206,0.096,0.028,0.1,8.29,2.24,8.58729876
20/10/2020 06:00,8.20072,0.70896,8.231308086,0.03072,0.00896,0.032,8.17,0.7,8.199932927,8.63072,1.90896,8.839313095,0.03072,0.00896,0.032,8.6,1.9,8.807383266
20/10/2020 06:30,8.90592,1.44756,9.022795631,0.02592,0.00756,0.027,8.88,1.44,8.995999111,9.22592,1.54756,9.35481383,0.02592,0.00756,0.027,9.2,1.54,9.328000858
20/10/2020 07:00,9.23024,1.22632,9.311347443,0.09024,0.02632,0.094,9.14,1.2,9.218438046,9.74024,2.26632,10.00042407,0.09024,0.02632,0.094,9.65,2.24,9.906568528
20/10/2020 07:30,9.818,1.399,9.917173236,0.168,0.049,0.175,9.65,1.35,9.743972496,10.348,2.519,10.65018615,0.168,0.049,0.175,10.18,2.47,10.47536634
20/10/2020 08:00,10.26824,1.94532,10.45088621,0.25824,0.07532,0.269,10.01,1.87,10.18317239,10.66824,2.32532,10.91872052,0.25824,0.07532,0.269,10.41,2.25,10.65038027
20/10/2020 08:30,10.38664,1.50652,10.4953272,0.29664,0.08652,0.309,10.09,1.42,10.1894308,10.98664,3.13652,11.42558603,0.29664,0.08652,0.309,10.69,3.05,11.1165912
20/10/2020 09:00,10.53256,1.72408,10.67273498,0.32256,0.09408,0.336,10.21,1.63,10.33929398,11.11256,3.18408,11.55972989,0.32256,0.09408,0.336,10.79,3.09,11.22373378
20/10/2020 09:30,10.89536,2.65448,11.21405964,0.49536,0.14448,0.516,10.4,2.51,10.69860271,11.25536,2.70448,11.57572204,0.49536,0.14448,0.516,10.76,2.56,11.06034358
20/10/2020 10:00,10.95808,2.59944,11.26217588,0.47808,0.13944,0.498,10.48,2.46,10.76485021,11.29808,2.64944,11.60457427,0.47808,0.13944,0.498,10.82,2.51,11.10731741
20/10/2020 10:30,10.93264,2.64452,11.24793774,0.63264,0.18452,0.659,10.3,2.46,10.5896931,11.29264,2.69452,11.60965788,0.63264,0.18452,0.659,10.66,2.51,10.95151588
20/10/2020 11:00,10.83256,2.58408,11.13650868,0.32256,0.09408,0.336,10.51,2.49,10.80093514,11.20256,2.64408,11.51036531,0.32256,0.09408,0.336,10.88,2.55,11.17483333
20/10/2020 11:30,10.89616,2.52888,11.18577386,0.47616,0.13888,0.496,10.42,2.39,10.69057997,11.24616,2.57888,11.53805602,0.47616,0.13888,0.496,10.77,2.44,11.04293892
20/10/2020 12:00,11.25184,2.89012,11.61708642,1.37184,0.40012,1.429,9.88,2.49,10.18894008,11.58184,2.95012,11.95166205,1.37184,0.40012,1.429,10.21,2.55,10.52362105
20/10/2020 12:30,11.16192,2.81556,11.51155229,1.56192,0.45556,1.627,9.6,2.36,9.88582824,11.47192,2.86556,11.82439777,1.56192,0.45556,1.627,9.91,2.41,10.19883327
20/10/2020 13:00,11.0004,2.5722,11.2971241,1.3104,0.3822,1.365,9.69,2.19,9.934394798,11.4004,3.3522,11.88302844,1.3104,0.3822,1.365,10.09,2.97,10.51803214
20/10/2020 13:30,10.65448,2.59964,10.96704483,0.92448,0.26964,0.963,9.73,2.33,10.00508871,10.95448,2.60964,11.2610325,0.92448,0.26964,0.963,10.03,2.34,10.29934464
20/10/2020 14:00,10.66872,2.95796,11.07118394,1.15872,0.33796,1.207,9.51,2.62,9.864304334,10.95872,2.59796,11.26245711,1.15872,0.33796,1.207,9.8,2.26,10.05721631
20/10/2020 14:30,10.80696,2.94828,11.20190785,1.29696,0.37828,1.351,9.51,2.57,9.851142066,11.09696,2.55828,11.38803397,1.29696,0.37828,1.351,9.8,2.18,10.03954182
20/10/2020 15:00,11.3712,3.4416,11.88060605,2.3712,0.6916,2.47,9,2.75,9.410765112,11.6412,3.0716,12.03961229,2.3712,0.6916,2.47,9.27,2.38,9.570647836
20/10/2020 15:30,10.85336,2.92348,11.24020278,1.62336,0.47348,1.691,9.23,2.45,9.549628265,11.18336,3.07348,11.59800932,1.62336,0.47348,1.691,9.56,2.6,9.907249871
20/10/2020 16:00,10.39904,2.13972,10.61689383,0.71904,0.20972,0.749,9.68,1.93,9.870526835,10.87904,3.04972,11.29842039,0.71904,0.20972,0.749,10.16,2.84,10.54946444
20/10/2020 16:30,10.39216,2.55188,10.7008916,0.69216,0.20188,0.721,9.7,2.35,9.980606194,10.68216,2.40188,10.94886158,0.69216,0.20188,0.721,9.99,2.2,10.22937437
20/10/2020 17:00,9.92416,1.68788,10.06667227,0.40416,0.11788,0.421,9.52,1.57,9.648590571,10.39416,2.56788,10.70666007,0.40416,0.11788,0.421,9.99,2.45,10.28603908
20/10/2020 17:30,9.74032,1.25176,9.820424471,0.28032,0.08176,0.292,9.46,1.17,9.532077423,10.27032,2.77176,10.63776886,0.28032,0.08176,0.292,9.99,2.69,10.34583008
20/10/2020 18:00,9.28648,1.05564,9.346287316,0.15648,0.04564,0.163,9.13,1.01,9.185695401,9.83648,2.55564,10.16305243,0.15648,0.04564,0.163,9.68,2.51,10.000125
20/10/2020 18:30,9.60976,0.95368,9.656966025,0.14976,0.04368,0.156,9.46,0.91,9.503667713,10.16976,2.44368,10.45923469,0.14976,0.04368,0.156,10.02,2.4,10.30341691
20/10/2020 19:00,9.66448,0.96964,9.713000329,0.20448,0.05964,0.213,9.46,0.91,9.503667713,10.22448,2.45964,10.51616946,0.20448,0.05964,0.213,10.02,2.4,10.30341691
20/10/2020 19:30,9.64216,1.82188,9.812772096,0.21216,0.06188,0.221,9.43,1.76,9.592835869,9.93216,1.40188,10.03060665,0.21216,0.06188,0.221,9.72,1.34,9.811931512
20/10/2020 20:00,9.41016,1.73088,9.568022617,0.14016,0.04088,0.146,9.27,1.69,9.422791518,9.73016,1.45088,9.837736854,0.14016,0.04088,0.146,9.59,1.41,9.693100639
20/10/2020 20:30,9.288,1.629,9.429771206,0.168,0.049,0.175,9.12,1.58,9.255852203,9.688,1.679,9.832415014,0.168,0.049,0.175,9.52,1.63,9.658535086
20/10/2020 21:00,9.21952,1.73736,9.381789211,0.05952,0.01736,0.062,9.16,1.72,9.320085837,9.53952,1.31736,9.630050841,0.05952,0.01736,0.062,9.48,1.3,9.568719873
20/10/2020 21:30,9.08304,1.72672,9.245711308,0.02304,0.00672,0.024,9.06,1.72,9.221821946,9.39304,1.30672,9.483497119,0.02304,0.00672,0.024,9.37,1.3,9.459751582
20/10/2020 22:00,8.94424,1.48332,9.066403223,0.11424,0.03332,0.119,8.83,1.45,8.948262401,9.26424,1.57332,9.396886644,0.11424,0.03332,0.119,9.15,1.54,9.27869064
20/10/2020 22:30,8.664,1.372,8.771959872,0.144,0.042,0.15,8.52,1.33,8.623183867,8.964,1.472,9.084056363,0.144,0.042,0.15,8.82,1.43,8.935172074
20/10/2020 23:00,8.4336,1.2498,8.525702845,0.0336,0.0098,0.035,8.4,1.24,8.491030562,8.7436,1.5298,8.87641983,0.0336,0.0098,0.035,8.71,1.52,8.841634464
20/10/2020 23:30,8.3964,1.3152,8.498781324,0.0864,0.0252,0.09,8.31,1.29,8.409530308,8.7464,1.7752,8.924732377,0.0864,0.0252,0.09,8.66,1.75,8.835049519
21/10/2020 00:00,8.18272,1.31996,8.288498115,0.10272,0.02996,0.107,8.08,1.29,8.182328519,8.47272,1.41996,8.590882993,0.10272,0.02996,0.107,8.37,1.39,8.484633168
21/10/2020 00:30,8.09904,1.29472,8.201874713,0.11904,0.03472,0.124,7.98,1.26,8.078861306,8.36904,1.39472,8.484460761,0.11904,0.03472,0.124,8.25,1.36,8.361345585
21/10/2020 01:00,8.00888,1.30884,8.115122981,0.09888,0.02884,0.103,7.91,1.28,8.012895856,8.28888,1.41884,8.409437472,0.09888,0.02884,0.103,8.19,1.39,8.30711743
21/10/2020 01:30,8.056,1.308,8.161494961,0.096,0.028,0.1,7.96,1.28,8.062257748,8.326,1.418,8.445886573,0.096,0.028,0.1,8.23,1.39,8.346556176
21/10/2020 02:00,8.08912,1.38016,8.206016329,0.06912,0.02016,0.072,8.02,1.36,8.134494453,8.34912,1.41016,8.467370076,0.06912,0.02016,0.072,8.28,1.39,8.395862076
21/10/2020 02:30,7.99464,1.39052,8.114666635,0.10464,0.03052,0.109,7.89,1.36,8.006353727,8.25464,1.42052,8.375975084,0.10464,0.03052,0.109,8.15,1.39,8.267684077
21/10/2020 03:00,7.73216,0.59688,7.755163699,0.09216,0.02688,0.096,7.64,0.57,7.661233582,8.16216,2.07688,8.422249486,0.09216,0.02688,0.096,8.07,2.05,8.326307705
21/10/2020 03:30,7.76096,0.40528,7.771534726,0.12096,0.03528,0.126,7.64,0.37,7.648954177,8.23096,2.30528,8.547690823,0.12096,0.03528,0.126,8.11,2.27,8.421698166
21/10/2020 04:00,7.80408,0.82744,7.84782273,0.09408,0.02744,0.098,7.71,0.8,7.751393423,8.20408,1.84744,8.409516229,0.09408,0.02744,0.098,8.11,1.82,8.311708609
21/10/2020 04:30,7.81472,1.28596,7.919819556,0.05472,0.01596,0.057,7.76,1.27,7.863237247,8.06472,1.34596,8.176265468,0.05472,0.01596,0.057,8.01,1.33,8.119667481
21/10/2020 05:00,7.83128,1.31204,7.94042791,0.04128,0.01204,0.043,7.79,1.3,7.897727521,8.09128,1.34204,8.201821956,0.04128,0.01204,0.043,8.05,1.33,8.159129856
21/10/2020 05:30,7.83704,0.53372,7.855192741,0.04704,0.01372,0.049,7.79,0.52,7.807336294,8.27704,1.99372,8.51377182,0.04704,0.01372,0.049,8.23,1.98,8.464827228
21/10/2020 06:00,8.114,1.287,8.215434559,0.024,0.007,0.025,8.09,1.28,8.190634896,8.404,1.387,8.517686599,0.024,0.007,0.025,8.38,1.38,8.492867596
21/10/2020 06:30,8.72304,1.34672,8.826385534,0.02304,0.00672,0.024,8.7,1.34,8.802590528,9.09304,1.81672,9.272747597,0.02304,0.00672,0.024,9.07,1.81,9.248837765
21/10/2020 07:00,9.27632,1.65476,9.422756677,0.01632,0.00476,0.017,9.26,1.65,9.40585456,9.63632,1.81476,9.805713488,0.01632,0.00476,0.017,9.62,1.81,9.788794614
21/10/2020 07:30,9.62344,1.76392,9.78376263,0.01344,0.00392,0.014,9.61,1.76,9.769836232,10.05344,2.13392,10.27741555,0.01344,0.00392,0.014,10.04,2.13,10.26345458
21/10/2020 08:00,10.16728,2.27504,10.41870383,0.01728,0.00504,0.018,10.15,2.27,10.40074036,10.52728,1.93504,10.70364443,0.01728,0.00504,0.018,10.51,1.93,10.68573816
21/10/2020 08:30,10.29016,2.49588,10.58852255,0.02016,0.00588,0.021,10.27,2.49,10.56754465,10.61016,2.01588,10.79996608,0.02016,0.00588,0.021,10.59,2.01,10.77906304
21/10/2020 09:00,10.40512,1.64316,10.53406365,0.04512,0.01316,0.047,10.36,1.63,10.48744487,11.00512,3.02316,11.41280696,0.04512,0.01316,0.047,10.96,3.01,11.36581277
21/10/2020 09:30,10.56704,2.36372,10.82818113,0.04704,0.01372,0.049,10.52,2.35,10.77928105,10.94704,2.39372,11.2056941,0.04704,0.01372,0.049,10.9,2.38,11.15680958
21/10/2020 10:00,10.576,2.418,10.84889395,0.096,0.028,0.1,10.48,2.39,10.74906973,10.966,2.448,11.2359183,0.096,0.028,0.1,10.87,2.42,11.1361259
21/10/2020 10:30,10.47936,2.35648,10.74104204,0.15936,0.04648,0.166,10.32,2.31,10.57537233,10.85936,2.38648,11.11849749,0.15936,0.04648,0.166,10.7,2.34,10.9528809
21/10/2020 11:00,10.55352,2.36936,10.81622167,0.20352,0.05936,0.212,10.35,2.31,10.60464992,10.94352,2.39936,11.20346189,0.20352,0.05936,0.212,10.74,2.34,10.9919607
21/10/2020 11:30,10.42904,2.37972,10.69709973,0.23904,0.06972,0.249,10.19,2.31,10.44855014,10.81904,2.40972,11.08414981,0.23904,0.06972,0.249,10.58,2.34,10.8356818
21/10/2020 12:00,10.40024,2.27632,10.64643719,0.33024,0.09632,0.344,10.07,2.18,10.30326647,10.79024,2.49632,11.07523782,0.33024,0.09632,0.344,10.46,2.4,10.7318032
21/10/2020 12:30,10.59632,2.34976,10.85372607,0.37632,0.10976,0.392,10.22,2.24,10.46260006,11.00632,2.66976,11.32548888,0.37632,0.10976,0.392,10.63,2.56,10.93391513
21/10/2020 13:00,10.40416,1.65788,10.53542175,0.40416,0.11788,0.421,10,1.54,10.11788515,10.94416,3.07788,11.36872831,0.40416,0.11788,0.421,10.54,2.96,10.94774863
21/10/2020 13:30,10.42848,2.35664,10.69144271,0.46848,0.13664,0.488,9.96,2.22,10.20441081,10.76848,2.47664,11.04961118,0.46848,0.13664,0.488,10.3,2.34,10.56246183
21/10/2020 14:00,10.40232,2.50276,10.69916207,0.35232,0.10276,0.367,10.05,2.4,10.33259406,10.74232,2.42276,11.01213898,0.35232,0.10276,0.367,10.39,2.32,10.64586774
21/10/2020 14:30,10.45992,2.51956,10.75909425,0.40992,0.11956,0.427,10.05,2.4,10.33259406,10.79992,2.43956,11.07202443,0.40992,0.11956,0.427,10.39,2.32,10.64586774
21/10/2020 15:00,10.38088,2.43484,10.66260359,0.29088,0.08484,0.303,10.09,2.35,10.36004826,10.75088,2.36484,11.00790121,0.29088,0.08484,0.303,10.46,2.28,10.70560601
21/10/2020 15:30,10.26,2.42,10.54153689,0.24,0.07,0.25,10.02,2.35,10.29188515,10.64,2.37,10.90075685,0.24,0.07,0.25,10.4,2.3,10.651291
21/10/2020 16:00,10.02256,2.37908,10.30105483,0.20256,0.05908,0.211,9.82,2.32,10.09033201,10.36256,2.31908,10.61888797,0.20256,0.05908,0.211,10.16,2.26,10.40832359
21/10/2020 16:30,9.71952,1.33236,9.810415496,0.17952,0.05236,0.187,9.54,1.28,9.625487001,10.21952,2.86236,10.61280801,0.17952,0.05236,0.187,10.04,2.81,10.42581891
21/10/2020 17:00,9.38496,0.96228,9.434164351,0.14496,0.04228,0.151,9.24,0.92,9.285687912,9.95496,2.79228,10.33915162,0.14496,0.04228,0.151,9.81,2.75,10.18815979
21/10/2020 17:30,9.42352,0.84436,9.461272272,0.08352,0.02436,0.087,9.34,0.82,9.375926621,10.02352,2.71436,10.38454156,0.08352,0.02436,0.087,9.94,2.69,10.29755796
21/10/2020 18:00,9.4112,1.6366,9.552441834,0.0912,0.0266,0.095,9.32,1.61,9.458038909,9.7512,1.7066,9.899413366,0.0912,0.0266,0.095,9.66,1.68,9.804998725
21/10/2020 18:30,9.42704,1.69872,9.578869077,0.16704,0.04872,0.174,9.26,1.65,9.40585456,9.70704,1.61872,9.841081241,0.16704,0.04872,0.174,9.54,1.57,9.66832457
21/10/2020 19:00,9.14944,0.93192,9.196778088,0.10944,0.03192,0.114,9.04,0.9,9.084690419,9.64944,2.27192,9.913289706,0.10944,0.03192,0.114,9.54,2.24,9.799448964
