Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/10/2020 19:30,9.11672,1.17696,9.192378278,0.12672,0.03696,0.132,8.99,1.14,9.061992055,9.57672,1.95696,9.774623185,0.12672,0.03696,0.132,9.45,1.92,9.643075236
21/10/2020 20:00,9.10552,1.65536,9.254766945,0.15552,0.04536,0.162,8.95,1.61,9.09365713,9.46552,1.52536,9.587637457,0.15552,0.04536,0.162,9.31,1.48,9.426902991
21/10/2020 20:30,8.87328,1.58304,9.013385246,0.11328,0.03304,0.118,8.76,1.55,8.896072167,9.21328,1.51304,9.336692048,0.11328,0.03304,0.118,9.1,1.48,9.21956615
21/10/2020 21:00,8.86272,1.62996,9.011358133,0.10272,0.02996,0.107,8.76,1.6,8.904919988,9.20272,1.59996,9.34076696,0.10272,0.02996,0.107,9.1,1.57,9.234440968
21/10/2020 21:30,8.55928,0.86604,8.602982006,0.08928,0.02604,0.093,8.47,0.84,8.511550975,9.05928,2.11604,9.303127399,0.08928,0.02604,0.093,8.97,2.09,9.210266011
21/10/2020 22:00,8.27696,1.26828,8.373565609,0.09696,0.02828,0.101,8.18,1.24,8.273451517,8.60696,1.32828,8.708851141,0.09696,0.02828,0.101,8.51,1.3,8.608722321
21/10/2020 22:30,8.19584,1.76212,8.383129499,0.07584,0.02212,0.079,8.12,1.74,8.304336217,8.37584,0.86212,8.42009184,0.07584,0.02212,0.079,8.3,0.84,8.342397737
21/10/2020 23:00,8.10648,1.19064,8.193451141,0.03648,0.01064,0.038,8.07,1.18,8.155813877,8.45648,1.66064,8.617991599,0.03648,0.01064,0.038,8.42,1.65,8.580145686
21/10/2020 23:30,7.95632,1.28476,8.059381875,0.01632,0.00476,0.017,7.94,1.28,8.042512045,8.24632,1.46476,8.375399417,0.01632,0.00476,0.017,8.23,1.46,8.358498669
22/10/2020 00:00,7.87768,1.09224,7.953039067,0.00768,0.00224,0.008,7.87,1.09,7.945124291,8.18768,1.54224,8.331662979,0.00768,0.00224,0.008,8.18,1.54,8.3237011
22/10/2020 00:30,7.77632,1.07476,7.850239601,0.01632,0.00476,0.017,7.76,1.07,7.833421985,8.08632,1.52476,8.228819125,0.01632,0.00476,0.017,8.07,1.52,8.211899902
22/10/2020 01:00,7.75264,1.09952,7.830221657,0.03264,0.00952,0.034,7.72,1.09,7.796569759,8.05264,1.52952,8.196611641,0.03264,0.00952,0.034,8.02,1.52,8.162769138
22/10/2020 01:30,7.64496,1.03728,7.715008957,0.02496,0.00728,0.026,7.62,1.03,7.689297757,7.93496,1.45728,8.067667271,0.02496,0.00728,0.026,7.91,1.45,8.04180328
22/10/2020 02:00,7.6472,1.0696,7.721639204,0.0672,0.0196,0.07,7.58,1.05,7.652378715,7.9372,1.5196,8.081356817,0.0672,0.0196,0.07,7.87,1.5,8.011672734
22/10/2020 02:30,7.57368,1.01024,7.640760015,0.10368,0.03024,0.108,7.47,0.98,7.534009557,7.85368,1.46024,7.988278313,0.10368,0.03024,0.108,7.75,1.43,7.88082483
22/10/2020 03:00,7.60904,1.01472,7.676401918,0.11904,0.03472,0.124,7.49,0.98,7.553840083,7.88904,1.46472,8.023861714,0.11904,0.03472,0.124,7.77,1.43,7.900493655
22/10/2020 03:30,7.58872,1.08296,7.665603277,0.07872,0.02296,0.082,7.51,1.06,7.584438015,7.87872,1.51296,8.022672672,0.07872,0.02296,0.082,7.8,1.49,7.941038975
22/10/2020 04:00,7.70704,1.16872,7.795150544,0.16704,0.04872,0.174,7.54,1.12,7.62272917,7.96704,1.56872,8.120012857,0.16704,0.04872,0.174,7.8,1.52,7.946722595
22/10/2020 04:30,7.71376,1.19068,7.80511449,0.17376,0.05068,0.181,7.54,1.14,7.625693411,7.99376,1.57068,8.146608779,0.17376,0.05068,0.181,7.82,1.52,7.966354248
22/10/2020 05:00,7.8216,1.2288,7.91753598,0.2016,0.0588,0.21,7.62,1.17,7.709299579,8.0816,1.5988,8.238229179,0.2016,0.0588,0.21,7.88,1.54,8.029072176
22/10/2020 05:30,7.89584,1.15712,7.980176439,0.19584,0.05712,0.204,7.7,1.1,7.778174593,8.17584,1.54712,8.320933842,0.19584,0.05712,0.204,7.98,1.49,8.117912293
22/10/2020 06:00,7.99688,1.17784,8.083155127,0.26688,0.07784,0.278,7.73,1.1,7.807874231,8.29688,1.60784,8.451234655,0.26688,0.07784,0.278,8.03,1.53,8.174460227
22/10/2020 06:30,8.87744,1.58092,9.017108683,0.27744,0.08092,0.289,8.6,1.5,8.729833904,9.17744,1.79092,9.350550754,0.27744,0.08092,0.289,8.9,1.71,9.062786547
22/10/2020 07:00,9.21944,1.74692,9.383485674,0.22944,0.06692,0.239,8.99,1.68,9.14562737,9.54944,1.89692,9.736021251,0.22944,0.06692,0.239,9.32,1.83,9.497962939
22/10/2020 07:30,9.71088,1.81484,9.879009799,0.29088,0.08484,0.303,9.42,1.73,9.577541438,10.13088,2.22484,10.3723017,0.29088,0.08484,0.303,9.84,2.14,10.0700149
22/10/2020 08:00,9.94104,2.09572,10.15954323,0.19104,0.05572,0.199,9.75,2.04,9.961129454,10.32104,2.15572,10.54376571,0.19104,0.05572,0.199,10.13,2.1,10.34538061
22/10/2020 08:30,10.34864,2.11252,10.56205901,0.24864,0.07252,0.259,10.1,2.04,10.3039604,10.72864,2.10252,10.93271726,0.24864,0.07252,0.259,10.48,2.03,10.67479742
22/10/2020 09:00,10.65768,1.94724,10.83410756,0.60768,0.17724,0.633,10.05,1.77,10.2046754,11.10768,2.47724,11.38056558,0.60768,0.17724,0.633,10.5,2.3,10.74895344
22/10/2020 09:30,11.09984,1.90912,11.26282323,1.29984,0.37912,1.354,9.8,1.53,9.918714634,11.65984,3.35912,12.13406593,1.29984,0.37912,1.354,10.36,2.98,10.78007421
22/10/2020 10:00,11.46,2.875,11.81512696,1.8,0.525,1.875,9.66,2.35,9.941735261,11.78,2.855,12.12103234,1.8,0.525,1.875,9.98,2.33,10.24838036
22/10/2020 10:30,11.56448,2.97964,11.94217117,2.36448,0.68964,2.463,9.2,2.29,9.480722546,11.84448,3.09964,12.24334409,2.36448,0.68964,2.463,9.48,2.41,9.781538734
22/10/2020 11:00,11.5416,2.8788,11.89520996,1.8816,0.5488,1.96,9.66,2.33,9.937026718,11.8016,2.8788,12.14764389,1.8816,0.5488,1.96,9.92,2.33,10.18996075
22/10/2020 11:30,11.1888,2.6684,11.50259119,1.7088,0.4984,1.78,9.48,2.17,9.725188944,11.4688,2.6184,11.76390207,1.7088,0.4984,1.78,9.76,2.12,9.987592302
22/10/2020 12:00,10.992,2.631,11.30248756,1.512,0.441,1.575,9.48,2.19,9.729671115,11.302,2.561,11.58852557,1.512,0.441,1.575,9.79,2.12,10.0169107
22/10/2020 12:30,11.14256,2.74408,11.47547901,2.00256,0.58408,2.086,9.14,2.16,9.391762348,11.44256,2.70408,11.75773056,2.00256,0.58408,2.086,9.44,2.12,9.675122738
22/10/2020 13:00,10.98648,2.59064,11.28778802,1.47648,0.43064,1.538,9.51,2.16,9.752215133,11.29648,2.55064,11.58085596,1.47648,0.43064,1.538,9.82,2.12,10.04623312
22/10/2020 13:30,10.83832,2.61076,11.14832939,1.40832,0.41076,1.467,9.43,2.2,9.683227768,11.17832,2.58076,11.47236507,1.40832,0.41076,1.467,9.77,2.17,10.00808673
22/10/2020 14:00,10.50968,2.58824,10.82369438,0.91968,0.26824,0.958,9.59,2.32,9.866635698,10.83968,2.55824,11.13747074,0.91968,0.26824,0.958,9.92,2.29,10.18088896
22/10/2020 14:30,10.26272,2.48996,10.56046034,0.58272,0.16996,0.607,9.68,2.32,9.954134819,10.59272,2.41996,10.86563037,0.58272,0.16996,0.607,10.01,2.25,10.25975633
22/10/2020 15:00,10.30056,2.36308,10.56814475,0.49056,0.14308,0.511,9.81,2.22,10.05805647,10.64056,2.30308,10.88695066,0.49056,0.14308,0.511,10.15,2.16,10.3772877
22/10/2020 15:30,10.19688,2.31284,10.45588784,0.38688,0.11284,0.403,9.81,2.2,10.05366102,10.53688,2.25284,10.77502335,0.38688,0.11284,0.403,10.15,2.14,10.37314321
22/10/2020 16:00,10.09752,2.17636,10.32939751,0.22752,0.06636,0.237,9.87,2.11,10.09301739,10.45752,2.10636,10.66754316,0.22752,0.06636,0.237,10.23,2.04,10.43141889
22/10/2020 16:30,9.82752,2.01136,10.03123713,0.10752,0.03136,0.112,9.72,1.98,9.919616928,10.15752,1.93136,10.33950502,0.10752,0.03136,0.112,10.05,1.9,10.22802522
22/10/2020 17:00,9.7268,1.8924,9.909178372,0.0768,0.0224,0.08,9.65,1.87,9.829516773,10.0868,1.7824,10.24307005,0.0768,0.0224,0.08,10.01,1.76,10.16354761
22/10/2020 17:30,9.56232,1.72276,9.7162681,0.11232,0.03276,0.117,9.45,1.69,9.599927083,9.94232,1.68276,10.08371996,0.11232,0.03276,0.117,9.83,1.65,9.967517244
22/10/2020 18:00,9.19656,1.72108,9.356218905,0.10656,0.03108,0.111,9.09,1.69,9.245766599,9.53656,1.65108,9.678431784,0.10656,0.03108,0.111,9.43,1.62,9.56813984
22/10/2020 18:30,8.65376,1.02568,8.714331965,0.05376,0.01568,0.056,8.6,1.01,8.659105035,9.07376,2.08568,9.310380314,0.05376,0.01568,0.056,9.02,2.07,9.254474593
22/10/2020 19:00,8.84304,1.51672,8.972167854,0.02304,0.00672,0.024,8.82,1.51,8.948323865,9.10304,1.38672,9.208057863,0.02304,0.00672,0.024,9.08,1.38,9.18426916
22/10/2020 19:30,8.80072,1.48896,8.925787047,0.03072,0.00896,0.032,8.77,1.48,8.894003598,9.14072,1.44896,9.254849929,0.03072,0.00896,0.032,9.11,1.44,9.223106852
22/10/2020 20:00,8.78536,1.62448,8.934287078,0.01536,0.00448,0.016,8.77,1.62,8.918368685,9.18536,1.68448,9.338539029,0.01536,0.00448,0.016,9.17,1.68,9.322623021
22/10/2020 20:30,8.67768,1.62224,8.828011826,0.00768,0.00224,0.008,8.67,1.62,8.82005102,9.05768,1.56224,9.19141778,0.00768,0.00224,0.008,9.05,1.56,9.183468844
22/10/2020 21:00,8.60672,1.62196,8.758218049,0.00672,0.00196,0.007,8.6,1.62,8.751251339,8.98672,1.56196,9.12145029,0.00672,0.00196,0.007,8.98,1.56,9.114493952
22/10/2020 21:30,8.45248,1.69364,8.620489232,0.01248,0.00364,0.013,8.44,1.69,8.607537395,8.82248,1.62364,8.970638784,0.01248,0.00364,0.013,8.81,1.62,8.95770618
22/10/2020 22:00,8.2732,1.4426,8.398031496,0.0432,0.0126,0.045,8.23,1.43,8.353310721,8.6332,1.5826,8.777059018,0.0432,0.0126,0.045,8.59,1.57,8.732296376
22/10/2020 22:30,7.97024,1.51632,8.113196164,0.09024,0.02632,0.094,7.88,1.49,8.019632161,8.29024,1.39632,8.407008314,0.09024,0.02632,0.094,8.2,1.37,8.313657438
22/10/2020 23:00,7.78768,0.91224,7.840927343,0.00768,0.00224,0.008,7.78,0.91,7.833039002,8.20768,1.90224,8.425231629,0.00768,0.00224,0.008,8.2,1.9,8.417244205
22/10/2020 23:30,7.7148,1.3314,7.828841868,0.0048,0.0014,0.005,7.71,1.33,7.823873721,8.0148,1.5914,8.17126508,0.0048,0.0014,0.005,8.01,1.59,8.166284345
23/10/2020 00:00,7.49,1.29,7.600276311,0,0,0,7.49,1.29,7.600276311,7.76,1.39,7.883508102,0,0,0,7.76,1.39,7.883508102
23/10/2020 00:30,7.33,0.98,7.39522143,0,0,0,7.33,0.98,7.39522143,7.63,1.45,7.766556509,0,0,0,7.63,1.45,7.766556509
23/10/2020 01:00,7.27,0.95,7.331807417,0,0,0,7.27,0.95,7.331807417,7.56,1.4,7.688536922,0,0,0,7.56,1.4,7.688536922
23/10/2020 01:30,7.3,0.95,7.361555542,0,0,0,7.3,0.95,7.361555542,7.59,1.4,7.718037315,0,0,0,7.59,1.4,7.718037315
23/10/2020 02:00,7.24,0.95,7.302061353,0,0,0,7.24,0.95,7.302061353,7.53,1.42,7.662721449,0,0,0,7.53,1.42,7.662721449
23/10/2020 02:30,7.2,0.93,7.259814047,0,0,0,7.2,0.93,7.259814047,7.49,1.35,7.61068985,0,0,0,7.49,1.35,7.61068985
23/10/2020 03:00,7.25,0.96,7.313282437,0,0,0,7.25,0.96,7.313282437,7.53,1.35,7.650058823,0,0,0,7.53,1.35,7.650058823
23/10/2020 03:30,7.28,1.02,7.35110876,0,0,0,7.28,1.02,7.35110876,7.56,1.39,7.686722318,0,0,0,7.56,1.39,7.686722318
23/10/2020 04:00,7.36,1.05,7.434520832,0,0,0,7.36,1.05,7.434520832,7.64,1.47,7.78013496,0,0,0,7.64,1.47,7.78013496
23/10/2020 04:30,7.31,1.03,7.382208342,0,0,0,7.31,1.03,7.382208342,7.59,1.42,7.721690229,0,0,0,7.59,1.42,7.721690229
23/10/2020 05:00,7.36,1.03,7.431722546,0,0,0,7.36,1.03,7.431722546,7.65,1.45,7.786205751,0,0,0,7.65,1.45,7.786205751
23/10/2020 05:30,7.45,1,7.516814485,0,0,0,7.45,1,7.516814485,7.75,1.42,7.879016436,0,0,0,7.75,1.42,7.879016436
23/10/2020 06:00,7.7,1,7.764663547,0,0,0,7.7,1,7.764663547,8.01,1.33,8.119667481,0,0,0,8.01,1.33,8.119667481
23/10/2020 06:30,8.49,1.36,8.598238192,0,0,0,8.49,1.36,8.598238192,8.85,1.69,9.009916759,0,0,0,8.85,1.69,9.009916759
23/10/2020 07:00,8.96,1.61,9.103499327,0,0,0,8.96,1.61,9.103499327,9.34,1.93,9.537321427,0,0,0,9.34,1.93,9.537321427
23/10/2020 07:30,9.27,1.58,9.403685448,0,0,0,9.27,1.58,9.403685448,9.67,2.01,9.876689729,0,0,0,9.67,2.01,9.876689729
23/10/2020 08:00,9.62,1.81,9.788794614,0,0,0,9.62,1.81,9.788794614,10.04,2.16,10.26972249,0,0,0,10.04,2.16,10.26972249
23/10/2020 08:30,9.87208,2.05644,10.08399271,0.02208,0.00644,0.023,9.85,2.05,10.06106356,10.30208,2.29644,10.55492724,0.02208,0.00644,0.023,10.28,2.29,10.53197512
23/10/2020 09:00,10.0648,2.1064,10.28285563,0.1248,0.0364,0.13,9.94,2.07,10.15325071,10.4948,2.3864,10.76270096,0.1248,0.0364,0.13,10.37,2.35,10.63293939
23/10/2020 09:30,10.04336,2.05348,10.25113946,0.18336,0.05348,0.191,9.86,2,10.0607952,10.47336,2.34348,10.73234216,0.18336,0.05348,0.191,10.29,2.29,10.5417361
23/10/2020 10:00,10.02496,2.11228,10.24507442,0.14496,0.04228,0.151,9.88,2.07,10.09451831,10.46496,2.40228,10.73714753,0.14496,0.04228,0.151,10.32,2.36,10.58640638
23/10/2020 10:30,10.03504,2.24772,10.28368966,0.33504,0.09772,0.349,9.7,2.15,9.935416448,10.48504,2.45772,10.76923634,0.33504,0.09772,0.349,10.15,2.36,10.42075333
23/10/2020 11:00,10.0056,2.2908,10.264492,0.3456,0.1008,0.36,9.66,2.19,9.905135032,10.5856,2.5808,10.89566226,0.3456,0.1008,0.36,10.24,2.48,10.53603341
23/10/2020 11:30,9.94344,2.22892,10.19019545,0.37344,0.10892,0.389,9.57,2.12,9.802004897,10.46344,2.54892,10.76942755,0.37344,0.10892,0.389,10.09,2.44,10.3808333
23/10/2020 12:00,9.97472,2.27596,10.23108171,0.53472,0.15596,0.557,9.44,2.12,9.675122738,10.41472,2.59596,10.73337789,0.53472,0.15596,0.557,9.88,2.44,10.17683644
23/10/2020 12:30,9.90176,2.27468,10.15967619,0.46176,0.13468,0.481,9.44,2.14,9.679524782,10.31176,2.20468,10.54480954,0.46176,0.13468,0.481,9.85,2.07,10.06515772
23/10/2020 13:00,10.01864,2.42752,10.30854019,0.60864,0.17752,0.634,9.41,2.25,9.675257103,10.42864,2.24752,10.66807754,0.60864,0.17752,0.634,9.82,2.07,10.03580091
23/10/2020 13:30,9.87752,1.79136,10.03864393,0.82752,0.24136,0.862,9.05,1.55,9.181775427,10.44752,2.90136,10.84290385,0.82752,0.24136,0.862,9.62,2.66,9.980981916
23/10/2020 14:00,9.6512,2.1966,9.898015609,0.5712,0.1666,0.595,9.08,2.03,9.304154986,10.1212,2.3866,10.39877632,0.5712,0.1666,0.595,9.55,2.22,9.804636658
23/10/2020 14:30,9.32016,1.61088,9.458346409,0.38016,0.11088,0.396,8.94,1.5,9.064965527,9.89016,2.53088,10.20885,0.38016,0.11088,0.396,9.51,2.42,9.813078008
23/10/2020 15:00,9.33992,1.75456,9.50329345,0.28992,0.08456,0.302,9.05,1.67,9.202793054,9.73992,2.00456,9.944058648,0.28992,0.08456,0.302,9.45,1.92,9.643075236
23/10/2020 15:30,9.46184,2.09512,9.691023888,1.01184,0.29512,1.054,8.45,1.8,8.639589111,9.78184,1.94512,9.973358792,1.01184,0.29512,1.054,8.77,1.65,8.923866875
23/10/2020 16:00,9.14792,1.66356,9.297949892,0.69792,0.20356,0.727,8.45,1.46,8.575202622,9.52792,2.06356,9.748822462,0.69792,0.20356,0.727,8.83,1.86,9.023774155
23/10/2020 16:30,9.31976,1.78368,9.488911465,1.10976,0.32368,1.156,8.21,1.46,8.338806869,9.61976,2.04368,9.834450183,1.10976,0.32368,1.156,8.51,1.72,8.682079244
23/10/2020 17:00,8.87048,1.55264,9.005337662,0.42048,0.12264,0.438,8.45,1.43,8.570145856,9.16048,1.45264,9.274942415,0.42048,0.12264,0.438,8.74,1.33,8.840616494
23/10/2020 17:30,8.66536,1.43948,8.784108754,0.13536,0.03948,0.141,8.53,1.4,8.644125173,8.99536,1.43948,9.109808132,0.13536,0.03948,0.141,8.86,1.4,8.969927536
23/10/2020 18:00,8.41088,1.45484,8.535775407,0.05088,0.01484,0.053,8.36,1.44,8.483112636,8.73088,1.25484,8.820594594,0.05088,0.01484,0.053,8.68,1.24,8.768124087
23/10/2020 18:30,8.51288,1.44084,8.633953081,0.00288,0.00084,0.003,8.51,1.44,8.630973294,8.78288,1.31084,8.880162307,0.00288,0.00084,0.003,8.78,1.31,8.877189871
23/10/2020 19:00,8.30576,0.44168,8.31749544,0.00576,0.00168,0.006,8.3,0.44,8.311654468,8.83576,2.20168,9.105934856,0.00576,0.00168,0.006,8.83,2.2,9.09993956
23/10/2020 19:30,8.1896,0.3428,8.196771316,0.0096,0.0028,0.01,8.18,0.34,8.187062965,8.7796,2.0928,9.025585189,0.0096,0.0028,0.01,8.77,2.09,9.015597595
23/10/2020 20:00,8.18864,1.04252,8.254736398,0.00864,0.00252,0.009,8.18,1.04,8.24584744,8.58864,1.56252,8.72961659,0.00864,0.00252,0.009,8.58,1.56,8.720665112
23/10/2020 20:30,8.0996,1.3328,8.208524593,0.0096,0.0028,0.01,8.09,1.33,8.198597441,8.4296,1.2028,8.514979976,0.0096,0.0028,0.01,8.42,1.2,8.505080834
23/10/2020 21:00,7.98856,1.32708,8.098038787,0.05856,0.01708,0.061,7.93,1.31,8.037474728,8.30856,1.19708,8.394353447,0.05856,0.01708,0.061,8.25,1.18,8.333960643
23/10/2020 21:30,7.81944,1.21192,7.912799252,0.10944,0.03192,0.114,7.71,1.18,7.799775638,8.12944,1.15192,8.210646406,0.10944,0.03192,0.114,8.02,1.12,8.097826869
23/10/2020 22:00,7.64416,1.66288,7.822937556,0.04416,0.01288,0.046,7.6,1.65,7.777049569,7.76416,0.50288,7.780428574,0.04416,0.01288,0.046,7.72,0.49,7.735534888
23/10/2020 22:30,7.3036,1.1498,7.393552123,0.0336,0.0098,0.035,7.27,1.14,7.358838224,7.6036,1.1898,7.696126103,0.0336,0.0098,0.035,7.57,1.18,7.661416318
23/10/2020 23:00,7.26624,1.23932,7.371170721,0.06624,0.01932,0.069,7.2,1.22,7.302629663,7.53624,1.19932,7.631073437,0.06624,0.01932,0.069,7.47,1.18,7.562625206
23/10/2020 23:30,7.01768,0.48724,7.034574287,0.12768,0.03724,0.133,6.89,0.45,6.904679573,7.45768,1.98724,7.717908642,0.12768,0.03724,0.133,7.33,1.95,7.584945616
24/10/2020 00:00,6.98904,1.01472,7.06231809,0.11904,0.03472,0.124,6.87,0.98,6.939546095,7.23904,1.30472,7.355677698,0.11904,0.03472,0.124,7.12,1.27,7.232378585
24/10/2020 00:30,6.91944,1.30192,7.040855459,0.10944,0.03192,0.114,6.81,1.27,6.927409328,7.09944,0.95192,7.162974243,0.10944,0.03192,0.114,6.99,0.92,7.050283682
24/10/2020 01:00,6.87912,0.90016,6.93776477,0.06912,0.02016,0.072,6.81,0.88,6.866622168,7.15912,1.46016,7.306508496,0.06912,0.02016,0.072,7.09,1.44,7.234756388
24/10/2020 01:30,6.82856,0.85708,6.882137589,0.05856,0.01708,0.061,6.77,0.84,6.821913221,7.08856,1.34708,7.215421498,0.05856,0.01708,0.061,7.03,1.33,7.154704746
24/10/2020 02:00,6.89376,0.95568,6.959687579,0.05376,0.01568,0.056,6.84,0.94,6.904288522,7.13376,1.30568,7.252263922,0.05376,0.01568,0.056,7.08,1.29,7.196561679
24/10/2020 02:30,6.80608,1.13344,6.899812403,0.04608,0.01344,0.048,6.76,1.12,6.852152946,7.04608,1.30344,7.165626225,0.04608,0.01344,0.048,7,1.29,7.117871873
24/10/2020 03:00,6.77664,0.82652,6.826857623,0.05664,0.01652,0.059,6.72,0.81,6.768640927,7.02664,1.41652,7.167998228,0.05664,0.01652,0.059,6.97,1.4,7.109212333
24/10/2020 03:30,6.81008,0.90044,6.869350901,0.07008,0.02044,0.073,6.74,0.88,6.797205308,7.04008,1.44044,7.185930267,0.07008,0.02044,0.073,6.97,1.42,7.113177911
24/10/2020 04:00,6.80712,0.91416,6.868229117,0.11712,0.03416,0.122,6.69,0.88,6.747629213,7.04712,1.45416,7.195587648,0.11712,0.03416,0.122,6.93,1.42,7.07398756
24/10/2020 04:30,6.90232,0.94776,6.967084785,0.23232,0.06776,0.242,6.67,0.88,6.727800532,7.13232,1.45776,7.279770106,0.23232,0.06776,0.242,6.9,1.39,7.038614921
24/10/2020 05:00,6.96856,0.95708,7.033976869,0.29856,0.08708,0.311,6.67,0.87,6.726499833,7.19856,1.47708,7.348539406,0.29856,0.08708,0.311,6.9,1.39,7.038614921
24/10/2020 05:30,6.75408,0.80244,6.801581184,0.21408,0.06244,0.223,6.54,0.74,6.581732295,6.99408,1.29244,7.112492967,0.21408,0.06244,0.223,6.78,1.23,6.890667602
24/10/2020 06:00,6.84616,0.81388,6.894367803,0.35616,0.10388,0.371,6.49,0.71,6.528721161,7.08616,1.30388,7.205120859,0.35616,0.10388,0.371,6.73,1.2,6.836146575
24/10/2020 06:30,7.33072,0.95396,7.392529702,0.39072,0.11396,0.407,6.94,0.84,6.9906509,7.58072,1.47396,7.72268566,0.39072,0.11396,0.407,7.19,1.36,7.31749274
24/10/2020 07:00,7.46584,0.99212,7.531471901,0.31584,0.09212,0.329,7.15,0.9,7.206420748,7.72584,1.53212,7.876293253,0.31584,0.09212,0.329,7.41,1.44,7.548622391
24/10/2020 07:30,7.62576,1.35168,7.744627454,0.24576,0.07168,0.256,7.38,1.28,7.490180238,7.86576,1.36168,7.98275346,0.24576,0.07168,0.256,7.62,1.29,7.728421572
24/10/2020 08:00,7.69656,1.47608,7.836826398,0.22656,0.06608,0.236,7.47,1.41,7.601907655,7.94656,1.31608,8.054804926,0.22656,0.06608,0.236,7.72,1.25,7.820543459
24/10/2020 08:30,7.44184,0.57512,7.464030118,0.29184,0.08512,0.304,7.15,0.49,7.166770542,7.90184,2.16512,8.193095874,0.29184,0.08512,0.304,7.61,2.08,7.889138102
24/10/2020 09:00,7.67264,0.62952,7.698421916,0.27264,0.07952,0.284,7.4,0.55,7.42041104,8.15264,2.23952,8.454643032,0.27264,0.07952,0.284,7.88,2.16,8.170679286
24/10/2020 09:30,7.91704,1.63872,8.084857797,0.40704,0.11872,0.424,7.51,1.52,7.662277729,8.17704,1.43872,8.302644061,0.40704,0.11872,0.424,7.77,1.32,7.881326031
24/10/2020 10:00,8.10704,1.68872,8.281055054,0.64704,0.18872,0.674,7.46,1.5,7.609310087,8.33704,1.54872,8.479668012,0.64704,0.18872,0.674,7.69,1.36,7.809334159
24/10/2020 10:30,8.06512,1.39816,8.185414589,0.64512,0.18816,0.672,7.42,1.21,7.518011705,8.29512,1.78816,8.485666267,0.64512,0.18816,0.672,7.65,1.6,7.815529413
24/10/2020 11:00,7.98664,1.49652,8.125637858,0.53664,0.15652,0.559,7.45,1.34,7.569550845,8.18664,1.55652,8.333296407,0.53664,0.15652,0.559,7.65,1.4,7.777049569
24/10/2020 11:30,7.90576,1.40668,8.029930871,0.60576,0.17668,0.631,7.3,1.23,7.402898081,8.13576,1.50668,8.274096652,0.60576,0.17668,0.631,7.53,1.33,7.64655478
24/10/2020 12:00,7.85168,1.36424,7.969318013,0.63168,0.18424,0.658,7.22,1.18,7.31579114,8.11168,1.56424,8.261125783,0.63168,0.18424,0.658,7.48,1.38,7.606234285
24/10/2020 12:30,7.83944,1.47192,7.976425766,0.82944,0.24192,0.864,7.01,1.23,7.117092103,8.10944,1.69192,8.284057605,0.82944,0.24192,0.864,7.28,1.45,7.422998047
24/10/2020 13:00,7.87032,1.54176,8.019910274,0.76032,0.22176,0.792,7.11,1.32,7.231493622,8.14032,1.76176,8.328781904,0.76032,0.22176,0.792,7.38,1.54,7.538965446
24/10/2020 13:30,7.7868,1.4474,7.920178091,0.4368,0.1274,0.455,7.35,1.32,7.467589973,8.0668,1.6674,8.237322684,0.4368,0.1274,0.455,7.63,1.54,7.78386151
24/10/2020 14:00,7.63704,1.02372,7.705347663,0.28704,0.08372,0.299,7.35,0.94,7.409865046,7.99704,2.05372,8.256537688,0.28704,0.08372,0.299,7.71,1.97,7.957700673
24/10/2020 14:30,7.63984,1.38412,7.764209129,0.45984,0.13412,0.479,7.18,1.25,7.287996981,7.88984,1.51412,8.033811959,0.45984,0.13412,0.479,7.43,1.38,7.557069538
24/10/2020 15:00,7.57936,1.32648,7.694559585,0.39936,0.11648,0.416,7.18,1.21,7.281243026,7.82936,1.49648,7.971093426,0.39936,0.11648,0.416,7.43,1.38,7.557069538
24/10/2020 15:30,7.60808,1.31444,7.720792304,0.35808,0.10444,0.373,7.25,1.21,7.350278906,7.86808,1.51444,8.012503441,0.35808,0.10444,0.373,7.51,1.41,7.641217181
24/10/2020 16:00,7.49432,1.26876,7.600959426,0.30432,0.08876,0.317,7.19,1.18,7.286185559,7.77432,1.49876,7.917470114,0.30432,0.08876,0.317,7.47,1.41,7.601907655
24/10/2020 16:30,7.63384,1.18112,7.724672006,0.24384,0.07112,0.254,7.39,1.11,7.472897698,7.92384,1.40112,8.046761933,0.24384,0.07112,0.254,7.68,1.33,7.794312029
24/10/2020 17:00,7.72128,1.14204,7.805281558,0.28128,0.08204,0.293,7.44,1.06,7.515131403,8.01128,1.36204,8.126238995,0.28128,0.08204,0.293,7.73,1.28,7.835260047
24/10/2020 17:30,7.6944,1.1742,7.783478464,0.2544,0.0742,0.265,7.44,1.1,7.520877608,7.9844,1.2842,8.087015086,0.2544,0.0742,0.265,7.73,1.21,7.824129345
24/10/2020 18:00,7.75176,1.11968,7.832206994,0.34176,0.09968,0.356,7.41,1.02,7.479872994,7.98176,1.20968,8.072906441,0.34176,0.09968,0.356,7.64,1.11,7.720213728
24/10/2020 18:30,7.83312,1.11716,7.912383674,0.33312,0.09716,0.347,7.5,1.02,7.569042212,8.06312,1.20716,8.152983466,0.33312,0.09716,0.347,7.73,1.11,7.80928934
24/10/2020 19:00,7.82544,1.11492,7.904464422,0.32544,0.09492,0.339,7.5,1.02,7.569042212,8.04544,1.20492,8.135166685,0.32544,0.09492,0.339,7.72,1.11,7.799391002
24/10/2020 19:30,7.76216,1.11688,7.842101045,0.33216,0.09688,0.346,7.43,1.02,7.49968666,7.97216,1.22688,8.066013241,0.33216,0.09688,0.346,7.64,1.13,7.723114657
24/10/2020 20:00,7.50704,1.08372,7.584859827,0.28704,0.08372,0.299,7.22,1,7.288923103,7.76704,1.21372,7.861299295,0.28704,0.08372,0.299,7.48,1.13,7.564872768
24/10/2020 20:30,7.26368,0.98524,7.330194063,0.22368,0.06524,0.233,7.04,0.92,7.099859154,7.55368,1.07524,7.629824546,0.22368,0.06524,0.233,7.33,1.01,7.399256719
24/10/2020 21:00,7.12616,0.89388,7.182003745,0.11616,0.03388,0.121,7.01,0.86,7.062556194,7.41616,0.99388,7.482461266,0.11616,0.03388,0.121,7.3,0.96,7.362852708
24/10/2020 21:30,6.93928,0.85604,6.991881821,0.08928,0.02604,0.093,6.85,0.83,6.900101449,7.20928,0.95604,7.272395108,0.08928,0.02604,0.093,7.12,0.93,7.180480485
24/10/2020 22:00,6.64128,0.69204,6.677238905,0.04128,0.01204,0.043,6.6,0.68,6.634937829,6.88128,0.81204,6.929027594,0.04128,0.01204,0.043,6.84,0.8,6.886624718
24/10/2020 22:30,6.46896,0.71428,6.508274687,0.04896,0.01428,0.051,6.42,0.7,6.458049241,6.71896,0.81428,6.768121999,0.04896,0.01428,0.051,6.67,0.8,6.717804701
24/10/2020 23:00,6.36976,0.33868,6.37875745,0.02976,0.00868,0.031,6.34,0.33,6.348582519,6.63976,0.87868,6.697648199,0.02976,0.00868,0.031,6.61,0.87,6.667008325
24/10/2020 23:30,6.2836,0.5298,6.305895416,0.0336,0.0098,0.035,6.25,0.52,6.271594694,6.5036,0.6898,6.540079281,0.0336,0.0098,0.035,6.47,0.68,6.505636018
25/10/2020 00:00,6.13976,0.32868,6.148551325,0.02976,0.00868,0.031,6.11,0.32,6.118373967,6.34976,0.42868,6.364213903,0.02976,0.00868,0.031,6.32,0.42,6.333940322
25/10/2020 00:30,6.04936,0.73148,6.093424275,0.03936,0.01148,0.041,6.01,0.72,6.052974475,6.22936,0.36148,6.239839245,0.03936,0.01148,0.041,6.19,0.35,6.199887096
25/10/2020 01:00,6.09664,0.81652,6.151075044,0.05664,0.01652,0.059,6.04,0.8,6.09274979,6.27664,0.46652,6.293953495,0.05664,0.01652,0.059,6.22,0.45,6.23625689
25/10/2020 01:30,6.13952,0.81736,6.193688982,0.05952,0.01736,0.062,6.08,0.8,6.132405727,6.32952,0.49736,6.349030666,0.05952,0.01736,0.062,6.27,0.48,6.288346365
25/10/2020 02:00,6.19424,0.83332,6.250042512,0.11424,0.03332,0.119,6.08,0.8,6.132405727,6.38424,0.51332,6.404843308,0.11424,0.03332,0.119,6.27,0.48,6.288346365
25/10/2020 02:30,6.16616,0.83388,6.22228937,0.11616,0.03388,0.121,6.05,0.8,6.102663353,6.34616,0.51388,6.36693171,0.11616,0.03388,0.121,6.23,0.48,6.248463811
25/10/2020 03:00,6.19304,0.80172,6.24471772,0.14304,0.04172,0.149,6.05,0.76,6.097548688,6.35304,0.48172,6.371277062,0.14304,0.04172,0.149,6.21,0.44,6.225568247
25/10/2020 03:30,6.19312,0.76716,6.240454294,0.09312,0.02716,0.097,6.1,0.74,6.144721312,6.36312,0.43716,6.378119237,0.09312,0.02716,0.097,6.27,0.41,6.283390804
25/10/2020 04:00,6.2316,0.7638,6.278234545,0.0816,0.0238,0.085,6.15,0.74,6.194360338,6.4016,0.4338,6.416281244,0.0816,0.0238,0.085,6.32,0.41,6.333285088
25/10/2020 04:30,6.102,0.731,6.145629748,0.072,0.021,0.075,6.03,0.71,6.071655458,6.272,0.401,6.284805884,0.072,0.021,0.075,6.2,0.38,6.211634246
25/10/2020 05:00,6.10296,0.73128,6.14661624,0.07296,0.02128,0.076,6.03,0.71,6.071655458,6.27296,0.40128,6.285781797,0.07296,0.02128,0.076,6.2,0.38,6.211634246
25/10/2020 05:30,6.17304,0.78172,6.222339512,0.14304,0.04172,0.149,6.03,0.74,6.075236621,6.31304,0.44172,6.328474587,0.14304,0.04172,0.149,6.17,0.4,6.182952369
25/10/2020 06:00,6.22392,0.79656,6.274686287,0.19392,0.05656,0.202,6.03,0.74,6.075236621,6.38392,0.45656,6.400225121,0.19392,0.05656,0.202,6.19,0.4,6.202910607
25/10/2020 06:30,6.82104,0.98572,6.891896009,0.19104,0.05572,0.199,6.63,0.93,6.694908513,7.01104,0.68572,7.044493864,0.19104,0.05572,0.199,6.82,0.63,6.849036429
25/10/2020 07:00,6.88624,1.04432,6.964977071,0.18624,0.05432,0.194,6.7,0.99,6.772746858,7.04624,0.74432,7.085443557,0.18624,0.05432,0.194,6.86,0.69,6.89461384
25/10/2020 07:30,6.75408,1.05744,6.836356925,0.09408,0.02744,0.098,6.66,1.03,6.739176508,6.93408,0.77744,6.977526668,0.09408,0.02744,0.098,6.84,0.75,6.880995568
25/10/2020 08:00,6.90416,1.15788,7.000579362,0.16416,0.04788,0.171,6.74,1.11,6.830790584,7.04416,0.88788,7.099895844,0.16416,0.04788,0.171,6.88,0.84,6.93108938
25/10/2020 08:30,6.80304,1.05672,6.884621297,0.26304,0.07672,0.274,6.54,0.98,6.613017466,7.04304,1.33672,7.168767872,0.26304,0.07672,0.274,6.78,1.26,6.896085846
25/10/2020 09:00,7.87368,1.19024,7.963134308,0.82368,0.24024,0.858,7.05,0.95,7.11371914,8.12368,1.32024,8.230261867,0.82368,0.24024,0.858,7.3,1.08,7.379457975
25/10/2020 09:30,8.38584,1.32212,8.489423644,1.27584,0.37212,1.329,7.11,0.95,7.173186182,8.63584,1.45212,8.757076281,1.27584,0.37212,1.329,7.36,1.08,7.43881711
25/10/2020 10:00,7.22592,1.20256,7.325303434,0.62592,0.18256,0.652,6.6,1.02,6.67835309,7.41592,1.32256,7.532930001,0.62592,0.18256,0.652,6.79,1.14,6.885034495
25/10/2020 10:30,6.71024,1.21632,6.819586146,0.57024,0.16632,0.594,6.14,1.05,6.229133166,6.84024,1.43632,6.989413309,0.57024,0.16632,0.594,6.27,1.27,6.397327567
25/10/2020 11:00,7.55496,1.51228,7.704830394,1.58496,0.46228,1.651,5.97,1.05,6.061633443,7.72496,1.73228,7.916804974,1.58496,0.46228,1.651,6.14,1.27,6.269968102
25/10/2020 11:30,8.48136,1.92248,8.69651636,2.51136,0.73248,2.616,5.97,1.19,6.087446098,8.65136,2.10248,8.903170896,2.51136,0.73248,2.616,6.14,1.37,6.290985614
25/10/2020 12:00,9.03336,1.94848,9.241112877,2.94336,0.85848,3.066,6.09,1.09,6.18677622,9.20336,2.08848,9.437350476,2.94336,0.85848,3.066,6.26,1.23,6.37969435
25/10/2020 12:30,9.28816,1.86988,9.47451146,3.18816,0.92988,3.321,6.1,0.94,6.172001296,9.50816,2.00988,9.718267551,3.18816,0.92988,3.321,6.32,1.08,6.411614461
25/10/2020 13:00,9.1704,1.6622,9.319825374,2.7504,0.8022,2.865,6.42,0.86,6.477345135,9.4004,1.7922,9.569717916,2.7504,0.8022,2.865,6.65,0.99,6.723287886
25/10/2020 13:30,8.57136,1.35248,8.677408277,2.27136,0.66248,2.366,6.3,0.69,6.337673075,8.81136,1.48248,8.935200725,2.27136,0.66248,2.366,6.54,0.82,6.591206263
25/10/2020 14:00,6.87872,1.09796,6.96579536,1.39872,0.40796,1.457,5.48,0.69,5.52326896,7.07872,1.22796,7.18443892,1.39872,0.40796,1.457,5.68,0.82,5.738884909
25/10/2020 14:30,7.10624,0.87432,7.159824188,1.14624,0.33432,1.194,5.96,0.54,5.984413087,7.33624,1.00432,7.404665826,1.14624,0.33432,1.194,6.19,0.67,6.226154511
25/10/2020 15:00,8.10816,1.34488,8.218939153,2.34816,0.68488,2.446,5.76,0.66,5.797689195,8.34816,1.50488,8.482714141,2.34816,0.68488,2.446,6,0.82,6.055774104
25/10/2020 15:30,7.8944,1.0142,7.959280935,1.4544,0.4242,1.515,6.44,0.59,6.466969924,8.1744,1.1842,8.259730322,1.4544,0.4242,1.515,6.72,0.76,6.76283964
25/10/2020 16:00,8.4168,1.1374,8.493303303,1.8768,0.5474,1.955,6.54,0.59,6.566559221,8.6968,1.2574,8.787228516,1.8768,0.5474,1.955,6.82,0.71,6.856857881
25/10/2020 16:30,7.50104,0.78572,7.54207909,0.67104,0.19572,0.699,6.83,0.59,6.855435799,7.75104,0.90572,7.803777918,0.67104,0.19572,0.699,7.08,0.71,7.115511225
25/10/2020 17:00,7.42056,0.77308,7.460721373,0.49056,0.14308,0.511,6.93,0.63,6.958577441,7.68056,0.85308,7.72779059,0.49056,0.14308,0.511,7.19,0.71,7.224970588
25/10/2020 17:30,7.40024,0.67132,7.430627336,0.21024,0.06132,0.219,7.19,0.61,7.215829821,7.64024,0.77132,7.679075582,0.21024,0.06132,0.219,7.43,0.71,7.463846193
25/10/2020 18:00,7.1352,0.6036,7.160685163,0.1152,0.0336,0.12,7.02,0.57,7.043103009,7.3752,0.7136,7.409642367,0.1152,0.0336,0.12,7.26,0.68,7.29177619
25/10/2020 18:30,6.94408,0.59744,6.969733252,0.09408,0.02744,0.098,6.85,0.57,6.873674418,7.20408,0.70744,7.238731933,0.09408,0.02744,0.098,7.11,0.68,7.142443559
25/10/2020 19:00,6.86368,0.57024,6.887327261,0.10368,0.03024,0.108,6.76,0.54,6.78153375,7.19368,0.68024,7.225770436,0.10368,0.03024,0.108,7.09,0.65,7.119733141
25/10/2020 19:30,6.84064,0.59352,6.866339753,0.08064,0.02352,0.084,6.76,0.57,6.783988502,7.17064,0.70352,7.205068938,0.08064,0.02352,0.084,7.09,0.68,7.122534661
25/10/2020 20:00,6.81752,0.60136,6.843990999,0.10752,0.03136,0.112,6.71,0.57,6.734166615,7.12752,0.75136,7.167013548,0.10752,0.03136,0.112,7.02,0.72,7.056826482
25/10/2020 20:30,6.75608,0.58344,6.781225494,0.04608,0.01344,0.048,6.71,0.57,6.734166615,7.06608,0.73344,7.104042567,0.04608,0.01344,0.048,7.02,0.72,7.056826482
25/10/2020 21:00,6.69464,0.66052,6.727145858,0.10464,0.03052,0.109,6.59,0.63,6.620045317,6.99464,0.75052,7.034789904,0.10464,0.03052,0.109,6.89,0.72,6.927517593
25/10/2020 21:30,6.7044,0.6692,6.73771534,0.1344,0.0392,0.14,6.57,0.63,6.600136362,7.0044,0.7992,7.049846807,0.1344,0.0392,0.14,6.87,0.76,6.911910011
25/10/2020 22:00,6.6296,0.1578,6.631477739,0.1296,0.0378,0.135,6.5,0.12,6.501107598,6.9996,1.0578,7.079077694,0.1296,0.0378,0.135,6.87,1.02,6.945307769
25/10/2020 22:30,7.01872,0.72296,7.055855838,0.07872,0.02296,0.082,6.94,0.7,6.975213258,7.28872,0.92296,7.346924146,0.07872,0.02296,0.082,7.21,0.9,7.265954858
25/10/2020 23:00,6.816,0.778,6.860258013,0.096,0.028,0.1,6.72,0.75,6.761723153,7.066,0.928,7.126678048,0.096,0.028,0.1,6.97,0.9,7.027865963
25/10/2020 23:30,6.91584,0.77212,6.958808246,0.07584,0.02212,0.079,6.84,0.75,6.880995568,7.15584,0.87212,7.208789038,0.07584,0.02212,0.079,7.08,0.85,7.130841465
26/10/2020 00:00,6.87144,0.80792,6.918773186,0.06144,0.01792,0.064,6.81,0.79,6.855669187,7.10144,0.86792,7.1542809,0.06144,0.01792,0.064,7.04,0.85,7.09112826
26/10/2020 00:30,6.8736,0.9998,6.945932407,0.0336,0.0098,0.035,6.84,0.99,6.911273399,7.0736,0.7498,7.113228311,0.0336,0.0098,0.035,7.04,0.74,7.078785207
26/10/2020 01:00,6.9764,1.0152,7.049878581,0.0864,0.0252,0.09,6.89,0.99,6.960761453,7.1564,0.7652,7.197193342,0.0864,0.0252,0.09,7.07,0.74,7.108621526
26/10/2020 01:30,6.98792,1.01856,7.061762556,0.09792,0.02856,0.102,6.89,0.99,6.960761453,7.18792,0.76856,7.228891921,0.09792,0.02856,0.102,7.09,0.74,7.128513169
26/10/2020 02:00,6.90488,0.98184,6.974337072,0.07488,0.02184,0.078,6.83,0.96,6.897137087,7.10488,0.72184,7.14145453,0.07488,0.02184,0.078,7.03,0.7,7.064764681
26/10/2020 02:30,6.69376,0.89568,6.753418808,0.05376,0.01568,0.056,6.64,0.88,6.69805942,6.88376,0.59568,6.909485249,0.05376,0.01568,0.056,6.83,0.58,6.854582409
26/10/2020 03:00,6.79208,0.99644,6.864782837,0.02208,0.00644,0.023,6.77,0.99,6.842002631,6.98208,0.69644,7.016727856,0.02208,0.00644,0.023,6.96,0.69,6.994118958
26/10/2020 03:30,6.89896,1.05428,6.979051182,0.04896,0.01428,0.051,6.85,1.04,6.928499116,7.05896,0.75428,7.099144639,0.04896,0.01428,0.051,7.01,0.74,7.048950276
26/10/2020 04:00,7.00704,1.05372,7.085826374,0.04704,0.01372,0.049,6.96,1.04,7.037272199,7.19704,0.75372,7.236399561,0.04704,0.01372,0.049,7.15,0.74,7.188191706
26/10/2020 04:30,7.38112,1.22616,7.482272436,0.02112,0.00616,0.022,7.36,1.22,7.460428942,7.58112,0.94616,7.639934502,0.02112,0.00616,0.022,7.56,0.94,7.618215014
26/10/2020 05:00,7.23608,1.18344,7.332215491,0.04608,0.01344,0.048,7.19,1.17,7.28457274,7.42608,0.91344,7.482047634,0.04608,0.01344,0.048,7.38,0.9,7.434675514
26/10/2020 05:30,7.30776,1.14268,7.39655824,0.07776,0.02268,0.081,7.23,1.12,7.316235371,7.51776,0.85268,7.565961842,0.07776,0.02268,0.081,7.44,0.83,7.486153886
26/10/2020 06:00,7.558,1.064,7.632526449,0.048,0.014,0.05,7.51,1.05,7.583046881,7.778,0.814,7.820478246,0.048,0.014,0.05,7.73,0.8,7.771286895
26/10/2020 06:30,8.37288,1.29084,8.471799537,0.00288,0.00084,0.003,8.37,1.29,8.468825184,8.66288,1.26084,8.754153723,0.00288,0.00084,0.003,8.66,1.26,8.751182777
26/10/2020 07:00,9.03688,1.51784,9.16346214,0.02688,0.00784,0.028,9.01,1.51,9.135655423,9.35688,1.58784,9.490650094,0.02688,0.00784,0.028,9.33,1.58,9.462837841
26/10/2020 07:30,9.38752,1.49136,9.505245205,0.10752,0.03136,0.112,9.28,1.46,9.394147114,9.79752,1.99136,9.997845408,0.10752,0.03136,0.112,9.69,1.96,9.886237909
26/10/2020 08:00,9.61704,1.24872,9.697770878,0.16704,0.04872,0.174,9.45,1.2,9.525885786,10.20704,2.63872,10.54260446,0.16704,0.04872,0.174,10.04,2.59,10.36868844
26/10/2020 08:30,9.71912,1.41516,9.821607374,0.42912,0.12516,0.447,9.29,1.29,9.379136421,10.30912,2.81516,10.68658416,0.42912,0.12516,0.447,9.88,2.69,10.23965331
26/10/2020 09:00,10.13648,1.56064,10.25591654,0.75648,0.22064,0.788,9.38,1.34,9.475230868,10.71648,2.97064,11.12059556,0.75648,0.22064,0.788,9.96,2.75,10.33267148
26/10/2020 09:30,10.4984,2.3262,10.7530279,0.8784,0.2562,0.915,9.62,2.07,9.840188006,10.8184,2.4962,11.10264802,0.8784,0.2562,0.915,9.94,2.24,10.18926886
26/10/2020 10:00,10.66344,2.67392,10.99357998,0.97344,0.28392,1.014,9.69,2.39,9.980390774,10.93344,2.22392,11.15732631,0.97344,0.28392,1.014,9.96,1.94,10.14717695
26/10/2020 10:30,10.68856,2.62208,11.00548129,0.89856,0.26208,0.936,9.79,2.36,10.07043693,10.95856,2.16208,11.16980874,0.89856,0.26208,0.936,10.06,1.9,10.23785134
26/10/2020 11:00,10.60048,2.61264,10.91769499,0.66048,0.19264,0.688,9.94,2.42,10.23034701,10.87048,2.17264,11.08547248,0.66048,0.19264,0.688,10.21,1.98,10.40021634
26/10/2020 11:30,10.77208,2.71144,11.10808779,0.86208,0.25144,0.898,9.91,2.46,10.21076393,11.04208,2.27144,11.2732857,0.86208,0.25144,0.898,10.18,2.02,10.37847773
26/10/2020 12:00,10.86504,2.86772,11.23712206,1.29504,0.37772,1.349,9.57,2.49,9.888629834,11.13504,2.44772,11.40089685,1.29504,0.37772,1.349,9.84,2.07,10.0553717
26/10/2020 12:30,10.75808,2.59444,11.06649918,1.07808,0.31444,1.123,9.68,2.28,9.944888134,11.05808,2.16444,11.26791612,1.07808,0.31444,1.123,9.98,1.85,10.1500197
26/10/2020 13:00,10.8852,2.1436,11.09425978,1.0752,0.3136,1.12,9.81,1.83,9.979228427,11.4152,3.2436,11.86708608,1.0752,0.3136,1.12,10.34,2.93,10.74711589
26/10/2020 13:30,11.05808,2.78944,11.40447758,1.67808,0.48944,1.748,9.38,2.3,9.657867259,11.40808,2.96944,11.78820865,1.67808,0.48944,1.748,9.73,2.48,10.04108062
26/10/2020 14:00,10.87544,3.14492,11.32102986,2.00544,0.58492,2.089,8.87,2.56,9.232036612,11.14544,2.73492,11.47608906,2.00544,0.58492,2.089,9.14,2.15,9.389467504
26/10/2020 14:30,10.49288,2.81084,10.86284273,0.72288,0.21084,0.753,9.77,2.6,10.11003956,10.75288,2.39084,11.01546841,0.72288,0.21084,0.753,10.03,2.18,10.26417556
26/10/2020 15:00,10.4592,2.8356,10.83676575,1.2192,0.3556,1.27,9.24,2.48,9.567026706,10.7292,2.4056,10.99557384,1.2192,0.3556,1.27,9.51,2.05,9.728442835
26/10/2020 15:30,10.14072,2.61396,10.47220077,0.63072,0.18396,0.657,9.51,2.43,9.815548889,10.41072,2.18396,10.63732919,0.63072,0.18396,0.657,9.78,2,9.98240452
26/10/2020 16:00,10.10232,2.44776,10.39463315,0.47232,0.13776,0.492,9.63,2.31,9.903181307,10.37232,2.01776,10.56675814,0.47232,0.13776,0.492,9.9,1.88,10.07692413
26/10/2020 16:30,9.56336,1.62348,9.700182565,0.18336,0.05348,0.191,9.38,1.57,9.510483689,9.92336,2.18348,10.16074105,0.18336,0.05348,0.191,9.74,2.13,9.97018054
26/10/2020 17:00,9.45312,1.46716,9.566296891,0.09312,0.02716,0.097,9.36,1.44,9.470121435,9.74312,1.89716,9.926107162,0.09312,0.02716,0.097,9.65,1.87,9.829516773
26/10/2020 17:30,9.5372,1.0896,9.599240178,0.0672,0.0196,0.07,9.47,1.07,9.530257079,9.9972,2.3596,10.2718898,0.0672,0.0196,0.07,9.93,2.34,10.2019851
26/10/2020 18:00,9.29512,1.19316,9.371386589,0.04512,0.01316,0.047,9.25,1.18,9.324961126,9.63512,1.92316,9.825175917,0.04512,0.01316,0.047,9.59,1.91,9.778353645
26/10/2020 18:30,9.2712,1.4666,9.386483101,0.0912,0.0266,0.095,9.18,1.44,9.292254839,9.5012,1.6266,9.639430948,0.0912,0.0266,0.095,9.41,1.6,9.545056312
26/10/2020 19:00,9.03336,1.49848,9.156802673,0.06336,0.01848,0.066,8.97,1.48,9.091276038,9.27336,1.70848,9.429427851,0.06336,0.01848,0.066,9.21,1.69,9.363770608
26/10/2020 19:30,8.98344,1.51392,9.110112403,0.01344,0.00392,0.014,8.97,1.51,9.096208001,9.22344,1.66392,9.372324962,0.01344,0.00392,0.014,9.21,1.66,9.358402641
26/10/2020 20:00,8.93264,1.47952,9.05433801,0.03264,0.00952,0.034,8.9,1.47,9.020582021,9.29264,1.90952,9.486802665,0.03264,0.00952,0.034,9.26,1.9,9.452914894
26/10/2020 20:30,8.77296,1.55128,8.90905701,0.07296,0.02128,0.076,8.7,1.53,8.833510061,9.09296,1.63128,9.238127299,0.07296,0.02128,0.076,9.02,1.61,9.162559686
26/10/2020 21:00,8.65904,1.56472,8.799279652,0.11904,0.03472,0.124,8.54,1.53,8.675972568,8.95904,1.68472,9.116067091,0.11904,0.03472,0.124,8.84,1.65,8.992669237
26/10/2020 21:30,8.73056,1.65808,8.886613933,0.13056,0.03808,0.136,8.6,1.62,8.751251339,9.02056,1.75808,9.190285523,0.13056,0.03808,0.136,8.89,1.72,9.054860573
26/10/2020 22:00,8.40504,1.32772,8.509261883,0.09504,0.02772,0.099,8.31,1.3,8.411070086,8.76504,1.88772,8.966014332,0.09504,0.02772,0.099,8.67,1.86,8.867271283
26/10/2020 22:30,8.09368,1.07024,8.16413312,0.10368,0.03024,0.108,7.99,1.04,8.057400325,8.44368,1.74024,8.621146513,0.10368,0.03024,0.108,8.34,1.71,8.513501042
26/10/2020 23:00,8.0804,1.4022,8.201160223,0.1104,0.0322,0.115,7.97,1.37,8.086890626,8.3204,1.4222,8.44107274,0.1104,0.0322,0.115,8.21,1.39,8.326836134
26/10/2020 23:30,8.04904,1.51472,8.190324878,0.11904,0.03472,0.124,7.93,1.48,8.066926304,8.25904,1.53472,8.400423037,0.11904,0.03472,0.124,8.14,1.5,8.277052616
27/10/2020 00:00,7.85432,1.46876,7.990469235,0.06432,0.01876,0.067,7.79,1.45,7.923799594,8.07432,1.51876,8.215915981,0.06432,0.01876,0.067,8.01,1.5,8.149239228
27/10/2020 00:30,7.84768,1.45724,7.981831231,0.12768,0.03724,0.133,7.72,1.42,7.849509539,8.05768,1.48724,8.193783607,0.12768,0.03724,0.133,7.93,1.45,8.061476292
27/10/2020 01:00,7.8364,1.4052,7.961391336,0.0864,0.0252,0.09,7.75,1.38,7.871905741,8.0564,1.4252,8.18148984,0.0864,0.0252,0.09,7.97,1.4,8.09202694
27/10/2020 01:30,7.73104,1.08072,7.806211322,0.07104,0.02072,0.074,7.66,1.06,7.732994245,8.04104,1.70072,8.218927716,0.07104,0.02072,0.074,7.97,1.68,8.145139655
27/10/2020 02:00,7.55312,0.99716,7.618658005,0.09312,0.02716,0.097,7.46,0.97,7.522798681,7.80312,1.55716,7.956973608,0.09312,0.02716,0.097,7.71,1.53,7.860343504
27/10/2020 02:30,7.32136,0.92248,7.379246682,0.11136,0.03248,0.116,7.21,0.89,7.264722982,7.57136,1.49248,7.7170583,0.11136,0.03248,0.116,7.46,1.46,7.601526163
27/10/2020 03:00,7.38896,0.90428,7.444088406,0.04896,0.01428,0.051,7.34,0.89,7.393760883,7.63896,1.47428,7.779923611,0.04896,0.01428,0.051,7.59,1.46,7.729146137
27/10/2020 03:30,7.4292,1.0156,7.498296873,0.0192,0.0056,0.02,7.41,1.01,7.478515896,7.6792,1.5756,7.83917266,0.0192,0.0056,0.02,7.66,1.57,7.819239093
27/10/2020 04:00,7.5048,1.0114,7.572645046,0.0048,0.0014,0.005,7.5,1.01,7.567701104,7.7548,1.5714,7.912409304,0.0048,0.0014,0.005,7.75,1.57,7.907426889
27/10/2020 04:30,7.57592,1.04756,7.648002733,0.02592,0.00756,0.027,7.55,1.04,7.621292541,7.81592,1.57756,7.973537546,0.02592,0.00756,0.027,7.79,1.57,7.946634508
27/10/2020 05:00,7.60064,1.06352,7.67468587,0.08064,0.02352,0.084,7.52,1.04,7.591574277,7.84064,1.59352,8.000933796,0.08064,0.02352,0.084,7.76,1.57,7.91722805
27/10/2020 05:30,7.72104,0.93072,7.77693374,0.07104,0.02072,0.074,7.65,0.91,7.70393406,7.98104,1.48072,8.117236673,0.07104,0.02072,0.074,7.91,1.46,8.043612373
27/10/2020 06:00,7.85536,0.95448,7.913135459,0.01536,0.00448,0.016,7.84,0.95,7.897347656,8.12536,1.46448,8.256281051,0.01536,0.00448,0.016,8.11,1.46,8.240370137
27/10/2020 06:30,8.71304,1.66672,8.871021452,0.02304,0.00672,0.024,8.69,1.66,8.847129478,8.94304,1.37672,9.048387834,0.02304,0.00672,0.024,8.92,1.37,9.024594174
27/10/2020 07:00,8.92032,1.70176,9.081194635,0.04032,0.01176,0.042,8.88,1.69,9.039386041,9.19032,1.56176,9.322074662,0.04032,0.01176,0.042,9.15,1.55,9.280355597
27/10/2020 07:30,9.44544,1.93492,9.641589713,0.08544,0.02492,0.089,9.36,1.91,9.552889615,9.76544,1.96492,9.961161027,0.08544,0.02492,0.089,9.68,1.94,9.872487022
27/10/2020 08:00,9.87392,2.14656,10.10455422,0.19392,0.05656,0.202,9.68,2.09,9.903055084,10.18392,2.06656,10.39148193,0.19392,0.05656,0.202,9.99,2.01,10.19020118
27/10/2020 08:30,10.31744,2.35592,10.5830018,0.15744,0.04592,0.164,10.16,2.31,10.4192946,10.56744,2.17592,10.78913416,0.15744,0.04592,0.164,10.41,2.13,10.62567645
27/10/2020 09:00,10.364,2.372,10.63197442,0.144,0.042,0.15,10.22,2.33,10.48223736,10.584,2.172,10.8045657,0.144,0.042,0.15,10.44,2.13,10.65506922
27/10/2020 09:30,10.54056,2.35308,10.80001808,0.25056,0.07308,0.261,10.29,2.28,10.5395683,10.80056,2.49308,11.08456333,0.25056,0.07308,0.261,10.55,2.42,10.82399649
27/10/2020 10:00,10.6308,2.5194,10.92525904,0.3408,0.0994,0.355,10.29,2.42,10.57073791,10.8908,2.4294,11.15847252,0.3408,0.0994,0.355,10.55,2.33,10.80423065
27/10/2020 10:30,10.62816,2.46488,10.91024374,0.42816,0.12488,0.446,10.2,2.34,10.46497014,10.87816,2.34488,11.12801991,0.42816,0.12488,0.446,10.45,2.22,10.68320645
27/10/2020 11:00,10.82016,2.49088,11.10316827,0.38016,0.11088,0.396,10.44,2.38,10.70784759,11.07016,2.39088,11.32540284,0.38016,0.11088,0.396,10.69,2.28,10.93043915
27/10/2020 11:30,10.63872,2.23796,10.87156052,0.19872,0.05796,0.207,10.44,2.18,10.66517698,10.99872,2.54796,11.28999299,0.19872,0.05796,0.207,10.8,2.49,11.08332531
27/10/2020 12:00,10.57712,2.19916,10.80332228,0.23712,0.06916,0.247,10.34,2.13,10.55710661,10.95712,2.59916,11.26117718,0.23712,0.06916,0.247,10.72,2.53,11.01450407
27/10/2020 12:30,10.64696,2.16828,10.86550484,0.33696,0.09828,0.351,10.31,2.07,10.51575009,11.02696,2.55828,11.31983407,0.33696,0.09828,0.351,10.69,2.46,10.96939834
27/10/2020 13:00,10.84176,2.32468,11.08818727,0.22176,0.06468,0.231,10.62,2.26,10.85780825,11.20176,2.64468,11.50972456,0.22176,0.06468,0.231,10.98,2.58,11.27904251
27/10/2020 13:30,10.95448,2.46964,11.22941467,0.20448,0.05964,0.213,10.75,2.41,11.01683258,11.30448,2.69964,11.62236311,0.20448,0.05964,0.213,11.1,2.64,11.40962751
27/10/2020 14:00,10.63792,2.53356,10.93545921,0.21792,0.06356,0.227,10.42,2.47,10.70874876,10.94792,2.46356,11.22167903,0.21792,0.06356,0.227,10.73,2.4,10.99513074
27/10/2020 14:30,10.6444,2.5892,10.95478014,0.1344,0.0392,0.14,10.51,2.55,10.81492487,10.9744,2.5292,11.26207388,0.1344,0.0392,0.14,10.84,2.49,11.12230642
27/10/2020 15:00,10.61288,2.56584,10.91864263,0.12288,0.03584,0.128,10.49,2.53,10.7907831,10.93288,2.49584,11.21414653,0.12288,0.03584,0.128,10.81,2.46,11.08637452
27/10/2020 15:30,10.49888,2.47884,10.78754509,0.09888,0.02884,0.103,10.4,2.45,10.6846853,10.81888,2.40884,11.08380235,0.09888,0.02884,0.103,10.72,2.38,10.98101999
27/10/2020 16:00,10.30928,2.10604,10.52219837,0.08928,0.02604,0.093,10.22,2.08,10.42951581,10.70928,2.60604,11.02180215,0.08928,0.02604,0.093,10.62,2.58,10.92889747
27/10/2020 16:30,10.07456,2.12008,10.29521726,0.03456,0.01008,0.036,10.04,2.11,10.25932259,10.36456,1.98008,10.55200553,0.03456,0.01008,0.036,10.33,1.97,10.5161685
27/10/2020 17:00,10.06096,1.97528,10.25303112,0.12096,0.03528,0.126,9.94,1.94,10.12754659,10.36096,1.82528,10.52051041,0.12096,0.03528,0.126,10.24,1.79,10.39527296
27/10/2020 17:30,10.09672,1.91696,10.2770857,0.12672,0.03696,0.132,9.97,1.88,10.14570352,10.39672,1.75696,10.54413084,0.12672,0.03696,0.132,10.27,1.72,10.4130351
27/10/2020 18:00,10.01656,1.91108,10.19723987,0.10656,0.03108,0.111,9.91,1.88,10.08674873,10.27656,1.75108,10.42468065,0.10656,0.03108,0.111,10.17,1.72,10.31442194
27/10/2020 18:30,9.8036,1.8148,9.970159076,0.1536,0.0448,0.16,9.65,1.77,9.810983641,10.0636,1.8948,10.24042538,0.1536,0.0448,0.16,9.91,1.85,10.08120033
27/10/2020 19:00,9.51152,0.84836,9.549278894,0.13152,0.03836,0.137,9.38,0.81,9.41490839,10.09152,2.67836,10.44089978,0.13152,0.03836,0.137,9.96,2.64,10.30394099
27/10/2020 19:30,9.47704,0.77872,9.508979546,0.16704,0.04872,0.174,9.31,0.73,9.338575909,10.07704,2.58872,10.40423983,0.16704,0.04872,0.174,9.91,2.54,10.23033235
27/10/2020 20:00,9.41968,0.83824,9.456903172,0.19968,0.05824,0.208,9.22,0.78,9.25293467,10.01968,2.64824,10.36374268,0.19968,0.05824,0.208,9.82,2.59,10.15581114
27/10/2020 20:30,9.39184,0.83012,9.428454688,0.17184,0.05012,0.179,9.22,0.78,9.25293467,9.97184,2.64012,10.31541694,0.17184,0.05012,0.179,9.8,2.59,10.13647375
27/10/2020 21:00,9.09048,1.02264,9.147820462,0.18048,0.05264,0.188,8.91,0.97,8.962644699,9.58048,2.34264,9.862735888,0.18048,0.05264,0.188,9.4,2.29,9.674921188
27/10/2020 21:30,8.95936,1.70648,9.120427929,0.15936,0.04648,0.166,8.8,1.66,8.955199607,9.22936,1.53648,9.35638054,0.15936,0.04648,0.166,9.07,1.49,9.191572227
27/10/2020 22:00,8.97304,1.78172,9.148222396,0.14304,0.04172,0.149,8.83,1.74,8.999805553,9.23304,1.64172,9.377860748,0.14304,0.04172,0.149,9.09,1.6,9.229739975
27/10/2020 22:30,8.77976,1.81368,8.965133619,0.14976,0.04368,0.156,8.63,1.77,8.809642445,8.99976,1.50368,9.124512787,0.14976,0.04368,0.156,8.85,1.46,8.969620951
27/10/2020 23:00,8.48744,1.63592,8.643660799,0.15744,0.04592,0.164,8.33,1.59,8.480389142,8.74744,1.68592,8.908424821,0.15744,0.04592,0.164,8.59,1.64,8.745152943
27/10/2020 23:30,8.5184,1.2762,8.613467652,0.1584,0.0462,0.165,8.36,1.23,8.45,8.7984,1.8562,8.992069895,0.1584,0.0462,0.165,8.64,1.81,8.827553455
28/10/2020 00:00,8.5124,1.3432,8.617722437,0.1824,0.0532,0.19,8.33,1.29,8.429294158,8.7824,1.9132,8.988374937,0.1824,0.0532,0.19,8.6,1.86,8.798840833
28/10/2020 00:30,8.38256,1.28908,8.48109895,0.20256,0.05908,0.211,8.18,1.23,8.271958656,8.64256,1.81908,8.831924785,0.20256,0.05908,0.211,8.44,1.76,8.621554384
28/10/2020 01:00,8.17584,1.34712,8.286078204,0.19584,0.05712,0.204,7.98,1.29,8.083594497,8.40584,1.54712,8.547030268,0.19584,0.05712,0.204,8.21,1.49,8.344111696
28/10/2020 01:30,8.042,1.246,8.13795306,0.192,0.056,0.2,7.85,1.19,7.939685132,8.262,1.436,8.385865489,0.192,0.056,0.2,8.07,1.38,8.187142359
28/10/2020 02:00,7.90224,1.20732,7.993936365,0.16224,0.04732,0.169,7.74,1.16,7.826442359,8.14224,1.39732,8.2612696,0.16224,0.04732,0.169,7.98,1.35,8.093386189
28/10/2020 02:30,7.8004,1.1522,7.885036779,0.1104,0.0322,0.115,7.69,1.12,7.771132479,8.0304,1.3322,8.140152394,0.1104,0.0322,0.115,7.92,1.3,8.025982806
28/10/2020 03:00,7.65952,1.07736,7.73491766,0.05952,0.01736,0.062,7.6,1.06,7.673565012,7.88952,1.26736,7.990665004,0.05952,0.01736,0.062,7.83,1.25,7.929148756
