Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/10/2020 03:30,7.46928,1.04604,7.542171,0.08928,0.02604,0.093,7.38,1.02,7.450154361,7.69928,1.27604,7.804305901,0.08928,0.02604,0.093,7.61,1.25,7.711977697
28/10/2020 04:00,7.62712,1.10416,7.706628887,0.11712,0.03416,0.122,7.51,1.07,7.585842076,7.84712,1.28416,7.951500437,0.11712,0.03416,0.122,7.73,1.25,7.830415059
28/10/2020 04:30,7.76376,1.22068,7.859136657,0.17376,0.05068,0.181,7.59,1.17,7.679648429,7.98376,1.41068,8.10743127,0.17376,0.05068,0.181,7.81,1.36,7.927527988
28/10/2020 05:00,7.82008,1.22544,7.915513527,0.19008,0.05544,0.198,7.63,1.17,7.719183895,8.05008,1.41544,8.173570725,0.19008,0.05544,0.198,7.86,1.36,7.976791335
28/10/2020 05:30,8.14104,1.25572,8.2373154,0.19104,0.05572,0.199,7.95,1.2,8.04005597,8.39104,1.49572,8.523305145,0.19104,0.05572,0.199,8.2,1.44,8.325478965
28/10/2020 06:00,8.37912,1.68516,8.54689512,0.18912,0.05516,0.197,8.19,1.63,8.350628719,8.57912,1.34516,8.68393663,0.18912,0.05516,0.197,8.39,1.29,8.488592345
28/10/2020 06:30,8.7976,1.4118,8.910159651,0.1776,0.0518,0.185,8.62,1.36,8.726625923,9.1276,1.7818,9.29988672,0.1776,0.0518,0.185,8.95,1.73,9.115667831
28/10/2020 07:00,9.33704,1.81872,9.512521138,0.16704,0.04872,0.174,9.17,1.77,9.339261213,9.61704,1.80872,9.785649002,0.16704,0.04872,0.174,9.45,1.76,9.612497074
28/10/2020 07:30,9.39344,1.84392,9.572708916,0.25344,0.07392,0.264,9.14,1.77,9.309806657,9.67344,1.80392,9.840201665,0.25344,0.07392,0.264,9.42,1.73,9.577541438
28/10/2020 08:00,9.62528,1.55904,9.750724117,0.30528,0.08904,0.318,9.32,1.47,9.435215949,10.05528,2.41904,10.34216662,0.30528,0.08904,0.318,9.75,2.33,10.02453989
28/10/2020 08:30,10.00648,2.08564,10.22152318,0.39648,0.11564,0.413,9.61,1.97,9.809841997,10.31648,2.07564,10.52321439,0.39648,0.11564,0.413,9.92,1.96,10.11177531
28/10/2020 09:00,10.17704,2.19872,10.41184483,0.64704,0.18872,0.674,9.53,2.01,9.739661185,10.46704,2.20872,10.69754039,0.64704,0.18872,0.674,9.82,2.02,10.02560721
28/10/2020 09:30,10.55576,2.42668,10.83110544,0.84576,0.24668,0.881,9.71,2.18,9.951708396,10.84576,2.40668,11.10957329,0.84576,0.24668,0.881,10,2.16,10.2306207
28/10/2020 10:00,10.54992,2.50956,10.84429359,1.12992,0.32956,1.177,9.42,2.18,9.668960647,10.81992,2.48956,11.10263833,1.12992,0.32956,1.177,9.69,2.16,9.927824535
28/10/2020 10:30,10.49728,2.68004,10.8339975,1.57728,0.46004,1.643,8.92,2.22,9.192105308,10.75728,2.67004,11.08369012,1.57728,0.46004,1.643,9.18,2.21,9.442271972
28/10/2020 11:00,10.42752,2.24136,10.66568648,1.30752,0.38136,1.362,9.12,1.86,9.307738716,10.86752,3.19136,11.3264191,1.30752,0.38136,1.362,9.56,2.81,9.964421709
28/10/2020 11:30,10.61896,2.06928,10.81869822,1.12896,0.32928,1.176,9.49,1.74,9.648196723,11.14896,3.41928,11.66150868,1.12896,0.32928,1.176,10.02,3.09,10.48563303
28/10/2020 12:00,10.64936,2.75648,11.00032047,1.11936,0.32648,1.166,9.53,2.43,9.834927554,11.03936,2.77648,11.38315907,1.11936,0.32648,1.166,9.92,2.45,10.21806733
28/10/2020 12:30,10.40136,2.58748,10.71836474,0.71136,0.20748,0.741,9.69,2.38,9.978000802,10.79136,2.61748,11.10426279,0.71136,0.20748,0.741,10.08,2.41,10.36409668
28/10/2020 13:00,10.60496,2.70228,10.9438336,0.62496,0.18228,0.651,9.98,2.52,10.2932405,10.98496,2.72228,11.31725031,0.62496,0.18228,0.651,10.36,2.54,10.66682708
28/10/2020 13:30,10.42552,2.46536,10.71305126,0.39552,0.11536,0.412,10.03,2.35,10.30162123,10.85552,2.78536,11.20716489,0.39552,0.11536,0.412,10.46,2.67,10.79539254
28/10/2020 14:00,10.194,1.627,10.32302112,0.744,0.217,0.775,9.45,1.41,9.554611452,10.874,3.717,11.49173464,0.744,0.217,0.775,10.13,3.5,10.71759768
28/10/2020 14:30,10.026,1.503,10.13803161,0.456,0.133,0.475,9.57,1.37,9.667564326,10.746,3.573,11.32443575,0.456,0.133,0.475,10.29,3.44,10.8497788
28/10/2020 15:00,9.96272,1.54496,10.0818,0.46272,0.13496,0.482,9.5,1.41,9.604066847,10.68272,3.61496,11.27778535,0.46272,0.13496,0.482,10.22,3.48,10.79624009
28/10/2020 15:30,9.86176,1.44968,9.967742091,0.34176,0.09968,0.356,9.52,1.35,9.615243107,10.60176,3.50968,11.16759458,0.34176,0.09968,0.356,10.26,3.41,10.81183148
28/10/2020 16:00,9.72896,1.24928,9.808841073,0.16896,0.04928,0.176,9.56,1.2,9.63501946,10.44896,3.20928,10.93070186,0.16896,0.04928,0.176,10.28,3.16,10.75471989
28/10/2020 16:30,9.46864,1.23752,9.549167461,0.12864,0.03752,0.134,9.34,1.2,9.416772271,10.05864,2.68752,10.41148416,0.12864,0.03752,0.134,9.93,2.65,10.27751916
28/10/2020 17:00,9.09544,0.82492,9.132771857,0.08544,0.02492,0.089,9.01,0.8,9.045446368,9.74544,2.71492,10.11654049,0.08544,0.02492,0.089,9.66,2.69,10.02754706
28/10/2020 17:30,9.41872,0.85796,9.457715464,0.19872,0.05796,0.207,9.22,0.8,9.254642078,10.03872,2.70796,10.39754522,0.19872,0.05796,0.207,9.84,2.65,10.1905888
28/10/2020 18:00,9.45112,1.32616,9.543708378,0.26112,0.07616,0.272,9.19,1.25,9.274621286,9.94112,2.22616,10.18732817,0.26112,0.07616,0.272,9.68,2.15,9.915891286
28/10/2020 18:30,9.38024,1.80132,9.551631075,0.21024,0.06132,0.219,9.17,1.74,9.333622019,9.71024,1.66132,9.851332143,0.21024,0.06132,0.219,9.5,1.6,9.633794683
28/10/2020 19:00,9.2852,0.9436,9.33302309,0.1152,0.0336,0.12,9.17,0.91,9.215042051,9.9152,2.5936,10.24880247,0.1152,0.0336,0.12,9.8,2.56,10.12884989
28/10/2020 19:30,9.17064,0.74352,9.200731493,0.08064,0.02352,0.084,9.09,0.72,9.118470266,9.88064,2.63352,10.22557942,0.08064,0.02352,0.084,9.8,2.61,10.14160244
28/10/2020 20:00,9.02776,0.81268,9.064264967,0.07776,0.02268,0.081,8.95,0.79,8.984798273,9.73776,2.68268,10.10053176,0.07776,0.02268,0.081,9.66,2.66,10.01954091
28/10/2020 20:30,8.95672,1.68696,9.114201402,0.12672,0.03696,0.132,8.83,1.65,8.982839195,9.39672,1.69696,9.548718239,0.12672,0.03696,0.132,9.27,1.66,9.417457194
28/10/2020 21:00,9.02808,1.74444,9.195069298,0.11808,0.03444,0.123,8.91,1.71,9.072607123,9.43808,1.69444,9.588977057,0.11808,0.03444,0.123,9.32,1.66,9.466678404
28/10/2020 21:30,8.65408,1.35744,8.759894063,0.09408,0.02744,0.098,8.56,1.33,8.662707429,9.08408,1.86744,9.274041277,0.09408,0.02744,0.098,8.99,1.84,9.176366383
28/10/2020 22:00,8.47576,1.69668,8.643912922,0.12576,0.03668,0.131,8.35,1.66,8.513407074,8.77576,1.43668,8.892581909,0.12576,0.03668,0.131,8.65,1.4,8.762562411
28/10/2020 22:30,8.16944,1.10192,8.243420261,0.10944,0.03192,0.114,8.06,1.07,8.130713376,8.54944,1.73192,8.723099862,0.10944,0.03192,0.114,8.44,1.7,8.609506374
28/10/2020 23:00,8.01424,1.10332,8.089830517,0.11424,0.03332,0.119,7.9,1.07,7.972132713,8.37424,1.76332,8.557873159,0.11424,0.03332,0.119,8.26,1.73,8.439223898
28/10/2020 23:30,8.0892,2.0506,8.345065428,0.1392,0.0406,0.145,7.95,2.01,8.200158535,8.2392,1.0206,8.302170861,0.1392,0.0406,0.145,8.1,0.98,8.159068574
29/10/2020 00:00,7.96368,1.44524,8.093757953,0.22368,0.06524,0.233,7.74,1.38,7.862060799,8.25368,1.57524,8.402655211,0.22368,0.06524,0.233,8.03,1.51,8.170740481
29/10/2020 00:30,7.73672,1.10696,7.815510015,0.12672,0.03696,0.132,7.61,1.07,7.684855236,8.07672,1.71696,8.257200349,0.12672,0.03696,0.132,7.95,1.68,8.125570749
29/10/2020 01:00,7.77128,1.49204,7.913215288,0.04128,0.01204,0.043,7.73,1.48,7.870406597,8.05128,1.21204,8.141999177,0.04128,0.01204,0.043,8.01,1.2,8.099388866
29/10/2020 01:30,7.5396,1.2878,7.648790558,0.1296,0.0378,0.135,7.41,1.25,7.514692276,7.8396,1.3278,7.951250279,0.1296,0.0378,0.135,7.71,1.29,7.817173402
29/10/2020 02:00,7.4404,1.4672,7.583681692,0.2304,0.0672,0.24,7.21,1.4,7.34466473,7.7104,1.1772,7.799747945,0.2304,0.0672,0.24,7.48,1.11,7.561911134
29/10/2020 02:30,7.31632,1.38476,7.446213709,0.25632,0.07476,0.267,7.06,1.31,7.180508339,7.58632,1.18476,7.678275028,0.25632,0.07476,0.267,7.33,1.11,7.413568641
29/10/2020 03:00,7.0552,0.9436,7.118021354,0.1152,0.0336,0.12,6.94,0.91,6.999407118,7.3452,1.1436,7.433692488,0.1152,0.0336,0.12,7.23,1.11,7.314711204
29/10/2020 03:30,7.17168,1.03924,7.246586355,0.03168,0.00924,0.033,7.14,1.03,7.213910174,7.44168,1.25924,7.547468887,0.03168,0.00924,0.033,7.41,1.25,7.514692276
29/10/2020 04:00,7.2444,1.0942,7.326568433,0.0144,0.0042,0.015,7.23,1.09,7.311702948,7.5144,1.2942,7.625035147,0.0144,0.0042,0.015,7.5,1.29,7.610131405
29/10/2020 04:30,7.228,1.144,7.317972397,0.048,0.014,0.05,7.18,1.13,7.26837671,7.498,1.304,7.61054663,0.048,0.014,0.05,7.45,1.29,7.560859739
29/10/2020 05:00,7.33304,1.09672,7.414598465,0.02304,0.00672,0.024,7.31,1.09,7.390818629,7.62304,1.27672,7.729214242,0.02304,0.00672,0.024,7.6,1.27,7.705381237
29/10/2020 05:30,7.21416,0.90288,7.270439932,0.04416,0.01288,0.046,7.17,0.89,7.225025952,7.52416,1.11288,7.606016408,0.04416,0.01288,0.046,7.48,1.1,7.560449722
29/10/2020 06:00,7.35864,0.96252,7.421322483,0.00864,0.00252,0.009,7.35,0.96,7.412428752,7.68864,1.18252,7.779044839,0.00864,0.00252,0.009,7.68,1.18,7.770122264
29/10/2020 06:30,7.97096,1.38028,8.089584427,0.00096,0.00028,0.001,7.97,1.38,8.08859073,8.27096,1.10028,8.343823788,0.00096,0.00028,0.001,8.27,1.1,8.342835249
29/10/2020 07:00,8.59472,1.54596,8.732651613,0.05472,0.01596,0.057,8.54,1.53,8.675972568,8.95472,1.47596,9.075542309,0.05472,0.01596,0.057,8.9,1.46,9.018957811
29/10/2020 07:30,8.97832,1.75576,9.148383639,0.08832,0.02576,0.092,8.89,1.73,9.056765427,9.37832,1.75576,9.541256689,0.08832,0.02576,0.092,9.29,1.73,9.44970899
29/10/2020 08:00,9.20456,1.77508,9.374157765,0.15456,0.04508,0.161,9.05,1.73,9.21386998,9.65456,1.97508,9.854515199,0.15456,0.04508,0.161,9.5,1.93,9.694065195
29/10/2020 08:30,9.46232,1.68776,9.611661334,0.23232,0.06776,0.242,9.23,1.62,9.371088517,10.06232,2.59776,10.39223945,0.23232,0.06776,0.242,9.83,2.53,10.1503596
29/10/2020 09:00,9.60256,1.66908,9.746537159,0.44256,0.12908,0.461,9.16,1.54,9.288552094,10.25256,2.86908,10.64643633,0.44256,0.12908,0.461,9.81,2.74,10.18546513
29/10/2020 09:30,9.8876,1.4268,9.990014615,0.5376,0.1568,0.56,9.35,1.27,9.435857142,10.6076,3.4168,11.14431245,0.5376,0.1568,0.56,10.07,3.26,10.58454061
29/10/2020 10:00,9.86456,1.40008,9.963421501,0.51456,0.15008,0.536,9.35,1.25,9.4331861,10.56456,3.39008,11.09515977,0.51456,0.15008,0.536,10.05,3.24,10.55936078
29/10/2020 10:30,9.9484,1.3812,10.04382278,0.5184,0.1512,0.54,9.43,1.23,9.509879074,10.6484,3.3612,11.16629249,0.5184,0.1512,0.54,10.13,3.21,10.62642932
29/10/2020 11:00,10.086,2.043,10.29083306,0.456,0.133,0.475,9.63,1.91,9.817586261,10.616,2.763,10.96966841,0.456,0.133,0.475,10.16,2.63,10.4948797
29/10/2020 11:30,10.1912,1.8416,10.35625647,0.4512,0.1316,0.47,9.74,1.71,9.888968601,10.7612,2.8816,11.14033411,0.4512,0.1316,0.47,10.31,2.75,10.67045454
29/10/2020 12:00,10.2104,1.8872,10.38334204,0.4704,0.1372,0.49,9.74,1.75,9.895963824,10.7804,2.7072,11.11512285,0.4704,0.1372,0.49,10.31,2.57,10.62548822
29/10/2020 12:30,10.18384,2.29112,10.43838244,0.48384,0.14112,0.504,9.7,2.15,9.935416448,10.60384,2.17112,10.82382487,0.48384,0.14112,0.504,10.12,2.03,10.32159387
29/10/2020 13:00,10.21344,2.43392,10.49944395,0.49344,0.14392,0.514,9.72,2.29,9.986115361,10.61344,2.29392,10.85850715,0.49344,0.14392,0.514,10.12,2.15,10.34586391
29/10/2020 13:30,10.07264,2.08952,10.28708756,0.51264,0.14952,0.534,9.56,1.94,9.754855201,10.56264,2.58952,10.87543,0.51264,0.14952,0.534,10.05,2.44,10.34195823
29/10/2020 14:00,9.85368,2.10024,10.07501948,0.34368,0.10024,0.358,9.51,2,9.718029636,10.30368,2.37024,10.57278862,0.34368,0.10024,0.358,9.96,2.27,10.21540503
29/10/2020 14:30,9.75784,1.99312,9.959315679,0.38784,0.11312,0.404,9.37,1.88,9.556741076,10.21784,2.52312,10.52475125,0.38784,0.11312,0.404,9.83,2.41,10.12111654
29/10/2020 15:00,9.79864,1.81752,9.965777682,0.36864,0.10752,0.384,9.43,1.71,9.583788395,10.36864,2.90752,10.76858245,0.36864,0.10752,0.384,10,2.8,10.38460399
29/10/2020 15:30,9.64048,1.54764,9.763915413,0.30048,0.08764,0.313,9.34,1.46,9.453422661,10.25048,2.85764,10.64135549,0.30048,0.08764,0.313,9.95,2.77,10.32837838
29/10/2020 16:00,9.38696,1.70328,9.540240081,0.21696,0.06328,0.226,9.17,1.64,9.31549784,9.89696,2.24328,10.14801076,0.21696,0.06328,0.226,9.68,2.18,9.922439216
29/10/2020 16:30,9.3356,1.8458,9.516323082,0.2256,0.0658,0.235,9.11,1.78,9.282268042,9.7756,1.8858,9.955832311,0.2256,0.0658,0.235,9.55,1.82,9.721877391
29/10/2020 17:00,9.2176,1.6718,9.367980839,0.1776,0.0518,0.185,9.04,1.62,9.18400784,9.6376,1.6218,9.773104369,0.1776,0.0518,0.185,9.46,1.57,9.589395184
29/10/2020 17:30,9.19432,1.46376,9.310108141,0.18432,0.05376,0.192,9.01,1.41,9.119660081,9.58432,1.67376,9.72937112,0.18432,0.05376,0.192,9.4,1.62,9.538574317
29/10/2020 18:00,9.05384,1.33112,9.15116928,0.24384,0.07112,0.254,8.81,1.26,8.89964606,9.45384,1.79112,9.622016504,0.24384,0.07112,0.254,9.21,1.72,9.369231559
29/10/2020 18:30,8.7284,1.3912,8.838574772,0.2784,0.0812,0.29,8.45,1.31,8.550941469,9.1384,1.6212,9.281090669,0.2784,0.0812,0.29,8.86,1.54,8.992841598
29/10/2020 19:00,8.58688,1.16784,8.665930902,0.26688,0.07784,0.278,8.32,1.09,8.391096472,9.02688,1.64784,9.176052485,0.26688,0.07784,0.278,8.76,1.57,8.899578642
29/10/2020 19:30,8.5132,1.2026,8.597721849,0.2832,0.0826,0.295,8.23,1.12,8.305859378,8.9932,1.6526,9.143781111,0.2832,0.0826,0.295,8.71,1.57,8.850367224
29/10/2020 20:00,8.51416,1.28288,8.61026722,0.28416,0.08288,0.296,8.23,1.2,8.317024708,8.97416,1.78288,9.149546918,0.28416,0.08288,0.296,8.69,1.7,8.854721904
29/10/2020 20:30,8.4796,1.4428,8.601470107,0.2496,0.0728,0.26,8.23,1.37,8.343248768,8.8496,1.5528,8.984798718,0.2496,0.0728,0.26,8.6,1.48,8.726419655
29/10/2020 21:00,8.4304,1.4722,8.557979727,0.3504,0.1022,0.365,8.08,1.37,8.195321836,8.8004,1.4822,8.924346307,0.3504,0.1022,0.365,8.45,1.38,8.561944873
29/10/2020 21:30,8.32328,1.28304,8.421590206,0.35328,0.10304,0.368,7.97,1.18,8.056879048,8.71328,1.74304,8.885912266,0.35328,0.10304,0.368,8.36,1.64,8.519342698
29/10/2020 22:00,8.21592,1.59256,8.368846324,0.38592,0.11256,0.402,7.83,1.48,7.968644803,8.51592,1.36256,8.624236963,0.38592,0.11256,0.402,8.13,1.25,8.225533417
29/10/2020 22:30,8.03208,1.24144,8.127452393,0.38208,0.11144,0.398,7.65,1.13,7.733007177,8.38208,1.68144,8.549064604,0.38208,0.11144,0.398,8,1.57,8.152600812
29/10/2020 23:00,7.9444,1.2392,8.040466902,0.3744,0.1092,0.39,7.57,1.13,7.653874836,8.2744,1.6792,8.443068636,0.3744,0.1092,0.39,7.9,1.57,8.054495639
29/10/2020 23:30,7.92168,1.49424,8.061375019,0.39168,0.11424,0.408,7.53,1.38,7.655409852,8.22168,1.60424,8.37673015,0.39168,0.11424,0.408,7.83,1.49,7.970508139
30/10/2020 00:00,7.914,1.562,8.066674656,0.384,0.112,0.4,7.53,1.45,7.668337499,8.184,1.622,8.343185243,0.384,0.112,0.4,7.8,1.51,7.94481592
30/10/2020 00:30,7.61736,1.36548,7.738779555,0.32736,0.09548,0.341,7.29,1.27,7.399797295,7.88736,1.42548,8.01513824,0.32736,0.09548,0.341,7.56,1.33,7.67609927
30/10/2020 01:00,7.6596,1.4478,7.795229118,0.3696,0.1078,0.385,7.29,1.34,7.412131947,7.9296,1.5078,8.071679937,0.3696,0.1078,0.385,7.56,1.4,7.688536922
30/10/2020 01:30,7.5228,1.3454,7.642160755,0.2928,0.0854,0.305,7.23,1.26,7.338971318,7.7928,1.3954,7.916746365,0.2928,0.0854,0.305,7.5,1.31,7.613547137
30/10/2020 02:00,7.56296,1.35128,7.682728786,0.31296,0.09128,0.326,7.25,1.26,7.358675152,7.81296,1.40128,7.937627454,0.31296,0.09128,0.326,7.5,1.31,7.613547137
30/10/2020 02:30,7.55256,0.79408,7.594190253,0.32256,0.09408,0.336,7.23,0.7,7.263807542,7.92256,1.85408,8.136619052,0.32256,0.09408,0.336,7.6,1.76,7.801128124
30/10/2020 03:00,7.53816,1.16988,7.628399269,0.30816,0.08988,0.321,7.23,1.08,7.310218875,7.78816,1.25988,7.889406429,0.30816,0.08988,0.321,7.48,1.17,7.570951063
30/10/2020 03:30,7.54392,1.23156,7.6437863,0.31392,0.09156,0.327,7.23,1.14,7.319323739,7.79392,1.33156,7.906847728,0.31392,0.09156,0.327,7.48,1.24,7.582084146
30/10/2020 04:00,7.6164,1.2352,7.715910057,0.3264,0.0952,0.34,7.29,1.14,7.378597428,7.8664,1.3352,7.978910201,0.3264,0.0952,0.34,7.54,1.24,7.641282615
30/10/2020 04:30,7.63352,1.28436,7.74081444,0.32352,0.09436,0.337,7.31,1.19,7.40622711,7.88352,1.37436,8.002421696,0.32352,0.09436,0.337,7.56,1.28,7.667594147
30/10/2020 05:00,7.74616,1.29388,7.853478223,0.35616,0.10388,0.371,7.39,1.19,7.485198728,8.00616,1.41388,8.130046408,0.35616,0.10388,0.371,7.65,1.31,7.761352975
30/10/2020 05:30,7.8064,1.2452,7.905087223,0.3264,0.0952,0.34,7.48,1.15,7.567886099,8.0864,1.3052,8.19105683,0.3264,0.0952,0.34,7.76,1.21,7.853769795
30/10/2020 06:00,7.73416,1.13288,7.816690348,0.28416,0.08288,0.296,7.45,1.05,7.523629443,8.04416,1.29288,8.147395216,0.28416,0.08288,0.296,7.76,1.21,7.853769795
30/10/2020 06:30,8.50184,1.70512,8.671142808,0.29184,0.08512,0.304,8.21,1.62,8.368303293,8.78184,1.24512,8.869669532,0.29184,0.08512,0.304,8.49,1.16,8.56887974
30/10/2020 07:00,8.89768,1.94224,9.107195265,0.24768,0.07224,0.258,8.65,1.87,8.849824857,9.18768,1.37224,9.289591293,0.24768,0.07224,0.258,8.94,1.3,9.034024574
30/10/2020 07:30,8.95528,1.35404,9.057067086,0.18528,0.05404,0.193,8.77,1.3,8.865827655,9.47528,2.23404,9.735084273,0.18528,0.05404,0.193,9.29,2.18,9.542352959
30/10/2020 08:00,9.11896,1.78928,9.292844258,0.16896,0.04928,0.176,8.95,1.74,9.117570948,9.53896,1.91928,9.730128139,0.16896,0.04928,0.176,9.37,1.87,9.554778909
30/10/2020 08:30,9.29088,2.04984,9.514320533,0.17088,0.04984,0.178,9.12,2,9.336723194,9.69088,1.91984,9.879217621,0.17088,0.04984,0.178,9.52,1.87,9.70192249
30/10/2020 09:00,9.5676,2.2118,9.819930193,0.4176,0.1218,0.435,9.15,2.09,9.385659274,9.9376,2.0918,10.15536907,0.4176,0.1218,0.435,9.52,1.97,9.72169224
30/10/2020 09:30,9.67416,1.80288,9.840718876,0.52416,0.15288,0.546,9.15,1.65,9.29758033,10.22416,2.68288,10.5703024,0.52416,0.15288,0.546,9.7,2.53,10.02451495
30/10/2020 10:00,9.67632,2.14476,9.911163615,0.49632,0.14476,0.517,9.18,2,9.39533927,10.10632,2.08476,10.31910501,0.49632,0.14476,0.517,9.61,1.94,9.803861484
30/10/2020 10:30,9.68184,2.09512,9.905935271,0.53184,0.15512,0.554,9.15,1.94,9.353400451,10.10184,2.04512,10.3067787,0.53184,0.15512,0.554,9.57,1.89,9.75484495
30/10/2020 11:00,9.69064,2.24852,9.948082519,0.68064,0.19852,0.709,9.01,2.05,9.240270559,10.12064,2.20852,10.35880855,0.68064,0.19852,0.709,9.44,2.01,9.651616445
30/10/2020 11:30,9.82024,1.99632,10.0210981,0.57024,0.16632,0.594,9.25,1.83,9.429284172,10.32024,2.55632,10.63212705,0.57024,0.16632,0.594,9.75,2.39,10.03865529
30/10/2020 12:00,9.52656,1.16108,9.59705435,0.58656,0.17108,0.611,8.94,0.99,8.994648409,10.20656,3.02108,10.64428445,0.58656,0.17108,0.611,9.62,2.85,10.03328959
30/10/2020 12:30,9.32352,1.06936,9.384644692,0.44352,0.12936,0.462,8.88,0.94,8.929613653,10.02352,2.92936,10.4428015,0.44352,0.12936,0.462,9.58,2.8,9.980801571
30/10/2020 13:00,9.48416,2.00288,9.693338909,0.52416,0.15288,0.546,8.96,1.85,9.14899448,9.92416,2.38288,10.20622696,0.52416,0.15288,0.546,9.4,2.23,9.660895404
30/10/2020 13:30,9.6548,2.2364,9.910431272,0.8448,0.2464,0.88,8.81,1.99,9.031954384,9.9848,2.2764,10.24100718,0.8448,0.2464,0.88,9.14,2.03,9.362718622
30/10/2020 14:00,9.26408,2.15244,9.510845189,0.69408,0.20244,0.723,8.57,1.95,8.789050006,9.61408,1.97244,9.814329004,0.69408,0.20244,0.723,8.92,1.77,9.093915548
30/10/2020 14:30,9.25264,2.18952,9.508172527,0.99264,0.28952,1.034,8.26,1.9,8.47570646,9.63264,2.17952,9.876135925,0.99264,0.28952,1.034,8.64,1.89,8.844303251
30/10/2020 15:00,8.81288,1.73084,8.981239391,0.24288,0.07084,0.253,8.57,1.66,8.729289776,9.23288,1.89084,9.424507892,0.24288,0.07084,0.253,8.99,1.82,9.172377009
30/10/2020 15:30,8.75432,1.71376,8.920487206,0.18432,0.05376,0.192,8.57,1.66,8.729289776,9.15432,1.71376,9.313353209,0.18432,0.05376,0.192,8.97,1.66,9.122307822
30/10/2020 16:00,8.6432,1.5226,8.776287199,0.2832,0.0826,0.295,8.36,1.44,8.483112636,9.0732,1.8326,9.256423769,0.2832,0.0826,0.295,8.79,1.75,8.962510809
30/10/2020 16:30,8.44064,1.34352,8.546897074,0.08064,0.02352,0.084,8.36,1.32,8.463568987,8.81064,1.53352,8.943101297,0.08064,0.02352,0.084,8.73,1.51,8.859627532
30/10/2020 17:00,8.51248,1.60364,8.662215479,0.01248,0.00364,0.013,8.5,1.6,8.649277426,8.83248,1.17364,8.910114129,0.01248,0.00364,0.013,8.82,1.17,8.897263624
30/10/2020 17:30,8.72192,1.33056,8.822827121,0.00192,0.00056,0.002,8.72,1.33,8.820844631,9.02192,1.19056,9.100135911,0.00192,0.00056,0.002,9.02,1.19,9.098159154
30/10/2020 18:00,8.54,1.25,8.630996466,0,0,0,8.54,1.25,8.630996466,8.85,1.23,8.935065752,0,0,0,8.85,1.23,8.935065752
30/10/2020 18:30,8.45,1.88,8.656610191,0,0,0,8.45,1.88,8.656610191,8.55,0.56,8.568319555,0,0,0,8.55,0.56,8.568319555
30/10/2020 19:00,8.55,1.18,8.631042811,0,0,0,8.55,1.18,8.631042811,8.88,1.42,8.992819358,0,0,0,8.88,1.42,8.992819358
30/10/2020 19:30,8.42,1.06,8.486459804,0,0,0,8.42,1.06,8.486459804,8.82,1.48,8.943310349,0,0,0,8.82,1.48,8.943310349
30/10/2020 20:00,8.47,1.06,8.536070525,0,0,0,8.47,1.06,8.536070525,8.86,1.51,8.987752778,0,0,0,8.86,1.51,8.987752778
30/10/2020 20:30,8.37,1.15,8.448633026,0,0,0,8.37,1.15,8.448633026,8.76,1.59,8.903128664,0,0,0,8.76,1.59,8.903128664
30/10/2020 21:00,8.23,1.45,8.356757744,0,0,0,8.23,1.45,8.356757744,8.5,1.15,8.577441343,0,0,0,8.5,1.15,8.577441343
30/10/2020 21:30,8.01,0.95,8.066139101,0,0,0,8.01,0.95,8.066139101,8.37,1.35,8.478171973,0,0,0,8.37,1.35,8.478171973
30/10/2020 22:00,7.80192,0.95056,7.859613222,0.00192,0.00056,0.002,7.8,0.95,7.857639595,8.18192,1.36056,8.294271421,0.00192,0.00056,0.002,8.18,1.36,8.292285572
30/10/2020 22:30,7.54672,0.97196,7.609053095,0.00672,0.00196,0.007,7.54,0.97,7.602137857,7.92672,1.44196,8.056806973,0.00672,0.00196,0.007,7.92,1.44,8.049844719
30/10/2020 23:00,7.3144,0.2542,7.31881582,0.0144,0.0042,0.015,7.3,0.25,7.304279567,7.8544,2.1242,8.136573296,0.0144,0.0042,0.015,7.84,2.12,8.121576202
30/10/2020 23:30,7.09632,0.81476,7.142939969,0.01632,0.00476,0.017,7.08,0.81,7.126184112,7.56632,1.85476,7.790335872,0.01632,0.00476,0.017,7.55,1.85,7.773351915
31/10/2020 00:00,6.98512,0.95316,7.049852154,0.04512,0.01316,0.047,6.94,0.94,7.003370617,7.26512,0.98316,7.331341774,0.04512,0.01316,0.047,7.22,0.97,7.284867878
31/10/2020 00:30,6.99024,1.02632,7.065181385,0.09024,0.02632,0.094,6.9,1,6.972087205,7.39024,1.64632,7.57139464,0.09024,0.02632,0.094,7.3,1.62,7.477593196
31/10/2020 01:00,7.032,1.021,7.105734656,0.072,0.021,0.075,6.96,1,7.031472108,7.342,1.291,7.45463916,0.072,0.021,0.075,7.27,1.27,7.38009485
31/10/2020 01:30,7.06584,1.30212,7.184818119,0.07584,0.02212,0.079,6.99,1.28,7.106229661,7.29584,0.93212,7.355143031,0.07584,0.02212,0.079,7.22,0.91,7.277121684
31/10/2020 02:00,6.90792,1.05856,6.988555502,0.09792,0.02856,0.102,6.81,1.03,6.887452359,7.15792,1.08856,7.24021972,0.09792,0.02856,0.102,7.06,1.06,7.1391316
31/10/2020 02:30,6.87688,1.07284,6.960062083,0.14688,0.04284,0.153,6.73,1.03,6.808362505,7.11688,1.10284,7.201821783,0.14688,0.04284,0.153,6.97,1.06,7.050141843
31/10/2020 03:00,7.0112,1.0916,7.09566882,0.2112,0.0616,0.22,6.8,1.03,6.877564976,7.2412,1.1516,7.332200215,0.2112,0.0616,0.22,7.03,1.09,7.114000281
31/10/2020 03:30,7.09968,1.12324,7.187984711,0.31968,0.09324,0.333,6.78,1.03,6.85779119,7.30968,1.16324,7.40165853,0.31968,0.09324,0.333,6.99,1.07,7.071421356
31/10/2020 04:00,7.1976,1.1868,7.294788551,0.2976,0.0868,0.31,6.9,1.1,6.987131028,7.4076,1.2168,7.506872851,0.2976,0.0868,0.31,7.11,1.13,7.199236071
31/10/2020 04:30,7.27008,0.46044,7.284646059,0.31008,0.09044,0.323,6.96,0.37,6.969827831,7.69008,2.22044,8.004229145,0.31008,0.09044,0.323,7.38,2.13,7.68123037
31/10/2020 05:00,7.24808,0.37444,7.257745449,0.35808,0.10444,0.373,6.89,0.27,6.895288246,7.68808,2.33444,8.034686316,0.35808,0.10444,0.373,7.33,2.23,7.661709992
31/10/2020 05:30,7.04888,0.33884,7.057019328,0.33888,0.09884,0.353,6.71,0.24,6.714290729,7.48888,2.14884,7.791074188,0.33888,0.09884,0.353,7.15,2.05,7.438077709
31/10/2020 06:00,6.89216,0.36688,6.901917878,0.33216,0.09688,0.346,6.56,0.27,6.565554051,7.33216,2.10688,7.62886057,0.33216,0.09688,0.346,7,2.01,7.282863448
31/10/2020 06:30,7.24848,1.24164,7.354055493,0.34848,0.10164,0.363,6.9,1.14,6.993539876,7.52848,1.46164,7.66905487,0.34848,0.10164,0.363,7.18,1.36,7.307667206
31/10/2020 07:00,7.32752,1.33136,7.447487415,0.34752,0.10136,0.362,6.98,1.23,7.087545414,7.55752,1.26136,7.662058314,0.34752,0.10136,0.362,7.21,1.16,7.302718672
31/10/2020 07:30,7.32008,1.08044,7.399386583,0.31008,0.09044,0.323,7.01,0.99,7.079562133,7.61008,1.51044,7.758527347,0.31008,0.09044,0.323,7.3,1.42,7.436827281
31/10/2020 08:00,7.42536,0.97948,7.489683051,0.37536,0.10948,0.391,7.05,0.87,7.103478021,7.72536,1.43948,7.858326145,0.37536,0.10948,0.391,7.35,1.33,7.469364096
31/10/2020 08:30,7.53728,1.08004,7.614267936,0.37728,0.11004,0.393,7.16,0.97,7.225406563,7.85728,1.52004,8.002960115,0.37728,0.11004,0.393,7.48,1.41,7.611734362
31/10/2020 09:00,7.5892,1.1006,7.668590288,0.3792,0.1106,0.395,7.21,0.99,7.27765072,7.9292,1.5606,8.081317034,0.3792,0.1106,0.395,7.55,1.45,7.687977627
31/10/2020 09:30,7.65336,1.14348,7.73831156,0.42336,0.12348,0.441,7.23,1.02,7.301595716,7.97336,1.58348,8.129076122,0.42336,0.12348,0.441,7.55,1.46,7.68986996
31/10/2020 10:00,7.72848,1.18664,7.819048382,0.46848,0.13664,0.488,7.26,1.05,7.33553679,8.05848,1.59664,8.215129896,0.46848,0.13664,0.488,7.59,1.46,7.729146137
31/10/2020 10:30,7.78696,1.98328,8.03555509,0.45696,0.13328,0.476,7.33,1.85,7.559854496,7.94696,0.73328,7.980718815,0.45696,0.13328,0.476,7.49,0.6,7.513993612
31/10/2020 11:00,7.83208,2.15644,8.123528211,0.50208,0.14644,0.523,7.33,2.01,7.600592082,7.99208,0.68644,8.021505008,0.50208,0.14644,0.523,7.49,0.54,7.509440725
31/10/2020 11:30,7.86568,2.13624,8.150609989,0.53568,0.15624,0.558,7.33,1.98,7.592713612,8.00568,0.67624,8.034190239,0.53568,0.15624,0.558,7.47,0.52,7.48807719
31/10/2020 12:00,7.9588,2.1634,8.247593407,0.6288,0.1834,0.655,7.33,1.98,7.592713612,8.0788,0.7034,8.109363785,0.6288,0.1834,0.655,7.45,0.52,7.468125602
31/10/2020 12:30,7.78976,2.03868,8.052116306,0.50976,0.14868,0.531,7.28,1.89,7.521336317,7.95976,0.56868,7.980048634,0.50976,0.14868,0.531,7.45,0.42,7.461829534
31/10/2020 13:00,7.748,2.064,8.018204288,0.528,0.154,0.55,7.22,1.91,7.468366622,7.888,0.594,7.910333748,0.528,0.154,0.55,7.36,0.44,7.373140444
31/10/2020 13:30,7.80272,1.87496,8.024831113,0.94272,0.27496,0.982,6.86,1.6,7.044118114,7.99272,0.95496,8.049566547,0.94272,0.27496,0.982,7.05,0.68,7.082718405
31/10/2020 14:00,8.05176,1.54968,8.199533353,2.02176,0.58968,2.106,6.03,0.96,6.105939731,8.30176,2.02968,8.546275212,2.02176,0.58968,2.106,6.28,1.44,6.442980677
31/10/2020 14:30,7.99776,1.63768,8.16370999,2.11776,0.61768,2.206,5.88,1.02,5.96781367,8.22776,2.05768,8.481160392,2.11776,0.61768,2.206,6.11,1.44,6.277395957
31/10/2020 15:00,7.79512,1.43816,7.926676479,1.60512,0.46816,1.672,6.19,0.97,6.265540679,8.05512,1.84816,8.264420948,1.60512,0.46816,1.672,6.45,1.38,6.595976046
31/10/2020 15:30,7.4356,1.1758,7.527991299,0.9456,0.2758,0.985,6.49,0.9,6.552106531,7.7456,1.4858,7.886819448,0.9456,0.2758,0.985,6.8,1.21,6.906815475
31/10/2020 16:00,7.2532,1.1076,7.337280695,0.6432,0.1876,0.67,6.61,0.92,6.673717105,7.5832,1.3276,7.698535185,0.6432,0.1876,0.67,6.94,1.14,7.033007891
31/10/2020 16:30,7.2084,1.1562,7.300536213,0.3984,0.1162,0.415,6.81,1.04,6.888954928,7.5484,1.1062,7.629024905,0.3984,0.1162,0.415,7.15,0.99,7.218213075
31/10/2020 17:00,7.37888,1.13884,7.466245817,0.33888,0.09884,0.353,7.04,1.04,7.116403586,7.75888,1.06884,7.832154097,0.33888,0.09884,0.353,7.42,0.97,7.48313437
31/10/2020 17:30,7.49968,1.24324,7.602029058,0.31968,0.09324,0.333,7.18,1.15,7.27151291,7.82968,0.77324,7.867768998,0.31968,0.09324,0.333,7.51,0.68,7.540722777
31/10/2020 18:00,7.43056,1.19308,7.525733306,0.25056,0.07308,0.261,7.18,1.12,7.266828744,7.73056,0.62308,7.755629349,0.25056,0.07308,0.261,7.48,0.55,7.500193331
31/10/2020 18:30,7.5236,1.2748,7.630836913,0.1536,0.0448,0.16,7.37,1.23,7.471934154,7.7936,0.7048,7.82540376,0.1536,0.0448,0.16,7.64,0.66,7.668454864
31/10/2020 19:00,7.61952,1.15236,7.706167569,0.17952,0.05236,0.187,7.44,1.1,7.520877608,7.95952,1.13236,8.039664035,0.17952,0.05236,0.187,7.78,1.08,7.854603746
31/10/2020 19:30,7.31264,1.17952,7.407156755,0.27264,0.07952,0.284,7.04,1.1,7.125419286,7.80264,1.64952,7.975092927,0.27264,0.07952,0.284,7.53,1.57,7.691930837
31/10/2020 20:00,7.36344,1.06392,7.439904193,0.25344,0.07392,0.264,7.11,0.99,7.178593177,7.84344,1.73392,8.032809571,0.25344,0.07392,0.264,7.59,1.66,7.769407957
31/10/2020 20:30,7.33864,1.07752,7.417323399,0.12864,0.03752,0.134,7.21,1.04,7.284620786,7.66864,1.05752,7.7412136,0.12864,0.03752,0.134,7.54,1.02,7.608679255
31/10/2020 21:00,7.19552,1.03536,7.269627116,0.15552,0.04536,0.162,7.04,0.99,7.109268598,7.52552,1.01536,7.593708396,0.15552,0.04536,0.162,7.37,0.97,7.43355904
31/10/2020 21:30,7.03168,1.03424,7.107332552,0.15168,0.04424,0.158,6.88,0.99,6.950863256,7.37168,1.08424,7.450989357,0.15168,0.04424,0.158,7.22,1.04,7.29451849
31/10/2020 22:00,6.774,0.887,6.831825891,0.264,0.077,0.275,6.51,0.81,6.560198168,7.184,1.377,7.314778534,0.264,0.077,0.275,6.92,1.3,7.041051058
31/10/2020 22:30,6.66544,0.89992,6.725916027,0.20544,0.05992,0.214,6.46,0.84,6.514384084,6.92544,0.83992,6.976186981,0.20544,0.05992,0.214,6.72,0.78,6.765116407
31/10/2020 23:00,6.61232,0.84776,6.66644379,0.23232,0.06776,0.242,6.38,0.78,6.427503403,6.87232,0.81776,6.920802959,0.23232,0.06776,0.242,6.64,0.75,6.682222684
31/10/2020 23:30,6.52648,0.83064,6.579126386,0.27648,0.08064,0.288,6.25,0.75,6.294839156,6.76648,0.79064,6.812515189,0.27648,0.08064,0.288,6.49,0.71,6.528721161
01/11/2020 00:00,6.45064,0.60852,6.479278741,0.20064,0.05852,0.209,6.25,0.55,6.274153329,6.71064,1.00852,6.786000427,0.20064,0.05852,0.209,6.51,0.95,6.578951284
01/11/2020 00:30,6.418,0.539,6.440593529,0.168,0.049,0.175,6.25,0.49,6.269178575,6.708,0.999,6.781980905,0.168,0.049,0.175,6.54,0.95,6.608638286
01/11/2020 01:00,6.3708,0.7494,6.414724702,0.1008,0.0294,0.105,6.27,0.72,6.311204322,6.6408,0.8694,6.697468253,0.1008,0.0294,0.105,6.54,0.84,6.593724289
01/11/2020 01:30,6.3048,0.8164,6.357437534,0.1248,0.0364,0.13,6.18,0.78,6.229028817,6.5348,0.7364,6.57616119,0.1248,0.0364,0.13,6.41,0.7,6.44810825
01/11/2020 02:00,6.15552,0.32536,6.164112718,0.15552,0.04536,0.162,6,0.28,6.00652978,6.40552,0.86536,6.463709028,0.15552,0.04536,0.162,6.25,0.82,6.303562485
01/11/2020 02:30,6.21504,0.47272,6.23299177,0.21504,0.06272,0.224,6,0.41,6.013992019,6.46504,0.96272,6.536327103,0.21504,0.06272,0.224,6.25,0.9,6.314467515
01/11/2020 03:00,6.31688,0.53784,6.339735389,0.26688,0.07784,0.278,6.05,0.46,6.067462402,6.56688,1.04784,6.649953504,0.26688,0.07784,0.278,6.3,0.97,6.374237209
01/11/2020 03:30,6.30792,0.52356,6.329610557,0.21792,0.06356,0.227,6.09,0.46,6.107348033,6.54792,1.03356,6.628989561,0.21792,0.06356,0.227,6.33,0.97,6.403889443
01/11/2020 04:00,6.45192,0.64556,6.484135979,0.36192,0.10556,0.377,6.09,0.54,6.113894013,6.69192,1.12556,6.785917668,0.36192,0.10556,0.377,6.33,1.02,6.411653453
01/11/2020 04:30,6.40288,0.66584,6.437407491,0.36288,0.10584,0.378,6.04,0.56,6.065904714,6.64288,1.14584,6.740979454,0.36288,0.10584,0.378,6.28,1.04,6.365532185
01/11/2020 05:00,6.25784,0.67312,6.293937718,0.38784,0.11312,0.404,5.87,0.56,5.896651592,6.48784,1.15312,6.589518465,0.38784,0.11312,0.404,6.1,1.04,6.188020685
01/11/2020 05:30,6.1448,0.5864,6.172716744,0.3648,0.1064,0.38,5.78,0.48,5.799896551,6.3748,1.0664,6.46338023,0.3648,0.1064,0.38,6.01,0.96,6.086189284
01/11/2020 06:00,6.2196,0.5578,6.244562835,0.3696,0.1078,0.385,5.85,0.45,5.867282165,6.4496,1.0378,6.532562208,0.3696,0.1078,0.385,6.08,0.93,6.150715406
01/11/2020 06:30,6.41264,0.56452,6.437440066,0.39264,0.11452,0.409,6.02,0.45,6.036795508,6.69264,1.09452,6.781548805,0.39264,0.11452,0.409,6.3,0.98,6.375766621
01/11/2020 07:00,6.7232,0.8776,6.780235984,0.4032,0.1176,0.42,6.32,0.76,6.365532185,6.9432,0.8476,6.994744599,0.4032,0.1176,0.42,6.54,0.73,6.580615473
01/11/2020 07:30,6.84976,0.94368,6.914459053,0.38976,0.11368,0.406,6.46,0.83,6.513102179,7.08976,0.92368,7.149677028,0.38976,0.11368,0.406,6.7,0.81,6.748785076
01/11/2020 08:00,6.94784,1.02312,7.022766919,0.38784,0.11312,0.404,6.56,0.91,6.622816621,7.23784,1.16312,7.330700921,0.38784,0.11312,0.404,6.85,1.05,6.930007215
01/11/2020 08:30,7.12416,1.07788,7.205239829,0.40416,0.11788,0.421,6.72,0.96,6.788225099,7.43416,1.21788,7.53325737,0.40416,0.11788,0.421,7.03,1.1,7.115539333
01/11/2020 09:00,7.16544,0.16492,7.167337651,0.56544,0.16492,0.589,6.6,0,6.6,7.66544,2.09492,7.946550207,0.56544,0.16492,0.589,7.1,1.93,7.357642285
01/11/2020 09:30,7.44968,1.19824,7.545429822,0.67968,0.19824,0.708,6.77,1,6.843456729,7.79968,1.43824,7.931175348,0.67968,0.19824,0.708,7.12,1.24,7.227170954
01/11/2020 10:00,7.61192,1.24056,7.712348229,0.72192,0.21056,0.752,6.89,1.03,6.966562998,7.89192,1.18056,7.979732026,0.72192,0.21056,0.752,7.17,0.97,7.235316164
01/11/2020 10:30,7.78856,1.32208,7.899972304,0.89856,0.26208,0.936,6.89,1.06,6.971061612,8.06856,1.32208,8.176157777,0.89856,0.26208,0.936,7.17,1.06,7.247930739
01/11/2020 11:00,8.00304,1.33672,8.11390594,1.22304,0.35672,1.274,6.78,0.98,6.850459839,8.29304,1.61672,8.449159485,1.22304,0.35672,1.274,7.07,1.26,7.181399585
01/11/2020 11:30,8.13248,1.36864,8.246842208,1.33248,0.38864,1.388,6.8,0.98,6.870254726,8.40248,1.71864,8.576444112,1.33248,0.38864,1.388,7.07,1.33,7.194011398
01/11/2020 12:00,8.32304,1.50672,8.458321346,1.70304,0.49672,1.774,6.62,1.01,6.696603617,8.56304,1.82672,8.755715847,1.70304,0.49672,1.774,6.86,1.33,6.987739262
01/11/2020 12:30,8.53384,1.69612,8.700761357,2.28384,0.66612,2.379,6.25,1.03,6.334303434,8.78384,2.03612,9.01674164,2.28384,0.66612,2.379,6.5,1.37,6.642808141
01/11/2020 13:00,8.73448,1.87464,8.933387711,2.72448,0.79464,2.838,6.01,1.08,6.106267272,8.95448,2.21464,9.224280048,2.72448,0.79464,2.838,6.23,1.42,6.389780904
01/11/2020 13:30,8.2956,1.6108,8.450541758,2.0256,0.5908,2.11,6.27,1.02,6.352424734,8.5156,1.9608,8.738431209,2.0256,0.5908,2.11,6.49,1.37,6.633023443
01/11/2020 14:00,7.87232,1.15776,7.956998831,0.95232,0.27776,0.992,6.92,0.88,6.975729353,8.13232,1.52776,8.274580304,0.95232,0.27776,0.992,7.18,1.25,7.287996981
01/11/2020 14:30,7.89584,1.14712,7.978732581,0.67584,0.19712,0.704,7.22,0.95,7.282231801,8.17584,1.44712,8.302922136,0.67584,0.19712,0.704,7.5,1.25,7.603453163
01/11/2020 15:00,7.62672,1.01696,7.694222872,0.36672,0.10696,0.382,7.26,0.91,7.316809414,7.95672,1.31696,8.064972213,0.36672,0.10696,0.382,7.59,1.21,7.685844131
01/11/2020 15:30,7.52928,0.90104,7.58300273,0.44928,0.13104,0.468,7.08,0.77,7.121748381,7.91928,1.22104,8.012860563,0.44928,0.13104,0.468,7.47,1.09,7.549105907
01/11/2020 16:00,7.54896,0.90928,7.603524656,0.40896,0.11928,0.426,7.14,0.79,7.183571535,7.92896,1.20928,8.020646159,0.40896,0.11928,0.426,7.52,1.09,7.598585395
01/11/2020 16:30,7.61648,1.18564,7.708210545,0.39648,0.11564,0.413,7.22,1.07,7.298856075,8.00648,1.15564,8.089451514,0.39648,0.11564,0.413,7.61,1.04,7.680735642
01/11/2020 17:00,7.8436,1.1248,7.923839726,0.3936,0.1148,0.41,7.45,1.01,7.518151369,8.2436,1.2548,8.338552872,0.3936,0.1148,0.41,7.85,1.14,7.932345177
01/11/2020 17:30,7.93496,1.00228,7.998009465,0.38496,0.11228,0.401,7.55,0.89,7.602275975,8.25496,1.30228,8.357050784,0.38496,0.11228,0.401,7.87,1.19,7.959459781
01/11/2020 18:00,7.75648,0.94564,7.81391176,0.39648,0.11564,0.413,7.36,0.83,7.406652415,8.09648,1.28564,8.197917943,0.39648,0.11564,0.413,7.7,1.17,7.788382374
01/11/2020 18:30,7.6584,0.9162,7.713009335,0.3984,0.1162,0.415,7.26,0.8,7.30394414,8.0384,1.2162,8.129884194,0.3984,0.1162,0.415,7.64,1.1,7.718782287
01/11/2020 19:00,7.70856,0.98208,7.770867288,0.41856,0.12208,0.436,7.29,0.86,7.34055175,8.09856,1.29208,8.20098438,0.41856,0.12208,0.436,7.68,1.17,7.768609914
01/11/2020 19:30,7.82144,1.09292,7.897429822,0.42144,0.12292,0.439,7.4,0.97,7.463303558,8.21144,1.44292,8.337251645,0.42144,0.12292,0.439,7.79,1.32,7.901044235
01/11/2020 20:00,7.76336,1.15348,7.848584242,0.42336,0.12348,0.441,7.34,1.03,7.411916082,8.13336,1.37348,8.248514545,0.42336,0.12348,0.441,7.71,1.25,7.810672186
01/11/2020 20:30,7.6624,1.2132,7.757849444,0.4224,0.1232,0.44,7.24,1.09,7.321591357,7.9824,1.2032,8.072570842,0.4224,0.1232,0.44,7.56,1.08,7.636753237
01/11/2020 21:00,7.60432,1.21376,7.700577641,0.42432,0.12376,0.442,7.18,1.09,7.262265487,7.92432,1.20376,8.015228356,0.42432,0.12376,0.442,7.5,1.08,7.577361018
01/11/2020 21:30,7.4524,1.1732,7.544180804,0.4224,0.1232,0.44,7.03,1.05,7.107981429,7.7524,1.1632,7.839179804,0.4224,0.1232,0.44,7.33,1.04,7.403411376
01/11/2020 22:00,7.32984,1.14412,7.418595891,0.21984,0.06412,0.229,7.11,1.08,7.19155755,7.60984,1.10412,7.689521819,0.21984,0.06412,0.229,7.39,1.04,7.462821182
01/11/2020 22:30,7.37432,1.20376,7.471923019,0.42432,0.12376,0.442,6.95,1.08,7.033413112,7.65432,1.18376,7.745314868,0.42432,0.12376,0.442,7.23,1.06,7.30729088
01/11/2020 23:00,7.42144,1.29292,7.533220679,0.42144,0.12292,0.439,7,1.17,7.097105044,7.68144,1.26292,7.784567258,0.42144,0.12292,0.439,7.26,1.14,7.34895911
01/11/2020 23:30,7.42528,1.26404,7.532103305,0.42528,0.12404,0.443,7,1.14,7.092221091,7.68528,1.26404,7.788538104,0.42528,0.12404,0.443,7.26,1.14,7.34895911
02/11/2020 00:00,7.22528,0.62404,7.252178776,0.42528,0.12404,0.443,6.8,0.5,6.818357573,7.62528,1.99404,7.881693384,0.42528,0.12404,0.443,7.2,1.87,7.438877604
02/11/2020 00:30,7.34528,0.98404,7.410902307,0.42528,0.12404,0.443,6.92,0.86,6.973234544,7.62528,1.54404,7.780035643,0.42528,0.12404,0.443,7.2,1.42,7.338691982
02/11/2020 01:00,7.30432,1.32376,7.423303254,0.42432,0.12376,0.442,6.88,1.2,6.983867124,7.51432,1.32376,7.6300292,0.42432,0.12376,0.442,7.09,1.2,7.190834444
02/11/2020 01:30,7.35528,1.39404,7.486220101,0.42528,0.12404,0.443,6.93,1.27,7.045409853,7.57528,1.37404,7.698886478,0.42528,0.12404,0.443,7.15,1.25,7.258443359
02/11/2020 02:00,7.39952,1.39236,7.529379961,0.41952,0.12236,0.437,6.98,1.27,7.094596535,7.62952,1.37236,7.7519641,0.41952,0.12236,0.437,7.21,1.25,7.317554236
02/11/2020 02:30,7.26608,1.38844,7.397545823,0.40608,0.11844,0.423,6.86,1.27,6.976567924,7.48608,1.36844,7.610126267,0.40608,0.11844,0.423,7.08,1.25,7.189499287
02/11/2020 03:00,7.22304,1.38172,7.354009587,0.38304,0.11172,0.399,6.84,1.27,6.956903047,7.44304,1.36172,7.566579531,0.38304,0.11172,0.399,7.06,1.25,7.169804739
02/11/2020 03:30,7.12936,0.72648,7.166278476,0.39936,0.11648,0.416,6.73,0.61,6.757588327,7.48936,2.00648,7.753481489,0.39936,0.11648,0.416,7.09,1.89,7.33758816
02/11/2020 04:00,7.00032,0.37676,7.010451355,0.40032,0.11676,0.417,6.6,0.26,6.605119227,7.42032,2.19676,7.738662895,0.40032,0.11676,0.417,7.02,2.08,7.321666477
02/11/2020 04:30,7.0828,0.3804,7.093007825,0.4128,0.1204,0.43,6.67,0.26,6.675065543,7.5128,2.1604,7.81725604,0.4128,0.1204,0.43,7.1,2.04,7.387259302
02/11/2020 05:00,7.0828,0.3804,7.093007825,0.4128,0.1204,0.43,6.67,0.26,6.675065543,7.5128,2.1604,7.81725604,0.4128,0.1204,0.43,7.1,2.04,7.387259302
02/11/2020 05:30,7.1088,0.3734,7.118599933,0.3888,0.1134,0.405,6.72,0.26,6.725027881,7.5588,2.1534,7.859553995,0.3888,0.1134,0.405,7.17,2.04,7.454562361
02/11/2020 06:00,7.25696,1.06828,7.335168069,0.33696,0.09828,0.351,6.92,0.97,6.987653397,7.59696,1.56828,7.757145313,0.33696,0.09828,0.351,7.26,1.47,7.407327453
02/11/2020 06:30,7.81288,1.25084,7.91237604,0.00288,0.00084,0.003,7.81,1.25,7.909399472,8.13288,1.34084,8.242668803,0.00288,0.00084,0.003,8.13,1.34,8.239690528
02/11/2020 07:00,8.41288,1.49084,8.543954225,0.00288,0.00084,0.003,8.41,1.49,8.540971842,8.77288,1.57084,8.912404939,0.00288,0.00084,0.003,8.77,1.57,8.909421979
02/11/2020 07:30,8.80576,1.55168,8.941427179,0.00576,0.00168,0.006,8.8,1.55,8.935463055,9.25576,2.03168,9.476118235,0.00576,0.00168,0.006,9.25,2.03,9.470131995
02/11/2020 08:00,9.1476,1.8368,9.330188637,0.0576,0.0168,0.06,9.09,1.82,9.270409915,9.5576,2.0468,9.774308569,0.0576,0.0168,0.06,9.5,2.03,9.714468591
02/11/2020 08:30,9.4416,1.9088,9.63261792,0.2016,0.0588,0.21,9.24,1.85,9.423380497,9.8416,2.1988,10.08423582,0.2016,0.0588,0.21,9.64,2.14,9.874674678
02/11/2020 09:00,9.56648,1.98064,9.769364073,0.27648,0.08064,0.288,9.29,1.9,9.482304572,10.01648,2.29064,10.2750622,0.27648,0.08064,0.288,9.74,2.21,9.987577284
02/11/2020 09:30,9.81368,2.14524,10.04541536,0.22368,0.06524,0.233,9.59,2.08,9.812976103,10.27368,2.43524,10.55835662,0.22368,0.06524,0.233,10.05,2.37,10.32566705
02/11/2020 10:00,10.11992,2.27956,10.37348421,0.40992,0.11956,0.427,9.71,2.16,9.94734638,10.59992,2.56956,10.90692177,0.40992,0.11956,0.427,10.19,2.45,10.48039121
02/11/2020 10:30,10.6616,2.6638,10.98933779,1.5216,0.4438,1.585,9.14,2.22,9.405742927,11.0216,2.8738,11.39010066,1.5216,0.4438,1.585,9.5,2.43,9.805860493
02/11/2020 11:00,10.97704,2.77372,11.32205502,1.96704,0.57372,2.049,9.01,2.2,9.274702152,11.31704,3.09372,11.73228442,1.96704,0.57372,2.049,9.35,2.52,9.683640844
02/11/2020 11:30,11.25624,2.91932,11.6286443,2.46624,0.71932,2.569,8.79,2.2,9.061131276,11.56624,3.25932,12.01669982,2.46624,0.71932,2.569,9.1,2.54,9.447835731
02/11/2020 12:00,10.43256,2.43908,10.71388909,0.92256,0.26908,0.961,9.51,2.17,9.754434889,10.85256,2.80908,11.21021806,0.92256,0.26908,0.961,9.93,2.54,10.24970731
02/11/2020 12:30,10.24056,2.12308,10.45832385,0.73056,0.21308,0.761,9.51,1.91,9.699907216,10.73056,2.75308,11.07810306,0.73056,0.21308,0.761,10,2.54,10.31753847
02/11/2020 13:00,10.26936,2.31148,10.52628589,0.75936,0.22148,0.791,9.51,2.09,9.736950241,10.73936,2.79148,11.0962252,0.75936,0.22148,0.791,9.98,2.57,10.30559557
02/11/2020 13:30,10.61656,2.76108,10.96972693,1.54656,0.45108,1.611,9.07,2.31,9.359540587,10.99656,2.93108,11.3804904,1.54656,0.45108,1.611,9.45,2.48,9.77
02/11/2020 14:00,10.334,2.442,10.61861196,1.104,0.322,1.15,9.23,2.12,9.470337903,10.714,2.762,11.06428669,1.104,0.322,1.15,9.61,2.44,9.914923096
02/11/2020 14:30,9.98056,2.29808,10.24171615,0.61056,0.17808,0.636,9.37,2.12,9.606836108,10.40056,2.61808,10.72501707,0.61056,0.17808,0.636,9.79,2.44,10.08948463
02/11/2020 15:00,10.0772,2.2896,10.33403251,0.7872,0.2296,0.82,9.29,2.06,9.515655521,10.4872,2.5996,10.8045955,0.7872,0.2296,0.82,9.7,2.37,9.985334246
02/11/2020 15:30,10.07504,2.24772,10.3227262,0.57504,0.16772,0.599,9.5,2.08,9.725039846,10.45504,2.44772,10.73774625,0.57504,0.16772,0.599,9.88,2.28,10.13966469
02/11/2020 16:00,10.00064,2.34852,10.27269909,0.44064,0.12852,0.459,9.56,2.22,9.814377209,10.36064,2.15852,10.58310303,0.44064,0.12852,0.459,9.92,2.03,10.12557653
02/11/2020 16:30,9.88656,1.39608,9.984643609,0.22656,0.06608,0.236,9.66,1.33,9.75112814,10.46656,2.67608,10.80325332,0.22656,0.06608,0.236,10.24,2.61,10.56738851
02/11/2020 17:00,10.05984,1.13912,10.12412837,0.33984,0.09912,0.354,9.72,1.04,9.775479528,10.68984,2.81912,11.05532075,0.33984,0.09912,0.354,10.35,2.72,10.70144383
02/11/2020 17:30,10.44072,1.65396,10.57091376,0.39072,0.11396,0.407,10.05,1.54,10.16730544,10.87072,2.15396,11.08206195,0.39072,0.11396,0.407,10.48,2.04,10.67670361
02/11/2020 18:00,10.43976,1.79368,10.59272754,0.38976,0.11368,0.406,10.05,1.68,10.18945043,10.83976,2.01368,11.0252122,0.38976,0.11368,0.406,10.45,1.9,10.62132289
02/11/2020 18:30,10.10744,1.73592,10.25542596,0.39744,0.11592,0.414,9.71,1.62,9.844211497,10.52744,2.01592,10.71871851,0.39744,0.11592,0.414,10.13,1.9,10.30664349
02/11/2020 19:00,9.78416,1.66788,9.925301537,0.40416,0.11788,0.421,9.38,1.55,9.507202533,10.22416,1.94788,10.40805862,0.40416,0.11788,0.421,9.82,1.83,9.989059015
02/11/2020 19:30,9.65472,1.60096,9.786556657,0.41472,0.12096,0.432,9.24,1.48,9.357777514,10.11472,1.88096,10.28812768,0.41472,0.12096,0.432,9.7,1.76,9.858377148
02/11/2020 20:00,9.7424,1.7232,9.893622997,0.4224,0.1232,0.44,9.32,1.6,9.456341787,10.1824,1.9832,10.37373375,0.4224,0.1232,0.44,9.76,1.86,9.935652973
02/11/2020 20:30,9.91624,1.89432,10.09555665,0.42624,0.12432,0.444,9.49,1.77,9.653652159,10.34624,2.07432,10.5521318,0.42624,0.12432,0.444,9.92,1.95,10.10984174
02/11/2020 21:00,9.51592,1.77256,9.679602389,0.38592,0.11256,0.402,9.13,1.66,9.279682107,9.93592,1.97256,10.12983214,0.38592,0.11256,0.402,9.55,1.86,9.729445
02/11/2020 21:30,9.24896,1.65928,9.396620201,0.40896,0.11928,0.426,8.84,1.54,8.97313769,9.61896,1.89928,9.804675211,0.40896,0.11928,0.426,9.21,1.78,9.38043176
02/11/2020 22:00,9.07016,1.70088,9.228260681,0.38016,0.11088,0.396,8.69,1.59,8.834262844,9.40016,1.60088,9.535503385,0.38016,0.11088,0.396,9.02,1.49,9.142237144
02/11/2020 22:30,8.82424,1.72332,8.990942298,0.35424,0.10332,0.369,8.47,1.62,8.623531759,9.14424,1.44332,9.257445533,0.35424,0.10332,0.369,8.79,1.34,8.89155217
02/11/2020 23:00,8.59992,1.66956,8.760482555,0.40992,0.11956,0.427,8.19,1.55,8.335382415,8.93992,1.59956,9.081891972,0.40992,0.11956,0.427,8.53,1.48,8.657441885
02/11/2020 23:30,8.40128,0.80704,8.439953744,0.40128,0.11704,0.418,8,0.69,8.029701115,8.93128,2.45704,9.26308847,0.40128,0.11704,0.418,8.53,2.34,8.845139908
03/11/2020 00:00,8.58672,1.78696,8.770689049,0.36672,0.10696,0.382,8.22,1.68,8.389922526,8.84672,1.49696,8.972477027,0.36672,0.10696,0.382,8.48,1.39,8.593165889
03/11/2020 00:30,8.62984,1.71912,8.799404071,0.33984,0.09912,0.354,8.29,1.62,8.446804129,8.88984,1.40912,9.000826318,0.33984,0.09912,0.354,8.55,1.31,8.649774564
03/11/2020 01:00,8.32368,1.59524,8.47516604,0.22368,0.06524,0.233,8.1,1.53,8.243233589,8.58368,1.30524,8.682350707,0.22368,0.06524,0.233,8.36,1.24,8.451461412
03/11/2020 01:30,8.064,1.502,8.202688584,0.144,0.042,0.15,7.92,1.46,8.053446467,8.314,1.182,8.397602039,0.144,0.042,0.15,8.17,1.14,8.249151472
03/11/2020 02:00,7.94248,1.49864,8.082630166,0.13248,0.03864,0.138,7.81,1.46,7.945294205,8.19248,1.17864,8.27683036,0.13248,0.03864,0.138,8.06,1.14,8.140221127
03/11/2020 02:30,7.8616,1.4038,7.985950726,0.0816,0.0238,0.085,7.78,1.38,7.901442906,8.1116,1.1338,8.190455238,0.0816,0.0238,0.085,8.03,1.11,8.106355531
03/11/2020 03:00,7.7804,1.3722,7.900478277,0.1104,0.0322,0.115,7.67,1.34,7.786173643,8.0304,1.1022,8.105687448,0.1104,0.0322,0.115,7.92,1.07,7.991952202
03/11/2020 03:30,7.62536,1.41448,7.755441238,0.01536,0.00448,0.016,7.61,1.41,7.739521949,7.86536,1.13448,7.946756118,0.01536,0.00448,0.016,7.85,1.13,7.930914197
03/11/2020 04:00,7.62152,1.06336,7.695342851,0.01152,0.00336,0.012,7.61,1.06,7.683469269,7.88152,1.06336,7.952929775,0.01152,0.00336,0.012,7.87,1.06,7.94106416
03/11/2020 04:30,7.54152,0.93336,7.599058152,0.01152,0.00336,0.012,7.53,0.93,7.587212927,7.91152,1.48336,8.049379206,0.01152,0.00336,0.012,7.9,1.48,8.037437403
03/11/2020 05:00,7.86056,1.10308,7.937580803,0.01056,0.00308,0.011,7.85,1.1,7.926695402,8.16056,1.33308,8.268726734,0.01056,0.00308,0.011,8.15,1.33,8.257808426
03/11/2020 05:30,7.99384,1.24112,8.089614132,0.00384,0.00112,0.004,7.99,1.24,8.085647779,8.29384,1.13112,8.37061613,0.00384,0.00112,0.004,8.29,1.13,8.366660027
03/11/2020 06:00,7.95,1.36,8.065488206,0,0,0,7.95,1.36,8.065488206,8.24,1.07,8.309181668,0,0,0,8.24,1.07,8.309181668
03/11/2020 06:30,8.68,1.32,8.779794986,0,0,0,8.68,1.32,8.779794986,9.11,1.77,9.280355597,0,0,0,9.11,1.77,9.280355597
03/11/2020 07:00,9.26,1.87,9.446930718,0,0,0,9.26,1.87,9.446930718,9.6,1.59,9.730781058,0,0,0,9.6,1.59,9.730781058
03/11/2020 07:30,9.66,1.82,9.829954222,0,0,0,9.66,1.82,9.829954222,10.13,2.05,10.33534712,0,0,0,10.13,2.05,10.33534712
03/11/2020 08:00,10.09224,1.71232,10.23647146,0.04224,0.01232,0.044,10.05,1.7,10.19276704,10.63224,2.43232,10.90691102,0.04224,0.01232,0.044,10.59,2.42,10.86298762
03/11/2020 08:30,10.59048,2.52764,10.88793969,0.30048,0.08764,0.313,10.29,2.44,10.57533451,11.00048,2.31764,11.2419756,0.30048,0.08764,0.313,10.7,2.23,10.92990851
03/11/2020 09:00,10.88824,2.67032,11.21090448,0.61824,0.18032,0.644,10.27,2.49,10.56754465,11.24824,2.41032,11.50358838,0.61824,0.18032,0.644,10.63,2.23,10.86139033
03/11/2020 09:30,11.13272,2.59996,11.43228965,0.82272,0.23996,0.857,10.31,2.36,10.57665826,11.51272,2.73996,11.8342766,0.82272,0.23996,0.857,10.69,2.5,10.97843796
03/11/2020 10:00,11.37688,2.60784,11.67194191,1.94688,0.56784,2.028,9.43,2.04,9.648134535,11.75688,3.25784,12.19990774,1.94688,0.56784,2.028,9.81,2.69,10.17212859
03/11/2020 10:30,11.19672,2.87196,11.55918219,1.44672,0.42196,1.507,9.75,2.45,10.05310897,11.48672,2.85196,11.83547262,1.44672,0.42196,1.507,10.04,2.43,10.32988383
03/11/2020 11:00,11.07392,2.77156,11.41548286,1.27392,0.37156,1.327,9.8,2.4,10.0895986,11.36392,2.71156,11.68294635,1.27392,0.37156,1.327,10.09,2.34,10.35778451
