Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/11/2020 11:30,11.49648,2.88564,11.85309962,1.83648,0.53564,1.913,9.66,2.35,9.941735261,11.88648,3.16564,12.30080011,1.83648,0.53564,1.913,10.05,2.63,10.38842625
03/11/2020 12:00,11.23848,2.76664,11.57401096,0.94848,0.27664,0.988,10.29,2.49,10.58698257,11.64848,2.68664,11.95429299,0.94848,0.27664,0.988,10.7,2.41,10.96804905
03/11/2020 12:30,10.78248,2.41364,11.04932274,0.49248,0.14364,0.513,10.29,2.27,10.53740955,11.23248,2.34364,11.47437386,0.49248,0.14364,0.513,10.74,2.2,10.96301054
03/11/2020 13:00,10.89256,2.48908,11.17333355,1.16256,0.33908,1.211,9.73,2.15,9.964707723,11.31256,2.74908,11.64179774,1.16256,0.33908,1.211,10.15,2.41,10.43219057
03/11/2020 13:30,11.01224,2.73232,11.34614483,1.24224,0.36232,1.294,9.77,2.37,10.0533477,11.35224,2.63232,11.65343132,1.24224,0.36232,1.294,10.11,2.27,10.36170835
03/11/2020 14:00,10.59848,2.44164,10.87609232,0.34848,0.10164,0.363,10.25,2.34,10.5137101,11.00848,2.34164,11.25477276,0.34848,0.10164,0.363,10.66,2.24,10.89280496
03/11/2020 14:30,10.70016,2.47088,10.98174267,0.38016,0.11088,0.396,10.32,2.36,10.58640638,11.09016,2.35088,11.33659056,0.38016,0.11088,0.396,10.71,2.24,10.94174118
03/11/2020 15:00,10.81688,2.49784,11.10153582,0.26688,0.07784,0.278,10.55,2.42,10.82399649,11.22688,2.37784,11.47592949,0.26688,0.07784,0.278,10.96,2.3,11.19873207
03/11/2020 15:30,10.6808,2.5544,10.98200565,0.4608,0.1344,0.48,10.22,2.42,10.5026092,11.0908,2.4344,11.35482928,0.4608,0.1344,0.48,10.63,2.3,10.87597812
03/11/2020 16:00,10.68056,2.38808,10.94428106,0.61056,0.17808,0.636,10.07,2.21,10.30965567,11.08056,2.26808,11.31030489,0.61056,0.17808,0.636,10.47,2.09,10.67656312
03/11/2020 16:30,10.58216,1.94188,10.7588572,0.21216,0.06188,0.221,10.37,1.88,10.53903696,11.04216,2.43188,11.30678282,0.21216,0.06188,0.221,10.83,2.37,11.08628883
03/11/2020 17:00,10.50352,1.06436,10.55731001,0.08352,0.02436,0.087,10.42,1.04,10.47177158,11.18352,2.90436,11.55449811,0.08352,0.02436,0.087,11.1,2.88,11.46753679
03/11/2020 17:30,10.63992,1.08956,10.69556163,0.16992,0.04956,0.177,10.47,1.04,10.52152555,11.32992,2.92956,11.70253857,0.16992,0.04956,0.177,11.16,2.88,11.52562363
03/11/2020 18:00,10.15216,1.60688,10.27854153,0.09216,0.02688,0.096,10.06,1.58,10.18331969,10.55216,1.91688,10.72485476,0.09216,0.02688,0.096,10.46,1.89,10.6293791
03/11/2020 18:30,9.92392,1.44156,10.02807476,0.07392,0.02156,0.077,9.85,1.42,9.951828978,10.38392,2.05156,10.58464421,0.07392,0.02156,0.077,10.31,2.03,10.50794937
03/11/2020 19:00,10.11744,1.85092,10.28535352,0.03744,0.01092,0.039,10.08,1.84,10.2465604,10.55744,1.89092,10.72544255,0.03744,0.01092,0.039,10.52,1.88,10.68666459
03/11/2020 19:30,9.90672,1.77196,10.06394274,0.00672,0.00196,0.007,9.9,1.77,10.05698265,10.36672,1.64196,10.49594761,0.00672,0.00196,0.007,10.36,1.64,10.48900377
03/11/2020 20:00,10.03704,1.87372,10.21043577,0.04704,0.01372,0.049,9.99,1.86,10.16167801,10.49704,1.77372,10.64584104,0.04704,0.01372,0.049,10.45,1.76,10.59717415
03/11/2020 20:30,9.79864,1.86252,9.974082745,0.00864,0.00252,0.009,9.79,1.86,9.965124184,10.25864,1.76252,10.4089467,0.00864,0.00252,0.009,10.25,1.76,10.40000481
03/11/2020 21:00,9.3684,1.5112,9.489501778,0.0384,0.0112,0.04,9.33,1.5,9.449809522,9.8684,1.8612,10.0423794,0.0384,0.0112,0.04,9.83,1.85,10.00256967
03/11/2020 21:30,9.31648,1.77064,9.483246575,0.03648,0.01064,0.038,9.28,1.76,9.445422172,9.71648,1.59064,9.845817345,0.03648,0.01064,0.038,9.68,1.58,9.808098694
03/11/2020 22:00,9.19728,1.41504,9.305498246,0.01728,0.00504,0.018,9.18,1.41,9.287653094,9.64728,1.93504,9.839430431,0.01728,0.00504,0.018,9.63,1.93,9.821496831
03/11/2020 22:30,8.86824,1.55532,9.003593782,0.01824,0.00532,0.019,8.85,1.55,8.984709233,9.23824,1.66532,9.387138488,0.01824,0.00532,0.019,9.22,1.66,9.368244233
03/11/2020 23:00,8.68304,1.68672,8.845349513,0.02304,0.00672,0.024,8.66,1.68,8.821451128,8.96304,1.26672,9.052108351,0.02304,0.00672,0.024,8.94,1.26,9.028355332
03/11/2020 23:30,8.52552,1.33036,8.628693354,0.03552,0.01036,0.037,8.49,1.32,8.592002095,8.88552,1.62036,9.032055812,0.03552,0.01036,0.037,8.85,1.61,8.995254304
04/11/2020 00:00,8.35192,1.16056,8.432168594,0.00192,0.00056,0.002,8.35,1.16,8.430189796,8.78192,1.84056,8.972724224,0.00192,0.00056,0.002,8.78,1.84,8.970730182
04/11/2020 00:30,8.50096,1.66028,8.661573217,0.00096,0.00028,0.001,8.5,1.66,8.660577348,8.78096,1.22028,8.86534499,0.00096,0.00028,0.001,8.78,1.22,8.864355589
04/11/2020 01:00,8.61152,1.70336,8.778366135,0.01152,0.00336,0.012,8.6,1.7,8.766413178,8.89152,1.25336,8.9794231,0.01152,0.00336,0.012,8.88,1.25,8.967547045
04/11/2020 01:30,8.34288,1.62084,8.498868689,0.00288,0.00084,0.003,8.34,1.62,8.495881355,8.62288,1.25084,8.713131481,0.00288,0.00084,0.003,8.62,1.25,8.710160733
04/11/2020 02:00,8.14,1.13,8.218059382,0,0,0,8.14,1.13,8.218059382,8.52,1.63,8.67452016,0,0,0,8.52,1.63,8.67452016
04/11/2020 02:30,8.14,1.35,8.251187793,0,0,0,8.14,1.35,8.251187793,8.44,1.42,8.558621384,0,0,0,8.44,1.42,8.558621384
04/11/2020 03:00,8.28,1.35,8.389332512,0,0,0,8.28,1.35,8.389332512,8.6,1.45,8.721381771,0,0,0,8.6,1.45,8.721381771
04/11/2020 03:30,8.34,1.38,8.453401682,0,0,0,8.34,1.38,8.453401682,8.65,1.45,8.770689825,0,0,0,8.65,1.45,8.770689825
04/11/2020 04:00,8.13,1.38,8.246290075,0,0,0,8.13,1.38,8.246290075,8.42,1.42,8.538899226,0,0,0,8.42,1.42,8.538899226
04/11/2020 04:30,8.22,1.4,8.338369145,0,0,0,8.22,1.4,8.338369145,8.52,1.45,8.642505424,0,0,0,8.52,1.45,8.642505424
04/11/2020 05:00,8.36,1.38,8.473134013,0,0,0,8.36,1.38,8.473134013,8.67,1.43,8.787138328,0,0,0,8.67,1.43,8.787138328
04/11/2020 05:30,8.29,1.32,8.394432679,0,0,0,8.29,1.32,8.394432679,8.61,1.4,8.723078585,0,0,0,8.61,1.4,8.723078585
04/11/2020 06:00,8.23,1.2,8.317024708,0,0,0,8.23,1.2,8.317024708,8.61,1.43,8.72794363,0,0,0,8.61,1.43,8.72794363
04/11/2020 06:30,8.95096,1.41028,9.061378184,0.00096,0.00028,0.001,8.95,1.41,9.060386305,9.40096,1.73028,9.558865926,0.00096,0.00028,0.001,9.4,1.73,9.557871102
04/11/2020 07:00,9.41288,1.89084,9.600915883,0.00288,0.00084,0.003,9.41,1.89,9.597926859,9.80288,1.64084,9.939256119,0.00288,0.00084,0.003,9.8,1.64,9.936276969
04/11/2020 07:30,9.79976,1.61868,9.932543531,0.02976,0.00868,0.031,9.77,1.61,9.901767519,10.32976,2.19868,10.56116165,0.02976,0.00868,0.031,10.3,2.19,10.53024691
04/11/2020 08:00,10.34888,2.13384,10.56657894,0.21888,0.06384,0.228,10.13,2.07,10.33933267,10.74888,2.20384,10.97248067,0.21888,0.06384,0.228,10.53,2.14,10.74525477
04/11/2020 08:30,10.68792,2.29856,10.93229217,0.57792,0.16856,0.602,10.11,2.13,10.33194077,11.05792,2.37856,11.31084181,0.57792,0.16856,0.602,10.48,2.21,10.71048552
04/11/2020 09:00,10.9448,2.5314,11.23372748,1.2048,0.3514,1.255,9.74,2.18,9.980981916,11.3148,2.6814,11.6281815,1.2048,0.3514,1.255,10.11,2.33,10.37501807
04/11/2020 09:30,11.08272,2.66496,11.39862686,1.66272,0.48496,1.732,9.42,2.18,9.668960647,11.45272,2.76496,11.78175705,1.66272,0.48496,1.732,9.79,2.28,10.05198985
04/11/2020 10:00,11.32008,2.85044,11.67344077,1.99008,0.58044,2.073,9.33,2.27,9.602176837,11.67008,2.92044,12.02995166,1.99008,0.58044,2.073,9.68,2.34,9.958815191
04/11/2020 10:30,11.49896,2.89428,11.85761097,2.20896,0.64428,2.301,9.29,2.25,9.558587762,11.86896,3.00428,12.24328019,2.20896,0.64428,2.301,9.66,2.36,9.944103781
04/11/2020 11:00,11.66048,3.11264,12.06877465,2.58048,0.75264,2.688,9.08,2.36,9.381684284,11.98048,3.22264,12.40634151,2.58048,0.75264,2.688,9.4,2.47,9.719099753
04/11/2020 11:30,11.51792,2.64356,11.81739779,2.37792,0.69356,2.477,9.14,1.95,9.345699546,11.97792,3.74356,12.54929516,2.37792,0.69356,2.477,9.6,3.05,10.07285957
04/11/2020 12:00,11.03792,1.90856,11.20170876,1.77792,0.51856,1.852,9.26,1.39,9.363743909,11.66792,4.04856,12.35035203,1.77792,0.51856,1.852,9.89,3.53,10.50109518
04/11/2020 12:30,11.35104,2.25072,11.57202876,2.95104,0.86072,3.074,8.4,1.39,8.514229266,11.99104,4.39072,12.76963047,2.95104,0.86072,3.074,9.04,3.53,9.70476687
04/11/2020 13:00,10.6512,2.2166,10.8794015,1.0512,0.3066,1.095,9.6,1.91,9.788161216,11.1912,3.3166,11.67230881,1.0512,0.3066,1.095,10.14,3.01,10.57732008
04/11/2020 13:30,10.76064,2.55852,11.06062375,0.68064,0.19852,0.709,10.08,2.36,10.35258422,11.09064,2.64852,11.4024977,0.68064,0.19852,0.709,10.41,2.45,10.69441911
04/11/2020 14:00,10.81672,2.77696,11.16749472,0.84672,0.24696,0.882,9.97,2.53,10.28600019,11.13672,2.81696,11.48746256,0.84672,0.24696,0.882,10.29,2.57,10.60608316
04/11/2020 14:30,10.43136,2.48748,10.72384391,0.23136,0.06748,0.241,10.2,2.42,10.48314838,10.83136,2.61748,11.14313964,0.23136,0.06748,0.241,10.6,2.55,10.90240799
04/11/2020 15:00,10.21544,2.44492,10.50394441,0.08544,0.02492,0.089,10.13,2.42,10.41505161,10.61544,2.57492,10.9232678,0.08544,0.02492,0.089,10.53,2.55,10.834362
04/11/2020 15:30,10.31712,2.26416,10.56264103,0.11712,0.03416,0.122,10.2,2.23,10.44092429,10.71712,2.38416,10.97911108,0.11712,0.03416,0.122,10.6,2.35,10.85737077
04/11/2020 16:00,10.43864,2.20752,10.66950559,0.12864,0.03752,0.134,10.31,2.17,10.53589104,10.84864,2.27752,11.0851291,0.12864,0.03752,0.134,10.72,2.24,10.95152957
04/11/2020 16:30,10.25264,2.04952,10.45548465,0.03264,0.00952,0.034,10.22,2.04,10.42161216,10.66264,2.10952,10.86931306,0.03264,0.00952,0.034,10.63,2.1,10.83544646
04/11/2020 17:00,10.36096,1.92028,10.537408,0.00096,0.00028,0.001,10.36,1.92,10.53641305,10.80096,2.01028,10.98644449,0.00096,0.00028,0.001,10.8,2.01,10.98544947
04/11/2020 17:30,10.3,1.88,10.47016714,0,0,0,10.3,1.88,10.47016714,10.68,1.93,10.85298576,0,0,0,10.68,1.93,10.85298576
04/11/2020 18:00,10.06,1.92,10.24158191,0,0,0,10.06,1.92,10.24158191,10.43,1.96,10.61256331,0,0,0,10.43,1.96,10.61256331
04/11/2020 18:30,9.84,1.85,10.01239732,0,0,0,9.84,1.85,10.01239732,10.25,1.88,10.42098364,0,0,0,10.25,1.88,10.42098364
04/11/2020 19:00,9.76,1.82,9.928242543,0,0,0,9.76,1.82,9.928242543,10.18,1.88,10.35213988,0,0,0,10.18,1.88,10.35213988
04/11/2020 19:30,9.7,1.76,9.858377148,0,0,0,9.7,1.76,9.858377148,10.11,1.8,10.26898729,0,0,0,10.11,1.8,10.26898729
04/11/2020 20:00,9.85,1.8,10.0131164,0,0,0,9.85,1.8,10.0131164,10.26,1.84,10.42368457,0,0,0,10.26,1.84,10.42368457
04/11/2020 20:30,10.03,1.8,10.19023552,0,0,0,10.03,1.8,10.19023552,10.47,2.03,10.66498007,0,0,0,10.47,2.03,10.66498007
04/11/2020 21:00,9.77,1.19,9.842205037,0,0,0,9.77,1.19,9.842205037,10.38,2.66,10.71540946,0,0,0,10.38,2.66,10.71540946
04/11/2020 21:30,9.45,1.85,9.629382119,0,0,0,9.45,1.85,9.629382119,9.82,1.9,10.00211978,0,0,0,9.82,1.9,10.00211978
04/11/2020 22:00,9.11,1.7,9.267259573,0,0,0,9.11,1.7,9.267259573,9.46,1.76,9.622328201,0,0,0,9.46,1.76,9.622328201
04/11/2020 22:30,8.62192,1.57056,8.763798446,0.00192,0.00056,0.002,8.62,1.57,8.761809174,8.95192,1.56056,9.086925729,0.00192,0.00056,0.002,8.95,1.56,9.084938085
04/11/2020 23:00,8.92192,1.70056,9.082541539,0.00192,0.00056,0.002,8.92,1.7,9.080550644,9.23192,1.70056,9.387238742,0.00192,0.00056,0.002,9.23,1.7,9.385249064
04/11/2020 23:30,8.88,1.81,9.062587931,0,0,0,8.88,1.81,9.062587931,9.18,1.81,9.356735542,0,0,0,9.18,1.81,9.356735542
05/11/2020 00:00,8.09,0.74,8.123773754,0,0,0,8.09,0.74,8.123773754,8.62,2.56,8.992107651,0,0,0,8.62,2.56,8.992107651
05/11/2020 00:30,7.95,0.66,7.977349184,0,0,0,7.95,0.66,7.977349184,8.47,2.56,8.848417938,0,0,0,8.47,2.56,8.848417938
05/11/2020 01:00,8.1,0.66,8.126844406,0,0,0,8.1,0.66,8.126844406,8.64,2.56,9.011281818,0,0,0,8.64,2.56,9.011281818
05/11/2020 01:30,8.14192,0.73056,8.174630218,0.00192,0.00056,0.002,8.14,0.73,8.172667863,8.67192,2.63056,9.062121297,0.00192,0.00056,0.002,8.67,2.63,9.060121412
05/11/2020 02:00,7.70536,0.73448,7.740286403,0.01536,0.00448,0.016,7.69,0.73,7.724571186,8.17536,2.38448,8.516,0.01536,0.00448,0.016,8.16,2.38,8.5
05/11/2020 02:30,7.72096,1.43028,7.85231967,0.00096,0.00028,0.001,7.72,1.43,7.851324729,7.97096,1.44028,8.100037642,0.00096,0.00028,0.001,7.97,1.44,8.099043153
05/11/2020 03:00,7.84,1.38,7.960527621,0,0,0,7.84,1.38,7.960527621,8.1,1.4,8.220097323,0,0,0,8.1,1.4,8.220097323
05/11/2020 03:30,8.03096,1.45028,8.160859673,0.00096,0.00028,0.001,8.03,1.45,8.159865195,8.28096,1.46028,8.408728572,0.00096,0.00028,0.001,8.28,1.46,8.407734534
05/11/2020 04:00,7.79056,1.41308,7.917677702,0.01056,0.00308,0.011,7.78,1.41,7.906737633,8.03056,1.40308,8.15220997,0.01056,0.00308,0.011,8.02,1.4,8.141277541
05/11/2020 04:30,7.72576,1.41168,7.853674809,0.00576,0.00168,0.006,7.72,1.41,7.847706671,7.96576,1.40168,8.088141888,0.00576,0.00168,0.006,7.96,1.4,8.082177924
05/11/2020 05:00,7.96248,1.46364,8.09588351,0.01248,0.00364,0.013,7.95,1.46,8.082951194,8.21248,1.44364,8.338400578,0.01248,0.00364,0.013,8.2,1.44,8.325478965
05/11/2020 05:30,7.9344,1.3642,8.050822629,0.0144,0.0042,0.015,7.92,1.36,8.035919362,8.1944,1.3342,8.302305764,0.0144,0.0042,0.015,8.18,1.33,8.287418175
05/11/2020 06:00,8.03536,1.38448,8.153759575,0.01536,0.00448,0.016,8.02,1.38,8.137862127,8.30536,1.30448,8.407179836,0.01536,0.00448,0.016,8.29,1.3,8.391310982
05/11/2020 06:30,8.80112,1.67616,8.959309438,0.02112,0.00616,0.022,8.78,1.67,8.937410139,9.10112,1.57616,9.236593831,0.02112,0.00616,0.022,9.08,1.57,9.214732769
05/11/2020 07:00,9.27496,1.56728,9.406447236,0.02496,0.00728,0.026,9.25,1.56,9.380623647,9.62496,1.96728,9.823952646,0.02496,0.00728,0.026,9.6,1.96,9.79804062
05/11/2020 07:30,9.55536,1.94448,9.751200295,0.01536,0.00448,0.016,9.54,1.94,9.735255518,9.95536,2.07448,10.16920154,0.01536,0.00448,0.016,9.94,2.07,10.15325071
05/11/2020 08:00,9.87184,1.95512,10.06358381,0.05184,0.01512,0.054,9.82,1.94,10.0097952,10.27184,2.23512,10.51220521,0.05184,0.01512,0.054,10.22,2.22,10.45833639
05/11/2020 08:30,10.20224,2.10732,10.41760522,0.16224,0.04732,0.169,10.04,2.06,10.24915606,10.61224,2.43732,10.88853372,0.16224,0.04732,0.169,10.45,2.39,10.71982276
05/11/2020 09:00,10.49256,2.37408,10.75779119,0.32256,0.09408,0.336,10.17,2.28,10.42244213,10.88256,2.60408,11.18978752,0.32256,0.09408,0.336,10.56,2.51,10.85420195
05/11/2020 09:30,10.5072,2.4746,10.79466984,0.4272,0.1246,0.445,10.08,2.35,10.35030917,10.9072,2.6646,11.22796086,0.4272,0.1246,0.445,10.48,2.54,10.78341319
05/11/2020 10:00,10.76432,2.62876,11.08065721,0.78432,0.22876,0.817,9.98,2.4,10.26452142,11.13432,2.81876,11.48557747,0.78432,0.22876,0.817,10.35,2.59,10.66914242
05/11/2020 10:30,10.94912,2.68016,11.27237714,0.78912,0.23016,0.822,10.16,2.45,10.45122481,11.32912,2.88016,11.6894945,0.78912,0.23016,0.822,10.54,2.65,10.8680311
05/11/2020 11:00,10.87952,2.88236,11.2548636,0.65952,0.19236,0.687,10.22,2.69,10.56808876,11.23952,2.61236,11.53911758,0.65952,0.19236,0.687,10.58,2.42,10.85323915
05/11/2020 11:30,10.8888,2.6684,11.21099121,0.5088,0.1484,0.53,10.38,2.52,10.68151675,11.3188,2.8084,11.66200429,0.5088,0.1484,0.53,10.81,2.66,11.13246154
05/11/2020 12:00,10.93432,2.63876,11.248218,0.78432,0.22876,0.817,10.15,2.41,10.43219057,11.33432,2.88876,11.69665526,0.78432,0.22876,0.817,10.55,2.66,10.88017004
05/11/2020 12:30,10.71912,2.45016,10.99558173,0.54912,0.16016,0.572,10.17,2.29,10.42463429,11.09912,2.72016,11.42758659,0.54912,0.16016,0.572,10.55,2.56,10.85615494
05/11/2020 13:00,10.81352,2.60436,11.12272025,0.80352,0.23436,0.837,10.01,2.37,10.28673904,11.19352,2.87436,11.55667925,0.80352,0.23436,0.837,10.39,2.64,10.72015392
05/11/2020 13:30,10.57192,1.87056,10.73612999,0.72192,0.21056,0.752,9.85,1.66,9.988898838,11.11192,3.23056,11.57200432,0.72192,0.21056,0.752,10.39,3.02,10.82000462
05/11/2020 14:00,10.48736,2.43048,10.76531248,1.16736,0.34048,1.216,9.32,2.09,9.551465856,10.86736,2.72048,11.20270167,1.16736,0.34048,1.216,9.7,2.38,9.987712451
05/11/2020 14:30,10.64296,2.41628,10.91379891,0.91296,0.26628,0.951,9.73,2.15,9.964707723,11.04296,2.72628,11.37451398,0.91296,0.26628,0.951,10.13,2.46,10.42441845
05/11/2020 15:00,10.49568,2.48624,10.78613406,0.53568,0.15624,0.558,9.96,2.33,10.22890512,10.89568,2.65624,11.21478727,0.53568,0.15624,0.558,10.36,2.5,10.65737303
05/11/2020 15:30,10.29824,2.26532,10.54444981,0.25824,0.07532,0.269,10.04,2.19,10.27607415,10.72824,2.49532,11.01461554,0.25824,0.07532,0.269,10.47,2.42,10.74603648
05/11/2020 16:00,10.16384,1.94612,10.34847943,0.12384,0.03612,0.129,10.04,1.91,10.2200636,10.59384,2.24612,10.82933521,0.12384,0.03612,0.129,10.47,2.21,10.70070091
05/11/2020 16:30,10.16552,1.92036,10.34531679,0.03552,0.01036,0.037,10.13,1.91,10.30849165,10.54552,2.16036,10.76453192,0.03552,0.01036,0.037,10.51,2.15,10.72765585
05/11/2020 17:00,10.16,1.79,10.31647711,0,0,0,10.16,1.79,10.31647711,10.51,1.96,10.69119731,0,0,0,10.51,1.96,10.69119731
05/11/2020 17:30,10.29,1.75,10.4377488,0,0,0,10.29,1.75,10.4377488,10.63,1.92,10.80200444,0,0,0,10.63,1.92,10.80200444
05/11/2020 18:00,10.04,1.52,10.15440791,0,0,0,10.04,1.52,10.15440791,10.38,1.71,10.5199097,0,0,0,10.38,1.71,10.5199097
05/11/2020 18:30,9.79,1.46,9.898267525,0,0,0,9.79,1.46,9.898267525,10.16,1.67,10.2963343,0,0,0,10.16,1.67,10.2963343
05/11/2020 19:00,9.79,1.5,9.904246564,0,0,0,9.79,1.5,9.904246564,10.22,1.79,10.37557227,0,0,0,10.22,1.79,10.37557227
05/11/2020 19:30,9.64,1.5,9.75600328,0,0,0,9.64,1.5,9.75600328,10.07,1.72,10.21583575,0,0,0,10.07,1.72,10.21583575
05/11/2020 20:00,9.64,1.58,9.76862324,0,0,0,9.64,1.58,9.76862324,10.04,1.8,10.20007843,0,0,0,10.04,1.8,10.20007843
05/11/2020 20:30,9.42,1.58,9.551586256,0,0,0,9.42,1.58,9.551586256,9.83,1.8,9.99344285,0,0,0,9.83,1.8,9.99344285
05/11/2020 21:00,9.37,1.22,9.449089903,0,0,0,9.37,1.22,9.449089903,9.88,2.16,10.1133575,0,0,0,9.88,2.16,10.1133575
05/11/2020 21:30,9.1,1.44,9.213229618,0,0,0,9.1,1.44,9.213229618,9.49,1.76,9.651823662,0,0,0,9.49,1.76,9.651823662
05/11/2020 22:00,8.76,1.6,8.904919988,0,0,0,8.76,1.6,8.904919988,9.07,1.43,9.182036811,0,0,0,9.07,1.43,9.182036811
05/11/2020 22:30,8.53,1.6,8.678761432,0,0,0,8.53,1.6,8.678761432,8.84,1.37,8.94552961,0,0,0,8.84,1.37,8.94552961
05/11/2020 23:00,8.68,1.73,8.850723134,0,0,0,8.68,1.73,8.850723134,8.98,1.58,9.117938363,0,0,0,8.98,1.58,9.117938363
05/11/2020 23:30,8.48,1.65,8.639033511,0,0,0,8.48,1.65,8.639033511,8.77,1.54,8.90418441,0,0,0,8.77,1.54,8.90418441
06/11/2020 00:00,8.32,1.46,8.44712969,0,0,0,8.32,1.46,8.44712969,8.64,1.73,8.81149817,0,0,0,8.64,1.73,8.81149817
06/11/2020 00:30,8.1,0.57,8.120030788,0,0,0,8.1,0.57,8.120030788,8.61,2.34,8.922314722,0,0,0,8.61,2.34,8.922314722
06/11/2020 01:00,8.08,1.2,8.168622895,0,0,0,8.08,1.2,8.168622895,8.38,1.44,8.502823061,0,0,0,8.38,1.44,8.502823061
06/11/2020 01:30,8.08,1.41,8.202103389,0,0,0,8.08,1.41,8.202103389,8.32,1.18,8.403261272,0,0,0,8.32,1.18,8.403261272
06/11/2020 02:00,7.92,1.36,8.035919362,0,0,0,7.92,1.36,8.035919362,8.17,1.11,8.245059127,0,0,0,8.17,1.11,8.245059127
06/11/2020 02:30,7.77,1.29,7.876357026,0,0,0,7.77,1.29,7.876357026,8.01,1.07,8.081150908,0,0,0,8.01,1.07,8.081150908
06/11/2020 03:00,7.68,1.21,7.774734722,0,0,0,7.68,1.21,7.774734722,7.92,1,7.982881685,0,0,0,7.92,1,7.982881685
06/11/2020 03:30,7.68,1.27,7.784298298,0,0,0,7.68,1.27,7.784298298,7.92,1.07,7.991952202,0,0,0,7.92,1.07,7.991952202
06/11/2020 04:00,7.72,1.27,7.823765078,0,0,0,7.72,1.27,7.823765078,7.96,1.09,8.034282793,0,0,0,7.96,1.09,8.034282793
06/11/2020 04:30,7.72,0.91,7.773448398,0,0,0,7.72,0.91,7.773448398,8.06,1.52,8.202072909,0,0,0,8.06,1.52,8.202072909
06/11/2020 05:00,7.72,0.29,7.725444971,0,0,0,7.72,0.29,7.725444971,8.21,1.99,8.447733424,0,0,0,8.21,1.99,8.447733424
06/11/2020 05:30,7.75,0.25,7.75403121,0,0,0,7.75,0.25,7.75403121,8.24,1.85,8.445122853,0,0,0,8.24,1.85,8.445122853
06/11/2020 06:00,7.91,0.45,7.922789913,0,0,0,7.91,0.45,7.922789913,8.38,1.81,8.57324326,0,0,0,8.38,1.81,8.57324326
06/11/2020 06:30,8.51,1.31,8.610238092,0,0,0,8.51,1.31,8.610238092,8.82,1.27,8.910965155,0,0,0,8.82,1.27,8.910965155
06/11/2020 07:00,9.03,1.54,9.16037663,0,0,0,9.03,1.54,9.16037663,9.38,1.65,9.52401701,0,0,0,9.38,1.65,9.52401701
06/11/2020 07:30,9.29192,1.54056,9.418763316,0.00192,0.00056,0.002,9.29,1.54,9.41677758,9.67192,1.74056,9.827287805,0.00192,0.00056,0.002,9.67,1.74,9.825298978
06/11/2020 08:00,9.608,1.674,9.752740128,0.048,0.014,0.05,9.56,1.66,9.703051067,9.998,1.934,10.18333737,0.048,0.014,0.05,9.95,1.92,10.13355318
06/11/2020 08:30,9.7128,1.7504,9.869264613,0.1728,0.0504,0.18,9.54,1.7,9.690283794,10.1528,2.3104,10.41236265,0.1728,0.0504,0.18,9.98,2.26,10.23269271
06/11/2020 09:00,9.94256,1.99408,10.14055494,0.32256,0.09408,0.336,9.62,1.9,9.805834998,10.40256,2.61408,10.72598102,0.32256,0.09408,0.336,10.08,2.52,10.39022618
06/11/2020 09:30,10.30872,2.25296,10.55203946,0.79872,0.23296,0.832,9.51,2.02,9.722165397,10.69872,2.43296,10.97186876,0.79872,0.23296,0.832,9.9,2.2,10.1414989
06/11/2020 10:00,10.57112,2.53116,10.86992866,1.82112,0.53116,1.897,8.75,2,8.975661536,10.93112,2.73116,11.26714779,1.82112,0.53116,1.897,9.11,2.2,9.371878147
06/11/2020 10:30,10.80304,2.76672,11.1517,2.18304,0.63672,2.274,8.62,2.13,8.879262357,11.14304,2.90672,11.51591775,2.18304,0.63672,2.274,8.96,2.27,9.243078491
06/11/2020 11:00,10.80432,2.68376,11.13265011,2.34432,0.68376,2.442,8.46,2,8.693192739,11.15432,3.01376,11.55428942,2.34432,0.68376,2.442,8.81,2.33,9.11290294
06/11/2020 11:30,10.87368,3.15024,11.32081838,2.50368,0.73024,2.608,8.37,2.42,8.712823882,11.15368,2.89024,11.5220686,2.50368,0.73024,2.608,8.65,2.16,8.915609906
06/11/2020 12:00,10.69768,1.99224,10.88160731,2.64768,0.77224,2.758,8.05,1.22,8.141922377,11.20768,3.71224,11.80647351,2.64768,0.77224,2.758,8.56,2.94,9.050812118
06/11/2020 12:30,10.59704,2.04872,10.79326227,2.56704,0.74872,2.674,8.03,1.3,8.134549772,11.02704,3.50872,11.57180743,2.56704,0.74872,2.674,8.46,2.76,8.898831384
06/11/2020 13:00,10.57736,2.60548,10.89353343,2.48736,0.72548,2.591,8.09,1.88,8.30557042,10.86736,2.95548,11.26207687,2.48736,0.72548,2.591,8.38,2.23,8.671637677
06/11/2020 13:30,10.26872,2.35796,10.5359663,1.87872,0.54796,1.957,8.39,1.81,8.583018117,10.57872,2.68796,10.91487269,1.87872,0.54796,1.957,8.7,2.14,8.959330332
06/11/2020 14:00,9.70176,1.82968,9.872784612,0.82176,0.23968,0.856,8.88,1.59,9.021224972,10.03176,2.10968,10.25119302,0.82176,0.23968,0.856,9.21,1.87,9.397925303
06/11/2020 14:30,9.44464,1.76552,9.608240505,0.46464,0.13552,0.484,8.98,1.63,9.126735451,9.80464,2.06552,10.01984722,0.46464,0.13552,0.484,9.34,1.93,9.537321427
06/11/2020 15:00,9.40704,1.65372,9.551292656,0.28704,0.08372,0.299,9.12,1.57,9.25415042,9.77704,1.93372,9.966432872,0.28704,0.08372,0.299,9.49,1.85,9.668640028
06/11/2020 15:30,9.0608,1.5544,9.193163547,0.2208,0.0644,0.23,8.84,1.49,8.964691852,9.4508,1.8444,9.629093,0.2208,0.0644,0.23,9.23,1.78,9.400069149
06/11/2020 16:00,9.18728,1.48004,9.305731148,0.13728,0.04004,0.143,9.05,1.44,9.163847445,9.59728,1.78004,9.760959266,0.13728,0.04004,0.143,9.46,1.74,9.61869014
06/11/2020 16:30,9.0836,1.5198,9.209863245,0.0336,0.0098,0.035,9.05,1.51,9.175107629,9.4936,1.6398,9.634177962,0.0336,0.0098,0.035,9.46,1.63,9.599401023
06/11/2020 17:00,9.17208,1.17644,9.247219182,0.02208,0.00644,0.023,9.15,1.17,9.224499986,9.63208,1.69644,9.780330966,0.02208,0.00644,0.023,9.61,1.69,9.757468934
06/11/2020 17:30,9.26936,1.37148,9.370271725,0.03936,0.01148,0.041,9.23,1.36,9.329657014,9.64936,1.56148,9.774884562,0.03936,0.01148,0.041,9.61,1.55,9.73419745
06/11/2020 18:00,9.19288,0.92084,9.238884619,0.00288,0.00084,0.003,9.19,0.92,9.235935253,9.65288,1.93084,9.844096475,0.00288,0.00084,0.003,9.65,1.93,9.841107661
06/11/2020 18:30,9.02592,0.54756,9.042513688,0.02592,0.00756,0.027,9,0.54,9.016185446,9.60592,2.31756,9.881537502,0.02592,0.00756,0.027,9.58,2.31,9.854567469
06/11/2020 19:00,8.82744,0.38092,8.835654871,0.03744,0.01092,0.039,8.79,0.37,8.797783812,9.47744,2.44092,9.786723629,0.03744,0.01092,0.039,9.44,2.43,9.747743329
06/11/2020 19:30,8.66288,0.30084,8.668102134,0.00288,0.00084,0.003,8.66,0.3,8.665194747,9.32288,2.34084,9.612264218,0.00288,0.00084,0.003,9.32,2.34,9.609266361
06/11/2020 20:00,8.84,1.21,8.9224268,0,0,0,8.84,1.21,8.9224268,9.27,1.67,9.419225021,0,0,0,9.27,1.67,9.419225021
06/11/2020 20:30,8.65,1.27,8.742734126,0,0,0,8.65,1.27,8.742734126,9.04,1.5,9.163601912,0,0,0,9.04,1.5,9.163601912
06/11/2020 21:00,8.53768,1.24224,8.627580194,0.00768,0.00224,0.008,8.53,1.24,8.619657766,8.90768,1.47224,9.028524442,0.00768,0.00224,0.008,8.9,1.47,9.020582021
06/11/2020 21:30,8.46816,0.93988,8.52015893,0.06816,0.01988,0.071,8.4,0.92,8.450230766,8.92816,1.84988,9.117790138,0.06816,0.01988,0.071,8.86,1.83,9.047016083
06/11/2020 22:00,8.14384,0.44112,8.155778124,0.00384,0.00112,0.004,8.14,0.44,8.151883218,8.70384,2.21112,8.980305251,0.00384,0.00112,0.004,8.7,2.21,8.976307704
06/11/2020 22:30,7.75576,0.62168,7.780636169,0.00576,0.00168,0.006,7.75,0.62,7.774760446,8.21576,1.76168,8.402513243,0.00576,0.00168,0.006,8.21,1.76,8.396529045
06/11/2020 23:00,7.7788,1.3584,7.896516954,0.0288,0.0084,0.03,7.75,1.35,7.866701977,8.0188,1.0984,8.093678768,0.0288,0.0084,0.03,7.99,1.09,8.064006448
06/11/2020 23:30,7.65,1.27,7.7547018,0,0,0,7.65,1.27,7.7547018,7.93,1.23,8.024823986,0,0,0,7.93,1.23,8.024823986
07/11/2020 00:00,7.42,0.91,7.475593622,0,0,0,7.42,0.91,7.475593622,7.71,1.3,7.818829836,0,0,0,7.71,1.3,7.818829836
07/11/2020 00:30,7.3,0.91,7.356500527,0,0,0,7.3,0.91,7.356500527,7.57,1.19,7.662962873,0,0,0,7.57,1.19,7.662962873
07/11/2020 01:00,7.37,0.93,7.428445329,0,0,0,7.37,0.93,7.428445329,7.64,1.21,7.735224625,0,0,0,7.64,1.21,7.735224625
07/11/2020 01:30,7.34,0.91,7.396194968,0,0,0,7.34,0.91,7.396194968,7.61,1.19,7.70248012,0,0,0,7.61,1.19,7.70248012
07/11/2020 02:00,7.29,0.91,7.346577434,0,0,0,7.29,0.91,7.346577434,7.56,1.19,7.653084346,0,0,0,7.56,1.19,7.653084346
07/11/2020 02:30,7.29,0.91,7.346577434,0,0,0,7.29,0.91,7.346577434,7.53,1.19,7.623450662,0,0,0,7.53,1.19,7.623450662
07/11/2020 03:00,7.21,0.89,7.264722982,0,0,0,7.21,0.89,7.264722982,7.46,1.19,7.554316647,0,0,0,7.46,1.19,7.554316647
07/11/2020 03:30,7.21,0.89,7.264722982,0,0,0,7.21,0.89,7.264722982,7.46,1.22,7.559100476,0,0,0,7.46,1.22,7.559100476
07/11/2020 04:00,7.25,0.89,7.304423317,0,0,0,7.25,0.89,7.304423317,7.51,1.25,7.61331728,0,0,0,7.51,1.25,7.61331728
07/11/2020 04:30,7.28,0.89,7.334200706,0,0,0,7.28,0.89,7.334200706,7.53,1.25,7.633046574,0,0,0,7.53,1.25,7.633046574
07/11/2020 05:00,7.25,0.83,7.297355685,0,0,0,7.25,0.83,7.297355685,7.5,1.18,7.592259216,0,0,0,7.5,1.18,7.592259216
07/11/2020 05:30,7.1,0.77,7.141631466,0,0,0,7.1,0.77,7.141631466,7.36,1.12,7.444729679,0,0,0,7.36,1.12,7.444729679
07/11/2020 06:00,6.96,0.73,6.998178334,0,0,0,6.96,0.73,6.998178334,7.21,1.08,7.290438944,0,0,0,7.21,1.08,7.290438944
07/11/2020 06:30,7.37,0.83,7.416589513,0,0,0,7.37,0.83,7.416589513,7.64,1.15,7.726066269,0,0,0,7.64,1.15,7.726066269
07/11/2020 07:00,7.58,0.85,7.627509423,0,0,0,7.58,0.85,7.627509423,7.86,1.17,7.946603048,0,0,0,7.86,1.17,7.946603048
07/11/2020 07:30,7.48864,1.03252,7.559485869,0.00864,0.00252,0.009,7.48,1.03,7.550582759,7.74864,1.04252,7.818456996,0.00864,0.00252,0.009,7.74,1.04,7.809558246
07/11/2020 08:00,7.7648,1.3264,7.877274656,0.1248,0.0364,0.13,7.64,1.29,7.748141713,8.0248,1.1564,8.107692397,0.1248,0.0364,0.13,7.9,1.12,7.978997431
07/11/2020 08:30,7.93496,1.40228,8.057914085,0.38496,0.11228,0.401,7.55,1.29,7.65941251,8.18496,1.23228,8.27720268,0.38496,0.11228,0.401,7.8,1.12,7.88
07/11/2020 09:00,8.20896,1.46428,8.338533456,0.76896,0.22428,0.801,7.44,1.24,7.542625538,8.48896,1.37428,8.59948181,0.76896,0.22428,0.801,7.72,1.15,7.805184175
07/11/2020 09:30,8.2676,0.6968,8.296911474,1.0176,0.2968,1.06,7.25,0.4,7.261026098,8.7776,2.3868,9.096322114,1.0176,0.2968,1.06,7.76,2.09,8.03652288
07/11/2020 10:00,8.3468,1.5524,8.48993616,1.0368,0.3024,1.08,7.31,1.25,7.416104099,8.6468,1.5324,8.781537451,1.0368,0.3024,1.08,7.61,1.23,7.708761249
07/11/2020 10:30,8.33768,1.49224,8.470164579,0.96768,0.28224,1.008,7.37,1.21,7.468667887,8.64768,1.54224,8.784126229,0.96768,0.28224,1.008,7.68,1.26,7.782673063
07/11/2020 11:00,8.29168,1.43424,8.414808471,0.87168,0.25424,0.908,7.42,1.18,7.513241644,8.61168,1.58424,8.756189171,0.87168,0.25424,0.908,7.74,1.33,7.853438737
07/11/2020 11:30,8.34688,1.48784,8.478447594,0.98688,0.28784,1.028,7.36,1.2,7.457184455,8.66688,1.67784,8.827794515,0.98688,0.28784,1.028,7.68,1.39,7.80477418
07/11/2020 12:00,8.66728,1.73004,8.838256672,1.81728,0.53004,1.893,6.85,1.2,6.954315207,8.96728,1.92004,9.170532384,1.81728,0.53004,1.893,7.15,1.39,7.283858867
07/11/2020 12:30,8.4652,1.6786,8.630023696,1.6752,0.4886,1.745,6.79,1.19,6.893489682,8.7552,1.8786,8.954477372,1.6752,0.4886,1.745,7.08,1.39,7.215157656
07/11/2020 13:00,8.62896,1.86428,8.828051348,2.20896,0.64428,2.301,6.42,1.22,6.534890971,8.88896,2.06428,9.125506112,2.20896,0.64428,2.301,6.68,1.42,6.829260575
07/11/2020 13:30,8.48224,1.81732,8.674736157,1.84224,0.53732,1.919,6.64,1.28,6.762248147,8.68224,1.69732,8.846591807,1.84224,0.53732,1.919,6.84,1.16,6.937665313
07/11/2020 14:00,7.96048,1.32264,8.069610796,0.90048,0.26264,0.938,7.06,1.06,7.1391316,8.24048,1.50264,8.376361836,0.90048,0.26264,0.938,7.34,1.24,7.444004299
07/11/2020 14:30,7.73976,0.49368,7.755488689,0.62976,0.18368,0.656,7.11,0.31,7.116754878,8.24976,2.19368,8.536437899,0.62976,0.18368,0.656,7.62,2.01,7.880640837
07/11/2020 15:00,7.54776,0.43268,7.560151652,0.31776,0.09268,0.331,7.23,0.34,7.237990052,8.07776,2.12268,8.35200437,0.31776,0.09268,0.331,7.76,2.03,8.02112835
07/11/2020 15:30,7.49296,0.40628,7.503966484,0.43296,0.12628,0.451,7.06,0.28,7.065550226,8.01296,2.13628,8.292841503,0.43296,0.12628,0.451,7.58,2.01,7.841970416
07/11/2020 16:00,7.33496,0.32228,7.342036679,0.14496,0.04228,0.151,7.19,0.28,7.195449951,7.87496,2.03228,8.132967294,0.14496,0.04228,0.151,7.73,1.99,7.982042345
07/11/2020 16:30,7.56864,0.25252,7.572851365,0.00864,0.00252,0.009,7.56,0.25,7.564132468,8.10864,1.91252,8.3311329,0.00864,0.00252,0.009,8.1,1.91,8.322145156
07/11/2020 17:00,7.91,0.95,7.966843792,0,0,0,7.91,0.95,7.966843792,8.3,1.36,8.410683682,0,0,0,8.3,1.36,8.410683682
07/11/2020 17:30,8.09,1.21,8.179987775,0,0,0,8.09,1.21,8.179987775,8.34,0.99,8.398553447,0,0,0,8.34,0.99,8.398553447
07/11/2020 18:00,8.03,1.21,8.120652683,0,0,0,8.03,1.21,8.120652683,8.29,0.99,8.34890412,0,0,0,8.29,0.99,8.34890412
07/11/2020 18:30,8.07,1.24,8.16471065,0,0,0,8.07,1.24,8.16471065,8.36,0.99,8.41841434,0,0,0,8.36,0.99,8.41841434
07/11/2020 19:00,8.04,1.3,8.144421404,0,0,0,8.04,1.3,8.144421404,8.33,1.02,8.392216632,0,0,0,8.33,1.02,8.392216632
07/11/2020 19:30,7.82,0.64,7.846145551,0,0,0,7.82,0.64,7.846145551,8.27,1.66,8.434957024,0,0,0,8.27,1.66,8.434957024
07/11/2020 20:00,7.79,1.06,7.861787329,0,0,0,7.79,1.06,7.861787329,8.07,0.9,8.120030788,0,0,0,8.07,0.9,8.120030788
07/11/2020 20:30,7.64,0.99,7.703875648,0,0,0,7.64,0.99,7.703875648,7.9,0.83,7.943481604,0,0,0,7.9,0.83,7.943481604
07/11/2020 21:00,7.51,0.99,7.574971947,0,0,0,7.51,0.99,7.574971947,7.77,0.83,7.814205014,0,0,0,7.77,0.83,7.814205014
07/11/2020 21:30,7.51,1.07,7.585842076,0,0,0,7.51,1.07,7.585842076,7.77,0.83,7.814205014,0,0,0,7.77,0.83,7.814205014
07/11/2020 22:00,7.38384,1.07112,7.461125331,0.00384,0.00112,0.004,7.38,1.07,7.45716434,7.73384,1.14112,7.817572257,0.00384,0.00112,0.004,7.73,1.14,7.813609921
07/11/2020 22:30,7.16192,0.24056,7.165958917,0.00192,0.00056,0.002,7.16,0.24,7.164021217,7.65192,1.79056,7.858624867,0.00192,0.00056,0.002,7.65,1.79,7.856627775
07/11/2020 23:00,7.1248,0.2414,7.128888343,0.0048,0.0014,0.005,7.12,0.24,7.124043795,7.5948,1.7714,7.798643792,0.0048,0.0014,0.005,7.59,1.77,7.793651262
07/11/2020 23:30,7.07,0.61,7.096266624,0,0,0,7.07,0.61,7.096266624,7.49,1.68,7.67609927,0,0,0,7.49,1.68,7.67609927
08/11/2020 00:00,6.97,0.58,6.994090363,0,0,0,6.97,0.58,6.994090363,7.24,1.1,7.323086781,0,0,0,7.24,1.1,7.323086781
08/11/2020 00:30,6.97,0.92,7.030455177,0,0,0,6.97,0.92,7.030455177,7.3,1.33,7.420168462,0,0,0,7.3,1.33,7.420168462
08/11/2020 01:00,6.87288,0.00084,6.872880051,0.00288,0.00084,0.003,6.87,0,6.87,7.30288,1.80084,7.521640845,0.00288,0.00084,0.003,7.3,1.8,7.518643495
08/11/2020 01:30,6.93,0,6.93,0,0,0,6.93,0,6.93,7.37,1.8,7.586626391,0,0,0,7.37,1.8,7.586626391
08/11/2020 02:00,6.87096,0.82028,6.919750761,0.00096,0.00028,0.001,6.87,0.82,6.918764341,7.23096,1.45028,7.374964041,0.00096,0.00028,0.001,7.23,1.45,7.373967724
08/11/2020 02:30,6.81576,0.59168,6.841393835,0.00576,0.00168,0.006,6.81,0.59,6.835510222,7.05576,0.93168,7.117006168,0.00576,0.00168,0.006,7.05,0.93,7.111075868
08/11/2020 03:00,6.81,0.51,6.829070215,0,0,0,6.81,0.51,6.829070215,7.05,1.03,7.124843858,0,0,0,7.05,1.03,7.124843858
08/11/2020 03:30,6.81,0.56,6.83298617,0,0,0,6.81,0.56,6.83298617,7.05,1.08,7.132243686,0,0,0,7.05,1.08,7.132243686
08/11/2020 04:00,6.86096,0.63028,6.889849418,0.00096,0.00028,0.001,6.86,0.63,6.888867832,7.11096,1.16028,7.20499839,0.00096,0.00028,0.001,7.11,1.16,7.20400583
08/11/2020 04:30,6.77,0.63,6.799249959,0,0,0,6.77,0.63,6.799249959,7.01,1.16,7.105328986,0,0,0,7.01,1.16,7.105328986
08/11/2020 05:00,6.71,0.58,6.735020416,0,0,0,6.71,0.58,6.735020416,6.94,1.11,7.028207453,0,0,0,6.94,1.11,7.028207453
08/11/2020 05:30,6.79672,0.54196,6.818293291,0.00672,0.00196,0.007,6.79,0.54,6.811438908,7.03672,1.06196,7.116402701,0.00672,0.00196,0.007,7.03,1.06,7.109465521
08/11/2020 06:00,6.75384,0.51112,6.773152767,0.00384,0.00112,0.004,6.75,0.51,6.769239248,7.00384,1.03112,7.079334941,0.00384,0.00112,0.004,7,1.03,7.075372782
08/11/2020 06:30,6.93192,0.59056,6.957030688,0.00192,0.00056,0.002,6.93,0.59,6.955070093,7.20192,1.13056,7.290117804,0.00192,0.00056,0.002,7.2,1.13,7.288134192
08/11/2020 07:00,6.97192,0.00056,6.971920022,0.00192,0.00056,0.002,6.97,0,6.97,7.42192,1.85056,7.64914824,0.00192,0.00056,0.002,7.42,1.85,7.647149796
08/11/2020 07:30,7.12,0.24,7.124043795,0,0,0,7.12,0.24,7.124043795,7.59,1.89,7.821777292,0,0,0,7.59,1.89,7.821777292
08/11/2020 08:00,7.10152,1.04336,7.177756363,0.01152,0.00336,0.012,7.09,1.04,7.165870498,7.50152,1.55336,7.660661173,0.01152,0.00336,0.012,7.49,1.55,7.648699236
08/11/2020 08:30,7.27472,0.97596,7.339894345,0.05472,0.01596,0.057,7.22,0.96,7.283543094,7.54472,0.91596,7.600117275,0.05472,0.01596,0.057,7.49,0.9,7.543878313
08/11/2020 09:00,7.27888,0.90884,7.335399389,0.09888,0.02884,0.103,7.18,0.88,7.233726564,7.71888,1.59884,7.882727815,0.09888,0.02884,0.103,7.62,1.57,7.78005784
08/11/2020 09:30,7.51304,1.15172,7.600804497,0.14304,0.04172,0.149,7.37,1.11,7.453120152,7.89304,1.42172,8.020060361,0.14304,0.04172,0.149,7.75,1.38,7.871905741
08/11/2020 10:00,7.7872,1.1846,7.87678621,0.1872,0.0546,0.195,7.6,1.13,7.683547358,8.0872,1.1446,8.167797316,0.1872,0.0546,0.195,7.9,1.09,7.974841691
08/11/2020 10:30,7.92304,1.30672,8.030073474,0.26304,0.07672,0.274,7.66,1.23,7.758124773,8.22304,1.26672,8.320034038,0.26304,0.07672,0.274,7.96,1.19,8.04845948
08/11/2020 11:00,7.85544,1.32492,7.966388805,0.32544,0.09492,0.339,7.53,1.23,7.629796852,8.16544,1.28492,8.265919779,0.32544,0.09492,0.339,7.84,1.19,7.929798232
08/11/2020 11:30,7.77104,1.29072,7.877500924,0.31104,0.09072,0.324,7.46,1.2,7.555898358,8.09104,1.23072,8.184106549,0.31104,0.09072,0.324,7.78,1.14,7.863078278
08/11/2020 12:00,7.71224,1.23232,7.810074161,0.28224,0.08232,0.294,7.43,1.15,7.518470589,8.03224,1.17232,8.117340303,0.28224,0.08232,0.294,7.75,1.09,7.826276254
08/11/2020 12:30,7.84944,1.32692,7.96080555,0.22944,0.06692,0.239,7.62,1.26,7.723470722,8.15944,1.23692,8.252662128,0.22944,0.06692,0.239,7.93,1.17,8.015846805
08/11/2020 13:00,7.74608,1.30344,7.854980025,0.28608,0.08344,0.298,7.46,1.22,7.559100476,8.04608,1.22344,8.138563067,0.28608,0.08344,0.298,7.76,1.14,7.843290126
08/11/2020 13:30,7.66064,1.15852,7.747746369,0.20064,0.05852,0.209,7.46,1.1,7.540663101,7.96064,1.08852,8.034716236,0.20064,0.05852,0.209,7.76,1.03,7.828058508
08/11/2020 14:00,7.61488,1.15684,7.702251372,0.19488,0.05684,0.203,7.42,1.1,7.501093254,7.91488,1.08684,7.989151807,0.19488,0.05684,0.203,7.72,1.03,7.788408053
08/11/2020 14:30,7.6296,1.1078,7.709605502,0.1296,0.0378,0.135,7.5,1.07,7.575942186,7.9596,1.0478,8.028269863,0.1296,0.0378,0.135,7.83,1.01,7.894871753
08/11/2020 15:00,7.58424,1.14332,7.669933311,0.11424,0.03332,0.119,7.47,1.11,7.552019597,7.91424,1.08332,7.988039622,0.11424,0.03332,0.119,7.8,1.05,7.870355773
08/11/2020 15:30,7.58184,1.12512,7.664867435,0.05184,0.01512,0.054,7.53,1.11,7.611373069,7.89184,1.03512,7.959435407,0.05184,0.01512,0.054,7.84,1.02,7.906073615
08/11/2020 16:00,7.5644,1.0342,7.634770265,0.0144,0.0042,0.015,7.55,1.03,7.619934383,7.8544,0.9542,7.912148697,0.0144,0.0042,0.015,7.84,0.95,7.897347656
08/11/2020 16:30,7.68,0.99,7.743545699,0,0,0,7.68,0.99,7.743545699,7.97,0.92,8.022923407,0,0,0,7.97,0.92,8.022923407
08/11/2020 17:00,7.72,0.99,7.783219128,0,0,0,7.72,0.99,7.783219128,8.01,0.88,8.058194587,0,0,0,8.01,0.88,8.058194587
08/11/2020 17:30,7.66,0.89,7.711530328,0,0,0,7.66,0.89,7.711530328,7.96,0.8,8.000099999,0,0,0,7.96,0.8,8.000099999
08/11/2020 18:00,7.49,0.79,7.531546986,0,0,0,7.49,0.79,7.531546986,7.77,0.65,7.797140501,0,0,0,7.77,0.65,7.797140501
08/11/2020 18:30,7.44,0.85,7.488397692,0,0,0,7.44,0.85,7.488397692,7.73,0.7,7.761629983,0,0,0,7.73,0.7,7.761629983
08/11/2020 19:00,7.44,0.87,7.490694227,0,0,0,7.44,0.87,7.490694227,7.73,0.73,7.764393086,0,0,0,7.73,0.73,7.764393086
08/11/2020 19:30,7.24,0.58,7.263194889,0,0,0,7.24,0.58,7.263194889,7.69,1.51,7.836848857,0,0,0,7.69,1.51,7.836848857
08/11/2020 20:00,7.2,0.76,7.24,0,0,0,7.2,0.76,7.24,7.52,0.75,7.557307722,0,0,0,7.52,0.75,7.557307722
08/11/2020 20:30,7.2,0.76,7.24,0,0,0,7.2,0.76,7.24,7.52,0.75,7.557307722,0,0,0,7.52,0.75,7.557307722
08/11/2020 21:00,7.07,0.8,7.115117708,0,0,0,7.07,0.8,7.115117708,7.32,0.75,7.35832182,0,0,0,7.32,0.75,7.35832182
08/11/2020 21:30,6.86,0.72,6.89768077,0,0,0,6.86,0.72,6.89768077,7.09,0.67,7.121586902,0,0,0,7.09,0.67,7.121586902
08/11/2020 22:00,6.6,0.65,6.631930337,0,0,0,6.6,0.65,6.631930337,6.86,0.62,6.887960511,0,0,0,6.86,0.62,6.887960511
08/11/2020 22:30,6.75,0.72,6.78829139,0,0,0,6.75,0.72,6.78829139,7.01,0.7,7.044863377,0,0,0,7.01,0.7,7.044863377
08/11/2020 23:00,6.7,0.69,6.73543614,0,0,0,6.7,0.69,6.73543614,6.95,0.68,6.983186952,0,0,0,6.95,0.68,6.983186952
08/11/2020 23:30,6.81,0.86,6.864087703,0,0,0,6.81,0.86,6.864087703,7.04,0.8,7.085308744,0,0,0,7.04,0.8,7.085308744
09/11/2020 00:00,6.7,1.01,6.775699226,0,0,0,6.7,1.01,6.775699226,6.97,1.15,7.064233858,0,0,0,6.97,1.15,7.064233858
09/11/2020 00:30,6.55,0,6.55,0,0,0,6.55,0,6.55,6.97,1.81,7.201180459,0,0,0,6.97,1.81,7.201180459
09/11/2020 01:00,6.63,0.24,6.634342469,0,0,0,6.63,0.24,6.634342469,7.07,1.88,7.315688621,0,0,0,7.07,1.88,7.315688621
09/11/2020 01:30,6.63,0.24,6.634342469,0,0,0,6.63,0.24,6.634342469,7.07,1.94,7.331336849,0,0,0,7.07,1.94,7.331336849
09/11/2020 02:00,6.55,0.24,6.554395472,0,0,0,6.55,0.24,6.554395472,6.98,1.94,7.244584184,0,0,0,6.98,1.94,7.244584184
09/11/2020 02:30,6.55,0.81,6.599893939,0,0,0,6.55,0.81,6.599893939,6.91,1.76,7.130617084,0,0,0,6.91,1.76,7.130617084
09/11/2020 03:00,6.58,0.81,6.629668167,0,0,0,6.58,0.81,6.629668167,6.82,1.05,6.900355063,0,0,0,6.82,1.05,6.900355063
09/11/2020 03:30,6.66,0.72,6.698805864,0,0,0,6.66,0.72,6.698805864,7.01,1.69,7.210839064,0,0,0,7.01,1.69,7.210839064
09/11/2020 04:00,6.66,0.7,6.696685747,0,0,0,6.66,0.7,6.696685747,6.91,1.23,7.018618098,0,0,0,6.91,1.23,7.018618098
09/11/2020 04:30,6.71192,0.75056,6.753755281,0.00192,0.00056,0.002,6.71,0.75,6.751784949,6.96192,1.29056,7.08052789,0.00192,0.00056,0.002,6.96,1.29,7.078537985
09/11/2020 05:00,6.80096,0.78028,6.84557476,0.00096,0.00028,0.001,6.8,0.78,6.844589104,7.06096,1.31028,7.181503311,0.00096,0.00028,0.001,7.06,1.31,7.180508339
09/11/2020 05:30,6.77096,0.70028,6.807076568,0.00096,0.00028,0.001,6.77,0.7,6.806092859,7.16096,1.66028,7.350909998,0.00096,0.00028,0.001,7.16,1.66,7.349911564
09/11/2020 06:00,7.02384,0.79112,7.06825291,0.00384,0.00112,0.004,7.02,0.79,7.064311715,7.31384,1.10112,7.396263976,0.00384,0.00112,0.004,7.31,1.1,7.392300048
09/11/2020 06:30,8.08,1.43,8.205565185,0,0,0,8.08,1.43,8.205565185,8.34,1.19,8.42447031,0,0,0,8.34,1.19,8.42447031
09/11/2020 07:00,8.68,1.52,8.812082614,0,0,0,8.68,1.52,8.812082614,9.05,1.77,9.221464092,0,0,0,9.05,1.77,9.221464092
09/11/2020 07:30,9.01192,1.86056,9.201977266,0.00192,0.00056,0.002,9.01,1.86,9.199983696,9.35192,1.64056,9.49472721,0.00192,0.00056,0.002,9.35,1.64,9.492739331
09/11/2020 08:00,9.27152,1.86336,9.456912477,0.01152,0.00336,0.012,9.26,1.86,9.444956326,9.60152,1.77336,9.76391274,0.01152,0.00336,0.012,9.59,1.77,9.751974159
09/11/2020 08:30,9.61808,1.29444,9.704794578,0.11808,0.03444,0.123,9.5,1.26,9.583193622,10.18808,2.85444,10.58039705,0.11808,0.03444,0.123,10.07,2.82,10.45740408
09/11/2020 09:00,9.79344,1.33392,9.883866126,0.25344,0.07392,0.264,9.54,1.26,9.622847811,10.37344,3.08392,10.82214489,0.25344,0.07392,0.264,10.12,3.01,10.55814851
09/11/2020 09:30,9.89672,2.14196,10.12586092,0.24672,0.07196,0.257,9.65,2.07,9.869518732,10.26672,2.32196,10.52601719,0.24672,0.07196,0.257,10.02,2.25,10.26951313
09/11/2020 10:00,10.086,2.213,10.32592683,0.216,0.063,0.225,9.87,2.15,10.10145534,10.456,2.383,10.72411418,0.216,0.063,0.225,10.24,2.32,10.4995238
09/11/2020 10:30,10.0548,2.2214,10.29726279,0.2448,0.0714,0.255,9.81,2.15,10.04283824,10.3948,2.3414,10.65523444,0.2448,0.0714,0.255,10.15,2.27,10.40074036
09/11/2020 11:00,9.77408,1.95244,9.96717923,0.21408,0.06244,0.223,9.56,1.89,9.745034633,10.17408,2.52244,10.48210892,0.21408,0.06244,0.223,9.96,2.46,10.25929822
09/11/2020 11:30,9.97632,1.16476,10.04408416,0.25632,0.07476,0.267,9.72,1.09,9.780925314,10.62632,3.19476,11.09617809,0.25632,0.07476,0.267,10.37,3.12,10.82918741
09/11/2020 12:00,10.0548,1.8514,10.22382927,0.2448,0.0714,0.255,9.81,1.78,9.97018054,10.5448,2.8314,10.9183164,0.2448,0.0714,0.255,10.3,2.76,10.66337658
09/11/2020 12:30,10.26016,2.28088,10.5106278,0.38016,0.11088,0.396,9.88,2.17,10.11549801,10.63016,2.40088,10.89791386,0.38016,0.11088,0.396,10.25,2.29,10.50269489
09/11/2020 13:00,10.34824,2.30532,10.60191357,0.25824,0.07532,0.269,10.09,2.23,10.33348925,10.71824,2.43532,10.9914263,0.25824,0.07532,0.269,10.46,2.36,10.7229287
09/11/2020 13:30,10.29456,2.25008,10.53759107,0.27456,0.08008,0.286,10.02,2.17,10.25228267,10.65456,2.37008,10.91498639,0.27456,0.08008,0.286,10.38,2.29,10.62960488
09/11/2020 14:00,10.29288,2.39084,10.56690563,0.48288,0.14084,0.503,9.81,2.25,10.06472056,10.64288,2.51084,10.93504514,0.48288,0.14084,0.503,10.16,2.37,10.4327609
09/11/2020 14:30,10.24504,2.26272,10.49193721,0.21504,0.06272,0.224,10.03,2.2,10.26844195,10.58504,2.43272,10.86099436,0.21504,0.06272,0.224,10.37,2.37,10.6373775
09/11/2020 15:00,10.3608,2.3194,10.61724037,0.1008,0.0294,0.105,10.26,2.29,10.51245452,10.7108,2.4394,10.98507665,0.1008,0.0294,0.105,10.61,2.41,10.88026654
09/11/2020 15:30,10.27144,1.53792,10.38593653,0.06144,0.01792,0.064,10.21,1.52,10.32252392,10.82144,3.10792,11.25889561,0.06144,0.01792,0.064,10.76,3.09,11.19489616
09/11/2020 16:00,10.2036,1.1498,10.26817866,0.0336,0.0098,0.035,10.17,1.14,10.23369435,10.8436,3.2198,11.31153274,0.0336,0.0098,0.035,10.81,3.21,11.27653316
09/11/2020 16:30,10.15288,0.94084,10.19637937,0.00288,0.00084,0.003,10.15,0.94,10.19343416,10.79288,3.00084,11.20228992,0.00288,0.00084,0.003,10.79,3,11.19929016
09/11/2020 17:00,10.04864,0.79252,10.07984394,0.00864,0.00252,0.009,10.04,0.79,10.07103272,10.67864,2.79252,11.03773166,0.00864,0.00252,0.009,10.67,2.79,11.02873519
09/11/2020 17:30,10.20288,1.08084,10.25996956,0.00288,0.00084,0.003,10.2,1.08,10.25701711,10.73288,2.50084,11.02038628,0.00288,0.00084,0.003,10.73,2.5,11.0173908
09/11/2020 18:00,10.00576,1.62168,10.13632474,0.00576,0.00168,0.006,10,1.62,10.13037018,10.32576,1.77168,10.47664878,0.00576,0.00168,0.006,10.32,1.77,10.47068766
09/11/2020 18:30,9.89152,1.79336,10.05277613,0.01152,0.00336,0.012,9.88,1.79,10.0408416,10.15152,1.54336,10.26817016,0.01152,0.00336,0.012,10.14,1.54,10.25627613
09/11/2020 19:00,9.75072,1.79896,9.915281015,0.03072,0.00896,0.032,9.72,1.79,9.883445755,10.04072,1.54896,10.15949483,0.03072,0.00896,0.032,10.01,1.54,10.12776876
09/11/2020 19:30,9.55992,1.56456,9.687100619,0.04992,0.01456,0.052,9.51,1.55,9.635486495,9.90992,1.66456,10.04874492,0.04992,0.01456,0.052,9.86,1.65,9.997104581
09/11/2020 20:00,9.63592,1.62756,9.772405323,0.02592,0.00756,0.027,9.61,1.62,9.745588746,10.01592,1.83756,10.18308795,0.02592,0.00756,0.027,9.99,1.83,10.15622962
09/11/2020 20:30,9.5048,1.6214,9.642103557,0.0048,0.0014,0.005,9.5,1.62,9.637136504,9.8948,1.8514,10.06651623,0.0048,0.0014,0.005,9.89,1.85,10.06154064
09/11/2020 21:00,9.1748,1.1214,9.243078113,0.0048,0.0014,0.005,9.17,1.12,9.238143753,9.7048,2.4114,9.999899649,0.0048,0.0014,0.005,9.7,2.41,9.994903701
09/11/2020 21:30,9.19288,1.01084,9.248288501,0.00288,0.00084,0.003,9.19,1.01,9.245333958,9.76288,2.57084,10.09569434,0.00288,0.00084,0.003,9.76,2.57,10.09269538
09/11/2020 22:00,8.85688,1.77784,9.033550708,0.02688,0.00784,0.028,8.83,1.77,9.00565378,9.13688,1.49784,9.258839063,0.02688,0.00784,0.028,9.11,1.49,9.231045445
09/11/2020 22:30,8.47744,1.69092,8.644431699,0.03744,0.01092,0.039,8.44,1.68,8.605579585,8.74744,1.39092,8.857333967,0.03744,0.01092,0.039,8.71,1.38,8.818645021
09/11/2020 23:00,8.47456,1.77008,8.657444796,0.03456,0.01008,0.036,8.44,1.76,8.621554384,8.74456,1.47008,8.867269298,0.03456,0.01008,0.036,8.71,1.46,8.831517423
09/11/2020 23:30,8.34416,1.77288,8.530422592,0.04416,0.01288,0.046,8.3,1.76,8.484550666,8.60416,1.47288,8.729315254,0.04416,0.01288,0.046,8.56,1.46,8.683616758
10/11/2020 00:00,8.2384,1.7312,8.418330476,0.0384,0.0112,0.04,8.2,1.72,8.378448544,8.4884,1.4712,8.614950029,0.0384,0.0112,0.04,8.45,1.46,8.575202622
10/11/2020 00:30,8.16728,1.69504,8.341320231,0.01728,0.00504,0.018,8.15,1.69,8.323376719,8.41728,1.44504,8.54041821,0.01728,0.00504,0.018,8.4,1.44,8.522534834
10/11/2020 01:00,8.07016,1.62588,8.232312445,0.02016,0.00588,0.021,8.05,1.62,8.211388433,8.31016,1.38588,8.424928641,0.02016,0.00588,0.021,8.29,1.38,8.404076392
10/11/2020 01:30,7.82576,1.55168,7.97810945,0.00576,0.00168,0.006,7.82,1.55,7.972132713,8.04576,1.16168,8.129191497,0.00576,0.00168,0.006,8.04,1.16,8.123250581
10/11/2020 02:00,7.64576,1.55168,7.801625267,0.00576,0.00168,0.006,7.64,1.55,7.795646221,7.80576,0.83168,7.849941452,0.00576,0.00168,0.006,7.8,0.83,7.844035951
10/11/2020 02:30,7.49672,1.26196,7.602194012,0.00672,0.00196,0.007,7.49,1.26,7.595241932,7.74672,1.15196,7.831901595,0.00672,0.00196,0.007,7.74,1.15,7.824966454
10/11/2020 03:00,7.54672,1.21196,7.643417416,0.00672,0.00196,0.007,7.54,1.21,7.636471698,7.77672,1.08196,7.851624762,0.00672,0.00196,0.007,7.77,1.08,7.844698847
10/11/2020 03:30,7.73192,1.39056,7.855968686,0.00192,0.00056,0.002,7.73,1.39,7.853979883,7.97192,1.23056,8.066336616,0.00192,0.00056,0.002,7.97,1.23,8.064353663
10/11/2020 04:00,7.62056,1.32308,7.734563685,0.01056,0.00308,0.011,7.61,1.32,7.723632565,7.87056,1.18308,7.958981907,0.01056,0.00308,0.011,7.86,1.18,7.94808153
10/11/2020 04:30,7.56152,1.26336,7.6663331,0.01152,0.00336,0.012,7.55,1.26,7.654417025,7.81152,1.16336,7.897673784,0.01152,0.00336,0.012,7.8,1.16,7.885784679
10/11/2020 05:00,7.66768,1.26224,7.770879384,0.00768,0.00224,0.008,7.66,1.26,7.762937588,7.91768,1.16224,8.00252825,0.00768,0.00224,0.008,7.91,1.16,7.99460443
10/11/2020 05:30,7.86192,1.29056,7.967140717,0.00192,0.00056,0.002,7.86,1.29,7.965155366,8.11192,1.16056,8.194519242,0.00192,0.00056,0.002,8.11,1.16,8.192539289
10/11/2020 06:00,7.89,1.26,7.989974969,0,0,0,7.89,1.26,7.989974969,8.15,1.09,8.222566509,0,0,0,8.15,1.09,8.222566509
10/11/2020 06:30,8.52288,1.20084,8.607061066,0.00288,0.00084,0.003,8.52,1.2,8.60409205,8.93288,1.80084,9.112594021,0.00288,0.00084,0.003,8.93,1.8,9.109604821
10/11/2020 07:00,8.98112,1.71616,9.14361644,0.02112,0.00616,0.022,8.96,1.71,9.121715847,9.32112,1.67616,9.470627772,0.02112,0.00616,0.022,9.3,1.67,9.44875124
10/11/2020 07:30,9.1996,1.3528,9.298532572,0.0096,0.0028,0.01,9.19,1.35,9.288627455,9.6996,2.2228,9.951034117,0.0096,0.0028,0.01,9.69,2.22,9.941051252
10/11/2020 08:00,9.45864,1.77252,9.623289344,0.00864,0.00252,0.009,9.45,1.77,9.61433305,9.87864,2.02252,10.08355668,0.00864,0.00252,0.009,9.87,2.02,10.07458684
