Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/11/2020 08:30,9.51816,1.83988,9.694355481,0.06816,0.01988,0.071,9.45,1.82,9.623663544,9.95816,2.14988,10.18758728,0.06816,0.01988,0.071,9.89,2.13,10.11676826
10/11/2020 09:00,9.59832,1.42576,9.703635319,0.08832,0.02576,0.092,9.51,1.4,9.612497074,10.17832,2.68576,10.52670437,0.08832,0.02576,0.092,10.09,2.66,10.43473526
10/11/2020 09:30,9.76544,2.03992,9.976226341,0.20544,0.05992,0.214,9.56,1.98,9.762888917,10.20544,2.26992,10.45483345,0.20544,0.05992,0.214,10,2.21,10.24129386
10/11/2020 10:00,9.8328,2.2054,10.07709011,0.2928,0.0854,0.305,9.54,2.12,9.772717125,10.2228,2.2254,10.46221989,0.2928,0.0854,0.305,9.93,2.14,10.15797716
10/11/2020 10:30,10.20176,2.36468,10.47223083,0.70176,0.20468,0.731,9.5,2.16,9.742463754,10.57176,2.38468,10.83738014,0.70176,0.20468,0.731,9.87,2.18,10.10788306
10/11/2020 11:00,10.22824,2.39532,10.5049727,0.49824,0.14532,0.519,9.73,2.25,9.986761237,10.59824,2.40532,10.86776221,0.49824,0.14532,0.519,10.1,2.26,10.34976328
10/11/2020 11:30,10.31464,2.38052,10.58577696,0.58464,0.17052,0.609,9.73,2.21,9.977825414,10.71464,2.65052,11.03760692,0.58464,0.17052,0.609,10.13,2.48,10.42915625
10/11/2020 12:00,10.134,1.537,10.2498939,0.504,0.147,0.525,9.63,1.39,9.729799587,10.764,3.487,11.31471895,0.504,0.147,0.525,10.26,3.34,10.78995829
10/11/2020 12:30,10.25984,1.59412,10.38294445,0.69984,0.20412,0.729,9.56,1.39,9.66052276,10.93984,3.54412,11.49960372,0.69984,0.20412,0.729,10.24,3.34,10.77094239
10/11/2020 13:00,10.19568,1.48124,10.30271627,0.41568,0.12124,0.433,9.78,1.36,9.874107555,10.86568,3.46124,11.40364785,0.41568,0.12124,0.433,10.45,3.34,10.97078393
10/11/2020 13:30,10.13872,1.38296,10.23260581,0.31872,0.09296,0.332,9.82,1.29,9.904367723,10.81872,3.34296,11.32343075,0.31872,0.09296,0.332,10.5,3.25,10.99147397
10/11/2020 14:00,9.9484,1.5062,10.06177425,0.3984,0.1162,0.415,9.55,1.39,9.650626923,10.6384,3.5162,11.20442845,0.3984,0.1162,0.415,10.24,3.4,10.78969879
10/11/2020 14:30,9.83624,1.35432,9.929038221,0.18624,0.05432,0.194,9.65,1.3,9.737171047,10.53624,3.41432,11.075646,0.18624,0.05432,0.194,10.35,3.36,10.8817324
10/11/2020 15:00,9.87968,1.35824,9.972607122,0.19968,0.05824,0.208,9.68,1.3,9.766903296,10.57968,3.38824,11.10899632,0.19968,0.05824,0.208,10.38,3.33,10.90106875
10/11/2020 15:30,10.22128,2.55204,10.53505923,0.52128,0.15204,0.543,9.7,2.4,9.992497185,10.58128,2.34204,10.83737227,0.52128,0.15204,0.543,10.06,2.19,10.29561557
10/11/2020 16:00,10.02528,2.49404,10.33085062,0.18528,0.05404,0.193,9.84,2.44,10.13800769,10.36528,2.01404,10.55913759,0.18528,0.05404,0.193,10.18,1.96,10.36696677
10/11/2020 16:30,9.91552,1.71036,10.06195151,0.03552,0.01036,0.037,9.88,1.7,10.02518828,10.40552,2.33036,10.66327455,0.03552,0.01036,0.037,10.37,2.32,10.62634933
10/11/2020 17:00,9.92416,1.17288,9.993227667,0.04416,0.01288,0.046,9.88,1.16,9.947864092,10.51416,2.62288,10.8363767,0.04416,0.01288,0.046,10.47,2.61,10.79041241
10/11/2020 17:30,10.1184,1.1712,10.18595739,0.0384,0.0112,0.04,10.08,1.16,10.1465265,10.7384,2.5912,11.04660817,0.0384,0.0112,0.04,10.7,2.58,11.00665253
10/11/2020 18:00,9.71568,1.05624,9.772925908,0.05568,0.01624,0.058,9.66,1.04,9.715822147,10.30568,2.41624,10.58514317,0.05568,0.01624,0.058,10.25,2.4,10.52722661
10/11/2020 18:30,9.56952,1.52736,9.69064196,0.05952,0.01736,0.062,9.51,1.51,9.629132879,9.94952,1.77736,10.10702512,0.05952,0.01736,0.062,9.89,1.76,10.04538202
10/11/2020 19:00,9.698,1.674,9.841416565,0.048,0.014,0.05,9.65,1.66,9.791736312,10.088,1.804,10.24803201,0.048,0.014,0.05,10.04,1.79,10.19831849
10/11/2020 19:30,9.43184,1.05512,9.490673527,0.05184,0.01512,0.054,9.38,1.04,9.437478477,10.04184,2.32512,10.3075086,0.05184,0.01512,0.054,9.99,2.31,10.25359449
10/11/2020 20:00,9.52688,1.31784,9.617595583,0.02688,0.00784,0.028,9.5,1.31,9.589895724,10.04688,2.17784,10.28021327,0.02688,0.00784,0.028,10.02,2.17,10.25228267
10/11/2020 20:30,9.55824,1.68532,9.705681604,0.01824,0.00532,0.019,9.54,1.68,9.686795136,9.94824,1.74532,10.10017926,0.01824,0.00532,0.019,9.93,1.74,10.08129456
10/11/2020 21:00,9.35128,1.69204,9.503127748,0.04128,0.01204,0.043,9.31,1.68,9.460364686,9.73128,1.73204,9.884218381,0.04128,0.01204,0.043,9.69,1.72,9.841468386
10/11/2020 21:30,9.26608,1.69344,9.419552941,0.04608,0.01344,0.048,9.22,1.68,9.37180879,9.63608,1.73344,9.790753393,0.04608,0.01344,0.048,9.59,1.72,9.743023145
10/11/2020 22:00,8.84688,1.28784,8.940124026,0.02688,0.00784,0.028,8.82,1.28,8.912395862,9.29688,2.10784,9.532836262,0.02688,0.00784,0.028,9.27,2.1,9.504888216
10/11/2020 22:30,8.40112,1.13616,8.477598528,0.02112,0.00616,0.022,8.38,1.13,8.455844133,8.81112,1.90616,9.014947676,0.02112,0.00616,0.022,8.79,1.9,8.993002836
10/11/2020 23:00,8.31576,1.52168,8.45383785,0.00576,0.00168,0.006,8.31,1.52,8.447869554,8.61576,1.55168,8.754372119,0.00576,0.00168,0.006,8.61,1.55,8.748405569
10/11/2020 23:30,8.24976,1.17868,8.33353626,0.02976,0.00868,0.031,8.22,1.17,8.302848909,8.63976,1.81868,8.829102435,0.02976,0.00868,0.031,8.61,1.81,8.798192996
11/11/2020 00:00,8.21432,1.50876,8.351730946,0.06432,0.01876,0.067,8.15,1.49,8.285082981,8.46432,1.36876,8.574276471,0.06432,0.01876,0.067,8.4,1.35,8.507790547
11/11/2020 00:30,8.03448,1.42464,8.159808086,0.08448,0.02464,0.088,7.95,1.4,8.07232928,8.28448,1.28464,8.383490252,0.08448,0.02464,0.088,8.2,1.26,8.296240112
11/11/2020 01:00,8.11792,1.42856,8.242657872,0.09792,0.02856,0.102,8.02,1.4,8.141277541,8.36792,1.28856,8.466550183,0.09792,0.02856,0.102,8.27,1.26,8.365434836
11/11/2020 01:30,8.05888,1.42884,8.18456661,0.09888,0.02884,0.103,7.96,1.4,8.082177924,8.30888,1.35884,8.419259647,0.09888,0.02884,0.103,8.21,1.33,8.31703072
11/11/2020 02:00,7.87336,1.33848,7.986321206,0.06336,0.01848,0.066,7.81,1.32,7.920763852,8.13336,1.39848,8.252714172,0.06336,0.01848,0.066,8.07,1.38,8.187142359
11/11/2020 02:30,7.52632,0.33476,7.533761146,0.01632,0.00476,0.017,7.51,0.33,7.517246836,8.00632,2.14476,8.288616012,0.01632,0.00476,0.017,7.99,2.14,8.271620156
11/11/2020 03:00,7.53208,0.30644,7.538311124,0.02208,0.00644,0.023,7.51,0.3,7.515989622,8.01208,2.10644,8.28435365,0.02208,0.00644,0.023,7.99,2.1,8.261361873
11/11/2020 03:30,7.57896,0.37428,7.58819611,0.04896,0.01428,0.051,7.53,0.36,7.538600666,8.03896,2.18428,8.330423579,0.04896,0.01428,0.051,7.99,2.17,8.279432348
11/11/2020 04:00,7.59328,0.73304,7.628581048,0.11328,0.03304,0.118,7.48,0.7,7.51268261,7.91328,1.53304,8.060410163,0.11328,0.03304,0.118,7.8,1.5,7.942921377
11/11/2020 04:30,7.6948,0.9064,7.748000258,0.1248,0.0364,0.13,7.57,0.87,7.619829394,7.9548,1.2764,8.056552613,0.1248,0.0364,0.13,7.83,1.24,7.927578445
11/11/2020 05:00,7.83408,0.95744,7.892369784,0.09408,0.02744,0.098,7.74,0.93,7.795671876,8.10408,1.32744,8.212077058,0.09408,0.02744,0.098,8.01,1.3,8.114807453
11/11/2020 05:30,7.82832,1.15576,7.913177314,0.08832,0.02576,0.092,7.74,1.13,7.82205216,8.06832,1.24576,8.163927094,0.08832,0.02576,0.092,7.98,1.22,8.072719492
11/11/2020 06:00,7.94024,1.12632,8.01972618,0.09024,0.02632,0.094,7.85,1.1,7.926695402,8.21024,1.28632,8.310394696,0.09024,0.02632,0.094,8.12,1.26,8.217177131
11/11/2020 06:30,8.5056,1.5908,8.653084768,0.1056,0.0308,0.11,8.4,1.56,8.543629205,8.7756,1.3608,8.880480392,0.1056,0.0308,0.11,8.67,1.33,8.771419497
11/11/2020 07:00,8.86752,1.42136,8.980711286,0.10752,0.03136,0.112,8.76,1.39,8.869594128,9.24752,1.82136,9.425177898,0.10752,0.03136,0.112,9.14,1.79,9.313629797
11/11/2020 07:30,9.20384,1.79612,9.37745796,0.12384,0.03612,0.129,9.08,1.76,9.248999946,9.57384,1.88612,9.757861497,0.12384,0.03612,0.129,9.45,1.85,9.629382119
11/11/2020 08:00,9.48208,1.73144,9.638865369,0.14208,0.04144,0.148,9.34,1.69,9.491664764,9.86208,1.98144,10.05916132,0.14208,0.04144,0.148,9.72,1.94,9.911710246
11/11/2020 08:30,9.74656,1.85608,9.921716827,0.22656,0.06608,0.236,9.52,1.79,9.686820944,10.12656,2.10608,10.34324854,0.22656,0.06608,0.236,9.9,2.04,10.10799683
11/11/2020 09:00,9.9236,1.9198,10.10759462,0.2736,0.0798,0.285,9.65,1.84,9.823853623,10.3136,2.2498,10.55613305,0.2736,0.0798,0.285,10.04,2.17,10.27183041
11/11/2020 09:30,10.244,2.312,10.50166082,0.384,0.112,0.4,9.86,2.2,10.10245515,10.644,2.552,10.9456585,0.384,0.112,0.4,10.26,2.44,10.54614622
11/11/2020 10:00,10.54176,2.43468,10.81925924,0.46176,0.13468,0.481,10.08,2.3,10.33907153,10.92176,2.65468,11.23975833,0.46176,0.13468,0.481,10.46,2.52,10.75927507
11/11/2020 10:30,10.48608,2.33844,10.74365745,0.64608,0.18844,0.673,9.84,2.15,10.07214476,10.86608,2.59844,11.17244758,0.64608,0.18844,0.673,10.22,2.41,10.50030952
11/11/2020 11:00,10.46496,2.32228,10.71953228,0.38496,0.11228,0.401,10.08,2.21,10.31942343,10.86496,2.62228,11.17692749,0.38496,0.11228,0.401,10.48,2.51,10.77638622
11/11/2020 11:30,10.57256,2.39408,10.84023265,0.32256,0.09408,0.336,10.25,2.3,10.50487982,10.97256,2.65408,11.28898638,0.32256,0.09408,0.336,10.65,2.56,10.95336022
11/11/2020 12:00,10.78784,2.57312,11.0904661,0.62784,0.18312,0.654,10.16,2.39,10.43732245,11.17784,2.82312,11.52883835,0.62784,0.18312,0.654,10.55,2.64,10.8752977
11/11/2020 12:30,10.9316,2.5638,11.2282211,1.2816,0.3738,1.335,9.65,2.19,9.895382762,11.2816,2.8538,11.63695291,1.2816,0.3738,1.335,10,2.48,10.30293162
11/11/2020 13:00,10.73936,2.56148,11.04060836,0.75936,0.22148,0.791,9.98,2.34,10.25065852,11.08936,2.87148,11.45509941,0.75936,0.22148,0.791,10.33,2.65,10.66449249
11/11/2020 13:30,10.72848,2.60164,11.0394209,0.58848,0.17164,0.613,10.14,2.43,10.4271041,11.10848,2.82164,11.46123816,0.58848,0.17164,0.613,10.52,2.65,10.84863586
11/11/2020 14:00,10.5968,2.4974,10.88711059,0.4368,0.1274,0.455,10.16,2.37,10.4327609,10.9768,2.7374,11.31297914,0.4368,0.1274,0.455,10.54,2.61,10.85834702
11/11/2020 14:30,10.59296,2.61628,10.91126586,0.43296,0.12628,0.451,10.16,2.49,10.46067397,10.97296,2.80628,11.32612284,0.43296,0.12628,0.451,10.54,2.68,10.87538505
11/11/2020 15:00,10.4644,2.5692,10.77517777,0.3744,0.1092,0.39,10.09,2.46,10.38555246,10.8744,2.6992,11.20438557,0.3744,0.1092,0.39,10.5,2.59,10.81471682
11/11/2020 15:30,10.48256,2.55408,10.78922559,0.32256,0.09408,0.336,10.16,2.46,10.45357355,10.86256,2.45408,11.13632428,0.32256,0.09408,0.336,10.54,2.36,10.80098144
11/11/2020 16:00,10.30376,2.40568,10.58086794,0.29376,0.08568,0.306,10.01,2.32,10.27533454,10.67376,2.32568,10.92419059,0.29376,0.08568,0.306,10.38,2.24,10.61894533
11/11/2020 16:30,10.39824,2.27532,10.64426964,0.25824,0.07532,0.269,10.14,2.2,10.37591442,10.76824,2.18532,10.98774846,0.25824,0.07532,0.269,10.51,2.11,10.71971082
11/11/2020 17:00,10.08544,1.19992,10.1565697,0.20544,0.05992,0.214,9.88,1.14,9.94555177,10.68544,2.82992,11.05382627,0.20544,0.05992,0.214,10.48,2.77,10.83989391
11/11/2020 17:30,10.06192,1.32056,10.14820737,0.24192,0.07056,0.252,9.82,1.25,9.899237344,10.60192,2.68056,10.93554341,0.24192,0.07056,0.252,10.36,2.61,10.6837119
11/11/2020 18:00,9.99016,1.54588,10.10905741,0.26016,0.07588,0.271,9.73,1.47,9.840416658,10.44016,2.34588,10.70047166,0.26016,0.07588,0.271,10.18,2.27,10.43001918
11/11/2020 18:30,9.79704,1.79372,9.959890772,0.28704,0.08372,0.299,9.51,1.71,9.662515201,10.21704,2.21372,10.45411223,0.28704,0.08372,0.299,9.93,2.13,10.15587515
11/11/2020 19:00,9.90392,1.86156,10.07735268,0.31392,0.09156,0.327,9.59,1.77,9.751974159,10.30392,2.12156,10.52006579,0.31392,0.09156,0.327,9.99,2.03,10.194165
11/11/2020 19:30,9.82544,1.80992,9.990749802,0.20544,0.05992,0.214,9.62,1.75,9.777878093,10.23544,2.08992,10.44662613,0.20544,0.05992,0.214,10.03,2.03,10.23336699
11/11/2020 20:00,9.59416,1.39288,9.694741915,0.04416,0.01288,0.046,9.55,1.38,9.649191676,10.14416,2.56288,10.46290285,0.04416,0.01288,0.046,10.1,2.55,10.41693333
11/11/2020 20:30,9.63608,2.02344,9.846235179,0.04608,0.01344,0.048,9.59,2.01,9.798377417,9.98608,1.85344,10.15662511,0.04608,0.01344,0.048,9.94,1.84,10.10886739
11/11/2020 21:00,9.46992,1.32456,9.56210458,0.04992,0.01456,0.052,9.42,1.31,9.510651923,9.98992,2.43456,10.28229469,0.04992,0.01456,0.052,9.94,2.42,10.23034701
11/11/2020 21:30,9.40376,1.50568,9.523537914,0.05376,0.01568,0.056,9.35,1.49,9.467977609,9.84376,2.20568,10.08784591,0.05376,0.01568,0.056,9.79,2.19,10.03195893
11/11/2020 22:00,8.93472,1.41596,9.046223754,0.05472,0.01596,0.057,8.88,1.4,8.989682976,9.32472,2.02596,9.542270013,0.05472,0.01596,0.057,9.27,2.01,9.485409849
11/11/2020 22:30,8.59184,0.67512,8.618323596,0.05184,0.01512,0.054,8.54,0.66,8.565465545,9.17184,2.85512,9.605954362,0.05184,0.01512,0.054,9.12,2.84,9.551963149
11/11/2020 23:00,8.71704,1.27372,8.809605496,0.04704,0.01372,0.049,8.67,1.26,8.761078701,9.11704,2.30372,9.40359209,0.04704,0.01372,0.049,9.07,2.29,9.354624525
11/11/2020 23:30,8.64032,1.52176,8.773305147,0.04032,0.01176,0.042,8.6,1.51,8.731557708,8.93032,1.93176,9.136865546,0.04032,0.01176,0.042,8.89,1.92,9.094971138
12/11/2020 00:00,8.3984,1.4512,8.522857737,0.0384,0.0112,0.04,8.36,1.44,8.483112636,8.6884,1.8712,8.887614078,0.0384,0.0112,0.04,8.65,1.86,8.84771722
12/11/2020 00:30,8.33384,1.58112,8.482501376,0.24384,0.07112,0.254,8.09,1.51,8.229714454,8.58384,1.77112,8.764654882,0.24384,0.07112,0.254,8.34,1.7,8.511498106
12/11/2020 01:00,8.1132,1.5576,8.26136381,0.1632,0.0476,0.17,7.95,1.51,8.092131981,8.3632,1.5776,8.510695389,0.1632,0.0476,0.17,8.2,1.53,8.341516649
12/11/2020 01:30,8.1556,1.4158,8.277578209,0.2256,0.0658,0.235,7.93,1.35,8.044090999,8.4256,1.8158,8.61904084,0.2256,0.0658,0.235,8.2,1.75,8.38465861
12/11/2020 02:00,8.03408,1.39244,8.153853727,0.21408,0.06244,0.223,7.82,1.33,7.93229475,8.30408,1.77244,8.491129972,0.21408,0.06244,0.223,8.09,1.71,8.268748394
12/11/2020 02:30,7.71896,1.20928,7.813110879,0.16896,0.04928,0.176,7.55,1.16,7.638592802,7.97896,1.59928,8.137659319,0.16896,0.04928,0.176,7.81,1.55,7.962323781
12/11/2020 03:00,7.67576,1.13668,7.759467314,0.12576,0.03668,0.131,7.55,1.1,7.629711659,7.93576,1.50668,8.077522603,0.12576,0.03668,0.131,7.81,1.47,7.94713785
12/11/2020 03:30,7.64288,1.17584,7.7328012,0.12288,0.03584,0.128,7.52,1.14,7.605918748,7.89288,1.53584,8.040917808,0.12288,0.03584,0.128,7.77,1.5,7.913463212
12/11/2020 04:00,7.70368,1.17024,7.792056673,0.10368,0.03024,0.108,7.6,1.14,7.685024398,7.97368,1.53024,8.119187595,0.10368,0.03024,0.108,7.87,1.5,8.011672734
12/11/2020 04:30,7.70152,1.17836,7.79114514,0.13152,0.03836,0.137,7.57,1.14,7.655357601,7.96152,1.57836,8.116466041,0.13152,0.03836,0.137,7.83,1.54,7.980006266
12/11/2020 05:00,7.72072,1.15396,7.806480705,0.15072,0.04396,0.157,7.57,1.11,7.650947654,7.98072,1.54396,8.128696341,0.15072,0.04396,0.157,7.83,1.5,7.972383583
12/11/2020 05:30,7.75264,1.15452,7.838133923,0.15264,0.04452,0.159,7.6,1.11,7.680631484,8.03264,1.54452,8.179782846,0.15264,0.04452,0.159,7.88,1.5,8.02149612
12/11/2020 06:00,7.78624,1.12932,7.86771231,0.06624,0.01932,0.069,7.72,1.11,7.799391002,8.08624,1.51932,8.227734232,0.06624,0.01932,0.069,8.02,1.5,8.159068574
12/11/2020 06:30,8.5136,1.4498,8.636162632,0.0336,0.0098,0.035,8.48,1.44,8.601395236,8.8136,1.6098,8.959408518,0.0336,0.0098,0.035,8.78,1.6,8.924595229
12/11/2020 07:00,8.9688,1.5984,9.110118331,0.0288,0.0084,0.03,8.94,1.59,9.080291846,9.3288,1.8984,9.520001681,0.0288,0.0084,0.03,9.3,1.89,9.490105373
12/11/2020 07:30,9.33872,1.67296,9.487385646,0.07872,0.02296,0.082,9.26,1.65,9.40585456,9.70872,1.97296,9.907159795,0.07872,0.02296,0.082,9.63,1.95,9.825446555
12/11/2020 08:00,9.69832,2.11576,9.926421873,0.08832,0.02576,0.092,9.61,2.09,9.834642851,10.01832,1.97576,10.21128607,0.08832,0.02576,0.092,9.93,1.95,10.11965414
12/11/2020 08:30,10.06536,2.31948,10.32915579,0.37536,0.10948,0.391,9.69,2.21,9.938822868,10.39536,2.13948,10.61324098,0.37536,0.10948,0.391,10.02,2.03,10.22356591
12/11/2020 09:00,10.44224,2.57232,10.75440405,1.00224,0.29232,1.044,9.44,2.28,9.711436557,10.76224,2.39232,11.02492652,1.00224,0.29232,1.044,9.76,2.1,9.983366166
12/11/2020 09:30,10.73624,2.73432,11.07896002,1.38624,0.40432,1.444,9.35,2.33,9.63594313,11.02624,2.56432,11.32049935,1.38624,0.40432,1.444,9.64,2.16,9.879028292
12/11/2020 10:00,10.90832,2.91576,11.29128432,2.00832,0.58576,2.092,8.9,2.33,9.199940217,11.17832,2.68576,11.49644053,2.00832,0.58576,2.092,9.17,2.1,9.407385397
12/11/2020 10:30,10.59592,2.79256,10.95773298,1.58592,0.46256,1.652,9.01,2.33,9.30639565,10.86592,2.50256,11.15038224,1.58592,0.46256,1.652,9.28,2.04,9.501578816
12/11/2020 11:00,10.20984,2.22412,10.44928431,0.69984,0.20412,0.729,9.51,2.02,9.722165397,10.59984,2.65412,10.92707468,0.69984,0.20412,0.729,9.9,2.45,10.19865187
12/11/2020 11:30,10.63952,1.96236,10.81897604,1.37952,0.40236,1.437,9.26,1.56,9.390484546,11.23952,3.65236,11.81806005,1.37952,0.40236,1.437,9.86,3.25,10.38181583
12/11/2020 12:00,10.75088,1.96984,10.92985317,1.61088,0.46984,1.678,9.14,1.5,9.262267541,11.33088,3.65984,11.90727804,1.61088,0.46984,1.678,9.72,3.19,10.2300782
12/11/2020 12:30,10.91296,2.08128,11.10965447,1.99296,0.58128,2.076,8.92,1.5,9.045241843,11.47296,3.77128,12.07689381,1.99296,0.58128,2.076,9.48,3.19,10.00232473
12/11/2020 13:00,11.06056,2.25308,11.28770823,2.41056,0.70308,2.511,8.65,1.55,8.7877756,11.58056,3.94308,12.23344799,2.41056,0.70308,2.511,9.17,3.24,9.72555911
12/11/2020 13:30,10.76408,2.05744,10.9589451,1.53408,0.44744,1.598,9.23,1.61,9.369364973,11.31408,3.74744,11.91854491,1.53408,0.44744,1.598,9.78,3.3,10.32174404
12/11/2020 14:00,10.3348,2.3114,10.59012092,0.4848,0.1414,0.505,9.85,2.17,10.08619849,10.7248,2.6114,11.03814953,0.4848,0.1414,0.505,10.24,2.47,10.53368407
12/11/2020 14:30,10.37696,2.53828,10.68289119,0.33696,0.09828,0.351,10.04,2.44,10.3322408,10.71696,2.42828,10.98862027,0.33696,0.09828,0.351,10.38,2.33,10.63829404
12/11/2020 15:00,10.30208,2.61644,10.62913969,0.26208,0.07644,0.273,10.04,2.54,10.35631208,10.68208,2.40644,10.94978477,0.26208,0.07644,0.273,10.42,2.33,10.67732644
12/11/2020 15:30,10.0692,2.5156,10.37868161,0.2592,0.0756,0.27,9.81,2.44,10.10889213,10.4492,2.3156,10.70269985,0.2592,0.0756,0.27,10.19,2.24,10.43329766
12/11/2020 16:00,9.86776,2.32768,10.13857887,0.19776,0.05768,0.206,9.67,2.27,9.932864642,10.23776,2.11768,10.454487,0.19776,0.05768,0.206,10.04,2.06,10.24915606
12/11/2020 16:30,9.87216,2.08688,10.09032265,0.09216,0.02688,0.096,9.78,2.06,9.994598541,10.27216,2.13688,10.49206973,0.09216,0.02688,0.096,10.18,2.11,10.39636956
12/11/2020 17:00,10.05032,1.07676,10.10783578,0.16032,0.04676,0.167,9.89,1.03,9.943490333,10.67032,2.77676,11.02570293,0.16032,0.04676,0.167,10.51,2.73,10.85877525
12/11/2020 17:30,10.07024,1.09132,10.12920101,0.21024,0.06132,0.219,9.86,1.03,9.913652203,10.69024,2.82132,11.05626871,0.21024,0.06132,0.219,10.48,2.76,10.83734285
12/11/2020 18:00,9.88512,1.19316,9.956868393,0.28512,0.08316,0.297,9.6,1.11,9.663958816,10.43512,2.55316,10.74292118,0.28512,0.08316,0.297,10.15,2.47,10.44621463
12/11/2020 18:30,9.77032,1.98176,9.969279091,0.28032,0.08176,0.292,9.49,1.9,9.678331468,10.05032,1.63176,10.18192383,0.28032,0.08176,0.292,9.77,1.55,9.892188838
12/11/2020 19:00,9.51912,1.92516,9.711842596,0.18912,0.05516,0.197,9.33,1.87,9.515555685,9.84912,1.57516,9.974281618,0.18912,0.05516,0.197,9.66,1.52,9.778854739
12/11/2020 19:30,9.40944,1.85692,9.590918256,0.22944,0.06692,0.239,9.18,1.79,9.352887255,9.74944,1.53692,9.869838064,0.22944,0.06692,0.239,9.52,1.47,9.632824093
12/11/2020 20:00,9.43144,1.90292,9.621494946,0.18144,0.05292,0.189,9.25,1.85,9.4331861,9.78144,1.60292,9.91190804,0.18144,0.05292,0.189,9.6,1.55,9.724325169
12/11/2020 20:30,9.30744,1.17592,9.381429912,0.15744,0.04592,0.164,9.15,1.13,9.219511918,9.87744,2.40592,10.16623195,0.15744,0.04592,0.164,9.72,2.36,10.00239971
12/11/2020 21:00,9.2496,1.5228,9.374114358,0.2496,0.0728,0.26,9,1.45,9.116057262,9.6696,1.9528,9.864815862,0.2496,0.0728,0.26,9.42,1.88,9.6057691
12/11/2020 21:30,9.07688,1.60784,9.218183118,0.26688,0.07784,0.278,8.81,1.53,8.941867814,9.43688,1.79784,9.606608809,0.26688,0.07784,0.278,9.17,1.72,9.329914255
12/11/2020 22:00,8.75528,1.55904,8.893004757,0.30528,0.08904,0.318,8.45,1.47,8.576910866,9.11528,1.76904,9.285355782,0.30528,0.08904,0.318,8.81,1.68,8.968751307
12/11/2020 22:30,8.41296,1.21128,8.499711477,0.31296,0.09128,0.326,8.1,1.12,8.177065488,8.81296,2.06128,9.050808759,0.31296,0.09128,0.326,8.5,1.97,8.725302287
12/11/2020 23:00,8.28096,1.38028,8.395205263,0.24096,0.07028,0.251,8.04,1.31,8.14602357,8.61096,1.84028,8.805410984,0.24096,0.07028,0.251,8.37,1.77,8.55510374
12/11/2020 23:30,8.31656,1.49608,8.450054769,0.22656,0.06608,0.236,8.09,1.43,8.215412345,8.59656,1.71608,8.766172163,0.22656,0.06608,0.236,8.37,1.65,8.531084339
13/11/2020 00:00,8.02048,1.41264,8.143933399,0.18048,0.05264,0.188,7.84,1.36,7.957084893,8.30048,1.67264,8.467330914,0.18048,0.05264,0.188,8.12,1.62,8.280024155
13/11/2020 00:30,7.83024,1.32132,7.940941065,0.21024,0.06132,0.219,7.62,1.26,7.723470722,8.10024,1.54132,8.24557793,0.21024,0.06132,0.219,7.89,1.48,8.02760861
13/11/2020 01:00,7.5972,1.1846,7.68900026,0.1872,0.0546,0.195,7.41,1.13,7.495665414,7.8672,1.4146,7.993367813,0.1872,0.0546,0.195,7.68,1.36,7.799487163
13/11/2020 01:30,7.6096,1.2028,7.704072949,0.2496,0.0728,0.26,7.36,1.13,7.446240662,7.8796,1.4728,8.016061128,0.2496,0.0728,0.26,7.63,1.4,7.757377134
13/11/2020 02:00,7.57496,1.24728,7.676960753,0.26496,0.07728,0.276,7.31,1.17,7.403039916,7.84496,1.49728,7.986566521,0.26496,0.07728,0.276,7.58,1.42,7.711860995
13/11/2020 02:30,7.46752,1.17636,7.55960831,0.22752,0.06636,0.237,7.24,1.11,7.324595552,7.72752,1.42636,7.858057534,0.22752,0.06636,0.237,7.5,1.36,7.622309361
13/11/2020 03:00,7.48432,1.23876,7.586143434,0.30432,0.08876,0.317,7.18,1.15,7.27151291,7.73432,1.44876,7.868837996,0.30432,0.08876,0.317,7.43,1.36,7.553442924
13/11/2020 03:30,7.50648,1.22064,7.605077514,0.03648,0.01064,0.038,7.47,1.21,7.567364138,7.75648,1.43064,7.887313408,0.03648,0.01064,0.038,7.72,1.42,7.849509539
13/11/2020 04:00,7.5984,1.2612,7.702357302,0.0384,0.0112,0.04,7.56,1.25,7.662643147,7.8284,1.4612,7.963601698,0.0384,0.0112,0.04,7.79,1.45,7.923799594
13/11/2020 04:30,7.59456,1.21008,7.690359888,0.03456,0.01008,0.036,7.56,1.2,7.654645648,7.82456,1.41008,7.950601537,0.03456,0.01008,0.036,7.79,1.4,7.914802588
13/11/2020 05:00,7.57128,1.21204,7.66768034,0.04128,0.01204,0.043,7.53,1.2,7.625018033,7.83128,1.41204,7.957562654,0.04128,0.01204,0.043,7.79,1.4,7.914802588
13/11/2020 05:30,7.58976,1.20868,7.685399417,0.02976,0.00868,0.031,7.56,1.2,7.654645648,7.84976,1.44868,7.982318322,0.02976,0.00868,0.031,7.82,1.44,7.95147785
13/11/2020 06:00,7.814,1.297,7.920909354,0.024,0.007,0.025,7.79,1.29,7.896087639,8.084,1.557,8.232575842,0.024,0.007,0.025,8.06,1.55,8.207685423
13/11/2020 06:30,8.53728,1.42504,8.655396513,0.01728,0.00504,0.018,8.52,1.42,8.637522793,8.82728,1.66504,8.982941077,0.01728,0.00504,0.018,8.81,1.66,8.965026492
13/11/2020 07:00,8.90288,1.60084,9.045659788,0.00288,0.00084,0.003,8.9,1.6,9.042676595,9.23288,1.83084,9.412653622,0.00288,0.00084,0.003,9.23,1.83,9.409665244
13/11/2020 07:30,9.28096,1.53028,9.406273194,0.00096,0.00028,0.001,9.28,1.53,9.405280432,9.62096,1.98028,9.822646293,0.00096,0.00028,0.001,9.62,1.98,9.821649556
13/11/2020 08:00,9.3996,1.4128,9.505181955,0.0096,0.0028,0.01,9.39,1.41,9.495272508,9.8696,2.4328,10.16501451,0.0096,0.0028,0.01,9.86,2.43,10.15502339
13/11/2020 08:30,9.53024,1.21632,9.607544369,0.09024,0.02632,0.094,9.44,1.19,9.514709665,10.12024,2.98632,10.55165223,0.09024,0.02632,0.094,10.03,2.96,10.4576527
13/11/2020 09:00,9.97256,1.83908,10.14071833,0.68256,0.19908,0.711,9.29,1.64,9.433647227,10.47256,2.86908,10.85845905,0.68256,0.19908,0.711,9.79,2.67,10.14756128
13/11/2020 09:30,10.49216,2.73688,10.84324368,1.29216,0.37688,1.346,9.2,2.36,9.497873446,10.78216,2.55688,11.08118268,1.29216,0.37688,1.346,9.49,2.18,9.737171047
13/11/2020 10:00,10.68112,2.96116,11.08398814,1.82112,0.53116,1.897,8.86,2.43,9.187192172,10.95112,2.78116,11.29875569,1.82112,0.53116,1.897,9.13,2.25,9.403159044
13/11/2020 10:30,10.82024,2.69132,11.14992363,2.13024,0.62132,2.219,8.69,2.07,8.933140545,11.16024,3.13132,11.59120882,2.13024,0.62132,2.219,9.03,2.51,9.37235296
13/11/2020 11:00,10.87696,3.15828,11.32620817,2.25696,0.65828,2.351,8.62,2.5,8.975210304,11.12696,2.92828,11.50582733,2.25696,0.65828,2.351,8.87,2.27,9.155861511
13/11/2020 11:30,10.80128,2.92204,11.18954724,2.44128,0.71204,2.543,8.36,2.21,8.647178731,11.08128,3.11204,11.50997652,2.44128,0.71204,2.543,8.64,2.4,8.967140012
13/11/2020 12:00,10.35696,2.40828,10.6332701,1.53696,0.44828,1.601,8.82,1.96,9.035153568,10.65696,2.66828,10.98592348,1.53696,0.44828,1.601,9.12,2.22,9.386309179
13/11/2020 12:30,10.296,2.308,10.55151553,1.536,0.448,1.6,8.76,1.86,8.95528894,10.616,2.558,10.91983608,1.536,0.448,1.6,9.08,2.11,9.321936494
13/11/2020 13:00,10.29176,2.38968,10.56555225,1.30176,0.37968,1.356,8.99,2.01,9.211959618,10.60176,2.51968,10.89706852,1.30176,0.37968,1.356,9.3,2.14,9.543039348
13/11/2020 13:30,10.2448,2.5764,10.56379496,1.0848,0.3164,1.13,9.16,2.26,9.434680705,10.5348,2.4564,10.81738933,1.0848,0.3164,1.13,9.45,2.14,9.689277579
13/11/2020 14:00,9.78056,1.94808,9.972681164,0.37056,0.10808,0.386,9.41,1.84,9.588206297,10.19056,2.46808,10.48517677,0.37056,0.10808,0.386,9.82,2.36,10.09960395
13/11/2020 14:30,9.58872,1.33296,9.680926278,0.31872,0.09296,0.332,9.27,1.24,9.352566493,10.17872,3.09296,10.63826783,0.31872,0.09296,0.332,9.86,3,10.30628934
13/11/2020 15:00,9.41328,1.60804,9.549640464,0.23328,0.06804,0.243,9.18,1.54,9.308275888,9.90328,2.48804,10.21103804,0.23328,0.06804,0.243,9.67,2.42,9.968214484
13/11/2020 15:30,9.40184,2.12012,9.637920118,0.17184,0.05012,0.179,9.23,2.07,9.459270585,9.77184,2.04012,9.982532074,0.17184,0.05012,0.179,9.6,1.99,9.804085883
13/11/2020 16:00,9.44936,2.03648,9.666315492,0.15936,0.04648,0.166,9.29,1.99,9.500747339,9.81936,1.95648,10.01237458,0.15936,0.04648,0.166,9.66,1.91,9.847014776
13/11/2020 16:30,9.40696,1.86828,9.590691664,0.09696,0.02828,0.101,9.31,1.84,9.490084299,9.84696,1.80828,10.01161814,0.09696,0.02828,0.101,9.75,1.78,9.911150286
13/11/2020 17:00,9.55168,1.77924,9.715980949,0.03168,0.00924,0.033,9.52,1.77,9.68314515,9.90168,1.76924,10.05850272,0.03168,0.00924,0.033,9.87,1.76,10.025692
13/11/2020 17:30,9.3916,0.8338,9.428540343,0.0816,0.0238,0.085,9.31,0.81,9.345169875,9.9816,2.6738,10.33351562,0.0816,0.0238,0.085,9.9,2.65,10.24853648
13/11/2020 18:00,8.9156,0.7008,8.943100357,0.1056,0.0308,0.11,8.81,0.67,8.83544,9.5256,2.4608,9.838322621,0.1056,0.0308,0.11,9.42,2.43,9.728376021
13/11/2020 18:30,8.7896,0.7778,8.823947019,0.1296,0.0378,0.135,8.66,0.74,8.691559124,9.3696,2.3378,9.656847985,0.1296,0.0378,0.135,9.24,2.3,9.521953581
13/11/2020 19:00,8.918,1.624,9.064662156,0.048,0.014,0.05,8.87,1.61,9.014932057,9.248,1.464,9.363161859,0.048,0.014,0.05,9.2,1.45,9.313565375
13/11/2020 19:30,8.79536,1.61448,8.942309724,0.01536,0.00448,0.016,8.78,1.61,8.926393449,9.13536,1.45448,9.25042239,0.01536,0.00448,0.016,9.12,1.45,9.234549258
13/11/2020 20:00,8.99496,1.64728,9.144552302,0.02496,0.00728,0.026,8.97,1.64,9.118689599,9.33496,1.45728,9.448023243,0.02496,0.00728,0.026,9.31,1.45,9.422239649
13/11/2020 20:30,8.88496,1.64728,9.036373476,0.02496,0.00728,0.026,8.86,1.64,9.01050498,9.20496,1.45728,9.319600506,0.02496,0.00728,0.026,9.18,1.45,9.293809768
13/11/2020 21:00,8.8772,1.6596,9.030999502,0.0672,0.0196,0.07,8.81,1.64,8.961344765,9.1972,1.5396,9.325173242,0.0672,0.0196,0.07,9.13,1.52,9.255663131
13/11/2020 21:30,8.59664,1.28652,8.692373266,0.05664,0.01652,0.059,8.54,1.27,8.633915682,8.96664,1.61652,9.111189264,0.05664,0.01652,0.059,8.91,1.6,9.052518986
13/11/2020 22:00,8.27336,1.54848,8.417022989,0.06336,0.01848,0.066,8.21,1.53,8.351347197,8.53336,1.25848,8.625659673,0.06336,0.01848,0.066,8.47,1.24,8.56028621
13/11/2020 22:30,7.8436,1.1598,7.928883717,0.0336,0.0098,0.035,7.81,1.15,7.89421307,8.1336,1.1598,8.215873964,0.0336,0.0098,0.035,8.1,1.15,8.181228514
13/11/2020 23:00,7.85032,1.38176,7.970996475,0.04032,0.01176,0.042,7.81,1.37,7.929249649,8.08032,1.11176,8.156444176,0.04032,0.01176,0.042,8.04,1.1,8.114899876
13/11/2020 23:30,7.64688,1.09784,7.725284875,0.02688,0.00784,0.028,7.62,1.09,7.69756455,8.06688,1.92784,8.294041235,0.02688,0.00784,0.028,8.04,1.92,8.266075248
14/11/2020 00:00,7.51536,0.24448,7.519335503,0.01536,0.00448,0.016,7.5,0.24,7.503839017,8.01536,2.18448,8.307704183,0.01536,0.00448,0.016,8,2.18,8.2917067
14/11/2020 00:30,7.4184,0.2512,7.422651817,0.0384,0.0112,0.04,7.38,0.24,7.383901408,7.9084,2.1912,8.206348031,0.0384,0.0112,0.04,7.87,2.18,8.166351695
14/11/2020 01:00,7.41456,0.61008,7.439616764,0.03456,0.01008,0.036,7.38,0.6,7.404350073,7.85456,2.03008,8.112665259,0.03456,0.01008,0.036,7.82,2.02,8.076682487
14/11/2020 01:30,7.55072,1.33896,7.668519179,0.03072,0.00896,0.032,7.52,1.33,7.636707406,7.78072,1.15896,7.866561638,0.03072,0.00896,0.032,7.75,1.15,7.834858008
14/11/2020 02:00,7.40552,0.95036,7.466251442,0.03552,0.01036,0.037,7.37,0.94,7.429703897,7.69552,1.32036,7.807968916,0.03552,0.01036,0.037,7.66,1.31,7.771209687
14/11/2020 02:30,7.43744,1.03092,7.508549114,0.03744,0.01092,0.039,7.4,1.02,7.469966533,7.69744,1.30092,7.806598196,0.03744,0.01092,0.039,7.66,1.29,7.767863284
14/11/2020 03:00,7.50688,1.08784,7.58529124,0.02688,0.00784,0.028,7.48,1.08,7.557565746,7.74688,1.34784,7.863257747,0.02688,0.00784,0.028,7.72,1.34,7.835432343
14/11/2020 03:30,7.51936,1.09148,7.598164476,0.03936,0.01148,0.041,7.48,1.08,7.557565746,7.75936,1.35148,7.876177106,0.03936,0.01148,0.041,7.72,1.34,7.835432343
14/11/2020 04:00,7.5424,1.1282,7.626311887,0.0624,0.0182,0.065,7.48,1.11,7.561911134,7.7624,1.3982,7.887320014,0.0624,0.0182,0.065,7.7,1.38,7.822684961
14/11/2020 04:30,7.43488,1.04184,7.507520976,0.07488,0.02184,0.078,7.36,1.02,7.430343195,7.66488,1.29184,7.772981153,0.07488,0.02184,0.078,7.59,1.27,7.695518176
14/11/2020 05:00,7.40776,1.04268,7.480781363,0.07776,0.02268,0.081,7.33,1.02,7.400628352,7.63776,1.29268,7.746379761,0.07776,0.02268,0.081,7.56,1.27,7.665931124
14/11/2020 05:30,7.24816,0.91988,7.30629883,0.06816,0.01988,0.071,7.18,0.9,7.236186841,7.47816,1.16988,7.569114625,0.06816,0.01988,0.071,7.41,1.15,7.498706555
14/11/2020 06:00,7.1068,0.9024,7.163862924,0.0768,0.0224,0.08,7.03,0.88,7.084864148,7.3368,1.1524,7.426752992,0.0768,0.0224,0.08,7.26,1.13,7.347414511
14/11/2020 06:30,7.37528,0.73904,7.412215269,0.06528,0.01904,0.068,7.31,0.72,7.345372693,7.72528,1.65904,7.901415367,0.06528,0.01904,0.068,7.66,1.64,7.833594322
14/11/2020 07:00,7.61664,1.17652,7.706971143,0.05664,0.01652,0.059,7.56,1.16,7.648476973,7.89664,1.32652,8.007282848,0.05664,0.01652,0.059,7.84,1.31,7.948691716
14/11/2020 07:30,7.7972,1.4396,7.928983289,0.0672,0.0196,0.07,7.73,1.42,7.859344756,8.0372,1.1396,8.117590283,0.0672,0.0196,0.07,7.97,1.12,8.048310382
14/11/2020 08:00,7.8968,1.4624,8.031068671,0.0768,0.0224,0.08,7.82,1.44,7.95147785,8.1268,1.1424,8.206701895,0.0768,0.0224,0.08,8.05,1.12,8.127539603
14/11/2020 08:30,7.96296,1.46128,8.095929298,0.07296,0.02128,0.076,7.89,1.44,8.020330417,8.20296,1.14128,8.28197276,0.07296,0.02128,0.076,8.13,1.12,8.206783779
14/11/2020 09:00,7.9652,1.3936,8.086193913,0.1152,0.0336,0.12,7.85,1.36,7.966937931,8.2252,1.1536,8.305703342,0.1152,0.0336,0.12,8.11,1.12,8.186971357
14/11/2020 09:30,8.13672,1.07696,8.207682694,0.12672,0.03696,0.132,8.01,1.04,8.077233437,8.50672,1.57696,8.651652328,0.12672,0.03696,0.132,8.38,1.54,8.520328632
14/11/2020 10:00,8.22048,0.55264,8.239035283,0.18048,0.05264,0.188,8.04,0.5,8.055532261,8.74048,2.21264,9.016194674,0.18048,0.05264,0.188,8.56,2.16,8.828318073
14/11/2020 10:30,8.47032,1.33176,8.574374939,0.28032,0.08176,0.292,8.19,1.25,8.28484158,8.84032,1.64176,8.991475607,0.28032,0.08176,0.292,8.56,1.56,8.70098845
14/11/2020 11:00,8.6324,1.6482,8.788338466,0.3024,0.0882,0.315,8.33,1.56,8.474815632,8.8624,1.3782,8.968922399,0.3024,0.0882,0.315,8.56,1.29,8.656656398
14/11/2020 11:30,8.57768,1.61224,8.727881301,0.24768,0.07224,0.258,8.33,1.54,8.471156946,8.82768,1.33224,8.927642332,0.24768,0.07224,0.258,8.58,1.26,8.672023985
14/11/2020 12:00,8.57384,1.66612,8.734225106,0.36384,0.10612,0.379,8.21,1.56,8.356895357,8.82384,1.36612,8.928966133,0.36384,0.10612,0.379,8.46,1.26,8.553315147
14/11/2020 12:30,8.36416,1.67788,8.530794441,0.40416,0.11788,0.421,7.96,1.56,8.111424043,8.61416,1.35788,8.720526968,0.40416,0.11788,0.421,8.21,1.24,8.303113874
14/11/2020 13:00,8.27992,1.57956,8.429239883,0.40992,0.11956,0.427,7.87,1.46,8.004280105,8.52992,1.27956,8.625358485,0.40992,0.11956,0.427,8.12,1.16,8.202438662
14/11/2020 13:30,8.23088,1.36984,8.344090556,0.41088,0.11984,0.428,7.82,1.25,7.919273957,8.53088,1.47984,8.658281585,0.41088,0.11984,0.428,8.12,1.36,8.23310391
14/11/2020 14:00,8.06592,0.56256,8.085514158,0.38592,0.11256,0.402,7.68,0.45,7.693172298,8.55592,2.17256,8.82744493,0.38592,0.11256,0.402,8.17,2.06,8.425704718
14/11/2020 14:30,8.04776,0.66268,8.074997573,0.55776,0.16268,0.581,7.49,0.5,7.506670367,8.54776,2.26268,8.842167257,0.55776,0.16268,0.581,7.99,2.1,8.261361873
14/11/2020 15:00,8.0796,0.6428,8.105129734,0.4896,0.1428,0.51,7.59,0.5,7.606451209,8.5796,2.2428,8.867902119,0.4896,0.1428,0.51,8.09,2.1,8.358115816
14/11/2020 15:30,8.1828,0.6404,8.207821148,0.4128,0.1204,0.43,7.77,0.52,7.787380818,8.6928,2.2804,8.986934739,0.4128,0.1204,0.43,8.28,2.16,8.557102313
14/11/2020 16:00,8.28224,0.63732,8.306724758,0.40224,0.11732,0.419,7.88,0.52,7.897138722,8.78224,2.25732,9.067702741,0.40224,0.11732,0.419,8.38,2.14,8.64893057
14/11/2020 16:30,8.38688,0.59284,8.407806813,0.38688,0.11284,0.403,8,0.48,8.014387063,8.86688,2.18284,9.131612749,0.38688,0.11284,0.403,8.48,2.07,8.728991923
14/11/2020 17:00,8.50496,0.90228,8.552686935,0.38496,0.11228,0.401,8.12,0.79,8.158339292,8.88496,1.87228,9.080085165,0.38496,0.11228,0.401,8.5,1.76,8.680299534
14/11/2020 17:30,8.58384,1.22612,8.670967616,0.36384,0.10612,0.379,8.22,1.12,8.29595082,8.86384,1.54612,8.997674511,0.36384,0.10612,0.379,8.5,1.44,8.621113617
14/11/2020 18:00,8.29632,0.95976,8.351650424,0.37632,0.10976,0.392,7.92,0.85,7.965481781,8.59632,1.54976,8.734899748,0.37632,0.10976,0.392,8.22,1.44,8.345178249
14/11/2020 18:30,8.23208,0.93144,8.28460751,0.38208,0.11144,0.398,7.85,0.82,7.892711828,8.53208,1.59144,8.679232132,0.38208,0.11144,0.398,8.15,1.48,8.283290409
14/11/2020 19:00,8.18768,0.94724,8.242291393,0.36768,0.10724,0.383,7.82,0.84,7.864985696,8.47768,1.61724,8.630557537,0.36768,0.10724,0.383,8.11,1.51,8.249375734
14/11/2020 19:30,8.09104,0.90072,8.141021115,0.31104,0.09072,0.324,7.78,0.81,7.82205216,8.47104,1.65072,8.630376307,0.31104,0.09072,0.324,8.16,1.56,8.307779487
14/11/2020 20:00,7.92624,0.84932,7.971613701,0.30624,0.08932,0.319,7.62,0.76,7.657806474,8.40624,2.05932,8.654806168,0.30624,0.08932,0.319,8.1,1.97,8.336120201
14/11/2020 20:30,7.95896,1.01428,8.023328997,0.28896,0.08428,0.301,7.67,0.93,7.726176286,8.30896,1.50428,8.444031892,0.28896,0.08428,0.301,8.02,1.42,8.144740634
14/11/2020 21:00,7.84208,1.13644,7.923996126,0.26208,0.07644,0.273,7.58,1.06,7.653757247,8.11208,1.25644,8.208805236,0.26208,0.07644,0.273,7.85,1.18,7.938192489
14/11/2020 21:30,7.71,1.11,7.789492923,0.24,0.07,0.25,7.47,1.04,7.542048793,8.03,1.43,8.156334961,0.24,0.07,0.25,7.79,1.36,7.907825238
14/11/2020 22:00,7.60824,1.07532,7.683855087,0.25824,0.07532,0.269,7.35,1,7.417715282,7.86824,1.21532,7.96154529,0.25824,0.07532,0.269,7.61,1.14,7.694913905
14/11/2020 22:30,7.46768,1.00224,7.534635333,0.24768,0.07224,0.258,7.22,0.93,7.279649717,7.71768,1.16224,7.804702839,0.24768,0.07224,0.258,7.47,1.09,7.549105907
14/11/2020 23:00,7.33776,1.02268,7.408683837,0.31776,0.09268,0.331,7.02,0.93,7.08133462,7.58776,1.21268,7.684054568,0.31776,0.09268,0.331,7.27,1.12,7.355766445
14/11/2020 23:30,7.10952,0.08736,7.110056709,0.29952,0.08736,0.312,6.81,0,6.81,7.53952,2.01736,7.80474876,0.29952,0.08736,0.312,7.24,1.93,7.492829906
15/11/2020 00:00,7.12184,0.08512,7.122348658,0.29184,0.08512,0.304,6.83,0,6.83,7.55184,1.98512,7.808392203,0.29184,0.08512,0.304,7.26,1.9,7.504505313
15/11/2020 00:30,7.12744,0.08092,7.12789934,0.27744,0.08092,0.289,6.85,0,6.85,7.53744,2.02092,7.803660641,0.27744,0.08092,0.289,7.26,1.94,7.514732197
15/11/2020 01:00,7.1052,0.3086,7.111898551,0.2352,0.0686,0.245,6.87,0.24,6.874190861,7.5352,2.0686,7.813983939,0.2352,0.0686,0.245,7.3,2,7.569015788
15/11/2020 01:30,7.05144,0.29292,7.057521392,0.18144,0.05292,0.189,6.87,0.24,6.874190861,7.48144,2.05292,7.757991042,0.18144,0.05292,0.189,7.3,2,7.569015788
15/11/2020 02:00,7.0332,0.9976,7.103598243,0.1632,0.0476,0.17,6.87,0.95,6.935373097,7.2832,1.3876,7.414205015,0.1632,0.0476,0.17,7.12,1.34,7.244998275
15/11/2020 02:30,7.01208,0.99144,7.081823155,0.14208,0.04144,0.148,6.87,0.95,6.935373097,7.20208,1.12144,7.288867127,0.14208,0.04144,0.148,7.06,1.08,7.142128534
15/11/2020 03:00,7.14656,1.05108,7.223440247,0.10656,0.03108,0.111,7.04,1.02,7.113508277,7.33656,1.17108,7.429437462,0.10656,0.03108,0.111,7.23,1.14,7.319323739
15/11/2020 03:30,7.13416,1.06788,7.213640315,0.16416,0.04788,0.171,6.97,1.02,7.044238781,7.32416,1.21788,7.424725678,0.16416,0.04788,0.171,7.16,1.17,7.254963818
15/11/2020 04:00,7.18512,1.11816,7.271604445,0.16512,0.04816,0.172,7.02,1.07,7.101077383,7.38512,1.25816,7.491526146,0.16512,0.04816,0.172,7.22,1.21,7.320689858
15/11/2020 04:30,7.21784,1.13312,7.306242208,0.14784,0.04312,0.154,7.07,1.09,7.153530597,7.41784,1.27312,7.526299542,0.14784,0.04312,0.154,7.27,1.23,7.373316757
15/11/2020 05:00,7.25208,1.15144,7.342920291,0.14208,0.04144,0.148,7.11,1.11,7.196123957,7.45208,1.29144,7.563155003,0.14208,0.04144,0.148,7.31,1.25,7.416104099
15/11/2020 05:30,7.23696,1.17328,7.331451152,0.21696,0.06328,0.226,7.02,1.11,7.107214644,7.49696,1.56328,7.658214779,0.21696,0.06328,0.226,7.28,1.5,7.432926745
15/11/2020 06:00,7.18496,0.31728,7.191961958,0.26496,0.07728,0.276,6.92,0.24,6.924160599,7.59496,2.19728,7.906418709,0.26496,0.07728,0.276,7.33,2.12,7.630419386
15/11/2020 06:30,7.3744,0.3442,7.382428395,0.2544,0.0742,0.265,7.12,0.27,7.125117543,7.7944,2.2642,8.11660477,0.2544,0.0742,0.265,7.54,2.19,7.851604931
15/11/2020 07:00,7.45616,0.33888,7.463857019,0.23616,0.06888,0.246,7.22,0.27,7.225046713,7.89616,2.25888,8.212909448,0.23616,0.06888,0.246,7.66,2.19,7.966912827
15/11/2020 07:30,7.57448,0.64964,7.602287774,0.20448,0.05964,0.213,7.37,0.59,7.393578295,7.98448,2.06964,8.248353205,0.20448,0.05964,0.213,7.78,2.01,8.035452694
15/11/2020 08:00,7.69776,1.18768,7.788844125,0.19776,0.05768,0.206,7.5,1.13,7.58464897,7.94776,1.37768,8.066281126,0.19776,0.05768,0.206,7.75,1.32,7.86160925
15/11/2020 08:30,7.63584,1.10712,7.715683197,0.19584,0.05712,0.204,7.44,1.05,7.513727437,7.89584,1.26712,7.996867037,0.19584,0.05712,0.204,7.7,1.21,7.794491645
15/11/2020 09:00,7.70992,1.13456,7.792951482,0.28992,0.08456,0.302,7.42,1.05,7.493924206,7.94992,1.29456,8.054633052,0.28992,0.08456,0.302,7.66,1.21,7.754979046
15/11/2020 09:30,7.93264,1.33452,8.044110951,0.39264,0.11452,0.409,7.54,1.22,7.638062582,8.20264,1.43452,8.327133396,0.39264,0.11452,0.409,7.81,1.32,7.920763852
15/11/2020 10:00,8.06776,1.56268,8.217707722,0.55776,0.16268,0.581,7.51,1.4,7.639378247,8.30776,1.19268,8.392935231,0.55776,0.16268,0.581,7.75,1.03,7.81814556
15/11/2020 10:30,8.3016,1.7338,8.480720783,1.0416,0.3038,1.085,7.26,1.43,7.399493226,8.5316,1.3538,8.638343186,1.0416,0.3038,1.085,7.49,1.05,7.563240046
15/11/2020 11:00,8.38816,1.83488,8.586501779,1.38816,0.40488,1.446,7,1.43,7.144571366,8.58816,1.45488,8.710520536,1.38816,0.40488,1.446,7.2,1.05,7.276159701
15/11/2020 11:30,8.78616,2.08888,9.03105903,2.15616,0.62888,2.246,6.63,1.46,6.788851155,8.96616,1.80888,9.146806656,2.15616,0.62888,2.246,6.81,1.18,6.911475964
15/11/2020 12:00,8.80912,2.09016,9.05369339,2.22912,0.65016,2.322,6.58,1.44,6.735725648,8.98912,1.83016,9.173536068,2.22912,0.65016,2.322,6.76,1.18,6.862215386
15/11/2020 12:30,8.49152,1.81836,8.684028155,1.57152,0.45836,1.637,6.92,1.36,7.052375486,8.71152,1.61836,8.860568255,1.57152,0.45836,1.637,7.14,1.16,7.23361597
15/11/2020 13:00,8.63744,1.50092,8.766876901,2.19744,0.64092,2.289,6.44,0.86,6.497168614,8.93744,2.34092,9.238925273,2.19744,0.64092,2.289,6.74,1.7,6.951086246
15/11/2020 13:30,8.49768,0.85724,8.540809435,1.80768,0.52724,1.883,6.69,0.33,6.698134069,8.93768,2.77724,9.359229979,1.80768,0.52724,1.883,7.13,2.25,7.476590132
15/11/2020 14:00,8.31096,0.78528,8.347977048,1.56096,0.45528,1.626,6.75,0.33,6.758061852,8.75096,2.62528,9.136268166,1.56096,0.45528,1.626,7.19,2.17,7.510326225
15/11/2020 14:30,8.11944,1.33692,8.228770321,0.70944,0.20692,0.739,7.41,1.13,7.495665414,8.36944,1.33692,8.475546059,0.70944,0.20692,0.739,7.66,1.13,7.742899974
15/11/2020 15:00,8.00736,0.93048,8.061241046,0.68736,0.20048,0.716,7.32,0.73,7.356310216,8.39736,1.87048,8.603159327,0.68736,0.20048,0.716,7.71,1.67,7.888789514
15/11/2020 15:30,8.00352,0.44936,8.016124799,0.68352,0.19936,0.712,7.32,0.25,7.324267882,8.49352,2.24936,8.786324738,0.68352,0.19936,0.712,7.81,2.05,8.074565004
15/11/2020 16:00,8.12368,1.13524,8.202618277,0.46368,0.13524,0.483,7.66,1,7.724998382,8.50368,1.50524,8.635874073,0.46368,0.13524,0.483,8.04,1.37,8.155887444
15/11/2020 16:30,8.33376,1.08568,8.404180912,0.29376,0.08568,0.306,8.04,1,8.101950382,8.65376,1.45568,8.775338535,0.29376,0.08568,0.306,8.36,1.37,8.471511081
15/11/2020 17:00,8.50816,1.04988,8.572691211,0.30816,0.08988,0.321,8.2,0.96,8.256003876,8.81816,1.45988,8.938187478,0.30816,0.08988,0.321,8.51,1.37,8.619570755
15/11/2020 17:30,8.41648,1.00064,8.475754598,0.27648,0.08064,0.288,8.14,0.92,8.191825193,8.69648,1.41064,8.810145833,0.27648,0.08064,0.288,8.42,1.33,8.524394407
15/11/2020 18:00,8.26216,0.87188,8.308036025,0.21216,0.06188,0.221,8.05,0.81,8.090648923,8.54216,1.28188,8.637807233,0.21216,0.06188,0.221,8.33,1.22,8.418865719
15/11/2020 18:30,8.17248,0.94364,8.22677858,0.25248,0.07364,0.263,7.92,0.87,7.967640805,8.52248,1.35364,8.629310899,0.25248,0.07364,0.263,8.27,1.28,8.368470589
15/11/2020 19:00,8.21216,1.00688,8.273655734,0.33216,0.09688,0.346,7.88,0.91,7.93237039,8.56216,1.41688,8.678602007,0.33216,0.09688,0.346,8.23,1.32,8.335184461
15/11/2020 19:30,8.28312,1.02716,8.346564239,0.33312,0.09716,0.347,7.95,0.93,8.004211392,8.64312,1.45716,8.765092047,0.33312,0.09716,0.347,8.31,1.36,8.420552238
15/11/2020 20:00,8.34256,1.15408,8.422007362,0.32256,0.09408,0.336,8.02,1.06,8.089746597,8.67256,1.33408,8.7745693,0.32256,0.09408,0.336,8.35,1.24,8.441569759
15/11/2020 20:30,8.41048,1.19764,8.495323149,0.30048,0.08764,0.313,8.11,1.11,8.185609324,8.73048,1.40764,8.843230824,0.30048,0.08764,0.313,8.43,1.32,8.532719379
15/11/2020 21:00,8.04744,0.85592,8.092829518,0.15744,0.04592,0.164,7.89,0.81,7.931468969,8.47744,1.74592,8.655358202,0.15744,0.04592,0.164,8.32,1.7,8.491902025
15/11/2020 21:30,7.98608,1.15844,8.069662756,0.16608,0.04844,0.173,7.82,1.11,7.898385911,8.27608,1.26844,8.37272,0.16608,0.04844,0.173,8.11,1.22,8.201249905
15/11/2020 22:00,7.88376,1.09068,7.958847567,0.17376,0.05068,0.181,7.71,1.04,7.779826476,8.21376,1.50068,8.349724175,0.17376,0.05068,0.181,8.04,1.45,8.169706237
15/11/2020 22:30,7.8844,1.1692,7.970620553,0.1344,0.0392,0.14,7.75,1.13,7.831947395,8.1544,1.3092,8.258828246,0.1344,0.0392,0.14,8.02,1.27,8.119932266
15/11/2020 23:00,7.87704,1.26872,7.978559369,0.16704,0.04872,0.174,7.71,1.22,7.805927235,8.12704,1.31872,8.23333478,0.16704,0.04872,0.174,7.96,1.27,8.06067615
15/11/2020 23:30,7.80648,1.18564,7.896003559,0.15648,0.04564,0.163,7.65,1.14,7.734474772,8.03648,1.24564,8.13244304,0.15648,0.04564,0.163,7.88,1.2,7.970846881
16/11/2020 00:00,7.75392,1.19656,7.845701447,0.19392,0.05656,0.202,7.56,1.14,7.645469247,7.98392,1.29656,8.088513238,0.19392,0.05656,0.202,7.79,1.24,7.888073276
16/11/2020 00:30,7.75552,1.22036,7.850947013,0.27552,0.08036,0.287,7.48,1.14,7.566372975,7.97552,1.32036,8.084075074,0.27552,0.08036,0.287,7.7,1.24,7.799205088
16/11/2020 01:00,7.75728,1.21504,7.85186062,0.25728,0.07504,0.268,7.5,1.14,7.586145266,7.95728,1.33504,8.068496564,0.25728,0.07504,0.268,7.7,1.26,7.802409884
16/11/2020 01:30,7.78904,1.20972,7.882421367,0.23904,0.06972,0.249,7.55,1.14,7.635581183,7.99904,1.29972,8.103944287,0.23904,0.06972,0.249,7.76,1.23,7.856875969
16/11/2020 02:00,7.65448,1.15964,7.741823364,0.20448,0.05964,0.213,7.45,1.1,7.530770213,7.86448,1.25964,7.964718363,0.20448,0.05964,0.213,7.66,1.2,7.75342505
16/11/2020 02:30,7.53112,1.14116,7.617087015,0.14112,0.04116,0.147,7.39,1.1,7.471418875,7.73112,1.21116,7.825415324,0.14112,0.04116,0.147,7.59,1.17,7.679648429
16/11/2020 03:00,7.4996,1.1378,7.585419501,0.1296,0.0378,0.135,7.37,1.1,7.451637404,7.6996,1.2078,7.793755257,0.1296,0.0378,0.135,7.57,1.17,7.659882506
16/11/2020 03:30,7.48544,1.15992,7.574775667,0.20544,0.05992,0.214,7.28,1.1,7.362635398,7.67544,1.22992,7.773357216,0.20544,0.05992,0.214,7.47,1.17,7.561071353
16/11/2020 04:00,7.49888,1.22384,7.598090918,0.21888,0.06384,0.228,7.28,1.16,7.371838305,7.68888,1.29384,7.796980031,0.21888,0.06384,0.228,7.47,1.23,7.570587824
16/11/2020 04:30,7.58168,1.20424,7.676722321,0.15168,0.04424,0.158,7.43,1.16,7.520006649,7.79168,1.27424,7.895186179,0.15168,0.04424,0.158,7.64,1.23,7.738378383
16/11/2020 05:00,7.7144,1.2342,7.812503888,0.2544,0.0742,0.265,7.46,1.16,7.549648998,7.9244,1.3042,8.031005728,0.2544,0.0742,0.265,7.67,1.23,7.767998455
16/11/2020 05:30,7.87832,1.21576,7.971574399,0.32832,0.09576,0.342,7.55,1.12,7.632620782,8.09832,1.29576,8.20132799,0.32832,0.09576,0.342,7.77,1.2,7.862118035
16/11/2020 06:00,8.21864,1.24752,8.312782302,0.36864,0.10752,0.384,7.85,1.14,7.932345177,8.46864,1.33752,8.573612028,0.36864,0.10752,0.384,8.1,1.23,8.192856645
16/11/2020 06:30,8.9936,1.5648,9.128715134,0.3936,0.1148,0.41,8.6,1.45,8.721381771,9.3036,1.8148,9.478948887,0.3936,0.1148,0.41,8.91,1.7,9.070727644
16/11/2020 07:00,9.61344,1.91892,9.803085361,0.37344,0.10892,0.389,9.24,1.81,9.41560938,9.92344,2.01892,10.12673192,0.37344,0.10892,0.389,9.55,1.91,9.739127271
16/11/2020 07:30,10.07056,2.34808,10.34067978,0.37056,0.10808,0.386,9.7,2.24,9.955280006,10.38056,2.01808,10.5749077,0.37056,0.10808,0.386,10.01,1.91,10.1905937
16/11/2020 08:00,10.28824,2.38032,10.56000973,0.37824,0.11032,0.394,9.91,2.27,10.1666612,10.61824,2.10032,10.82397177,0.37824,0.11032,0.394,10.24,1.99,10.43157227
16/11/2020 08:30,10.32232,2.01776,10.51768252,0.23232,0.06776,0.242,10.09,1.95,10.27670181,10.83232,2.92776,11.2210042,0.23232,0.06776,0.242,10.6,2.86,10.97905278
16/11/2020 09:00,10.43336,1.89348,10.60378552,0.18336,0.05348,0.191,10.25,1.84,10.41384175,10.97336,3.16348,11.42025549,0.18336,0.05348,0.191,10.79,3.11,11.22925643
16/11/2020 09:30,10.638,1.824,10.79323955,0.288,0.084,0.3,10.35,1.74,10.49524178,11.238,3.394,11.73933047,0.288,0.084,0.3,10.95,3.31,11.43934439
16/11/2020 10:00,10.71496,1.88728,10.8798986,0.50496,0.14728,0.526,10.21,1.74,10.35720522,11.30496,3.45728,11.8217979,0.50496,0.14728,0.526,10.8,3.31,11.29584437
16/11/2020 10:30,10.7864,1.8902,10.95076623,0.6864,0.2002,0.715,10.1,1.69,10.24041503,11.4064,3.5102,11.93429784,0.6864,0.2002,0.715,10.72,3.31,11.21938055
16/11/2020 11:00,10.932,1.961,11.10649112,0.792,0.231,0.825,10.14,1.73,10.28652031,11.552,3.611,12.10322374,0.792,0.231,0.825,10.76,3.38,11.27838641
16/11/2020 11:30,11.21504,2.65272,11.52449763,0.69504,0.20272,0.724,10.52,2.45,10.80152304,11.64504,3.03272,12.0334678,0.69504,0.20272,0.724,10.95,2.83,11.30979222
16/11/2020 12:00,11.06064,2.75352,11.39822923,0.56064,0.16352,0.584,10.5,2.59,10.81471682,11.44064,2.77352,11.77202858,0.56064,0.16352,0.584,10.88,2.61,11.18867731
16/11/2020 12:30,11.01456,2.59508,11.31613769,0.39456,0.11508,0.411,10.62,2.48,10.90572327,11.36456,2.60508,11.6593167,0.39456,0.11508,0.411,10.97,2.49,11.2490444
16/11/2020 13:00,11.06768,2.75224,11.40475189,0.48768,0.14224,0.508,10.58,2.61,10.89717853,11.41768,2.76224,11.74705863,0.48768,0.14224,0.508,10.93,2.62,11.23963078
16/11/2020 13:30,10.87656,2.75108,11.21909081,0.58656,0.17108,0.611,10.29,2.58,10.60851073,11.24656,2.79108,11.58771934,0.58656,0.17108,0.611,10.66,2.62,10.9772492
16/11/2020 14:00,10.83912,2.77016,11.18750682,0.54912,0.16016,0.572,10.29,2.61,10.61584665,11.20912,2.78016,11.54875148,0.54912,0.16016,0.572,10.66,2.62,10.9772492
