Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/11/2020 14:30,10.93744,2.74592,11.27686439,0.39744,0.11592,0.414,10.54,2.63,10.86317173,11.29744,2.77592,11.6334811,0.39744,0.11592,0.414,10.9,2.66,11.21987522
16/11/2020 15:00,10.91088,2.69984,11.23994833,0.17088,0.04984,0.178,10.74,2.65,11.06210197,11.30088,2.87984,11.66204816,0.17088,0.04984,0.178,11.13,2.83,11.4841543
16/11/2020 15:30,10.86192,2.93556,11.25161404,0.12192,0.03556,0.127,10.74,2.9,11.12463932,11.08192,2.37556,11.33367708,0.12192,0.03556,0.127,10.96,2.34,11.20701566
16/11/2020 16:00,10.79952,1.86736,10.95977489,0.05952,0.01736,0.062,10.74,1.85,10.89816957,11.37952,3.27736,11.84206756,0.05952,0.01736,0.062,11.32,3.26,11.78006791
16/11/2020 16:30,10.72512,1.53316,10.83414873,0.04512,0.01316,0.047,10.68,1.52,10.78762254,11.33512,3.24316,11.78995472,0.04512,0.01316,0.047,11.29,3.23,11.74295534
16/11/2020 17:00,10.356,1.178,10.4227837,0.096,0.028,0.1,10.26,1.15,10.32424816,10.986,3.008,11.3903582,0.096,0.028,0.1,10.89,2.98,11.290372
16/11/2020 17:30,10.32344,2.00892,10.51708957,0.13344,0.03892,0.139,10.19,1.97,10.37868007,10.65344,2.03892,10.84679578,0.13344,0.03892,0.139,10.52,2,10.70842659
16/11/2020 18:00,10.09424,1.72332,10.24028872,0.11424,0.03332,0.119,9.98,1.69,10.12207983,10.47424,2.13332,10.68928238,0.11424,0.03332,0.119,10.36,2.1,10.57069534
16/11/2020 18:30,9.78112,1.80116,9.945576192,0.14112,0.04116,0.147,9.64,1.76,9.799346917,10.18112,1.96116,10.36828592,0.14112,0.04116,0.147,10.04,1.92,10.22193719
16/11/2020 19:00,9.77648,1.75564,9.932866303,0.15648,0.04564,0.163,9.62,1.71,9.77079833,10.19648,2.10564,10.41162447,0.15648,0.04564,0.163,10.04,2.06,10.24915606
16/11/2020 19:30,9.6008,1.6344,9.738923144,0.2208,0.0644,0.23,9.38,1.57,9.510483689,10.0508,2.0444,10.25661504,0.2208,0.0644,0.23,9.83,1.98,10.02742739
16/11/2020 20:00,9.69896,2.11428,9.926731839,0.28896,0.08428,0.301,9.41,2.03,9.626473913,10.03896,1.78428,10.19629212,0.28896,0.08428,0.301,9.75,1.7,9.897095534
16/11/2020 20:30,9.6128,2.1454,9.849297691,0.2928,0.0854,0.305,9.32,2.06,9.544946307,9.9328,1.8254,10.09913863,0.2928,0.0854,0.305,9.64,1.74,9.795774599
16/11/2020 21:00,9.50536,2.11948,9.738791722,0.37536,0.10948,0.391,9.13,2.01,9.348636264,9.81536,1.77948,9.975361698,0.37536,0.10948,0.391,9.44,1.67,9.58657916
16/11/2020 21:30,9.57248,2.11864,9.804132231,0.37248,0.10864,0.388,9.2,2.01,9.417011203,9.89248,1.79864,10.05466391,0.37248,0.10864,0.388,9.52,1.69,9.668841709
16/11/2020 22:00,9.20472,1.67596,9.35605217,0.29472,0.08596,0.307,8.91,1.59,9.050756874,9.60472,2.15596,9.843719307,0.29472,0.08596,0.307,9.31,2.07,9.53734764
16/11/2020 22:30,8.6812,1.0216,8.741104049,0.2112,0.0616,0.22,8.47,0.96,8.524230171,9.1712,2.4116,9.48297021,0.2112,0.0616,0.22,8.96,2.35,9.263050254
16/11/2020 23:00,8.71664,1.71152,8.883080187,0.17664,0.05152,0.184,8.54,1.66,8.699839079,8.98664,1.68152,9.142604005,0.17664,0.05152,0.184,8.81,1.63,8.959520076
16/11/2020 23:30,8.5124,1.5432,8.651151368,0.1824,0.0532,0.19,8.33,1.49,8.462210113,8.8024,1.7532,8.975296987,0.1824,0.0532,0.19,8.62,1.7,8.786034373
17/11/2020 00:00,8.51256,1.51408,8.646161923,0.32256,0.09408,0.336,8.19,1.42,8.312189844,8.79256,1.79408,8.973730239,0.32256,0.09408,0.336,8.47,1.7,8.638917756
17/11/2020 00:30,8.5948,1.5314,8.730164546,0.2448,0.0714,0.255,8.35,1.46,8.476679775,8.8548,1.7714,9.030245899,0.2448,0.0714,0.255,8.61,1.7,8.776223561
17/11/2020 01:00,8.3272,1.4696,8.455884578,0.3072,0.0896,0.32,8.02,1.38,8.137862127,8.5872,1.6596,8.746100617,0.3072,0.0896,0.32,8.28,1.57,8.42753226
17/11/2020 01:30,8.21336,1.42848,8.33665626,0.30336,0.08848,0.316,7.91,1.34,8.022699047,8.46336,1.61848,8.616724436,0.30336,0.08848,0.316,8.16,1.53,8.302198504
17/11/2020 02:00,8.2812,1.4516,8.407461924,0.2112,0.0616,0.22,8.07,1.39,8.188833861,8.5412,1.6516,8.699418371,0.2112,0.0616,0.22,8.33,1.59,8.480389142
17/11/2020 02:30,8.418,1.499,8.550422504,0.168,0.049,0.175,8.25,1.45,8.376455097,8.658,1.659,8.815511613,0.168,0.049,0.175,8.49,1.61,8.641307771
17/11/2020 03:00,8.45664,1.47152,8.583713136,0.17664,0.05152,0.184,8.28,1.42,8.400880906,8.70664,1.61152,8.854522957,0.17664,0.05152,0.184,8.53,1.56,8.67147623
17/11/2020 03:30,8.15552,1.40536,8.275720102,0.15552,0.04536,0.162,8,1.36,8.114776645,8.38552,1.54536,8.526727579,0.15552,0.04536,0.162,8.23,1.5,8.365578282
17/11/2020 04:00,8.16848,1.43164,8.29298852,0.10848,0.03164,0.113,8.06,1.4,8.180684568,8.40848,1.60164,8.559660426,0.10848,0.03164,0.113,8.3,1.57,8.447182962
17/11/2020 04:30,8.29896,1.42928,8.421138783,0.16896,0.04928,0.176,8.13,1.38,8.246290075,8.52896,1.57928,8.673942817,0.16896,0.04928,0.176,8.36,1.53,8.498852864
17/11/2020 05:00,8.01504,1.29272,8.118620031,0.21504,0.06272,0.224,7.8,1.23,7.896385249,8.25504,1.45272,8.381890049,0.21504,0.06272,0.224,8.04,1.39,8.159270801
17/11/2020 05:30,8.40104,1.42572,8.521158994,0.19104,0.05572,0.199,8.21,1.37,8.32352089,8.66104,1.59572,8.80681192,0.19104,0.05572,0.199,8.47,1.54,8.608861713
17/11/2020 06:00,8.37328,1.11804,8.447593231,0.23328,0.06804,0.243,8.14,1.05,8.207441745,8.72328,1.83804,8.914819404,0.23328,0.06804,0.243,8.49,1.77,8.67254288
17/11/2020 06:30,9.17184,1.23012,9.253963702,0.17184,0.05012,0.179,9,1.18,9.077025945,9.60184,2.15012,9.839631467,0.17184,0.05012,0.179,9.43,2.1,9.660998913
17/11/2020 07:00,9.6884,1.9162,9.876078017,0.1584,0.0462,0.165,9.53,1.87,9.711735169,10.0184,1.9062,10.198134,0.1584,0.0462,0.165,9.86,1.86,10.03390253
17/11/2020 07:30,9.86104,1.60572,9.990918206,0.19104,0.05572,0.199,9.67,1.55,9.793436578,10.34104,2.49572,10.63793808,0.19104,0.05572,0.199,10.15,2.44,10.43916184
17/11/2020 08:00,10.20344,2.04392,10.40614226,0.25344,0.07392,0.264,9.95,1.97,10.14314547,10.58344,2.28392,10.82707222,0.25344,0.07392,0.264,10.33,2.21,10.5637588
17/11/2020 08:30,10.78616,2.42388,11.05515454,0.35616,0.10388,0.371,10.43,2.32,10.68490992,11.17616,2.69388,11.49624033,0.35616,0.10388,0.371,10.82,2.59,11.12566852
17/11/2020 09:00,10.72312,2.36216,10.98021413,0.21312,0.06216,0.222,10.51,2.3,10.75872204,11.15312,2.76216,11.49006587,0.21312,0.06216,0.222,10.94,2.7,11.2682563
17/11/2020 09:30,10.81152,2.64336,11.1299738,0.25152,0.07336,0.262,10.56,2.57,10.86823353,11.19152,2.62336,11.49487441,0.25152,0.07336,0.262,10.94,2.55,11.23325865
17/11/2020 10:00,10.9328,2.6954,11.26016416,0.2928,0.0854,0.305,10.64,2.61,10.95544157,11.2928,2.6154,11.59170604,0.2928,0.0854,0.305,11,2.53,11.28720072
17/11/2020 10:30,11.10376,2.61568,11.4076846,0.29376,0.08568,0.306,10.81,2.53,11.10211692,11.44376,2.58568,11.73223696,0.29376,0.08568,0.306,11.15,2.5,11.42683246
17/11/2020 11:00,11.146,2.588,11.44251109,0.336,0.098,0.35,10.81,2.49,11.09306991,11.576,2.988,11.95541384,0.336,0.098,0.35,11.24,2.89,11.60558917
17/11/2020 11:30,10.82712,2.48916,11.10956547,0.23712,0.06916,0.247,10.59,2.42,10.86298762,11.27712,2.92916,11.6513267,0.23712,0.06916,0.247,11.04,2.86,11.40443773
17/11/2020 12:00,10.91376,2.57068,11.21242851,0.41376,0.12068,0.431,10.5,2.45,10.78204526,11.37376,2.98068,11.75784291,0.41376,0.12068,0.431,10.96,2.86,11.32701196
17/11/2020 12:30,10.86768,2.86724,11.23955221,0.36768,0.10724,0.383,10.5,2.76,10.85668458,11.13768,2.23724,11.36015663,0.36768,0.10724,0.383,10.77,2.13,10.97860647
17/11/2020 13:00,11.25128,3.45704,11.77040472,0.40128,0.11704,0.418,10.85,3.34,11.35244907,11.33128,1.86704,11.48406482,0.40128,0.11704,0.418,10.93,1.75,11.06920955
17/11/2020 13:30,11.19528,3.38904,11.69700331,0.30528,0.08904,0.318,10.89,3.3,11.37902017,11.26528,1.79904,11.40802693,0.30528,0.08904,0.318,10.96,1.71,11.09259663
17/11/2020 14:00,10.77144,2.59792,11.0803027,0.30144,0.08792,0.314,10.47,2.51,10.76666151,11.07144,2.41792,11.33239255,0.30144,0.08792,0.314,10.77,2.33,11.01915605
17/11/2020 14:30,10.8728,3.1154,11.31032701,0.2928,0.0854,0.305,10.58,3.03,11.00533053,11.0328,2.0054,11.21357682,0.2928,0.0854,0.305,10.74,1.92,10.91027039
17/11/2020 15:00,10.97904,2.52972,11.26671215,0.23904,0.06972,0.249,10.74,2.46,11.01813051,11.38904,2.89972,11.75238734,0.23904,0.06972,0.249,11.15,2.83,11.50353859
17/11/2020 15:30,11.112,3.016,11.51402623,0.192,0.056,0.2,10.92,2.96,11.31406205,11.382,2.506,11.6546111,0.192,0.056,0.2,11.19,2.45,11.45506875
17/11/2020 16:00,10.95568,3.37124,11.46264295,0.17568,0.05124,0.183,10.78,3.32,11.27966312,11.05568,1.78124,11.19825327,0.17568,0.05124,0.183,10.88,1.73,11.0166828
17/11/2020 16:30,10.78832,2.11076,10.99286842,0.20832,0.06076,0.217,10.58,2.05,10.77677596,11.18832,2.46076,11.45573412,0.20832,0.06076,0.217,10.98,2.4,11.23923485
17/11/2020 17:00,10.85312,2.94216,11.24484412,0.21312,0.06216,0.222,10.64,2.88,11.02288528,10.92312,1.40216,11.0127473,0.21312,0.06216,0.222,10.71,1.34,10.79350268
17/11/2020 17:30,10.7632,2.0626,10.95905073,0.2832,0.0826,0.295,10.48,1.98,10.66540201,11.0832,2.1926,11.29800058,0.2832,0.0826,0.295,10.8,2.11,11.00418557
17/11/2020 18:00,10.36896,1.81428,10.5264877,0.28896,0.08428,0.301,10.08,1.73,10.22737992,10.69896,2.15428,10.91369174,0.28896,0.08428,0.301,10.41,2.07,10.61381176
17/11/2020 18:30,10.21712,1.84916,10.3831081,0.23712,0.06916,0.247,9.98,1.78,10.13749476,10.53712,2.16916,10.75807385,0.23712,0.06916,0.247,10.3,2.1,10.51189802
17/11/2020 19:00,10.0188,1.8584,10.18970088,0.2688,0.0784,0.28,9.75,1.78,9.911150286,10.3288,2.1384,10.54783693,0.2688,0.0784,0.28,10.06,2.06,10.26874871
17/11/2020 19:30,9.794,1.667,9.93485405,0.264,0.077,0.275,9.53,1.59,9.661728624,10.204,2.167,10.43156292,0.264,0.077,0.275,9.94,2.09,10.15734709
17/11/2020 20:00,10.13832,1.89076,10.31312299,0.20832,0.06076,0.217,9.93,1.83,10.09721744,10.50832,2.23076,10.74248944,0.20832,0.06076,0.217,10.3,2.17,10.52610564
17/11/2020 20:30,10.1052,1.9786,10.29708332,0.2352,0.0686,0.245,9.87,1.91,10.05310897,10.4652,2.2386,10.70195034,0.2352,0.0686,0.245,10.23,2.17,10.45761923
17/11/2020 21:00,9.63896,1.85428,9.815696827,0.28896,0.08428,0.301,9.35,1.77,9.516060109,10.00896,2.10428,10.22776978,0.28896,0.08428,0.301,9.72,2.02,9.92767848
17/11/2020 21:30,9.5224,1.8582,9.702010565,0.3024,0.0882,0.315,9.22,1.77,9.388359814,9.8824,2.1082,10.10476803,0.3024,0.0882,0.315,9.58,2.02,9.7906486
17/11/2020 22:00,9.21936,1.77148,9.38801045,0.27936,0.08148,0.291,8.94,1.69,9.098335013,9.54936,1.98148,9.752770858,0.27936,0.08148,0.291,9.27,1.9,9.462711028
17/11/2020 22:30,8.94488,1.78184,9.120626733,0.31488,0.09184,0.328,8.63,1.69,8.793918353,9.23488,1.69184,9.388574503,0.31488,0.09184,0.328,8.92,1.6,9.062361723
17/11/2020 23:00,9.05144,1.83792,9.236152662,0.30144,0.08792,0.314,8.75,1.75,8.923284149,9.32144,1.73792,9.482067791,0.30144,0.08792,0.314,9.02,1.65,9.16967284
17/11/2020 23:30,8.766,1.798,8.948494846,0.336,0.098,0.35,8.43,1.7,8.599703483,9.016,1.668,9.168995583,0.336,0.098,0.35,8.68,1.57,8.820844631
18/11/2020 00:00,8.35408,1.71744,8.528789644,0.33408,0.09744,0.348,8.02,1.62,8.1819802,8.58408,1.57744,8.727814526,0.33408,0.09744,0.348,8.25,1.48,8.381700305
18/11/2020 00:30,8.3128,1.7054,8.485931475,0.2928,0.0854,0.305,8.02,1.62,8.1819802,8.5428,1.5654,8.685039378,0.2928,0.0854,0.305,8.25,1.48,8.381700305
18/11/2020 01:00,8.61808,1.72444,8.788913255,0.35808,0.10444,0.373,8.26,1.62,8.417363007,8.84808,1.58444,8.988824717,0.35808,0.10444,0.373,8.49,1.48,8.618033418
18/11/2020 01:30,8.44656,1.62108,8.600713703,0.34656,0.10108,0.361,8.1,1.52,8.241383379,8.66656,1.48108,8.792204513,0.34656,0.10108,0.361,8.32,1.38,8.433670612
18/11/2020 02:00,7.94432,1.08876,8.018579587,0.30432,0.08876,0.317,7.64,1,7.705167097,8.27432,1.80876,8.469709806,0.30432,0.08876,0.317,7.97,1.72,8.153483918
18/11/2020 02:30,7.96528,1.53904,8.112603133,0.30528,0.08904,0.318,7.66,1.45,7.796031041,8.16528,1.28904,8.266403184,0.30528,0.08904,0.318,7.86,1.2,7.951075399
18/11/2020 03:00,8.4008,1.6894,8.568985529,0.3408,0.0994,0.355,8.06,1.59,8.215333225,8.6008,1.4194,8.717135825,0.3408,0.0994,0.355,8.26,1.32,8.36480723
18/11/2020 03:30,8.278,1.624,8.435796347,0.288,0.084,0.3,7.99,1.54,8.137057208,8.488,1.384,8.600093023,0.288,0.084,0.3,8.2,1.3,8.302409289
18/11/2020 04:00,8.12616,1.57388,8.277171896,0.35616,0.10388,0.371,7.77,1.47,7.907831561,8.32616,1.35388,8.435516072,0.35616,0.10388,0.371,7.97,1.25,8.067428339
18/11/2020 04:30,8.13656,1.59108,8.290666089,0.34656,0.10108,0.361,7.79,1.49,7.931216805,8.31656,1.35108,8.42559122,0.34656,0.10108,0.361,7.97,1.25,8.067428339
18/11/2020 05:00,8.21176,1.60968,8.368038719,0.34176,0.09968,0.356,7.87,1.51,8.013551023,8.40176,1.38968,8.515913433,0.34176,0.09968,0.356,8.06,1.29,8.162579249
18/11/2020 05:30,8.49872,1.63296,8.654178182,0.31872,0.09296,0.332,8.18,1.54,8.3237011,8.70872,1.41296,8.82259939,0.31872,0.09296,0.332,8.39,1.32,8.493203165
18/11/2020 06:00,8.67472,1.23596,8.762326415,0.29472,0.08596,0.307,8.38,1.15,8.458540063,9.00472,1.80596,9.184033635,0.29472,0.08596,0.307,8.71,1.72,8.878203647
18/11/2020 06:30,9.24584,1.79212,9.41792182,0.31584,0.09212,0.329,8.93,1.7,9.09037403,9.52584,1.89212,9.711938313,0.31584,0.09212,0.329,9.21,1.8,9.384247439
18/11/2020 07:00,9.77216,1.91688,9.958390432,0.33216,0.09688,0.346,9.44,1.82,9.613844184,10.08216,2.13688,10.3061247,0.33216,0.09688,0.346,9.75,2.04,9.961129454
18/11/2020 07:30,9.99704,1.64372,10.13126962,0.28704,0.08372,0.299,9.71,1.56,9.834515748,10.47704,2.65372,10.80789512,0.28704,0.08372,0.299,10.19,2.57,10.5090913
18/11/2020 08:00,10.4924,2.1182,10.70407535,0.3024,0.0882,0.315,10.19,2.03,10.3902358,10.9024,2.4082,11.16520277,0.3024,0.0882,0.315,10.6,2.32,10.85091701
18/11/2020 08:30,10.5076,2.4668,10.79327383,0.2976,0.0868,0.31,10.21,2.38,10.48372548,10.8476,2.2668,11.08191355,0.2976,0.0868,0.31,10.55,2.18,10.77287798
18/11/2020 09:00,10.41832,1.99576,10.60775422,0.32832,0.09576,0.342,10.09,1.9,10.26733169,10.92832,2.81576,11.2852418,0.32832,0.09576,0.342,10.6,2.72,10.94341811
18/11/2020 09:30,10.48824,1.46032,10.58941513,0.37824,0.11032,0.394,10.11,1.35,10.19973529,11.20824,3.63032,11.7815053,0.37824,0.11032,0.394,10.83,3.52,11.38768194
18/11/2020 10:00,10.79712,1.81416,10.94846915,0.35712,0.10416,0.372,10.44,1.71,10.57911622,11.41712,3.28416,11.88008148,0.35712,0.10416,0.372,11.06,3.18,11.50808412
18/11/2020 10:30,10.91328,2.53804,11.20452263,0.47328,0.13804,0.493,10.44,2.4,10.71231068,11.33328,2.70804,11.65232664,0.47328,0.13804,0.493,10.86,2.57,11.15995072
18/11/2020 11:00,10.732,2.566,11.03449954,0.432,0.126,0.45,10.3,2.44,10.58506495,11.102,2.756,11.43896586,0.432,0.126,0.45,10.67,2.63,10.98934939
18/11/2020 11:30,10.74624,2.38432,11.00757267,0.42624,0.12432,0.444,10.32,2.26,10.56456341,11.09624,2.58432,11.39321079,0.42624,0.12432,0.444,10.67,2.46,10.94990868
18/11/2020 12:00,11.04096,2.46028,11.31175386,0.48096,0.14028,0.501,10.56,2.32,10.81184536,11.38096,2.60028,11.67423259,0.48096,0.14028,0.501,10.9,2.46,11.17414874
18/11/2020 12:30,10.89624,2.39432,11.15620072,0.42624,0.12432,0.444,10.47,2.27,10.71325347,11.25624,2.58432,11.54909732,0.42624,0.12432,0.444,10.83,2.46,11.10587682
18/11/2020 13:00,10.63568,2.30124,10.88179188,0.41568,0.12124,0.433,10.22,2.18,10.44991866,10.99568,2.49124,11.27436275,0.41568,0.12124,0.433,10.58,2.37,10.84219996
18/11/2020 13:30,10.66064,2.33852,10.91411568,0.44064,0.12852,0.459,10.22,2.21,10.45621825,11.02064,2.51852,11.30475338,0.44064,0.12852,0.459,10.58,2.39,10.84658933
18/11/2020 14:00,10.67456,2.38508,10.93777115,0.39456,0.11508,0.411,10.28,2.27,10.52764456,11.02456,2.53508,11.31227448,0.39456,0.11508,0.411,10.63,2.42,10.90198606
18/11/2020 14:30,10.7176,2.3318,10.968329,0.4176,0.1218,0.435,10.3,2.21,10.53442452,11.1076,2.4818,11.38148097,0.4176,0.1218,0.435,10.69,2.36,10.94740609
18/11/2020 15:00,10.98496,2.36228,11.23608976,0.38496,0.11228,0.401,10.6,2.25,10.8361663,11.37496,2.50228,11.64693609,0.38496,0.11228,0.401,10.99,2.39,11.24687512
18/11/2020 15:30,10.7124,2.2482,10.94577165,0.3024,0.0882,0.315,10.41,2.16,10.63173081,11.1224,2.4182,11.38224376,0.3024,0.0882,0.315,10.82,2.33,11.06803054
18/11/2020 16:00,10.38688,2.07784,10.59267177,0.26688,0.07784,0.278,10.12,2,10.31573555,10.81688,2.25784,11.05001061,0.26688,0.07784,0.278,10.55,2.18,10.77287798
18/11/2020 16:30,10.70816,2.08488,10.90923532,0.18816,0.05488,0.196,10.52,2.03,10.71407019,11.13816,2.28488,11.37010487,0.18816,0.05488,0.196,10.95,2.23,11.17476622
18/11/2020 17:00,10.53216,2.03188,10.72636614,0.21216,0.06188,0.221,10.32,1.97,10.5063457,10.92216,2.23188,11.1478638,0.21216,0.06188,0.221,10.71,2.17,10.92762554
18/11/2020 17:30,10.47752,1.96136,10.65951961,0.34752,0.10136,0.362,10.13,1.86,10.29934464,10.82752,2.18136,11.04506771,0.34752,0.10136,0.362,10.48,2.08,10.68441856
18/11/2020 18:00,10.05104,1.85072,10.2200083,0.31104,0.09072,0.324,9.74,1.76,9.897737115,10.45104,2.09072,10.6581118,0.31104,0.09072,0.324,10.14,2,10.33535679
18/11/2020 18:30,9.88024,1.82132,10.04670837,0.21024,0.06132,0.219,9.67,1.76,9.828860565,10.27024,1.99132,10.46150969,0.21024,0.06132,0.219,10.06,1.93,10.24346133
18/11/2020 19:00,9.83016,1.83588,10.00012505,0.26016,0.07588,0.271,9.57,1.76,9.730493307,10.22016,2.07588,10.42885172,0.26016,0.07588,0.271,9.96,2,10.15881883
18/11/2020 19:30,9.67032,1.74176,9.825925748,0.28032,0.08176,0.292,9.39,1.66,9.535601711,10.06032,1.84176,10.2275177,0.28032,0.08176,0.292,9.78,1.76,9.937102193
18/11/2020 20:00,9.52824,1.75532,9.688576046,0.25824,0.07532,0.269,9.27,1.68,9.421003131,9.91824,1.89532,10.09770878,0.25824,0.07532,0.269,9.66,1.82,9.829954222
18/11/2020 20:30,9.44992,1.70456,9.602422236,0.28992,0.08456,0.302,9.16,1.62,9.302150289,9.81992,1.93456,10.00866381,0.28992,0.08456,0.302,9.53,1.85,9.707903996
18/11/2020 21:00,9.19216,1.70188,9.348379592,0.21216,0.06188,0.221,8.98,1.64,9.128526716,9.54216,1.68188,9.689248567,0.21216,0.06188,0.221,9.33,1.62,9.469598724
18/11/2020 21:30,9.0412,1.5716,9.17677634,0.2112,0.0616,0.22,8.83,1.51,8.958180619,9.4012,1.7516,9.562984053,0.2112,0.0616,0.22,9.19,1.69,9.344099743
18/11/2020 22:00,8.84984,1.62412,8.9976349,0.21984,0.06412,0.229,8.63,1.56,8.769863169,9.12984,1.36412,9.23118637,0.21984,0.06412,0.229,8.91,1.3,9.004337844
18/11/2020 22:30,8.44192,1.44556,8.564791708,0.12192,0.03556,0.127,8.32,1.41,8.438631406,8.69192,1.17556,8.771055501,0.12192,0.03556,0.127,8.57,1.14,8.645490154
18/11/2020 23:00,8.55024,1.55132,8.689833013,0.21024,0.06132,0.219,8.34,1.49,8.47205406,8.78024,1.34132,8.882103005,0.21024,0.06132,0.219,8.57,1.28,8.665062031
18/11/2020 23:30,8.50208,1.63644,8.658134915,0.26208,0.07644,0.273,8.24,1.56,8.386369894,8.74208,1.41644,8.856086325,0.26208,0.07644,0.273,8.48,1.34,8.585219857
19/11/2020 00:00,8.4408,1.3694,8.551161383,0.3408,0.0994,0.355,8.1,1.27,8.198957251,8.7108,1.7394,8.882766968,0.3408,0.0994,0.355,8.37,1.64,8.529155879
19/11/2020 00:30,8.3748,1.3264,8.479186989,0.3648,0.1064,0.38,8.01,1.22,8.102376195,8.6448,1.6964,8.809673093,0.3648,0.1064,0.38,8.28,1.59,8.431281041
19/11/2020 01:00,8.44936,1.39648,8.5639851,0.39936,0.11648,0.416,8.05,1.28,8.151128756,8.70936,1.64648,8.863624992,0.39936,0.11648,0.416,8.31,1.53,8.44967455
19/11/2020 01:30,8.40608,1.57844,8.552990927,0.40608,0.11844,0.423,8,1.46,8.132133791,8.64608,1.47844,8.771572504,0.40608,0.11844,0.423,8.24,1.36,8.351478911
19/11/2020 02:00,8.26688,1.49284,8.400587848,0.38688,0.11284,0.403,7.88,1.38,7.999925,8.49688,1.39284,8.61028298,0.38688,0.11284,0.403,8.11,1.28,8.210389759
19/11/2020 02:30,8.07856,1.12708,8.156803357,0.29856,0.08708,0.311,7.78,1.04,7.849203781,8.34856,1.56708,8.494362472,0.29856,0.08708,0.311,8.05,1.48,8.184919059
19/11/2020 03:00,8.13768,1.24724,8.232705716,0.12768,0.03724,0.133,8.01,1.21,8.100876496,8.39768,1.62724,8.553884463,0.12768,0.03724,0.133,8.27,1.59,8.421460681
19/11/2020 03:30,8.08,1.475,8.213526953,0.12,0.035,0.125,7.96,1.44,8.08920268,8.31,1.395,8.426275868,0.12,0.035,0.125,8.19,1.36,8.302150324
19/11/2020 04:00,8.19808,1.14944,8.278268418,0.23808,0.06944,0.248,7.96,1.08,8.032932217,8.50808,1.72944,8.682072794,0.23808,0.06944,0.248,8.27,1.66,8.434957024
19/11/2020 04:30,8.30064,1.93852,8.523994615,0.20064,0.05852,0.209,8.1,1.88,8.315311179,8.39064,0.85852,8.434447,0.20064,0.05852,0.209,8.19,0.8,8.228979281
19/11/2020 05:00,8.45992,2.14956,8.728737286,0.16992,0.04956,0.177,8.29,2.1,8.551847754,8.49992,0.70956,8.529485061,0.16992,0.04956,0.177,8.33,0.66,8.356105552
19/11/2020 05:30,8.47008,1.74044,8.647044963,0.07008,0.02044,0.073,8.4,1.72,8.574287142,8.63008,1.07044,8.696213118,0.07008,0.02044,0.073,8.56,1.05,8.62415793
19/11/2020 06:00,8.54816,1.45988,8.671925334,0.06816,0.01988,0.071,8.48,1.44,8.601395236,8.82816,1.34988,8.930766205,0.06816,0.01988,0.071,8.76,1.33,8.860389382
19/11/2020 06:30,9.29816,1.58988,9.433106477,0.06816,0.01988,0.071,9.23,1.57,9.362574432,9.68816,1.95988,9.884410645,0.06816,0.01988,0.071,9.62,1.94,9.813663944
19/11/2020 07:00,9.74072,1.98896,9.941709511,0.03072,0.00896,0.032,9.71,1.98,9.909818364,10.09072,1.90896,10.26970099,0.03072,0.00896,0.032,10.06,1.9,10.23785134
19/11/2020 07:30,10.11328,1.77304,10.26752663,0.11328,0.03304,0.118,10,1.74,10.15025123,10.58328,2.48304,10.8706625,0.11328,0.03304,0.118,10.47,2.45,10.75283219
19/11/2020 08:00,10.47976,2.09368,10.6868548,0.14976,0.04368,0.156,10.33,2.05,10.53144814,10.90976,2.44368,11.18009102,0.14976,0.04368,0.156,10.76,2.4,11.02440928
19/11/2020 08:30,10.72872,2.20796,10.95356199,0.19872,0.05796,0.207,10.53,2.15,10.74725081,11.17872,2.60796,11.47890396,0.19872,0.05796,0.207,10.98,2.55,11.27221806
19/11/2020 09:00,10.86728,2.68504,11.1940705,0.25728,0.07504,0.268,10.61,2.61,10.9263077,11.23728,2.49504,11.51093769,0.25728,0.07504,0.268,10.98,2.42,11.24352258
19/11/2020 09:30,10.83056,2.21308,11.05435448,0.25056,0.07308,0.261,10.58,2.14,10.79425773,11.23056,2.76308,11.56546968,0.25056,0.07308,0.261,10.98,2.69,11.30471141
19/11/2020 10:00,11.0068,2.3174,11.24811046,0.6768,0.1974,0.705,10.33,2.12,10.54529753,11.3568,2.7874,11.69386613,0.6768,0.1974,0.705,10.68,2.59,10.98956323
19/11/2020 10:30,11.25984,2.48912,11.5316831,1.05984,0.30912,1.104,10.2,2.18,10.43035953,11.59984,3.01912,11.98629941,1.05984,0.30912,1.104,10.54,2.71,10.88281673
19/11/2020 11:00,11.5116,2.9688,11.88825925,1.4016,0.4088,1.46,10.11,2.56,10.42907954,11.8016,3.0588,12.19155527,1.4016,0.4088,1.46,10.4,2.65,10.73231103
19/11/2020 11:30,11.82656,3.32608,12.28537055,2.14656,0.62608,2.236,9.68,2.7,10.0494975,12.14656,3.31608,12.59108043,2.14656,0.62608,2.236,10,2.69,10.35548647
19/11/2020 12:00,11.5804,3.1072,11.99001068,1.6704,0.4872,1.74,9.91,2.62,10.25048779,11.9104,3.1372,12.31664126,1.6704,0.4872,1.74,10.24,2.65,10.57733898
19/11/2020 12:30,11.50192,2.91556,11.8656923,2.04192,0.59556,2.127,9.46,2.32,9.740328537,11.86192,3.38556,12.33560548,2.04192,0.59556,2.127,9.82,2.79,10.20864829
19/11/2020 13:00,11.4128,2.8554,11.76457874,1.7328,0.5054,1.805,9.68,2.35,9.96116961,11.7828,3.3154,12.24035347,1.7328,0.5054,1.805,10.05,2.81,10.4354492
19/11/2020 13:30,11.49792,2.97356,11.87620408,2.13792,0.62356,2.227,9.36,2.35,9.650497397,11.88792,3.43356,12.37384242,2.13792,0.62356,2.227,9.75,2.81,10.14685173
19/11/2020 14:00,10.9268,2.6024,11.23242823,0.7968,0.2324,0.83,10.13,2.37,10.40354747,11.2768,3.0424,11.68000068,0.7968,0.2324,0.83,10.48,2.81,10.85018433
19/11/2020 14:30,10.8352,2.6436,11.15303456,0.8352,0.2436,0.87,10,2.4,10.28396811,11.1852,3.0536,11.59453199,0.8352,0.2436,0.87,10.35,2.81,10.72467249
19/11/2020 15:00,10.96016,2.57588,11.25878612,0.74016,0.21588,0.771,10.22,2.36,10.48894656,11.36016,2.99588,11.74855447,0.74016,0.21588,0.771,10.62,2.78,10.97783221
19/11/2020 15:30,10.6664,2.4602,10.94644568,0.4464,0.1302,0.465,10.22,2.33,10.48223736,11.0964,2.8902,11.4666189,0.4464,0.1302,0.465,10.65,2.76,11.00182258
19/11/2020 16:00,10.67728,2.25004,10.91178208,0.13728,0.04004,0.143,10.54,2.21,10.76920146,11.11728,2.67004,11.43341717,0.13728,0.04004,0.143,10.98,2.63,11.29058457
19/11/2020 16:30,10.64512,2.08316,10.84703348,0.04512,0.01316,0.047,10.6,2.07,10.80022685,11.07512,2.45316,11.34355663,0.04512,0.01316,0.047,11.03,2.44,11.2966588
19/11/2020 17:00,10.80632,2.19476,11.02694533,0.01632,0.00476,0.017,10.79,2.19,11.01000454,11.14632,2.07476,11.33777221,0.01632,0.00476,0.017,11.13,2.07,11.32085686
19/11/2020 17:30,10.73384,1.92112,10.90440384,0.00384,0.00112,0.004,10.73,1.92,10.9004266,11.17384,2.36112,11.42057739,0.00384,0.00112,0.004,11.17,2.36,11.41658881
19/11/2020 18:00,10.51,1.89,10.67858605,0,0,0,10.51,1.89,10.67858605,10.97,2.33,11.21471355,0,0,0,10.97,2.33,11.21471355
19/11/2020 18:30,10.39,1.86,10.55517409,0,0,0,10.39,1.86,10.55517409,10.83,2.23,11.0572058,0,0,0,10.83,2.23,11.0572058
19/11/2020 19:00,10.39192,1.89056,10.56249111,0.00192,0.00056,0.002,10.39,1.89,10.56050188,10.80192,2.18056,11.01981477,0.00192,0.00056,0.002,10.8,2.18,11.01782193
19/11/2020 19:30,10.19,1.75,10.33917792,0,0,0,10.19,1.75,10.33917792,10.65,2.08,10.85121652,0,0,0,10.65,2.08,10.85121652
19/11/2020 20:00,10.32,1.83,10.48099709,0,0,0,10.32,1.83,10.48099709,10.78,2.23,11.00823782,0,0,0,10.78,2.23,11.00823782
19/11/2020 20:30,10.10192,1.78056,10.25764016,0.00192,0.00056,0.002,10.1,1.78,10.2556521,10.54192,2.15056,10.75904204,0.00192,0.00056,0.002,10.54,2.15,10.75704885
19/11/2020 21:00,10.02096,1.78028,10.17786992,0.00096,0.00028,0.001,10.02,1.78,10.17687575,10.43096,2.00028,10.62101909,0.00096,0.00028,0.001,10.43,2,10.62002354
19/11/2020 21:30,9.8848,1.9114,10.06790549,0.0048,0.0014,0.005,9.88,1.91,10.06292701,10.2648,1.9414,10.44677716,0.0048,0.0014,0.005,10.26,1.94,10.44180061
19/11/2020 22:00,9.59192,1.91056,9.780346047,0.00192,0.00056,0.002,9.59,1.91,9.778353645,9.94192,1.94056,10.12953831,0.00192,0.00056,0.002,9.94,1.94,10.12754659
19/11/2020 22:30,9.22,1.77,9.388359814,0,0,0,9.22,1.77,9.388359814,9.57,1.81,9.739661185,0,0,0,9.57,1.81,9.739661185
19/11/2020 23:00,9.01,1.74,9.176475358,0,0,0,9.01,1.74,9.176475358,9.34,1.78,9.508101808,0,0,0,9.34,1.78,9.508101808
19/11/2020 23:30,8.98,1.82,9.162576057,0,0,0,8.98,1.82,9.162576057,9.29,1.84,9.470464614,0,0,0,9.29,1.84,9.470464614
20/11/2020 00:00,8.74,1.41,8.853005139,0,0,0,8.74,1.41,8.853005139,9.11,2.01,9.329104995,0,0,0,9.11,2.01,9.329104995
20/11/2020 00:30,8.39,0.64,8.414374605,0,0,0,8.39,0.64,8.414374605,8.9,2.31,9.194895323,0,0,0,8.9,2.31,9.194895323
20/11/2020 01:00,8.47,1.45,8.593218256,0,0,0,8.47,1.45,8.593218256,8.75,1.46,8.870969507,0,0,0,8.75,1.46,8.870969507
20/11/2020 01:30,8.49,1.43,8.609587679,0,0,0,8.49,1.43,8.609587679,8.75,1.46,8.870969507,0,0,0,8.75,1.46,8.870969507
20/11/2020 02:00,8.45,1.43,8.570145856,0,0,0,8.45,1.43,8.570145856,8.71,1.43,8.826607502,0,0,0,8.71,1.43,8.826607502
20/11/2020 02:30,8.26,1.39,8.376138729,0,0,0,8.26,1.39,8.376138729,8.5,1.38,8.611294908,0,0,0,8.5,1.38,8.611294908
20/11/2020 03:00,8.34,1.39,8.455039917,0,0,0,8.34,1.39,8.455039917,8.58,1.38,8.690270422,0,0,0,8.58,1.38,8.690270422
20/11/2020 03:30,8.2,1.28,8.299301175,0,0,0,8.2,1.28,8.299301175,8.45,1.29,8.547900327,0,0,0,8.45,1.29,8.547900327
20/11/2020 04:00,8.24,1.26,8.335778308,0,0,0,8.24,1.26,8.335778308,8.49,1.26,8.58298899,0,0,0,8.49,1.26,8.58298899
20/11/2020 04:30,8.32288,1.32084,8.427036834,0.00288,0.00084,0.003,8.32,1.32,8.424060779,8.58288,1.32084,8.683918896,0.00288,0.00084,0.003,8.58,1.32,8.680944649
20/11/2020 05:00,8.42,1.38,8.532338484,0,0,0,8.42,1.38,8.532338484,8.68,1.38,8.789015872,0,0,0,8.68,1.38,8.789015872
20/11/2020 05:30,8.53,1.36,8.637736972,0,0,0,8.53,1.36,8.637736972,8.8,1.35,8.90294895,0,0,0,8.8,1.35,8.90294895
20/11/2020 06:00,8.67,1.13,8.743328885,0,0,0,8.67,1.13,8.743328885,9.03,1.68,9.184949646,0,0,0,9.03,1.68,9.184949646
20/11/2020 06:30,9.33672,1.75196,9.499668636,0.00672,0.00196,0.007,9.33,1.75,9.49270246,9.65672,1.77196,9.817947005,0.00672,0.00196,0.007,9.65,1.77,9.810983641
20/11/2020 07:00,9.82248,1.91364,10.00715401,0.01248,0.00364,0.013,9.81,1.91,9.994208323,10.17248,1.97364,10.36217179,0.01248,0.00364,0.013,10.16,1.97,10.34922702
20/11/2020 07:30,10.0448,2.1314,10.26844063,0.0048,0.0014,0.005,10.04,2.13,10.26345458,10.3948,1.9714,10.58008908,0.0048,0.0014,0.005,10.39,1.97,10.57511229
20/11/2020 08:00,10.23384,2.29112,10.48716892,0.00384,0.00112,0.004,10.23,2.29,10.483177,10.54384,1.78112,10.69321983,0.00384,0.00112,0.004,10.54,1.78,10.68924693
20/11/2020 08:30,10.49168,2.18924,10.71765464,0.03168,0.00924,0.033,10.46,2.18,10.6847555,10.90168,2.23924,11.12927772,0.03168,0.00924,0.033,10.87,2.23,11.0963868
20/11/2020 09:00,10.56528,1.63904,10.69166,0.06528,0.01904,0.068,10.5,1.62,10.62423644,11.16528,3.07904,11.58205357,0.06528,0.01904,0.068,11.1,3.06,11.51406097
20/11/2020 09:30,10.7236,2.1048,10.92821028,0.1536,0.0448,0.16,10.57,2.06,10.76886716,11.1036,2.5248,11.38703421,0.1536,0.0448,0.16,10.95,2.48,11.22732827
20/11/2020 10:00,10.73584,2.32712,10.98516035,0.19584,0.05712,0.204,10.54,2.27,10.78167427,11.11584,2.40712,11.37348344,0.19584,0.05712,0.204,10.92,2.35,11.17
20/11/2020 10:30,10.51696,1.35828,10.60430913,0.33696,0.09828,0.351,10.18,1.26,10.25768005,11.20696,3.27828,11.67660362,0.33696,0.09828,0.351,10.87,3.18,11.32560374
20/11/2020 11:00,10.44352,1.62436,10.56908962,0.32352,0.09436,0.337,10.12,1.53,10.23500366,11.03352,2.93436,11.41705007,0.32352,0.09436,0.337,10.71,2.84,11.08014892
20/11/2020 11:30,10.57904,2.25972,10.81769022,0.23904,0.06972,0.249,10.34,2.19,10.56937557,10.96904,2.27972,11.20343527,0.23904,0.06972,0.249,10.73,2.21,10.95522706
20/11/2020 12:00,10.5072,1.6696,10.63902326,0.3072,0.0896,0.32,10.2,1.58,10.32164716,11.1172,2.8996,11.48911729,0.3072,0.0896,0.32,10.81,2.81,11.16925244
20/11/2020 12:30,10.5584,2.2212,10.78951065,0.2784,0.0812,0.29,10.28,2.14,10.50038095,10.9984,2.3712,11.25110626,0.2784,0.0812,0.29,10.72,2.29,10.96186572
20/11/2020 13:00,10.4132,1.7076,10.55228089,0.1632,0.0476,0.17,10.25,1.66,10.38354949,11.0132,2.7176,11.34354107,0.1632,0.0476,0.17,10.85,2.67,11.17369232
20/11/2020 13:30,10.2536,1.7848,10.40777709,0.1536,0.0448,0.16,10.1,1.74,10.24878529,10.6936,2.4748,10.97623414,0.1536,0.0448,0.16,10.54,2.43,10.81649204
20/11/2020 14:00,10.11824,1.84032,10.28423835,0.13824,0.04032,0.144,9.98,1.8,10.14102559,10.54824,2.50032,10.8405243,0.13824,0.04032,0.144,10.41,2.46,10.69671445
20/11/2020 14:30,10.10552,1.76536,10.25855889,0.15552,0.04536,0.162,9.95,1.72,10.09756901,10.56552,2.44536,10.84481436,0.15552,0.04536,0.162,10.41,2.4,10.6830754
20/11/2020 15:00,10.06824,1.79032,10.22617731,0.13824,0.04032,0.144,9.93,1.75,10.08302534,10.50824,2.44032,10.78787605,0.13824,0.04032,0.144,10.37,2.4,10.64410165
20/11/2020 15:30,9.96328,1.43304,10.06581105,0.11328,0.03304,0.118,9.85,1.4,9.948994924,10.54328,2.65304,10.87195357,0.11328,0.03304,0.118,10.43,2.62,10.75403645
20/11/2020 16:00,9.91848,1.26164,9.998398922,0.10848,0.03164,0.113,9.81,1.23,9.886809394,10.51848,2.59164,10.83305217,0.10848,0.03164,0.113,10.41,2.56,10.72015392
20/11/2020 16:30,10.05976,1.56368,10.18056317,0.14976,0.04368,0.156,9.91,1.52,10.02589148,10.48976,2.08368,10.69470837,0.14976,0.04368,0.156,10.34,2.04,10.53931687
20/11/2020 17:00,10.02016,1.81088,10.1824797,0.14016,0.04088,0.146,9.88,1.77,10.03729545,10.35016,1.70088,10.48898493,0.14016,0.04088,0.146,10.21,1.66,10.34406593
20/11/2020 17:30,9.92264,1.45452,10.02867952,0.15264,0.04452,0.159,9.77,1.41,9.871220796,10.36264,2.13452,10.58019298,0.15264,0.04452,0.159,10.21,2.09,10.42171771
20/11/2020 18:00,9.89856,1.42208,10.00019008,0.17856,0.05208,0.186,9.72,1.37,9.816073553,10.32856,2.06208,10.53239411,0.17856,0.05208,0.186,10.15,2.01,10.34710588
20/11/2020 18:30,9.8468,1.6674,9.986976169,0.1968,0.0574,0.205,9.65,1.61,9.783383873,10.2268,1.9874,10.41811869,0.1968,0.0574,0.205,10.03,1.93,10.2140002
20/11/2020 19:00,9.8244,2.0392,10.03380147,0.1344,0.0392,0.14,9.69,2,9.894245802,10.1144,1.7992,10.27317906,0.1344,0.0392,0.14,9.98,1.76,10.13400217
20/11/2020 19:30,9.52768,1.95724,9.726637374,0.12768,0.03724,0.133,9.4,1.92,9.594081509,9.88768,1.71724,10.03569275,0.12768,0.03724,0.133,9.76,1.68,9.903534723
20/11/2020 20:00,9.4676,1.7718,9.631963715,0.1776,0.0518,0.185,9.29,1.72,9.447883361,9.8376,1.9318,10.02547879,0.1776,0.0518,0.185,9.66,1.88,9.841239759
20/11/2020 20:30,9.37864,1.79252,9.548403856,0.24864,0.07252,0.259,9.13,1.72,9.290602779,9.70864,1.90252,9.893294345,0.24864,0.07252,0.259,9.46,1.83,9.635377522
20/11/2020 21:00,9.14256,1.60908,9.28307825,0.20256,0.05908,0.211,8.94,1.55,9.073373132,9.51256,1.88908,9.698320525,0.20256,0.05908,0.211,9.31,1.83,9.488150505
20/11/2020 21:30,9.07712,0.96916,9.128711771,0.23712,0.06916,0.247,8.84,0.9,8.885696371,9.64712,2.63916,10.00160436,0.23712,0.06916,0.247,9.41,2.57,9.754639922
20/11/2020 22:00,8.93056,1.83308,9.116747457,0.25056,0.07308,0.261,8.68,1.76,8.85663593,9.21056,1.62308,9.352475833,0.25056,0.07308,0.261,8.96,1.55,9.093079786
20/11/2020 22:30,8.38192,1.63556,8.540002307,0.12192,0.03556,0.127,8.26,1.6,8.413536712,8.65192,1.41556,8.766956701,0.12192,0.03556,0.127,8.53,1.38,8.640908517
20/11/2020 23:00,8.30336,1.85348,8.507712701,0.18336,0.05348,0.191,8.12,1.8,8.317114884,8.49336,1.31348,8.594323347,0.18336,0.05348,0.191,8.31,1.26,8.404980666
20/11/2020 23:30,8.30472,2.11596,8.570044399,0.29472,0.08596,0.307,8.01,2.03,8.263231813,8.38472,0.97596,8.441328533,0.29472,0.08596,0.307,8.09,0.89,8.138808267
21/11/2020 00:00,8.00008,1.13044,8.079552871,0.31008,0.09044,0.323,7.69,1.04,7.760006443,8.28008,1.66044,8.444926631,0.31008,0.09044,0.323,7.97,1.57,8.123164408
21/11/2020 00:30,8.17256,2.16408,8.45422848,0.32256,0.09408,0.336,7.85,2.07,8.118337268,8.21256,0.88408,8.260008426,0.32256,0.09408,0.336,7.89,0.79,7.929451431
21/11/2020 01:00,8.03976,1.63868,8.205060207,0.26976,0.07868,0.281,7.77,1.56,7.925055205,8.23976,1.47868,8.371388141,0.26976,0.07868,0.281,7.97,1.4,8.09202694
21/11/2020 01:30,7.8924,1.1782,7.979857956,0.3024,0.0882,0.315,7.59,1.09,7.667868022,8.1524,1.6682,8.32132904,0.3024,0.0882,0.315,7.85,1.58,8.007427802
21/11/2020 02:00,7.80616,1.15388,7.890980484,0.35616,0.10388,0.371,7.45,1.05,7.523629443,8.06616,1.68388,8.240047876,0.35616,0.10388,0.371,7.71,1.58,7.870228713
21/11/2020 02:30,7.85672,1.15696,7.941448583,0.36672,0.10696,0.382,7.49,1.05,7.563240046,8.07672,1.66696,8.246948624,0.36672,0.10696,0.382,7.71,1.56,7.866237983
21/11/2020 03:00,7.88072,1.20396,7.972155756,0.39072,0.11396,0.407,7.49,1.09,7.568896881,8.10072,1.67396,8.271868386,0.39072,0.11396,0.407,7.71,1.56,7.866237983
21/11/2020 03:30,7.77968,1.39824,7.904334001,0.19968,0.05824,0.208,7.58,1.34,7.697532072,7.98968,1.43824,8.118098349,0.19968,0.05824,0.208,7.79,1.38,7.911289402
21/11/2020 04:00,7.76624,1.37932,7.887775821,0.06624,0.01932,0.069,7.7,1.36,7.819181543,7.96624,1.34932,8.0797057,0.06624,0.01932,0.069,7.9,1.33,8.011173447
21/11/2020 04:30,7.90656,1.61108,8.069031528,0.10656,0.03108,0.111,7.8,1.58,7.958416928,8.08656,1.21108,8.176745526,0.10656,0.03108,0.111,7.98,1.18,8.066771349
21/11/2020 05:00,7.97744,1.68092,8.15260946,0.27744,0.08092,0.289,7.7,1.6,7.864477096,8.14744,1.30092,8.250646726,0.27744,0.08092,0.289,7.87,1.22,7.964000251
21/11/2020 05:30,7.71704,1.47372,7.856497757,0.28704,0.08372,0.299,7.43,1.39,7.558902037,7.88704,1.09372,7.962513636,0.28704,0.08372,0.299,7.6,1.01,7.666818114
21/11/2020 06:00,7.71488,1.48184,7.855903716,0.31488,0.09184,0.328,7.4,1.39,7.529415648,7.91488,1.08184,7.988473146,0.31488,0.09184,0.328,7.6,0.99,7.664209026
21/11/2020 06:30,8.09136,1.61248,8.250466557,0.35136,0.10248,0.366,7.74,1.51,7.885917829,8.28136,1.23248,8.372570119,0.35136,0.10248,0.366,7.93,1.13,8.010106117
21/11/2020 07:00,8.334,0.992,8.392831465,0.384,0.112,0.4,7.95,0.88,7.99855612,8.754,2.242,9.036541374,0.384,0.112,0.4,8.37,2.13,8.63677023
21/11/2020 07:30,8.44112,0.84116,8.482927384,0.38112,0.11116,0.397,8.06,0.73,8.092990795,8.92112,2.42116,9.243830256,0.38112,0.11116,0.397,8.54,2.31,8.846903413
21/11/2020 08:00,8.50456,1.24508,8.595217566,0.39456,0.11508,0.411,8.11,1.13,8.188345376,8.87456,2.00508,9.098250436,0.39456,0.11508,0.411,8.48,1.89,8.688066528
21/11/2020 08:30,8.568,1.719,8.73874047,0.408,0.119,0.425,8.16,1.6,8.315383335,8.848,1.809,9.031034548,0.408,0.119,0.425,8.44,1.69,8.607537395
21/11/2020 09:00,8.7108,1.7344,8.881789234,0.4608,0.1344,0.48,8.25,1.6,8.403719415,8.9908,1.7944,9.168116273,0.4608,0.1344,0.48,8.53,1.66,8.690023015
21/11/2020 09:30,8.8416,1.7238,9.008072879,0.5616,0.1638,0.585,8.28,1.56,8.425675047,9.1416,1.8238,9.321753966,0.5616,0.1638,0.585,8.58,1.66,8.739107506
21/11/2020 10:00,9.01816,1.80488,9.196999598,0.90816,0.26488,0.946,8.11,1.54,8.254919745,9.30816,1.92488,9.505104187,0.90816,0.26488,0.946,8.4,1.66,8.56245292
21/11/2020 10:30,9.05632,1.85976,9.245303629,1.09632,0.31976,1.142,7.96,1.54,8.107601372,9.33632,1.94976,9.537737426,1.09632,0.31976,1.142,8.24,1.63,8.399672613
21/11/2020 11:00,8.9608,1.8694,9.153720173,1.0608,0.3094,1.105,7.9,1.56,8.05255239,9.2408,1.9394,9.442121425,1.0608,0.3094,1.105,8.18,1.63,8.340821302
21/11/2020 11:30,9.1024,1.9732,9.313817907,1.1424,0.3332,1.19,7.96,1.64,8.127188936,9.3824,2.0232,9.598060637,1.1424,0.3332,1.19,8.24,1.69,8.41152186
21/11/2020 12:00,8.90432,1.77876,9.080247893,0.78432,0.22876,0.817,8.12,1.55,8.266613575,9.17432,1.82876,9.354812163,0.78432,0.22876,0.817,8.39,1.6,8.54120015
21/11/2020 12:30,8.71616,1.70388,8.881140253,0.83616,0.24388,0.871,7.88,1.46,8.014112552,8.99616,1.75388,9.165532707,0.83616,0.24388,0.871,8.16,1.51,8.298536015
21/11/2020 13:00,8.77568,1.84124,8.966756615,1.13568,0.33124,1.183,7.64,1.51,7.787791728,9.03568,1.88124,9.229440774,1.13568,0.33124,1.183,7.9,1.55,8.050621094
21/11/2020 13:30,8.38968,1.56824,8.534993099,0.67968,0.19824,0.708,7.71,1.37,7.830772631,8.65968,1.60824,8.807751904,0.67968,0.19824,0.708,7.98,1.41,8.103610307
21/11/2020 14:00,8.24576,1.51168,8.383181639,0.48576,0.14168,0.506,7.76,1.37,7.880006345,8.53576,1.55168,8.675650385,0.48576,0.14168,0.506,8.05,1.41,8.172551621
21/11/2020 14:30,8.05352,0.71936,8.085583665,0.44352,0.12936,0.462,7.61,0.59,7.632836956,8.49352,2.19936,8.773657527,0.44352,0.12936,0.462,8.05,2.07,8.31188306
21/11/2020 15:00,7.84248,1.00864,7.907075768,0.37248,0.10864,0.388,7.47,0.9,7.524021531,8.15248,1.55864,8.300137878,0.37248,0.10864,0.388,7.78,1.45,7.913968663
21/11/2020 15:30,8.00336,1.39848,8.124624151,0.30336,0.08848,0.316,7.7,1.31,7.810640179,8.25336,1.13848,8.331511748,0.30336,0.08848,0.316,7.95,1.05,8.019039843
21/11/2020 16:00,7.90336,0.61348,7.927134224,0.18336,0.05348,0.191,7.72,0.56,7.740284233,8.39336,1.97348,8.62224538,0.18336,0.05348,0.191,8.21,1.92,8.43151825
21/11/2020 16:30,8.17984,1.04412,8.246209372,0.21984,0.06412,0.229,7.96,0.98,8.02009975,8.57984,1.66412,8.739733966,0.21984,0.06412,0.229,8.36,1.6,8.511733079
21/11/2020 17:00,8.41896,1.25928,8.512618493,0.16896,0.04928,0.176,8.25,1.21,8.33826121,8.73896,1.48928,8.86495216,0.16896,0.04928,0.176,8.57,1.44,8.690138089
21/11/2020 17:30,8.57656,1.24108,8.665890664,0.10656,0.03108,0.111,8.47,1.21,8.555992052,8.88656,1.47108,9.007498265,0.10656,0.03108,0.111,8.78,1.44,8.897302962
21/11/2020 18:00,8.43584,1.14212,8.512804156,0.07584,0.02212,0.079,8.36,1.12,8.434690273,8.75584,1.37212,8.862699781,0.07584,0.02212,0.079,8.68,1.35,8.784355412
21/11/2020 18:30,8.15936,1.16148,8.241613398,0.03936,0.01148,0.041,8.12,1.15,8.201030423,8.48936,1.36148,8.597840485,0.03936,0.01148,0.041,8.45,1.35,8.557160744
21/11/2020 19:00,7.89208,1.15644,7.976357577,0.02208,0.00644,0.023,7.87,1.15,7.953577811,8.23208,1.35644,8.343085197,0.02208,0.00644,0.023,8.21,1.35,8.3202524
21/11/2020 19:30,7.92096,1.33028,8.031889703,0.00096,0.00028,0.001,7.92,1.33,8.030896588,8.23096,1.16028,8.312337349,0.00096,0.00028,0.001,8.23,1.16,8.311347664
21/11/2020 20:00,7.88536,0.87448,7.933701381,0.01536,0.00448,0.016,7.87,0.87,7.917941652,8.31536,1.68448,8.484261005,0.01536,0.00448,0.016,8.3,1.68,8.468317424
21/11/2020 20:30,7.8,0.46,7.813552329,0,0,0,7.8,0.46,7.813552329,8.32,2.09,8.578490543,0,0,0,8.32,2.09,8.578490543
21/11/2020 21:00,7.64,0.42,7.651535794,0,0,0,7.64,0.42,7.651535794,8.16,2.01,8.403909804,0,0,0,8.16,2.01,8.403909804
21/11/2020 21:30,7.29,0.28,7.295375247,0,0,0,7.29,0.28,7.295375247,7.78,1.84,7.994623193,0,0,0,7.78,1.84,7.994623193
21/11/2020 22:00,6.94096,0.90028,6.999102071,0.00096,0.00028,0.001,6.94,0.9,6.998114032,7.31096,1.16028,7.402458092,0.00096,0.00028,0.001,7.31,1.16,7.401466071
21/11/2020 22:30,6.95728,0.96504,7.023891172,0.01728,0.00504,0.018,6.94,0.96,7.006083071,7.16728,0.66504,7.198067852,0.01728,0.00504,0.018,7.15,0.66,7.180396925
21/11/2020 23:00,6.81,0.7,6.845881974,0,0,0,6.81,0.7,6.845881974,7.12,1.1,7.204470834,0,0,0,7.12,1.1,7.204470834
21/11/2020 23:30,6.74192,0.58056,6.766870414,0.00192,0.00056,0.002,6.74,0.58,6.76490946,6.99192,0.88056,7.047150573,0.00192,0.00056,0.002,6.99,0.88,7.045175654
22/11/2020 00:00,6.76112,0.84616,6.813863104,0.02112,0.00616,0.022,6.74,0.84,6.792142519,7.01112,0.82616,7.059627752,0.02112,0.00616,0.022,6.99,0.82,7.037932935
22/11/2020 00:30,6.66688,0.86784,6.723126892,0.02688,0.00784,0.028,6.64,0.86,6.695461149,6.90688,0.86784,6.961187945,0.02688,0.00784,0.028,6.88,0.86,6.933541664
22/11/2020 01:00,6.4988,0.0084,6.498805429,0.0288,0.0084,0.03,6.47,0,6.47,6.9088,1.6084,7.093551156,0.0288,0.0084,0.03,6.88,1.6,7.063596817
22/11/2020 01:30,6.4544,0.0042,6.454401367,0.0144,0.0042,0.015,6.44,0,6.44,6.8644,1.6042,7.049357772,0.0144,0.0042,0.015,6.85,1.6,7.034379859
22/11/2020 02:00,6.37264,-0.23048,6.376806536,0.03264,0.00952,0.034,6.34,-0.24,6.344540961,6.77264,1.60952,6.96126477,0.03264,0.00952,0.034,6.74,1.6,6.92730828
22/11/2020 02:30,6.43072,0.54896,6.454108521,0.03072,0.00896,0.032,6.4,0.54,6.422740848,6.77072,1.38896,6.911718976,0.03072,0.00896,0.032,6.74,1.38,6.879825579
22/11/2020 03:00,6.51552,0.79036,6.563281938,0.03552,0.01036,0.037,6.48,0.78,6.52677562,6.71552,0.65036,6.746938343,0.03552,0.01036,0.037,6.68,0.64,6.710588648
22/11/2020 03:30,6.42336,0.16848,6.425569173,0.06336,0.01848,0.066,6.36,0.15,6.361768622,6.64336,0.77848,6.688816278,0.06336,0.01848,0.066,6.58,0.76,6.623745164
22/11/2020 04:00,6.5752,0.5236,6.596014857,0.1152,0.0336,0.12,6.46,0.49,6.478556938,6.8052,0.9336,6.868941403,0.1152,0.0336,0.12,6.69,0.9,6.750266661
22/11/2020 04:30,6.6688,0.6884,6.704236571,0.0288,0.0084,0.03,6.64,0.68,6.674728459,6.8988,1.1584,6.995379332,0.0288,0.0084,0.03,6.87,1.15,6.965586838
22/11/2020 05:00,6.58096,0.64028,6.612033953,0.00096,0.00028,0.001,6.58,0.64,6.611051354,6.81096,1.07028,6.894539535,0.00096,0.00028,0.001,6.81,1.07,6.893547708
22/11/2020 05:30,6.66496,0.64728,6.696317137,0.02496,0.00728,0.026,6.64,0.64,6.670772069,6.88496,1.07728,6.968730616,0.02496,0.00728,0.026,6.86,1.07,6.942946061
22/11/2020 06:00,6.86952,0.65736,6.900900463,0.05952,0.01736,0.062,6.81,0.64,6.84000731,7.09952,1.08736,7.18230715,0.05952,0.01736,0.062,7.04,1.07,7.120849668
22/11/2020 06:30,7.2748,1.1214,7.360723674,0.0048,0.0014,0.005,7.27,1.12,7.355766445,7.4748,1.0114,7.542914887,0.0048,0.0014,0.005,7.47,1.01,7.537970549
22/11/2020 07:00,7.7284,1.4112,7.856185588,0.0384,0.0112,0.04,7.69,1.4,7.816399427,7.9384,1.1312,8.018591397,0.0384,0.0112,0.04,7.9,1.12,7.978997431
22/11/2020 07:30,7.90248,1.44364,8.033261268,0.01248,0.00364,0.013,7.89,1.44,8.020330417,8.12248,1.12364,8.199832206,0.01248,0.00364,0.013,8.11,1.12,8.186971357
22/11/2020 08:00,7.96728,1.44504,8.097264427,0.01728,0.00504,0.018,7.95,1.44,8.079362599,8.19728,1.12504,8.27412318,0.01728,0.00504,0.018,8.18,1.12,8.256318792
22/11/2020 08:30,8.0596,1.4778,8.193963937,0.1296,0.0378,0.135,7.93,1.44,8.059683617,8.2896,1.1578,8.370063859,0.1296,0.0378,0.135,8.16,1.12,8.236504113
22/11/2020 09:00,8.178,1.524,8.318789575,0.288,0.084,0.3,7.89,1.44,8.020330417,8.408,1.174,8.489566538,0.288,0.084,0.3,8.12,1.09,8.192832233
22/11/2020 09:30,8.18184,0.83012,8.223843688,0.41184,0.12012,0.429,7.77,0.71,7.802371434,8.61184,1.98012,8.836552688,0.41184,0.12012,0.429,8.2,1.86,8.408305418
22/11/2020 10:00,8.4452,0.7786,8.481015328,0.9552,0.2786,0.995,7.49,0.5,7.506670367,8.9152,2.3786,9.227054189,0.9552,0.2786,0.995,7.96,2.1,8.232350819
22/11/2020 10:30,8.71928,1.01604,8.778278932,1.76928,0.51604,1.843,6.95,0.5,6.967962399,9.14928,2.65604,9.527007557,1.76928,0.51604,1.843,7.38,2.14,7.68400937
22/11/2020 11:00,8.73376,1.88068,8.933953268,1.37376,0.40068,1.431,7.36,1.48,7.507329752,8.98376,1.81068,9.164415191,1.37376,0.40068,1.431,7.61,1.41,7.739521949
22/11/2020 11:30,8.92864,1.81752,9.111750172,1.56864,0.45752,1.634,7.36,1.36,7.484597518,9.17864,1.91752,9.376796639,1.56864,0.45752,1.634,7.61,1.46,7.748787002
22/11/2020 12:00,9.08424,1.98832,9.299292059,2.15424,0.62832,2.244,6.93,1.36,7.062188046,9.33424,2.08832,9.564994344,2.15424,0.62832,2.244,7.18,1.46,7.326936604
22/11/2020 12:30,8.9276,1.9068,9.128960949,1.9776,0.5768,2.06,6.95,1.33,7.076114753,9.1876,1.9768,9.397857841,1.9776,0.5768,2.06,7.21,1.4,7.34466473
22/11/2020 13:00,8.86336,1.78848,9.04200261,1.74336,0.50848,1.816,7.12,1.28,7.234141276,9.13336,1.85848,9.320526423,1.74336,0.50848,1.816,7.39,1.35,7.512296586
22/11/2020 13:30,8.90464,1.86552,9.097954627,1.90464,0.55552,1.984,7,1.31,7.121523713,9.17464,1.93552,9.376580229,1.90464,0.55552,1.984,7.27,1.38,7.399817565
22/11/2020 14:00,8.10672,1.31196,8.21219509,0.48672,0.14196,0.507,7.62,1.17,7.709299579,8.40672,1.37196,8.517934926,0.48672,0.14196,0.507,7.92,1.23,8.014942295
22/11/2020 14:30,8.20464,1.41052,8.325003556,0.82464,0.24052,0.859,7.38,1.17,7.47216836,8.47464,1.49052,8.604718066,0.82464,0.24052,0.859,7.65,1.25,7.751451477
22/11/2020 15:00,8.0968,1.2224,8.18855494,0.5568,0.1624,0.58,7.54,1.06,7.614144732,8.3868,1.3124,8.488863764,0.5568,0.1624,0.58,7.83,1.15,7.914000253
22/11/2020 15:30,7.95856,1.05708,8.028455356,0.29856,0.08708,0.311,7.66,0.97,7.721172191,8.28856,1.13708,8.366192551,0.29856,0.08708,0.311,7.99,1.05,8.058697165
22/11/2020 16:00,7.86296,0.96128,7.921502332,0.07296,0.02128,0.076,7.79,0.94,7.846508778,8.21296,1.02128,8.2762144,0.07296,0.02128,0.076,8.14,1,8.201195035
22/11/2020 16:30,8.08728,1.01504,8.150730274,0.01728,0.00504,0.018,8.07,1.01,8.132957642,8.48728,1.14504,8.564171787,0.01728,0.00504,0.018,8.47,1.14,8.5463735
22/11/2020 17:00,8.50096,1.05028,8.565594492,0.00096,0.00028,0.001,8.5,1.05,8.564607405,8.83096,1.07028,8.895580577,0.00096,0.00028,0.001,8.83,1.07,8.894593864
22/11/2020 17:30,8.4,0.94,8.452431603,0,0,0,8.4,0.94,8.452431603,8.71,1.02,8.769521082,0,0,0,8.71,1.02,8.769521082
22/11/2020 18:00,8.19,0.91,8.240400476,0,0,0,8.19,0.91,8.240400476,8.55,1.22,8.636602341,0,0,0,8.55,1.22,8.636602341
22/11/2020 18:30,8.12,0.83,8.162309722,0,0,0,8.12,0.83,8.162309722,8.41,0.8,8.447964252,0,0,0,8.41,0.8,8.447964252
22/11/2020 19:00,8,0.87,8.047167203,0,0,0,8,0.87,8.047167203,8.32,0.88,8.366409027,0,0,0,8.32,0.88,8.366409027
22/11/2020 19:30,8,0.93,8.053874844,0,0,0,8,0.93,8.053874844,8.32,0.95,8.374061141,0,0,0,8.32,0.95,8.374061141
22/11/2020 20:00,7.93288,0.90084,7.983864841,0.00288,0.00084,0.003,7.93,0.9,7.98090847,8.27288,0.95084,8.327342926,0.00288,0.00084,0.003,8.27,0.95,8.324385863
22/11/2020 20:30,7.86456,0.97008,7.924162997,0.03456,0.01008,0.036,7.83,0.96,7.88863106,8.20456,1.04008,8.270221956,0.03456,0.01008,0.036,8.17,1.03,8.234670607
22/11/2020 21:00,7.73,0.96,7.789383801,0,0,0,7.73,0.96,7.789383801,8.04,1.03,8.105707865,0,0,0,8.04,1.03,8.105707865
22/11/2020 21:30,7.67384,0.98112,7.736305113,0.00384,0.00112,0.004,7.67,0.98,7.732354105,8.04384,1.34112,8.154873684,0.00384,0.00112,0.004,8.04,1.34,8.150901791
22/11/2020 22:00,7.6,0.89,7.651934396,0,0,0,7.6,0.89,7.651934396,8.04,1.6,8.197658202,0,0,0,8.04,1.6,8.197658202
22/11/2020 22:30,7.73056,0.97308,7.79156227,0.01056,0.00308,0.011,7.72,0.97,7.780700483,7.99056,1.01308,8.054525448,0.01056,0.00308,0.011,7.98,1.01,8.043662101
22/11/2020 23:00,7.74304,1.06672,7.816172977,0.02304,0.00672,0.024,7.72,1.06,7.792432226,8.00304,1.01672,8.067364427,0.02304,0.00672,0.024,7.98,1.01,8.043662101
22/11/2020 23:30,7.73632,1.29476,7.843918064,0.01632,0.00476,0.017,7.72,1.29,7.827036476,7.94632,0.88476,7.995423804,0.01632,0.00476,0.017,7.93,0.88,7.978677835
23/11/2020 00:00,7.59648,1.30064,7.707021007,0.03648,0.01064,0.038,7.56,1.29,7.669269848,7.80648,0.89064,7.857122221,0.03648,0.01064,0.038,7.77,0.88,7.819673906
