Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/11/2020 00:30,7.5592,1.3256,7.67455015,0.0192,0.0056,0.02,7.54,1.32,7.654671776,7.7592,0.9256,7.814212692,0.0192,0.0056,0.02,7.74,0.92,7.79448523
23/11/2020 01:00,7.54,1.29,7.649555543,0,0,0,7.54,1.29,7.649555543,7.74,0.9,7.792149896,0,0,0,7.74,0.9,7.792149896
23/11/2020 01:30,7.57,0.97,7.631893605,0,0,0,7.57,0.97,7.631893605,7.86,1.25,7.958775031,0,0,0,7.86,1.25,7.958775031
23/11/2020 02:00,7.42,0.36,7.42872802,0,0,0,7.42,0.36,7.42872802,7.86,1.84,8.072496516,0,0,0,7.86,1.84,8.072496516
23/11/2020 02:30,7.11,0.27,7.115124735,0,0,0,7.11,0.27,7.115124735,7.53,1.72,7.723943293,0,0,0,7.53,1.72,7.723943293
23/11/2020 03:00,7.15,0.4,7.16118007,0,0,0,7.15,0.4,7.16118007,7.55,1.63,7.723949767,0,0,0,7.55,1.63,7.723949767
23/11/2020 03:30,7.34,1.21,7.439065802,0,0,0,7.34,1.21,7.439065802,7.55,0.79,7.591218611,0,0,0,7.55,0.79,7.591218611
23/11/2020 04:00,7.42,1.26,7.526220831,0,0,0,7.42,1.26,7.526220831,7.62,0.83,7.665070124,0,0,0,7.62,0.83,7.665070124
23/11/2020 04:30,7.47,1.28,7.578871948,0,0,0,7.47,1.28,7.578871948,7.67,0.86,7.718063229,0,0,0,7.67,0.86,7.718063229
23/11/2020 05:00,7.6,1.23,7.69888953,0,0,0,7.6,1.23,7.69888953,7.8,0.81,7.841944912,0,0,0,7.8,0.81,7.841944912
23/11/2020 05:30,7.7,1.17,7.788382374,0,0,0,7.7,1.17,7.788382374,7.92,0.75,7.955432106,0,0,0,7.92,0.75,7.955432106
23/11/2020 06:00,7.77,0.84,7.815273508,0,0,0,7.77,0.84,7.815273508,8.1,1.11,8.175701805,0,0,0,8.1,1.11,8.175701805
23/11/2020 06:30,8.71,1.28,8.80355042,0,0,0,8.71,1.28,8.80355042,9.03,1.36,9.131839902,0,0,0,9.03,1.36,9.131839902
23/11/2020 07:00,9.3,1.36,9.398914831,0,0,0,9.3,1.36,9.398914831,9.68,1.68,9.824703558,0,0,0,9.68,1.68,9.824703558
23/11/2020 07:30,9.81,1.56,9.933262304,0,0,0,9.81,1.56,9.933262304,10.22,1.74,10.36706323,0,0,0,10.22,1.74,10.36706323
23/11/2020 08:00,10.18344,2.12392,10.40257114,0.01344,0.00392,0.014,10.17,2.12,10.38861396,10.49344,1.57392,10.61082029,0.01344,0.00392,0.014,10.48,1.57,10.59694767
23/11/2020 08:30,10.1076,2.3318,10.37308387,0.1776,0.0518,0.185,9.93,2.28,10.18839045,10.3976,1.7418,10.54248325,0.1776,0.0518,0.185,10.22,1.69,10.35878854
23/11/2020 09:00,10.3616,2.1438,10.58105066,0.3216,0.0938,0.335,10.04,2.05,10.24715082,10.7416,2.1038,10.94568157,0.3216,0.0938,0.335,10.42,2.01,10.61209216
23/11/2020 09:30,10.64488,2.04184,10.83893818,0.55488,0.16184,0.578,10.09,1.88,10.26364945,11.08488,2.61184,11.38842714,0.55488,0.16184,0.578,10.53,2.45,10.81126265
23/11/2020 10:00,10.7652,2.2736,11.00267186,0.8352,0.2436,0.87,9.93,2.03,10.1353737,11.1952,2.8636,11.55563534,0.8352,0.2436,0.87,10.36,2.62,10.68615927
23/11/2020 10:30,10.95296,2.31128,11.1941658,1.27296,0.37128,1.326,9.68,1.94,9.872487022,11.36296,2.93128,11.73495899,1.27296,0.37128,1.326,10.09,2.56,10.4096926
23/11/2020 11:00,11.4288,2.8234,11.77238536,2.0688,0.6034,2.155,9.36,2.22,9.619667354,11.7288,3.0234,12.11221272,2.0688,0.6034,2.155,9.66,2.42,9.958513945
23/11/2020 11:30,10.92528,2.69404,11.25253725,1.14528,0.33404,1.193,9.78,2.36,10.06071568,11.23528,2.34404,11.47719653,1.14528,0.33404,1.193,10.09,2.01,10.28825544
23/11/2020 12:00,10.75152,2.71336,11.08862051,0.97152,0.28336,1.012,9.78,2.43,10.07736573,11.06152,2.22336,11.28275473,0.97152,0.28336,1.012,10.09,1.94,10.274809
23/11/2020 12:30,10.5668,2.5424,10.8683513,0.5568,0.1624,0.58,10.01,2.38,10.28904757,10.9068,2.0424,11.09638157,0.5568,0.1624,0.58,10.35,1.88,10.51935835
23/11/2020 13:00,10.60824,2.47032,10.8920722,0.85824,0.25032,0.894,9.75,2.22,9.99954499,10.96824,2.42032,11.23210744,0.85824,0.25032,0.894,10.11,2.17,10.34026112
23/11/2020 13:30,11.194,2.907,11.56530523,1.944,0.567,2.025,9.25,2.34,9.541388788,11.534,3.037,11.92713398,1.944,0.567,2.025,9.59,2.47,9.90297935
23/11/2020 14:00,10.78472,2.70596,11.11901097,1.25472,0.36596,1.307,9.53,2.34,9.813078008,11.10472,2.83596,11.46112889,1.25472,0.36596,1.307,9.85,2.47,10.15496923
23/11/2020 14:30,10.65248,2.73864,10.99888536,1.09248,0.31864,1.138,9.56,2.42,9.861541462,10.91248,2.83864,11.27564175,1.09248,0.31864,1.138,9.82,2.52,10.13818524
23/11/2020 15:00,10.52248,2.48364,10.81161658,0.49248,0.14364,0.513,10.03,2.34,10.29934464,10.82248,2.59364,11.12892815,0.49248,0.14364,0.513,10.33,2.45,10.61656253
23/11/2020 15:30,10.32168,2.40424,10.59799264,0.15168,0.04424,0.158,10.17,2.36,10.44023467,10.70168,2.23424,10.93241891,0.15168,0.04424,0.158,10.55,2.19,10.77490603
23/11/2020 16:00,10.3028,2.4154,10.58214747,0.0528,0.0154,0.055,10.25,2.4,10.52722661,10.6428,1.8454,10.80160604,0.0528,0.0154,0.055,10.59,1.83,10.74695306
23/11/2020 16:30,10.27696,2.21828,10.51364223,0.09696,0.02828,0.101,10.18,2.19,10.41290065,10.62696,1.67828,10.7586664,0.09696,0.02828,0.101,10.53,1.65,10.65848957
23/11/2020 17:00,10.25304,2.12672,10.47128298,0.02304,0.00672,0.024,10.23,2.12,10.44735852,10.55304,1.53672,10.66434065,0.02304,0.00672,0.024,10.53,1.53,10.64057329
23/11/2020 17:30,10.24648,1.91064,10.42309443,0.03648,0.01064,0.038,10.21,1.9,10.38528286,10.58648,1.60064,10.70680191,0.03648,0.01064,0.038,10.55,1.59,10.66914242
23/11/2020 18:00,9.94504,1.54772,10.06475324,0.09504,0.02772,0.099,9.85,1.52,9.966589186,10.26504,1.57772,10.38557878,0.09504,0.02772,0.099,10.17,1.55,10.28743894
23/11/2020 18:30,9.7468,1.5374,9.867305053,0.1968,0.0574,0.205,9.55,1.48,9.664000207,10.0868,1.5674,10.20785369,0.1968,0.0574,0.205,9.89,1.51,10.00460894
23/11/2020 19:00,9.68176,1.55968,9.806583421,0.10176,0.02968,0.106,9.58,1.53,9.701407114,10.04176,1.60968,10.16995642,0.10176,0.02968,0.106,9.94,1.58,10.06479011
23/11/2020 19:30,9.3504,1.4022,9.454953464,0.1104,0.0322,0.115,9.24,1.37,9.341011723,9.7304,1.4722,9.841141042,0.1104,0.0322,0.115,9.62,1.44,9.727178419
23/11/2020 20:00,9.39472,1.48596,9.511510974,0.29472,0.08596,0.307,9.1,1.4,9.207062507,9.76472,1.56596,9.889488733,0.29472,0.08596,0.307,9.47,1.48,9.584951747
23/11/2020 20:30,9.32264,1.47452,9.438528794,0.15264,0.04452,0.159,9.17,1.43,9.280829704,9.70264,1.57452,9.829564395,0.15264,0.04452,0.159,9.55,1.53,9.671783703
23/11/2020 21:00,9.19952,1.39736,9.305040741,0.05952,0.01736,0.062,9.14,1.38,9.243592375,9.56952,1.59736,9.701921047,0.05952,0.01736,0.062,9.51,1.58,9.640357877
23/11/2020 21:30,9.04512,1.39316,9.151780734,0.04512,0.01316,0.047,9,1.38,9.105185336,9.41512,1.59316,9.548960331,0.04512,0.01316,0.047,9.37,1.58,9.502278674
23/11/2020 22:00,8.78392,1.32156,8.882779486,0.07392,0.02156,0.077,8.71,1.3,8.806480568,9.14392,1.62156,9.286588706,0.07392,0.02156,0.077,9.07,1.6,9.210043431
23/11/2020 22:30,8.2924,1.2482,8.385815464,0.0624,0.0182,0.065,8.23,1.23,8.321406131,8.5924,1.3282,8.694449551,0.0624,0.0182,0.065,8.53,1.31,8.630005794
23/11/2020 23:00,8.25984,1.41912,8.380862629,0.09984,0.02912,0.104,8.16,1.39,8.277541906,8.53984,1.46912,8.665285962,0.09984,0.02912,0.104,8.44,1.44,8.561962392
23/11/2020 23:30,8.37072,1.54896,8.512827403,0.27072,0.07896,0.282,8.1,1.47,8.232308303,8.63072,1.61896,8.781250435,0.27072,0.07896,0.282,8.36,1.54,8.500658798
24/11/2020 00:00,8.05344,1.13392,8.1328759,0.25344,0.07392,0.264,7.8,1.06,7.871696132,8.37344,1.70392,8.545047735,0.25344,0.07392,0.264,8.12,1.63,8.281986477
24/11/2020 00:30,7.97936,0.95148,8.035888265,0.27936,0.08148,0.291,7.7,0.87,7.748993483,8.31936,1.68148,8.487586571,0.27936,0.08148,0.291,8.04,1.6,8.197658202
24/11/2020 01:00,7.9288,0.5484,7.947742573,0.2688,0.0784,0.28,7.66,0.47,7.674405514,8.3888,2.1784,8.667029018,0.2688,0.0784,0.28,8.12,2.1,8.387156848
24/11/2020 01:30,7.874,0.512,7.890628619,0.144,0.042,0.15,7.73,0.47,7.744275305,8.334,2.142,8.604866065,0.144,0.042,0.15,8.19,2.1,8.454945298
24/11/2020 02:00,7.82896,0.51928,7.846162527,0.16896,0.04928,0.176,7.66,0.47,7.674405514,8.27896,2.14928,8.553396004,0.16896,0.04928,0.176,8.11,2.1,8.377475753
24/11/2020 02:30,7.76704,0.53872,7.785700328,0.16704,0.04872,0.174,7.6,0.49,7.615779671,8.21704,2.14872,8.493335269,0.16704,0.04872,0.174,8.05,2.1,8.319405027
24/11/2020 03:00,7.7376,0.5118,7.754507915,0.1776,0.0518,0.185,7.56,0.46,7.57398178,8.1876,2.1518,8.465638606,0.1776,0.0518,0.185,8.01,2.1,8.280706492
24/11/2020 03:30,7.81656,0.52608,7.834243448,0.22656,0.06608,0.236,7.59,0.46,7.603926617,8.25656,2.19608,8.543626303,0.22656,0.06608,0.236,8.03,2.13,8.307695228
24/11/2020 04:00,7.79512,0.53816,7.81367468,0.16512,0.04816,0.172,7.63,0.49,7.645717756,8.24512,2.20816,8.535688279,0.16512,0.04816,0.172,8.08,2.16,8.363731225
24/11/2020 04:30,7.69624,0.47932,7.711151522,0.06624,0.01932,0.069,7.63,0.46,7.64385374,8.16624,2.13932,8.441810576,0.06624,0.01932,0.069,8.1,2.12,8.372837034
24/11/2020 05:00,7.66024,0.36632,7.668993884,0.09024,0.02632,0.094,7.57,0.34,7.577631556,8.10024,2.00632,8.345010965,0.09024,0.02632,0.094,8.01,1.98,8.251090837
24/11/2020 05:30,7.82968,0.37324,7.838571107,0.07968,0.02324,0.083,7.75,0.35,7.7578992,8.28968,2.00324,8.528292033,0.07968,0.02324,0.083,8.21,1.98,8.445383354
24/11/2020 06:00,7.9128,0.3254,7.919487925,0.0528,0.0154,0.055,7.86,0.31,7.866110856,8.3928,1.9954,8.626744056,0.0528,0.0154,0.055,8.34,1.98,8.571814277
24/11/2020 06:30,8.75624,1.37932,8.864212464,0.06624,0.01932,0.069,8.69,1.36,8.795777396,9.05624,1.54932,9.187811241,0.06624,0.01932,0.069,8.99,1.53,9.119265321
24/11/2020 07:00,9.10872,1.50296,9.231883275,0.07872,0.02296,0.082,9.03,1.48,9.150480862,9.40872,1.70296,9.56159426,0.07872,0.02296,0.082,9.33,1.68,9.480047468
24/11/2020 07:30,9.1824,1.4582,9.297462934,0.0624,0.0182,0.065,9.12,1.44,9.23298435,9.5424,1.7482,9.70121647,0.0624,0.0182,0.065,9.48,1.73,9.63656059
24/11/2020 08:00,9.33872,1.60296,9.475292713,0.07872,0.02296,0.082,9.26,1.58,9.393827761,9.70872,1.84296,9.882092167,0.07872,0.02296,0.082,9.63,1.82,9.800474478
24/11/2020 08:30,9.88072,2.14396,10.11064747,0.15072,0.04396,0.157,9.73,2.1,9.954039381,10.25072,2.09396,10.46240551,0.15072,0.04396,0.157,10.1,2.05,10.30594489
24/11/2020 09:00,9.95176,2.47468,10.25483146,0.22176,0.06468,0.231,9.73,2.41,10.02402115,10.25176,1.91468,10.42902597,0.22176,0.06468,0.231,10.03,1.85,10.19918624
24/11/2020 09:30,9.978,2.494,10.28496573,0.288,0.084,0.3,9.69,2.41,9.985199047,10.278,1.934,10.45837655,0.288,0.084,0.3,9.99,1.85,10.15985236
24/11/2020 10:00,10.15664,2.49652,10.45896497,0.29664,0.08652,0.309,9.86,2.41,10.15025615,10.47664,1.95652,10.65776507,0.29664,0.08652,0.309,10.18,1.87,10.3503285
24/11/2020 10:30,10.06928,2.43104,10.35858848,0.20928,0.06104,0.218,9.86,2.37,10.1408333,10.40928,1.96104,10.59239293,0.20928,0.06104,0.218,10.2,1.9,10.3754518
24/11/2020 11:00,10.01944,2.48692,10.32346594,0.22944,0.06692,0.239,9.79,2.42,10.08466658,10.33944,2.02692,10.53624336,0.22944,0.06692,0.239,10.11,1.96,10.29823771
24/11/2020 11:30,10.0236,2.2998,10.2840477,0.2736,0.0798,0.285,9.75,2.22,9.99954499,10.4236,2.2598,10.66574578,0.2736,0.0798,0.285,10.15,2.18,10.38146907
24/11/2020 12:00,10.15936,2.31148,10.41899877,0.51936,0.15148,0.541,9.64,2.16,9.879028292,10.55936,2.39148,10.82678439,0.51936,0.15148,0.541,10.04,2.24,10.28684597
24/11/2020 12:30,10.33376,2.35068,10.59774939,0.65376,0.19068,0.681,9.68,2.16,9.918064327,10.71376,2.43068,10.98603016,0.65376,0.19068,0.681,10.06,2.24,10.30636696
24/11/2020 13:00,10.37696,2.42328,10.65615244,0.69696,0.20328,0.726,9.68,2.22,9.931304043,10.73696,2.50328,11.02491364,0.69696,0.20328,0.726,10.04,2.3,10.30007767
24/11/2020 13:30,10.40176,2.47968,10.69324198,0.58176,0.16968,0.606,9.82,2.31,10.08803747,10.76176,2.55968,11.06198174,0.58176,0.16968,0.606,10.18,2.39,10.45679205
24/11/2020 14:00,10.26784,2.43812,10.55333916,0.50784,0.14812,0.529,9.76,2.29,10.02505362,10.63784,2.51812,10.9318145,0.50784,0.14812,0.529,10.13,2.37,10.40354747
24/11/2020 14:30,10.21664,2.32652,10.47818821,0.29664,0.08652,0.309,9.92,2.24,10.16975909,10.61664,2.39652,10.88376557,0.29664,0.08652,0.309,10.32,2.31,10.57537233
24/11/2020 15:00,10.04688,2.17284,10.27915519,0.14688,0.04284,0.153,9.9,2.13,10.12654433,10.46688,2.24284,10.70448075,0.14688,0.04284,0.153,10.32,2.2,10.55189083
24/11/2020 15:30,10.05536,2.06948,10.26610989,0.13536,0.03948,0.141,9.92,2.03,10.12557653,10.45536,2.13948,10.67201609,0.13536,0.03948,0.141,10.32,2.1,10.53149562
24/11/2020 16:00,10.0784,2.0762,10.29003173,0.1584,0.0462,0.165,9.92,2.03,10.12557653,10.4984,2.1462,10.71552971,0.1584,0.0462,0.165,10.34,2.1,10.55109473
24/11/2020 16:30,10.21256,2.15908,10.43829527,0.20256,0.05908,0.211,10.01,2.1,10.2279079,10.63256,2.06908,10.83200924,0.20256,0.05908,0.211,10.43,2.01,10.62191132
24/11/2020 17:00,9.9972,1.0846,10.05586222,0.1872,0.0546,0.195,9.81,1.03,9.863924168,10.6172,2.6746,10.94890045,0.1872,0.0546,0.195,10.43,2.62,10.75403645
24/11/2020 17:30,10.0212,1.2116,10.09417773,0.2112,0.0616,0.22,9.81,1.15,9.87717571,10.5512,2.4916,10.84139714,0.2112,0.0616,0.22,10.34,2.43,10.62169949
24/11/2020 18:00,9.70952,1.64736,9.848277697,0.29952,0.08736,0.312,9.41,1.56,9.538432785,10.03952,1.67736,10.17867862,0.29952,0.08736,0.312,9.74,1.59,9.86892598
24/11/2020 18:30,9.4912,1.6066,9.626216339,0.3312,0.0966,0.345,9.16,1.51,9.283625369,9.8312,1.6166,9.963226837,0.3312,0.0966,0.345,9.5,1.52,9.620831565
24/11/2020 19:00,9.49032,1.66176,9.634709129,0.28032,0.08176,0.292,9.21,1.58,9.344543863,9.84032,1.72176,9.989812571,0.28032,0.08176,0.292,9.56,1.64,9.699649478
24/11/2020 19:30,9.24728,0.72504,9.275660106,0.25728,0.07504,0.268,8.99,0.65,9.013467701,9.81728,2.42504,10.11235905,0.25728,0.07504,0.268,9.56,2.35,9.844597503
24/11/2020 20:00,9.23112,1.51616,9.354801847,0.26112,0.07616,0.272,8.97,1.44,9.084850026,9.59112,1.54616,9.714946917,0.26112,0.07616,0.272,9.33,1.47,9.445093965
24/11/2020 20:30,9.09384,1.48112,9.213666067,0.24384,0.07112,0.254,8.85,1.41,8.961618157,9.46384,1.51112,9.583723243,0.24384,0.07112,0.254,9.22,1.44,9.331773679
24/11/2020 21:00,9.09288,1.54084,9.222508043,0.24288,0.07084,0.253,8.85,1.47,8.971254093,9.46288,1.57084,9.592373856,0.24288,0.07084,0.253,9.22,1.5,9.341220477
24/11/2020 21:30,8.91864,1.50752,9.045150966,0.12864,0.03752,0.134,8.79,1.47,8.912070467,9.23864,1.56752,9.37067703,0.12864,0.03752,0.134,9.11,1.53,9.237586265
24/11/2020 22:00,8.80608,1.51844,8.936034076,0.16608,0.04844,0.173,8.64,1.47,8.764159971,9.11608,1.52844,9.243324261,0.16608,0.04844,0.173,8.95,1.48,9.071543419
24/11/2020 22:30,8.41736,1.36048,8.52659693,0.20736,0.06048,0.216,8.21,1.3,8.312286087,8.71736,1.42048,8.832334278,0.20736,0.06048,0.216,8.51,1.36,8.617987004
24/11/2020 23:00,8.44136,1.60748,8.593052461,0.23136,0.06748,0.241,8.21,1.54,8.353185021,8.66136,1.20748,8.745122355,0.23136,0.06748,0.241,8.43,1.14,8.506732628
24/11/2020 23:30,8.2968,1.3724,8.409540534,0.3168,0.0924,0.33,7.98,1.28,8.082004702,8.5868,1.5424,8.724226728,0.3168,0.0924,0.33,8.27,1.45,8.396153881
25/11/2020 00:00,8.14384,1.47112,8.27564644,0.24384,0.07112,0.254,7.9,1.4,8.023091673,8.42384,1.54112,8.563651744,0.24384,0.07112,0.254,8.18,1.47,8.311034833
25/11/2020 00:30,7.97824,1.34032,8.090041483,0.13824,0.04032,0.144,7.84,1.3,7.947049767,8.25824,1.51032,8.395212588,0.13824,0.04032,0.144,8.12,1.47,8.251987639
25/11/2020 01:00,7.65296,0.34128,7.660565828,0.07296,0.02128,0.076,7.58,0.32,7.586751611,8.15296,2.30128,8.471519722,0.07296,0.02128,0.076,8.08,2.28,8.395522616
25/11/2020 01:30,7.65368,0.35024,7.661689474,0.10368,0.03024,0.108,7.55,0.32,7.556778414,8.15368,2.31024,8.474650813,0.10368,0.03024,0.108,8.05,2.28,8.36665405
25/11/2020 02:00,7.67104,0.37572,7.680235686,0.19104,0.05572,0.199,7.48,0.32,7.486841791,8.16104,2.33572,8.488707899,0.19104,0.05572,0.199,7.97,2.28,8.28971049
25/11/2020 02:30,7.39,0.305,7.3962913,0.12,0.035,0.125,7.27,0.27,7.275012027,7.88,2.245,8.193559971,0.12,0.035,0.125,7.76,2.21,8.068562449
25/11/2020 03:00,7.46424,0.78332,7.505229444,0.11424,0.03332,0.119,7.35,0.75,7.388166214,7.84424,1.68332,8.022821661,0.11424,0.03332,0.119,7.73,1.65,7.904138157
25/11/2020 03:30,7.46832,1.07576,7.545400135,0.08832,0.02576,0.092,7.38,1.05,7.454320895,7.70832,1.13576,7.791543364,0.08832,0.02576,0.092,7.62,1.11,7.700422066
25/11/2020 04:00,7.47984,1.07912,7.557281681,0.09984,0.02912,0.104,7.38,1.05,7.454320895,7.71984,1.16912,7.807865982,0.09984,0.02912,0.104,7.62,1.14,7.704803696
25/11/2020 04:30,7.4712,1.1166,7.554179307,0.0912,0.0266,0.095,7.38,1.09,7.460060321,7.7112,1.2066,7.805029724,0.0912,0.0266,0.095,7.62,1.18,7.710823562
25/11/2020 05:00,7.55144,1.07792,7.62798516,0.06144,0.01792,0.064,7.49,1.06,7.564634823,7.81144,1.17792,7.899752553,0.06144,0.01792,0.064,7.75,1.16,7.83633205
25/11/2020 05:30,7.65648,1.05064,7.728229448,0.03648,0.01064,0.038,7.62,1.04,7.690643666,7.91648,1.12064,7.99540428,0.03648,0.01064,0.038,7.88,1.11,7.957794921
25/11/2020 06:00,7.83632,1.01476,7.901749743,0.01632,0.00476,0.017,7.82,1.01,7.884954026,8.10632,1.09476,8.179909743,0.01632,0.00476,0.017,8.09,1.09,8.163099901
25/11/2020 06:30,8.39384,1.29112,8.492557966,0.00384,0.00112,0.004,8.39,1.29,8.488592345,8.73384,1.54112,8.868766092,0.00384,0.00112,0.004,8.73,1.54,8.864789902
25/11/2020 07:00,8.7448,0.9914,8.800818201,0.0048,0.0014,0.005,8.74,0.99,8.795891086,9.3148,2.3814,9.614393637,0.0048,0.0014,0.005,9.31,2.38,9.609396443
25/11/2020 07:30,9.31,2.02,9.526620597,0,0,0,9.31,2.02,9.526620597,9.66,1.69,9.806717086,0,0,0,9.66,1.69,9.806717086
25/11/2020 08:00,9.51,1.46,9.621418814,0,0,0,9.51,1.46,9.621418814,10.07,2.61,10.40274002,0,0,0,10.07,2.61,10.40274002
25/11/2020 08:30,9.70304,1.54672,9.825544667,0.02304,0.00672,0.024,9.68,1.54,9.80173454,10.29304,2.78672,10.66360543,0.02304,0.00672,0.024,10.27,2.78,10.63960996
25/11/2020 09:00,10.01144,2.35792,10.28536424,0.06144,0.01792,0.064,9.95,2.34,10.22145293,10.43144,2.29792,10.68154375,0.06144,0.01792,0.064,10.37,2.28,10.61768807
25/11/2020 09:30,10.18384,2.33612,10.44835173,0.12384,0.03612,0.129,10.06,2.3,10.31957363,10.57384,2.27612,10.81604431,0.12384,0.03612,0.129,10.45,2.24,10.68738041
25/11/2020 10:00,10.28592,2.31256,10.54267917,0.14592,0.04256,0.152,10.14,2.27,10.39098167,10.68592,2.25256,10.92075605,0.14592,0.04256,0.152,10.54,2.21,10.76920146
25/11/2020 10:30,10.2076,2.2118,10.44447974,0.1776,0.0518,0.185,10.03,2.16,10.25994639,10.5876,2.1418,10.80206374,0.1776,0.0518,0.185,10.41,2.09,10.61773045
25/11/2020 11:00,10.27688,2.38784,10.5506418,0.26688,0.07784,0.278,10.01,2.31,10.27308133,10.67688,2.34784,10.93197691,0.26688,0.07784,0.278,10.41,2.27,10.65462341
25/11/2020 11:30,0.25836,0.07748,0.269727715,0.25536,0.07448,0.266,0.003,0.003,0.004242641,0.25836,0.07748,0.269727715,0.25536,0.07448,0.266,0.003,0.003,0.004242641
25/11/2020 12:00,10.2312,2.4066,10.51043182,0.3312,0.0966,0.345,9.9,2.31,10.16592839,10.6212,2.3666,10.88166738,0.3312,0.0966,0.345,10.29,2.27,10.53740955
25/11/2020 12:30,10.23672,2.31196,10.49455075,0.48672,0.14196,0.507,9.75,2.17,9.98856346,10.64672,2.28196,10.88852553,0.48672,0.14196,0.507,10.16,2.14,10.3829283
25/11/2020 13:00,10.068,2.319,10.33162064,0.408,0.119,0.425,9.66,2.2,9.907350806,10.468,2.259,10.70897311,0.408,0.119,0.425,10.06,2.14,10.28509601
25/11/2020 13:30,10.14096,2.36028,10.41201188,0.48096,0.14028,0.501,9.66,2.22,9.911811136,10.54096,2.31028,10.79116451,0.48096,0.14028,0.501,10.06,2.17,10.29137989
25/11/2020 14:00,9.88592,1.69756,10.03060936,0.26592,0.07756,0.277,9.62,1.62,9.755449759,10.43592,2.66756,10.77145778,0.26592,0.07756,0.277,10.17,2.59,10.49461767
25/11/2020 14:30,9.86,1.35,9.951989751,0.24,0.07,0.25,9.62,1.28,9.704782326,10.55,3.16,11.01308767,0.24,0.07,0.25,10.31,3.09,10.76309435
25/11/2020 15:00,10.208,1.539,10.32336113,0.408,0.119,0.425,9.8,1.42,9.902343157,10.868,3.209,11.33186238,0.408,0.119,0.425,10.46,3.09,10.90686481
25/11/2020 15:30,9.95336,1.87348,10.12814408,0.18336,0.05348,0.191,9.77,1.82,9.938073254,10.40336,2.25348,10.64462641,0.18336,0.05348,0.191,10.22,2.2,10.45410924
25/11/2020 16:00,9.968,1.874,10.14262786,0.048,0.014,0.05,9.92,1.86,10.09286877,10.418,2.164,10.64037687,0.048,0.014,0.05,10.37,2.15,10.59053351
25/11/2020 16:30,10.03576,1.55168,10.1550081,0.00576,0.00168,0.006,10.03,1.55,10.14905907,10.61576,2.55168,10.91812398,0.00576,0.00168,0.006,10.61,2.55,10.91213086
25/11/2020 17:00,9.99672,1.49196,10.1074406,0.00672,0.00196,0.007,9.99,1.49,10.10050494,10.43672,2.01196,10.62888082,0.00672,0.00196,0.007,10.43,2.01,10.62191132
25/11/2020 17:30,9.86096,1.40028,9.959885351,0.00096,0.00028,0.001,9.86,1.4,9.958895521,10.30096,1.93028,10.48025562,0.00096,0.00028,0.001,10.3,1.93,10.47926047
25/11/2020 18:00,9.56,1.33,9.652072316,0,0,0,9.56,1.33,9.652072316,10.01,1.87,10.18317239,0,0,0,10.01,1.87,10.18317239
25/11/2020 18:30,9.39,1.38,9.490864028,0,0,0,9.39,1.38,9.490864028,9.83,1.92,10.01575259,0,0,0,9.83,1.92,10.01575259
25/11/2020 19:00,9.42192,1.52056,9.543829378,0.00192,0.00056,0.002,9.42,1.52,9.541844685,9.83192,1.82056,9.999054435,0.00192,0.00056,0.002,9.83,1.82,9.997064569
25/11/2020 19:30,9.34,1.63,9.48116554,0,0,0,9.34,1.63,9.48116554,9.74,1.64,9.877104839,0,0,0,9.74,1.64,9.877104839
25/11/2020 20:00,9.17,1.5,9.291872793,0,0,0,9.17,1.5,9.291872793,9.62,1.85,9.796269698,0,0,0,9.62,1.85,9.796269698
25/11/2020 20:30,9.04,1.5,9.163601912,0,0,0,9.04,1.5,9.163601912,9.47,1.82,9.643303376,0,0,0,9.47,1.82,9.643303376
25/11/2020 21:00,8.83,1.36,8.93411999,0,0,0,8.83,1.36,8.93411999,9.24,1.7,9.395083821,0,0,0,9.24,1.7,9.395083821
25/11/2020 21:30,8.72,1.41,8.833261006,0,0,0,8.72,1.41,8.833261006,9.12,1.8,9.295934595,0,0,0,9.12,1.8,9.295934595
25/11/2020 22:00,8.5,1.41,8.616153434,0,0,0,8.5,1.41,8.616153434,8.88,1.8,9.060596007,0,0,0,8.88,1.8,9.060596007
25/11/2020 22:30,8.13,1.41,8.251363524,0,0,0,8.13,1.41,8.251363524,8.48,1.51,8.613390738,0,0,0,8.48,1.51,8.613390738
25/11/2020 23:00,8.1,1.59,8.254580547,0,0,0,8.1,1.59,8.254580547,8.4,1.45,8.524230171,0,0,0,8.4,1.45,8.524230171
25/11/2020 23:30,8.07,1.63,8.232970302,0,0,0,8.07,1.63,8.232970302,8.35,1.48,8.480147404,0,0,0,8.35,1.48,8.480147404
26/11/2020 00:00,8.02,1.65,8.187972887,0,0,0,8.02,1.65,8.187972887,8.29,1.54,8.431826611,0,0,0,8.29,1.54,8.431826611
26/11/2020 00:30,8.11,1.53,8.253060039,0,0,0,8.11,1.53,8.253060039,8.4,1.49,8.531125365,0,0,0,8.4,1.49,8.531125365
26/11/2020 01:00,8.07,1.46,8.201006036,0,0,0,8.07,1.46,8.201006036,8.36,1.4,8.476414336,0,0,0,8.36,1.4,8.476414336
26/11/2020 01:30,8.04,1.53,8.184283719,0,0,0,8.04,1.53,8.184283719,8.32,1.48,8.450609445,0,0,0,8.32,1.48,8.450609445
26/11/2020 02:00,8.07,1.49,8.206399942,0,0,0,8.07,1.49,8.206399942,8.35,1.42,8.469881935,0,0,0,8.35,1.42,8.469881935
26/11/2020 02:30,7.93,1.11,8.007309161,0,0,0,7.93,1.11,8.007309161,8.3,1.84,8.501505749,0,0,0,8.3,1.84,8.501505749
26/11/2020 03:00,7.88,0.52,7.897138722,0,0,0,7.88,0.52,7.897138722,8.38,2.33,8.697890549,0,0,0,8.38,2.33,8.697890549
26/11/2020 03:30,7.84,0.55,7.859268414,0,0,0,7.84,0.55,7.859268414,8.34,2.33,8.659359099,0,0,0,8.34,2.33,8.659359099
26/11/2020 04:00,7.94,1.38,8.0590322,0,0,0,7.94,1.38,8.0590322,8.19,1.28,8.289420969,0,0,0,8.19,1.28,8.289420969
26/11/2020 04:30,7.87,1.31,7.978283023,0,0,0,7.87,1.31,7.978283023,8.13,1.21,8.219549866,0,0,0,8.13,1.21,8.219549866
26/11/2020 05:00,7.97,1.31,8.076942491,0,0,0,7.97,1.31,8.076942491,8.22,1.21,8.308579903,0,0,0,8.22,1.21,8.308579903
26/11/2020 05:30,7.99,1.2,8.079610139,0,0,0,7.99,1.2,8.079610139,8.26,1.07,8.329015548,0,0,0,8.26,1.07,8.329015548
26/11/2020 06:00,8.19,1.12,8.266226467,0,0,0,8.19,1.12,8.266226467,8.49,1.12,8.563556504,0,0,0,8.49,1.12,8.563556504
26/11/2020 06:30,8.9,1.83,9.086192822,0,0,0,8.9,1.83,9.086192822,9.13,1.15,9.202141055,0,0,0,9.13,1.15,9.202141055
26/11/2020 07:00,9.44,2.5,9.765428818,0,0,0,9.44,2.5,9.765428818,9.57,0.95,9.617036966,0,0,0,9.57,0.95,9.617036966
26/11/2020 07:30,9.7,2.22,9.950798963,0,0,0,9.7,2.22,9.950798963,9.93,1.18,9.999864999,0,0,0,9.93,1.18,9.999864999
26/11/2020 08:00,9.82672,1.66196,9.966269964,0.00672,0.00196,0.007,9.82,1.66,9.959317246,10.27672,2.03196,10.47567828,0.00672,0.00196,0.007,10.27,2.03,10.46870575
26/11/2020 08:30,10.08312,1.72716,10.2299751,0.09312,0.02716,0.097,9.99,1.7,10.13361239,10.50312,2.13716,10.71834794,0.09312,0.02716,0.097,10.41,2.11,10.62168537
26/11/2020 09:00,10.3212,1.7966,10.47639924,0.3312,0.0966,0.345,9.99,1.7,10.13361239,10.7412,2.2066,10.96551235,0.3312,0.0966,0.345,10.41,2.11,10.62168537
26/11/2020 09:30,10.42136,1.97748,10.60731688,0.47136,0.13748,0.491,9.95,1.84,10.11870051,10.82136,2.38748,11.08160155,0.47136,0.13748,0.491,10.35,2.25,10.59174207
26/11/2020 10:00,10.55672,1.95196,10.73566416,0.48672,0.14196,0.507,10.07,1.81,10.23137332,10.93672,2.39196,11.19523635,0.48672,0.14196,0.507,10.45,2.25,10.68948081
26/11/2020 10:30,10.48168,1.90424,10.65325047,0.63168,0.18424,0.658,9.85,1.72,9.999044954,10.82168,2.34424,11.07267895,0.63168,0.18424,0.658,10.19,2.16,10.41641493
26/11/2020 11:00,10.988,2.369,11.24047619,1.848,0.539,1.925,9.14,1.83,9.321400109,11.298,2.809,11.64196225,1.848,0.539,1.925,9.45,2.27,9.7188168
26/11/2020 11:30,10.76256,2.31908,11.009579,1.40256,0.40908,1.461,9.36,1.91,9.552889615,11.15256,2.63908,11.46055574,1.40256,0.40908,1.461,9.75,2.23,10.00176984
26/11/2020 12:00,10.95664,2.52152,11.24304332,2.09664,0.61152,2.184,8.86,1.91,9.063536837,11.29664,2.99152,11.68602872,2.09664,0.61152,2.184,9.2,2.38,9.502862727
26/11/2020 12:30,10.7064,2.2752,10.94548016,1.5264,0.4452,1.59,9.18,1.83,9.360624979,11.0264,2.7252,11.3581782,1.5264,0.4452,1.59,9.5,2.28,9.7697697
26/11/2020 13:00,10.58808,2.14444,10.80305795,1.31808,0.38444,1.373,9.27,1.76,9.43559749,10.91808,2.58444,11.21979505,1.31808,0.38444,1.373,9.6,2.2,9.848857802
26/11/2020 13:30,10.24768,1.87224,10.41730426,0.48768,0.14224,0.508,9.76,1.73,9.912139022,10.62768,2.31224,10.87630617,0.48768,0.14224,0.508,10.14,2.17,10.36959498
26/11/2020 14:00,10.21384,1.87612,10.38471732,0.36384,0.10612,0.379,9.85,1.77,10.00776698,10.60384,2.32612,10.85597794,0.36384,0.10612,0.379,10.24,2.22,10.47788147
26/11/2020 14:30,10.13464,1.92052,10.31500485,0.34464,0.10052,0.359,9.79,1.82,9.957735686,10.51464,2.37052,10.7785444,0.34464,0.10052,0.359,10.17,2.27,10.42025911
26/11/2020 15:00,10.06648,1.84564,10.23427607,0.15648,0.04564,0.163,9.91,1.8,10.07214476,10.48648,2.31564,10.7391085,0.15648,0.04564,0.163,10.33,2.27,10.57647389
26/11/2020 15:30,10.11064,1.70352,10.25314691,0.08064,0.02352,0.084,10.03,1.68,10.16972468,10.53064,2.15352,10.74858257,0.08064,0.02352,0.084,10.45,2.13,10.66486756
26/11/2020 16:00,10.13496,1.65728,10.26956626,0.02496,0.00728,0.026,10.11,1.65,10.24375908,10.55496,2.07728,10.75742873,0.02496,0.00728,0.026,10.53,2.07,10.73153298
26/11/2020 16:30,10.32,1.68,10.45585004,0,0,0,10.32,1.68,10.45585004,10.72,2.09,10.92183593,0,0,0,10.72,2.09,10.92183593
26/11/2020 17:00,10.52,1.64,10.64706532,0,0,0,10.52,1.64,10.64706532,10.9,2.03,11.0874208,0,0,0,10.9,2.03,11.0874208
26/11/2020 17:30,10.36,1.66,10.49214945,0,0,0,10.36,1.66,10.49214945,10.73,1.99,10.91297393,0,0,0,10.73,1.99,10.91297393
26/11/2020 18:00,10.08,1.62,10.20934866,0,0,0,10.08,1.62,10.20934866,10.48,1.99,10.667263,0,0,0,10.48,1.99,10.667263
26/11/2020 18:30,9.9,1.77,10.05698265,0,0,0,9.9,1.77,10.05698265,10.22,1.64,10.35074877,0,0,0,10.22,1.64,10.35074877
26/11/2020 19:00,9.75,2.44,10.05067659,0,0,0,9.75,2.44,10.05067659,9.87,0.89,9.910045409,0,0,0,9.87,0.89,9.910045409
26/11/2020 19:30,9.6,2.34,9.881072816,0,0,0,9.6,2.34,9.881072816,9.76,0.79,9.791920139,0,0,0,9.76,0.79,9.791920139
26/11/2020 20:00,9.56,1.84,9.735460955,0,0,0,9.56,1.84,9.735460955,9.88,1.39,9.977299234,0,0,0,9.88,1.39,9.977299234
26/11/2020 20:30,9.33,1.47,9.445093965,0,0,0,9.33,1.47,9.445093965,9.74,1.53,9.859437104,0,0,0,9.74,1.53,9.859437104
26/11/2020 21:00,9.15,1.47,9.267329712,0,0,0,9.15,1.47,9.267329712,9.54,1.53,9.661909749,0,0,0,9.54,1.53,9.661909749
26/11/2020 21:30,9.13,1.47,9.247583468,0,0,0,9.13,1.47,9.247583468,9.52,1.58,9.650222795,0,0,0,9.52,1.58,9.650222795
26/11/2020 22:00,8.8,1.47,8.921933647,0,0,0,8.8,1.47,8.921933647,9.17,1.58,9.305122245,0,0,0,9.17,1.58,9.305122245
26/11/2020 22:30,8.43,0.49,8.444228798,0,0,0,8.43,0.49,8.444228798,8.99,2.13,9.238885214,0,0,0,8.99,2.13,9.238885214
26/11/2020 23:00,8.49,0.65,8.514845859,0,0,0,8.49,0.65,8.514845859,9.02,2.21,9.286791696,0,0,0,9.02,2.21,9.286791696
26/11/2020 23:30,8.51,1.38,8.621165814,0,0,0,8.51,1.38,8.621165814,8.82,1.46,8.940022371,0,0,0,8.82,1.46,8.940022371
27/11/2020 00:00,8.37,1.36,8.479770044,0,0,0,8.37,1.36,8.479770044,8.66,1.46,8.782209289,0,0,0,8.66,1.46,8.782209289
27/11/2020 00:30,8.27,1.4,8.38766356,0,0,0,8.27,1.4,8.38766356,8.55,1.43,8.668760004,0,0,0,8.55,1.43,8.668760004
27/11/2020 01:00,8.14,1.3,8.243154736,0,0,0,8.14,1.3,8.243154736,8.42,1.33,8.524394407,0,0,0,8.42,1.33,8.524394407
27/11/2020 01:30,8.14,1.28,8.240024272,0,0,0,8.14,1.28,8.240024272,8.44,1.43,8.56028621,0,0,0,8.44,1.43,8.56028621
27/11/2020 02:00,7.94,0.4,7.950069182,0,0,0,7.94,0.4,7.950069182,8.44,2.3,8.74777686,0,0,0,8.44,2.3,8.74777686
27/11/2020 02:30,7.9,0.98,7.960552745,0,0,0,7.9,0.98,7.960552745,8.23,1.45,8.356757744,0,0,0,8.23,1.45,8.356757744
27/11/2020 03:00,8.04,1.32,8.147637694,0,0,0,8.04,1.32,8.147637694,8.29,1.13,8.366660027,0,0,0,8.29,1.13,8.366660027
27/11/2020 03:30,8.11,1.24,8.204248899,0,0,0,8.11,1.24,8.204248899,8.41,1.41,8.527379433,0,0,0,8.41,1.41,8.527379433
27/11/2020 04:00,8.11,1.42,8.233377193,0,0,0,8.11,1.42,8.233377193,8.36,1.12,8.434690273,0,0,0,8.36,1.12,8.434690273
27/11/2020 04:30,8.14,1.38,8.256149223,0,0,0,8.14,1.38,8.256149223,8.36,1.06,8.426933013,0,0,0,8.36,1.06,8.426933013
27/11/2020 05:00,8.21,1.38,8.325172671,0,0,0,8.21,1.38,8.325172671,8.44,1.08,8.508818954,0,0,0,8.44,1.08,8.508818954
27/11/2020 05:30,8.21,0.47,8.223442102,0,0,0,8.21,0.47,8.223442102,8.71,2.03,8.943433345,0,0,0,8.71,2.03,8.943433345
27/11/2020 06:00,8.41,0.47,8.423122936,0,0,0,8.41,0.47,8.423122936,8.9,1.85,9.090242021,0,0,0,8.9,1.85,9.090242021
27/11/2020 06:30,9.15,1.34,9.247599689,0,0,0,9.15,1.34,9.247599689,9.5,1.55,9.625616863,0,0,0,9.5,1.55,9.625616863
27/11/2020 07:00,9.54,1,9.592267719,0,0,0,9.54,1,9.592267719,10.07,2.19,10.30538694,0,0,0,10.07,2.19,10.30538694
27/11/2020 07:30,9.98,1.54,10.09811864,0,0,0,9.98,1.54,10.09811864,10.45,2.13,10.66486756,0,0,0,10.45,2.13,10.66486756
27/11/2020 08:00,10.17384,1.74112,10.32174981,0.00384,0.00112,0.004,10.17,1.74,10.31777592,10.58384,2.03112,10.77697163,0.00384,0.00112,0.004,10.58,2.03,10.77298937
27/11/2020 08:30,10.4484,2.0362,10.64495998,0.1584,0.0462,0.165,10.29,1.99,10.48065838,10.8684,2.2862,11.1062518,0.1584,0.0462,0.165,10.71,2.24,10.94174118
27/11/2020 09:00,10.71144,2.22792,10.94068437,0.54144,0.15792,0.564,10.17,2.07,10.37852591,11.13144,2.53792,11.4170922,0.54144,0.15792,0.564,10.59,2.38,10.85414667
27/11/2020 09:30,10.9396,2.5528,11.23350506,0.7296,0.2128,0.76,10.21,2.34,10.47471718,11.2696,2.3728,11.51668633,0.7296,0.2128,0.76,10.54,2.16,10.759052
27/11/2020 10:00,10.96944,2.58192,11.26920249,0.82944,0.24192,0.864,10.14,2.34,10.40649797,11.28944,2.40192,11.54212611,0.82944,0.24192,0.864,10.46,2.16,10.68069286
27/11/2020 10:30,11.0924,2.6932,11.41466881,1.3824,0.4032,1.44,9.71,2.29,9.97638211,11.4324,2.4732,11.69685804,1.3824,0.4032,1.44,10.05,2.07,10.26096487
27/11/2020 11:00,11.08176,2.82468,11.43609294,1.66176,0.48468,1.731,9.42,2.34,9.706286623,11.40176,2.60468,11.69549011,1.66176,0.48468,1.731,9.74,2.12,9.968048957
27/11/2020 11:30,11.24176,3.04968,11.64807778,2.02176,0.58968,2.106,9.22,2.46,9.54253635,11.53176,2.88968,11.88830262,2.02176,0.58968,2.106,9.51,2.3,9.784176
27/11/2020 12:00,11.08016,2.35088,11.32680813,2.06016,0.60088,2.146,9.02,1.75,9.188193511,11.54016,3.42088,12.03651581,2.06016,0.60088,2.146,9.48,2.82,9.890540936
27/11/2020 12:30,11.00896,2.31928,11.25061154,1.84896,0.53928,1.926,9.16,1.78,9.331345026,11.30896,2.80928,11.65266624,1.84896,0.53928,1.926,9.46,2.27,9.728540487
27/11/2020 13:00,10.88512,2.28316,11.12198979,1.72512,0.50316,1.797,9.16,1.78,9.331345026,11.18512,2.71316,11.50948073,1.72512,0.50316,1.797,9.46,2.21,9.714715642
27/11/2020 13:30,10.67776,2.16768,10.89556769,1.39776,0.40768,1.456,9.28,1.76,9.445422172,11.02776,2.61768,11.33418454,1.39776,0.40768,1.456,9.63,2.21,9.880334002
27/11/2020 14:00,10.22208,1.98144,10.41234959,0.86208,0.25144,0.898,9.36,1.73,9.518534551,10.58208,2.44144,10.86006659,0.86208,0.25144,0.898,9.72,2.19,9.963658966
27/11/2020 14:30,9.97824,1.91032,10.15945845,0.61824,0.18032,0.644,9.36,1.73,9.518534551,10.33824,2.37032,10.60648967,0.61824,0.18032,0.644,9.72,2.19,9.963658966
27/11/2020 15:00,9.84216,1.84688,10.01394424,0.33216,0.09688,0.346,9.51,1.75,9.669674245,10.22216,2.33688,10.48587446,0.33216,0.09688,0.346,9.89,2.24,10.14049802
27/11/2020 15:30,9.67512,1.79816,9.840799073,0.16512,0.04816,0.172,9.51,1.75,9.669674245,10.05512,2.17816,10.28833413,0.16512,0.04816,0.172,9.89,2.13,10.11676826
27/11/2020 16:00,9.60264,1.59952,9.734945259,0.03264,0.00952,0.034,9.57,1.59,9.701185495,9.95264,1.94952,10.1417785,0.03264,0.00952,0.034,9.92,1.94,10.10791769
27/11/2020 16:30,9.79096,1.52028,9.908286885,0.00096,0.00028,0.001,9.79,1.52,9.907295292,10.14096,1.88028,10.31380253,0.00096,0.00028,0.001,10.14,1.88,10.31280757
27/11/2020 17:00,9.85,1.4,9.948994924,0,0,0,9.85,1.4,9.948994924,10.23,1.81,10.38888829,0,0,0,10.23,1.81,10.38888829
27/11/2020 17:30,9.66,1.42,9.763810731,0,0,0,9.66,1.42,9.763810731,10.04,1.71,10.18458148,0,0,0,10.04,1.71,10.18458148
27/11/2020 18:00,9.46,1.27,9.544867731,0,0,0,9.46,1.27,9.544867731,9.89,1.68,10.03167484,0,0,0,9.89,1.68,10.03167484
27/11/2020 18:30,9.26,1.31,9.352202949,0,0,0,9.26,1.31,9.352202949,9.63,1.73,9.784160669,0,0,0,9.63,1.73,9.784160669
27/11/2020 19:00,9.15,1.29,9.240487,0,0,0,9.15,1.29,9.240487,9.52,1.7,9.670594604,0,0,0,9.52,1.7,9.670594604
27/11/2020 19:30,9.07,1.19,9.147731959,0,0,0,9.07,1.19,9.147731959,9.48,1.59,9.612413849,0,0,0,9.48,1.59,9.612413849
27/11/2020 20:00,9.04,1.24,9.124647938,0,0,0,9.04,1.24,9.124647938,9.46,1.64,9.601104103,0,0,0,9.46,1.64,9.601104103
27/11/2020 20:30,8.92,1.21,9.001694285,0,0,0,8.92,1.21,9.001694285,9.34,1.62,9.479451461,0,0,0,9.34,1.62,9.479451461
27/11/2020 21:00,8.84,1.21,8.9224268,0,0,0,8.84,1.21,8.9224268,9.25,1.62,9.390788039,0,0,0,9.25,1.62,9.390788039
27/11/2020 21:30,8.77,1.36,8.874823942,0,0,0,8.77,1.36,8.874823942,9.11,1.38,9.213929672,0,0,0,9.11,1.38,9.213929672
27/11/2020 22:00,8.43,1.11,8.502764256,0,0,0,8.43,1.11,8.502764256,8.8,1.47,8.921933647,0,0,0,8.8,1.47,8.921933647
27/11/2020 22:30,8.11,1.02,8.173891362,0,0,0,8.11,1.02,8.173891362,8.47,1.43,8.589866122,0,0,0,8.47,1.43,8.589866122
27/11/2020 23:00,7.97288,1.05084,8.041833137,0.00288,0.00084,0.003,7.97,1.05,8.03886808,8.28288,1.24084,8.375308054,0.00288,0.00084,0.003,8.28,1.24,8.372335397
27/11/2020 23:30,7.81,1.05,7.880266493,0,0,0,7.81,1.05,7.880266493,8.09,1.06,8.15914824,0,0,0,8.09,1.06,8.15914824
28/11/2020 00:00,7.7,1.05,7.771261159,0,0,0,7.7,1.05,7.771261159,7.97,1.06,8.040180346,0,0,0,7.97,1.06,8.040180346
28/11/2020 00:30,7.67,1.05,7.741537315,0,0,0,7.67,1.05,7.741537315,7.94,1.06,8.010443184,0,0,0,7.94,1.06,8.010443184
28/11/2020 01:00,7.70384,1.07112,7.77794631,0.00384,0.00112,0.004,7.7,1.07,7.77398868,7.96384,1.06112,8.034222003,0.00384,0.00112,0.004,7.96,1.06,8.030267741
28/11/2020 01:30,7.57,1.07,7.645246889,0,0,0,7.57,1.07,7.645246889,7.83,1.06,7.901423922,0,0,0,7.83,1.06,7.901423922
28/11/2020 02:00,7.55,1.14,7.635581183,0,0,0,7.55,1.14,7.635581183,7.8,1.13,7.881427536,0,0,0,7.8,1.13,7.881427536
28/11/2020 02:30,7.51096,1.08028,7.588249139,0.00096,0.00028,0.001,7.51,1.08,7.587259057,7.76096,1.10028,7.838565953,0.00096,0.00028,0.001,7.76,1.1,7.837576156
28/11/2020 03:00,7.51768,1.06224,7.592355787,0.00768,0.00224,0.008,7.51,1.06,7.584438015,7.76768,1.07224,7.84133606,0.00768,0.00224,0.008,7.76,1.07,7.833421985
28/11/2020 03:30,7.49096,1.13028,7.575751751,0.00096,0.00028,0.001,7.49,1.13,7.574760722,7.73096,1.13028,7.813147599,0.00096,0.00028,0.001,7.73,1.13,7.812157192
28/11/2020 04:00,7.4,1.05,7.474122022,0,0,0,7.4,1.05,7.474122022,7.64,1.05,7.71181561,0,0,0,7.64,1.05,7.71181561
28/11/2020 04:30,7.44192,1.09056,7.521402422,0.00192,0.00056,0.002,7.44,1.09,7.51942152,7.68192,1.09056,7.758944258,0.00192,0.00056,0.002,7.68,1.09,7.756964613
28/11/2020 05:00,7.46,1.09,7.539210834,0,0,0,7.46,1.09,7.539210834,7.7,1.09,7.77676668,0,0,0,7.7,1.09,7.77676668
28/11/2020 05:30,7.4,1,7.467261881,0,0,0,7.4,1,7.467261881,7.63,0.98,7.692678337,0,0,0,7.63,0.98,7.692678337
28/11/2020 06:00,7.55,1.1,7.629711659,0,0,0,7.55,1.1,7.629711659,7.79,1.06,7.861787329,0,0,0,7.79,1.06,7.861787329
28/11/2020 06:30,8.21,1.25,8.304613176,0,0,0,8.21,1.25,8.304613176,8.46,1.21,8.546092674,0,0,0,8.46,1.21,8.546092674
28/11/2020 07:00,8.42,1.25,8.512279366,0,0,0,8.42,1.25,8.512279366,8.7,1.39,8.810340516,0,0,0,8.7,1.39,8.810340516
28/11/2020 07:30,8.55,1.07,8.616693101,0,0,0,8.55,1.07,8.616693101,8.94,1.74,9.107754937,0,0,0,8.94,1.74,9.107754937
28/11/2020 08:00,8.77,1.44,8.887434951,0,0,0,8.77,1.44,8.887434951,9.08,1.49,9.201440105,0,0,0,9.08,1.49,9.201440105
28/11/2020 08:30,8.91704,1.57372,9.054843842,0.04704,0.01372,0.049,8.87,1.56,9.006136797,9.22704,1.44372,9.339303753,0.04704,0.01372,0.049,9.18,1.43,9.290710414
28/11/2020 09:00,8.85928,1.39604,8.968599099,0.08928,0.02604,0.093,8.77,1.37,8.876361867,9.21928,1.59604,9.35641317,0.08928,0.02604,0.093,9.13,1.57,9.264005613
28/11/2020 09:30,8.98176,1.29968,9.0753061,0.10176,0.02968,0.106,8.88,1.27,8.970356738,9.37176,1.63968,9.514117721,0.10176,0.02968,0.106,9.27,1.61,9.408772502
28/11/2020 10:00,8.99136,1.34248,9.091028941,0.11136,0.03248,0.116,8.88,1.31,8.976107174,9.38136,1.66248,9.527526185,0.11136,0.03248,0.116,9.27,1.63,9.412215467
28/11/2020 10:30,8.91944,1.22192,9.002749491,0.10944,0.03192,0.114,8.81,1.19,8.890005624,9.37944,1.79192,9.549077023,0.10944,0.03192,0.114,9.27,1.76,9.43559749
28/11/2020 11:00,9.03576,1.60168,9.176619072,0.24576,0.07168,0.256,8.79,1.53,8.922163415,9.36576,1.43168,9.47455371,0.24576,0.07168,0.256,9.12,1.36,9.220845948
28/11/2020 11:30,8.91792,1.44356,9.034000365,0.21792,0.06356,0.227,8.7,1.38,8.808768359,9.26792,1.45356,9.38121409,0.21792,0.06356,0.227,9.05,1.39,9.156123634
28/11/2020 12:00,8.69848,1.23664,8.785945185,0.22848,0.06664,0.238,8.47,1.17,8.55042689,9.07848,1.48664,9.199396589,0.22848,0.06664,0.238,8.85,1.42,8.963196974
28/11/2020 12:30,8.35464,1.07552,8.423583133,0.22464,0.06552,0.234,8.13,1.01,8.192496567,8.71464,1.26552,8.806048558,0.22464,0.06552,0.234,8.49,1.2,8.574386275
28/11/2020 13:00,8.28456,1.05508,8.351474612,0.15456,0.04508,0.161,8.13,1.01,8.192496567,8.64456,1.22508,8.730935723,0.15456,0.04508,0.161,8.49,1.18,8.571610117
28/11/2020 13:30,8.35496,1.09228,8.426056741,0.14496,0.04228,0.151,8.21,1.05,8.27687139,8.70496,1.26228,8.796003604,0.14496,0.04228,0.151,8.56,1.22,8.646502183
28/11/2020 14:00,8.15512,0.98316,8.214169818,0.04512,0.01316,0.047,8.11,0.97,8.167802642,8.50512,1.15316,8.582939135,0.04512,0.01316,0.047,8.46,1.14,8.536462968
28/11/2020 14:30,8.08216,0.96688,8.139789137,0.09216,0.02688,0.096,7.99,0.94,8.045104101,8.44216,1.16688,8.522421862,0.09216,0.02688,0.096,8.35,1.14,8.427461065
28/11/2020 15:00,7.96128,0.95204,8.018002208,0.04128,0.01204,0.043,7.92,0.94,7.975587753,8.33128,1.15204,8.410554239,0.04128,0.01204,0.043,8.29,1.14,8.368016491
28/11/2020 15:30,7.83304,0.94672,7.890044005,0.02304,0.00672,0.024,7.81,0.94,7.866365107,8.20304,1.12672,8.280058164,0.02304,0.00672,0.024,8.18,1.12,8.256318792
28/11/2020 16:00,7.97096,0.96028,8.028595207,0.00096,0.00028,0.001,7.97,0.96,8.02760861,8.34096,1.12028,8.415856522,0.00096,0.00028,0.001,8.34,1.12,8.414867795
28/11/2020 16:30,8.21384,1.01112,8.275840211,0.00384,0.00112,0.004,8.21,1.01,8.271892166,8.54384,1.12112,8.617082569,0.00384,0.00112,0.004,8.54,1.12,8.613129513
28/11/2020 17:00,8.36096,1.01028,8.421776404,0.00096,0.00028,0.001,8.36,1.01,8.420789749,8.65096,1.12028,8.723195298,0.00096,0.00028,0.001,8.65,1.12,8.722207289
28/11/2020 17:30,8.14288,0.92084,8.194781327,0.00288,0.00084,0.003,8.14,0.92,8.191825193,8.43288,1.03084,8.495651605,0.00288,0.00084,0.003,8.43,1.03,8.492690975
28/11/2020 18:00,7.92096,0.83028,7.964356358,0.00096,0.00028,0.001,7.92,0.83,7.963372401,8.18096,0.96028,8.237125967,0.00096,0.00028,0.001,8.18,0.96,8.236139873
28/11/2020 18:30,7.87,0.83,7.913646441,0,0,0,7.87,0.83,7.913646441,8.16,1.04,8.226007537,0,0,0,8.16,1.04,8.226007537
28/11/2020 19:00,7.71,0.86,7.757815414,0,0,0,7.71,0.86,7.757815414,8.05,1.26,8.148012027,0,0,0,8.05,1.26,8.148012027
28/11/2020 19:30,7.65,0.89,7.701597237,0,0,0,7.65,0.89,7.701597237,7.97,1.06,8.040180346,0,0,0,7.97,1.06,8.040180346
28/11/2020 20:00,7.57,0.83,7.615366045,0,0,0,7.57,0.83,7.615366045,7.85,0.95,7.907275131,0,0,0,7.85,0.95,7.907275131
28/11/2020 20:30,7.42,0.55,7.440356174,0,0,0,7.42,0.55,7.440356174,7.69,0.95,7.748457911,0,0,0,7.69,0.95,7.748457911
28/11/2020 21:00,7.32096,0.72028,7.356307402,0.00096,0.00028,0.001,7.32,0.72,7.355324602,7.58096,0.76028,7.618988135,0.00096,0.00028,0.001,7.58,0.76,7.618004988
28/11/2020 21:30,7.27096,0.72028,7.306549295,0.00096,0.00028,0.001,7.27,0.72,7.305566371,7.55096,0.80028,7.593249963,0.00096,0.00028,0.001,7.55,0.8,7.592265801
28/11/2020 22:00,7.33,0.83,7.376842143,0,0,0,7.33,0.83,7.376842143,7.59,0.81,7.633098977,0,0,0,7.59,0.81,7.633098977
28/11/2020 22:30,7.18,0.93,7.239979282,0,0,0,7.18,0.93,7.239979282,7.39,0.64,7.417661357,0,0,0,7.39,0.64,7.417661357
28/11/2020 23:00,7.04,1.03,7.114949051,0,0,0,7.04,1.03,7.114949051,7.27,0.7,7.303622389,0,0,0,7.27,0.7,7.303622389
28/11/2020 23:30,6.98,1.1,7.066144635,0,0,0,6.98,1.1,7.066144635,7.21,0.77,7.250999931,0,0,0,7.21,0.77,7.250999931
29/11/2020 00:00,6.97,1.1,7.056266718,0,0,0,6.97,1.1,7.056266718,7.19,0.8,7.234369357,0,0,0,7.19,0.8,7.234369357
29/11/2020 00:30,6.88,1.1,6.967381144,0,0,0,6.88,1.1,6.967381144,7.22,1.32,7.339673017,0,0,0,7.22,1.32,7.339673017
29/11/2020 01:00,6.82,0.24,6.824221567,0,0,0,6.82,0.24,6.824221567,7.24,1.64,7.423422391,0,0,0,7.24,1.64,7.423422391
29/11/2020 01:30,6.75,0,6.75,0,0,0,6.75,0,6.75,7.17,1.64,7.355168251,0,0,0,7.17,1.64,7.355168251
29/11/2020 02:00,6.72,0,6.72,0,0,0,6.72,0,6.72,7.14,1.61,7.319269089,0,0,0,7.14,1.61,7.319269089
29/11/2020 02:30,6.67,0,6.67,0,0,0,6.67,0,6.67,7.09,1.55,7.257451343,0,0,0,7.09,1.55,7.257451343
29/11/2020 03:00,6.6,0,6.6,0,0,0,6.6,0,6.6,7.01,1.53,7.175026132,0,0,0,7.01,1.53,7.175026132
29/11/2020 03:30,6.55,0,6.55,0,0,0,6.55,0,6.55,6.96,1.51,7.121916877,0,0,0,6.96,1.51,7.121916877
29/11/2020 04:00,6.55,-0.24,6.554395472,0,0,0,6.55,-0.24,6.554395472,6.96,1.46,7.111483671,0,0,0,6.96,1.46,7.111483671
29/11/2020 04:30,6.62,0.38,6.630897375,0,0,0,6.62,0.38,6.630897375,7,1.46,7.150636335,0,0,0,7,1.46,7.150636335
29/11/2020 05:00,6.71,0.84,6.762373844,0,0,0,6.71,0.84,6.762373844,7,1.05,7.078311946,0,0,0,7,1.05,7.078311946
29/11/2020 05:30,6.63,0,6.63,0,0,0,6.63,0,6.63,7.04,1.47,7.191835649,0,0,0,7.04,1.47,7.191835649
29/11/2020 06:00,6.67,0,6.67,0,0,0,6.67,0,6.67,7.08,1.52,7.241325845,0,0,0,7.08,1.52,7.241325845
29/11/2020 06:30,6.93,0.24,6.934154599,0,0,0,6.93,0.24,6.934154599,7.36,1.58,7.527682246,0,0,0,7.36,1.58,7.527682246
29/11/2020 07:00,7.08,0.75,7.119613754,0,0,0,7.08,0.75,7.119613754,7.51,1.55,7.668285336,0,0,0,7.51,1.55,7.668285336
29/11/2020 07:30,7.21,0.48,7.225960144,0,0,0,7.21,0.48,7.225960144,7.51,1.05,7.583046881,0,0,0,7.51,1.05,7.583046881
29/11/2020 08:00,7.31,0.92,7.367665845,0,0,0,7.31,0.92,7.367665845,7.59,0.97,7.65173183,0,0,0,7.59,0.97,7.65173183
29/11/2020 08:30,7.53152,1.09336,7.610468422,0.01152,0.00336,0.012,7.52,1.09,7.598585395,7.79152,0.82336,7.834903037,0.01152,0.00336,0.012,7.78,0.82,7.823094017
29/11/2020 09:00,7.65568,1.05624,7.728200256,0.05568,0.01624,0.058,7.6,1.04,7.670827856,7.92568,0.83624,7.96967382,0.05568,0.01624,0.058,7.87,0.82,7.91260387
29/11/2020 09:30,7.75328,0.72304,7.786920932,0.11328,0.03304,0.118,7.64,0.69,7.671095098,8.21328,1.57304,8.362560804,0.11328,0.03304,0.118,8.1,1.54,8.245095512
29/11/2020 10:00,7.99304,1.12172,8.071365696,0.14304,0.04172,0.149,7.85,1.08,7.923944725,8.28304,1.07172,8.352085692,0.14304,0.04172,0.149,8.14,1.03,8.204907068
29/11/2020 10:30,7.98536,0.96948,8.043995636,0.13536,0.03948,0.141,7.85,0.93,7.904897216,8.27536,1.08948,8.346768824,0.13536,0.03948,0.141,8.14,1.05,8.207441745
29/11/2020 11:00,7.88904,0.96472,7.947807043,0.11904,0.03472,0.124,7.77,0.93,7.825458453,8.20904,1.06472,8.277799611,0.11904,0.03472,0.124,8.09,1.03,8.155305022
29/11/2020 11:30,7.87752,0.96136,7.935964617,0.10752,0.03136,0.112,7.77,0.93,7.825458453,8.33752,1.47136,8.466353406,0.10752,0.03136,0.112,8.23,1.44,8.355028426
29/11/2020 12:00,7.87496,0.93228,7.929952144,0.14496,0.04228,0.151,7.73,0.89,7.781066765,8.30496,1.31228,8.407998537,0.14496,0.04228,0.151,8.16,1.27,8.258238311
29/11/2020 12:30,7.81496,0.93228,7.870371389,0.14496,0.04228,0.151,7.67,0.89,7.721463592,8.15496,1.05228,8.22257051,0.14496,0.04228,0.151,8.01,1.01,8.073425543
29/11/2020 13:00,7.82632,0.92976,7.881353843,0.13632,0.03976,0.142,7.69,0.89,7.741330635,8.17632,1.04976,8.243434042,0.13632,0.03976,0.142,8.04,1.01,8.10319073
29/11/2020 13:30,7.68424,0.82332,7.728221024,0.11424,0.03332,0.119,7.57,0.79,7.6111103,8.03424,0.94332,8.089429213,0.11424,0.03332,0.119,7.92,0.91,7.972107626
29/11/2020 14:00,7.62616,0.88388,7.677210444,0.11616,0.03388,0.121,7.51,0.85,7.557949457,7.96616,0.98388,8.026688296,0.11616,0.03388,0.121,7.85,0.95,7.907275131
29/11/2020 14:30,7.75624,0.97932,7.81782109,0.06624,0.01932,0.069,7.69,0.96,7.749690316,8.10624,1.05932,8.175162738,0.06624,0.01932,0.069,8.04,1.04,8.106984643
29/11/2020 15:00,7.52336,0.87848,7.574475084,0.06336,0.01848,0.066,7.46,0.86,7.509407433,7.89336,0.99848,7.956261333,0.06336,0.01848,0.066,7.83,0.98,7.891089912
29/11/2020 15:30,7.52976,0.86868,7.57970254,0.02976,0.00868,0.031,7.5,0.86,7.549145647,7.89976,0.98868,7.961387831,0.02976,0.00868,0.031,7.87,0.98,7.930781803
29/11/2020 16:00,7.60672,0.94196,7.664820794,0.00672,0.00196,0.007,7.6,0.94,7.657910942,7.95672,1.05196,8.025958697,0.00672,0.00196,0.007,7.95,1.05,8.019039843
29/11/2020 16:30,7.91,0.96,7.96804242,0,0,0,7.91,0.96,7.96804242,8.22,1.03,8.284280295,0,0,0,8.22,1.03,8.284280295
29/11/2020 17:00,8.22,1,8.280603843,0,0,0,8.22,1,8.280603843,8.5,1.07,8.56708235,0,0,0,8.5,1.07,8.56708235
29/11/2020 17:30,8.18,0.97,8.237311455,0,0,0,8.18,0.97,8.237311455,8.47,1.03,8.532397084,0,0,0,8.47,1.03,8.532397084
29/11/2020 18:00,7.93,0.86,7.976496725,0,0,0,7.93,0.86,7.976496725,8.26,0.93,8.312189844,0,0,0,8.26,0.93,8.312189844
29/11/2020 18:30,7.65,0.86,7.698188099,0,0,0,7.65,0.86,7.698188099,8.01,0.93,8.063808033,0,0,0,8.01,0.93,8.063808033
29/11/2020 19:00,7.74096,0.83028,7.78535976,0.00096,0.00028,0.001,7.74,0.83,7.784375376,8.10096,0.93028,8.154199765,0.00096,0.00028,0.001,8.1,0.93,8.15321409
29/11/2020 19:30,7.73096,0.85028,7.777577939,0.00096,0.00028,0.001,7.73,0.85,7.776593084,8.08096,0.93028,8.134330667,0.00096,0.00028,0.001,8.08,0.93,8.133344945
29/11/2020 20:00,7.69,0.82,7.733595542,0,0,0,7.69,0.82,7.733595542,8.05,0.93,8.103542435,0,0,0,8.05,0.93,8.103542435
29/11/2020 20:30,7.56,0.79,7.601164384,0,0,0,7.56,0.79,7.601164384,7.91,0.9,7.961036365,0,0,0,7.91,0.9,7.961036365
29/11/2020 21:00,7.49,0.79,7.531546986,0,0,0,7.49,0.79,7.531546986,7.82,0.9,7.87161991,0,0,0,7.82,0.9,7.87161991
29/11/2020 21:30,7.45096,0.82028,7.495976534,0.00096,0.00028,0.001,7.45,0.82,7.494991661,7.76096,0.90028,7.813002253,0.00096,0.00028,0.001,7.76,0.9,7.812016385
29/11/2020 22:00,7.39,0.82,7.435354733,0,0,0,7.39,0.82,7.435354733,7.7,0.95,7.758382563,0,0,0,7.7,0.95,7.758382563
29/11/2020 22:30,7.43,0.82,7.475112039,0,0,0,7.43,0.82,7.475112039,7.73,0.97,7.790622568,0,0,0,7.73,0.97,7.790622568
29/11/2020 23:00,7.51,0.92,7.566141685,0,0,0,7.51,0.92,7.566141685,7.81,1.08,7.884319882,0,0,0,7.81,1.08,7.884319882
29/11/2020 23:30,7.38,0.94,7.439623646,0,0,0,7.38,0.94,7.439623646,7.66,0.99,7.723710248,0,0,0,7.66,0.99,7.723710248
30/11/2020 00:00,7.34,1.06,7.416144551,0,0,0,7.34,1.06,7.416144551,7.56,0.68,7.590520404,0,0,0,7.56,0.68,7.590520404
30/11/2020 00:30,7.21,1.06,7.287503002,0,0,0,7.21,1.06,7.287503002,7.42,0.68,7.451093879,0,0,0,7.42,0.68,7.451093879
30/11/2020 01:00,7.42,1.1,7.501093254,0,0,0,7.42,1.1,7.501093254,7.63,0.73,7.664841812,0,0,0,7.63,0.73,7.664841812
