Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/11/2020 01:30,7.45,1.1,7.530770213,0,0,0,7.45,1.1,7.530770213,7.66,0.77,7.69860377,0,0,0,7.66,0.77,7.69860377
30/11/2020 02:00,7.36,1.1,7.441747107,0,0,0,7.36,1.1,7.441747107,7.56,0.77,7.59911179,0,0,0,7.56,0.77,7.59911179
30/11/2020 02:30,7.25192,1.01056,7.32199257,0.00192,0.00056,0.002,7.25,1.01,7.320013661,7.45192,0.67056,7.482029297,0.00192,0.00056,0.002,7.45,0.67,7.480066845
30/11/2020 03:00,7.20152,0.99336,7.269708,0.01152,0.00336,0.012,7.19,0.99,7.257837143,7.40152,0.63336,7.428569391,0.01152,0.00336,0.012,7.39,0.63,7.416805242
30/11/2020 03:30,7.14168,1.01924,7.214044871,0.03168,0.00924,0.033,7.11,1.01,7.181378698,7.34168,0.63924,7.369456764,0.03168,0.00924,0.033,7.31,0.63,7.337097519
30/11/2020 04:00,7.06384,0.96112,7.12892609,0.00384,0.00112,0.004,7.06,0.96,7.124970175,7.25384,0.63112,7.28124352,0.00384,0.00112,0.004,7.25,0.63,7.277320936
30/11/2020 04:30,7.03288,0.96084,7.098212071,0.00288,0.00084,0.003,7.03,0.96,7.095244887,7.29288,1.11084,7.376995608,0.00288,0.00084,0.003,7.29,1.11,7.374021969
30/11/2020 05:00,6.9448,0.9414,7.008315133,0.0048,0.0014,0.005,6.94,0.94,7.003370617,7.1748,1.0014,7.244346554,0.0048,0.0014,0.005,7.17,1,7.239399146
30/11/2020 05:30,7.06096,0.88028,7.115620071,0.00096,0.00028,0.001,7.06,0.88,7.114632809,7.32096,1.06028,7.397340671,0.00096,0.00028,0.001,7.32,1.06,7.396350451
30/11/2020 06:00,7.2744,0.7642,7.314430737,0.0144,0.0042,0.015,7.26,0.76,7.299671225,7.5344,0.8542,7.582667143,0.0144,0.0042,0.015,7.52,0.85,7.567886099
30/11/2020 06:30,8.13288,1.18084,8.218157957,0.00288,0.00084,0.003,8.13,1.18,8.215187156,8.47288,1.43084,8.59284578,0.00288,0.00084,0.003,8.47,1.43,8.589866122
30/11/2020 07:00,8.81192,1.18056,8.89064992,0.00192,0.00056,0.002,8.81,1.18,8.888672567,9.23192,1.85056,9.415567917,0.00192,0.00056,0.002,9.23,1.85,9.413575304
30/11/2020 07:30,9.39768,1.72224,9.554187564,0.00768,0.00224,0.008,9.39,1.72,9.546229622,9.75768,1.63224,9.893256612,0.00768,0.00224,0.008,9.75,1.63,9.885312337
30/11/2020 08:00,9.72536,1.97448,9.923769365,0.01536,0.00448,0.016,9.71,1.97,9.90782519,10.07536,1.63448,10.20707617,0.01536,0.00448,0.016,10.06,1.63,10.19119718
30/11/2020 08:30,10.00552,2.20036,10.24460905,0.03552,0.01036,0.037,9.97,2.19,10.20769318,10.36552,1.85036,10.52937971,0.03552,0.01036,0.037,10.33,1.84,10.49259263
30/11/2020 09:00,10.14432,2.20876,10.38199639,0.06432,0.01876,0.067,10.08,2.19,10.31515875,10.51432,1.85876,10.67735519,0.06432,0.01876,0.067,10.45,1.84,10.61075398
30/11/2020 09:30,10.27608,2.04844,10.47825971,0.16608,0.04844,0.173,10.11,2,10.30592548,10.72608,2.28844,10.96748603,0.16608,0.04844,0.173,10.56,2.24,10.79496179
30/11/2020 10:00,10.568,2.124,10.77933208,0.288,0.084,0.3,10.28,2.04,10.48045801,11.028,2.554,11.31988074,0.288,0.084,0.3,10.74,2.47,11.02036751
30/11/2020 10:30,10.64848,2.49164,10.93610517,0.34848,0.10164,0.363,10.3,2.39,10.57365121,10.96848,2.01164,11.15142363,0.34848,0.10164,0.363,10.62,1.91,10.79038924
30/11/2020 11:00,10.71576,2.28668,10.95702596,0.36576,0.10668,0.381,10.35,2.18,10.57709317,11.15576,2.51668,11.43611208,0.36576,0.10668,0.381,10.79,2.41,11.05586722
30/11/2020 11:30,10.80024,2.53132,11.09291508,0.45024,0.13132,0.469,10.35,2.4,10.62461764,11.17024,2.35132,11.41503252,0.45024,0.13132,0.469,10.72,2.22,10.94745633
30/11/2020 12:00,10.89072,2.55396,11.18617423,0.63072,0.18396,0.657,10.26,2.37,10.53017094,11.25072,2.38396,11.50052024,0.63072,0.18396,0.657,10.62,2.2,10.84547832
30/11/2020 12:30,10.7572,2.3446,11.00974573,0.4272,0.1246,0.445,10.33,2.22,10.56585538,11.1072,2.1746,11.31807303,0.4272,0.1246,0.445,10.68,2.05,10.87496667
30/11/2020 13:00,10.7112,2.3766,10.97169235,0.3312,0.0966,0.345,10.38,2.28,10.62745501,11.0812,2.2466,11.30664429,0.3312,0.0966,0.345,10.75,2.15,10.96289195
30/11/2020 13:30,10.7336,2.4198,11.00298146,0.2736,0.0798,0.285,10.46,2.34,10.71854468,11.1136,2.2998,11.34906097,0.2736,0.0798,0.285,10.84,2.22,11.06498983
30/11/2020 14:00,10.67712,2.46916,10.958907,0.23712,0.06916,0.247,10.44,2.4,10.71231068,11.07712,2.34916,11.32347739,0.23712,0.06916,0.247,10.84,2.28,11.07718376
30/11/2020 14:30,10.608,2.379,10.87149047,0.168,0.049,0.175,10.44,2.33,10.69684533,11.008,2.259,11.23739939,0.168,0.049,0.175,10.84,2.21,11.06298784
30/11/2020 15:00,10.57808,2.42444,10.85235854,0.11808,0.03444,0.123,10.46,2.39,10.72957129,10.98808,2.31444,11.22918228,0.11808,0.03444,0.123,10.87,2.28,11.10654312
30/11/2020 15:30,10.47504,2.35772,10.73709954,0.09504,0.02772,0.099,10.38,2.33,10.63829404,10.89504,2.22772,11.12046011,0.09504,0.02772,0.099,10.8,2.2,11.02179659
30/11/2020 16:00,10.50208,2.33144,10.75775519,0.14208,0.04144,0.148,10.36,2.29,10.6100754,10.90208,2.17144,11.11622688,0.14208,0.04144,0.148,10.76,2.13,10.96879665
30/11/2020 16:30,10.35152,1.86336,10.51789317,0.25152,0.07336,0.262,10.1,1.79,10.25739246,10.81152,2.25336,11.04384879,0.25152,0.07336,0.262,10.56,2.18,10.78267128
30/11/2020 17:00,10.04928,1.97604,10.24171678,0.32928,0.09604,0.343,9.72,1.88,9.900141413,10.40928,1.74604,10.55470349,0.32928,0.09604,0.343,10.08,1.65,10.21415195
30/11/2020 17:30,9.8856,1.9108,10.06857706,0.3456,0.1008,0.36,9.54,1.81,9.710185374,10.2556,1.6708,10.39080863,0.3456,0.1008,0.36,9.91,1.57,10.03359357
30/11/2020 18:00,9.60728,1.67004,9.751351834,0.37728,0.11004,0.393,9.23,1.56,9.360902734,9.97728,1.43004,10.07924256,0.37728,0.11004,0.393,9.6,1.32,9.690325072
30/11/2020 18:30,9.2148,1.3964,9.320003863,0.3648,0.1064,0.38,8.85,1.29,8.943522796,9.6248,1.6264,9.761247461,0.3648,0.1064,0.38,9.26,1.52,9.383922421
30/11/2020 19:00,9.2464,1.5252,9.371347182,0.3264,0.0952,0.34,8.92,1.43,9.033897276,9.6164,1.4752,9.728893257,0.3264,0.0952,0.34,9.29,1.38,9.391938032
30/11/2020 19:30,9.2668,1.5224,9.391021457,0.3168,0.0924,0.33,8.95,1.43,9.063520287,9.6268,1.4724,9.738749406,0.3168,0.0924,0.33,9.31,1.38,9.411721415
30/11/2020 20:00,9.18712,1.49916,9.308633337,0.23712,0.06916,0.247,8.95,1.43,9.063520287,9.54712,1.44916,9.656477878,0.23712,0.06916,0.247,9.31,1.38,9.411721415
30/11/2020 20:30,9.0416,1.5188,9.168275956,0.2016,0.0588,0.21,8.84,1.46,8.959754461,9.4016,1.4588,9.514104267,0.2016,0.0588,0.21,9.2,1.4,9.305912099
30/11/2020 21:00,8.99656,1.50608,9.121752507,0.22656,0.06608,0.236,8.77,1.44,8.887434951,9.35656,1.46608,9.470723605,0.22656,0.06608,0.236,9.13,1.4,9.236714784
30/11/2020 21:30,8.8128,1.5604,8.949876647,0.1728,0.0504,0.18,8.64,1.51,8.770957758,9.1228,1.2204,9.204067362,0.1728,0.0504,0.18,8.95,1.17,9.026150896
30/11/2020 22:00,8.44912,1.79016,8.636683484,0.06912,0.02016,0.072,8.38,1.77,8.564887623,8.58912,0.46016,8.601437647,0.06912,0.02016,0.072,8.52,0.44,8.531353937
30/11/2020 22:30,8.16704,1.78372,8.359557369,0.04704,0.01372,0.049,8.12,1.77,8.31067386,8.28704,0.43372,8.298382071,0.04704,0.01372,0.049,8.24,0.42,8.25069694
30/11/2020 23:00,8.01144,1.78792,8.208521718,0.06144,0.01792,0.064,7.95,1.77,8.144654689,8.10144,0.45792,8.114371251,0.06144,0.01792,0.064,8.04,0.44,8.0520308
30/11/2020 23:30,7.98776,1.79268,8.186452919,0.07776,0.02268,0.081,7.91,1.77,8.105615338,8.08776,0.46268,8.100983558,0.07776,0.02268,0.081,8.01,0.44,8.022075791
01/12/2020 00:00,7.85992,1.76456,8.055557982,0.04992,0.01456,0.052,7.81,1.75,8.003661662,7.93992,0.42456,7.951262843,0.04992,0.01456,0.052,7.89,0.41,7.900645543
01/12/2020 00:30,7.70264,1.68952,7.885755563,0.03264,0.00952,0.034,7.67,1.68,7.851834181,7.78264,0.35952,7.79093961,0.03264,0.00952,0.034,7.75,0.35,7.7578992
01/12/2020 01:00,7.62568,1.11624,7.70694409,0.05568,0.01624,0.058,7.57,1.1,7.649503252,7.87568,0.99624,7.938439998,0.05568,0.01624,0.058,7.82,0.98,7.881167426
01/12/2020 01:30,7.6156,1.0908,7.693322299,0.1056,0.0308,0.11,7.51,1.06,7.584438015,7.8656,0.8208,7.908310565,0.1056,0.0308,0.11,7.76,0.79,7.800108974
01/12/2020 02:00,7.59464,1.14052,7.679800948,0.10464,0.03052,0.109,7.49,1.11,7.571802956,7.81464,0.70052,7.845975185,0.10464,0.03052,0.109,7.71,0.67,7.73905679
01/12/2020 02:30,7.51632,1.14976,7.603750022,0.13632,0.03976,0.142,7.38,1.11,7.463008777,7.73632,0.68976,7.767008176,0.13632,0.03976,0.142,7.6,0.65,7.627745407
01/12/2020 03:00,7.45368,1.07024,7.530123452,0.10368,0.03024,0.108,7.35,1.04,7.42321359,7.67368,0.61024,7.697906053,0.10368,0.03024,0.108,7.57,0.58,7.592186773
01/12/2020 03:30,7.55176,1.20968,7.648032741,0.10176,0.02968,0.106,7.45,1.18,7.542870806,7.76176,0.71968,7.795053406,0.10176,0.02968,0.106,7.66,0.69,7.691014237
01/12/2020 04:00,7.64712,1.23416,7.746069661,0.11712,0.03416,0.122,7.53,1.2,7.625018033,7.86712,0.78416,7.906104224,0.11712,0.03416,0.122,7.75,0.75,7.786205751
01/12/2020 04:30,7.53448,1.19464,7.628601025,0.08448,0.02464,0.088,7.45,1.17,7.541312883,7.75448,0.75464,7.791112989,0.08448,0.02464,0.088,7.67,0.73,7.704660927
01/12/2020 05:00,7.57776,1.19268,7.671045053,0.07776,0.02268,0.081,7.5,1.17,7.590711429,7.79776,0.75268,7.834002055,0.07776,0.02268,0.081,7.72,0.73,7.754437439
01/12/2020 05:30,7.68696,1.13828,7.770780875,0.09696,0.02828,0.101,7.59,1.11,7.670736601,7.91696,0.68828,7.946822321,0.09696,0.02828,0.101,7.82,0.66,7.84780224
01/12/2020 06:00,7.85064,0.98352,7.912007331,0.08064,0.02352,0.084,7.77,0.96,7.829080406,8.21064,0.87352,8.256975621,0.08064,0.02352,0.084,8.13,0.85,8.174313427
01/12/2020 06:30,8.80664,1.23652,8.893024784,0.05664,0.01652,0.059,8.75,1.22,8.834642041,9.11664,1.30652,9.209783895,0.05664,0.01652,0.059,9.06,1.29,9.151376946
01/12/2020 07:00,9.23432,0.97876,9.286045283,0.06432,0.01876,0.067,9.17,0.96,9.220113882,9.73432,2.04876,9.947582792,0.06432,0.01876,0.067,9.67,2.03,9.880779321
01/12/2020 07:30,9.7208,1.7194,9.871691294,0.1008,0.0294,0.105,9.62,1.69,9.767317953,10.0908,1.8094,10.25174,0.1008,0.0294,0.105,9.99,1.78,10.14733955
01/12/2020 08:00,9.83792,1.83856,10.00824524,0.09792,0.02856,0.102,9.74,1.81,9.906750224,10.19792,1.94856,10.38241101,0.09792,0.02856,0.102,10.1,1.92,10.28087545
01/12/2020 08:30,10.00936,1.88648,10.18558267,0.15936,0.04648,0.166,9.85,1.84,10.02038422,10.40936,2.00648,10.60097814,0.15936,0.04648,0.166,10.25,1.96,10.43571272
01/12/2020 09:00,10.32472,2.17096,10.55049337,0.41472,0.12096,0.432,9.91,2.05,10.11981225,10.70472,2.23096,10.93472509,0.41472,0.12096,0.432,10.29,2.11,10.50410396
01/12/2020 09:30,10.63024,1.86632,10.79282877,0.57024,0.16632,0.594,10.06,1.7,10.20262711,11.13024,2.77632,11.47127696,0.57024,0.16632,0.594,10.56,2.61,10.87776172
01/12/2020 10:00,10.92536,2.08448,11.12243445,0.97536,0.28448,1.016,9.95,1.8,10.11150335,11.37536,2.78448,11.71119738,0.97536,0.28448,1.016,10.4,2.5,10.69626103
01/12/2020 10:30,10.85968,2.30824,11.10228002,1.15968,0.33824,1.208,9.7,1.97,9.898025056,11.27968,2.48824,11.5508666,1.15968,0.33824,1.208,10.12,2.15,10.34586391
01/12/2020 11:00,11.11432,2.54376,11.40170268,1.62432,0.47376,1.692,9.49,2.07,9.713135436,11.67432,2.75376,11.99470473,1.62432,0.47376,1.692,10.05,2.28,10.30538209
01/12/2020 11:30,11.2376,2.4418,11.49982787,1.8576,0.5418,1.935,9.38,1.9,9.57049633,11.9076,3.2718,12.34891141,1.8576,0.5418,1.935,10.05,2.73,10.41419224
01/12/2020 12:00,11.25512,2.84316,11.60867284,1.96512,0.57316,2.047,9.29,2.27,9.563315325,11.81512,3.03316,12.1982425,1.96512,0.57316,2.047,9.85,2.46,10.15254155
01/12/2020 12:30,11.14544,2.70992,11.4701569,1.88544,0.54992,1.964,9.26,2.16,9.508585594,11.70544,2.96992,12.07633017,1.88544,0.54992,1.964,9.82,2.42,10.11379256
01/12/2020 13:00,10.68112,1.66616,10.81029202,1.22112,0.35616,1.272,9.46,1.31,9.550272247,11.48112,3.46616,11.99293048,1.22112,0.35616,1.272,10.26,3.11,10.72099342
01/12/2020 13:30,10.94176,2.49968,11.22365858,1.06176,0.30968,1.106,9.88,2.19,10.11980731,11.38176,2.65968,11.68838562,1.06176,0.30968,1.106,10.32,2.35,10.58418159
01/12/2020 14:00,10.71504,2.39772,10.98003385,0.81504,0.23772,0.849,9.9,2.16,10.13289692,11.06504,2.53772,11.3523184,0.81504,0.23772,0.849,10.25,2.3,10.50487982
01/12/2020 14:30,10.7948,2.3714,11.05220544,0.7248,0.2114,0.755,10.07,2.16,10.29905335,11.0848,2.5314,11.37017049,0.7248,0.2114,0.755,10.36,2.32,10.61659079
01/12/2020 15:00,10.70864,2.34252,10.96185981,0.48864,0.14252,0.509,10.22,2.2,10.45410924,10.94864,2.44252,11.2177815,0.48864,0.14252,0.509,10.46,2.3,10.70988329
01/12/2020 15:30,10.4932,2.1776,10.71677134,0.1632,0.0476,0.17,10.33,2.13,10.54731245,10.7032,2.2676,10.94077237,0.1632,0.0476,0.17,10.54,2.22,10.77125805
01/12/2020 16:00,10.67304,2.13672,10.88482224,0.02304,0.00672,0.024,10.65,2.13,10.86091156,10.85304,2.22672,11.07911365,0.02304,0.00672,0.024,10.83,2.22,11.05519335
01/12/2020 16:30,10.65576,1.93168,10.82943252,0.00576,0.00168,0.006,10.65,1.93,10.82346525,10.83576,2.01168,11.02091426,0.00576,0.00168,0.006,10.83,2.01,11.01494439
01/12/2020 17:00,10.44576,1.82168,10.60341549,0.00576,0.00168,0.006,10.44,1.82,10.59745252,10.59576,1.89168,10.76329797,0.00576,0.00168,0.006,10.59,1.89,10.75733238
01/12/2020 17:30,10.41096,1.72028,10.55213018,0.00096,0.00028,0.001,10.41,1.72,10.55113738,10.57096,1.79028,10.72148767,0.00096,0.00028,0.001,10.57,1.79,10.72049439
01/12/2020 18:00,10.14,1.48,10.2474387,0,0,0,10.14,1.48,10.2474387,10.41,1.93,10.58739817,0,0,0,10.41,1.93,10.58739817
01/12/2020 18:30,9.87,1.49,9.981833499,0,0,0,9.87,1.49,9.981833499,10.29,1.72,10.4327609,0,0,0,10.29,1.72,10.4327609
01/12/2020 19:00,9.84,1.54,9.959779114,0,0,0,9.84,1.54,9.959779114,10.26,1.64,10.39024543,0,0,0,10.26,1.64,10.39024543
01/12/2020 19:30,9.78,1.54,9.900505038,0,0,0,9.78,1.54,9.900505038,10.21,1.64,10.3408752,0,0,0,10.21,1.64,10.3408752
01/12/2020 20:00,9.78,1.2,9.85334461,0,0,0,9.78,1.2,9.85334461,10.33,2.12,10.54529753,0,0,0,10.33,2.12,10.54529753
01/12/2020 20:30,9.57,1.5,9.686841591,0,0,0,9.57,1.5,9.686841591,9.98,1.67,10.11875981,0,0,0,9.98,1.67,10.11875981
01/12/2020 21:00,9.54,1.5,9.657204564,0,0,0,9.54,1.5,9.657204564,9.95,1.67,10.08917241,0,0,0,9.95,1.67,10.08917241
01/12/2020 21:30,9.35,1.34,9.445533336,0,0,0,9.35,1.34,9.445533336,9.82,1.97,10.01565275,0,0,0,9.82,1.97,10.01565275
01/12/2020 22:00,8.88,1.09,8.946647417,0,0,0,8.88,1.09,8.946647417,9.34,1.84,9.519516794,0,0,0,9.34,1.84,9.519516794
01/12/2020 22:30,8.73,1.33,8.830730434,0,0,0,8.73,1.33,8.830730434,9.06,1.37,9.162996235,0,0,0,9.06,1.37,9.162996235
01/12/2020 23:00,8.79,1.44,8.907171268,0,0,0,8.79,1.44,8.907171268,9.12,1.48,9.239307333,0,0,0,9.12,1.48,9.239307333
01/12/2020 23:30,8.84,1.5,8.96635935,0,0,0,8.84,1.5,8.96635935,9.15,1.55,9.280355597,0,0,0,9.15,1.55,9.280355597
02/12/2020 00:00,8.69,1.27,8.782311769,0,0,0,8.69,1.27,8.782311769,9.03,1.69,9.186783986,0,0,0,9.03,1.69,9.186783986
02/12/2020 00:30,8.55,1.24,8.639450214,0,0,0,8.55,1.24,8.639450214,8.87,1.51,8.997610794,0,0,0,8.87,1.51,8.997610794
02/12/2020 01:00,8.44,1.24,8.53060373,0,0,0,8.44,1.24,8.53060373,8.73,1.3,8.826261949,0,0,0,8.73,1.3,8.826261949
02/12/2020 01:30,8.39,1.13,8.465754544,0,0,0,8.39,1.13,8.465754544,8.69,1.3,8.786700177,0,0,0,8.69,1.3,8.786700177
02/12/2020 02:00,8.26,1.05,8.32646984,0,0,0,8.26,1.05,8.32646984,8.55,1.23,8.638020607,0,0,0,8.55,1.23,8.638020607
02/12/2020 02:30,8.16,1.05,8.2272778,0,0,0,8.16,1.05,8.2272778,8.44,1.23,8.529155879,0,0,0,8.44,1.23,8.529155879
02/12/2020 03:00,7.87,0.91,7.922436494,0,0,0,7.87,0.91,7.922436494,8.15,1.09,8.222566509,0,0,0,8.15,1.09,8.222566509
02/12/2020 03:30,7.83,0.99,7.892338057,0,0,0,7.83,0.99,7.892338057,8.11,1.18,8.195395048,0,0,0,8.11,1.18,8.195395048
02/12/2020 04:00,7.79,0.96,7.848929863,0,0,0,7.79,0.96,7.848929863,8.06,1.14,8.140221127,0,0,0,8.06,1.14,8.140221127
02/12/2020 04:30,7.63384,0.96112,7.694105848,0.00384,0.00112,0.004,7.63,0.96,7.690156045,7.90384,1.14112,7.98578998,0.00384,0.00112,0.004,7.9,1.14,7.981829364
02/12/2020 05:00,7.78,0.96,7.839005039,0,0,0,7.78,0.96,7.839005039,8.06,1.14,8.140221127,0,0,0,8.06,1.14,8.140221127
02/12/2020 05:30,7.95,1.14,8.031319941,0,0,0,7.95,1.14,8.031319941,8.25,1.24,8.342667439,0,0,0,8.25,1.24,8.342667439
02/12/2020 06:00,8.0648,1.0014,8.126733723,0.0048,0.0014,0.005,8.06,1,8.121797831,8.3448,1.0214,8.407077078,0.0048,0.0014,0.005,8.34,1.02,8.402142584
02/12/2020 06:30,8.7544,1.3442,8.856996839,0.0144,0.0042,0.015,8.74,1.34,8.842126441,9.0844,1.4942,9.206462784,0.0144,0.0042,0.015,9.07,1.49,9.191572227
02/12/2020 07:00,9.24688,1.64784,9.392559097,0.02688,0.00784,0.028,9.22,1.64,9.364721032,9.59688,1.59784,9.728987532,0.02688,0.00784,0.028,9.57,1.59,9.701185495
02/12/2020 07:30,9.76728,1.75504,9.923705155,0.01728,0.00504,0.018,9.75,1.75,9.905806378,10.11728,1.80504,10.27703868,0.01728,0.00504,0.018,10.1,1.8,10.25914226
02/12/2020 08:00,10.19,1.73,10.33581153,0,0,0,10.19,1.73,10.33581153,10.57,2.1,10.77659037,0,0,0,10.57,2.1,10.77659037
02/12/2020 08:30,10.29096,1.70028,10.43047505,0.00096,0.00028,0.001,10.29,1.7,10.42948225,10.72096,2.30028,10.96495652,0.00096,0.00028,0.001,10.72,2.3,10.96395914
02/12/2020 09:00,10.44192,1.77056,10.59096672,0.00192,0.00056,0.002,10.44,1.77,10.58898012,10.88192,2.22056,11.10617259,0.00192,0.00056,0.002,10.88,2.22,11.10417939
02/12/2020 09:30,10.4384,2.0512,10.63802688,0.0384,0.0112,0.04,10.4,2.04,10.59818852,10.8184,2.1712,11.0341238,0.0384,0.0112,0.04,10.78,2.16,10.99427124
02/12/2020 10:00,10.54752,1.89136,10.71575573,0.10752,0.03136,0.112,10.44,1.86,10.60439532,10.92752,2.29136,11.16517013,0.10752,0.03136,0.112,10.82,2.26,11.05350623
02/12/2020 10:30,10.41616,1.74388,10.56113188,0.11616,0.03388,0.121,10.3,1.71,10.44098175,10.85616,2.25388,11.08765913,0.11616,0.03388,0.121,10.74,2.22,10.96704153
02/12/2020 11:00,10.62816,2.06988,10.82784319,0.06816,0.01988,0.071,10.56,2.05,10.75714181,11.00816,2.19988,11.22582107,0.06816,0.01988,0.071,10.94,2.18,11.15508852
02/12/2020 11:30,10.8904,2.7922,11.24265062,0.1104,0.0322,0.115,10.78,2.76,11.12771315,11.0504,1.6222,11.1688349,0.1104,0.0322,0.115,10.94,1.59,11.05494007
02/12/2020 12:00,10.9128,2.4304,11.18016315,0.1728,0.0504,0.18,10.74,2.38,11.00054544,11.2328,1.9204,11.39577694,0.1728,0.0504,0.18,11.06,1.87,11.21697375
02/12/2020 12:30,10.73152,1.76836,10.87624101,0.13152,0.03836,0.137,10.6,1.73,10.74024674,11.24152,2.40836,11.49660688,0.13152,0.03836,0.137,11.11,2.37,11.35997359
02/12/2020 13:00,10.68552,1.94536,10.86115846,0.39552,0.11536,0.412,10.29,1.83,10.45145923,11.13552,2.37536,11.38605027,0.39552,0.11536,0.412,10.74,2.26,10.97520843
02/12/2020 13:30,10.70432,1.98876,10.88749893,0.54432,0.15876,0.567,10.16,1.83,10.32349263,11.15432,2.54876,11.4418107,0.54432,0.15876,0.567,10.61,2.39,10.87585399
02/12/2020 14:00,10.59936,1.92648,10.77301061,0.39936,0.11648,0.416,10.2,1.81,10.35934844,11.02936,2.50648,11.31058018,0.39936,0.11648,0.416,10.63,2.39,10.89536599
02/12/2020 14:30,10.57376,1.98568,10.75859311,0.29376,0.08568,0.306,10.28,1.9,10.45410924,10.98376,2.59568,11.2862987,0.29376,0.08568,0.306,10.69,2.51,10.98071947
02/12/2020 15:00,10.72192,2.08056,10.92191826,0.24192,0.07056,0.252,10.48,2.01,10.67101214,11.14192,2.69056,11.46217669,0.24192,0.07056,0.252,10.9,2.62,11.2104594
02/12/2020 15:30,10.41808,1.90444,10.59071681,0.11808,0.03444,0.123,10.3,1.87,10.46837619,10.83808,2.51444,11.12593307,0.11808,0.03444,0.123,10.72,2.48,11.00312683
02/12/2020 16:00,10.50952,1.77736,10.65875317,0.05952,0.01736,0.062,10.45,1.76,10.59717415,10.90952,2.34736,11.15919915,0.05952,0.01736,0.062,10.85,2.33,11.09736005
02/12/2020 16:30,10.58552,1.64036,10.71186326,0.03552,0.01036,0.037,10.55,1.63,10.67517681,10.98552,2.18036,11.19980444,0.03552,0.01036,0.037,10.95,2.17,11.16294764
02/12/2020 17:00,10.61816,1.60988,10.73950815,0.06816,0.01988,0.071,10.55,1.59,10.66914242,11.01816,2.13988,11.22403386,0.06816,0.01988,0.071,10.95,2.12,11.15333582
02/12/2020 17:30,10.45112,1.48616,10.5562579,0.02112,0.00616,0.022,10.43,1.48,10.53448148,10.85112,2.01616,11.03683408,0.02112,0.00616,0.022,10.83,2.01,11.01494439
02/12/2020 18:00,10.14496,1.36728,10.23668247,0.02496,0.00728,0.026,10.12,1.36,10.21097449,10.54496,1.90728,10.71605797,0.02496,0.00728,0.026,10.52,1.9,10.69020112
02/12/2020 18:30,10.01384,1.36112,10.105921,0.00384,0.00112,0.004,10.01,1.36,10.10196516,10.40384,1.90112,10.57611195,0.00384,0.00112,0.004,10.4,1.9,10.57213318
02/12/2020 19:00,9.93728,1.39504,10.03472323,0.01728,0.00504,0.018,9.92,1.39,10.0169107,10.32728,1.93504,10.50700205,0.01728,0.00504,0.018,10.31,1.93,10.48908957
02/12/2020 19:30,9.85192,1.34056,9.942707317,0.00192,0.00056,0.002,9.85,1.34,9.940729349,10.28192,1.86056,10.44890245,0.00192,0.00056,0.002,10.28,1.86,10.44691342
02/12/2020 20:00,9.79096,1.34028,9.882269385,0.00096,0.00028,0.001,9.79,1.34,9.881280281,10.23096,1.83028,10.39338575,0.00096,0.00028,0.001,10.23,1.83,10.39239145
02/12/2020 20:30,9.79,1.47,9.899747472,0,0,0,9.79,1.47,9.899747472,10.23,1.78,10.38370358,0,0,0,10.23,1.78,10.38370358
02/12/2020 21:00,9.69864,1.55252,9.82211465,0.00864,0.00252,0.009,9.69,1.55,9.813185008,10.13864,1.83252,10.30291952,0.00864,0.00252,0.009,10.13,1.83,10.29396911
02/12/2020 21:30,9.38768,1.48224,9.503976599,0.00768,0.00224,0.008,9.38,1.48,9.49604128,9.80768,1.76224,9.964741683,0.00768,0.00224,0.008,9.8,1.76,9.95678663
02/12/2020 22:00,9.0996,1.3428,9.198142856,0.0096,0.0028,0.01,9.09,1.34,9.188237045,9.4796,1.6028,9.614144996,0.0096,0.0028,0.01,9.47,1.6,9.604212617
02/12/2020 22:30,9.07192,1.34056,9.170432574,0.00192,0.00056,0.002,9.07,1.34,9.168451341,9.43192,1.63056,9.571825364,0.00192,0.00056,0.002,9.43,1.63,9.569838034
02/12/2020 23:00,9.02992,1.46456,9.147917315,0.04992,0.01456,0.052,8.98,1.45,9.09631244,9.36992,1.69456,9.52191863,0.04992,0.01456,0.052,9.32,1.68,9.470205911
02/12/2020 23:30,8.91472,1.55596,9.049488615,0.05472,0.01596,0.057,8.86,1.54,8.992841598,9.22472,1.59596,9.361759845,0.05472,0.01596,0.057,9.17,1.58,9.305122245
03/12/2020 00:00,8.84656,1.52108,8.976375003,0.10656,0.03108,0.111,8.74,1.49,8.866098353,9.14656,1.79108,9.320275071,0.10656,0.03108,0.111,9.04,1.76,9.209733981
03/12/2020 00:30,8.67584,1.72212,8.845105822,0.07584,0.02212,0.079,8.6,1.7,8.766413178,8.95584,1.71212,9.118027473,0.07584,0.02212,0.079,8.88,1.69,9.039386041
03/12/2020 01:00,8.61472,1.67596,8.776231686,0.05472,0.01596,0.057,8.56,1.66,8.719472461,8.88472,1.56596,9.021667263,0.05472,0.01596,0.057,8.83,1.55,8.96500976
03/12/2020 01:30,8.40856,1.54708,8.549698112,0.05856,0.01708,0.061,8.35,1.53,8.489016433,8.66856,1.38708,8.778833829,0.05856,0.01708,0.061,8.61,1.37,8.718314057
03/12/2020 02:00,8.38552,1.54036,8.525822811,0.03552,0.01036,0.037,8.35,1.53,8.489016433,8.64552,1.38036,8.755021976,0.03552,0.01036,0.037,8.61,1.37,8.718314057
03/12/2020 02:30,8.19784,1.46812,8.328262544,0.02784,0.00812,0.029,8.17,1.46,8.299427691,8.44784,1.29812,8.546994571,0.02784,0.00812,0.029,8.42,1.29,8.518245124
03/12/2020 03:00,8.04912,1.15016,8.13087946,0.06912,0.02016,0.072,7.98,1.13,8.059609172,8.33912,1.48016,8.469462557,0.06912,0.02016,0.072,8.27,1.46,8.397886639
03/12/2020 03:30,8.11816,1.33988,8.227988831,0.06816,0.01988,0.071,8.05,1.32,8.157505746,8.33816,1.17988,8.421224911,0.06816,0.01988,0.071,8.27,1.16,8.350958029
03/12/2020 04:00,8.27024,1.42632,8.392333311,0.09024,0.02632,0.094,8.18,1.4,8.298939691,8.50024,1.26632,8.594047149,0.09024,0.02632,0.094,8.41,1.24,8.500923479
03/12/2020 04:30,8.08088,1.30484,8.185550012,0.05088,0.01484,0.053,8.03,1.29,8.132957642,8.31088,1.15484,8.390731899,0.05088,0.01484,0.053,8.26,1.14,8.338297188
03/12/2020 05:00,7.98128,1.25204,8.078888203,0.04128,0.01204,0.043,7.94,1.24,8.036242903,8.23128,1.10204,8.304725318,0.04128,0.01204,0.043,8.19,1.09,8.262215199
03/12/2020 05:30,7.99376,0.43568,8.005624023,0.05376,0.01568,0.056,7.94,0.42,7.951100553,8.48376,1.97568,8.710768921,0.05376,0.01568,0.056,8.43,1.96,8.654854129
03/12/2020 06:00,8.28624,0.43932,8.297877765,0.06624,0.01932,0.069,8.22,0.42,8.230722933,8.79624,2.08932,9.040967658,0.06624,0.01932,0.069,8.73,2.07,8.97205662
03/12/2020 06:30,9.01336,1.37848,9.118161306,0.06336,0.01848,0.066,8.95,1.36,9.052739917,9.36336,1.59848,9.498823548,0.06336,0.01848,0.066,9.3,1.58,9.433260306
03/12/2020 07:00,9.47472,1.51596,9.595230784,0.05472,0.01596,0.057,9.42,1.5,9.538679154,9.85472,1.76596,10.01169921,0.05472,0.01596,0.057,9.8,1.75,9.955023857
03/12/2020 07:30,9.87016,1.54588,9.990485644,0.02016,0.00588,0.021,9.85,1.54,9.969658971,10.34016,2.01588,10.5348318,0.02016,0.00588,0.021,10.32,2.01,10.51391935
03/12/2020 08:00,10.05784,0.88812,10.09697492,0.02784,0.00812,0.029,10.03,0.88,10.06853018,10.74784,2.83812,11.11624891,0.02784,0.00812,0.029,10.72,2.83,11.08725845
03/12/2020 08:30,10.34296,1.66128,10.47552733,0.07296,0.02128,0.076,10.27,1.64,10.40012019,10.79296,2.34128,11.04398377,0.07296,0.02128,0.076,10.72,2.32,10.96817214
03/12/2020 09:00,10.47832,1.89576,10.64843162,0.08832,0.02576,0.092,10.39,1.87,10.55694084,10.85832,2.13576,11.06637176,0.08832,0.02576,0.092,10.77,2.11,10.97474373
03/12/2020 09:30,10.55584,1.54212,10.66789071,0.07584,0.02212,0.079,10.48,1.52,10.58965533,11.07584,2.50212,11.35494765,0.07584,0.02212,0.079,11,2.48,11.27609862
03/12/2020 10:00,10.66944,2.03192,10.86119923,0.10944,0.03192,0.114,10.56,2,10.74772534,11.07944,2.22192,11.30004067,0.10944,0.03192,0.114,10.97,2.19,11.18646504
03/12/2020 10:30,10.6036,2.1248,10.81439356,0.1536,0.0448,0.16,10.45,2.08,10.65499413,11.0036,2.2848,11.2383061,0.1536,0.0448,0.16,10.85,2.24,11.07881311
03/12/2020 11:00,10.83744,2.22592,11.06367143,0.15744,0.04592,0.164,10.68,2.18,10.90022018,11.24744,2.42592,11.5060851,0.15744,0.04592,0.164,11.09,2.38,11.34250854
03/12/2020 11:30,10.70088,2.16984,10.91865552,0.17088,0.04984,0.178,10.53,2.12,10.74128949,11.15088,2.27984,11.38155504,0.17088,0.04984,0.178,10.98,2.23,11.2041644
03/12/2020 12:00,10.64048,2.17264,10.86002667,0.18048,0.05264,0.188,10.46,2.12,10.67267539,11.10048,2.25264,11.32674018,0.18048,0.05264,0.188,10.92,2.2,11.13940752
03/12/2020 12:30,10.51008,1.38544,10.60100116,0.19008,0.05544,0.198,10.32,1.33,10.40534959,11.16008,3.03544,11.56552124,0.19008,0.05544,0.198,10.97,2.98,11.36755471
03/12/2020 13:00,10.46496,1.25228,10.53962015,0.14496,0.04228,0.151,10.32,1.21,10.39069295,11.15496,3.17228,11.59726231,0.14496,0.04228,0.151,11.01,3.13,11.44626577
03/12/2020 13:30,10.28944,1.35192,10.37787373,0.10944,0.03192,0.114,10.18,1.32,10.26522284,10.96944,2.90192,11.34679486,0.10944,0.03192,0.114,10.86,2.87,11.23283134
03/12/2020 14:00,10.2412,2.1066,10.45561768,0.0912,0.0266,0.095,10.15,2.08,10.36093143,10.7012,2.1766,10.92031451,0.0912,0.0266,0.095,10.61,2.15,10.82564548
03/12/2020 14:30,10.15376,1.73568,10.3010401,0.05376,0.01568,0.056,10.1,1.72,10.24540873,10.71376,2.41568,10.98272112,0.05376,0.01568,0.056,10.66,2.4,10.92682937
03/12/2020 15:00,10.19496,1.77728,10.34871652,0.02496,0.00728,0.026,10.17,1.77,10.32287751,10.66496,2.45728,10.94438654,0.02496,0.00728,0.026,10.64,2.45,10.91842937
03/12/2020 15:30,10.09152,1.12336,10.15385216,0.01152,0.00336,0.012,10.08,1.12,10.14203135,10.75152,3.09336,11.1876744,0.01152,0.00336,0.012,10.74,3.09,11.17567448
03/12/2020 16:00,10.13096,1.17028,10.19832858,0.00096,0.00028,0.001,10.13,1.17,10.19734279,10.76096,2.90028,11.14494882,0.00096,0.00028,0.001,10.76,2.9,11.14394903
03/12/2020 16:30,10.37192,1.77056,10.52195833,0.00192,0.00056,0.002,10.37,1.77,10.51997148,10.72192,1.90056,10.88906317,0.00192,0.00056,0.002,10.72,1.9,10.88707491
03/12/2020 17:00,10.37384,1.66112,10.50599239,0.00384,0.00112,0.004,10.37,1.66,10.50202361,10.72384,1.90112,10.89105145,0.00384,0.00112,0.004,10.72,1.9,10.88707491
03/12/2020 17:30,10.10672,1.43196,10.20765882,0.00672,0.00196,0.007,10.1,1.43,10.20073037,10.52672,2.08196,10.73062866,0.00672,0.00196,0.007,10.52,2.08,10.72365609
03/12/2020 18:00,9.96824,1.58532,10.09351516,0.01824,0.00532,0.019,9.95,1.58,10.07466625,10.38824,1.99532,10.5781299,0.01824,0.00532,0.019,10.37,1.99,10.55921399
03/12/2020 18:30,9.55688,0.73784,9.585320193,0.02688,0.00784,0.028,9.53,0.73,9.557918183,10.21688,2.68784,10.5645218,0.02688,0.00784,0.028,10.19,2.68,10.53653169
03/12/2020 19:00,9.70936,1.53148,9.82939991,0.03936,0.01148,0.041,9.67,1.52,9.788733319,10.14936,1.90148,10.32594473,0.03936,0.01148,0.041,10.11,1.89,10.28514463
03/12/2020 19:30,9.74592,1.65756,9.885871828,0.02592,0.00756,0.027,9.72,1.65,9.859051679,10.16592,1.62756,10.29538154,0.02592,0.00756,0.027,10.14,1.62,10.26859289
03/12/2020 20:00,9.75408,1.53744,9.874502438,0.09408,0.02744,0.098,9.66,1.51,9.777305355,10.23408,1.87744,10.40486302,0.09408,0.02744,0.098,10.14,1.85,10.30738085
03/12/2020 20:30,9.56408,1.57744,9.693293723,0.09408,0.02744,0.098,9.47,1.55,9.596009587,10.02408,1.91744,10.20581971,0.09408,0.02744,0.098,9.93,1.89,10.10826395
03/12/2020 21:00,9.5776,1.6968,9.726744162,0.0576,0.0168,0.06,9.52,1.68,9.667098841,9.9876,1.8168,10.15149821,0.0576,0.0168,0.06,9.93,1.8,10.09182342
03/12/2020 21:30,9.31344,1.68392,9.464446693,0.01344,0.00392,0.014,9.3,1.68,9.450523795,9.68344,1.61392,9.817013191,0.01344,0.00392,0.014,9.67,1.61,9.803111751
03/12/2020 22:00,8.95536,1.64448,9.10509677,0.01536,0.00448,0.016,8.94,1.64,9.089180381,9.30536,1.54448,9.432663632,0.01536,0.00448,0.016,9.29,1.54,9.41677758
03/12/2020 22:30,8.66576,1.30168,8.762977074,0.00576,0.00168,0.006,8.66,1.3,8.75703146,9.03576,1.65168,9.185477973,0.00576,0.00168,0.006,9.03,1.65,9.179509791
03/12/2020 23:00,8.5392,1.4256,8.657382514,0.0192,0.0056,0.02,8.52,1.42,8.637522793,8.8492,1.4956,8.974695538,0.0192,0.0056,0.02,8.83,1.49,8.954831098
03/12/2020 23:30,8.35384,1.25112,8.447007991,0.00384,0.00112,0.004,8.35,1.25,8.443044475,8.70384,1.68112,8.864705026,0.00384,0.00112,0.004,8.7,1.68,8.860722318
04/12/2020 00:00,8.27192,1.32056,8.376666354,0.00192,0.00056,0.002,8.27,1.32,8.374682084,8.58192,1.49056,8.710402976,0.00192,0.00056,0.002,8.58,1.49,8.70841547
04/12/2020 00:30,8.21,1.38,8.325172671,0,0,0,8.21,1.38,8.325172671,8.48,1.29,8.577557928,0,0,0,8.48,1.29,8.577557928
04/12/2020 01:00,8.19224,1.36232,8.304740333,0.04224,0.01232,0.044,8.15,1.35,8.261053202,8.47224,1.27232,8.567242777,0.04224,0.01232,0.044,8.43,1.26,8.523643587
04/12/2020 01:30,8.18552,1.36036,8.297789886,0.03552,0.01036,0.037,8.15,1.35,8.261053202,8.46552,1.35036,8.572543438,0.03552,0.01036,0.037,8.43,1.34,8.535836221
04/12/2020 02:00,7.97576,1.03168,8.042208105,0.00576,0.00168,0.006,7.97,1.03,8.036280234,8.32576,1.62168,8.482224095,0.00576,0.00168,0.006,8.32,1.62,8.47624917
04/12/2020 02:30,7.70304,0.28672,7.708374251,0.02304,0.00672,0.024,7.68,0.28,7.685102472,8.22304,2.21672,8.516585842,0.02304,0.00672,0.024,8.2,2.21,8.492590889
04/12/2020 03:00,7.79744,0.27092,7.802145102,0.03744,0.01092,0.039,7.76,0.26,7.764354448,8.31744,2.19092,8.601159143,0.03744,0.01092,0.039,8.28,2.18,8.562172621
04/12/2020 03:30,7.96784,1.07812,8.040448806,0.02784,0.00812,0.029,7.94,1.07,8.011772588,8.25784,1.28812,8.357701514,0.02784,0.00812,0.029,8.23,1.28,8.32894351
04/12/2020 04:00,7.79304,1.15672,7.878418217,0.02304,0.00672,0.024,7.77,1.15,7.85464194,8.06304,1.19672,8.151365088,0.02304,0.00672,0.024,8.04,1.19,8.127588818
04/12/2020 04:30,7.74552,1.16036,7.831954762,0.03552,0.01036,0.037,7.71,1.15,7.795293452,8.00552,1.20036,8.095011711,0.03552,0.01036,0.037,7.97,1.19,8.058349707
04/12/2020 05:00,7.89432,1.21876,7.987844778,0.06432,0.01876,0.067,7.83,1.2,7.921420327,8.15432,1.27876,8.253978544,0.06432,0.01876,0.067,8.09,1.26,8.187533206
04/12/2020 05:30,7.90272,1.06996,7.974822744,0.10272,0.02996,0.107,7.8,1.04,7.869027894,8.22272,1.44996,8.349581319,0.10272,0.02996,0.107,8.12,1.42,8.243227523
04/12/2020 06:00,8.33376,1.29068,8.433113933,0.17376,0.05068,0.181,8.16,1.24,8.253677968,8.62376,1.33068,8.725820638,0.17376,0.05068,0.181,8.45,1.28,8.546396902
04/12/2020 06:30,8.95688,1.76284,9.128707696,0.14688,0.04284,0.153,8.81,1.72,8.976329985,9.19688,1.32284,9.291528798,0.14688,0.04284,0.153,9.05,1.28,9.140071116
04/12/2020 07:00,9.37992,1.61956,9.518711772,0.16992,0.04956,0.177,9.21,1.57,9.342858235,9.76992,1.92956,9.958641403,0.16992,0.04956,0.177,9.6,1.88,9.782351456
04/12/2020 07:30,9.83152,1.75836,9.987522986,0.13152,0.03836,0.137,9.7,1.72,9.851314633,10.23152,1.99836,10.42484744,0.13152,0.03836,0.137,10.1,1.96,10.28842068
04/12/2020 08:00,10.08424,1.90832,10.26321497,0.23424,0.06832,0.244,9.85,1.84,10.02038422,10.50424,2.16832,10.72570136,0.23424,0.06832,0.244,10.27,2.1,10.48250447
04/12/2020 08:30,10.14504,1.90272,10.32192715,0.21504,0.06272,0.224,9.93,1.84,10.09903461,10.57504,2.26272,10.8144058,0.21504,0.06272,0.224,10.36,2.2,10.59101506
04/12/2020 09:00,10.35888,2.05384,10.56052336,0.21888,0.06384,0.228,10.14,1.99,10.33342634,10.78888,2.47384,11.06886697,0.21888,0.06384,0.228,10.57,2.41,10.84126376
04/12/2020 09:30,10.52664,2.26152,10.76682973,0.17664,0.05152,0.184,10.35,2.21,10.58331706,10.94664,2.41152,11.20911932,0.17664,0.05152,0.184,10.77,2.36,11.02553854
04/12/2020 10:00,10.71552,2.29536,10.95860604,0.15552,0.04536,0.162,10.56,2.25,10.79704126,11.15552,2.58536,11.45118827,0.15552,0.04536,0.162,11,2.54,11.2894464
04/12/2020 10:30,10.55344,2.28892,10.79880783,0.13344,0.03892,0.139,10.42,2.25,10.66015478,10.94344,2.40892,11.20543505,0.13344,0.03892,0.139,10.81,2.37,11.06675201
04/12/2020 11:00,10.76264,2.29452,11.00451007,0.15264,0.04452,0.159,10.61,2.25,10.84594855,11.14264,2.45452,11.40978066,0.15264,0.04452,0.159,10.99,2.41,11.25114216
04/12/2020 11:30,10.77704,2.20872,11.001047,0.16704,0.04872,0.174,10.61,2.16,10.82763594,11.18704,2.37872,11.43714006,0.16704,0.04872,0.174,11.02,2.33,11.2636273
04/12/2020 12:00,10.6672,2.2146,10.89465966,0.1872,0.0546,0.195,10.48,2.16,10.70028037,11.0572,2.3646,11.30721031,0.1872,0.0546,0.195,10.87,2.31,11.11274044
04/12/2020 12:30,10.5784,1.8662,10.7417526,0.1584,0.0462,0.165,10.42,1.82,10.57775023,11.0484,2.3862,11.30314527,0.1584,0.0462,0.165,10.89,2.34,11.13856813
04/12/2020 13:00,10.60496,2.10228,10.81132544,0.14496,0.04228,0.151,10.46,2.06,10.66091928,11.00496,2.21228,11.22512037,0.14496,0.04228,0.151,10.86,2.17,11.07467832
04/12/2020 13:30,10.45256,2.33408,10.70999253,0.08256,0.02408,0.086,10.37,2.31,10.62417056,10.84256,1.95408,11.01723813,0.08256,0.02408,0.086,10.76,1.93,10.9317199
04/12/2020 14:00,10.22256,1.92408,10.4020583,0.08256,0.02408,0.086,10.14,1.9,10.31647227,10.71256,2.20408,10.9369516,0.08256,0.02408,0.086,10.63,2.18,10.85123495
04/12/2020 14:30,10.17352,2.04436,10.37689342,0.08352,0.02436,0.087,10.09,2.02,10.2902138,10.63352,2.12436,10.84364574,0.08352,0.02436,0.087,10.55,2.1,10.75697448
04/12/2020 15:00,10.13528,1.98904,10.32860982,0.06528,0.01904,0.068,10.07,1.97,10.2608869,10.59528,2.11904,10.80510476,0.06528,0.01904,0.068,10.53,2.1,10.73736001
04/12/2020 15:30,9.96744,1.96092,10.1584973,0.03744,0.01092,0.039,9.93,1.95,10.11965414,10.42744,2.07092,10.63109659,0.03744,0.01092,0.039,10.39,2.06,10.59224716
04/12/2020 16:00,9.90672,1.83196,10.07468007,0.00672,0.00196,0.007,9.9,1.83,10.06771573,10.39672,2.03196,10.59342476,0.00672,0.00196,0.007,10.39,2.03,10.58645361
04/12/2020 16:30,10.01576,1.63168,10.14779917,0.00576,0.00168,0.006,10.01,1.63,10.14184401,10.55576,2.22168,10.78702606,0.00576,0.00168,0.006,10.55,2.22,10.78104355
04/12/2020 17:00,9.81416,1.96288,10.00852808,0.04416,0.01288,0.046,9.77,1.95,9.962700437,10.22416,1.70288,10.36500111,0.04416,0.01288,0.046,10.18,1.69,10.31932653
04/12/2020 17:30,9.744,1.937,9.934661796,0.024,0.007,0.025,9.72,1.93,9.909757817,10.154,1.717,10.29814571,0.024,0.007,0.025,10.13,1.71,10.27331495
04/12/2020 18:00,9.44016,1.40588,9.544271549,0.02016,0.00588,0.021,9.42,1.4,9.523465756,9.95016,2.03588,10.15630304,0.02016,0.00588,0.021,9.93,2.03,10.1353737
04/12/2020 18:30,9.1044,1.4042,9.21205064,0.0144,0.0042,0.015,9.09,1.4,9.197178915,9.4844,1.5942,9.61744857,0.0144,0.0042,0.015,9.47,1.59,9.602551744
04/12/2020 19:00,9.0336,1.3098,9.128061404,0.0336,0.0098,0.035,9,1.3,9.093404203,9.4336,1.7598,9.596338104,0.0336,0.0098,0.035,9.4,1.75,9.561511387
04/12/2020 19:30,9.02784,1.30812,9.122119984,0.02784,0.00812,0.029,9,1.3,9.093404203,9.44784,1.69812,9.599233938,0.02784,0.00812,0.029,9.42,1.69,9.570397066
04/12/2020 20:00,8.96592,1.37756,9.071129643,0.02592,0.00756,0.027,8.94,1.37,9.044362885,9.33592,1.58756,9.469939229,0.02592,0.00756,0.027,9.31,1.58,9.443119188
04/12/2020 20:30,8.848,1.814,9.032037422,0.048,0.014,0.05,8.8,1.8,8.982204629,9.068,1.104,9.134957033,0.048,0.014,0.05,9.02,1.09,9.085620507
04/12/2020 21:00,8.83704,1.86372,9.03143002,0.04704,0.01372,0.049,8.79,1.85,8.982572015,9.03704,1.10372,9.104190782,0.04704,0.01372,0.049,8.99,1.09,9.055837896
04/12/2020 21:30,8.64912,1.39016,8.760126803,0.06912,0.02016,0.072,8.58,1.37,8.688688048,9.03912,1.68016,9.193945181,0.06912,0.02016,0.072,8.97,1.66,9.122307822
04/12/2020 22:00,8.22568,1.15624,8.306545756,0.05568,0.01624,0.058,8.17,1.14,8.249151472,8.60568,1.55624,8.745262214,0.05568,0.01624,0.058,8.55,1.54,8.687583093
04/12/2020 22:30,7.87576,0.98168,7.936705311,0.00576,0.00168,0.006,7.87,0.98,7.930781803,8.22576,1.37168,8.339342516,0.00576,0.00168,0.006,8.22,1.37,8.333384667
04/12/2020 23:00,7.66384,1.17112,7.752803725,0.00384,0.00112,0.004,7.66,1.17,7.748838623,7.98384,1.24112,8.079732669,0.00384,0.00112,0.004,7.98,1.24,8.075766218
04/12/2020 23:30,7.51672,1.23196,7.617007615,0.00672,0.00196,0.007,7.51,1.23,7.610059132,7.78672,1.13196,7.868566693,0.00672,0.00196,0.007,7.78,1.13,7.86163469
05/12/2020 00:00,7.51384,1.23112,7.614029682,0.00384,0.00112,0.004,7.51,1.23,7.610059132,7.75384,1.13112,7.835908831,0.00384,0.00112,0.004,7.75,1.13,7.831947395
05/12/2020 00:30,7.4048,1.2314,7.506491124,0.0048,0.0014,0.005,7.4,1.23,7.501526511,7.6548,1.1414,7.739428726,0.0048,0.0014,0.005,7.65,1.14,7.734474772
05/12/2020 01:00,7.40384,1.21112,7.502243558,0.00384,0.00112,0.004,7.4,1.21,7.498273135,7.65384,1.14112,7.73843793,0.00384,0.00112,0.004,7.65,1.14,7.734474772
05/12/2020 01:30,7.40768,1.24224,7.511117307,0.00768,0.00224,0.008,7.4,1.24,7.503172662,7.65768,1.18224,7.748403345,0.00768,0.00224,0.008,7.65,1.18,7.740471562
05/12/2020 02:00,7.22288,0.46084,7.237566511,0.00288,0.00084,0.003,7.22,0.46,7.234638899,7.65288,1.95084,7.897616666,0.00288,0.00084,0.003,7.65,1.95,7.89461842
05/12/2020 02:30,7.25192,1.18056,7.34738495,0.00192,0.00056,0.002,7.25,1.18,7.345399921,7.48192,1.09056,7.560981947,0.00192,0.00056,0.002,7.48,1.09,7.559001257
05/12/2020 03:00,7.32384,1.22112,7.424942182,0.00384,0.00112,0.004,7.32,1.22,7.420970287,7.55384,1.13112,7.638058078,0.00384,0.00112,0.004,7.55,1.13,7.634094576
05/12/2020 03:30,7.24864,1.20252,7.347709589,0.00864,0.00252,0.009,7.24,1.2,7.33877374,7.47864,1.13252,7.563904931,0.00864,0.00252,0.009,7.47,1.13,7.554985109
05/12/2020 04:00,7.2896,1.2328,7.393109224,0.0096,0.0028,0.01,7.28,1.23,7.383176823,7.5196,1.1628,7.608974175,0.0096,0.0028,0.01,7.51,1.16,7.599059152
05/12/2020 04:30,7.36864,1.34252,7.489940948,0.00864,0.00252,0.009,7.36,1.34,7.480989239,7.58864,1.21252,7.684898295,0.00864,0.00252,0.009,7.58,1.21,7.675968994
05/12/2020 05:00,7.4144,1.3442,7.535263831,0.0144,0.0042,0.015,7.4,1.34,7.520345737,7.6344,1.2142,7.730352191,0.0144,0.0042,0.015,7.62,1.21,7.71547147
05/12/2020 05:30,7.44728,1.30504,7.560761126,0.01728,0.00504,0.018,7.43,1.3,7.542870806,7.66728,1.17504,7.756797123,0.01728,0.00504,0.018,7.65,1.17,7.738953418
05/12/2020 06:00,7.4944,1.2842,7.603630777,0.0144,0.0042,0.015,7.48,1.28,7.588728484,7.7244,1.1742,7.813136438,0.0144,0.0042,0.015,7.71,1.17,7.798269039
05/12/2020 06:30,7.71056,1.34308,7.82665953,0.01056,0.00308,0.011,7.7,1.34,7.815727733,7.95056,1.21308,8.042572188,0.01056,0.00308,0.011,7.94,1.21,8.031668569
05/12/2020 07:00,8.04384,1.15112,8.125788528,0.00384,0.00112,0.004,8.04,1.15,8.121828612,8.40384,1.79112,8.592592019,0.00384,0.00112,0.004,8.4,1.79,8.588602913
05/12/2020 07:30,8.18,1.37,8.293931516,0,0,0,8.18,1.37,8.293931516,8.51,1.64,8.666585256,0,0,0,8.51,1.64,8.666585256
05/12/2020 08:00,8.39096,1.39028,8.505356442,0.00096,0.00028,0.001,8.39,1.39,8.504363586,8.75096,1.80028,8.934221231,0.00096,0.00028,0.001,8.75,1.8,8.933224502
05/12/2020 08:30,8.2544,1.3642,8.366370838,0.0144,0.0042,0.015,8.24,1.36,8.351478911,8.6244,1.8042,8.811096016,0.0144,0.0042,0.015,8.61,1.8,8.796141199
05/12/2020 09:00,8.45352,1.50436,8.586332127,0.08352,0.02436,0.087,8.37,1.48,8.499841175,8.82352,1.78436,9.002135624,0.08352,0.02436,0.087,8.74,1.76,8.915447269
05/12/2020 09:30,8.6188,1.5434,8.755900696,0.1488,0.0434,0.155,8.47,1.5,8.601796324,9.0088,1.9834,9.224551642,0.1488,0.0434,0.155,8.86,1.94,9.069906284
05/12/2020 10:00,8.7484,1.6162,8.89643777,0.3984,0.1162,0.415,8.35,1.5,8.483660766,9.0984,2.0562,9.327852968,0.3984,0.1162,0.415,8.7,1.94,8.913674887
05/12/2020 10:30,8.90912,1.73016,9.0755646,0.78912,0.23016,0.822,8.12,1.5,8.257384574,9.24912,2.17016,9.500306058,0.78912,0.23016,0.822,8.46,1.94,8.679585244
05/12/2020 11:00,8.95384,1.81612,9.136166734,1.08384,0.31612,1.129,7.87,1.5,8.011672734,9.24384,1.96612,9.450619334,1.08384,0.31612,1.129,8.16,1.65,8.325148647
05/12/2020 11:30,8.97144,1.70792,9.132564065,1.26144,0.36792,1.314,7.71,1.34,7.825579851,9.29144,2.07792,9.520956297,1.26144,0.36792,1.314,8.03,1.71,8.210054811
05/12/2020 12:00,8.96864,1.79752,9.146998502,1.56864,0.45752,1.634,7.4,1.34,7.520345737,9.27864,2.13752,9.521667501,1.56864,0.45752,1.634,7.71,1.68,7.890912495
05/12/2020 12:30,8.74488,1.66684,8.9023189,1.39488,0.40684,1.453,7.35,1.26,7.45721798,9.06488,2.01684,9.286532884,1.39488,0.40684,1.453,7.67,1.61,7.837155096
05/12/2020 13:00,8.62224,1.56232,8.762640378,1.24224,0.36232,1.294,7.38,1.2,7.476924501,8.91224,1.91232,9.115096796,1.24224,0.36232,1.294,7.67,1.55,7.825049521
05/12/2020 13:30,8.14,1.305,8.243944748,0.6,0.175,0.625,7.54,1.13,7.624204877,8.45,1.645,8.608630844,0.6,0.175,0.625,7.85,1.47,7.986451027
05/12/2020 14:00,7.77904,1.05972,7.850889746,0.23904,0.06972,0.249,7.54,0.99,7.604715642,8.11904,1.39972,8.238812208,0.23904,0.06972,0.249,7.88,1.33,7.991451683
05/12/2020 14:30,7.6504,0.9772,7.712557293,0.2304,0.0672,0.24,7.42,0.91,7.475593622,7.9804,1.3272,8.0900089,0.2304,0.0672,0.24,7.75,1.26,7.851757765
05/12/2020 15:00,7.5448,0.9464,7.603925302,0.1248,0.0364,0.13,7.42,0.91,7.475593622,7.8148,1.1164,7.894140105,0.1248,0.0364,0.13,7.69,1.08,7.765468434
05/12/2020 15:30,7.56552,0.92036,7.621296176,0.03552,0.01036,0.037,7.53,0.91,7.584787406,7.87552,1.13036,7.956225801,0.03552,0.01036,0.037,7.84,1.12,7.919595949
05/12/2020 16:00,7.6344,0.8742,7.684288451,0.0144,0.0042,0.015,7.62,0.87,7.669504547,7.9944,1.1542,8.077289706,0.0144,0.0042,0.015,7.98,1.15,8.062437597
05/12/2020 16:30,7.82,0.87,7.86824631,0,0,0,7.82,0.87,7.86824631,8.18,1.15,8.260441877,0,0,0,8.18,1.15,8.260441877
05/12/2020 17:00,8.13,0.96,8.186482761,0,0,0,8.13,0.96,8.186482761,8.46,1.29,8.557785929,0,0,0,8.46,1.29,8.557785929
05/12/2020 17:30,8,0.92,8.052726246,0,0,0,8,0.92,8.052726246,8.31,1.24,8.402005713,0,0,0,8.31,1.24,8.402005713
05/12/2020 18:00,7.84288,0.83084,7.886764977,0.00288,0.00084,0.003,7.84,0.83,7.883812529,8.14288,1.15084,8.22380249,0.00288,0.00084,0.003,8.14,1.15,8.220833291
05/12/2020 18:30,7.8,1.14,7.882867499,0,0,0,7.8,1.14,7.882867499,7.98,1.01,8.043662101,0,0,0,7.98,1.01,8.043662101
05/12/2020 19:00,7.65,0.74,7.685707515,0,0,0,7.65,0.74,7.685707515,7.98,0.98,8.039950249,0,0,0,7.98,0.98,8.039950249
05/12/2020 19:30,7.52,0.71,7.553442924,0,0,0,7.52,0.71,7.553442924,7.84,0.94,7.896150961,0,0,0,7.84,0.94,7.896150961
05/12/2020 20:00,7.44,0.74,7.476710507,0,0,0,7.44,0.74,7.476710507,7.75,0.94,7.806798319,0,0,0,7.75,0.94,7.806798319
05/12/2020 20:30,7.44,0.72,7.474757521,0,0,0,7.44,0.72,7.474757521,7.78,0.94,7.836580887,0,0,0,7.78,0.94,7.836580887
05/12/2020 21:00,7.15,0.6,7.175130661,0,0,0,7.15,0.6,7.175130661,7.49,0.83,7.535847663,0,0,0,7.49,0.83,7.535847663
05/12/2020 21:30,6.85,0.46,6.865427882,0,0,0,6.85,0.46,6.865427882,7.17,0.72,7.20605995,0,0,0,7.17,0.72,7.20605995
05/12/2020 22:00,6.6,0.42,6.613350134,0,0,0,6.6,0.42,6.613350134,6.91,0.67,6.942405923,0,0,0,6.91,0.67,6.942405923
05/12/2020 22:30,6.44,-0.09,6.440628851,0,0,0,6.44,-0.09,6.440628851,6.73,0.49,6.747814461,0,0,0,6.73,0.49,6.747814461
05/12/2020 23:00,6.37,0.51,6.3903834,0,0,0,6.37,0.51,6.3903834,6.63,0.44,6.644584261,0,0,0,6.63,0.44,6.644584261
05/12/2020 23:30,6.29,0.54,6.313137097,0,0,0,6.29,0.54,6.313137097,6.54,0.47,6.55686663,0,0,0,6.54,0.47,6.55686663
06/12/2020 00:00,6.29,0.51,6.310641806,0,0,0,6.29,0.51,6.310641806,6.54,0.43,6.554120841,0,0,0,6.54,0.43,6.554120841
06/12/2020 00:30,6.25,0.51,6.270773477,0,0,0,6.25,0.51,6.270773477,6.47,0.38,6.481149589,0,0,0,6.47,0.38,6.481149589
06/12/2020 01:00,6.11,0.49,6.129616627,0,0,0,6.11,0.49,6.129616627,6.33,0.35,6.339668761,0,0,0,6.33,0.35,6.339668761
06/12/2020 01:30,6.01,0.46,6.027578287,0,0,0,6.01,0.46,6.027578287,6.23,0.31,6.237707912,0,0,0,6.23,0.31,6.237707912
06/12/2020 02:00,6.07,0.48,6.088949006,0,0,0,6.07,0.48,6.088949006,6.29,0.37,6.300872955,0,0,0,6.29,0.37,6.300872955
06/12/2020 02:30,6.07,0.48,6.088949006,0,0,0,6.07,0.48,6.088949006,6.29,0.37,6.300872955,0,0,0,6.29,0.37,6.300872955
06/12/2020 03:00,6.02,0.02,6.020033222,0,0,0,6.02,0.02,6.020033222,6.26,0.53,6.28239604,0,0,0,6.26,0.53,6.28239604
06/12/2020 03:30,5.89,-0.41,5.904252705,0,0,0,5.89,-0.41,5.904252705,6.29,1.28,6.418917354,0,0,0,6.29,1.28,6.418917354
06/12/2020 04:00,5.99,-0.38,6.002041319,0,0,0,5.99,-0.38,6.002041319,6.39,1.32,6.524913793,0,0,0,6.39,1.32,6.524913793
06/12/2020 04:30,6.37,-0.24,6.37451959,0,0,0,6.37,-0.24,6.37451959,6.79,1.51,6.955875215,0,0,0,6.79,1.51,6.955875215
06/12/2020 05:00,6.06,-0.24,6.064750613,0,0,0,6.06,-0.24,6.064750613,6.47,1.51,6.643869355,0,0,0,6.47,1.51,6.643869355
06/12/2020 05:30,6.12,-0.24,6.124704074,0,0,0,6.12,-0.24,6.124704074,6.53,1.51,6.702313034,0,0,0,6.53,1.51,6.702313034
06/12/2020 06:00,6.25,-0.24,6.254606303,0,0,0,6.25,-0.24,6.254606303,6.66,1.51,6.829033607,0,0,0,6.66,1.51,6.829033607
06/12/2020 06:30,6.64,0,6.64,0,0,0,6.64,0,6.64,7.08,1.64,7.26746173,0,0,0,7.08,1.64,7.26746173
06/12/2020 07:00,7.03,0.94,7.092566531,0,0,0,7.03,0.94,7.092566531,7.34,1.06,7.416144551,0,0,0,7.34,1.06,7.416144551
06/12/2020 07:30,7.14,0.92,7.199027712,0,0,0,7.14,0.92,7.199027712,7.46,1.13,7.545097746,0,0,0,7.46,1.13,7.545097746
06/12/2020 08:00,7.28,1,7.348360361,0,0,0,7.28,1,7.348360361,7.64,1.25,7.741582526,0,0,0,7.64,1.25,7.741582526
06/12/2020 08:30,7.40056,1.00308,7.468229897,0.01056,0.00308,0.011,7.39,1,7.457352077,7.69056,0.99308,7.754413002,0.01056,0.00308,0.011,7.68,0.99,7.743545699
06/12/2020 09:00,7.6288,0.8584,7.6769421,0.0288,0.0084,0.03,7.6,0.85,7.647385174,7.9688,1.2284,8.062923787,0.0288,0.0084,0.03,7.94,1.22,8.033181188
06/12/2020 09:30,7.79472,0.88596,7.844908221,0.05472,0.01596,0.057,7.74,0.87,7.788741875,8.13472,1.20596,8.223625052,0.05472,0.01596,0.057,8.08,1.19,8.167159849
06/12/2020 10:00,7.75832,0.85576,7.805373431,0.08832,0.02576,0.092,7.67,0.83,7.714778027,8.08832,1.14576,8.169068882,0.08832,0.02576,0.092,8,1.12,8.078019559
06/12/2020 10:30,7.82616,1.04388,7.895471221,0.11616,0.03388,0.121,7.71,1.01,7.775872941,8.13616,0.96388,8.193055852,0.11616,0.03388,0.121,8.02,0.93,8.073741388
06/12/2020 11:00,7.97216,1.07188,8.043895934,0.21216,0.06188,0.221,7.76,1.01,7.825452064,8.35216,1.18188,8.435367034,0.21216,0.06188,0.221,8.14,1.12,8.216690331
06/12/2020 11:30,8.0352,0.9186,8.087537635,0.2352,0.0686,0.245,7.8,0.85,7.846177413,8.4052,1.0986,8.476692102,0.2352,0.0686,0.245,8.17,1.03,8.234670607
06/12/2020 12:00,7.99768,0.88724,8.046743453,0.12768,0.03724,0.133,7.87,0.85,7.915769072,8.38768,1.09724,8.459143656,0.12768,0.03724,0.133,8.26,1.06,8.327736787
06/12/2020 12:30,7.8976,0.9018,7.94891999,0.1776,0.0518,0.185,7.72,0.85,7.766653076,8.2776,1.1118,8.351931573,0.1776,0.0518,0.185,8.1,1.06,8.169063594
06/12/2020 13:00,7.90648,0.85564,7.95264395,0.15648,0.04564,0.163,7.75,0.81,7.792214063,8.25648,1.06564,8.324965501,0.15648,0.04564,0.163,8.1,1.02,8.163969623
06/12/2020 13:30,7.81728,0.80004,7.858112407,0.13728,0.04004,0.143,7.68,0.76,7.717512553,8.20728,0.99004,8.266778345,0.13728,0.04004,0.143,8.07,0.95,8.125724583
06/12/2020 14:00,7.6304,0.7422,7.666411481,0.1104,0.0322,0.115,7.52,0.71,7.553442924,8.0104,0.9322,8.064459374,0.1104,0.0322,0.115,7.9,0.9,7.951100553
