Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/12/2020 14:30,7.7668,0.7724,7.805112683,0.0768,0.0224,0.08,7.69,0.75,7.726486912,8.1468,0.9624,8.203448299,0.0768,0.0224,0.08,8.07,0.94,8.124561527
06/12/2020 15:00,7.83456,0.82008,7.877363874,0.03456,0.01008,0.036,7.8,0.81,7.841944912,8.17456,0.98008,8.233103182,0.03456,0.01008,0.036,8.14,0.97,8.19759111
06/12/2020 15:30,7.7196,0.6128,7.743884555,0.0096,0.0028,0.01,7.71,0.61,7.734093353,8.0796,1.0828,8.151833659,0.0096,0.0028,0.01,8.07,1.08,8.141946942
06/12/2020 16:00,7.74096,1.07028,7.814599222,0.00096,0.00028,0.001,7.74,1.07,7.813609921,8.14096,1.36028,8.253822836,0.00096,0.00028,0.001,8.14,1.36,8.252829818
06/12/2020 16:30,7.95,1.07,8.021683115,0,0,0,7.95,1.07,8.021683115,8.22,0.85,8.263830831,0,0,0,8.22,0.85,8.263830831
06/12/2020 17:00,8.01,0.97,8.068519071,0,0,0,8.01,0.97,8.068519071,8.28,0.78,8.316657983,0,0,0,8.28,0.78,8.316657983
06/12/2020 17:30,8.13,1.03,8.194986272,0,0,0,8.13,1.03,8.194986272,8.4,0.87,8.444933392,0,0,0,8.4,0.87,8.444933392
06/12/2020 18:00,8.09,1.03,8.155305022,0,0,0,8.09,1.03,8.155305022,8.35,0.82,8.390166864,0,0,0,8.35,0.82,8.390166864
06/12/2020 18:30,8.09,1.11,8.165794511,0,0,0,8.09,1.11,8.165794511,8.35,0.98,8.407312293,0,0,0,8.35,0.98,8.407312293
06/12/2020 19:00,7.8,0.24,7.803691434,0,0,0,7.8,0.24,7.803691434,8.29,1.89,8.502717213,0,0,0,8.29,1.89,8.502717213
06/12/2020 19:30,7.85,0.97,7.909702902,0,0,0,7.85,0.97,7.909702902,8.2,1.35,8.310385069,0,0,0,8.2,1.35,8.310385069
06/12/2020 20:00,7.61,0.88,7.660711455,0,0,0,7.61,0.88,7.660711455,8.1,1.62,8.260411612,0,0,0,8.1,1.62,8.260411612
06/12/2020 20:30,7.52,0.24,7.523828813,0,0,0,7.52,0.24,7.523828813,8.07,1.79,8.266135736,0,0,0,8.07,1.79,8.266135736
06/12/2020 21:00,7.44,0.24,7.443869961,0,0,0,7.44,0.24,7.443869961,7.99,1.79,8.188052271,0,0,0,7.99,1.79,8.188052271
06/12/2020 21:30,7.41,0.24,7.413885621,0,0,0,7.41,0.24,7.413885621,7.96,1.86,8.174423527,0,0,0,7.96,1.86,8.174423527
06/12/2020 22:00,7.32,0.94,7.3801084,0,0,0,7.32,0.94,7.3801084,7.73,1.3,7.838552162,0,0,0,7.73,1.3,7.838552162
06/12/2020 22:30,7.39,0.94,7.44954361,0,0,0,7.39,0.94,7.44954361,7.66,0.77,7.69860377,0,0,0,7.66,0.77,7.69860377
06/12/2020 23:00,7.37,1.02,7.440248652,0,0,0,7.37,1.02,7.440248652,7.63,0.81,7.672874298,0,0,0,7.63,0.81,7.672874298
06/12/2020 23:30,7.25,1.04,7.324213268,0,0,0,7.25,1.04,7.324213268,7.59,1.19,7.682720872,0,0,0,7.59,1.19,7.682720872
07/12/2020 00:00,7.14,0,7.14,0,0,0,7.14,0,7.14,7.59,1.61,7.758878785,0,0,0,7.59,1.61,7.758878785
07/12/2020 00:30,7.2,0,7.2,0,0,0,7.2,0,7.2,7.67,1.62,7.839215522,0,0,0,7.67,1.62,7.839215522
07/12/2020 01:00,7.2,0,7.2,0,0,0,7.2,0,7.2,7.67,1.68,7.851834181,0,0,0,7.67,1.68,7.851834181
07/12/2020 01:30,7.12,0,7.12,0,0,0,7.12,0,7.12,7.57,1.68,7.754179518,0,0,0,7.57,1.68,7.754179518
07/12/2020 02:00,7.12,0.24,7.124043795,0,0,0,7.12,0.24,7.124043795,7.57,1.64,7.745611661,0,0,0,7.57,1.64,7.745611661
07/12/2020 02:30,7.07,0,7.07,0,0,0,7.07,0,7.07,7.52,1.64,7.696752562,0,0,0,7.52,1.64,7.696752562
07/12/2020 03:00,7.07,0,7.07,0,0,0,7.07,0,7.07,7.52,1.62,7.692515843,0,0,0,7.52,1.62,7.692515843
07/12/2020 03:30,7.15,0,7.15,0,0,0,7.15,0,7.15,7.6,1.68,7.783469663,0,0,0,7.6,1.68,7.783469663
07/12/2020 04:00,7.17,0,7.17,0,0,0,7.17,0,7.17,7.63,1.72,7.821464057,0,0,0,7.63,1.72,7.821464057
07/12/2020 04:30,7.21,0.29,7.215829821,0,0,0,7.21,0.29,7.215829821,7.67,1.75,7.867108745,0,0,0,7.67,1.75,7.867108745
07/12/2020 05:00,7.3,0,7.3,0,0,0,7.3,0,7.3,7.76,1.77,7.959302733,0,0,0,7.76,1.77,7.959302733
07/12/2020 05:30,7.24,0,7.24,0,0,0,7.24,0,7.24,7.71,1.7,7.895194741,0,0,0,7.71,1.7,7.895194741
07/12/2020 06:00,7.44,0,7.44,0,0,0,7.44,0,7.44,7.93,1.7,8.110172625,0,0,0,7.93,1.7,8.110172625
07/12/2020 06:30,8.27,1.04,8.335136472,0,0,0,8.27,1.04,8.335136472,8.64,1.32,8.740251713,0,0,0,8.64,1.32,8.740251713
07/12/2020 07:00,9.07,1.48,9.189956474,0,0,0,9.07,1.48,9.189956474,9.41,1.32,9.50213134,0,0,0,9.41,1.32,9.50213134
07/12/2020 07:30,9.54,1.48,9.654118292,0,0,0,9.54,1.48,9.654118292,9.97,1.82,10.13475703,0,0,0,9.97,1.82,10.13475703
07/12/2020 08:00,10.07,1.62,10.19947548,0,0,0,10.07,1.62,10.19947548,10.41,1.96,10.592908,0,0,0,10.41,1.96,10.592908
07/12/2020 08:30,10.24192,1.72056,10.38543461,0.00192,0.00056,0.002,10.24,1.72,10.38344837,10.60192,2.09056,10.80607,0.00192,0.00056,0.002,10.6,2.09,10.80407793
07/12/2020 09:00,10.42112,1.74616,10.56640037,0.02112,0.00616,0.022,10.4,1.74,10.5445531,10.77112,2.12616,10.9789609,0.02112,0.00616,0.022,10.75,2.12,10.95704796
07/12/2020 09:30,10.48528,1.82904,10.64361236,0.06528,0.01904,0.068,10.42,1.81,10.57603423,10.86528,2.22904,11.09157017,0.06528,0.01904,0.068,10.8,2.21,11.02379699
07/12/2020 10:00,10.54696,1.85828,10.70941501,0.09696,0.02828,0.101,10.45,1.83,10.60902446,10.92696,2.29828,11.16604432,0.09696,0.02828,0.101,10.83,2.27,11.06534229
07/12/2020 10:30,10.56712,1.83416,10.72511855,0.11712,0.03416,0.122,10.45,1.8,10.6038908,10.94712,2.27416,11.18084254,0.11712,0.03416,0.122,10.83,2.24,11.05922692
07/12/2020 11:00,10.58344,1.88892,10.75068468,0.13344,0.03892,0.139,10.45,1.85,10.61249264,10.96344,2.32892,11.20807231,0.13344,0.03892,0.139,10.83,2.29,11.0694625
07/12/2020 11:30,10.6436,1.9848,10.82707957,0.1536,0.0448,0.16,10.49,1.94,10.6678817,11.0236,2.4248,11.2871348,0.1536,0.0448,0.16,10.87,2.38,11.12750197
07/12/2020 12:00,10.61736,1.90048,10.78610947,0.20736,0.06048,0.216,10.41,1.84,10.57136226,10.99736,2.34048,11.24365482,0.20736,0.06048,0.216,10.79,2.28,11.02825916
07/12/2020 12:30,10.702,1.916,10.87215986,0.192,0.056,0.2,10.51,1.86,10.6733172,11.072,2.356,11.31989046,0.192,0.056,0.2,10.88,2.3,11.12044963
07/12/2020 13:00,10.59776,1.82768,10.75420528,0.19776,0.05768,0.206,10.4,1.77,10.54954501,10.95776,2.25768,11.1879231,0.19776,0.05768,0.206,10.76,2.2,10.98260443
07/12/2020 13:30,10.71192,1.88056,10.87574071,0.24192,0.07056,0.252,10.47,1.81,10.6253,11.06192,2.30056,11.29861276,0.24192,0.07056,0.252,10.82,2.23,11.04741146
07/12/2020 14:00,10.76904,1.98972,10.9513108,0.23904,0.06972,0.249,10.53,1.92,10.70361154,11.10904,2.41972,11.3695125,0.23904,0.06972,0.249,10.87,2.35,11.12112404
07/12/2020 14:30,10.71264,2.08452,10.91356401,0.39264,0.11452,0.409,10.32,1.97,10.5063457,11.03264,2.51452,11.31556257,0.39264,0.11452,0.409,10.64,2.4,10.90731864
07/12/2020 15:00,10.6896,2.0828,10.89062,0.4896,0.1428,0.51,10.2,1.94,10.38285125,11.0196,2.5228,11.30469389,0.4896,0.1428,0.51,10.53,2.38,10.79561485
07/12/2020 15:30,10.55688,1.93784,10.73326321,0.26688,0.07784,0.278,10.29,1.86,10.4567538,10.92688,2.37784,11.18261283,0.26688,0.07784,0.278,10.66,2.3,10.90530146
07/12/2020 16:00,10.74128,1.84204,10.89808274,0.04128,0.01204,0.043,10.7,1.83,10.85536273,11.13128,2.27204,11.36079047,0.04128,0.01204,0.043,11.09,2.26,11.31793709
07/12/2020 16:30,10.90192,1.83056,11.05453796,0.00192,0.00056,0.002,10.9,1.83,11.05255174,11.29192,2.26056,11.51597103,0.00192,0.00056,0.002,11.29,2.26,11.51397846
07/12/2020 17:00,10.98,1.71,11.11235799,0,0,0,10.98,1.71,11.11235799,11.38,2.13,11.57762065,0,0,0,11.38,2.13,11.57762065
07/12/2020 17:30,10.89,1.71,11.02343866,0,0,0,10.89,1.71,11.02343866,11.3,2.13,11.49899561,0,0,0,11.3,2.13,11.49899561
07/12/2020 18:00,10.56,1.68,10.69280132,0,0,0,10.56,1.68,10.69280132,10.94,1.95,11.11242998,0,0,0,10.94,1.95,11.11242998
07/12/2020 18:30,10.3192,1.5456,10.43430726,0.0192,0.0056,0.02,10.3,1.54,10.41448991,10.7292,1.9056,10.89711173,0.0192,0.0056,0.02,10.71,1.9,10.87722851
07/12/2020 19:00,10.30304,1.59672,10.42603223,0.02304,0.00672,0.024,10.28,1.59,10.40223534,10.73304,2.00672,10.91902344,0.02304,0.00672,0.024,10.71,2,10.89514112
07/12/2020 19:30,10.208,1.524,10.3211356,0.048,0.014,0.05,10.16,1.51,10.27159676,10.698,1.934,10.87141021,0.048,0.014,0.05,10.65,1.92,10.82168656
07/12/2020 20:00,10.06576,1.43168,10.16706605,0.00576,0.00168,0.006,10.06,1.43,10.16112691,10.55576,1.81168,10.71010054,0.00576,0.00168,0.006,10.55,1.81,10.70413939
07/12/2020 20:30,9.84,1.43,9.943364622,0,0,0,9.84,1.43,9.943364622,10.3,1.77,10.45097603,0,0,0,10.3,1.77,10.45097603
07/12/2020 21:00,9.79,1.54,9.910383444,0,0,0,9.79,1.54,9.910383444,10.25,1.93,10.43011985,0,0,0,10.25,1.93,10.43011985
07/12/2020 21:30,9.39,1.41,9.495272508,0,0,0,9.39,1.41,9.495272508,9.83,1.82,9.997064569,0,0,0,9.83,1.82,9.997064569
07/12/2020 22:00,9.29,1.57,9.421730202,0,0,0,9.29,1.57,9.421730202,9.69,1.89,9.872598442,0,0,0,9.69,1.89,9.872598442
07/12/2020 22:30,8.92,1.43,9.033897276,0,0,0,8.92,1.43,9.033897276,9.28,1.63,9.42206453,0,0,0,9.28,1.63,9.42206453
07/12/2020 23:00,8.79,1.36,8.894588242,0,0,0,8.79,1.36,8.894588242,9.13,1.7,9.286920911,0,0,0,9.13,1.7,9.286920911
07/12/2020 23:30,8.68,1.55,8.817306845,0,0,0,8.68,1.55,8.817306845,8.99,1.45,9.106184712,0,0,0,8.99,1.45,9.106184712
08/12/2020 00:00,8.47,1.41,8.586559264,0,0,0,8.47,1.41,8.586559264,8.78,1.35,8.883180737,0,0,0,8.78,1.35,8.883180737
08/12/2020 00:30,8.19288,0.48084,8.206978116,0.00288,0.00084,0.003,8.19,0.48,8.204053876,8.69288,2.03084,8.9269521,0.00288,0.00084,0.003,8.69,2.03,8.923956522
08/12/2020 01:00,8.19288,0.40084,8.202679769,0.00288,0.00084,0.003,8.19,0.4,8.199762192,8.72288,2.20084,8.996239892,0.00288,0.00084,0.003,8.72,2.2,8.993241907
08/12/2020 01:30,8.21192,0.86056,8.256887646,0.00192,0.00056,0.002,8.21,0.86,8.254919745,8.60192,1.58056,8.745924628,0.00192,0.00056,0.002,8.6,1.58,8.743935041
08/12/2020 02:00,8.06096,1.20028,8.149831176,0.00096,0.00028,0.001,8.06,1.2,8.148840408,8.34096,1.10028,8.413217565,0.00096,0.00028,0.001,8.34,1.1,8.412229193
08/12/2020 02:30,7.8696,1.1828,7.957990952,0.0096,0.0028,0.01,7.86,1.18,7.94808153,8.1396,1.0628,8.208692466,0.0096,0.0028,0.01,8.13,1.06,8.198810889
08/12/2020 03:00,8.0948,1.2514,8.190957758,0.0048,0.0014,0.005,8.09,1.25,8.186000244,8.3548,1.1214,8.429722475,0.0048,0.0014,0.005,8.35,1.12,8.424778929
08/12/2020 03:30,8.12576,1.28168,8.22621901,0.00576,0.00168,0.006,8.12,1.28,8.220267636,8.38576,1.12168,8.460445426,0.00576,0.00168,0.006,8.38,1.12,8.454513587
08/12/2020 04:00,8.14112,1.28616,8.242089686,0.02112,0.00616,0.022,8.12,1.28,8.220267636,8.40112,1.12616,8.47626413,0.02112,0.00616,0.022,8.38,1.12,8.454513587
08/12/2020 04:30,8.17768,1.32224,8.283886093,0.00768,0.00224,0.008,8.17,1.32,8.275947076,8.43768,1.20224,8.522900023,0.00768,0.00224,0.008,8.43,1.2,8.514980916
08/12/2020 05:00,8.26056,1.29308,8.361154669,0.01056,0.00308,0.011,8.25,1.29,8.350245505,8.53056,1.17308,8.610840296,0.01056,0.00308,0.011,8.52,1.17,8.599959302
08/12/2020 05:30,8.33072,1.34896,8.439229159,0.03072,0.00896,0.032,8.3,1.34,8.407472866,8.60072,1.19896,8.68388678,0.03072,0.00896,0.032,8.57,1.19,8.652225147
08/12/2020 06:00,8.45192,0.50056,8.466729711,0.00192,0.00056,0.002,8.45,0.5,8.464779974,8.98192,2.16056,9.23812245,0.00192,0.00056,0.002,8.98,2.16,9.236124728
08/12/2020 06:30,8.9,1.4,9.009439494,0,0,0,8.9,1.4,9.009439494,9.27,1.69,9.422791518,0,0,0,9.27,1.69,9.422791518
08/12/2020 07:00,9.7,1.9,9.884331035,0,0,0,9.7,1.9,9.884331035,10.09,2.16,10.3186094,0,0,0,10.09,2.16,10.3186094
08/12/2020 07:30,10.03,1.83,10.19557747,0,0,0,10.03,1.83,10.19557747,10.43,2.18,10.65538831,0,0,0,10.43,2.18,10.65538831
08/12/2020 08:00,10.08384,1.64112,10.21651134,0.00384,0.00112,0.004,10.08,1.64,10.21254131,10.51384,2.04112,10.7101355,0.00384,0.00112,0.004,10.51,2.04,10.70615244
08/12/2020 08:30,10.19536,1.78448,10.35034948,0.01536,0.00448,0.016,10.18,1.78,10.33444725,10.59536,2.18448,10.81820717,0.01536,0.00448,0.016,10.58,2.18,10.80225902
08/12/2020 09:00,10.38752,2.02136,10.5823659,0.10752,0.03136,0.112,10.28,1.99,10.47084046,10.73752,2.32136,10.98558364,0.10752,0.03136,0.112,10.63,2.29,10.87386776
08/12/2020 09:30,10.6876,2.1068,10.89327315,0.2976,0.0868,0.31,10.39,2.02,10.58454061,11.0576,2.5068,11.33819051,0.2976,0.0868,0.31,10.76,2.42,11.02878053
08/12/2020 10:00,10.80352,2.39436,11.06566782,0.56352,0.16436,0.587,10.24,2.23,10.48000477,11.22352,2.45436,11.48874598,0.56352,0.16436,0.587,10.66,2.29,10.90319678
08/12/2020 10:30,10.71512,1.89316,10.88107768,0.28512,0.08316,0.297,10.43,1.81,10.58588683,11.22512,2.70316,11.546012,0.28512,0.08316,0.297,10.94,2.62,11.24935554
08/12/2020 11:00,10.9,2.69,11.22702543,0.24,0.07,0.25,10.66,2.62,10.9772492,11.15,1.99,11.32619089,0.24,0.07,0.25,10.91,1.92,11.07765769
08/12/2020 11:30,11.01072,2.73896,11.34627061,0.27072,0.07896,0.282,10.74,2.66,11.0645018,11.34072,2.16896,11.54626856,0.27072,0.07896,0.282,11.07,2.09,11.26556701
08/12/2020 12:00,11.05472,2.70096,11.37989539,0.41472,0.12096,0.432,10.64,2.58,10.94833321,11.46472,2.41096,11.71548261,0.41472,0.12096,0.432,11.05,2.29,11.28479508
08/12/2020 12:30,10.81344,2.11892,11.01908828,0.37344,0.10892,0.389,10.44,2.01,10.63173081,11.25344,2.43892,11.51469681,0.37344,0.10892,0.389,10.88,2.33,11.12669313
08/12/2020 13:00,10.7064,2.1202,10.91431395,0.2064,0.0602,0.215,10.5,2.06,10.70016822,11.1564,2.3302,11.39715285,0.2064,0.0602,0.215,10.95,2.27,11.18281718
08/12/2020 13:30,10.84488,2.25684,11.07721757,0.19488,0.05684,0.203,10.65,2.2,10.87485632,11.34488,2.63684,11.64728412,0.19488,0.05684,0.203,11.15,2.58,11.44460135
08/12/2020 14:00,10.59592,2.14256,10.81036928,0.14592,0.04256,0.152,10.45,2.1,10.65891646,11.08592,2.62256,11.39190253,0.14592,0.04256,0.152,10.94,2.58,11.24010676
08/12/2020 14:30,10.61448,2.17964,10.8359594,0.20448,0.05964,0.213,10.41,2.12,10.62367639,11.03448,2.47964,11.30965797,0.20448,0.05964,0.213,10.83,2.42,11.0970852
08/12/2020 15:00,10.41056,1.96808,10.59495627,0.13056,0.03808,0.136,10.28,1.93,10.45960324,10.83056,2.41808,11.0972132,0.13056,0.03808,0.136,10.7,2.38,10.96149625
08/12/2020 15:30,10.48096,2.06528,10.68250458,0.12096,0.03528,0.126,10.36,2.03,10.55701189,10.91096,2.50528,11.19488615,0.12096,0.03528,0.126,10.79,2.47,11.06910114
08/12/2020 16:00,10.5724,2.0482,10.76897233,0.0624,0.0182,0.065,10.51,2.03,10.70425149,11.0024,2.4482,11.2714901,0.0624,0.0182,0.065,10.94,2.43,11.2066275
08/12/2020 16:30,10.68048,1.86764,10.8425427,0.06048,0.01764,0.063,10.62,1.85,10.77993043,11.10048,2.28764,11.33375282,0.06048,0.01764,0.063,11.04,2.27,11.27095826
08/12/2020 17:00,10.53432,1.72876,10.67522876,0.06432,0.01876,0.067,10.47,1.71,10.60872283,10.93432,2.14876,11.14345204,0.06432,0.01876,0.067,10.87,2.13,11.07672334
08/12/2020 17:30,10.3672,1.6296,10.49449532,0.0672,0.0196,0.07,10.3,1.61,10.42507074,10.7572,2.0496,10.95071742,0.0672,0.0196,0.07,10.69,2.03,10.88103855
08/12/2020 18:00,10.1872,1.7296,10.33298408,0.0672,0.0196,0.07,10.12,1.71,10.26345458,10.5572,2.0896,10.76201189,0.0672,0.0196,0.07,10.49,2.07,10.69228694
08/12/2020 18:30,9.8832,1.6826,10.02540697,0.0432,0.0126,0.045,9.84,1.67,9.980706388,10.2332,1.9926,10.42539385,0.0432,0.0126,0.045,10.19,1.98,10.38058284
08/12/2020 19:00,9.6036,1.5898,9.734300026,0.0336,0.0098,0.035,9.57,1.58,9.699551536,10.0136,1.8998,10.19222375,0.0336,0.0098,0.035,9.98,1.89,10.15738647
08/12/2020 19:30,9.54936,1.55148,9.6745732,0.03936,0.01148,0.041,9.51,1.54,9.633882914,9.96936,1.85148,10.13982825,0.03936,0.01148,0.041,9.93,1.84,10.09903461
08/12/2020 20:00,9.3792,1.5456,9.505696818,0.0192,0.0056,0.02,9.36,1.54,9.485842082,9.8092,1.8456,9.981314743,0.0192,0.0056,0.02,9.79,1.84,9.961410543
08/12/2020 20:30,9.27288,1.57084,9.40499026,0.00288,0.00084,0.003,9.27,1.57,9.402010423,9.70288,1.87084,9.881595145,0.00288,0.00084,0.003,9.7,1.87,9.878608202
08/12/2020 21:00,9.13192,1.49056,9.252768883,0.00192,0.00056,0.002,9.13,1.49,9.250783751,9.55192,1.87056,9.733353502,0.00192,0.00056,0.002,9.55,1.87,9.731361672
08/12/2020 21:30,8.79384,1.36112,8.898554355,0.00384,0.00112,0.004,8.79,1.36,8.894588242,9.21384,1.71112,9.371380859,0.00384,0.00112,0.004,9.21,1.71,9.36740092
08/12/2020 22:00,8.77,1.58,8.911189595,0,0,0,8.77,1.58,8.911189595,9.14,1.75,9.30602493,0,0,0,9.14,1.75,9.30602493
08/12/2020 22:30,8.63,1.68,8.792002047,0,0,0,8.63,1.68,8.792002047,8.95,1.58,9.088393697,0,0,0,8.95,1.58,9.088393697
08/12/2020 23:00,8.52,1.68,8.684054353,0,0,0,8.52,1.68,8.684054353,8.81,1.52,8.940162191,0,0,0,8.81,1.52,8.940162191
08/12/2020 23:30,8.47,1.59,8.617946391,0,0,0,8.47,1.59,8.617946391,8.77,1.48,8.894003598,0,0,0,8.77,1.48,8.894003598
09/12/2020 00:00,8.14,1.36,8.252829818,0,0,0,8.14,1.36,8.252829818,8.44,1.4,8.555325827,0,0,0,8.44,1.4,8.555325827
09/12/2020 00:30,8.18576,1.48168,8.318776497,0.00576,0.00168,0.006,8.18,1.48,8.312809393,8.44576,1.37168,8.556422617,0.00576,0.00168,0.006,8.44,1.37,8.550467823
09/12/2020 01:00,8.0344,1.3942,8.154469756,0.0144,0.0042,0.015,8.02,1.39,8.13956387,8.3044,1.2842,8.403108294,0.0144,0.0042,0.015,8.29,1.28,8.38823581
09/12/2020 01:30,7.8848,1.3014,7.991477523,0.0048,0.0014,0.005,7.88,1.3,7.986513632,8.1548,1.1814,8.239931371,0.0048,0.0014,0.005,8.15,1.18,8.234980267
09/12/2020 02:00,7.66768,1.26224,7.770879384,0.00768,0.00224,0.008,7.66,1.26,7.762937588,7.93768,1.12224,8.016619387,0.00768,0.00224,0.008,7.93,1.12,8.008701518
09/12/2020 02:30,7.73824,1.23532,7.836221909,0.01824,0.00532,0.019,7.72,1.23,7.817371681,7.99824,1.06532,8.068875374,0.01824,0.00532,0.019,7.98,1.06,8.050093167
09/12/2020 03:00,7.72864,1.26252,7.831081215,0.00864,0.00252,0.009,7.72,1.26,7.822148043,7.98864,1.10252,8.064361066,0.00864,0.00252,0.009,7.98,1.1,8.055457777
09/12/2020 03:30,7.7488,1.2984,7.856827859,0.0288,0.0084,0.03,7.72,1.29,7.827036476,7.9888,1.1584,8.072348853,0.0288,0.0084,0.03,7.96,1.15,8.042642601
09/12/2020 04:00,7.738,1.194,7.829577256,0.048,0.014,0.05,7.69,1.18,7.780006427,8.008,1.094,8.082382075,0.048,0.014,0.05,7.96,1.08,8.032932217
09/12/2020 04:30,7.70728,1.13504,7.79040954,0.01728,0.00504,0.018,7.69,1.13,7.772580009,7.95728,0.99504,8.019252434,0.01728,0.00504,0.018,7.94,0.99,8.001481113
09/12/2020 05:00,7.70952,1.14736,7.794429652,0.05952,0.01736,0.062,7.65,1.13,7.733007177,7.95952,1.00736,8.023012701,0.05952,0.01736,0.062,7.9,0.99,7.96179
09/12/2020 05:30,7.85104,1.13072,7.932046193,0.07104,0.02072,0.074,7.78,1.11,7.858784893,8.11104,0.98072,8.170115152,0.07104,0.02072,0.074,8.04,0.96,8.097110596
09/12/2020 06:00,8.1028,1.2254,8.194935814,0.0528,0.0154,0.055,8.05,1.21,8.140429964,8.3728,1.0454,8.437810202,0.0528,0.0154,0.055,8.32,1.03,8.383513583
09/12/2020 06:30,8.80168,1.51924,8.931834134,0.03168,0.00924,0.033,8.77,1.51,8.899044893,9.10168,1.53924,9.230917538,0.03168,0.00924,0.033,9.07,1.53,9.198141117
09/12/2020 07:00,9.44304,1.75672,9.605054378,0.02304,0.00672,0.024,9.42,1.75,9.58117425,9.81304,1.93672,10.00233165,0.02304,0.00672,0.024,9.79,1.93,9.97842673
09/12/2020 07:30,9.90552,1.78036,10.06424405,0.03552,0.01036,0.037,9.87,1.77,10.02745232,10.31552,2.20036,10.54758442,0.03552,0.01036,0.037,10.28,2.19,10.51068504
09/12/2020 08:00,10.30296,2.01128,10.49743931,0.07296,0.02128,0.076,10.23,1.99,10.42175609,10.66296,2.21128,10.88983357,0.07296,0.02128,0.076,10.59,2.19,10.81407416
09/12/2020 08:30,10.46152,2.24336,10.6993488,0.01152,0.00336,0.012,10.45,2.24,10.68738041,10.84152,2.28336,11.07936319,0.01152,0.00336,0.012,10.83,2.28,11.06739807
09/12/2020 09:00,10.48576,2.36668,10.74952729,0.12576,0.03668,0.131,10.36,2.33,10.61878053,10.84576,2.36668,11.10097672,0.12576,0.03668,0.131,10.72,2.33,10.9702917
09/12/2020 09:30,10.55952,2.60236,10.87546506,0.17952,0.05236,0.187,10.38,2.55,10.68863415,10.78952,2.06236,10.98485642,0.17952,0.05236,0.187,10.61,2.01,10.79871289
09/12/2020 10:00,10.42704,2.37372,10.69381643,0.28704,0.08372,0.299,10.14,2.29,10.39536916,10.73704,2.30372,10.98140036,0.28704,0.08372,0.299,10.45,2.22,10.68320645
09/12/2020 10:30,10.1792,1.5256,10.2928892,0.2592,0.0756,0.27,9.92,1.45,10.02541271,10.7092,2.9056,11.0963722,0.2592,0.0756,0.27,10.45,2.83,10.82642138
09/12/2020 11:00,10.1504,1.4372,10.25164201,0.2304,0.0672,0.24,9.92,1.37,10.01415498,10.7304,3.2872,11.22261859,0.2304,0.0672,0.24,10.5,3.22,10.98264085
09/12/2020 11:30,10.30192,1.47556,10.40705688,0.36192,0.10556,0.377,9.94,1.37,10.03396731,10.89192,3.26556,11.3709192,0.36192,0.10556,0.377,10.53,3.16,10.99393014
09/12/2020 12:00,10.44464,2.14552,10.66272764,0.46464,0.13552,0.484,9.98,2.01,10.18039783,10.85464,2.61552,11.16531031,0.46464,0.13552,0.484,10.39,2.48,10.68187718
09/12/2020 12:30,10.42448,2.40964,10.6993527,0.44448,0.12964,0.463,9.98,2.28,10.2371285,10.74448,2.31964,10.99202348,0.44448,0.12964,0.463,10.3,2.19,10.53024691
09/12/2020 13:00,10.41296,2.29628,10.6631439,0.43296,0.12628,0.451,9.98,2.17,10.21319245,10.77296,2.24628,11.00465542,0.43296,0.12628,0.451,10.34,2.12,10.55509356
09/12/2020 13:30,10.54128,2.58204,10.85290351,0.52128,0.15204,0.543,10.02,2.43,10.31044616,10.86128,2.54204,11.15479137,0.52128,0.15204,0.543,10.34,2.39,10.61261985
09/12/2020 14:00,10.2512,1.8766,10.42155118,0.3312,0.0966,0.345,9.92,1.78,10.07843242,10.7712,3.0066,11.182951,0.3312,0.0966,0.345,10.44,2.91,10.8379749
09/12/2020 14:30,10.06496,2.07228,10.27607728,0.14496,0.04228,0.151,9.92,2.03,10.12557653,10.53496,2.59228,10.84920724,0.14496,0.04228,0.151,10.39,2.55,10.69834567
09/12/2020 15:00,10.19816,2.25988,10.44555049,0.06816,0.01988,0.071,10.13,2.24,10.37470482,10.54816,2.44988,10.82892383,0.06816,0.01988,0.071,10.48,2.43,10.75803421
09/12/2020 15:30,10.45976,2.37868,10.72682142,0.02976,0.00868,0.031,10.43,2.37,10.69587771,10.75976,2.18868,10.98010726,0.02976,0.00868,0.031,10.73,2.18,10.94921458
09/12/2020 16:00,10.57576,2.37168,10.83843003,0.00576,0.00168,0.006,10.57,2.37,10.83244201,10.89576,2.14168,11.1042505,0.00576,0.00168,0.006,10.89,2.14,11.09827464
09/12/2020 16:30,10.76,2.29,11.00098632,0,0,0,10.76,2.29,11.00098632,11.08,2.12,11.28099286,0,0,0,11.08,2.12,11.28099286
09/12/2020 17:00,10.47,2.15,10.68847042,0,0,0,10.47,2.15,10.68847042,10.78,1.98,10.96032846,0,0,0,10.78,1.98,10.96032846
09/12/2020 17:30,10.26192,1.96056,10.44752591,0.00192,0.00056,0.002,10.26,1.96,10.44553493,10.58192,1.83056,10.73908659,0.00192,0.00056,0.002,10.58,1.83,10.73709924
09/12/2020 18:00,9.90208,1.81644,10.06730563,0.02208,0.00644,0.023,9.88,1.81,10.04442632,10.26208,1.74644,10.40962721,0.02208,0.00644,0.023,10.24,1.74,10.38678006
09/12/2020 18:30,9.64536,1.77448,9.807229415,0.01536,0.00448,0.016,9.63,1.77,9.791312476,10.04536,1.66448,10.18232543,0.01536,0.00448,0.016,10.03,1.66,10.16643989
09/12/2020 19:00,9.46632,1.71476,9.620375055,0.01632,0.00476,0.017,9.45,1.71,9.603468124,9.87632,1.59476,10.00424691,0.01632,0.00476,0.017,9.86,1.59,9.987377033
09/12/2020 19:30,9.34824,1.67532,9.497172642,0.01824,0.00532,0.019,9.33,1.67,9.478280435,9.75824,1.51532,9.875193294,0.01824,0.00532,0.019,9.74,1.51,9.856353281
09/12/2020 20:00,9.20536,1.55448,9.335687484,0.01536,0.00448,0.016,9.19,1.55,9.319796135,9.66536,1.73448,9.819755842,0.01536,0.00448,0.016,9.65,1.73,9.803846184
09/12/2020 20:30,9.06168,0.84924,9.101387422,0.03168,0.00924,0.033,9.03,0.84,9.06898561,9.73168,2.62924,10.08060011,0.03168,0.00924,0.033,9.7,2.62,10.04760668
09/12/2020 21:00,8.88936,0.96148,8.941206015,0.03936,0.01148,0.041,8.85,0.95,8.900842657,9.48936,2.36148,9.778780139,0.03936,0.01148,0.041,9.45,2.35,9.737812896
09/12/2020 21:30,8.898,1.684,9.055951634,0.048,0.014,0.05,8.85,1.67,9.006186762,9.258,1.514,9.380978627,0.048,0.014,0.05,9.21,1.5,9.331350385
09/12/2020 22:00,8.6232,1.3426,8.727093044,0.0432,0.0126,0.045,8.58,1.33,8.682470846,9.0532,1.7626,9.223187573,0.0432,0.0126,0.045,9.01,1.75,9.178376763
09/12/2020 22:30,8.4684,1.6312,8.62407166,0.0384,0.0112,0.04,8.43,1.62,8.584247201,8.7884,1.4012,8.899400879,0.0384,0.0112,0.04,8.75,1.39,8.859717828
09/12/2020 23:00,8.21824,1.45532,8.346102384,0.01824,0.00532,0.019,8.2,1.45,8.32721442,8.55824,1.53532,8.694865117,0.01824,0.00532,0.019,8.54,1.53,8.675972568
09/12/2020 23:30,8.02672,1.42196,8.151699467,0.00672,0.00196,0.007,8.02,1.42,8.144740634,8.32672,1.32196,8.431004934,0.00672,0.00196,0.007,8.32,1.32,8.424060779
10/12/2020 00:00,7.78768,1.37224,7.907654671,0.00768,0.00224,0.008,7.78,1.37,7.899702526,8.05768,1.21224,8.148357675,0.00768,0.00224,0.008,8.05,1.21,8.140429964
10/12/2020 00:30,7.72384,1.37112,7.844595235,0.00384,0.00112,0.004,7.72,1.37,7.840618598,7.99384,1.25112,8.09115438,0.00384,0.00112,0.004,7.99,1.25,8.087187397
10/12/2020 01:00,7.5892,1.1756,7.679713015,0.0192,0.0056,0.02,7.57,1.17,7.659882506,7.8792,1.1956,7.969394707,0.0192,0.0056,0.02,7.86,1.19,7.949572316
10/12/2020 01:30,7.54648,1.13064,7.630708172,0.03648,0.01064,0.038,7.51,1.12,7.593056038,7.82648,1.16064,7.912071435,0.03648,0.01064,0.038,7.79,1.15,7.874426963
10/12/2020 02:00,7.43128,1.11204,7.514023915,0.04128,0.01204,0.043,7.39,1.1,7.471418875,7.71128,1.15204,7.796860612,0.04128,0.01204,0.043,7.67,1.14,7.754256895
10/12/2020 02:30,7.31552,1.07036,7.393409457,0.03552,0.01036,0.037,7.28,1.06,7.356765594,7.58552,1.12036,7.667810652,0.03552,0.01036,0.037,7.55,1.11,7.631159807
10/12/2020 03:00,7.31864,1.06252,7.39536613,0.00864,0.00252,0.009,7.31,1.06,7.386453818,7.58864,1.11252,7.669756046,0.00864,0.00252,0.009,7.58,1.11,7.66084199
10/12/2020 03:30,7.39344,1.06392,7.469597098,0.01344,0.00392,0.014,7.38,1.06,7.455736047,7.66344,1.11392,7.743973812,0.01344,0.00392,0.014,7.65,1.11,7.73010996
10/12/2020 04:00,7.41576,1.09168,7.495682864,0.00576,0.00168,0.006,7.41,1.09,7.489739648,7.69576,1.14168,7.779984267,0.00576,0.00168,0.006,7.69,1.14,7.774040134
10/12/2020 04:30,7.57384,1.13112,7.657838128,0.00384,0.00112,0.004,7.57,1.13,7.653874836,7.84384,1.17112,7.930784829,0.00384,0.00112,0.004,7.84,1.17,7.926821557
10/12/2020 05:00,7.45288,0.95084,7.51328936,0.00288,0.00084,0.003,7.45,0.95,7.510326225,7.73288,1.00084,7.797378649,0.00288,0.00084,0.003,7.73,1,7.794414667
10/12/2020 05:30,7.52192,0.93056,7.579262655,0.00192,0.00056,0.002,7.52,0.93,7.577288433,7.80192,0.96056,7.860828913,0.00192,0.00056,0.002,7.8,0.96,7.858854878
10/12/2020 06:00,7.65288,0.99084,7.716756845,0.00288,0.00084,0.003,7.65,0.99,7.713792841,8.03288,1.46084,8.164631933,0.00288,0.00084,0.003,8.03,1.46,8.161648118
10/12/2020 06:30,8.13152,1.33336,8.240113252,0.01152,0.00336,0.012,8.12,1.33,8.228201505,8.45152,1.48336,8.58070785,0.01152,0.00336,0.012,8.44,1.48,8.568780543
10/12/2020 07:00,8.67056,1.62308,8.821167689,0.01056,0.00308,0.011,8.66,1.62,8.810221337,9.02056,1.62308,9.165418234,0.01056,0.00308,0.011,9.01,1.62,9.154479778
10/12/2020 07:30,9.1396,1.7228,9.300555252,0.0096,0.0028,0.01,9.13,1.72,9.290602779,9.5596,1.9428,9.755020451,0.0096,0.0028,0.01,9.55,1.94,9.745055156
10/12/2020 08:00,9.39864,1.80252,9.569927492,0.00864,0.00252,0.009,9.39,1.8,9.560967524,9.81864,1.99252,10.01877375,0.00864,0.00252,0.009,9.81,1.99,10.00980519
10/12/2020 08:30,9.48208,1.38644,9.582904414,0.02208,0.00644,0.023,9.46,1.38,9.560125522,10.09208,2.81644,10.47771029,0.02208,0.00644,0.023,10.07,2.81,10.45471186
10/12/2020 09:00,9.73792,2.04856,9.951064466,0.09792,0.02856,0.102,9.64,2.02,9.849365462,10.16792,2.24856,10.4135786,0.09792,0.02856,0.102,10.07,2.22,10.31180392
10/12/2020 09:30,9.78208,1.68144,9.92553926,0.14208,0.04144,0.148,9.64,1.64,9.778507044,10.34208,2.58144,10.65938325,0.14208,0.04144,0.148,10.2,2.54,10.51149847
10/12/2020 10:00,10.12184,2.28512,10.37658028,0.53184,0.15512,0.554,9.59,2.13,9.823695842,10.53184,2.41512,10.80520515,0.53184,0.15512,0.554,10,2.26,10.25219976
10/12/2020 10:30,9.88376,2.12568,10.10975901,0.29376,0.08568,0.306,9.59,2.04,9.804575463,10.29376,2.26568,10.54015184,0.29376,0.08568,0.306,10,2.18,10.23486199
10/12/2020 11:00,9.77408,2.03744,9.984177563,0.33408,0.09744,0.348,9.44,1.94,9.637281774,10.20408,2.25744,10.45080303,0.33408,0.09744,0.348,9.87,2.16,10.10358847
10/12/2020 11:30,9.94392,2.03656,10.15032618,0.43392,0.12656,0.452,9.51,1.91,9.699907216,10.45392,2.75656,10.81124722,0.43392,0.12656,0.452,10.02,2.63,10.35940635
10/12/2020 12:00,10.20696,2.27328,10.45704712,0.45696,0.13328,0.476,9.75,2.14,9.98208896,10.65696,2.76328,11.00938294,0.45696,0.13328,0.476,10.2,2.63,10.53360812
10/12/2020 12:30,10.29944,2.20192,10.53218477,0.58944,0.17192,0.614,9.71,2.03,9.919929435,10.65944,2.38192,10.92232594,0.58944,0.17192,0.614,10.07,2.21,10.30965567
10/12/2020 13:00,10.24984,2.04412,10.45168152,0.21984,0.06412,0.229,10.03,1.98,10.22356591,10.58984,2.09412,10.79490851,0.21984,0.06412,0.229,10.37,2.03,10.56682545
10/12/2020 13:30,10.05568,1.37124,10.14874374,0.17568,0.05124,0.183,9.88,1.32,9.96778812,10.63568,2.96124,11.04022787,0.17568,0.05124,0.183,10.46,2.91,10.85724182
10/12/2020 14:00,10.4156,2.2558,10.65708013,0.2256,0.0658,0.235,10.19,2.19,10.4226772,10.8456,2.3558,11.09850589,0.2256,0.0658,0.235,10.62,2.29,10.86409223
10/12/2020 14:30,10.18256,2.13908,10.40481578,0.20256,0.05908,0.211,9.98,2.08,10.19444947,10.60256,2.18908,10.82618815,0.20256,0.05908,0.211,10.4,2.13,10.61587961
10/12/2020 15:00,10.16528,1.92404,10.34576471,0.18528,0.05404,0.193,9.98,1.87,10.15368406,10.67528,2.46404,10.95596167,0.18528,0.05404,0.193,10.49,2.41,10.76328017
10/12/2020 15:30,10.03936,1.77648,10.19532395,0.15936,0.04648,0.166,9.88,1.73,10.03031904,10.57936,2.53648,10.87918144,0.15936,0.04648,0.166,10.42,2.49,10.71337949
10/12/2020 16:00,10.1584,2.1362,10.38057999,0.1584,0.0462,0.165,10,2.09,10.21607067,10.5784,2.1562,10.79591335,0.1584,0.0462,0.165,10.42,2.11,10.63148626
10/12/2020 16:30,10.43184,2.04012,10.62945791,0.17184,0.05012,0.179,10.26,1.99,10.45120567,10.82184,2.26012,11.0553319,0.17184,0.05012,0.179,10.65,2.21,10.87688374
10/12/2020 17:00,10.16224,1.93732,10.34525643,0.16224,0.04732,0.169,10,1.89,10.17703788,10.53224,1.98732,10.71809312,0.16224,0.04732,0.169,10.37,1.94,10.54990521
10/12/2020 17:30,10.11088,1.86984,10.28232445,0.17088,0.04984,0.178,9.94,1.82,10.10524616,10.50088,1.94984,10.6803725,0.17088,0.04984,0.178,10.33,1.9,10.50328044
10/12/2020 18:00,9.84672,1.87196,10.02307982,0.24672,0.07196,0.257,9.6,1.8,9.767292358,10.24672,1.92196,10.42541131,0.24672,0.07196,0.257,10,1.85,10.16968534
10/12/2020 18:30,9.75936,1.88148,9.939068095,0.27936,0.08148,0.291,9.48,1.8,9.649373037,10.15936,1.91148,10.33761827,0.27936,0.08148,0.291,9.88,1.83,10.04804956
10/12/2020 19:00,9.6596,1.7428,9.8155603,0.2496,0.0728,0.26,9.41,1.67,9.55703929,10.0596,1.7728,10.21461561,0.2496,0.0728,0.26,9.81,1.7,9.956209118
10/12/2020 19:30,9.5652,1.0686,9.624705554,0.2352,0.0686,0.245,9.33,1,9.383437536,10.1952,2.5886,10.5186954,0.2352,0.0686,0.245,9.96,2.52,10.2738503
10/12/2020 20:00,9.53136,1.73748,9.688429192,0.23136,0.06748,0.241,9.3,1.67,9.44875124,9.98136,1.89748,10.16011702,0.23136,0.06748,0.241,9.75,1.83,9.920252013
10/12/2020 20:30,9.41504,1.78272,9.582331073,0.21504,0.06272,0.224,9.2,1.72,9.35940169,9.81504,1.76272,9.972070597,0.21504,0.06272,0.224,9.6,1.7,9.749358953
10/12/2020 21:00,9.128,1.699,9.284771672,0.168,0.049,0.175,8.96,1.65,9.110658593,9.508,1.639,9.648232222,0.168,0.049,0.175,9.34,1.59,9.474370692
10/12/2020 21:30,9.02896,1.69928,9.187473603,0.16896,0.04928,0.176,8.86,1.65,9.012330442,9.40896,1.67928,9.557641425,0.16896,0.04928,0.176,9.24,1.63,9.382670196
10/12/2020 22:00,8.84864,1.54752,8.982942057,0.12864,0.03752,0.134,8.72,1.51,8.849774008,9.23864,1.76752,9.40619987,0.12864,0.03752,0.134,9.11,1.73,9.272809714
10/12/2020 22:30,8.59152,1.58336,8.736203111,0.25152,0.07336,0.262,8.34,1.51,8.475594374,8.92152,1.55336,9.055741074,0.25152,0.07336,0.262,8.67,1.48,8.795413578
10/12/2020 23:00,8.31776,1.44768,8.442802189,0.19776,0.05768,0.206,8.12,1.39,8.238112648,8.61776,1.42768,8.735219379,0.19776,0.05768,0.206,8.42,1.37,8.530726815
10/12/2020 23:30,8.20904,1.45972,8.337812675,0.23904,0.06972,0.249,7.97,1.39,8.090302837,8.48904,1.43972,8.61026096,0.23904,0.06972,0.249,8.25,1.37,8.362977939
11/12/2020 00:00,8.03528,1.33404,8.145267792,0.18528,0.05404,0.193,7.85,1.28,7.953672108,8.30528,1.36404,8.416548045,0.18528,0.05404,0.193,8.12,1.31,8.224992401
11/12/2020 00:30,7.88168,1.24424,7.979286484,0.15168,0.04424,0.158,7.73,1.2,7.822589085,8.16168,1.29424,8.263660061,0.15168,0.04424,0.158,8.01,1.25,8.106947638
11/12/2020 01:00,7.8336,1.1548,7.918260668,0.1536,0.0448,0.16,7.68,1.11,7.759800255,8.1036,1.1748,8.188314112,0.1536,0.0448,0.16,7.95,1.13,8.0299066
11/12/2020 01:30,7.74,1.125,7.821331408,0.12,0.035,0.125,7.62,1.09,7.69756455,8.01,1.125,8.088617002,0.12,0.035,0.125,7.89,1.09,7.964935656
11/12/2020 02:00,7.55256,1.11408,7.634286922,0.08256,0.02408,0.086,7.47,1.09,7.549105907,7.82256,1.11408,7.901494745,0.08256,0.02408,0.086,7.74,1.09,7.81637384
11/12/2020 02:30,7.62952,1.10736,7.70946312,0.05952,0.01736,0.062,7.57,1.09,7.648071652,7.89952,1.16736,7.985308109,0.05952,0.01736,0.062,7.84,1.15,7.923894245
11/12/2020 03:00,7.56704,1.04372,7.638680894,0.04704,0.01372,0.049,7.52,1.03,7.590210801,7.82704,1.09372,7.90308665,0.04704,0.01372,0.049,7.78,1.08,7.854603746
11/12/2020 03:30,7.54592,1.08756,7.623889781,0.02592,0.00756,0.027,7.52,1.08,7.597157363,7.80592,1.10756,7.884102752,0.02592,0.00756,0.027,7.78,1.1,7.857378698
11/12/2020 04:00,7.49536,1.05448,7.569170998,0.01536,0.00448,0.016,7.48,1.05,7.553337011,7.79536,1.18448,7.884835471,0.01536,0.00448,0.016,7.78,1.18,7.868977062
11/12/2020 04:30,7.584,0.977,7.646671498,0.024,0.007,0.025,7.56,0.97,7.62197481,7.844,1.007,7.908374359,0.024,0.007,0.025,7.82,1,7.883679344
11/12/2020 05:00,7.5792,0.9756,7.641732003,0.0192,0.0056,0.02,7.56,0.97,7.62197481,7.8392,1.0056,7.903435202,0.0192,0.0056,0.02,7.82,1,7.883679344
11/12/2020 05:30,7.58112,0.95616,7.641179385,0.02112,0.00616,0.022,7.56,0.95,7.619455361,7.86112,0.98616,7.922734326,0.02112,0.00616,0.022,7.84,0.98,7.901012593
11/12/2020 06:00,7.75384,0.97112,7.814416728,0.00384,0.00112,0.004,7.75,0.97,7.810467336,8.08384,1.11112,8.159844165,0.00384,0.00112,0.004,8.08,1.11,8.155887444
11/12/2020 06:30,8.27248,1.22364,8.362488876,0.01248,0.00364,0.013,8.26,1.22,8.349610769,8.59248,1.32364,8.693833182,0.01248,0.00364,0.013,8.58,1.32,8.680944649
11/12/2020 07:00,8.87016,1.49588,8.995409685,0.02016,0.00588,0.021,8.85,1.49,8.974552914,9.25016,1.65588,9.397201637,0.02016,0.00588,0.021,9.23,1.65,9.37632124
11/12/2020 07:30,9.41456,1.73008,9.57220543,0.03456,0.01008,0.036,9.38,1.72,9.536393448,9.80456,1.89008,9.985078828,0.03456,0.01008,0.036,9.77,1.88,9.949236152
11/12/2020 08:00,9.58344,1.66392,9.726816129,0.01344,0.00392,0.014,9.57,1.66,9.712903788,10.07344,2.33392,10.3402793,0.01344,0.00392,0.014,10.06,2.33,10.32630137
11/12/2020 08:30,9.92768,2.07224,10.14164724,0.00768,0.00224,0.008,9.92,2.07,10.1336716,10.33768,2.23224,10.57594077,0.00768,0.00224,0.008,10.33,2.23,10.56796101
11/12/2020 09:00,10.0832,2.1926,10.31883797,0.0432,0.0126,0.045,10.04,2.18,10.27394763,10.4532,2.1426,10.67052599,0.0432,0.0126,0.045,10.41,2.13,10.62567645
11/12/2020 09:30,10.06448,2.17464,10.29673816,0.08448,0.02464,0.088,9.98,2.15,10.20896175,10.48448,2.12464,10.69758926,0.08448,0.02464,0.088,10.4,2.1,10.60990104
11/12/2020 10:00,10.2212,2.1766,10.45038358,0.0912,0.0266,0.095,10.13,2.15,10.3556458,10.6412,2.1566,10.85753476,0.0912,0.0266,0.095,10.55,2.13,10.76287136
11/12/2020 10:30,10.10312,1.78716,10.25996952,0.09312,0.02716,0.097,10.01,1.76,10.16354761,10.66312,2.63716,10.98438624,0.09312,0.02716,0.097,10.57,2.61,10.88746986
11/12/2020 11:00,9.99808,2.06444,10.20899193,0.11808,0.03444,0.123,9.88,2.03,10.08639182,10.43808,2.26444,10.68088024,0.11808,0.03444,0.123,10.32,2.23,10.5581864
11/12/2020 11:30,10.03072,2.13396,10.2552001,0.15072,0.04396,0.157,9.88,2.09,10.09863852,10.47072,2.32396,10.72551945,0.15072,0.04396,0.157,10.32,2.28,10.56885992
11/12/2020 12:00,10.02312,1.92216,10.20576472,0.21312,0.06216,0.222,9.81,1.86,9.984773408,10.44312,2.43216,10.72260032,0.21312,0.06216,0.222,10.23,2.37,10.50094281
11/12/2020 12:30,9.96144,1.80292,10.12328047,0.18144,0.05292,0.189,9.78,1.75,9.935335928,10.36144,2.18292,10.58888939,0.18144,0.05292,0.189,10.18,2.13,10.40044711
11/12/2020 13:00,9.67176,1.59968,9.803158552,0.10176,0.02968,0.106,9.57,1.57,9.697927614,10.16176,2.23968,10.40564908,0.10176,0.02968,0.106,10.06,2.21,10.29988835
11/12/2020 13:30,9.67016,1.55088,9.793733874,0.14016,0.04088,0.146,9.53,1.51,9.648885946,10.16016,2.46088,10.45393618,0.14016,0.04088,0.146,10.02,2.42,10.30809391
11/12/2020 14:00,9.58232,1.92276,9.77332403,0.11232,0.03276,0.117,9.47,1.89,9.656759291,9.94232,2.03276,10.14799686,0.11232,0.03276,0.117,9.83,2,10.03139572
11/12/2020 14:30,9.374,1.922,9.569010398,0.144,0.042,0.15,9.23,1.88,9.419516973,9.754,2.042,9.96545433,0.144,0.042,0.15,9.61,2,9.815910554
11/12/2020 15:00,9.43888,1.88884,9.626015385,0.33888,0.09884,0.353,9.1,1.79,9.274378685,9.83888,2.03884,10.04790666,0.33888,0.09884,0.353,9.5,1.94,9.696061056
11/12/2020 15:30,9.33056,1.87808,9.517695856,0.13056,0.03808,0.136,9.2,1.84,9.382195905,9.73056,1.99808,9.933585536,0.13056,0.03808,0.136,9.6,1.96,9.79804062
11/12/2020 16:00,9.1788,1.7384,9.341970028,0.0288,0.0084,0.03,9.15,1.73,9.312110395,9.5888,1.9284,9.780787903,0.0288,0.0084,0.03,9.56,1.92,9.750897395
11/12/2020 16:30,9.42,1.64,9.561694411,0,0,0,9.42,1.64,9.561694411,9.75,1.76,9.907577908,0,0,0,9.75,1.76,9.907577908
11/12/2020 17:00,9.4,1.52,9.522100609,0,0,0,9.4,1.52,9.522100609,9.7,1.54,9.821486649,0,0,0,9.7,1.54,9.821486649
11/12/2020 17:30,9.29,1.52,9.4135275,0,0,0,9.29,1.52,9.4135275,9.58,1.51,9.698273042,0,0,0,9.58,1.51,9.698273042
11/12/2020 18:00,9.2,1.52,9.324719835,0,0,0,9.2,1.52,9.324719835,9.48,1.49,9.596379526,0,0,0,9.48,1.49,9.596379526
11/12/2020 18:30,9.05,1.52,9.176758687,0,0,0,9.05,1.52,9.176758687,9.31,1.4,9.414674716,0,0,0,9.31,1.4,9.414674716
11/12/2020 19:00,8.9,1.46,9.018957811,0,0,0,8.9,1.46,9.018957811,9.2,1.33,9.295638762,0,0,0,9.2,1.33,9.295638762
11/12/2020 19:30,8.73,1.46,8.851242851,0,0,0,8.73,1.46,8.851242851,9.01,1.28,9.100467021,0,0,0,9.01,1.28,9.100467021
11/12/2020 20:00,8.73,1.31,8.827740368,0,0,0,8.73,1.31,8.827740368,9.01,1.35,9.110576272,0,0,0,9.01,1.35,9.110576272
11/12/2020 20:30,8.77,1.4,8.881041606,0,0,0,8.77,1.4,8.881041606,9.12,1.53,9.247448297,0,0,0,9.12,1.53,9.247448297
11/12/2020 21:00,8.6,1.36,8.70687085,0,0,0,8.6,1.36,8.70687085,8.92,1.39,9.027651965,0,0,0,8.92,1.39,9.027651965
11/12/2020 21:30,8.38,1.23,8.469787483,0,0,0,8.38,1.23,8.469787483,8.7,1.27,8.792206776,0,0,0,8.7,1.27,8.792206776
11/12/2020 22:00,8.25,1.23,8.341186966,0,0,0,8.25,1.23,8.341186966,8.58,1.3,8.67792602,0,0,0,8.58,1.3,8.67792602
11/12/2020 22:30,7.78,1.12,7.86020356,0,0,0,7.78,1.12,7.86020356,8.09,1.2,8.178514535,0,0,0,8.09,1.2,8.178514535
11/12/2020 23:00,7.54,1.05,7.612759027,0,0,0,7.54,1.05,7.612759027,7.89,1.33,8.001312392,0,0,0,7.89,1.33,8.001312392
11/12/2020 23:30,7.41,1,7.477171925,0,0,0,7.41,1,7.477171925,7.71,1.14,7.793824478,0,0,0,7.71,1.14,7.793824478
12/12/2020 00:00,7.33,1.06,7.406247363,0,0,0,7.33,1.06,7.406247363,7.6,1.08,7.676353301,0,0,0,7.6,1.08,7.676353301
12/12/2020 00:30,7.14,1.02,7.212489168,0,0,0,7.14,1.02,7.212489168,7.4,1.08,7.47839555,0,0,0,7.4,1.08,7.47839555
12/12/2020 01:00,7.07,0.96,7.134879116,0,0,0,7.07,0.96,7.134879116,7.34,1,7.407806693,0,0,0,7.34,1,7.407806693
12/12/2020 01:30,7.1,0.92,7.159357513,0,0,0,7.1,0.92,7.159357513,7.34,0.93,7.398682315,0,0,0,7.34,0.93,7.398682315
12/12/2020 02:00,7.1,0.98,7.167314699,0,0,0,7.1,0.98,7.167314699,7.36,1,7.427624115,0,0,0,7.36,1,7.427624115
12/12/2020 02:30,7.03,0.98,7.097978585,0,0,0,7.03,0.98,7.097978585,7.28,1,7.348360361,0,0,0,7.28,1,7.348360361
12/12/2020 03:00,7.03,1.01,7.102182763,0,0,0,7.03,1.01,7.102182763,7.28,1.03,7.352502975,0,0,0,7.28,1.03,7.352502975
12/12/2020 03:30,7.07,1.04,7.146082843,0,0,0,7.07,1.04,7.146082843,7.3,1,7.368174808,0,0,0,7.3,1,7.368174808
12/12/2020 04:00,7.05,1.04,7.126296373,0,0,0,7.05,1.04,7.126296373,7.27,1.05,7.345433956,0,0,0,7.27,1.05,7.345433956
12/12/2020 04:30,7.05,1.04,7.126296373,0,0,0,7.05,1.04,7.126296373,7.27,1.05,7.345433956,0,0,0,7.27,1.05,7.345433956
12/12/2020 05:00,7.09,0.99,7.158784813,0,0,0,7.09,0.99,7.158784813,7.32,0.98,7.385309743,0,0,0,7.32,0.98,7.385309743
12/12/2020 05:30,6.95,0.97,7.017364178,0,0,0,6.95,0.97,7.017364178,7.18,0.96,7.24389398,0,0,0,7.18,0.96,7.24389398
12/12/2020 06:00,6.78,0.85,6.833073979,0,0,0,6.78,0.85,6.833073979,7.01,0.82,7.057797107,0,0,0,7.01,0.82,7.057797107
12/12/2020 06:30,7.32,0.94,7.3801084,0,0,0,7.32,0.94,7.3801084,7.57,0.93,7.626912875,0,0,0,7.57,0.93,7.626912875
12/12/2020 07:00,7.55,0.98,7.613336982,0,0,0,7.55,0.98,7.613336982,7.82,1.01,7.884954026,0,0,0,7.82,1.01,7.884954026
12/12/2020 07:30,7.67,1.02,7.737525444,0,0,0,7.67,1.02,7.737525444,7.97,1.14,8.051117935,0,0,0,7.97,1.14,8.051117935
12/12/2020 08:00,7.89,1.15,7.973368172,0,0,0,7.89,1.15,7.973368172,8.2,1.23,8.291736851,0,0,0,8.2,1.23,8.291736851
12/12/2020 08:30,7.89192,1.11056,7.969676581,0.00192,0.00056,0.002,7.89,1.11,7.967697283,8.22192,1.23056,8.313497844,0.00192,0.00056,0.002,8.22,1.23,8.311516107
12/12/2020 09:00,7.98152,1.15336,8.064421914,0.01152,0.00336,0.012,7.97,1.15,8.052539972,8.31152,1.23336,8.402531857,0.01152,0.00336,0.012,8.3,1.23,8.390643599
12/12/2020 09:30,8.14816,1.16988,8.231714925,0.06816,0.01988,0.071,8.08,1.15,8.161427571,8.49816,1.27988,8.593998848,0.06816,0.01988,0.071,8.43,1.26,8.523643587
12/12/2020 10:00,8.29784,0.70312,8.327576262,0.14784,0.04312,0.154,8.15,0.66,8.176680255,8.80784,2.03312,9.039448125,0.14784,0.04312,0.154,8.66,1.99,8.885701998
12/12/2020 10:30,8.33432,0.71376,8.364827745,0.18432,0.05376,0.192,8.15,0.66,8.176680255,8.88432,2.15376,9.141653242,0.18432,0.05376,0.192,8.7,2.1,8.949860334
12/12/2020 11:00,8.37384,1.28112,8.471272915,0.24384,0.07112,0.254,8.13,1.21,8.219549866,8.73384,1.44112,8.851936963,0.24384,0.07112,0.254,8.49,1.37,8.59982558
12/12/2020 11:30,8.22696,1.20828,8.315215656,0.33696,0.09828,0.351,7.89,1.11,7.967697283,8.57696,1.36828,8.685414958,0.33696,0.09828,0.351,8.24,1.27,8.337295725
12/12/2020 12:00,7.97056,1.12308,8.049294093,0.25056,0.07308,0.261,7.72,1.05,7.791078231,8.31056,1.26308,8.405996586,0.25056,0.07308,0.261,8.06,1.19,8.14737381
12/12/2020 12:30,7.86216,1.05688,7.932878116,0.33216,0.09688,0.346,7.53,0.96,7.590948557,8.20216,1.22688,8.29341083,0.33216,0.09688,0.346,7.87,1.13,7.95071066
12/12/2020 13:00,7.8508,1.0294,7.918000063,0.3408,0.0994,0.355,7.51,0.93,7.567364138,8.2108,1.2994,8.312982437,0.3408,0.0994,0.355,7.87,1.2,7.960960997
12/12/2020 13:30,7.77216,0.93688,7.828423545,0.33216,0.09688,0.346,7.44,0.84,7.487269195,8.08216,1.06688,8.152272272,0.33216,0.09688,0.346,7.75,0.97,7.810467336
12/12/2020 14:00,7.75568,0.96624,7.815637658,0.29568,0.08624,0.308,7.46,0.88,7.51172417,8.07568,1.08624,8.148406274,0.29568,0.08624,0.308,7.78,1,7.84400408
12/12/2020 14:30,7.65088,0.99484,7.715288161,0.29088,0.08484,0.303,7.36,0.91,7.41604342,7.97088,1.08484,8.044364848,0.29088,0.08484,0.303,7.68,1,7.744830534
12/12/2020 15:00,7.5904,0.9272,7.646821039,0.2304,0.0672,0.24,7.36,0.86,7.410074224,7.9404,1.0272,8.006565556,0.2304,0.0672,0.24,7.71,0.96,7.769536666
12/12/2020 15:30,7.63256,0.94908,7.69134091,0.20256,0.05908,0.211,7.43,0.89,7.483114325,7.97256,1.05908,8.042596807,0.20256,0.05908,0.211,7.77,1,7.834085779
12/12/2020 16:00,7.5116,0.9138,7.566978591,0.0816,0.0238,0.085,7.43,0.89,7.483114325,7.8516,1.0238,7.918067252,0.0816,0.0238,0.085,7.77,1,7.834085779
12/12/2020 16:30,7.70968,0.62324,7.734829914,0.07968,0.02324,0.083,7.63,0.6,7.65355473,8.08968,1.13324,8.168669133,0.07968,0.02324,0.083,8.01,1.11,8.086544379
12/12/2020 17:00,7.80488,0.86184,7.852319403,0.07488,0.02184,0.078,7.73,0.84,7.775506414,8.16488,0.97184,8.222514117,0.07488,0.02184,0.078,8.09,0.95,8.145587763
12/12/2020 17:30,7.82744,0.85092,7.873555855,0.03744,0.01092,0.039,7.79,0.84,7.835157944,8.17744,0.96092,8.233704646,0.03744,0.01092,0.039,8.14,0.95,8.195248623
12/12/2020 18:00,7.62016,0.55588,7.640408431,0.02016,0.00588,0.021,7.6,0.55,7.619875327,7.96016,0.95588,8.017347055,0.02016,0.00588,0.021,7.94,0.95,7.99663054
12/12/2020 18:30,7.548,0.734,7.583604684,0.048,0.014,0.05,7.5,0.72,7.534480739,7.818,0.794,7.858216083,0.048,0.014,0.05,7.77,0.78,7.809052439
12/12/2020 19:00,7.72024,0.78632,7.76018072,0.09024,0.02632,0.094,7.63,0.76,7.667757169,8.00024,0.85632,8.045938354,0.09024,0.02632,0.094,7.91,0.83,7.953426934
12/12/2020 19:30,7.6588,0.7684,7.697249899,0.0288,0.0084,0.03,7.63,0.76,7.667757169,7.9988,0.8384,8.042618728,0.0288,0.0084,0.03,7.97,0.83,8.013101771
12/12/2020 20:00,7.58096,0.79028,7.622040212,0.00096,0.00028,0.001,7.58,0.79,7.621056357,7.91096,0.87028,7.958685532,0.00096,0.00028,0.001,7.91,0.87,7.957700673
12/12/2020 20:30,7.61168,0.79924,7.653525789,0.03168,0.00924,0.033,7.58,0.79,7.621056357,7.91168,0.92924,7.966063482,0.03168,0.00924,0.033,7.88,0.92,7.933523807
12/12/2020 21:00,7.47112,0.79616,7.513421644,0.02112,0.00616,0.022,7.45,0.79,7.491768817,7.77112,0.84616,7.817051413,0.02112,0.00616,0.022,7.75,0.84,7.795389663
12/12/2020 21:30,7.1792,0.3456,7.187513617,0.0192,0.0056,0.02,7.16,0.34,7.16806808,7.5092,0.8456,7.556660903,0.0192,0.0056,0.02,7.49,0.84,7.536955619
12/12/2020 22:00,6.74096,-0.35972,6.750551103,0.00096,0.00028,0.001,6.74,-0.36,6.749607396,7.23096,1.50028,7.384959215,0.00096,0.00028,0.001,7.23,1.5,7.383962351
12/12/2020 22:30,6.65,0.11,6.650909712,0,0,0,6.65,0.11,6.650909712,6.98,0.73,7.018069535,0,0,0,6.98,0.73,7.018069535
12/12/2020 23:00,6.65,0.43,6.663887754,0,0,0,6.65,0.43,6.663887754,6.93,0.48,6.946603487,0,0,0,6.93,0.48,6.946603487
12/12/2020 23:30,6.48192,0.43056,6.496204184,0.00192,0.00056,0.002,6.48,0.43,6.494251304,6.74192,0.48056,6.759025314,0.00192,0.00056,0.002,6.74,0.48,6.757070371
13/12/2020 00:00,6.55,0.46,6.566132804,0,0,0,6.55,0.46,6.566132804,6.79,0.52,6.809882525,0,0,0,6.79,0.52,6.809882525
13/12/2020 00:30,6.63,0.46,6.645938609,0,0,0,6.63,0.46,6.645938609,6.87,0.56,6.892786084,0,0,0,6.87,0.56,6.892786084
13/12/2020 01:00,6.54,0.46,6.556157411,0,0,0,6.54,0.46,6.556157411,6.77,0.54,6.791502043,0,0,0,6.77,0.54,6.791502043
13/12/2020 01:30,6.56,0.43,6.574077882,0,0,0,6.56,0.43,6.574077882,6.8,0.5,6.818357573,0,0,0,6.8,0.5,6.818357573
13/12/2020 02:00,6.5,0.41,6.512917933,0,0,0,6.5,0.41,6.512917933,6.73,0.47,6.746391628,0,0,0,6.73,0.47,6.746391628
13/12/2020 02:30,6.44,0.45,6.455702905,0,0,0,6.44,0.45,6.455702905,6.67,0.49,6.687974282,0,0,0,6.67,0.49,6.687974282
13/12/2020 03:00,6.54,0.52,6.560640213,0,0,0,6.54,0.52,6.560640213,6.77,0.56,6.793121521,0,0,0,6.77,0.56,6.793121521
13/12/2020 03:30,6.71,0.66,6.742380885,0,0,0,6.71,0.66,6.742380885,6.93,0.71,6.966275906,0,0,0,6.93,0.71,6.966275906
13/12/2020 04:00,6.41,0.57,6.435293311,0,0,0,6.41,0.57,6.435293311,6.63,0.64,6.660818268,0,0,0,6.63,0.64,6.660818268
13/12/2020 04:30,6.35,0.53,6.372079723,0,0,0,6.35,0.53,6.372079723,6.57,0.6,6.597340373,0,0,0,6.57,0.6,6.597340373
13/12/2020 05:00,6.4,0.53,6.421907816,0,0,0,6.4,0.53,6.421907816,6.62,0.6,6.647134721,0,0,0,6.62,0.6,6.647134721
13/12/2020 05:30,6.35,0.5,6.369654622,0,0,0,6.35,0.5,6.369654622,6.57,0.57,6.594679674,0,0,0,6.57,0.57,6.594679674
13/12/2020 06:00,6.18248,0.46364,6.199840401,0.01248,0.00364,0.013,6.17,0.46,6.187123726,6.40248,0.51364,6.423050381,0.01248,0.00364,0.013,6.39,0.51,6.410319805
13/12/2020 06:30,6.52688,0.33784,6.535617675,0.02688,0.00784,0.028,6.5,0.33,6.508371532,6.80688,0.85784,6.860721886,0.02688,0.00784,0.028,6.78,0.85,6.833073979
13/12/2020 07:00,6.69264,0.73952,6.733373597,0.03264,0.00952,0.034,6.66,0.73,6.699888059,6.93264,0.73952,6.971971543,0.03264,0.00952,0.034,6.9,0.73,6.938508485
13/12/2020 07:30,6.84744,0.76092,6.889588798,0.03744,0.01092,0.039,6.81,0.75,6.851175082,7.10744,0.78092,7.150212542,0.03744,0.01092,0.039,7.07,0.77,7.111807084
13/12/2020 08:00,7.03976,0.72868,7.077372069,0.02976,0.00868,0.031,7.01,0.72,7.046878742,7.29976,0.73868,7.337039198,0.02976,0.00868,0.031,7.27,0.73,7.306558697
13/12/2020 08:30,7.0924,0.4982,7.1098763,0.0624,0.0182,0.065,7.03,0.48,7.046367859,7.4024,0.8682,7.453140077,0.0624,0.0182,0.065,7.34,0.85,7.389052713
13/12/2020 09:00,7.20888,0.76884,7.249763155,0.09888,0.02884,0.103,7.11,0.74,7.148405417,7.48888,0.79884,7.53136568,0.09888,0.02884,0.103,7.39,0.77,7.430006729
13/12/2020 09:30,7.4772,0.9046,7.531720985,0.1872,0.0546,0.195,7.29,0.85,7.339386895,7.7672,0.9346,7.823226508,0.1872,0.0546,0.195,7.58,0.88,7.630910824
13/12/2020 10:00,7.66384,0.92112,7.718996411,0.24384,0.07112,0.254,7.42,0.85,7.468527298,7.96384,0.95112,8.020434951,0.24384,0.07112,0.254,7.72,0.88,7.769993565
