Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/12/2020 10:30,7.7684,0.9612,7.827639746,0.2784,0.0812,0.29,7.49,0.88,7.541518415,8.0784,0.9912,8.138981754,0.2784,0.0812,0.29,7.8,0.91,7.852903921
13/12/2020 11:00,7.974,1.072,8.045735516,0.384,0.112,0.4,7.59,0.96,7.650470574,8.324,1.152,8.403337432,0.384,0.112,0.4,7.94,1.04,8.007821177
13/12/2020 11:30,8.19472,1.08096,8.265706891,0.41472,0.12096,0.432,7.78,0.96,7.839005039,8.54472,1.28096,8.640202451,0.41472,0.12096,0.432,8.13,1.16,8.212338278
13/12/2020 12:00,8.19024,1.03132,8.25491685,0.45024,0.13132,0.469,7.74,0.9,7.792149896,8.51024,1.20132,8.594611952,0.45024,0.13132,0.469,8.06,1.07,8.130713376
13/12/2020 12:30,8.23832,1.08076,8.308908388,0.44832,0.13076,0.467,7.79,0.95,7.847713043,8.50832,1.22076,8.595450203,0.44832,0.13076,0.467,8.06,1.09,8.133369535
13/12/2020 13:00,7.88792,0.32856,7.894759882,0.33792,0.09856,0.352,7.55,0.23,7.553502499,8.20792,1.15856,8.289282961,0.33792,0.09856,0.352,7.87,1.06,7.94106416
13/12/2020 13:30,7.66768,0.89224,7.719417646,0.24768,0.07224,0.258,7.42,0.82,7.46517247,7.95768,1.05224,8.026947116,0.24768,0.07224,0.258,7.71,0.98,7.772033196
13/12/2020 14:00,7.74448,0.97464,7.805568115,0.32448,0.09464,0.338,7.42,0.88,7.472001071,8.05448,1.12464,8.132617242,0.32448,0.09464,0.338,7.73,1.03,7.798320332
13/12/2020 14:30,7.73056,0.95308,7.789089767,0.25056,0.07308,0.261,7.48,0.88,7.531586818,8.05056,1.14308,8.131306672,0.25056,0.07308,0.261,7.8,1.07,7.873048965
13/12/2020 15:00,7.58808,0.87944,7.638872482,0.23808,0.06944,0.248,7.35,0.81,7.394497955,7.91808,1.02944,7.984719006,0.23808,0.06944,0.248,7.68,0.96,7.739767438
13/12/2020 15:30,7.46256,0.86908,7.512995528,0.20256,0.05908,0.211,7.26,0.81,7.305046201,7.80256,1.01908,7.868828795,0.20256,0.05908,0.211,7.6,0.96,7.660391635
13/12/2020 16:00,7.5312,0.8716,7.581468196,0.2112,0.0616,0.22,7.32,0.81,7.364679219,7.8912,1.0816,7.964979347,0.2112,0.0616,0.22,7.68,1.02,7.747438286
13/12/2020 16:30,7.87312,1.02216,7.939195778,0.21312,0.06216,0.222,7.66,0.96,7.719922279,8.18312,1.13216,8.261067679,0.21312,0.06216,0.222,7.97,1.07,8.041504834
13/12/2020 17:00,7.83216,0.92188,7.886228059,0.21216,0.06188,0.221,7.62,0.86,7.668376621,8.14216,1.06188,8.211111898,0.21216,0.06188,0.221,7.93,1,7.992803013
13/12/2020 17:30,7.74544,0.91992,7.799877794,0.20544,0.05992,0.214,7.54,0.86,7.588886611,8.04544,1.05992,8.114957498,0.20544,0.05992,0.214,7.84,1,7.903518204
13/12/2020 18:00,7.52352,0.80936,7.566929153,0.20352,0.05936,0.212,7.32,0.75,7.35832182,7.82352,0.99936,7.887089805,0.20352,0.05936,0.212,7.62,0.94,7.67776009
13/12/2020 18:30,7.42296,0.75628,7.461386909,0.19296,0.05628,0.201,7.23,0.7,7.263807542,7.76296,0.95628,7.821637898,0.19296,0.05628,0.201,7.57,0.9,7.623312928
13/12/2020 19:00,7.51776,0.82768,7.563185149,0.19776,0.05768,0.206,7.32,0.77,7.360387218,7.83776,1.00768,7.902271876,0.19776,0.05768,0.206,7.64,0.95,7.698837575
13/12/2020 19:30,7.3376,0.7518,7.376013625,0.1776,0.0518,0.185,7.16,0.7,7.194136501,7.6676,0.9318,7.724010681,0.1776,0.0518,0.185,7.49,0.88,7.541518415
13/12/2020 20:00,7.24384,0.75612,7.283195411,0.12384,0.03612,0.129,7.12,0.72,7.156311899,7.57384,0.94612,7.632705641,0.12384,0.03612,0.129,7.45,0.91,7.50537141
13/12/2020 20:30,7.27,0.785,7.312258543,0.12,0.035,0.125,7.15,0.75,7.189228053,7.6,1.025,7.668808578,0.12,0.035,0.125,7.48,0.99,7.545230281
13/12/2020 21:00,7.26424,0.47332,7.279643851,0.11424,0.03332,0.119,7.15,0.44,7.163525668,7.67424,1.33332,7.789204183,0.11424,0.03332,0.119,7.56,1.3,7.670958219
13/12/2020 21:30,7.30624,0.81432,7.351480123,0.18624,0.05432,0.194,7.12,0.76,7.160446913,7.59624,0.93432,7.653483913,0.18624,0.05432,0.194,7.41,0.88,7.462070758
13/12/2020 22:00,7.318,0.809,7.362581409,0.168,0.049,0.175,7.15,0.76,7.190278159,7.608,0.879,7.658609861,0.168,0.049,0.175,7.44,0.83,7.486153886
13/12/2020 22:30,7.3676,0.8918,7.421377029,0.1776,0.0518,0.185,7.19,0.84,7.23890185,7.6376,0.9818,7.700445766,0.1776,0.0518,0.185,7.46,0.93,7.517745673
13/12/2020 23:00,7.4332,0.8876,7.486006679,0.1632,0.0476,0.17,7.27,0.84,7.318367304,7.6932,1.0376,7.762856433,0.1632,0.0476,0.17,7.53,0.99,7.594800853
13/12/2020 23:30,7.2076,0.6518,7.237011883,0.1776,0.0518,0.185,7.03,0.6,7.055558093,7.6076,1.5918,7.772348744,0.1776,0.0518,0.185,7.43,1.54,7.587918028
14/12/2020 00:00,7.22584,0.65712,7.25565782,0.19584,0.05712,0.204,7.03,0.6,7.055558093,7.56584,1.45712,7.704877261,0.19584,0.05712,0.204,7.37,1.4,7.501793119
14/12/2020 00:30,7.1028,0.8704,7.155932085,0.1728,0.0504,0.18,6.93,0.82,6.978345076,7.3228,0.8604,7.373173537,0.1728,0.0504,0.18,7.15,0.81,7.195734848
14/12/2020 01:00,7.08472,0.89096,7.140522894,0.17472,0.05096,0.182,6.91,0.84,6.960869199,7.29472,0.88096,7.347722804,0.17472,0.05096,0.182,7.12,0.83,7.168214562
14/12/2020 01:30,7.15472,0.87096,7.207537,0.17472,0.05096,0.182,6.98,0.82,7.028001138,7.35472,0.82096,7.400397395,0.17472,0.05096,0.182,7.18,0.77,7.221170265
14/12/2020 02:00,7.02704,0.86872,7.080534274,0.16704,0.04872,0.174,6.86,0.82,6.908834923,7.22704,0.81872,7.273266776,0.16704,0.04872,0.174,7.06,0.77,7.101865952
14/12/2020 02:30,6.93296,0.89628,6.990654633,0.19296,0.05628,0.201,6.74,0.84,6.792142519,7.12296,0.85628,7.174243835,0.19296,0.05628,0.201,6.93,0.8,6.976023222
14/12/2020 03:00,7.05872,0.98796,7.127523623,0.19872,0.05796,0.207,6.86,0.93,6.922752343,7.24872,0.94796,7.310442517,0.19872,0.05796,0.207,7.05,0.89,7.105955249
14/12/2020 03:30,7.05296,1.04628,7.130143519,0.19296,0.05628,0.201,6.86,0.99,6.931067739,7.24296,0.99628,7.311158827,0.19296,0.05628,0.201,7.05,0.94,7.112390597
14/12/2020 04:00,6.97952,0.98236,7.048314025,0.17952,0.05236,0.187,6.8,0.93,6.863300955,7.17952,0.99236,7.247777991,0.17952,0.05236,0.187,7,0.94,7.062832293
14/12/2020 04:30,7.08048,1.05264,7.158299239,0.18048,0.05264,0.188,6.9,1,6.972087205,7.28048,1.05264,7.356183793,0.18048,0.05264,0.188,7.1,1,7.170076708
14/12/2020 05:00,6.86088,0.97984,6.93049499,0.17088,0.04984,0.178,6.69,0.93,6.754331943,7.06088,0.95984,7.125820598,0.17088,0.04984,0.178,6.89,0.91,6.94983453
14/12/2020 05:30,7.10256,0.93908,7.164372254,0.20256,0.05908,0.211,6.9,0.88,6.955889591,7.31256,0.91908,7.370091031,0.20256,0.05908,0.211,7.11,0.86,7.161822394
14/12/2020 06:00,7.25488,0.93684,7.315118113,0.19488,0.05684,0.203,7.06,0.88,7.114632809,7.47488,0.91684,7.530898127,0.19488,0.05684,0.203,7.28,0.86,7.33062071
14/12/2020 06:30,7.82816,1.05488,7.898915166,0.18816,0.05488,0.196,7.64,1,7.705167097,8.12816,1.37488,8.243620564,0.18816,0.05488,0.196,7.94,1.32,8.04897509
14/12/2020 07:00,8.3428,1.4304,8.464535191,0.1728,0.0504,0.18,8.17,1.38,8.285728695,8.6428,1.5404,8.778999032,0.1728,0.0504,0.18,8.47,1.49,8.600058139
14/12/2020 07:30,8.7628,1.5204,8.893721381,0.1728,0.0504,0.18,8.59,1.47,8.714872346,9.1028,1.7204,9.263948618,0.1728,0.0504,0.18,8.93,1.67,9.084811501
14/12/2020 08:00,9.12264,1.60452,9.262669432,0.15264,0.04452,0.159,8.97,1.56,9.104641673,9.48264,1.85452,9.662282639,0.15264,0.04452,0.159,9.33,1.81,9.503946549
14/12/2020 08:30,9.2672,1.7146,9.424481365,0.1872,0.0546,0.195,9.08,1.66,9.230492945,9.6372,1.8646,9.815923645,0.1872,0.0546,0.195,9.45,1.81,9.621777383
14/12/2020 09:00,9.576,1.978,9.778152177,0.336,0.098,0.35,9.24,1.88,9.429315988,9.936,2.028,10.14085204,0.336,0.098,0.35,9.6,1.93,9.792083537
14/12/2020 09:30,9.85408,2.16744,10.08963274,0.57408,0.16744,0.598,9.28,2,9.493071157,10.19408,2.18744,10.42612875,0.57408,0.16744,0.598,9.62,2.02,9.829791453
14/12/2020 10:00,10.01288,2.32584,10.27945999,0.84288,0.24584,0.878,9.17,2.08,9.402941029,10.32288,2.34584,10.58606711,0.84288,0.24584,0.878,9.48,2.1,9.709809473
14/12/2020 10:30,10.02048,1.72264,10.16747304,1.14048,0.33264,1.188,8.88,1.39,8.988131063,10.47048,2.90264,10.86537024,1.14048,0.33264,1.188,9.33,2.57,9.677489344
14/12/2020 11:00,10.1484,1.5262,10.26251962,1.1184,0.3262,1.165,9.03,1.2,9.10938527,10.7184,3.5162,11.28041493,1.1184,0.3262,1.165,9.6,3.19,10.11613068
14/12/2020 11:30,10.13968,1.39824,10.23563313,0.67968,0.19824,0.708,9.46,1.2,9.535806206,10.73968,3.38824,11.26147845,0.67968,0.19824,0.708,10.06,3.19,10.55365813
14/12/2020 12:00,10.0232,1.2426,10.09993035,0.5232,0.1526,0.545,9.5,1.09,9.562327123,10.6332,3.2326,11.11371428,0.5232,0.1526,0.545,10.11,3.08,10.56875111
14/12/2020 12:30,10.0088,1.1584,10.07561254,0.5088,0.1484,0.53,9.5,1.01,9.553538611,10.6188,3.1384,11.07287081,0.5088,0.1484,0.53,10.11,2.99,10.54287437
14/12/2020 13:00,9.92952,1.19736,10.00145181,0.53952,0.15736,0.562,9.39,1.04,9.447417637,10.54952,3.19736,11.02340615,0.53952,0.15736,0.562,10.01,3.04,10.46143872
14/12/2020 13:30,10.11696,1.70828,10.26017057,0.33696,0.09828,0.351,9.78,1.61,9.911634578,10.60696,2.68828,10.94232378,0.33696,0.09828,0.351,10.27,2.59,10.59155324
14/12/2020 14:00,10.31608,2.32844,10.57559168,0.88608,0.25844,0.923,9.43,2.07,9.654522256,10.67608,2.41844,10.94657646,0.88608,0.25844,0.923,9.79,2.16,10.02545261
14/12/2020 14:30,10.08648,2.22064,10.32803567,0.27648,0.08064,0.288,9.81,2.14,10.04070217,10.44648,2.30064,10.69681676,0.27648,0.08064,0.288,10.17,2.22,10.40948126
14/12/2020 15:00,9.95368,1.48524,10.06388014,0.46368,0.13524,0.483,9.49,1.35,9.585541195,10.52368,3.02524,10.94988209,0.46368,0.13524,0.483,10.06,2.89,10.46688588
14/12/2020 15:30,9.69992,1.33956,9.79197983,0.16992,0.04956,0.177,9.53,1.29,9.616912186,10.25992,2.68956,10.60658717,0.16992,0.04956,0.177,10.09,2.64,10.42965484
14/12/2020 16:00,9.84432,1.95876,10.03729929,0.06432,0.01876,0.067,9.78,1.94,9.970556654,10.24432,2.00876,10.43940654,0.06432,0.01876,0.067,10.18,1.99,10.37268046
14/12/2020 16:30,10.02504,1.88772,10.20122119,0.09504,0.02772,0.099,9.93,1.86,10.10269766,10.42504,1.93772,10.60359457,0.09504,0.02772,0.099,10.33,1.91,10.505094
14/12/2020 17:00,9.99504,1.75772,10.1484188,0.09504,0.02772,0.099,9.9,1.73,10.0500199,10.36504,1.80772,10.52149732,0.09504,0.02772,0.099,10.27,1.78,10.42311374
14/12/2020 17:30,9.81448,1.58464,9.941584461,0.08448,0.02464,0.088,9.73,1.56,9.854263037,10.14448,1.69464,10.28505125,0.08448,0.02464,0.088,10.06,1.67,10.1976713
14/12/2020 18:00,9.47624,1.51932,9.597263037,0.06624,0.01932,0.069,9.41,1.5,9.528803702,9.81624,1.63932,9.952182565,0.06624,0.01932,0.069,9.75,1.62,9.883668347
14/12/2020 18:30,9.11992,1.25456,9.205805864,0.04992,0.01456,0.052,9.07,1.24,9.154370541,9.66992,1.66456,9.812141092,0.04992,0.01456,0.052,9.62,1.65,9.760476423
14/12/2020 19:00,9.0368,1.3824,9.141924524,0.0768,0.0224,0.08,8.96,1.36,9.062626551,9.5068,1.3824,9.606782812,0.0768,0.0224,0.08,9.43,1.36,9.527565271
14/12/2020 19:30,9.00464,1.35052,9.105352591,0.10464,0.03052,0.109,8.9,1.32,8.997355167,9.47464,1.36052,9.571824163,0.10464,0.03052,0.109,9.37,1.33,9.463920963
14/12/2020 20:00,9.05288,1.47584,9.172390092,0.12288,0.03584,0.128,8.93,1.44,9.045357925,9.52288,1.46584,9.635036606,0.12288,0.03584,0.128,9.4,1.43,9.508149136
14/12/2020 20:30,8.87864,1.47752,9.000739614,0.12864,0.03752,0.134,8.75,1.44,8.867699814,9.32864,1.46752,9.443364824,0.12864,0.03752,0.134,9.2,1.43,9.310472598
14/12/2020 21:00,8.85864,1.44752,8.976124821,0.12864,0.03752,0.134,8.73,1.41,8.843132929,9.28864,1.43752,9.399217882,0.12864,0.03752,0.134,9.16,1.4,9.2663693
14/12/2020 21:30,8.72016,1.47088,8.843340907,0.14016,0.04088,0.146,8.58,1.43,8.698350418,9.11016,1.41088,9.218763344,0.14016,0.04088,0.146,8.97,1.37,9.074017853
14/12/2020 22:00,8.47672,1.28696,8.573858408,0.12672,0.03696,0.132,8.35,1.25,8.443044475,8.86672,1.45696,8.985624964,0.12672,0.03696,0.132,8.74,1.42,8.854603323
14/12/2020 22:30,8.06464,1.07052,8.135381454,0.10464,0.03052,0.109,7.96,1.04,8.02765221,8.43464,1.29052,8.532795193,0.10464,0.03052,0.109,8.33,1.26,8.424755189
14/12/2020 23:00,7.98728,1.14004,8.068229855,0.13728,0.04004,0.143,7.85,1.1,7.926695402,8.33728,1.34004,8.444284754,0.13728,0.04004,0.143,8.2,1.3,8.302409289
14/12/2020 23:30,7.96344,1.17892,8.050231612,0.13344,0.03892,0.139,7.83,1.14,7.912553317,8.31344,1.38892,8.42866439,0.13344,0.03892,0.139,8.18,1.35,8.290651362
15/12/2020 00:00,7.74912,1.03016,7.817294315,0.06912,0.02016,0.072,7.68,1.01,7.746128065,8.07912,1.14016,8.159175498,0.06912,0.02016,0.072,8.01,1.12,8.087923096
15/12/2020 00:30,7.62896,0.98428,7.692193302,0.04896,0.01428,0.051,7.58,0.97,7.641812612,7.94896,1.08428,8.022569925,0.04896,0.01428,0.051,7.9,1.07,7.972132713
15/12/2020 01:00,7.62128,1.02204,7.689504184,0.04128,0.01204,0.043,7.58,1.01,7.646992873,7.94128,1.13204,8.021561107,0.04128,0.01204,0.043,7.9,1.12,7.978997431
15/12/2020 01:30,7.70936,1.06148,7.782092996,0.03936,0.01148,0.041,7.67,1.05,7.741537315,8.02936,1.15148,8.111505914,0.03936,0.01148,0.041,7.99,1.14,8.070916924
15/12/2020 02:00,7.77352,1.12436,7.854412683,0.08352,0.02436,0.087,7.69,1.1,7.768275227,8.09352,1.24436,8.188620018,0.08352,0.02436,0.087,8.01,1.22,8.102376195
15/12/2020 02:30,7.63328,1.08304,7.709730164,0.11328,0.03304,0.118,7.52,1.05,7.592950678,7.95328,1.23304,8.048294875,0.11328,0.03304,0.118,7.84,1.2,7.931305063
15/12/2020 03:00,7.4964,1.0252,7.566177899,0.0864,0.0252,0.09,7.41,1,7.477171925,7.8064,1.1452,7.889953359,0.0864,0.0252,0.09,7.72,1.12,7.80082047
15/12/2020 03:30,7.588,1.084,7.665037508,0.048,0.014,0.05,7.54,1.07,7.615543316,7.888,1.214,7.980873386,0.048,0.014,0.05,7.84,1.2,7.931305063
15/12/2020 04:00,7.58392,1.01156,7.651084642,0.07392,0.02156,0.077,7.51,0.99,7.574971947,7.88392,1.10156,7.960504318,0.07392,0.02156,0.077,7.81,1.08,7.884319882
15/12/2020 04:30,7.51752,1.02136,7.586585741,0.10752,0.03136,0.112,7.41,0.99,7.47584109,7.81752,1.09136,7.893331717,0.10752,0.03136,0.112,7.71,1.06,7.782525297
15/12/2020 05:00,7.64576,1.02668,7.714383825,0.12576,0.03668,0.131,7.52,0.99,7.584886288,7.94576,1.11668,8.023844228,0.12576,0.03668,0.131,7.82,1.08,7.894225738
15/12/2020 05:30,7.82808,0.96444,7.887267017,0.11808,0.03444,0.123,7.71,0.93,7.765886942,8.14808,1.06444,8.217313442,0.11808,0.03444,0.123,8.03,1.03,8.095789029
15/12/2020 06:00,7.76184,0.96512,7.821612161,0.05184,0.01512,0.054,7.71,0.95,7.768307409,8.11184,1.08512,8.184096383,0.05184,0.01512,0.054,8.06,1.07,8.130713376
15/12/2020 06:30,8.24784,0.81812,8.288316174,0.02784,0.00812,0.029,8.22,0.81,8.259812347,8.71784,1.66812,8.87599902,0.02784,0.00812,0.029,8.69,1.66,8.847129478
15/12/2020 07:00,8.81864,1.38252,8.926352727,0.00864,0.00252,0.009,8.81,1.38,8.917426759,9.25864,1.66252,9.406720332,0.00864,0.00252,0.009,9.25,1.66,9.397771012
15/12/2020 07:30,9.22208,1.61644,9.362672578,0.02208,0.00644,0.023,9.2,1.61,9.339812632,9.70208,1.79644,9.866993108,0.02208,0.00644,0.023,9.68,1.79,9.844109914
15/12/2020 08:00,9.54968,1.74324,9.707485452,0.07968,0.02324,0.083,9.47,1.72,9.624931169,10.02968,1.93324,10.21429869,0.07968,0.02324,0.083,9.95,1.91,10.13166324
15/12/2020 08:30,9.91808,2.00444,10.11860122,0.11808,0.03444,0.123,9.8,1.97,9.996044218,10.40808,2.22444,10.64313218,0.11808,0.03444,0.123,10.29,2.19,10.52046577
15/12/2020 09:00,10.10056,2.16308,10.32958021,0.25056,0.07308,0.261,9.85,2.09,10.06928995,10.60056,2.42308,10.87396841,0.25056,0.07308,0.261,10.35,2.35,10.61343488
15/12/2020 09:30,10.28704,2.42372,10.56870903,0.52704,0.15372,0.549,9.76,2.27,10.02050398,10.79704,2.73372,11.13774204,0.52704,0.15372,0.549,10.27,2.58,10.58911233
15/12/2020 10:00,10.64312,2.56716,10.94834754,0.81312,0.23716,0.847,9.83,2.33,10.10236606,11.13312,2.85716,11.49389943,0.81312,0.23716,0.847,10.32,2.62,10.64738466
15/12/2020 10:30,10.52168,2.54924,10.82609692,0.99168,0.28924,1.033,9.53,2.26,9.794309572,10.98168,2.82924,11.34027754,0.99168,0.28924,1.033,9.99,2.54,10.30784653
15/12/2020 11:00,10.40544,2.55992,10.71570679,1.16544,0.33992,1.214,9.24,2.22,9.502946911,10.86544,2.87992,11.24062835,1.16544,0.33992,1.214,9.7,2.54,10.02704343
15/12/2020 11:30,10.44464,2.60052,10.76351286,1.30464,0.38052,1.359,9.14,2.22,9.405742927,10.89464,2.92052,11.27930041,1.30464,0.38052,1.359,9.59,2.54,9.92067034
15/12/2020 12:00,10.64872,2.74796,10.9975689,1.39872,0.40796,1.457,9.25,2.34,9.541388788,11.11872,3.04796,11.52891992,1.39872,0.40796,1.457,9.72,2.64,10.07213979
15/12/2020 12:30,10.46824,2.55532,10.77560713,1.21824,0.35532,1.269,9.25,2.2,9.508022928,10.93824,2.81532,11.29473864,1.21824,0.35532,1.269,9.72,2.46,10.02646498
15/12/2020 13:00,10.41952,2.55736,10.72876914,1.01952,0.29736,1.062,9.4,2.26,9.667864294,10.90952,2.84736,11.27497608,1.01952,0.29736,1.062,9.89,2.55,10.21345191
15/12/2020 13:30,10.34216,2.66688,10.68047388,0.81216,0.23688,0.846,9.53,2.43,9.834927554,10.79216,2.87688,11.16902664,0.81216,0.23688,0.846,9.98,2.64,10.32327467
15/12/2020 14:00,10.1892,2.5306,10.49874912,0.8592,0.2506,0.895,9.33,2.28,9.604545799,10.5992,2.6806,10.93291622,0.8592,0.2506,0.895,9.74,2.43,10.03855069
15/12/2020 14:30,10.2292,1.5606,10.34756034,0.8592,0.2506,0.895,9.37,1.31,9.461131011,10.9192,3.5706,11.48817274,0.8592,0.2506,0.895,10.06,3.32,10.59367736
15/12/2020 15:00,10.08112,1.87616,10.25421654,0.50112,0.14616,0.522,9.58,1.73,9.734952491,10.67112,2.97616,11.07837219,0.50112,0.14616,0.522,10.17,2.83,10.55641037
15/12/2020 15:30,9.9276,2.1518,10.15812409,0.1776,0.0518,0.185,9.75,2.1,9.973590126,10.4376,2.4218,10.71487793,0.1776,0.0518,0.185,10.26,2.37,10.53017094
15/12/2020 16:00,10.09504,2.21772,10.3357687,0.09504,0.02772,0.099,10,2.19,10.23699663,10.57504,2.31772,10.82604715,0.09504,0.02772,0.099,10.48,2.29,10.72727831
15/12/2020 16:30,10.15528,2.15904,10.38225243,0.06528,0.01904,0.068,10.09,2.14,10.31444133,10.63528,2.20904,10.86227593,0.06528,0.01904,0.068,10.57,2.19,10.79448933
15/12/2020 17:00,10.0848,1.9964,10.28050602,0.1248,0.0364,0.13,9.96,1.96,10.15101965,10.5548,2.0364,10.74945245,0.1248,0.0364,0.13,10.43,2,10.62002354
15/12/2020 17:30,9.91848,1.84164,10.08800691,0.10848,0.03164,0.113,9.81,1.81,9.975580184,10.41848,1.89164,10.58881615,0.10848,0.03164,0.113,10.31,1.86,10.47643546
15/12/2020 18:00,9.87328,1.84304,10.04382668,0.11328,0.03304,0.118,9.76,1.81,9.926414257,10.38328,1.89304,10.55443528,0.11328,0.03304,0.118,10.27,1.86,10.43707334
15/12/2020 18:30,9.60096,1.84528,9.776680991,0.12096,0.03528,0.126,9.48,1.81,9.651243443,10.09096,1.85528,10.26009442,0.12096,0.03528,0.126,9.97,1.82,10.13475703
15/12/2020 19:00,9.48536,1.77948,9.650834337,0.13536,0.03948,0.141,9.35,1.74,9.510525748,9.97536,1.79948,10.13636697,0.13536,0.03948,0.141,9.84,1.76,9.996159262
15/12/2020 19:30,9.27312,1.72716,9.432594352,0.09312,0.02716,0.097,9.18,1.7,9.336080548,9.78312,1.75716,9.939670427,0.09312,0.02716,0.097,9.69,1.73,9.843221018
15/12/2020 20:00,9.32144,1.79792,9.493248127,0.06144,0.01792,0.064,9.26,1.78,9.42952809,9.82144,1.82792,9.990093853,0.06144,0.01792,0.064,9.76,1.81,9.926414257
15/12/2020 20:30,9.10896,1.62428,9.252644908,0.04896,0.01428,0.051,9.06,1.61,9.201940013,9.59896,1.82428,9.770774309,0.04896,0.01428,0.051,9.55,1.81,9.720010288
15/12/2020 21:00,8.98336,1.56848,9.119259093,0.06336,0.01848,0.066,8.92,1.55,9.053667765,9.43336,1.75848,9.595860191,0.06336,0.01848,0.066,9.37,1.74,9.530188875
15/12/2020 21:30,8.81416,1.47288,8.936374656,0.04416,0.01288,0.046,8.77,1.46,8.890697385,9.25416,1.72288,9.41317124,0.04416,0.01288,0.046,9.21,1.71,9.36740092
15/12/2020 22:00,8.51648,1.51064,8.649419911,0.03648,0.01064,0.038,8.48,1.5,8.611643281,8.94648,1.66064,9.099298303,0.03648,0.01064,0.038,8.91,1.65,9.061489944
15/12/2020 22:30,7.94856,0.53708,7.966684442,0.05856,0.01708,0.061,7.89,0.52,7.907117047,8.56856,2.31708,8.876321321,0.05856,0.01708,0.061,8.51,2.3,8.815333232
15/12/2020 23:00,7.91592,0.65756,7.94318416,0.02592,0.00756,0.027,7.89,0.65,7.916729123,8.49592,2.27756,8.795904513,0.02592,0.00756,0.027,8.47,2.27,8.768910993
15/12/2020 23:30,7.94472,1.58596,8.10147178,0.05472,0.01596,0.057,7.89,1.57,8.044687688,8.26472,1.38596,8.380124211,0.05472,0.01596,0.057,8.21,1.37,8.32352089
16/12/2020 00:00,7.83576,1.29668,7.942324206,0.12576,0.03668,0.131,7.71,1.26,7.812278797,8.16576,1.50668,8.303596871,0.12576,0.03668,0.131,8.04,1.47,8.173279635
16/12/2020 00:30,7.6796,1.2478,7.780312397,0.1296,0.0378,0.135,7.55,1.21,7.646345532,8.0096,1.4778,8.144788825,0.1296,0.0378,0.135,7.88,1.44,8.010493118
16/12/2020 01:00,7.65944,1.20192,7.75316921,0.10944,0.03192,0.114,7.55,1.17,7.6401178,7.98944,1.43192,8.116744816,0.10944,0.03192,0.114,7.88,1.4,8.003399278
16/12/2020 01:30,7.62776,1.19268,7.720440933,0.07776,0.02268,0.081,7.55,1.17,7.6401178,7.95776,1.42268,8.083932372,0.07776,0.02268,0.081,7.88,1.4,8.003399278
16/12/2020 02:00,7.62584,1.19212,7.718457475,0.07584,0.02212,0.079,7.55,1.17,7.6401178,7.95584,1.42212,8.081943788,0.07584,0.02212,0.079,7.88,1.4,8.003399278
16/12/2020 02:30,7.43592,1.16256,7.526250859,0.14592,0.04256,0.152,7.29,1.12,7.375533879,7.83592,1.72256,8.023020329,0.14592,0.04256,0.152,7.69,1.68,7.87137218
16/12/2020 03:00,7.2448,0.8764,7.297616323,0.1248,0.0364,0.13,7.12,0.84,7.169379332,7.7548,2.1364,8.043701138,0.1248,0.0364,0.13,7.63,2.1,7.913715941
16/12/2020 03:30,7.30128,0.91704,7.358644712,0.16128,0.04704,0.168,7.14,0.87,7.192808909,7.60128,1.09704,7.680036094,0.16128,0.04704,0.168,7.44,1.05,7.513727437
16/12/2020 04:00,7.46376,0.96068,7.525331847,0.17376,0.05068,0.181,7.29,0.91,7.346577434,7.76376,1.18068,7.853023278,0.17376,0.05068,0.181,7.59,1.13,7.673656234
16/12/2020 04:30,7.5664,1.0802,7.643117231,0.2064,0.0602,0.215,7.36,1.02,7.430343195,7.8664,1.2902,7.971503309,0.2064,0.0602,0.215,7.66,1.23,7.758124773
16/12/2020 05:00,7.57968,1.07824,7.655987879,0.19968,0.05824,0.208,7.38,1.02,7.450154361,7.88968,1.28824,7.994161169,0.19968,0.05824,0.208,7.69,1.23,7.787746786
16/12/2020 05:30,7.67584,1.07712,7.751045555,0.19584,0.05712,0.204,7.48,1.02,7.549225126,7.99584,1.31712,8.103595646,0.19584,0.05712,0.204,7.8,1.26,7.901113846
16/12/2020 06:00,7.75624,1.05432,7.82756984,0.18624,0.05432,0.194,7.57,1,7.635764533,8.08624,1.27432,8.186034986,0.18624,0.05432,0.194,7.9,1.22,7.993647478
16/12/2020 06:30,8.47488,1.24684,8.566107693,0.19488,0.05684,0.203,8.28,1.19,8.36507621,8.85488,1.56684,8.992435009,0.19488,0.05684,0.203,8.66,1.51,8.790659816
16/12/2020 07:00,9.05952,1.56236,9.193251405,0.17952,0.05236,0.187,8.88,1.51,9.007469123,9.48952,1.81236,9.661037139,0.17952,0.05236,0.187,9.31,1.76,9.474898416
16/12/2020 07:30,9.47568,1.69124,9.625424884,0.17568,0.05124,0.183,9.3,1.64,9.443495116,9.95568,2.07124,10.16885438,0.17568,0.05124,0.183,9.78,2.02,9.986430794
16/12/2020 08:00,9.73856,1.84208,9.911246622,0.17856,0.05208,0.186,9.56,1.79,9.726134895,10.24856,2.16208,10.47413825,0.17856,0.05208,0.186,10.07,2.11,10.2886831
16/12/2020 08:30,9.7376,1.4018,9.837982364,0.1776,0.0518,0.185,9.56,1.35,9.654848523,10.4476,2.9418,10.8538718,0.1776,0.0518,0.185,10.27,2.89,10.66887998
16/12/2020 09:00,10.04256,2.19908,10.28051381,0.20256,0.05908,0.211,9.84,2.14,10.0700149,10.51256,2.29908,10.76102628,0.20256,0.05908,0.211,10.31,2.24,10.55053079
16/12/2020 09:30,10.10976,2.23868,10.35465767,0.26976,0.07868,0.281,9.84,2.16,10.07428409,10.54976,2.36868,10.81240403,0.26976,0.07868,0.281,10.28,2.29,10.53197512
16/12/2020 10:00,10.18824,2.25032,10.43379961,0.37824,0.11032,0.394,9.81,2.14,10.04070217,10.62824,2.40032,10.89591766,0.37824,0.11032,0.394,10.25,2.29,10.50269489
16/12/2020 10:30,10.2824,2.3532,10.54823682,0.4224,0.1232,0.44,9.86,2.23,10.10903062,10.7224,2.5132,11.01299396,0.4224,0.1232,0.44,10.3,2.39,10.57365121
16/12/2020 11:00,10.42336,2.43348,10.70365632,0.42336,0.12348,0.441,10,2.31,10.26333766,10.86336,2.59348,11.16864938,0.42336,0.12348,0.441,10.44,2.47,10.72821048
16/12/2020 11:30,10.54288,2.41584,10.81612692,0.36288,0.10584,0.378,10.18,2.31,10.43879782,11.00288,2.57584,11.30036814,0.36288,0.10584,0.378,10.64,2.47,10.92293459
16/12/2020 12:00,10.61488,2.52684,10.91148926,0.43488,0.12684,0.453,10.18,2.4,10.45908218,11.07488,2.73684,11.4080349,0.43488,0.12684,0.453,10.64,2.61,10.95544157
16/12/2020 12:30,10.5628,2.3954,10.83100572,0.2928,0.0854,0.305,10.27,2.31,10.52658539,11.0328,2.5754,11.3294025,0.2928,0.0854,0.305,10.74,2.49,11.02486735
16/12/2020 13:00,10.31728,2.35504,10.58264995,0.25728,0.07504,0.268,10.06,2.28,10.31513451,10.78728,2.51504,11.07658955,0.25728,0.07504,0.268,10.53,2.44,10.80900088
16/12/2020 13:30,10.30672,2.35196,10.57166936,0.24672,0.07196,0.257,10.06,2.28,10.31513451,10.77672,2.48196,11.05883445,0.24672,0.07196,0.257,10.53,2.41,10.80226828
16/12/2020 14:00,10.21216,2.34188,10.47724266,0.21216,0.06188,0.221,10,2.28,10.25662713,10.68216,2.51188,10.97351737,0.21216,0.06188,0.221,10.47,2.45,10.75283219
16/12/2020 14:30,10.37336,2.39348,10.64590739,0.18336,0.05348,0.191,10.19,2.34,10.45522357,10.85336,2.55348,11.14969432,0.18336,0.05348,0.191,10.67,2.5,10.95896437
16/12/2020 15:00,10.21768,2.42724,10.5020226,0.12768,0.03724,0.133,10.09,2.39,10.36919476,10.68768,2.55724,10.98935759,0.12768,0.03724,0.133,10.56,2.52,10.85651878
16/12/2020 15:30,10.00592,2.17756,10.24012708,0.02592,0.00756,0.027,9.98,2.17,10.21319245,10.51592,2.36756,10.77914254,0.02592,0.00756,0.027,10.49,2.36,10.75219512
16/12/2020 16:00,10.09744,2.18092,10.33028105,0.03744,0.01092,0.039,10.06,2.17,10.29137989,10.58744,2.37092,10.84966117,0.03744,0.01092,0.039,10.55,2.36,10.81074003
16/12/2020 16:30,10.15968,2.11324,10.3771326,0.07968,0.02324,0.083,10.08,2.09,10.29439168,10.62968,2.22324,10.8596912,0.07968,0.02324,0.083,10.55,2.2,10.77694298
16/12/2020 17:00,9.80088,1.29484,9.886043668,0.05088,0.01484,0.053,9.75,1.28,9.833661576,10.45088,2.73484,10.80278865,0.05088,0.01484,0.053,10.4,2.72,10.7498093
16/12/2020 17:30,9.82008,1.74044,9.973119001,0.07008,0.02044,0.073,9.75,1.72,9.90055049,10.27008,1.97044,10.45739819,0.07008,0.02044,0.073,10.2,1.95,10.38472436
16/12/2020 18:00,9.45624,1.78932,9.624039744,0.06624,0.01932,0.069,9.39,1.77,9.555364985,9.90624,1.98932,10.10400836,0.06624,0.01932,0.069,9.84,1.97,10.03526283
16/12/2020 18:30,9.1672,1.6296,9.310915744,0.0672,0.0196,0.07,9.1,1.61,9.241325662,9.5872,1.7496,9.745537646,0.0672,0.0196,0.07,9.52,1.73,9.675913394
16/12/2020 19:00,9.15104,1.63072,9.295202031,0.07104,0.02072,0.074,9.08,1.61,9.221632177,9.59104,1.79072,9.756778485,0.07104,0.02072,0.074,9.52,1.77,9.68314515
16/12/2020 19:30,9.10032,1.57176,9.23505569,0.04032,0.01176,0.042,9.06,1.56,9.193323664,9.51032,1.72176,9.66491821,0.04032,0.01176,0.042,9.47,1.71,9.623149173
16/12/2020 20:00,9.02568,1.60624,9.167491827,0.05568,0.01624,0.058,8.97,1.59,9.109829856,9.42568,1.72624,9.58245,0.05568,0.01624,0.058,9.37,1.71,9.524757215
16/12/2020 20:30,8.92528,1.70904,9.087433125,0.06528,0.01904,0.068,8.86,1.69,9.019739464,9.32528,1.69904,9.478796548,0.06528,0.01904,0.068,9.26,1.68,9.411163584
16/12/2020 21:00,8.74088,1.80484,8.925269217,0.05088,0.01484,0.053,8.69,1.79,8.872440476,9.12088,1.78484,9.293874639,0.05088,0.01484,0.053,9.07,1.77,9.241093009
16/12/2020 21:30,8.60488,1.68184,8.767698991,0.07488,0.02184,0.078,8.53,1.66,8.690023015,8.97488,1.66184,9.127441219,0.07488,0.02184,0.078,8.9,1.64,9.049839778
16/12/2020 22:00,8.1536,0.8698,8.199862499,0.0336,0.0098,0.035,8.12,0.86,8.16541487,8.6936,2.1998,8.967597281,0.0336,0.0098,0.035,8.66,2.19,8.932619996
16/12/2020 22:30,7.88784,1.22812,7.982875334,0.02784,0.00812,0.029,7.86,1.22,7.95411843,8.25784,1.47812,8.389085779,0.02784,0.00812,0.029,8.23,1.47,8.360251192
16/12/2020 23:00,8.008,1.494,8.14617088,0.048,0.014,0.05,7.96,1.48,8.096418961,8.318,1.484,8.449341986,0.048,0.014,0.05,8.27,1.47,8.399630944
16/12/2020 23:30,7.88728,1.33504,7.999469832,0.01728,0.00504,0.018,7.87,1.33,7.98159132,8.23728,1.60504,8.392194898,0.01728,0.00504,0.018,8.22,1.6,8.374270117
17/12/2020 00:00,7.49552,0.50036,7.512202087,0.03552,0.01036,0.037,7.46,0.49,7.476075174,8.00552,2.32036,8.335011758,0.03552,0.01036,0.037,7.97,2.31,8.29801181
17/12/2020 00:30,7.46184,1.32512,7.578588206,0.05184,0.01512,0.054,7.41,1.31,7.524905315,7.73184,1.24512,7.831454118,0.05184,0.01512,0.054,7.68,1.23,7.77787246
17/12/2020 01:00,7.45704,1.30372,7.570147383,0.04704,0.01372,0.049,7.41,1.29,7.521449328,7.72704,1.20372,7.820235866,0.04704,0.01372,0.049,7.68,1.19,7.771647187
17/12/2020 01:30,7.3924,1.3082,7.507260819,0.0624,0.0182,0.065,7.33,1.29,7.442647378,7.6624,1.2082,7.757069099,0.0624,0.0182,0.065,7.6,1.19,7.692600341
17/12/2020 02:00,7.35648,1.35064,7.479440246,0.03648,0.01064,0.038,7.32,1.34,7.441639604,7.60648,1.16064,7.694519036,0.03648,0.01064,0.038,7.57,1.15,7.65685314
17/12/2020 02:30,7.33344,1.41392,7.468501322,0.01344,0.00392,0.014,7.32,1.41,7.454562361,7.58344,1.25392,7.686408628,0.01344,0.00392,0.014,7.57,1.25,7.672509368
17/12/2020 03:00,7.25304,1.20672,7.352738429,0.02304,0.00672,0.024,7.23,1.2,7.328908514,7.55304,1.40672,7.682920955,0.02304,0.00672,0.024,7.53,1.4,7.65904041
17/12/2020 03:30,7.28568,1.35624,7.410838009,0.05568,0.01624,0.058,7.23,1.34,7.353128586,7.54568,1.41624,7.677435926,0.05568,0.01624,0.058,7.49,1.4,7.619717843
17/12/2020 04:00,7.28568,1.30624,7.40185085,0.05568,0.01624,0.058,7.23,1.29,7.34418137,7.54568,1.36624,7.668369996,0.05568,0.01624,0.058,7.49,1.35,7.61068985
17/12/2020 04:30,7.29864,1.29252,7.412203033,0.00864,0.00252,0.009,7.29,1.29,7.40325604,7.55864,1.33252,7.675196949,0.00864,0.00252,0.009,7.55,1.33,7.666250713
17/12/2020 05:00,7.22288,1.27084,7.333827773,0.00288,0.00084,0.003,7.22,1.27,7.33084579,7.49288,1.30084,7.604961236,0.00288,0.00084,0.003,7.49,1.3,7.601980005
17/12/2020 05:30,7.38096,1.27028,7.489471397,0.00096,0.00028,0.001,7.38,1.27,7.488477816,7.66096,1.30028,7.770523547,0.00096,0.00028,0.001,7.66,1.3,7.76953023
17/12/2020 06:00,7.38,1.27,7.488477816,0,0,0,7.38,1.27,7.488477816,7.66,1.3,7.76953023,0,0,0,7.66,1.3,7.76953023
17/12/2020 06:30,7.84768,1.24224,7.945391218,0.00768,0.00224,0.008,7.84,1.24,7.937455512,8.21768,1.62224,8.376271677,0.00768,0.00224,0.008,8.21,1.62,8.368303293
17/12/2020 07:00,8.47344,1.71392,8.645039456,0.01344,0.00392,0.014,8.46,1.71,8.631089155,8.83344,1.70392,8.996277319,0.01344,0.00392,0.014,8.82,1.7,8.982338226
17/12/2020 07:30,8.8144,1.7842,8.993165016,0.0144,0.0042,0.015,8.8,1.78,8.978218086,9.2044,1.7042,9.360837409,0.0144,0.0042,0.015,9.19,1.7,9.345913546
17/12/2020 08:00,8.8896,1.4928,9.014069004,0.0096,0.0028,0.01,8.88,1.49,9.004137938,9.3896,2.0628,9.613518191,0.0096,0.0028,0.01,9.38,2.06,9.603541014
17/12/2020 08:30,8.97152,1.65336,9.122596692,0.01152,0.00336,0.012,8.96,1.65,9.110658593,9.45152,2.06336,9.674124498,0.01152,0.00336,0.012,9.44,2.06,9.662152969
17/12/2020 09:00,9.11552,1.80036,9.291609172,0.03552,0.01036,0.037,9.08,1.79,9.254755534,9.60552,2.18036,9.849872294,0.03552,0.01036,0.037,9.57,2.17,9.812940436
17/12/2020 09:30,9.18272,2.05996,9.410939475,0.10272,0.02996,0.107,9.08,2.03,9.304154986,9.58272,1.94996,9.779103568,0.10272,0.02996,0.107,9.48,1.92,9.672476415
17/12/2020 10:00,9.32512,2.17816,9.576128863,0.16512,0.04816,0.172,9.16,2.13,9.404387274,9.71512,2.06816,9.932816438,0.16512,0.04816,0.172,9.55,2.02,9.761296021
17/12/2020 10:30,9.24016,1.84088,9.421751217,0.14016,0.04088,0.146,9.1,1.8,9.276313923,9.71016,2.30088,9.979040836,0.14016,0.04088,0.146,9.57,2.26,9.833234463
17/12/2020 11:00,9.36144,2.02292,9.577513466,0.66144,0.19292,0.689,8.7,1.83,8.890382444,9.81144,2.53292,10.13311594,0.66144,0.19292,0.689,9.15,2.34,9.444474575
17/12/2020 11:30,9.50448,2.30464,9.779903149,0.80448,0.23464,0.838,8.7,2.07,8.942868667,9.88448,2.36464,10.16338857,0.80448,0.23464,0.838,9.08,2.13,9.326483796
17/12/2020 12:00,9.89216,2.52688,10.20979686,1.29216,0.37688,1.346,8.6,2.15,8.864677095,10.25216,2.56688,10.56861664,1.29216,0.37688,1.346,8.96,2.19,9.223757369
17/12/2020 12:30,9.66632,2.46476,9.975609465,1.45632,0.42476,1.517,8.21,2.04,8.459651293,10.05632,2.50476,10.3635609,1.45632,0.42476,1.517,8.6,2.08,8.847960217
17/12/2020 13:00,9.32424,2.14332,9.567406765,1.07424,0.31332,1.119,8.25,1.83,8.450526611,9.77424,2.23332,10.02614012,1.07424,0.31332,1.119,8.7,1.92,8.90934341
17/12/2020 13:30,8.96088,1.96484,9.173765127,0.53088,0.15484,0.553,8.43,1.81,8.622122708,9.46088,2.07484,9.685722038,0.53088,0.15484,0.553,8.93,1.92,9.134073571
17/12/2020 14:00,9.0424,2.0382,9.269264102,0.7824,0.2282,0.815,8.26,1.81,8.455986045,9.5524,2.1482,9.790970789,0.7824,0.2282,0.815,8.77,1.92,8.97771129
17/12/2020 14:30,9.23176,2.01468,9.44903848,0.46176,0.13468,0.481,8.77,1.88,8.969241885,9.76176,2.10468,9.986072111,0.46176,0.13468,0.481,9.3,1.97,9.506361028
17/12/2020 15:00,9.1472,1.9946,9.362141689,0.1872,0.0546,0.195,8.96,1.94,9.16761692,9.6772,2.0646,9.894987266,0.1872,0.0546,0.195,9.49,2.01,9.700525759
17/12/2020 15:30,8.92168,1.78424,9.098345256,0.15168,0.04424,0.158,8.77,1.74,8.94094514,9.51168,1.91424,9.702389974,0.15168,0.04424,0.158,9.36,1.87,9.544972499
17/12/2020 16:00,8.74704,1.71872,8.914297908,0.16704,0.04872,0.174,8.58,1.67,8.741012527,9.35704,1.80872,9.530250028,0.16704,0.04872,0.174,9.19,1.76,9.357013412
17/12/2020 16:30,9.03752,1.73636,9.202810103,0.22752,0.06636,0.237,8.81,1.67,8.966883517,9.61752,1.77636,9.780191501,0.22752,0.06636,0.237,9.39,1.71,9.544432932
17/12/2020 17:00,8.88896,1.61428,9.034351654,0.28896,0.08428,0.301,8.6,1.53,8.735038638,9.41896,1.70428,9.571905651,0.28896,0.08428,0.301,9.13,1.62,9.272610204
17/12/2020 17:30,8.69416,1.49288,8.821400614,0.28416,0.08288,0.296,8.41,1.41,8.527379433,9.21416,1.55288,9.344098715,0.28416,0.08288,0.296,8.93,1.47,9.050182319
17/12/2020 18:00,8.3416,0.9738,8.398248448,0.3216,0.0938,0.335,8.02,0.88,8.068134853,8.9216,1.7038,9.082834414,0.3216,0.0938,0.335,8.6,1.61,8.749405694
17/12/2020 18:30,8.19656,1.21608,8.286280613,0.22656,0.06608,0.236,7.97,1.15,8.052539972,8.68656,1.22608,8.772661899,0.22656,0.06608,0.236,8.46,1.16,8.539156867
17/12/2020 19:00,7.9728,1.0004,8.035318289,0.1728,0.0504,0.18,7.8,0.95,7.857639595,8.5928,1.6104,8.742402416,0.1728,0.0504,0.18,8.42,1.56,8.563293759
17/12/2020 19:30,7.73632,0.28976,7.741744506,0.13632,0.03976,0.142,7.6,0.25,7.60411073,8.50632,2.18976,8.783651223,0.13632,0.03976,0.142,8.37,2.15,8.641724365
17/12/2020 20:00,7.92296,0.95628,7.980461553,0.19296,0.05628,0.201,7.73,0.9,7.782216908,8.45296,1.61628,8.606096316,0.19296,0.05628,0.201,8.26,1.56,8.406021651
17/12/2020 20:30,7.91288,1.24084,8.009578878,0.24288,0.07084,0.253,7.67,1.17,7.758724122,8.35288,1.26084,8.44750388,0.24288,0.07084,0.253,8.11,1.19,8.196840855
17/12/2020 21:00,7.7716,1.3238,7.883540639,0.3216,0.0938,0.335,7.45,1.23,7.550854256,8.1816,1.2838,8.281710029,0.3216,0.0938,0.335,7.86,1.19,7.949572316
17/12/2020 21:30,7.62384,1.18612,7.715556817,0.36384,0.10612,0.379,7.26,1.08,7.339891007,8.01384,1.21612,8.105589393,0.36384,0.10612,0.379,7.65,1.11,7.73010996
17/12/2020 22:00,7.21768,1.11724,7.303638121,0.36768,0.10724,0.383,6.85,1.01,6.924059503,7.58768,1.13724,7.672431336,0.36768,0.10724,0.383,7.22,1.03,7.293099478
17/12/2020 22:30,7.08152,1.17836,7.178889733,0.37152,0.10836,0.387,6.71,1.07,6.794777406,7.43152,1.19836,7.527519924,0.37152,0.10836,0.387,7.06,1.09,7.143647528
17/12/2020 23:00,7.05304,1.25172,7.16325179,0.38304,0.11172,0.399,6.67,1.14,6.766720033,7.37304,1.27172,7.481910892,0.38304,0.11172,0.399,6.99,1.16,7.085598069
17/12/2020 23:30,6.89808,1.12444,6.989125339,0.35808,0.10444,0.373,6.54,1.02,6.619063378,7.21808,1.22444,7.321197457,0.35808,0.10444,0.373,6.86,1.12,6.950827289
18/12/2020 00:00,6.78544,1.06492,6.868496968,0.32544,0.09492,0.339,6.46,0.97,6.532419154,7.06544,1.05492,7.143759416,0.32544,0.09492,0.339,6.74,0.96,6.808024677
18/12/2020 00:30,6.65712,0.95916,6.725863112,0.23712,0.06916,0.247,6.42,0.89,6.481396454,6.94712,0.96916,7.014395726,0.23712,0.06916,0.247,6.71,0.9,6.770088626
18/12/2020 01:00,6.60616,1.00888,6.682753085,0.23616,0.06888,0.246,6.37,0.94,6.438982839,6.89616,1.01888,6.971021389,0.23616,0.06888,0.246,6.66,0.95,6.727414065
18/12/2020 01:30,6.58488,0.98184,6.657676351,0.31488,0.09184,0.328,6.27,0.89,6.332850859,6.86488,0.99184,6.936160609,0.31488,0.09184,0.328,6.55,0.9,6.611542936
18/12/2020 02:00,6.5264,1.0152,6.604886676,0.3264,0.0952,0.34,6.2,0.92,6.267886406,6.7964,0.9952,6.868877346,0.3264,0.0952,0.34,6.47,0.9,6.532296686
18/12/2020 02:30,6.39256,0.98408,6.467861841,0.32256,0.09408,0.336,6.07,0.89,6.134900162,6.65256,0.99408,6.726421753,0.32256,0.09408,0.336,6.33,0.9,6.393660923
18/12/2020 03:00,6.38112,0.98116,6.456110857,0.38112,0.11116,0.397,6,0.87,6.062746902,6.64112,0.98116,6.713207117,0.38112,0.11116,0.397,6.26,0.87,6.320166137
18/12/2020 03:30,6.2868,0.9624,6.360036792,0.3168,0.0924,0.33,5.97,0.87,6.033058926,6.5468,0.9624,6.617159814,0.3168,0.0924,0.33,6.23,0.87,6.290453084
18/12/2020 04:00,6.36352,0.99436,6.440740532,0.32352,0.09436,0.337,6.04,0.9,6.106684862,6.66352,1.21436,6.773268709,0.32352,0.09436,0.337,6.34,1.12,6.438167441
18/12/2020 04:30,6.40984,1.04912,6.495129067,0.33984,0.09912,0.354,6.07,0.95,6.143891275,6.67984,1.04912,6.761724277,0.33984,0.09912,0.354,6.34,0.95,6.410779984
18/12/2020 05:00,6.38856,0.98708,6.464365847,0.29856,0.08708,0.311,6.09,0.9,6.156143273,6.63856,0.98708,6.711542729,0.29856,0.08708,0.311,6.34,0.9,6.403561509
18/12/2020 05:30,6.48376,0.98568,6.558255012,0.29376,0.08568,0.306,6.19,0.9,6.255085931,6.82376,1.35568,6.957123601,0.29376,0.08568,0.306,6.53,1.27,6.652352967
18/12/2020 06:00,6.58432,1.13876,6.682068856,0.30432,0.08876,0.317,6.28,1.05,6.367173627,7.00432,1.68876,7.205026648,0.30432,0.08876,0.317,6.7,1.6,6.88839604
18/12/2020 06:30,7.21248,1.17364,7.307345524,0.25248,0.07364,0.263,6.96,1.1,7.046389146,7.53248,1.19364,7.626469131,0.25248,0.07364,0.263,7.28,1.12,7.365650005
18/12/2020 07:00,7.654,1.177,7.743968298,0.264,0.077,0.275,7.39,1.1,7.471418875,8.024,1.357,8.137937392,0.264,0.077,0.275,7.76,1.28,7.864858549
18/12/2020 07:30,7.9064,1.0502,7.975843592,0.2064,0.0602,0.215,7.7,0.99,7.763381995,8.3764,1.6302,8.533558988,0.2064,0.0602,0.215,8.17,1.57,8.319483157
18/12/2020 08:00,8.34728,1.46504,8.474870241,0.25728,0.07504,0.268,8.09,1.39,8.208544329,8.80728,1.71504,8.972711028,0.25728,0.07504,0.268,8.55,1.64,8.705865839
18/12/2020 08:30,8.5724,1.5382,8.709311167,0.3024,0.0882,0.315,8.27,1.45,8.396153881,9.0724,1.9582,9.281324744,0.3024,0.0882,0.315,8.77,1.87,8.967151164
18/12/2020 09:00,8.58104,1.72072,8.751864076,0.31104,0.09072,0.324,8.27,1.63,8.429104342,9.06104,1.86072,9.250120259,0.31104,0.09072,0.324,8.75,1.77,8.927228013
18/12/2020 09:30,8.784,1.712,8.949279301,0.384,0.112,0.4,8.4,1.6,8.551023331,9.254,1.862,9.439468205,0.384,0.112,0.4,8.87,1.75,9.04098446
18/12/2020 10:00,8.88056,1.66808,9.035863921,0.37056,0.10808,0.386,8.51,1.56,8.65180328,9.37056,1.85808,9.55300246,0.37056,0.10808,0.386,9,1.75,9.16856041
18/12/2020 10:30,8.6604,1.5722,8.801950977,0.3504,0.1022,0.365,8.31,1.47,8.43901653,9.1504,1.7822,9.32234182,0.3504,0.1022,0.365,8.8,1.68,8.958928507
18/12/2020 11:00,8.7532,1.6576,8.908768041,0.4032,0.1176,0.42,8.35,1.54,8.490824459,9.2432,1.8676,9.429988123,0.4032,0.1176,0.42,8.84,1.75,9.011553695
18/12/2020 11:30,8.75288,1.71584,8.919473931,0.60288,0.17584,0.628,8.15,1.54,8.29422088,9.21288,1.89584,9.405921922,0.60288,0.17584,0.628,8.61,1.72,8.780119589
18/12/2020 12:00,8.58784,1.36312,8.695348872,0.38784,0.11312,0.404,8.2,1.25,8.294727241,9.13784,2.20312,9.399673271,0.38784,0.11312,0.404,8.75,2.09,8.996143618
18/12/2020 12:30,8.5172,0.6646,8.543090132,0.4272,0.1246,0.445,8.09,0.54,8.10800222,9.2172,2.6846,9.600200675,0.4272,0.1246,0.445,8.79,2.56,9.155200708
18/12/2020 13:00,8.42408,0.60744,8.445952119,0.33408,0.09744,0.348,8.09,0.51,8.106059462,9.15408,2.62744,9.523687395,0.33408,0.09744,0.348,8.82,2.53,9.17569071
18/12/2020 13:30,8.53912,1.45016,8.661381784,0.30912,0.09016,0.322,8.23,1.36,8.341612554,8.99912,1.55016,9.131656849,0.30912,0.09016,0.322,8.69,1.46,8.811793234
18/12/2020 14:00,8.45264,1.49452,8.583747026,0.39264,0.11452,0.409,8.06,1.38,8.177285613,8.91264,1.62452,9.05948216,0.39264,0.11452,0.409,8.52,1.51,8.652774122
18/12/2020 14:30,8.252,1.406,8.370922291,0.192,0.056,0.2,8.06,1.35,8.172276305,8.712,1.516,8.84291807,0.192,0.056,0.2,8.52,1.46,8.644188799
18/12/2020 15:00,8.04544,1.30492,8.150577955,0.08544,0.02492,0.089,7.96,1.28,8.062257748,8.49544,1.38492,8.607584109,0.08544,0.02492,0.089,8.41,1.36,8.519254662
18/12/2020 15:30,8.20432,1.41876,8.326088313,0.30432,0.08876,0.317,7.9,1.33,8.011173447,8.65432,1.40876,8.768230118,0.30432,0.08876,0.317,8.35,1.32,8.453691501
18/12/2020 16:00,8.16976,1.42368,8.292879066,0.38976,0.11368,0.406,7.78,1.31,7.889518363,8.61976,1.41368,8.734915775,0.38976,0.11368,0.406,8.23,1.3,8.332040566
18/12/2020 16:30,8.01824,1.30032,8.122992355,0.37824,0.11032,0.394,7.64,1.19,7.732121313,8.46824,1.27032,8.562990225,0.37824,0.11032,0.394,8.09,1.16,8.172741278
18/12/2020 17:00,7.63216,1.08688,7.709161718,0.33216,0.09688,0.346,7.3,0.99,7.366824282,8.22216,1.78688,8.414086712,0.33216,0.09688,0.346,7.89,1.69,8.068965237
18/12/2020 17:30,7.79096,1.06528,7.863452117,0.36096,0.10528,0.376,7.43,0.96,7.491762143,8.16096,1.02528,8.225111987,0.36096,0.10528,0.376,7.8,0.92,7.854069009
18/12/2020 18:00,7.55768,1.06724,7.632661934,0.36768,0.10724,0.383,7.19,0.96,7.253805898,7.92768,1.02724,7.993955979,0.36768,0.10724,0.383,7.56,0.92,7.615773106
18/12/2020 18:30,7.43016,1.15088,7.518763356,0.38016,0.11088,0.396,7.05,1.04,7.126296373,7.80016,0.97088,7.860350119,0.38016,0.11088,0.396,7.42,0.86,7.469672014
18/12/2020 19:00,7.34456,1.09508,7.425749915,0.39456,0.11508,0.411,6.95,0.98,7.018753451,7.69456,0.90508,7.747607592,0.39456,0.11508,0.411,7.3,0.79,7.342622147
18/12/2020 19:30,7.334,1.072,7.411932272,0.384,0.112,0.4,6.95,0.96,7.015988883,7.684,0.882,7.734454085,0.384,0.112,0.4,7.3,0.77,7.340497258
18/12/2020 20:00,7.22936,1.12648,7.316597789,0.39936,0.11648,0.416,6.83,1.01,6.904274039,7.65936,1.18648,7.750711606,0.39936,0.11648,0.416,7.26,1.07,7.338426262
18/12/2020 20:30,7.01896,0.95928,7.084209031,0.40896,0.11928,0.426,6.61,0.84,6.663159911,7.50896,1.38928,7.636398313,0.40896,0.11928,0.426,7.1,1.27,7.212690205
18/12/2020 21:00,6.93704,0.90872,6.996305882,0.40704,0.11872,0.424,6.53,0.79,6.577613549,7.30704,0.87872,7.359686298,0.40704,0.11872,0.424,6.9,0.76,6.941728891
18/12/2020 21:30,6.74184,0.60012,6.768496923,0.41184,0.12012,0.429,6.33,0.48,6.348172966,7.13184,1.03012,7.205851025,0.41184,0.12012,0.429,6.72,0.91,6.781334677
18/12/2020 22:00,6.538,0.629,6.568187345,0.408,0.119,0.425,6.13,0.51,6.151178749,6.878,0.889,6.935214849,0.408,0.119,0.425,6.47,0.77,6.515658063
18/12/2020 22:30,6.15072,0.57396,6.177441752,0.39072,0.11396,0.407,5.76,0.46,5.778338862,6.59072,1.38396,6.734458805,0.39072,0.11396,0.407,6.2,1.27,6.328736051
18/12/2020 23:00,6.06688,0.47284,6.085278186,0.38688,0.11284,0.403,5.68,0.36,5.691397017,6.39688,0.89284,6.458888217,0.38688,0.11284,0.403,6.01,0.78,6.060404277
18/12/2020 23:30,5.98784,0.53312,6.011525996,0.38784,0.11312,0.404,5.6,0.42,5.615727914,6.33784,1.11312,6.434846696,0.38784,0.11312,0.404,5.95,1,6.033448434
19/12/2020 00:00,5.76304,-0.15828,5.765213144,0.38304,0.11172,0.399,5.38,-0.27,5.386770832,6.19304,1.55172,6.384479572,0.38304,0.11172,0.399,5.81,1.44,5.98579151
19/12/2020 00:30,5.66304,-0.15828,5.665251504,0.38304,0.11172,0.399,5.28,-0.27,5.286898902,6.08304,1.57172,6.282808242,0.38304,0.11172,0.399,5.7,1.46,5.884012237
19/12/2020 01:00,5.51112,-0.17884,5.514020983,0.38112,0.11116,0.397,5.13,-0.29,5.138190343,5.93112,1.54116,6.12807952,0.38112,0.11116,0.397,5.55,1.43,5.731265131
19/12/2020 01:30,5.3788,-0.2266,5.383571027,0.3888,0.1134,0.405,4.99,-0.34,5.001569754,5.7888,1.4434,5.966037965,0.3888,0.1134,0.405,5.4,1.33,5.561375729
19/12/2020 02:00,5.34728,-0.25996,5.353595297,0.37728,0.11004,0.393,4.97,-0.37,4.983753605,5.74728,1.41004,5.917722552,0.37728,0.11004,0.393,5.37,1.3,5.525115383
19/12/2020 02:30,5.19448,-0.24536,5.200271531,0.32448,0.09464,0.338,4.87,-0.34,4.881854156,5.58448,1.42464,5.763333757,0.32448,0.09464,0.338,5.26,1.33,5.425541448
19/12/2020 03:00,5.2156,-0.2092,5.219793866,0.3456,0.1008,0.36,4.87,-0.31,4.879856555,5.6056,1.4708,5.795343303,0.3456,0.1008,0.36,5.26,1.37,5.435485259
19/12/2020 03:30,5.10328,-0.27696,5.110789919,0.35328,0.10304,0.368,4.75,-0.38,4.765175758,5.48328,1.38304,5.655011866,0.35328,0.10304,0.368,5.13,1.28,5.287277182
19/12/2020 04:00,5.0104,-0.2578,5.017027905,0.3504,0.1022,0.365,4.66,-0.36,4.673884894,5.3804,1.4122,5.562644425,0.3504,0.1022,0.365,5.03,1.31,5.197787991
19/12/2020 04:30,5.00544,-0.22508,5.010498039,0.32544,0.09492,0.339,4.68,-0.32,4.690927414,5.38544,1.43492,5.573325704,0.32544,0.09492,0.339,5.06,1.34,5.234424515
19/12/2020 05:00,4.79856,0.16708,4.80146788,0.29856,0.08708,0.311,4.5,0.08,4.500711055,5.14856,1.22708,5.292768217,0.29856,0.08708,0.311,4.85,1.14,4.982178238
19/12/2020 05:30,4.75584,0.41212,4.773662849,0.31584,0.09212,0.329,4.44,0.32,4.451516595,4.98584,0.36212,4.998973035,0.31584,0.09212,0.329,4.67,0.27,4.677798628
19/12/2020 06:00,4.6968,0.2974,4.706206222,0.1968,0.0574,0.205,4.5,0.24,4.506395455,4.9368,0.2974,4.945749791,0.1968,0.0574,0.205,4.74,0.24,4.74607206
19/12/2020 06:30,5.15592,0.40256,5.171611509,0.14592,0.04256,0.152,5.01,0.36,5.022917479,5.41592,0.38256,5.42941448,0.14592,0.04256,0.152,5.27,0.34,5.280956353
19/12/2020 07:00,5.3852,0.5336,5.411571676,0.1152,0.0336,0.12,5.27,0.5,5.293666026,5.6652,0.4736,5.684961565,0.1152,0.0336,0.12,5.55,0.44,5.567414121
19/12/2020 07:30,5.53096,0.53528,5.556801526,0.12096,0.03528,0.126,5.41,0.5,5.43305623,5.81096,0.49528,5.832028669,0.12096,0.03528,0.126,5.69,0.46,5.708563742
19/12/2020 08:00,5.68976,0.54368,5.715676408,0.14976,0.04368,0.156,5.54,0.5,5.562517416,5.98976,0.54368,6.014383825,0.14976,0.04368,0.156,5.84,0.5,5.861365029
19/12/2020 08:30,5.68688,0.61284,5.719805679,0.14688,0.04284,0.153,5.54,0.57,5.569245909,6.01688,0.61284,6.048009408,0.14688,0.04284,0.153,5.87,0.57,5.897609685
19/12/2020 09:00,5.76576,0.58168,5.795027179,0.24576,0.07168,0.256,5.52,0.51,5.543509719,6.11576,0.61168,6.146273082,0.24576,0.07168,0.256,5.87,0.54,5.894785832
19/12/2020 09:30,5.81872,0.63796,5.85358825,0.43872,0.12796,0.457,5.38,0.51,5.4041188,6.15872,0.64796,6.192712184,0.43872,0.12796,0.457,5.72,0.52,5.743587729
19/12/2020 10:00,5.91704,0.78372,5.96871673,0.76704,0.22372,0.799,5.15,0.56,5.180357131,6.23704,0.79372,6.287341203,0.76704,0.22372,0.799,5.47,0.57,5.499618169
19/12/2020 10:30,5.65504,0.68272,5.696102527,0.69504,0.20272,0.724,4.96,0.48,4.983171681,5.97504,0.73272,6.019799133,0.69504,0.20272,0.724,5.28,0.53,5.306533709
19/12/2020 11:00,5.76232,0.84776,5.824347929,0.95232,0.27776,0.992,4.81,0.57,4.843655644,6.09232,0.90776,6.159577193,0.95232,0.27776,0.992,5.14,0.63,5.178465024
19/12/2020 11:30,6.03632,1.02476,6.122686682,1.45632,0.42476,1.517,4.58,0.6,4.619134118,6.34632,1.08476,6.438360179,1.45632,0.42476,1.517,4.89,0.66,4.934338861
19/12/2020 12:00,5.67552,0.73536,5.722960912,0.87552,0.25536,0.912,4.8,0.48,4.823940298,5.99552,0.78536,6.046738824,0.87552,0.25536,0.912,5.12,0.53,5.147358546
19/12/2020 12:30,5.7164,0.2352,5.72123658,1.0464,0.3052,1.09,4.67,-0.07,4.670524596,6.0664,0.9652,6.142704616,1.0464,0.3052,1.09,5.02,0.66,5.063200569
19/12/2020 13:00,5.40176,-0.36032,5.413764088,0.58176,0.16968,0.606,4.82,-0.53,4.849051454,5.91176,1.52968,6.106457828,0.58176,0.16968,0.606,5.33,1.36,5.500772673
19/12/2020 13:30,5.38192,-0.31944,5.391391731,0.72192,0.21056,0.752,4.66,-0.53,4.690042644,5.89192,1.57056,6.097653647,0.72192,0.21056,0.752,5.17,1.36,5.345886269
19/12/2020 14:00,5.34344,-0.32108,5.353077937,0.61344,0.17892,0.639,4.73,-0.5,4.756353645,5.85344,1.58892,6.065263935,0.61344,0.17892,0.639,5.24,1.41,5.426389223
19/12/2020 14:30,5.33304,-0.27328,5.340037228,0.98304,0.28672,1.024,4.35,-0.56,4.385897856,5.83304,1.63672,6.058317258,0.98304,0.28672,1.024,4.85,1.35,5.034381789
19/12/2020 15:00,5.09672,-0.38304,5.111093269,0.60672,0.17696,0.632,4.49,-0.56,4.524787288,5.60672,1.50696,5.80570733,0.60672,0.17696,0.632,5,1.33,5.173867026
19/12/2020 15:30,4.97424,-0.01668,4.974267966,0.35424,0.10332,0.369,4.62,-0.12,4.621558179,5.49424,1.37332,5.663274759,0.35424,0.10332,0.369,5.14,1.27,5.294572693
19/12/2020 16:00,5.14736,0.51548,5.173106861,0.32736,0.09548,0.341,4.82,0.42,4.838264152,5.52736,0.54548,5.554210745,0.32736,0.09548,0.341,5.2,0.45,5.219434835
19/12/2020 16:30,5.39312,0.43716,5.41080883,0.33312,0.09716,0.347,5.06,0.34,5.07141006,5.79312,0.49716,5.814413762,0.33312,0.09716,0.347,5.46,0.4,5.474632408
