Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/12/2020 17:00,5.58256,0.43408,5.599410826,0.32256,0.09408,0.336,5.26,0.34,5.270977139,5.99256,0.52408,6.015433085,0.32256,0.09408,0.336,5.67,0.43,5.686281738
19/12/2020 17:30,5.80232,0.05276,5.802559866,0.35232,0.10276,0.367,5.45,-0.05,5.450229353,6.18232,0.58276,6.209725421,0.35232,0.10276,0.367,5.83,0.48,5.849726489
19/12/2020 18:00,5.66312,0.56716,5.691449604,0.33312,0.09716,0.347,5.33,0.47,5.350682199,6.01312,0.43716,6.028990048,0.33312,0.09716,0.347,5.68,0.34,5.690166957
19/12/2020 18:30,5.4832,-0.0774,5.483746256,0.2832,0.0826,0.295,5.2,-0.16,5.202460956,5.8732,0.4626,5.891390074,0.2832,0.0826,0.295,5.59,0.38,5.602901034
19/12/2020 19:00,5.4112,0.4416,5.429189258,0.2112,0.0616,0.22,5.2,0.38,5.213866128,5.8012,0.4416,5.817983499,0.2112,0.0616,0.22,5.59,0.38,5.602901034
19/12/2020 19:30,5.32576,0.45168,5.344879269,0.24576,0.07168,0.256,5.08,0.38,5.094192772,5.72576,0.43168,5.742009683,0.24576,0.07168,0.256,5.48,0.36,5.491812087
19/12/2020 20:00,5.24424,0.39832,5.259345206,0.23424,0.06832,0.244,5.01,0.33,5.020856501,5.63424,0.35832,5.645622517,0.23424,0.06832,0.244,5.4,0.29,5.40778143
19/12/2020 20:30,5.15496,0.37728,5.168747701,0.26496,0.07728,0.276,4.89,0.3,4.899193811,5.52496,0.36728,5.537154287,0.26496,0.07728,0.276,5.26,0.29,5.267988231
19/12/2020 21:00,5.08456,-0.27992,5.092259381,0.27456,0.08008,0.286,4.81,-0.36,4.82345312,5.45456,0.45008,5.473097551,0.27456,0.08008,0.286,5.18,0.37,5.193197474
19/12/2020 21:30,4.74128,0.34204,4.753601519,0.28128,0.08204,0.293,4.46,0.26,4.467572048,5.06128,0.36204,5.074212077,0.28128,0.08204,0.293,4.78,0.28,4.788193814
19/12/2020 22:00,4.35656,0.06608,4.35706112,0.22656,0.06608,0.236,4.13,0,4.13,4.66656,0.06608,4.667027834,0.22656,0.06608,0.236,4.44,0,4.44
19/12/2020 22:30,4.17464,0.06552,4.175154129,0.22464,0.06552,0.234,3.95,0,3.95,4.45464,-0.17448,4.45805572,0.22464,0.06552,0.234,4.23,-0.24,4.23680304
19/12/2020 23:00,4.0732,0.0476,4.073478121,0.1632,0.0476,0.17,3.91,0,3.91,4.3432,0.0476,4.343460832,0.1632,0.0476,0.17,4.18,0,4.18
19/12/2020 23:30,3.92728,0.04004,3.927484106,0.13728,0.04004,0.143,3.79,0,3.79,4.19728,-0.19996,4.202040385,0.13728,0.04004,0.143,4.06,-0.24,4.06708741
20/12/2020 00:00,3.8792,0.0406,3.879412456,0.1392,0.0406,0.145,3.74,0,3.74,4.1392,-0.1994,4.144000121,0.1392,0.0406,0.145,4,-0.24,4.007193532
20/12/2020 00:30,3.91296,0.05628,3.913364716,0.19296,0.05628,0.201,3.72,0,3.72,4.16296,-0.18372,4.167011999,0.19296,0.05628,0.201,3.97,-0.24,3.977247792
20/12/2020 01:00,3.818,-0.191,3.822774516,0.168,0.049,0.175,3.65,-0.24,3.657881901,4.068,-0.191,4.07248143,0.168,0.049,0.175,3.9,-0.24,3.907377637
20/12/2020 01:30,3.83144,-0.18708,3.836004614,0.18144,0.05292,0.189,3.65,-0.24,3.657881901,4.08144,-0.21708,4.087208852,0.18144,0.05292,0.189,3.9,-0.27,3.909334982
20/12/2020 02:00,3.792,-0.184,3.79646151,0.192,0.056,0.2,3.6,-0.24,3.607991131,4.022,-0.214,4.027689164,0.192,0.056,0.2,3.83,-0.27,3.839505176
20/12/2020 02:30,3.73656,-0.17392,3.740605406,0.22656,0.06608,0.236,3.51,-0.24,3.51819556,3.95656,-0.20392,3.961811505,0.22656,0.06608,0.236,3.73,-0.27,3.739759351
20/12/2020 03:00,3.79512,-0.15684,3.798359462,0.28512,0.08316,0.297,3.51,-0.24,3.51819556,4.01512,-0.16684,4.01858485,0.28512,0.08316,0.297,3.73,-0.25,3.738368628
20/12/2020 03:30,3.80568,-0.15376,3.808784898,0.29568,0.08624,0.308,3.51,-0.24,3.51819556,4.02568,-0.16376,4.029009407,0.29568,0.08624,0.308,3.73,-0.25,3.738368628
20/12/2020 04:00,3.76344,-0.16608,3.767102759,0.25344,0.07392,0.264,3.51,-0.24,3.51819556,3.98344,-0.17608,3.987329733,0.25344,0.07392,0.264,3.73,-0.25,3.738368628
20/12/2020 04:30,3.76176,-0.17532,3.765843252,0.22176,0.06468,0.231,3.54,-0.24,3.548126266,3.98176,-0.18532,3.98607027,0.22176,0.06468,0.231,3.76,-0.25,3.768302005
20/12/2020 05:00,3.77616,0.06888,3.776788159,0.23616,0.06888,0.246,3.54,0,3.54,3.99616,-0.18112,4.000262391,0.23616,0.06888,0.246,3.76,-0.25,3.768302005
20/12/2020 05:30,3.78416,-0.19212,3.789033782,0.16416,0.04788,0.171,3.62,-0.24,3.627947078,4.01416,-0.20212,4.019245327,0.16416,0.04788,0.171,3.85,-0.25,3.858108345
20/12/2020 06:00,3.85696,0.02828,3.857063676,0.09696,0.02828,0.101,3.76,0,3.76,4.08696,-0.22172,4.092969802,0.09696,0.02828,0.101,3.99,-0.25,3.997824408
20/12/2020 06:30,4.42208,-0.71856,4.480080356,0.14208,0.04144,0.148,4.28,-0.76,4.346952956,4.78208,1.03144,4.892050449,0.14208,0.04144,0.148,4.64,0.99,4.74443885
20/12/2020 07:00,4.28272,-0.75004,4.347901862,0.10272,0.02996,0.107,4.18,-0.78,4.252152396,4.68272,0.99996,4.788296837,0.10272,0.02996,0.107,4.58,0.97,4.68159161
20/12/2020 07:30,4.50816,-0.49012,4.534724269,0.06816,0.01988,0.071,4.44,-0.51,4.469194558,4.81816,1.01988,4.924918375,0.06816,0.01988,0.071,4.75,1,4.85412196
20/12/2020 08:00,4.66584,-0.43788,4.686342049,0.07584,0.02212,0.079,4.59,-0.46,4.612992521,5.00584,1.12212,5.130066998,0.07584,0.02212,0.079,4.93,1.1,5.051227574
20/12/2020 08:30,4.73624,-0.44068,4.756697194,0.06624,0.01932,0.069,4.67,-0.46,4.692600558,5.04624,0.33932,5.057635436,0.06624,0.01932,0.069,4.98,0.32,4.990270534
20/12/2020 09:00,4.76984,-0.70088,4.821058639,0.09984,0.02912,0.104,4.67,-0.73,4.72671133,5.26984,1.10912,5.385291153,0.09984,0.02912,0.104,5.17,1.08,5.281600136
20/12/2020 09:30,5.00264,-0.56548,5.034498446,0.39264,0.11452,0.409,4.61,-0.68,4.659881973,5.49264,1.24452,5.631866849,0.39264,0.11452,0.409,5.1,1.13,5.223686438
20/12/2020 10:00,5.38768,-0.00776,5.387685588,0.72768,0.21224,0.758,4.66,-0.22,4.665190243,5.73768,0.64224,5.773512276,0.72768,0.21224,0.758,5.01,0.43,5.028419235
20/12/2020 10:30,5.5096,0.6028,5.542477785,0.9696,0.2828,1.01,4.54,0.32,4.551263561,5.8196,0.5628,5.846750208,0.9696,0.2828,1.01,4.85,0.28,4.858075751
20/12/2020 11:00,5.62168,0.77424,5.674745245,1.35168,0.39424,1.408,4.27,0.38,4.286875319,5.93168,0.74424,5.978187083,1.35168,0.39424,1.408,4.58,0.35,4.593353894
20/12/2020 11:30,5.40824,0.49532,5.430874865,0.73824,0.21532,0.769,4.67,0.28,4.678386474,5.73824,0.54532,5.764093355,0.73824,0.21532,0.769,5,0.33,5.010878167
20/12/2020 12:00,5.1968,0.3324,5.207419707,0.3168,0.0924,0.33,4.88,0.24,4.885898075,5.5468,0.3424,5.557358005,0.3168,0.0924,0.33,5.23,0.25,5.235971734
20/12/2020 12:30,5.37176,0.38468,5.38551615,0.22176,0.06468,0.231,5.15,0.32,5.15993217,5.76176,0.42468,5.77738967,0.22176,0.06468,0.231,5.54,0.36,5.551684429
20/12/2020 13:00,5.44472,0.40596,5.459833276,0.29472,0.08596,0.307,5.15,0.32,5.15993217,5.81472,0.44596,5.831796378,0.29472,0.08596,0.307,5.52,0.36,5.531726674
20/12/2020 13:30,5.3664,-0.2998,5.374767809,0.4464,0.1302,0.465,4.92,-0.43,4.938754904,5.7564,0.4902,5.777234373,0.4464,0.1302,0.465,5.31,0.36,5.322189399
20/12/2020 14:00,5.2524,-0.2968,5.26077903,0.4224,0.1232,0.44,4.83,-0.42,4.84822648,5.7324,1.2432,5.865659042,0.4224,0.1232,0.44,5.31,1.12,5.426831488
20/12/2020 14:30,5.398,0.324,5.407714859,0.288,0.084,0.3,5.11,0.24,5.115632903,5.788,0.334,5.797628826,0.288,0.084,0.3,5.5,0.25,5.505678886
20/12/2020 15:00,5.172,0.296,5.1804633,0.192,0.056,0.2,4.98,0.24,4.985779779,5.562,0.306,5.570411116,0.192,0.056,0.2,5.37,0.25,5.375816217
20/12/2020 15:30,5.14896,0.28928,5.157079794,0.16896,0.04928,0.176,4.98,0.24,4.985779779,5.53896,0.29928,5.547039427,0.16896,0.04928,0.176,5.37,0.25,5.375816217
20/12/2020 16:00,5.1912,0.2666,5.198041266,0.0912,0.0266,0.095,5.1,0.24,5.105643936,5.5712,0.2966,5.579089621,0.0912,0.0266,0.095,5.48,0.27,5.486647428
20/12/2020 16:30,5.44464,-0.25948,5.450819626,0.10464,0.03052,0.109,5.34,-0.29,5.347868734,5.81464,0.43052,5.830556217,0.10464,0.03052,0.109,5.71,0.4,5.723993361
20/12/2020 17:00,5.84648,0.44564,5.863439554,0.15648,0.04564,0.163,5.69,0.4,5.704042426,6.20648,0.47564,6.224678899,0.15648,0.04564,0.163,6.05,0.43,6.065261742
20/12/2020 17:30,5.79552,0.47536,5.814982304,0.15552,0.04536,0.162,5.64,0.43,5.656368093,6.14552,0.50536,6.166263439,0.15552,0.04536,0.162,5.99,0.46,6.007636807
20/12/2020 18:00,5.59808,0.46444,5.617312899,0.11808,0.03444,0.123,5.48,0.43,5.496844549,5.94808,0.49444,5.968595027,0.11808,0.03444,0.123,5.83,0.46,5.848119356
20/12/2020 18:30,5.42304,-0.07328,5.423535083,0.26304,0.07672,0.274,5.16,-0.15,5.162179772,5.87304,0.92672,5.945705072,0.26304,0.07672,0.274,5.61,0.85,5.674028551
20/12/2020 19:00,5.38464,-0.51448,5.409162375,0.22464,0.06552,0.234,5.16,-0.58,5.192494584,5.91464,1.33552,6.063545168,0.22464,0.06552,0.234,5.69,1.27,5.830008576
20/12/2020 19:30,5.35384,-0.48888,5.376114433,0.24384,0.07112,0.254,5.11,-0.56,5.140593351,5.90384,1.37112,6.060965006,0.24384,0.07112,0.254,5.66,1.3,5.807374622
20/12/2020 20:00,5.26528,-0.55596,5.2945505,0.18528,0.05404,0.193,5.08,-0.61,5.11649294,5.81528,1.31404,5.961894212,0.18528,0.05404,0.193,5.63,1.26,5.769272051
20/12/2020 20:30,5.2696,-0.1822,5.272748904,0.1296,0.0378,0.135,5.14,-0.22,5.144706017,5.6696,0.4178,5.684973263,0.1296,0.0378,0.135,5.54,0.38,5.553017198
20/12/2020 21:00,5.25,0.375,5.263375818,0.12,0.035,0.125,5.13,0.34,5.141254711,5.64,0.395,5.653815084,0.12,0.035,0.125,5.52,0.36,5.531726674
20/12/2020 21:30,5.16584,0.40212,5.181467302,0.07584,0.02212,0.079,5.09,0.38,5.104164966,5.53584,0.45212,5.554271959,0.07584,0.02212,0.079,5.46,0.43,5.476906061
20/12/2020 22:00,4.99224,-0.23768,4.997894757,0.04224,0.01232,0.044,4.95,-0.25,4.956309111,5.33224,0.47232,5.353117746,0.04224,0.01232,0.044,5.29,0.46,5.309962335
20/12/2020 22:30,5.07184,0.45512,5.092219084,0.05184,0.01512,0.054,5.02,0.44,5.039245975,5.36184,0.40512,5.377122874,0.05184,0.01512,0.054,5.31,0.39,5.324302771
20/12/2020 23:00,4.89824,-0.14468,4.900376251,0.01824,0.00532,0.019,4.88,-0.15,4.882304784,5.25824,0.75532,5.312211987,0.01824,0.00532,0.019,5.24,0.75,5.293401553
20/12/2020 23:30,4.80832,0.43576,4.828025269,0.08832,0.02576,0.092,4.72,0.41,4.737773739,5.08832,0.36576,5.101448892,0.08832,0.02576,0.092,5,0.34,5.011546667
21/12/2020 00:00,4.9036,0.5898,4.938942903,0.2736,0.0798,0.285,4.63,0.51,4.658003864,5.1736,0.5198,5.199647007,0.2736,0.0798,0.285,4.9,0.44,4.919715439
21/12/2020 00:30,4.76264,0.55452,4.794813052,0.15264,0.04452,0.159,4.61,0.51,4.638124621,5.03264,0.48452,5.055909908,0.15264,0.04452,0.159,4.88,0.44,4.899795914
21/12/2020 01:00,4.71208,0.51644,4.740296214,0.02208,0.00644,0.023,4.69,0.51,4.717647719,4.98208,0.44644,5.002042563,0.02208,0.00644,0.023,4.96,0.44,4.979477884
21/12/2020 01:30,4.69,0.49,4.715527542,0,0,0,4.69,0.49,4.715527542,4.96,0.42,4.977750496,0,0,0,4.96,0.42,4.977750496
21/12/2020 02:00,4.63,-0.05,4.630269971,0,0,0,4.63,-0.05,4.630269971,4.91,0.51,4.936415704,0,0,0,4.91,0.51,4.936415704
21/12/2020 02:30,4.48,-0.5,4.507815435,0,0,0,4.48,-0.5,4.507815435,4.89,1.3,5.059851776,0,0,0,4.89,1.3,5.059851776
21/12/2020 03:00,4.55096,-0.06972,4.551494018,0.00096,0.00028,0.001,4.55,-0.07,4.55053843,4.89096,0.98028,4.988230007,0.00096,0.00028,0.001,4.89,0.98,4.987233702
21/12/2020 03:30,4.5348,0.4414,4.556231447,0.0048,0.0014,0.005,4.53,0.44,4.55131849,4.7748,0.3414,4.786989555,0.0048,0.0014,0.005,4.77,0.34,4.782102048
21/12/2020 04:00,4.64088,0.51484,4.669349783,0.05088,0.01484,0.053,4.59,0.5,4.617152802,4.88088,0.45484,4.90202703,0.05088,0.01484,0.053,4.83,0.44,4.85
21/12/2020 04:30,4.58496,0.46728,4.608710102,0.02496,0.00728,0.026,4.56,0.46,4.583143026,4.85496,0.40728,4.8720133,0.02496,0.00728,0.026,4.83,0.4,4.846534845
21/12/2020 05:00,4.56744,0.41092,4.585887417,0.03744,0.01092,0.039,4.53,0.4,4.547625754,4.81744,0.38092,4.832476404,0.03744,0.01092,0.039,4.78,0.37,4.794298697
21/12/2020 05:30,4.74536,0.35448,4.758581469,0.01536,0.00448,0.016,4.73,0.35,4.742931583,5.01536,0.46448,5.036822173,0.01536,0.00448,0.016,5,0.46,5.021115414
21/12/2020 06:00,4.95688,-0.06216,4.957269732,0.02688,0.00784,0.028,4.93,-0.07,4.930496932,5.24688,0.53784,5.274374048,0.02688,0.00784,0.028,5.22,0.53,5.246837143
21/12/2020 06:30,5.43976,0.24868,5.445441268,0.02976,0.00868,0.031,5.41,0.24,5.415320858,5.78976,0.86868,5.854564527,0.02976,0.00868,0.031,5.76,0.86,5.823847525
21/12/2020 07:00,5.69344,0.81392,5.751323743,0.01344,0.00392,0.014,5.68,0.81,5.737464597,6.05344,0.98392,6.132881411,0.01344,0.00392,0.014,6.04,0.98,6.118986844
21/12/2020 07:30,6.02264,0.00952,6.022647524,0.03264,0.00952,0.034,5.99,0,5.99,6.61264,2.04952,6.922971905,0.03264,0.00952,0.034,6.58,2.04,6.888976702
21/12/2020 08:00,6.55896,1.12428,6.654619583,0.04896,0.01428,0.051,6.51,1.11,6.603953361,7.01896,1.42428,7.162009006,0.04896,0.01428,0.051,6.97,1.41,7.111188368
21/12/2020 08:30,6.742,1.281,6.862617941,0.072,0.021,0.075,6.67,1.26,6.787967295,7.192,1.361,7.319643775,0.072,0.021,0.075,7.12,1.34,7.244998275
21/12/2020 09:00,6.88024,1.39632,7.020499412,0.09024,0.02632,0.094,6.79,1.37,6.926831888,7.37024,1.54632,7.530706687,0.09024,0.02632,0.094,7.28,1.52,7.436988638
21/12/2020 09:30,7.11672,1.48696,7.270402575,0.12672,0.03696,0.132,6.99,1.45,7.138809425,7.60672,1.70696,7.795890045,0.12672,0.03696,0.132,7.48,1.67,7.664156836
21/12/2020 10:00,7.19992,1.49956,7.354422357,0.16992,0.04956,0.177,7.03,1.45,7.177980217,7.67992,1.71956,7.870073557,0.16992,0.04956,0.177,7.51,1.67,7.693438763
21/12/2020 10:30,7.12256,1.47908,7.274512946,0.20256,0.05908,0.211,6.92,1.42,7.06419139,7.59256,1.67908,7.776006494,0.20256,0.05908,0.211,7.39,1.62,7.565480818
21/12/2020 11:00,7.15736,1.48048,7.308872909,0.20736,0.06048,0.216,6.95,1.42,7.093581606,7.63736,1.70048,7.82437857,0.20736,0.06048,0.216,7.43,1.64,7.608843539
21/12/2020 11:30,7.17672,1.42196,7.316234018,0.24672,0.07196,0.257,6.93,1.35,7.060269117,7.67672,1.67196,7.856683792,0.24672,0.07196,0.257,7.43,1.6,7.600322362
21/12/2020 12:00,7.04592,1.42756,7.189083127,0.26592,0.07756,0.277,6.78,1.35,6.913096267,7.54592,1.67756,7.730143349,0.26592,0.07756,0.277,7.28,1.6,7.453750734
21/12/2020 12:30,7.10296,1.40628,7.240833115,0.19296,0.05628,0.201,6.91,1.35,7.040639176,7.60296,1.65628,7.781276515,0.19296,0.05628,0.201,7.41,1.6,7.580771729
21/12/2020 13:00,7.02784,1.36312,7.15881493,0.14784,0.04312,0.154,6.88,1.32,7.005483566,7.52784,1.62312,7.700837201,0.14784,0.04312,0.154,7.38,1.58,7.547237905
21/12/2020 13:30,6.9904,1.3922,7.127686371,0.1104,0.0322,0.115,6.88,1.36,7.013130542,7.4904,1.7122,7.683600783,0.1104,0.0322,0.115,7.38,1.68,7.568804397
21/12/2020 14:00,6.84592,1.09256,6.932554219,0.14592,0.04256,0.152,6.7,1.05,6.781777053,7.36592,1.80256,7.583271062,0.14592,0.04256,0.152,7.22,1.76,7.431419784
21/12/2020 14:30,6.71312,1.41216,6.860041982,0.21312,0.06216,0.222,6.5,1.35,6.638712225,7.14312,1.51216,7.301423916,0.21312,0.06216,0.222,6.93,1.45,7.080070621
21/12/2020 15:00,6.68144,1.40292,6.827138859,0.18144,0.05292,0.189,6.5,1.35,6.638712225,7.08144,1.45292,7.22895352,0.18144,0.05292,0.189,6.9,1.4,7.040596566
21/12/2020 15:30,6.55272,1.22996,6.667153891,0.10272,0.02996,0.107,6.45,1.2,6.560678319,6.95272,1.30996,7.075048452,0.10272,0.02996,0.107,6.85,1.28,6.968565132
21/12/2020 16:00,6.64328,1.19304,6.749556548,0.11328,0.03304,0.118,6.53,1.16,6.632231902,7.02328,1.25304,7.134183289,0.11328,0.03304,0.118,6.91,1.22,7.016872523
21/12/2020 16:30,6.43272,1.03996,6.516241509,0.10272,0.02996,0.107,6.33,1.01,6.410070202,6.80272,1.13996,6.897572631,0.10272,0.02996,0.107,6.7,1.11,6.791325349
21/12/2020 17:00,6.2156,0.8208,6.269561069,0.1056,0.0308,0.11,6.11,0.79,6.16086033,6.5956,0.9108,6.658190144,0.1056,0.0308,0.11,6.49,0.88,6.549389285
21/12/2020 17:30,6.1152,0.8436,6.173113639,0.1152,0.0336,0.12,6,0.81,6.054428132,6.4952,0.9336,6.561953368,0.1152,0.0336,0.12,6.38,0.9,6.443166923
21/12/2020 18:00,5.97904,0.84472,6.038416282,0.11904,0.03472,0.124,5.86,0.81,5.915716356,6.36904,0.93472,6.437264326,0.11904,0.03472,0.124,6.25,0.9,6.314467515
21/12/2020 18:30,5.78632,0.74976,5.834692725,0.13632,0.03976,0.142,5.65,0.71,5.694435881,6.19632,0.84976,6.254316397,0.13632,0.03976,0.142,6.06,0.81,6.113894013
21/12/2020 19:00,5.70592,0.74256,5.754034967,0.14592,0.04256,0.152,5.56,0.7,5.603891505,6.09592,0.77256,6.14467978,0.14592,0.04256,0.152,5.95,0.73,5.994614249
21/12/2020 19:30,5.69904,0.73472,5.746204869,0.11904,0.03472,0.124,5.58,0.7,5.623735413,6.09904,0.76472,6.146794742,0.11904,0.03472,0.124,5.98,0.73,6.024392086
21/12/2020 20:00,5.52216,0.48688,5.543582163,0.09216,0.02688,0.096,5.43,0.46,5.449449513,5.98216,1.13688,6.089231019,0.09216,0.02688,0.096,5.89,1.11,5.993680005
21/12/2020 20:30,5.40504,0.44772,5.423551475,0.09504,0.02772,0.099,5.31,0.42,5.326584271,5.81504,0.82772,5.873653939,0.09504,0.02772,0.099,5.72,0.8,5.775673121
21/12/2020 21:00,5.19392,0.68156,5.238447194,0.07392,0.02156,0.077,5.12,0.66,5.1623638,5.60392,0.75156,5.654092482,0.07392,0.02156,0.077,5.53,0.73,5.577974543
21/12/2020 21:30,5.1656,0.6508,5.206434865,0.1056,0.0308,0.11,5.06,0.62,5.097842681,5.5556,0.7108,5.600886358,0.1056,0.0308,0.11,5.45,0.68,5.492258188
21/12/2020 22:00,5.06368,0.32024,5.073796291,0.10368,0.03024,0.108,4.96,0.29,4.96847059,5.45368,0.89024,5.525862177,0.10368,0.03024,0.108,5.35,0.86,5.418680651
21/12/2020 22:30,4.84288,0.50584,4.869225893,0.12288,0.03584,0.128,4.72,0.47,4.743342703,5.17288,0.59584,5.207082945,0.12288,0.03584,0.128,5.05,0.56,5.080954635
21/12/2020 23:00,4.75624,0.54932,4.78785666,0.06624,0.01932,0.069,4.69,0.53,4.719851693,5.06624,0.57932,5.099254789,0.06624,0.01932,0.069,5,0.56,5.031262267
21/12/2020 23:30,4.62248,0.53364,4.653180955,0.01248,0.00364,0.013,4.61,0.53,4.640366365,4.92248,0.59364,4.958146609,0.01248,0.00364,0.013,4.91,0.59,4.945321021
22/12/2020 00:00,4.55864,0.53252,4.589637916,0.00864,0.00252,0.009,4.55,0.53,4.580764128,4.84864,0.59252,4.884709797,0.00864,0.00252,0.009,4.84,0.59,4.875828135
22/12/2020 00:30,4.54376,0.58568,4.581350892,0.05376,0.01568,0.056,4.49,0.57,4.526035793,4.82376,0.60568,4.861636432,0.05376,0.01568,0.056,4.77,0.59,4.806349966
22/12/2020 01:00,4.5444,0.5742,4.580532393,0.0144,0.0042,0.015,4.53,0.57,4.565720097,4.8244,0.5942,4.86085476,0.0144,0.0042,0.015,4.81,0.59,4.846049938
22/12/2020 01:30,4.45192,0.51056,4.481100668,0.00192,0.00056,0.002,4.45,0.51,4.47912938,4.72192,0.55056,4.753908371,0.00192,0.00056,0.002,4.72,0.55,4.751936447
22/12/2020 02:00,4.3692,0.5156,4.399517246,0.0192,0.0056,0.02,4.35,0.51,4.379794516,4.6392,0.5556,4.672351442,0.0192,0.0056,0.02,4.62,0.55,4.652622916
22/12/2020 02:30,4.34624,0.52932,4.378353777,0.06624,0.01932,0.069,4.28,0.51,4.310278413,4.61624,0.56932,4.651214573,0.06624,0.01932,0.069,4.55,0.55,4.583121207
22/12/2020 03:00,4.37304,0.57672,4.410905213,0.02304,0.00672,0.024,4.35,0.57,4.387185886,4.63304,0.55672,4.666368695,0.02304,0.00672,0.024,4.61,0.55,4.642693184
22/12/2020 03:30,4.31824,0.61532,4.361859168,0.01824,0.00532,0.019,4.3,0.61,4.343051922,4.57824,0.47532,4.602848097,0.01824,0.00532,0.019,4.56,0.47,4.584157502
22/12/2020 04:00,4.34224,0.62232,4.386608075,0.04224,0.01232,0.044,4.3,0.61,4.343051922,4.60224,0.48232,4.627444824,0.04224,0.01232,0.044,4.56,0.47,4.584157502
22/12/2020 04:30,4.31472,0.62596,4.359889288,0.05472,0.01596,0.057,4.26,0.61,4.303452103,4.56472,0.48596,4.590514764,0.05472,0.01596,0.057,4.51,0.47,4.534423888
22/12/2020 05:00,4.31184,0.59512,4.352715474,0.05184,0.01512,0.054,4.26,0.58,4.299302269,4.56184,0.45512,4.584486711,0.05184,0.01512,0.054,4.51,0.44,4.531412583
22/12/2020 05:30,4.34128,0.52204,4.372555065,0.04128,0.01204,0.043,4.3,0.51,4.330138566,4.60128,0.45204,4.623431388,0.04128,0.01204,0.043,4.56,0.44,4.581178888
22/12/2020 06:00,4.42,0.22,4.425471726,0,0,0,4.42,0.22,4.425471726,4.76,0.86,4.837065226,0,0,0,4.76,0.86,4.837065226
22/12/2020 06:30,5.01304,0.46672,5.034719218,0.02304,0.00672,0.024,4.99,0.46,5.011157551,5.33304,0.76672,5.387872975,0.02304,0.00672,0.024,5.31,0.76,5.364112229
22/12/2020 07:00,5.42096,0.89028,5.493578597,0.00096,0.00028,0.001,5.42,0.89,5.492585912,5.81096,1.06028,5.906898492,0.00096,0.00028,0.001,5.81,1.06,5.905903826
22/12/2020 07:30,5.85,0.95,5.926634796,0,0,0,5.85,0.95,5.926634796,6.23,0.91,6.29610991,0,0,0,6.23,0.91,6.29610991
22/12/2020 08:00,6.15288,0.90084,6.218476099,0.00288,0.00084,0.003,6.15,0.9,6.215504807,6.60288,1.20084,6.711187749,0.00288,0.00084,0.003,6.6,1.2,6.708203932
22/12/2020 08:30,6.37576,1.27168,6.501344907,0.00576,0.00168,0.006,6.37,1.27,6.49536758,6.82576,1.33168,6.954449741,0.00576,0.00168,0.006,6.82,1.33,6.948474653
22/12/2020 09:00,6.54128,1.32204,6.673539825,0.04128,0.01204,0.043,6.5,1.31,6.63069378,7.01128,1.43204,7.156031428,0.04128,0.01204,0.043,6.97,1.42,7.113177911
22/12/2020 09:30,6.76208,1.34644,6.894826075,0.26208,0.07644,0.273,6.5,1.27,6.622907217,7.21208,1.62644,7.393199916,0.26208,0.07644,0.273,6.95,1.55,7.120744343
22/12/2020 10:00,6.87792,1.47856,7.035049623,0.57792,0.16856,0.602,6.3,1.31,6.434757183,7.28792,1.57856,7.456918237,0.57792,0.16856,0.602,6.71,1.41,6.856544319
22/12/2020 10:30,6.8828,1.5554,7.056359189,0.7728,0.2254,0.805,6.11,1.33,6.253079241,7.2628,1.6354,7.444648884,0.7728,0.2254,0.805,6.49,1.41,6.641400455
22/12/2020 11:00,6.82504,1.56272,7.001661574,0.93504,0.27272,0.974,5.89,1.29,6.029610269,7.22504,1.68272,7.418406136,0.93504,0.27272,0.974,6.29,1.41,6.446099596
22/12/2020 11:30,6.85216,1.41688,6.997116949,0.57216,0.16688,0.596,6.28,1.25,6.403194515,7.28216,1.64688,7.466061077,0.57216,0.16688,0.596,6.71,1.48,6.871280812
22/12/2020 12:00,6.76688,0.52784,6.787435451,0.50688,0.14784,0.528,6.26,0.38,6.271522941,7.40688,2.61784,7.855886812,0.50688,0.14784,0.528,6.9,2.47,7.328772066
22/12/2020 12:30,6.7364,1.1002,6.825651984,0.4464,0.1302,0.465,6.29,0.97,6.364353856,7.2264,1.6802,7.419159589,0.4464,0.1302,0.465,6.78,1.55,6.954919122
22/12/2020 13:00,6.62072,1.28396,6.744070477,0.39072,0.11396,0.407,6.23,1.17,6.338911578,7.06072,1.37396,7.193158764,0.39072,0.11396,0.407,6.67,1.26,6.787967295
22/12/2020 13:30,6.51984,1.31912,6.651946422,0.33984,0.09912,0.354,6.18,1.22,6.299269799,6.95984,1.41912,7.103046839,0.33984,0.09912,0.354,6.62,1.32,6.750318511
22/12/2020 14:00,6.28216,1.24188,6.403733302,0.21216,0.06188,0.221,6.07,1.18,6.183631619,6.73216,1.34188,6.864591772,0.21216,0.06188,0.221,6.52,1.28,6.644456336
22/12/2020 14:30,6.18056,1.10808,6.279105287,0.13056,0.03808,0.136,6.05,1.07,6.143891275,6.63056,1.22808,6.743330512,0.13056,0.03808,0.136,6.5,1.19,6.60803299
22/12/2020 15:00,6.12776,1.09268,6.224419025,0.07776,0.02268,0.081,6.05,1.07,6.143891275,6.57776,1.24268,6.694115341,0.07776,0.02268,0.081,6.5,1.22,6.613501342
22/12/2020 15:30,6.10776,1.12768,6.210989808,0.19776,0.05768,0.206,5.91,1.07,6.006080253,6.55776,1.25768,6.677273036,0.19776,0.05768,0.206,6.36,1.2,6.472217549
22/12/2020 16:00,5.98592,1.02756,6.073476583,0.02592,0.00756,0.027,5.96,1.02,6.046651966,6.42592,1.13756,6.52583256,0.02592,0.00756,0.027,6.4,1.13,6.49899223
22/12/2020 16:30,6.2,-0.25,6.205038275,0,0,0,6.2,-0.25,6.205038275,6.85,1.74,7.067538468,0,0,0,6.85,1.74,7.067538468
22/12/2020 17:00,6.15,0.39,6.162353447,0,0,0,6.15,0.39,6.162353447,6.71,1.06,6.793209845,0,0,0,6.71,1.06,6.793209845
22/12/2020 17:30,6.09,0.63,6.12249949,0,0,0,6.09,0.63,6.12249949,6.57,0.72,6.609334308,0,0,0,6.57,0.72,6.609334308
22/12/2020 18:00,5.91,0.11,5.9110236,0,0,0,5.91,0.11,5.9110236,6.34,0.62,6.370243323,0,0,0,6.34,0.62,6.370243323
22/12/2020 18:30,5.78,0.56,5.807064663,0,0,0,5.78,0.56,5.807064663,6.19,0.62,6.220972593,0,0,0,6.19,0.62,6.220972593
22/12/2020 19:00,5.63,0.51,5.653052273,0,0,0,5.63,0.51,5.653052273,6.06,0.56,6.085819583,0,0,0,6.06,0.56,6.085819583
22/12/2020 19:30,5.54096,0.54028,5.567238112,0.00096,0.00028,0.001,5.54,0.54,5.566255474,5.97096,0.59028,6.00006615,0.00096,0.00028,0.001,5.97,0.59,5.999083263
22/12/2020 20:00,5.47,0.54,5.496589852,0,0,0,5.47,0.54,5.496589852,5.89,0.59,5.919476328,0,0,0,5.89,0.59,5.919476328
22/12/2020 20:30,5.32,0.48,5.341610244,0,0,0,5.32,0.48,5.341610244,5.74,0.52,5.763505878,0,0,0,5.74,0.52,5.763505878
22/12/2020 21:00,5.14576,0.48168,5.168255179,0.00576,0.00168,0.006,5.14,0.48,5.1623638,5.55576,0.52168,5.58019885,0.00576,0.00168,0.006,5.55,0.52,5.574307132
22/12/2020 21:30,5.10192,0.48056,5.124502473,0.00192,0.00056,0.002,5.1,0.48,5.122538433,5.50192,0.52056,5.526491328,0.00192,0.00056,0.002,5.5,0.52,5.524527129
22/12/2020 22:00,4.93,0.46,4.951413939,0,0,0,4.93,0.46,4.951413939,5.31,0.5,5.333488539,0,0,0,5.31,0.5,5.333488539
22/12/2020 22:30,4.7296,-0.0372,4.729746293,0.0096,0.0028,0.01,4.72,-0.04,4.720169488,5.1496,0.7928,5.210269859,0.0096,0.0028,0.01,5.14,0.79,5.200355757
22/12/2020 23:00,4.57536,0.08448,4.576139858,0.01536,0.00448,0.016,4.56,0.08,4.5607017,4.89536,0.33448,4.906773522,0.01536,0.00448,0.016,4.88,0.33,4.89114506
22/12/2020 23:30,4.484,0.467,4.508252988,0.024,0.007,0.025,4.46,0.46,4.48365922,4.784,0.277,4.792012625,0.024,0.007,0.025,4.76,0.27,4.767651413
23/12/2020 00:00,4.39512,0.47316,4.42051583,0.04512,0.01316,0.047,4.35,0.46,4.374254222,4.67512,0.28316,4.683687287,0.04512,0.01316,0.047,4.63,0.27,4.637865889
23/12/2020 00:30,4.31104,0.48072,4.337759514,0.07104,0.02072,0.074,4.24,0.46,4.264879834,4.59104,0.32072,4.602228764,0.07104,0.02072,0.074,4.52,0.3,4.529944812
23/12/2020 01:00,4.27104,0.45072,4.294756245,0.07104,0.02072,0.074,4.2,0.43,4.221954524,4.55104,0.30072,4.560964547,0.07104,0.02072,0.074,4.48,0.28,4.488741472
23/12/2020 01:30,4.2712,0.4366,4.293456533,0.0912,0.0266,0.095,4.18,0.41,4.200059523,4.5412,0.2766,4.549615918,0.0912,0.0266,0.095,4.45,0.25,4.45701694
23/12/2020 02:00,4.17024,0.43632,4.193003315,0.09024,0.02632,0.094,4.08,0.41,4.100548744,4.43024,0.27632,4.43884886,0.09024,0.02632,0.094,4.34,0.25,4.347194498
23/12/2020 02:30,4.0952,0.4036,4.115040219,0.1152,0.0336,0.12,3.98,0.37,3.997161493,4.3552,0.2836,4.364423902,0.1152,0.0336,0.12,4.24,0.25,4.247363888
23/12/2020 03:00,4.10872,-0.12704,4.110683544,0.07872,0.02296,0.082,4.03,-0.15,4.032790597,4.40872,0.56296,4.444517522,0.07872,0.02296,0.082,4.33,0.54,4.363542139
23/12/2020 03:30,3.9748,-0.5686,4.015263503,0.0048,0.0014,0.005,3.97,-0.57,4.01071066,4.3748,1.0914,4.508883343,0.0048,0.0014,0.005,4.37,1.09,4.50388721
23/12/2020 04:00,4.00576,-0.51832,4.039154466,0.00576,0.00168,0.006,4,-0.52,4.033658389,4.40576,1.14168,4.551280523,0.00576,0.00168,0.006,4.4,1.14,4.54528327
23/12/2020 04:30,4.00192,-0.48944,4.031738484,0.00192,0.00056,0.002,4,-0.49,4.029900743,4.40192,1.16056,4.55233997,0.00192,0.00056,0.002,4.4,1.16,4.550340647
23/12/2020 05:00,4.06,-0.49,4.089462067,0,0,0,4.06,-0.49,4.089462067,4.46,1.14,4.603390055,0,0,0,4.46,1.14,4.603390055
23/12/2020 05:30,4.2,-0.49,4.228486727,0,0,0,4.2,-0.49,4.228486727,4.61,1.14,4.748863022,0,0,0,4.61,1.14,4.748863022
23/12/2020 06:00,4.4,-0.03,4.400102272,0,0,0,4.4,-0.03,4.400102272,4.81,1.04,4.92114824,0,0,0,4.81,1.04,4.92114824
23/12/2020 06:30,4.91,0.52,4.937458861,0,0,0,4.91,0.52,4.937458861,5.21,0.34,5.221082263,0,0,0,5.21,0.34,5.221082263
23/12/2020 07:00,5.26,0.55,5.288676583,0,0,0,5.26,0.55,5.288676583,5.6,0.53,5.625024444,0,0,0,5.6,0.53,5.625024444
23/12/2020 07:30,5.52,0.32,5.529267583,0,0,0,5.52,0.32,5.529267583,5.9,0.68,5.939057164,0,0,0,5.9,0.68,5.939057164
23/12/2020 08:00,5.79,0.74,5.837096881,0,0,0,5.79,0.74,5.837096881,6.18,0.68,6.217298449,0,0,0,6.18,0.68,6.217298449
23/12/2020 08:30,5.87,0.74,5.91646009,0,0,0,5.87,0.74,5.91646009,6.27,0.64,6.302578837,0,0,0,6.27,0.64,6.302578837
23/12/2020 09:00,6.07,0.84,6.127846277,0,0,0,6.07,0.84,6.127846277,6.48,0.67,6.514545264,0,0,0,6.48,0.67,6.514545264
23/12/2020 09:30,6.12112,0.87616,6.183507613,0.02112,0.00616,0.022,6.1,0.87,6.161728654,6.57112,0.92616,6.63606739,0.02112,0.00616,0.022,6.55,0.92,6.614295125
23/12/2020 10:00,6.2148,0.9014,6.279829695,0.0048,0.0014,0.005,6.21,0.9,6.274878485,6.7748,1.4914,6.937015857,0.0048,0.0014,0.005,6.77,1.49,6.932027121
23/12/2020 10:30,6.29704,0.91372,6.362986484,0.04704,0.01372,0.049,6.25,0.9,6.314467515,6.72704,0.94372,6.792913558,0.04704,0.01372,0.049,6.68,0.93,6.744427329
23/12/2020 11:00,6.27408,0.88744,6.336531354,0.09408,0.02744,0.098,6.18,0.86,6.239551266,6.72408,0.92744,6.78773871,0.09408,0.02744,0.098,6.63,0.9,6.690807126
23/12/2020 11:30,6.15232,0.85276,6.211138462,0.11232,0.03276,0.117,6.04,0.82,6.095408108,6.61232,0.89276,6.672315655,0.11232,0.03276,0.117,6.5,0.86,6.556645484
23/12/2020 12:00,6.09408,0.77744,6.143470029,0.09408,0.02744,0.098,6,0.75,6.046693311,6.55408,0.81744,6.604859787,0.09408,0.02744,0.098,6.46,0.79,6.50812569
23/12/2020 12:30,6.06312,0.69716,6.103069408,0.09312,0.02716,0.097,5.97,0.67,6.007478672,6.53312,0.72716,6.573463212,0.09312,0.02716,0.097,6.44,0.7,6.477931769
23/12/2020 13:00,5.962,0.661,5.998530237,0.072,0.021,0.075,5.89,0.64,5.924668767,6.432,0.701,6.470086939,0.072,0.021,0.075,6.36,0.68,6.396248901
23/12/2020 13:30,5.88904,0.65472,5.92532281,0.11904,0.03472,0.124,5.77,0.62,5.803214626,6.34904,0.68472,6.385855495,0.11904,0.03472,0.124,6.23,0.65,6.263816728
23/12/2020 14:00,5.58432,0.61876,5.618495688,0.06432,0.01876,0.067,5.52,0.6,5.552512945,6.03432,0.64876,6.069094446,0.06432,0.01876,0.067,5.97,0.63,6.003149174
23/12/2020 14:30,5.51264,0.13952,5.514405281,0.03264,0.00952,0.034,5.48,0.13,5.481541754,5.95264,0.58952,5.981760343,0.03264,0.00952,0.034,5.92,0.58,5.948344307
23/12/2020 15:00,5.49824,0.52532,5.523278392,0.01824,0.00532,0.019,5.48,0.52,5.504616245,5.93824,0.47532,5.957232864,0.01824,0.00532,0.019,5.92,0.47,5.938627788
23/12/2020 15:30,5.40672,0.44196,5.424753432,0.00672,0.00196,0.007,5.4,0.44,5.417896271,5.83672,0.52196,5.860012167,0.00672,0.00196,0.007,5.83,0.52,5.853144454
23/12/2020 16:00,5.49264,0.40952,5.507885329,0.03264,0.00952,0.034,5.46,0.4,5.474632408,5.94264,0.54952,5.967993164,0.03264,0.00952,0.034,5.91,0.54,5.934618775
23/12/2020 16:30,5.63184,0.41512,5.647118416,0.05184,0.01512,0.054,5.58,0.4,5.594318547,6.05184,0.53512,6.075452312,0.05184,0.01512,0.054,6,0.52,6.022491179
23/12/2020 17:00,5.63088,0.41484,5.646140434,0.05088,0.01484,0.053,5.58,0.4,5.594318547,6.05088,0.46484,6.068708676,0.05088,0.01484,0.053,6,0.45,6.016851336
23/12/2020 17:30,5.59992,0.41456,5.615243895,0.04992,0.01456,0.052,5.55,0.4,5.564395744,5.99992,0.36456,6.010985277,0.04992,0.01456,0.052,5.95,0.35,5.960285228
23/12/2020 18:00,5.36992,0.28456,5.377454342,0.04992,0.01456,0.052,5.32,0.27,5.326847097,5.77992,0.27456,5.786437453,0.04992,0.01456,0.052,5.73,0.26,5.735895745
23/12/2020 18:30,5.09376,0.25568,5.10017286,0.05376,0.01568,0.056,5.04,0.24,5.04571105,5.53376,0.25568,5.539663528,0.05376,0.01568,0.056,5.48,0.24,5.485252957
23/12/2020 19:00,4.66088,-0.98516,4.763857953,0.05088,0.01484,0.053,4.61,-1,4.71721316,5.11088,0.83484,5.178614892,0.05088,0.01484,0.053,5.06,0.82,5.126012095
23/12/2020 19:30,4.44088,-0.71516,4.498096153,0.05088,0.01484,0.053,4.39,-0.73,4.45028089,4.90088,0.57484,4.934477257,0.05088,0.01484,0.053,4.85,0.56,4.882222854
23/12/2020 20:00,4.35608,-0.22656,4.361967721,0.04608,0.01344,0.048,4.31,-0.24,4.316676963,4.74608,-0.24656,4.75248011,0.04608,0.01344,0.048,4.7,-0.26,4.707185996
23/12/2020 20:30,4.17512,-0.22684,4.181277723,0.04512,0.01316,0.047,4.13,-0.24,4.136967488,4.53512,-0.33684,4.547611967,0.04512,0.01316,0.047,4.49,-0.35,4.503620766
23/12/2020 21:00,4.04128,-0.24796,4.04887987,0.04128,0.01204,0.043,4,-0.26,4.008441093,4.38128,-0.36796,4.396704334,0.04128,0.01204,0.043,4.34,-0.38,4.356604182
23/12/2020 21:30,3.94128,-0.22796,3.947866994,0.04128,0.01204,0.043,3.9,-0.24,3.907377637,4.27128,-0.33796,4.284629482,0.04128,0.01204,0.043,4.23,-0.35,4.244455207
23/12/2020 22:00,3.84744,-0.24908,3.855494184,0.03744,0.01092,0.039,3.81,-0.26,3.818861087,4.15744,-0.38908,4.175606615,0.03744,0.01092,0.039,4.12,-0.4,4.139371933
23/12/2020 22:30,3.63688,-0.27216,3.647049109,0.02688,0.00784,0.028,3.61,-0.28,3.620842443,3.93688,-0.42216,3.959449861,0.02688,0.00784,0.028,3.91,-0.43,3.933573439
23/12/2020 23:00,3.53112,-0.24384,3.539529121,0.02112,0.00616,0.022,3.51,-0.25,3.518891871,3.81112,-0.42384,3.834615496,0.02112,0.00616,0.022,3.79,-0.43,3.814315142
23/12/2020 23:30,3.3884,-0.4088,3.41297114,0.0384,0.0112,0.04,3.35,-0.42,3.376225703,3.6684,0.0412,3.668631352,0.0384,0.0112,0.04,3.63,0.03,3.630123965
24/12/2020 00:00,3.3136,-0.4802,3.348214002,0.0336,0.0098,0.035,3.28,-0.49,3.316398649,3.5736,-0.0402,3.573826101,0.0336,0.0098,0.035,3.54,-0.05,3.54035309
24/12/2020 00:30,3.23704,-0.63628,3.298981691,0.04704,0.01372,0.049,3.19,-0.65,3.255549109,3.50704,-0.03628,3.507227652,0.04704,0.01372,0.049,3.46,-0.05,3.460361253
24/12/2020 01:00,3.28992,-0.33544,3.306976504,0.04992,0.01456,0.052,3.24,-0.35,3.25884949,3.50992,-0.39544,3.532125592,0.04992,0.01456,0.052,3.46,-0.41,3.484207227
24/12/2020 01:30,3.2632,-0.3374,3.28059644,0.0432,0.0126,0.045,3.22,-0.35,3.238965884,3.5032,-0.4174,3.5279786,0.0432,0.0126,0.045,3.46,-0.43,3.486617272
24/12/2020 02:00,3.21264,-0.37048,3.23393123,0.03264,0.00952,0.034,3.18,-0.38,3.202623924,3.44264,-0.42048,3.468223407,0.03264,0.00952,0.034,3.41,-0.43,3.43700451
24/12/2020 02:30,3.15072,-0.37104,3.172492269,0.03072,0.00896,0.032,3.12,-0.38,3.143055838,3.38072,-0.44104,3.409367097,0.03072,0.00896,0.032,3.35,-0.45,3.380088756
24/12/2020 03:00,3.17552,-0.34964,3.194710535,0.03552,0.01036,0.037,3.14,-0.36,3.160569569,3.38552,-0.43964,3.41394625,0.03552,0.01036,0.037,3.35,-0.45,3.380088756
24/12/2020 03:30,3.2088,-0.2816,3.22113272,0.0288,0.0084,0.03,3.18,-0.29,3.193195891,3.4388,-0.3816,3.459908091,0.0288,0.0084,0.03,3.41,-0.39,3.432229596
24/12/2020 04:00,3.23688,-0.28216,3.249154721,0.02688,0.00784,0.028,3.21,-0.29,3.223073068,3.45688,-0.38216,3.47793985,0.02688,0.00784,0.028,3.43,-0.39,3.45210081
24/12/2020 04:30,3.2588,-0.2816,3.270944206,0.0288,0.0084,0.03,3.23,-0.29,3.242992445,3.4788,-0.3516,3.496522844,0.0288,0.0084,0.03,3.45,-0.36,3.468731757
24/12/2020 05:00,3.25304,-0.34328,3.271102322,0.02304,0.00672,0.024,3.23,-0.35,3.248907509,3.47304,-0.41328,3.497543023,0.02304,0.00672,0.024,3.45,-0.42,3.475471191
24/12/2020 05:30,3.31496,-0.34272,3.332629112,0.02496,0.00728,0.026,3.29,-0.35,3.308564643,3.54496,-0.41272,3.568904482,0.02496,0.00728,0.026,3.52,-0.42,3.544968265
24/12/2020 06:00,3.36784,-0.34188,3.38514818,0.02784,0.00812,0.029,3.34,-0.35,3.358288254,3.59784,-0.44188,3.624873874,0.02784,0.00812,0.029,3.57,-0.45,3.598249574
24/12/2020 06:30,3.56864,-0.32748,3.583634273,0.00864,0.00252,0.009,3.56,-0.33,3.575262228,3.81864,-0.41748,3.841393107,0.00864,0.00252,0.009,3.81,-0.42,3.833079702
24/12/2020 07:00,3.63576,-1.11832,3.803865192,0.00576,0.00168,0.006,3.63,-1.12,3.798855091,4.05576,0.23168,4.06237182,0.00576,0.00168,0.006,4.05,0.23,4.056525607
24/12/2020 07:30,3.9044,-0.9658,4.022077697,0.0144,0.0042,0.015,3.89,-0.97,4.009114615,4.3044,0.3342,4.317354398,0.0144,0.0042,0.015,4.29,0.33,4.302673587
24/12/2020 08:00,4.17248,-0.24636,4.179746715,0.01248,0.00364,0.013,4.16,-0.25,4.167505249,4.49248,-0.26636,4.50036934,0.01248,0.00364,0.013,4.48,-0.27,4.488128786
24/12/2020 08:30,4.19168,-0.24076,4.198588644,0.03168,0.00924,0.033,4.16,-0.25,4.167505249,4.55168,-0.23076,4.557525754,0.03168,0.00924,0.033,4.52,-0.24,4.526367197
24/12/2020 09:00,4.25432,-0.18624,4.258394533,0.18432,0.05376,0.192,4.07,-0.24,4.077070026,4.63432,0.05376,4.634631808,0.18432,0.05376,0.192,4.45,0,4.45
24/12/2020 09:30,4.42424,-0.50168,4.452592773,0.47424,0.13832,0.494,3.95,-0.64,4.001512214,4.83424,0.66832,4.880218028,0.47424,0.13832,0.494,4.36,0.53,4.392095172
24/12/2020 10:00,4.53848,-0.03336,4.538602604,0.70848,0.20664,0.738,3.83,-0.24,3.837512215,4.87848,-0.03336,4.87859406,0.70848,0.20664,0.738,4.17,-0.24,4.176900765
24/12/2020 10:30,4.60184,0.02012,4.601883984,0.89184,0.26012,0.929,3.71,-0.24,3.717754699,4.93184,0.26012,4.93869499,0.89184,0.26012,0.929,4.04,0,4.04
24/12/2020 11:00,4.43768,-0.02776,4.437766826,0.72768,0.21224,0.758,3.71,-0.24,3.717754699,4.74768,-0.02776,4.747761157,0.72768,0.21224,0.758,4.02,-0.24,4.027157807
24/12/2020 11:30,4.50336,0.05848,4.503739691,1.02336,0.29848,1.066,3.48,-0.24,3.488266045,4.80336,0.05848,4.803715978,1.02336,0.29848,1.066,3.78,-0.24,3.787611385
24/12/2020 12:00,4.65568,0.16124,4.658471273,1.37568,0.40124,1.433,3.28,-0.24,3.288768767,4.96568,0.16124,4.968297113,1.37568,0.40124,1.433,3.59,-0.24,3.598013341
24/12/2020 12:30,4.39728,0.01004,4.397291462,0.85728,0.25004,0.893,3.54,-0.24,3.548126266,4.74728,0.01004,4.747290617,0.85728,0.25004,0.893,3.89,-0.24,3.897396567
24/12/2020 13:00,4.314,-0.058,4.314389876,0.624,0.182,0.65,3.69,-0.24,3.697796641,4.664,-0.058,4.664360621,0.624,0.182,0.65,4.04,-0.24,4.047122435
24/12/2020 13:30,4.27432,-0.08124,4.275091976,0.54432,0.15876,0.567,3.73,-0.24,3.737713205,4.62432,-0.08124,4.625033557,0.54432,0.15876,0.567,4.08,-0.24,4.087052728
24/12/2020 14:00,4.20064,-0.09148,4.201635991,0.68064,0.19852,0.709,3.52,-0.29,3.53192582,4.53064,-0.04148,4.53082988,0.68064,0.19852,0.709,3.85,-0.24,3.857473266
24/12/2020 14:30,4.16984,-0.05588,4.170214407,0.69984,0.20412,0.729,3.47,-0.26,3.479727001,4.49984,-0.04588,4.500073888,0.69984,0.20412,0.729,3.8,-0.25,3.808214805
24/12/2020 15:00,3.98288,-0.18916,3.987369383,0.24288,0.07084,0.253,3.74,-0.26,3.74902654,4.33288,-0.20916,4.337925426,0.24288,0.07084,0.253,4.09,-0.28,4.099573149
24/12/2020 15:30,3.81,-0.315,3.822999477,0.12,0.035,0.125,3.69,-0.35,3.706561749,4.16,-0.315,4.171909035,0.12,0.035,0.125,4.04,-0.35,4.05513255
24/12/2020 16:00,3.9024,-0.5918,3.947018242,0.0624,0.0182,0.065,3.84,-0.61,3.88814866,4.3124,0.4082,4.331676465,0.0624,0.0182,0.065,4.25,0.39,4.267856605
24/12/2020 16:30,4.1036,-0.3302,4.116863491,0.0336,0.0098,0.035,4.07,-0.34,4.084176784,4.4536,-0.2602,4.461194571,0.0336,0.0098,0.035,4.42,-0.27,4.428238928
24/12/2020 17:00,4.30744,-0.29908,4.317810579,0.03744,0.01092,0.039,4.27,-0.31,4.281238139,4.68744,-0.25908,4.694594359,0.03744,0.01092,0.039,4.65,-0.27,4.657832114
24/12/2020 17:30,4.26552,0.28036,4.274723687,0.03552,0.01036,0.037,4.23,0.27,4.238608262,4.56552,-0.65964,4.612927249,0.03552,0.01036,0.037,4.53,-0.67,4.579279419
24/12/2020 18:00,4.12032,-0.36824,4.13674239,0.04032,0.01176,0.042,4.08,-0.38,4.097657868,4.46032,-0.29824,4.470279812,0.04032,0.01176,0.042,4.42,-0.31,4.430857705
24/12/2020 18:30,4.07168,-0.34076,4.085914267,0.03168,0.00924,0.033,4.04,-0.35,4.05513255,4.40168,-0.30076,4.411943268,0.03168,0.00924,0.033,4.37,-0.31,4.380981625
24/12/2020 19:00,3.98168,-0.37076,3.998904675,0.03168,0.00924,0.033,3.95,-0.38,3.968236384,4.30168,-0.32076,4.313622353,0.03168,0.00924,0.033,4.27,-0.33,4.282732772
24/12/2020 19:30,3.87552,-0.32964,3.889513826,0.03552,0.01036,0.037,3.84,-0.34,3.855022698,4.22552,-0.31964,4.237592359,0.03552,0.01036,0.037,4.19,-0.33,4.202975137
24/12/2020 20:00,3.7432,-0.6974,3.807612507,0.0432,0.0126,0.045,3.7,-0.71,3.767505806,4.1232,0.1226,4.125022303,0.0432,0.0126,0.045,4.08,0.11,4.081482574
24/12/2020 20:30,3.66032,-0.40824,3.683015395,0.04032,0.01176,0.042,3.62,-0.42,3.644283194,3.99032,0.02176,3.99037933,0.04032,0.01176,0.042,3.95,0.01,3.950012658
24/12/2020 21:00,3.52072,-0.43104,3.547007866,0.03072,0.00896,0.032,3.49,-0.44,3.517627041,3.85072,-0.44104,3.875894839,0.03072,0.00896,0.032,3.82,-0.45,3.846413914
24/12/2020 21:30,3.46784,-0.43188,3.494629394,0.02784,0.00812,0.029,3.44,-0.44,3.468025375,3.77784,-0.46188,3.805970073,0.02784,0.00812,0.029,3.75,-0.47,3.779338566
24/12/2020 22:00,3.42016,-0.43412,3.447601282,0.02016,0.00588,0.021,3.4,-0.44,3.428352374,3.71016,-0.46412,3.739076704,0.02016,0.00588,0.021,3.69,-0.47,3.719811823
24/12/2020 22:30,3.28016,-0.45412,3.311445998,0.02016,0.00588,0.021,3.26,-0.46,3.292294033,3.57016,-0.49412,3.604191588,0.02016,0.00588,0.021,3.55,-0.5,3.585038354
24/12/2020 23:00,3.13208,-0.65356,3.199541498,0.02208,0.00644,0.023,3.11,-0.66,3.17926092,3.43208,-0.13356,3.434677772,0.02208,0.00644,0.023,3.41,-0.14,3.41287269
24/12/2020 23:30,3.01672,-1.25804,3.268526304,0.00672,0.00196,0.007,3.01,-1.26,3.263081366,3.37672,-0.16804,3.380898608,0.00672,0.00196,0.007,3.37,-0.17,3.374285109
25/12/2020 00:00,2.95096,-0.49972,2.992972603,0.00096,0.00028,0.001,2.95,-0.5,2.99207286,3.20096,-0.27972,3.213158602,0.00096,0.00028,0.001,3.2,-0.28,3.212226642
25/12/2020 00:30,2.88096,-0.43972,2.91432397,0.00096,0.00028,0.001,2.88,-0.44,2.913417238,3.11096,-0.64972,3.178082472,0.00096,0.00028,0.001,3.11,-0.65,3.177200025
25/12/2020 01:00,2.88384,-0.37888,2.908622217,0.00384,0.00112,0.004,2.88,-0.38,2.904961273,3.11384,-0.60888,3.17281175,0.00384,0.00112,0.004,3.11,-0.61,3.169258588
25/12/2020 01:30,2.8496,-0.4172,2.879978472,0.0096,0.0028,0.01,2.84,-0.42,2.870888364,3.0696,-0.6372,3.135038756,0.0096,0.0028,0.01,3.06,-0.64,3.126211765
25/12/2020 02:00,2.78768,-0.41776,2.818808826,0.00768,0.00224,0.008,2.78,-0.42,2.811547617,2.99768,-0.63776,3.064771313,0.00768,0.00224,0.008,2.99,-0.64,3.057727915
25/12/2020 02:30,2.76768,-0.41776,2.799031261,0.00768,0.00224,0.008,2.76,-0.42,2.79177363,2.97768,-0.63776,3.045211979,0.00768,0.00224,0.008,2.97,-0.64,3.038173794
25/12/2020 03:00,2.77192,-0.41944,2.803474701,0.00192,0.00056,0.002,2.77,-0.42,2.801660222,2.97192,-0.63944,3.039932894,0.00192,0.00056,0.002,2.97,-0.64,3.038173794
25/12/2020 03:30,2.7548,-0.4186,2.786422258,0.0048,0.0014,0.005,2.75,-0.42,2.781887848,2.9748,-0.6386,3.042572103,0.0048,0.0014,0.005,2.97,-0.64,3.038173794
25/12/2020 04:00,2.75288,-0.41916,2.784608303,0.00288,0.00084,0.003,2.75,-0.42,2.781887848,2.95288,-0.61916,3.01709453,0.00288,0.00084,0.003,2.95,-0.62,3.01444854
25/12/2020 04:30,2.75,-0.42,2.781887848,0,0,0,2.75,-0.42,2.781887848,2.97,-0.62,3.034023731,0,0,0,2.97,-0.62,3.034023731
25/12/2020 05:00,2.77192,-0.41944,2.803474701,0.00192,0.00056,0.002,2.77,-0.42,2.801660222,2.97192,-0.61944,3.035788925,0.00192,0.00056,0.002,2.97,-0.62,3.034023731
25/12/2020 05:30,2.81192,-0.39944,2.84014901,0.00192,0.00056,0.002,2.81,-0.4,2.838326972,3.02192,-0.61944,3.084753864,0.00192,0.00056,0.002,3.02,-0.62,3.082985566
25/12/2020 06:00,2.86096,-0.37972,2.886049099,0.00096,0.00028,0.001,2.86,-0.38,2.885134312,3.08096,-0.61972,3.142668834,0.00096,0.00028,0.001,3.08,-0.62,3.141782933
25/12/2020 06:30,2.95,-0.38,2.974373884,0,0,0,2.95,-0.38,2.974373884,3.18,-0.6,3.236108774,0,0,0,3.18,-0.6,3.236108774
25/12/2020 07:00,3.02,-0.38,3.043813398,0,0,0,3.02,-0.38,3.043813398,3.26,-0.55,3.306070175,0,0,0,3.26,-0.55,3.306070175
25/12/2020 07:30,3.18,-0.66,3.247768465,0,0,0,3.18,-0.66,3.247768465,3.47,-0.05,3.470360212,0,0,0,3.47,-0.05,3.470360212
25/12/2020 08:00,3.25,-1.32,3.50783409,0,0,0,3.25,-1.32,3.50783409,3.69,0.51,3.72507718,0,0,0,3.69,0.51,3.72507718
25/12/2020 08:30,3.29976,-0.92132,3.425966521,0.02976,0.00868,0.031,3.27,-0.93,3.399676455,3.71976,0.18868,3.7245422,0.02976,0.00868,0.031,3.69,0.18,3.694387635
25/12/2020 09:00,3.48576,-0.37832,3.506229998,0.24576,0.07168,0.256,3.24,-0.45,3.271100732,3.82576,-0.23832,3.833175707,0.24576,0.07168,0.256,3.58,-0.31,3.593396722
25/12/2020 09:30,3.7396,-0.1822,3.744035924,0.6096,0.1778,0.635,3.13,-0.36,3.150634857,4.0496,-0.1322,4.051757273,0.6096,0.1778,0.635,3.44,-0.31,3.453939779
25/12/2020 10:00,3.82584,-0.16288,3.829305629,0.67584,0.19712,0.704,3.15,-0.36,3.170504692,4.14584,-0.14288,4.148301339,0.67584,0.19712,0.704,3.47,-0.34,3.486617272
25/12/2020 10:30,3.89496,-0.14272,3.897573912,0.74496,0.21728,0.776,3.15,-0.36,3.170504692,4.21496,-0.12272,4.216746139,0.74496,0.21728,0.776,3.47,-0.34,3.486617272
25/12/2020 11:00,3.99144,-0.09708,3.992620418,0.90144,0.26292,0.939,3.09,-0.36,3.110900191,4.31144,-0.07708,4.312128964,0.90144,0.26292,0.939,3.41,-0.34,3.426908228
25/12/2020 11:30,4.09056,-0.07692,4.091283148,0.97056,0.28308,1.011,3.12,-0.36,3.140700559,4.41056,-0.01692,4.410592455,0.97056,0.28308,1.011,3.44,-0.3,3.453056617
25/12/2020 12:00,4.21104,-0.02428,4.211109996,1.15104,0.33572,1.199,3.06,-0.36,3.081103698,4.53104,0.03572,4.531180795,1.15104,0.33572,1.199,3.38,-0.3,3.393287492
25/12/2020 12:30,4.40976,0.03368,4.409888615,1.34976,0.39368,1.406,3.06,-0.36,3.081103698,4.72976,0.09368,4.730687646,1.34976,0.39368,1.406,3.38,-0.3,3.393287492
25/12/2020 13:00,4.29,-0.01,4.290011655,1.2,0.35,1.25,3.09,-0.36,3.110900191,4.61,0.69,4.661351735,1.2,0.35,1.25,3.41,0.34,3.426908228
25/12/2020 13:30,4.17936,-0.03352,4.179494419,1.11936,0.32648,1.166,3.06,-0.36,3.081103698,4.47936,0.02648,4.479438268,1.11936,0.32648,1.166,3.36,-0.3,3.373366271
25/12/2020 14:00,3.96192,-0.07944,3.962716341,0.96192,0.28056,1.002,3,-0.36,3.021522795,4.26192,-0.04944,4.262206752,0.96192,0.28056,1.002,3.3,-0.33,3.316458955
25/12/2020 14:30,3.59312,-0.28784,3.604630799,0.45312,0.13216,0.472,3.14,-0.42,3.167964646,3.93312,-0.19784,3.938092635,0.45312,0.13216,0.472,3.48,-0.33,3.495611534
25/12/2020 15:00,3.41928,-0.40896,3.443649808,0.20928,0.06104,0.218,3.21,-0.47,3.24422564,3.74928,-0.31896,3.762822877,0.20928,0.06104,0.218,3.54,-0.38,3.560337063
25/12/2020 15:30,3.31272,-0.44004,3.341818218,0.10272,0.02996,0.107,3.21,-0.47,3.24422564,3.64272,-0.35004,3.659499556,0.10272,0.02996,0.107,3.54,-0.38,3.560337063
25/12/2020 16:00,3.28864,-0.43748,3.317610857,0.00864,0.00252,0.009,3.28,-0.44,3.309380607,3.62864,-0.35748,3.646206275,0.00864,0.00252,0.009,3.62,-0.36,3.637856512
25/12/2020 16:30,3.5,-0.42,3.525109927,0,0,0,3.5,-0.42,3.525109927,3.8,-0.38,3.818952736,0,0,0,3.8,-0.38,3.818952736
25/12/2020 17:00,3.52,-0.45,3.54864763,0,0,0,3.52,-0.45,3.54864763,3.83,-0.41,3.851882657,0,0,0,3.83,-0.41,3.851882657
25/12/2020 17:30,3.48,-0.45,3.508974209,0,0,0,3.48,-0.45,3.508974209,3.77,-0.41,3.792228896,0,0,0,3.77,-0.41,3.792228896
25/12/2020 18:00,3.42,-0.45,3.449478221,0,0,0,3.42,-0.45,3.449478221,3.73,-0.41,3.752465856,0,0,0,3.73,-0.41,3.752465856
25/12/2020 18:30,3.45,-0.45,3.479224051,0,0,0,3.45,-0.45,3.479224051,3.76,-0.41,3.782287668,0,0,0,3.76,-0.41,3.782287668
25/12/2020 19:00,3.36,-0.53,3.401543767,0,0,0,3.36,-0.53,3.401543767,3.64,-0.05,3.64034339,0,0,0,3.64,-0.05,3.64034339
25/12/2020 19:30,3.36096,-0.46972,3.393624758,0.00096,0.00028,0.001,3.36,-0.47,3.392712779,3.67096,-0.47972,3.702172146,0.00096,0.00028,0.001,3.67,-0.48,3.701256543
25/12/2020 20:00,3.32288,-0.45916,3.354453666,0.00288,0.00084,0.003,3.32,-0.46,3.351715978,3.63288,-0.43916,3.659327616,0.00288,0.00084,0.003,3.63,-0.44,3.65656943
25/12/2020 20:30,3.32096,-0.45972,3.352628491,0.00096,0.00028,0.001,3.32,-0.46,3.351715978,3.61096,-0.46972,3.641382842,0.00096,0.00028,0.001,3.61,-0.47,3.640467003
25/12/2020 21:00,3.25,-0.49,3.286730899,0,0,0,3.25,-0.49,3.286730899,3.57,-0.47,3.600805465,0,0,0,3.57,-0.47,3.600805465
25/12/2020 21:30,3.23,-0.49,3.26695577,0,0,0,3.23,-0.49,3.26695577,3.54,-0.47,3.571064267,0,0,0,3.54,-0.47,3.571064267
25/12/2020 22:00,3.14384,-0.56888,3.194895053,0.00384,0.00112,0.004,3.14,-0.57,3.191316343,3.45384,-0.07888,3.454740627,0.00384,0.00112,0.004,3.45,-0.08,3.450927412
25/12/2020 22:30,3.0048,-1.3786,3.305958409,0.0048,0.0014,0.005,3,-1.38,3.302181097,3.4048,0.3914,3.427222928,0.0048,0.0014,0.005,3.4,0.39,3.422294552
25/12/2020 23:00,2.9396,-1.3772,3.246217491,0.0096,0.0028,0.01,2.93,-1.38,3.238718883,3.3196,0.4228,3.346416591,0.0096,0.0028,0.01,3.31,0.42,3.336540124
25/12/2020 23:30,2.8348,-1.2186,3.085624248,0.0048,0.0014,0.005,2.83,-1.22,3.081768973,3.1848,-0.0886,3.186032172,0.0048,0.0014,0.005,3.18,-0.09,3.18127333
26/12/2020 00:00,2.83384,-0.54888,2.886506262,0.00384,0.00112,0.004,2.83,-0.55,2.882949878,3.06384,-0.20888,3.070952035,0.00384,0.00112,0.004,3.06,-0.21,3.067197418
26/12/2020 00:30,2.79728,-0.48496,2.83900715,0.01728,0.00504,0.018,2.78,-0.49,2.822853167,3.00728,-0.49496,3.047739884,0.01728,0.00504,0.018,2.99,-0.5,3.031517772
26/12/2020 01:00,2.75152,-0.48664,2.794222754,0.01152,0.00336,0.012,2.74,-0.49,2.783469059,2.96152,-0.52664,3.007981117,0.01152,0.00336,0.012,2.95,-0.53,2.997232056
26/12/2020 01:30,2.7496,-0.4872,2.792429766,0.0096,0.0028,0.01,2.74,-0.49,2.783469059,2.9796,-0.4672,3.016005968,0.0096,0.0028,0.01,2.97,-0.47,3.006958596
26/12/2020 02:00,2.6848,-0.5086,2.732549176,0.0048,0.0014,0.005,2.68,-0.51,2.728094573,2.9048,-0.4686,2.942354329,0.0048,0.0014,0.005,2.9,-0.47,2.937839342
26/12/2020 02:30,2.7396,-0.4772,2.78085023,0.0096,0.0028,0.01,2.73,-0.48,2.771876621,2.9496,-0.4372,2.981825615,0.0096,0.0028,0.01,2.94,-0.44,2.972742841
26/12/2020 03:00,2.68576,-0.51832,2.735317605,0.00576,0.00168,0.006,2.68,-0.52,2.729981685,2.88576,-0.48832,2.926784447,0.00576,0.00168,0.006,2.88,-0.49,2.921386657
