Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/12/2020 03:30,2.66768,-0.51776,2.717460579,0.00768,0.00224,0.008,2.66,-0.52,2.710350531,2.86768,-0.48776,2.908865483,0.00768,0.00224,0.008,2.86,-0.49,2.901671932
26/12/2020 04:00,2.67152,-0.48664,2.715481099,0.01152,0.00336,0.012,2.66,-0.49,2.704755072,2.87152,-0.47664,2.910809647,0.01152,0.00336,0.012,2.86,-0.48,2.9
26/12/2020 04:30,2.67248,-0.48636,2.716375416,0.01248,0.00364,0.013,2.66,-0.49,2.704755072,2.87248,-0.47636,2.911710872,0.01248,0.00364,0.013,2.86,-0.48,2.9
26/12/2020 05:00,2.6448,-0.5086,2.693258435,0.0048,0.0014,0.005,2.64,-0.51,2.688810146,2.8448,-0.4786,2.884778154,0.0048,0.0014,0.005,2.84,-0.48,2.880277764
26/12/2020 05:30,2.66384,-0.50888,2.712010767,0.00384,0.00112,0.004,2.66,-0.51,2.708449741,2.86384,-0.47888,2.903602177,0.00384,0.00112,0.004,2.86,-0.48,2.9
26/12/2020 06:00,2.63288,-0.53916,2.687517553,0.00288,0.00084,0.003,2.63,-0.54,2.684864987,2.83288,-0.50916,2.878272572,0.00288,0.00084,0.003,2.83,-0.51,2.875586897
26/12/2020 06:30,2.7648,-0.4686,2.804229841,0.0048,0.0014,0.005,2.76,-0.47,2.79973213,2.9748,-0.4486,3.00843431,0.0048,0.0014,0.005,2.97,-0.45,3.003897468
26/12/2020 07:00,2.87768,-0.46776,2.915448782,0.00768,0.00224,0.008,2.87,-0.47,2.908229702,3.09768,-0.38776,3.12185509,0.00768,0.00224,0.008,3.09,-0.39,3.114514408
26/12/2020 07:30,2.96576,-0.42832,2.996529726,0.00576,0.00168,0.006,2.96,-0.43,2.991070043,3.20576,-0.38832,3.229193336,0.00576,0.00168,0.006,3.2,-0.39,3.223678024
26/12/2020 08:00,3.06152,-0.42664,3.091104398,0.01152,0.00336,0.012,3.05,-0.43,3.080162333,3.31152,-0.38664,3.334014877,0.01152,0.00336,0.012,3.3,-0.39,3.322965543
26/12/2020 08:30,3.16016,-0.36412,3.181068154,0.02016,0.00588,0.021,3.14,-0.37,3.161724213,3.42016,-0.34412,3.437428254,0.02016,0.00588,0.021,3.4,-0.35,3.417967232
26/12/2020 09:00,3.13224,-0.35768,3.152596137,0.04224,0.01232,0.044,3.09,-0.37,3.112073264,3.42224,0.29232,3.434701967,0.04224,0.01232,0.044,3.38,0.28,3.391577804
26/12/2020 09:30,3.2352,0.0136,3.235228585,0.1152,0.0336,0.12,3.12,-0.02,3.120064102,3.5352,-0.3064,3.548453184,0.1152,0.0336,0.12,3.42,-0.34,3.436859031
26/12/2020 10:00,3.35104,-0.31428,3.365745237,0.19104,0.05572,0.199,3.16,-0.37,3.181587654,3.66104,-0.28428,3.672060593,0.19104,0.05572,0.199,3.47,-0.34,3.486617272
26/12/2020 10:30,3.3952,-0.3414,3.412321351,0.2352,0.0686,0.245,3.16,-0.41,3.186487094,3.7352,0.3586,3.752374315,0.2352,0.0686,0.245,3.5,0.29,3.511993736
26/12/2020 11:00,3.47992,-0.25544,3.489282562,0.28992,0.08456,0.302,3.19,-0.34,3.208067954,3.80992,-0.20544,3.815454888,0.28992,0.08456,0.302,3.52,-0.29,3.53192582
26/12/2020 11:30,3.56008,-0.21456,3.566539724,0.43008,0.12544,0.448,3.13,-0.34,3.148412298,3.89008,-0.16456,3.893559092,0.43008,0.12544,0.448,3.46,-0.29,3.47213191
26/12/2020 12:00,3.56656,-0.23892,3.574553539,0.34656,0.10108,0.361,3.22,-0.34,3.237900554,3.90656,-0.18892,3.911125388,0.34656,0.10108,0.361,3.56,-0.29,3.571792267
26/12/2020 12:30,3.5656,-0.2392,3.573614417,0.3456,0.1008,0.36,3.22,-0.34,3.237900554,3.9056,-0.2092,3.911198793,0.3456,0.1008,0.36,3.56,-0.31,3.573471701
26/12/2020 13:00,3.52648,-0.22436,3.533609854,0.39648,0.11564,0.413,3.13,-0.34,3.148412298,3.85648,-0.21436,3.862432938,0.39648,0.11564,0.413,3.46,-0.33,3.475701368
26/12/2020 13:30,3.498,-0.256,3.507355129,0.288,0.084,0.3,3.21,-0.34,3.22795601,3.828,-0.246,3.835896245,0.288,0.084,0.3,3.54,-0.33,3.555348084
26/12/2020 14:00,3.4412,-0.2784,3.452443193,0.2112,0.0616,0.22,3.23,-0.34,3.24784544,3.7712,-0.2684,3.780739081,0.2112,0.0616,0.22,3.56,-0.33,3.575262228
26/12/2020 14:30,3.36632,-0.33024,3.382479682,0.13632,0.03976,0.142,3.23,-0.37,3.251122883,3.71632,-0.29024,3.727636463,0.13632,0.03976,0.142,3.58,-0.33,3.595177325
26/12/2020 15:00,3.34712,-0.33584,3.363926396,0.11712,0.03416,0.122,3.23,-0.37,3.251122883,3.67712,-0.29584,3.689001599,0.11712,0.03416,0.122,3.56,-0.33,3.575262228
26/12/2020 15:30,3.34336,-0.35152,3.361788572,0.06336,0.01848,0.066,3.28,-0.37,3.300802933,3.69336,-0.28152,3.704073649,0.06336,0.01848,0.066,3.63,-0.3,3.642375598
26/12/2020 16:00,3.48168,-0.36076,3.500320471,0.03168,0.00924,0.033,3.45,-0.37,3.469783855,3.83168,-0.29076,3.842696059,0.03168,0.00924,0.033,3.8,-0.3,3.811823711
26/12/2020 16:30,3.6384,-0.3588,3.656048687,0.0384,0.0112,0.04,3.6,-0.37,3.61896394,3.9884,-0.3088,4.000336486,0.0384,0.0112,0.04,3.95,-0.32,3.962940827
26/12/2020 17:00,3.75512,-0.11684,3.75693729,0.04512,0.01316,0.047,3.71,-0.13,3.712276929,4.11512,-0.30684,4.12654376,0.04512,0.01316,0.047,4.07,-0.32,4.082560471
26/12/2020 17:30,3.81088,-0.32516,3.82472684,0.05088,0.01484,0.053,3.76,-0.34,3.775341044,4.15088,-0.28516,4.160663529,0.05088,0.01484,0.053,4.1,-0.3,4.110960958
26/12/2020 18:00,3.718,-0.386,3.737983414,0.048,0.014,0.05,3.67,-0.4,3.69173401,4.058,-0.286,4.06806588,0.048,0.014,0.05,4.01,-0.3,4.021206287
26/12/2020 18:30,3.67088,-0.43516,3.696582773,0.05088,0.01484,0.053,3.62,-0.45,3.647862388,4.01088,0.22484,4.017177044,0.05088,0.01484,0.053,3.96,0.21,3.965564273
26/12/2020 19:00,3.62376,-0.34432,3.640081428,0.05376,0.01568,0.056,3.57,-0.36,3.58810535,3.92376,-0.36432,3.940637207,0.05376,0.01568,0.056,3.87,-0.38,3.888611577
26/12/2020 19:30,3.5328,-0.3746,3.552604819,0.0528,0.0154,0.055,3.48,-0.39,3.501785259,3.8528,-0.4046,3.87398619,0.0528,0.0154,0.055,3.8,-0.42,3.823140071
26/12/2020 20:00,3.51376,-0.37432,3.533641861,0.05376,0.01568,0.056,3.46,-0.39,3.481910395,3.82376,-0.37432,3.842038001,0.05376,0.01568,0.056,3.77,-0.39,3.790118732
26/12/2020 20:30,3.38472,-0.40404,3.408750182,0.05472,0.01596,0.057,3.33,-0.42,3.356381981,3.68472,-0.40404,3.706805876,0.05472,0.01596,0.057,3.63,-0.42,3.654216742
26/12/2020 21:00,3.31992,-0.40544,3.344585236,0.04992,0.01456,0.052,3.27,-0.42,3.296862145,3.61992,-0.40544,3.642554378,0.04992,0.01456,0.052,3.57,-0.42,3.594620981
26/12/2020 21:30,3.24088,-0.43516,3.269964434,0.05088,0.01484,0.053,3.19,-0.45,3.221583462,3.53088,-0.42516,3.556385047,0.05088,0.01484,0.053,3.48,-0.44,3.507705803
26/12/2020 22:00,3.21992,-0.39544,3.244111219,0.04992,0.01456,0.052,3.17,-0.41,3.19640423,3.46992,-0.44544,3.498394146,0.04992,0.01456,0.052,3.42,-0.46,3.450797009
26/12/2020 22:30,3.11568,-0.37376,3.138018228,0.05568,0.01624,0.058,3.06,-0.39,3.084752826,3.37568,-0.44376,3.404722955,0.05568,0.01624,0.058,3.32,-0.46,3.351715978
26/12/2020 23:00,3.00664,-0.66348,3.078975446,0.05664,0.01652,0.059,2.95,-0.68,3.027358585,3.25664,-0.01348,3.256667898,0.05664,0.01652,0.059,3.2,-0.03,3.200140622
26/12/2020 23:30,2.94568,-0.43376,2.977444945,0.05568,0.01624,0.058,2.89,-0.45,2.924824781,3.16568,-0.50376,3.205511504,0.05568,0.01624,0.058,3.11,-0.52,3.153173005
27/12/2020 00:00,2.88568,-0.46376,2.922708059,0.05568,0.01624,0.058,2.83,-0.48,2.870418088,3.09568,-0.45376,3.128758987,0.05568,0.01624,0.058,3.04,-0.47,3.076117683
27/12/2020 00:30,2.86376,-0.53432,2.913180255,0.05376,0.01568,0.056,2.81,-0.55,2.863319752,3.09376,0.01568,3.093799735,0.05376,0.01568,0.056,3.04,0,3.04
27/12/2020 01:00,2.87896,-0.46572,2.916385743,0.04896,0.01428,0.051,2.83,-0.48,2.870418088,3.08896,-0.40572,3.115490748,0.04896,0.01428,0.051,3.04,-0.42,3.068876016
27/12/2020 01:30,2.85184,-0.46488,2.889481753,0.05184,0.01512,0.054,2.8,-0.48,2.840844945,3.05184,-0.37488,3.074778431,0.05184,0.01512,0.054,3,-0.39,3.025243792
27/12/2020 02:00,2.79992,-0.46544,2.838342192,0.04992,0.01456,0.052,2.75,-0.48,2.791576615,2.99992,-0.37544,3.023321882,0.04992,0.01456,0.052,2.95,-0.39,2.975667992
27/12/2020 02:30,2.78376,-0.46432,2.82221771,0.05376,0.01568,0.056,2.73,-0.48,2.771876621,2.97376,-0.37432,2.997226051,0.05376,0.01568,0.056,2.92,-0.39,2.945929395
27/12/2020 03:00,2.78184,-0.46488,2.82041614,0.05184,0.01512,0.054,2.73,-0.48,2.771876621,2.96184,-0.39488,2.988047255,0.05184,0.01512,0.054,2.91,-0.41,2.938741227
27/12/2020 03:30,2.77512,-0.44684,2.810864102,0.04512,0.01316,0.047,2.73,-0.46,2.768483339,2.95512,-0.39684,2.981646559,0.04512,0.01316,0.047,2.91,-0.41,2.938741227
27/12/2020 04:00,2.7144,-0.7658,2.820357601,0.0144,0.0042,0.015,2.7,-0.77,2.807650263,2.9444,0.1142,2.946613819,0.0144,0.0042,0.015,2.93,0.11,2.932064119
27/12/2020 04:30,2.7096,-0.5272,2.760411564,0.0096,0.0028,0.01,2.7,-0.53,2.751526849,2.8896,-0.4472,2.924,0.0096,0.0028,0.01,2.88,-0.45,2.914944253
27/12/2020 05:00,2.66168,-0.46076,2.701266407,0.03168,0.00924,0.033,2.63,-0.47,2.671666147,2.85168,-0.54076,2.902498958,0.03168,0.00924,0.033,2.82,-0.55,2.873134177
27/12/2020 05:30,2.71728,-0.44496,2.753470537,0.01728,0.00504,0.018,2.7,-0.45,2.737243139,2.89728,-0.54496,2.948086295,0.01728,0.00504,0.018,2.88,-0.55,2.932047066
27/12/2020 06:00,2.69536,-0.88552,2.837095557,0.01536,0.00448,0.016,2.68,-0.89,2.823915721,2.93536,-0.12552,2.938042478,0.01536,0.00448,0.016,2.92,-0.13,2.922892403
27/12/2020 06:30,2.77344,-1.27608,3.052924762,0.01344,0.00392,0.014,2.76,-1.28,3.042367499,3.09344,0.43392,3.123724956,0.01344,0.00392,0.014,3.08,0.43,3.10987138
27/12/2020 07:00,2.85536,-0.84552,2.977916184,0.01536,0.00448,0.016,2.84,-0.85,2.964472972,3.14536,0.02448,3.145455261,0.01536,0.00448,0.016,3.13,0.02,3.130063897
27/12/2020 07:30,3.02152,-0.35664,3.042494897,0.01152,0.00336,0.012,3.01,-0.36,3.031451797,3.24152,-0.39664,3.26569674,0.01152,0.00336,0.012,3.23,-0.4,3.254673563
27/12/2020 08:00,3.15344,-0.35608,3.173480235,0.01344,0.00392,0.014,3.14,-0.36,3.160569569,3.37344,-0.41608,3.399002795,0.01344,0.00392,0.014,3.36,-0.42,3.386148254
27/12/2020 08:30,3.16016,-0.32412,3.176738107,0.02016,0.00588,0.021,3.14,-0.33,3.157293144,3.43016,-0.38412,3.451600469,0.02016,0.00588,0.021,3.41,-0.39,3.432229596
27/12/2020 09:00,3.26648,-0.33436,3.283548111,0.15648,0.04564,0.163,3.11,-0.38,3.133129426,3.54648,0.29564,3.558781168,0.15648,0.04564,0.163,3.39,0.25,3.39920579
27/12/2020 09:30,3.50544,-0.20008,3.51114534,0.44544,0.12992,0.464,3.06,-0.33,3.077742679,3.79544,-0.17008,3.799248873,0.44544,0.12992,0.464,3.35,-0.3,3.363406012
27/12/2020 10:00,3.67392,-0.11344,3.675670932,0.67392,0.19656,0.702,3,-0.31,3.015974138,3.97392,-0.05344,3.974279306,0.67392,0.19656,0.702,3.3,-0.25,3.309456149
27/12/2020 10:30,3.804,-0.008,3.804008412,0.864,0.252,0.9,2.94,-0.26,2.951474208,4.094,0.002,4.094000489,0.864,0.252,0.9,3.23,-0.25,3.239660476
27/12/2020 11:00,3.90096,0.05528,3.901351663,1.08096,0.31528,1.126,2.82,-0.26,2.831960452,4.19096,0.06528,4.191468382,1.08096,0.31528,1.126,3.11,-0.25,3.120032051
27/12/2020 11:30,4.03,0.125,4.03193812,1.32,0.385,1.375,2.71,-0.26,2.722443755,4.32,0.145,4.322432764,1.32,0.385,1.375,3,-0.24,3.009584689
27/12/2020 12:00,4.00344,0.09392,4.004541522,1.21344,0.35392,1.264,2.79,-0.26,2.802088507,4.29344,0.11392,4.294951082,1.21344,0.35392,1.264,3.08,-0.24,3.089336498
27/12/2020 12:30,4.17448,0.16964,4.177925442,1.40448,0.40964,1.463,2.77,-0.24,2.780377672,4.43448,0.16964,4.437723583,1.40448,0.40964,1.463,3.03,-0.24,3.039490089
27/12/2020 13:00,4.07752,0.14136,4.079969608,1.30752,0.38136,1.362,2.77,-0.24,2.780377672,4.33752,0.14136,4.339822854,1.30752,0.38136,1.362,3.03,-0.24,3.039490089
27/12/2020 13:30,3.89856,0.03708,3.898736334,1.01856,0.29708,1.061,2.88,-0.26,2.891712296,4.16856,0.05708,4.168950779,1.01856,0.29708,1.061,3.15,-0.24,3.159129627
27/12/2020 14:00,3.80352,0.04936,3.80384027,1.16352,0.33936,1.212,2.64,-0.29,2.655880268,4.08352,0.07936,4.084291077,1.16352,0.33936,1.212,2.92,-0.26,2.93155249
27/12/2020 14:30,3.71088,-0.03016,3.71100256,0.89088,0.25984,0.928,2.82,-0.29,2.834872131,4.01088,-0.00016,4.010880003,0.89088,0.25984,0.928,3.12,-0.26,3.13081459
27/12/2020 15:00,3.49128,-0.20296,3.497174402,0.40128,0.11704,0.418,3.09,-0.32,3.10652539,3.83128,-0.17296,3.835182082,0.40128,0.11704,0.418,3.43,-0.29,3.442237644
27/12/2020 15:30,3.4668,-0.3026,3.479981178,0.1968,0.0574,0.205,3.27,-0.36,3.28975683,3.8068,-0.2326,3.813899448,0.1968,0.0574,0.205,3.61,-0.29,3.621629468
27/12/2020 16:00,3.51976,-0.35132,3.537249807,0.02976,0.00868,0.031,3.49,-0.36,3.508518206,3.84976,-0.28132,3.860025,0.02976,0.00868,0.031,3.82,-0.29,3.830992039
27/12/2020 16:30,3.74288,-0.35916,3.760072685,0.00288,0.00084,0.003,3.74,-0.36,3.757286255,4.07288,-0.26916,4.081764153,0.00288,0.00084,0.003,4.07,-0.27,4.078945942
27/12/2020 17:00,3.94,-0.32,3.952973564,0,0,0,3.94,-0.32,3.952973564,4.24,-0.31,4.251317443,0,0,0,4.24,-0.31,4.251317443
27/12/2020 17:30,3.99,-0.32,4.002811512,0,0,0,3.99,-0.32,4.002811512,4.29,-0.31,4.301185883,0,0,0,4.29,-0.31,4.301185883
27/12/2020 18:00,3.91288,-0.34916,3.928427497,0.00288,0.00084,0.003,3.91,-0.35,3.925633707,4.20288,-0.35916,4.218198217,0.00288,0.00084,0.003,4.2,-0.36,4.215400337
27/12/2020 18:30,3.81,-0.33,3.824264635,0,0,0,3.81,-0.33,3.824264635,4.1,-0.36,4.115774532,0,0,0,4.1,-0.36,4.115774532
27/12/2020 19:00,3.65,-0.33,3.664887447,0,0,0,3.65,-0.33,3.664887447,3.97,-0.39,3.989110176,0,0,0,3.97,-0.39,3.989110176
27/12/2020 19:30,3.57288,-0.32916,3.588010284,0.00288,0.00084,0.003,3.57,-0.33,3.585219659,3.92288,-0.36916,3.940211492,0.00288,0.00084,0.003,3.92,-0.37,3.937423015
27/12/2020 20:00,3.46096,-0.39972,3.483966159,0.00096,0.00028,0.001,3.46,-0.4,3.483044645,3.82096,-0.42972,3.845048062,0.00096,0.00028,0.001,3.82,-0.43,3.844125388
27/12/2020 20:30,3.42192,-0.38944,3.444009292,0.00192,0.00056,0.002,3.42,-0.39,3.442165016,3.78192,-0.39944,3.802955587,0.00192,0.00056,0.002,3.78,-0.4,3.801105102
27/12/2020 21:00,3.35096,-0.38972,3.373546294,0.00096,0.00028,0.001,3.35,-0.39,3.37262509,3.69096,-0.42972,3.715890876,0.00096,0.00028,0.001,3.69,-0.43,3.714969717
27/12/2020 21:30,3.35,-0.35,3.368233959,0,0,0,3.35,-0.35,3.368233959,3.67,-0.41,3.692830892,0,0,0,3.67,-0.41,3.692830892
27/12/2020 22:00,3.25,-0.37,3.270993733,0,0,0,3.25,-0.37,3.270993733,3.56,-0.47,3.590891254,0,0,0,3.56,-0.47,3.590891254
27/12/2020 22:30,3.18,-0.59,3.234269624,0,0,0,3.18,-0.59,3.234269624,3.48,0,3.48,0,0,0,3.48,0,3.48
27/12/2020 23:00,3.05384,-0.39888,3.079779862,0.00384,0.00112,0.004,3.05,-0.4,3.076117683,3.31384,-0.44888,3.344103587,0.00384,0.00112,0.004,3.31,-0.45,3.340449072
27/12/2020 23:30,2.97096,-0.39972,2.99772904,0.00096,0.00028,0.001,2.97,-0.4,2.996814976,3.22096,-0.44972,3.252204083,0.00096,0.00028,0.001,3.22,-0.45,3.251292051
28/12/2020 00:00,2.9,-0.4,2.927456234,0,0,0,2.9,-0.4,2.927456234,3.14,-0.45,3.172081336,0,0,0,3.14,-0.45,3.172081336
28/12/2020 00:30,2.87,-0.4,2.897740499,0,0,0,2.87,-0.4,2.897740499,3.11,-0.45,3.142387627,0,0,0,3.11,-0.45,3.142387627
28/12/2020 01:00,2.85,-0.4,2.877933286,0,0,0,2.85,-0.4,2.877933286,3.09,-0.45,3.122595075,0,0,0,3.09,-0.45,3.122595075
28/12/2020 01:30,2.85,-0.4,2.877933286,0,0,0,2.85,-0.4,2.877933286,3.07,-0.45,3.102805182,0,0,0,3.07,-0.45,3.102805182
28/12/2020 02:00,2.81,-0.4,2.838326972,0,0,0,2.81,-0.4,2.838326972,3.05,-0.45,3.083018002,0,0,0,3.05,-0.45,3.083018002
28/12/2020 02:30,2.75,-0.4,2.778938646,0,0,0,2.75,-0.4,2.778938646,2.98,-0.45,3.013784996,0,0,0,2.98,-0.45,3.013784996
28/12/2020 03:00,2.72,-1.02,2.904961273,0,0,0,2.72,-1.02,2.904961273,3.02,-0.06,3.020595968,0,0,0,3.02,-0.06,3.020595968
28/12/2020 03:30,2.76,-0.41,2.790286724,0,0,0,2.76,-0.41,2.790286724,2.98,-0.49,3.020016556,0,0,0,2.98,-0.49,3.020016556
28/12/2020 04:00,2.76,-0.38,2.786036611,0,0,0,2.76,-0.38,2.786036611,2.98,-0.51,3.023325983,0,0,0,2.98,-0.51,3.023325983
28/12/2020 04:30,2.79,-0.36,2.813129929,0,0,0,2.79,-0.36,2.813129929,3,-0.48,3.038157336,0,0,0,3,-0.48,3.038157336
28/12/2020 05:00,2.81,-0.36,2.832966643,0,0,0,2.81,-0.36,2.832966643,3.02,-0.48,3.057907781,0,0,0,3.02,-0.48,3.057907781
28/12/2020 05:30,2.84,-0.36,2.862725974,0,0,0,2.84,-0.36,2.862725974,3.05,-0.44,3.081574273,0,0,0,3.05,-0.44,3.081574273
28/12/2020 06:00,2.84,-0.36,2.862725974,0,0,0,2.84,-0.36,2.862725974,3.05,-0.46,3.084493475,0,0,0,3.05,-0.46,3.084493475
28/12/2020 06:30,2.99,-0.36,3.011594262,0,0,0,2.99,-0.36,3.011594262,3.22,-0.46,3.252691193,0,0,0,3.22,-0.46,3.252691193
28/12/2020 07:00,3.06,-0.36,3.081103698,0,0,0,3.06,-0.36,3.081103698,3.31,-0.46,3.341810886,0,0,0,3.31,-0.46,3.341810886
28/12/2020 07:30,3.16,-0.36,3.180440221,0,0,0,3.16,-0.36,3.180440221,3.43,-0.46,3.46070802,0,0,0,3.43,-0.46,3.46070802
28/12/2020 08:00,3.28,-0.61,3.336240399,0,0,0,3.28,-0.61,3.336240399,3.6,0.12,3.601999445,0,0,0,3.6,0.12,3.601999445
28/12/2020 08:30,3.48096,-0.26972,3.491393905,0.00096,0.00028,0.001,3.48,-0.27,3.490458423,3.77096,-0.32972,3.785347355,0.00096,0.00028,0.001,3.77,-0.33,3.784415411
28/12/2020 09:00,3.53112,-0.24384,3.539529121,0.02112,0.00616,0.022,3.51,-0.25,3.518891871,3.84112,-0.32384,3.854747099,0.02112,0.00616,0.022,3.82,-0.33,3.834227432
28/12/2020 09:30,3.60168,-0.24076,3.609718022,0.03168,0.00924,0.033,3.57,-0.25,3.578742796,3.92168,-0.34076,3.936456706,0.03168,0.00924,0.033,3.89,-0.35,3.905713763
28/12/2020 10:00,3.79144,-0.23208,3.79853635,0.06144,0.01792,0.064,3.73,-0.25,3.738368628,4.08144,-0.27208,4.090498747,0.06144,0.01792,0.064,4.02,-0.29,4.030446625
28/12/2020 10:30,3.97928,-0.22396,3.985577424,0.08928,0.02604,0.093,3.89,-0.25,3.898025141,4.25928,-0.24396,4.266260962,0.08928,0.02604,0.093,4.17,-0.27,4.178731865
28/12/2020 11:00,3.9832,-0.2024,3.988339003,0.1632,0.0476,0.17,3.82,-0.25,3.828171887,4.2632,-0.2224,4.268997072,0.1632,0.0476,0.17,4.1,-0.27,4.108880626
28/12/2020 11:30,4.00224,-0.16768,4.005751066,0.28224,0.08232,0.294,3.72,-0.25,3.728391074,4.28224,-0.18768,4.286350802,0.28224,0.08232,0.294,4,-0.27,4.009102144
28/12/2020 12:00,3.89184,-0.19988,3.896969412,0.17184,0.05012,0.179,3.72,-0.25,3.728391074,4.20184,-0.23988,4.208681718,0.17184,0.05012,0.179,4.03,-0.29,4.04042077
28/12/2020 12:30,4.00712,-0.21584,4.012928806,0.11712,0.03416,0.122,3.89,-0.25,3.898025141,4.31712,-0.25584,4.324694116,0.11712,0.03416,0.122,4.2,-0.29,4.21
28/12/2020 13:00,4.02368,-0.21976,4.029676811,0.10368,0.03024,0.108,3.92,-0.25,3.927963849,4.30368,-0.25976,4.311512125,0.10368,0.03024,0.108,4.2,-0.29,4.21
28/12/2020 13:30,4.03064,0.02352,4.030708623,0.08064,0.02352,0.084,3.95,0,3.95,4.34064,-0.24648,4.347632459,0.08064,0.02352,0.084,4.26,-0.27,4.268547762
28/12/2020 14:00,3.96752,0.03136,3.967643936,0.10752,0.03136,0.112,3.86,0,3.86,4.27752,-0.25864,4.285332192,0.10752,0.03136,0.112,4.17,-0.29,4.18007177
28/12/2020 14:30,3.9128,0.0154,3.912830306,0.0528,0.0154,0.055,3.86,0,3.86,4.2228,-0.2746,4.231718918,0.0528,0.0154,0.055,4.17,-0.29,4.18007177
28/12/2020 15:00,3.85472,0.01596,3.85475304,0.05472,0.01596,0.057,3.8,0,3.8,4.17472,-0.27404,4.183704698,0.05472,0.01596,0.057,4.12,-0.29,4.1301937
28/12/2020 15:30,3.79416,-0.23712,3.80156231,0.04416,0.01288,0.046,3.75,-0.25,3.758324095,4.11416,-0.27712,4.123482509,0.04416,0.01288,0.046,4.07,-0.29,4.080318615
28/12/2020 16:00,3.82152,-0.30664,3.833802707,0.01152,0.00336,0.012,3.81,-0.31,3.822590745,4.19152,0.35336,4.20638838,0.01152,0.00336,0.012,4.18,0.35,4.194627516
28/12/2020 16:30,4.07,-0.28,4.07962008,0,0,0,4.07,-0.28,4.07962008,4.43,-0.24,4.436496365,0,0,0,4.43,-0.24,4.436496365
28/12/2020 17:00,4.26,-0.28,4.269191961,0,0,0,4.26,-0.28,4.269191961,4.6,-0.24,4.606256615,0,0,0,4.6,-0.24,4.606256615
28/12/2020 17:30,4.26,-0.28,4.269191961,0,0,0,4.26,-0.28,4.269191961,4.6,-0.26,4.607341967,0,0,0,4.6,-0.26,4.607341967
28/12/2020 18:00,4.23,-0.25,4.237381267,0,0,0,4.23,-0.25,4.237381267,4.56,-0.32,4.571214281,0,0,0,4.56,-0.32,4.571214281
28/12/2020 18:30,4.09,-0.44,4.113599397,0,0,0,4.09,-0.44,4.113599397,4.42,0.29,4.429503358,0,0,0,4.42,0.29,4.429503358
28/12/2020 19:00,3.98,-0.77,4.053800686,0,0,0,3.98,-0.77,4.053800686,4.36,0.31,4.371006749,0,0,0,4.36,0.31,4.371006749
28/12/2020 19:30,3.89,-0.25,3.898025141,0,0,0,3.89,-0.25,3.898025141,4.2,-0.37,4.216266121,0,0,0,4.2,-0.37,4.216266121
28/12/2020 20:00,3.81,-0.25,3.81819329,0,0,0,3.81,-0.25,3.81819329,4.14,-0.39,4.158328991,0,0,0,4.14,-0.39,4.158328991
28/12/2020 20:30,3.72,-0.25,3.728391074,0,0,0,3.72,-0.25,3.728391074,4.03,-0.42,4.051826749,0,0,0,4.03,-0.42,4.051826749
28/12/2020 21:00,3.64,-0.29,3.651533924,0,0,0,3.64,-0.29,3.651533924,3.93,-0.42,3.95237903,0,0,0,3.93,-0.42,3.95237903
28/12/2020 21:30,3.5,-0.42,3.525109927,0,0,0,3.5,-0.42,3.525109927,3.83,0.17,3.83377099,0,0,0,3.83,0.17,3.83377099
28/12/2020 22:00,3.42,-0.35,3.437862708,0,0,0,3.42,-0.35,3.437862708,3.75,-0.39,3.770225457,0,0,0,3.75,-0.39,3.770225457
28/12/2020 22:30,3.33,-0.55,3.375114813,0,0,0,3.33,-0.55,3.375114813,3.67,0.1,3.671362145,0,0,0,3.67,0.1,3.671362145
28/12/2020 23:00,3.25,-0.37,3.270993733,0,0,0,3.25,-0.37,3.270993733,3.53,-0.42,3.554898029,0,0,0,3.53,-0.42,3.554898029
28/12/2020 23:30,3.17,-0.37,3.191520014,0,0,0,3.17,-0.37,3.191520014,3.43,-0.46,3.46070802,0,0,0,3.43,-0.46,3.46070802
29/12/2020 00:00,3.08,-0.41,3.10716913,0,0,0,3.08,-0.41,3.10716913,3.33,-0.46,3.361621632,0,0,0,3.33,-0.46,3.361621632
29/12/2020 00:30,3.04,-0.39,3.064914354,0,0,0,3.04,-0.39,3.064914354,3.29,-0.46,3.322002408,0,0,0,3.29,-0.46,3.322002408
29/12/2020 01:00,3.04,-0.39,3.064914354,0,0,0,3.04,-0.39,3.064914354,3.29,-0.46,3.322002408,0,0,0,3.29,-0.46,3.322002408
29/12/2020 01:30,3.04,-0.39,3.064914354,0,0,0,3.04,-0.39,3.064914354,3.29,-0.46,3.322002408,0,0,0,3.29,-0.46,3.322002408
29/12/2020 02:00,3,-0.41,3.027887052,0,0,0,3,-0.41,3.027887052,3.24,-0.46,3.272491406,0,0,0,3.24,-0.46,3.272491406
29/12/2020 02:30,2.97,-0.39,2.99549662,0,0,0,2.97,-0.39,2.99549662,3.2,-0.46,3.232893441,0,0,0,3.2,-0.46,3.232893441
29/12/2020 03:00,2.99,-0.39,3.015327511,0,0,0,2.99,-0.39,3.015327511,3.2,-0.43,3.228761372,0,0,0,3.2,-0.43,3.228761372
29/12/2020 03:30,2.94,-0.36,2.961958811,0,0,0,2.94,-0.36,2.961958811,3.17,-0.43,3.199031103,0,0,0,3.17,-0.43,3.199031103
29/12/2020 04:00,3.01,-0.33,3.028035667,0,0,0,3.01,-0.33,3.028035667,3.23,-0.49,3.26695577,0,0,0,3.23,-0.49,3.26695577
29/12/2020 04:30,2.96,-0.33,2.978338463,0,0,0,2.96,-0.33,2.978338463,3.18,-0.49,3.217530109,0,0,0,3.18,-0.49,3.217530109
29/12/2020 05:00,3.01192,-0.32944,3.029883298,0.00192,0.00056,0.002,3.01,-0.33,3.028035667,3.22192,-0.48944,3.258883244,0.00192,0.00056,0.002,3.22,-0.49,3.257069235
29/12/2020 05:30,3.04096,-0.32972,3.058782928,0.00096,0.00028,0.001,3.04,-0.33,3.057858728,3.26096,-0.48972,3.297527225,0.00096,0.00028,0.001,3.26,-0.49,3.296619481
29/12/2020 06:00,3.08288,-0.32916,3.100402458,0.00288,0.00084,0.003,3.08,-0.33,3.097628125,3.31288,-0.48916,3.348798501,0.00288,0.00084,0.003,3.31,-0.49,3.346072324
29/12/2020 06:30,3.31096,-0.32972,3.327336983,0.00096,0.00028,0.001,3.31,-0.33,3.326409476,3.55096,-0.41972,3.575679208,0.00096,0.00028,0.001,3.55,-0.42,3.574758733
29/12/2020 07:00,3.47192,-0.28944,3.483963834,0.00192,0.00056,0.002,3.47,-0.29,3.482097069,3.73192,-0.38944,3.75218475,0.00192,0.00056,0.002,3.73,-0.39,3.750333319
29/12/2020 07:30,3.73,-0.25,3.738368628,0,0,0,3.73,-0.25,3.738368628,4.01,-0.39,4.028920451,0,0,0,4.01,-0.39,4.028920451
29/12/2020 08:00,3.86096,-0.44972,3.887063184,0.00096,0.00028,0.001,3.86,-0.45,3.886142046,4.20096,0.25028,4.208408844,0.00096,0.00028,0.001,4.2,0.25,4.207433897
29/12/2020 08:30,3.98192,-0.25944,3.990362891,0.00192,0.00056,0.002,3.98,-0.26,3.988483421,4.32192,-0.25944,4.329699943,0.00192,0.00056,0.002,4.32,-0.26,4.327817002
29/12/2020 09:00,3.93192,-0.25944,3.940470023,0.00192,0.00056,0.002,3.93,-0.26,3.938591119,4.28192,-0.27944,4.291028501,0.00192,0.00056,0.002,4.28,-0.28,4.2891491
29/12/2020 09:30,4.13248,-0.25636,4.14042406,0.01248,0.00364,0.013,4.12,-0.26,4.128195732,4.50248,-0.25636,4.509772345,0.01248,0.00364,0.013,4.49,-0.26,4.49752154
29/12/2020 10:00,4.09208,-0.80356,4.170231097,0.02208,0.00644,0.023,4.07,-0.81,4.149819273,4.58208,0.42644,4.601880942,0.02208,0.00644,0.023,4.56,0.42,4.579301257
29/12/2020 10:30,4.30264,-0.23048,4.308808652,0.03264,0.00952,0.034,4.27,-0.24,4.276739412,4.66264,-0.23048,4.668332979,0.03264,0.00952,0.034,4.63,-0.24,4.63621613
29/12/2020 11:00,4.29472,-0.22404,4.300559708,0.05472,0.01596,0.057,4.24,-0.24,4.246787021,4.66472,-0.22404,4.670097065,0.05472,0.01596,0.057,4.61,-0.24,4.616243061
29/12/2020 11:30,4.36736,-0.21452,4.372625321,0.08736,0.02548,0.091,4.28,-0.24,4.286723691,4.75736,-0.21452,4.762194137,0.08736,0.02548,0.091,4.67,-0.24,4.676162957
29/12/2020 12:00,4.3264,-0.1798,4.330134524,0.2064,0.0602,0.215,4.12,-0.24,4.126984371,4.6964,-0.1798,4.699840529,0.2064,0.0602,0.215,4.49,-0.24,4.496409679
29/12/2020 12:30,4.30816,-0.18512,4.312135434,0.18816,0.05488,0.196,4.12,-0.24,4.126984371,4.67816,-0.18512,4.68182127,0.18816,0.05488,0.196,4.49,-0.24,4.496409679
29/12/2020 13:00,4.33816,-0.11512,4.339687178,0.42816,0.12488,0.446,3.91,-0.24,3.917358804,4.68816,-0.11512,4.6895732,0.42816,0.12488,0.446,4.26,-0.24,4.266755207
29/12/2020 13:30,4.29648,-0.15936,4.299434381,0.27648,0.08064,0.288,4.02,-0.24,4.027157807,4.66648,-0.15936,4.669200274,0.27648,0.08064,0.288,4.39,-0.24,4.39655547
29/12/2020 14:00,4.26672,-0.13304,4.268793647,0.36672,0.10696,0.382,3.9,-0.24,3.907377637,4.63672,-0.13304,4.638628246,0.36672,0.10696,0.382,4.27,-0.24,4.276739412
29/12/2020 14:30,4.32408,-0.14256,4.326429382,0.33408,0.09744,0.348,3.99,-0.24,3.997211528,4.69408,-0.14256,4.696244287,0.33408,0.09744,0.348,4.36,-0.24,4.366600508
29/12/2020 15:00,4.2468,-0.1326,4.248869614,0.4368,0.1274,0.455,3.81,-0.26,3.818861087,4.6268,-0.1126,4.628169941,0.4368,0.1274,0.455,4.19,-0.24,4.19686788
29/12/2020 15:30,4.10712,-0.19084,4.111551362,0.23712,0.06916,0.247,3.87,-0.26,3.878724017,4.50712,-0.17084,4.510356638,0.23712,0.06916,0.247,4.27,-0.24,4.276739412
29/12/2020 16:00,4.15456,-0.24992,4.162070254,0.03456,0.01008,0.036,4.12,-0.26,4.128195732,4.54456,-0.22992,4.55037238,0.03456,0.01008,0.036,4.51,-0.24,4.516381295
29/12/2020 16:30,4.34576,-0.23832,4.352289788,0.00576,0.00168,0.006,4.34,-0.24,4.346630879,4.72576,-0.23832,4.731765421,0.00576,0.00168,0.006,4.72,-0.24,4.726097756
29/12/2020 17:00,4.60576,-0.23832,4.611921682,0.00576,0.00168,0.006,4.6,-0.24,4.606256615,4.98576,-0.23832,4.991452614,0.00576,0.00168,0.006,4.98,-0.24,4.985779779
29/12/2020 17:30,4.60768,-0.23776,4.613810226,0.00768,0.00224,0.008,4.6,-0.24,4.606256615,4.96768,-0.23776,4.973366506,0.00768,0.00224,0.008,4.96,-0.24,4.965803057
29/12/2020 18:00,4.53384,-0.23888,4.540128721,0.00384,0.00112,0.004,4.53,-0.24,4.536353161,4.88384,-0.23888,4.889678599,0.00384,0.00112,0.004,4.88,-0.24,4.885898075
29/12/2020 18:30,4.44096,-0.23972,4.447425255,0.00096,0.00028,0.001,4.44,-0.24,4.446481755,4.77096,-0.23972,4.776978648,0.00096,0.00028,0.001,4.77,-0.24,4.776033919
29/12/2020 19:00,4.25,-1.08,4.385076966,0,0,0,4.25,-1.08,4.385076966,4.7,0.44,4.720550815,0,0,0,4.7,0.44,4.720550815
29/12/2020 19:30,4.16,-1.08,4.297906467,0,0,0,4.16,-1.08,4.297906467,4.62,0.41,4.638156962,0,0,0,4.62,0.41,4.638156962
29/12/2020 20:00,4.14,-0.25,4.14754144,0,0,0,4.14,-0.25,4.14754144,4.45,-0.27,4.458183487,0,0,0,4.45,-0.27,4.458183487
29/12/2020 20:30,4.01,-0.25,4.01778546,0,0,0,4.01,-0.25,4.01778546,4.3,-0.32,4.311890537,0,0,0,4.3,-0.32,4.311890537
29/12/2020 21:00,3.83,-0.31,3.842525211,0,0,0,3.83,-0.31,3.842525211,4.17,-0.37,4.186382687,0,0,0,4.17,-0.37,4.186382687
29/12/2020 21:30,3.81,-0.27,3.819554948,0,0,0,3.81,-0.27,3.819554948,4.11,-0.35,4.124875756,0,0,0,4.11,-0.35,4.124875756
29/12/2020 22:00,3.65,-0.31,3.663140729,0,0,0,3.65,-0.31,3.663140729,3.93,-0.44,3.954554336,0,0,0,3.93,-0.44,3.954554336
29/12/2020 22:30,3.51,-0.28,3.52115038,0,0,0,3.51,-0.28,3.52115038,3.81,-0.41,3.831996868,0,0,0,3.81,-0.41,3.831996868
29/12/2020 23:00,3.36,-0.39,3.382558203,0,0,0,3.36,-0.39,3.382558203,3.64,-0.01,3.640013736,0,0,0,3.64,-0.01,3.640013736
29/12/2020 23:30,3.27,-0.35,3.288677546,0,0,0,3.27,-0.35,3.288677546,3.53,-0.43,3.556093362,0,0,0,3.53,-0.43,3.556093362
30/12/2020 00:00,3.18,-0.35,3.199203026,0,0,0,3.18,-0.35,3.199203026,3.42,-0.47,3.452144261,0,0,0,3.42,-0.47,3.452144261
30/12/2020 00:30,3.18,-0.35,3.199203026,0,0,0,3.18,-0.35,3.199203026,3.42,-0.53,3.460823601,0,0,0,3.42,-0.53,3.460823601
30/12/2020 01:00,3.13,-0.32,3.146315305,0,0,0,3.13,-0.32,3.146315305,3.36,-0.53,3.401543767,0,0,0,3.36,-0.53,3.401543767
30/12/2020 01:30,3.13096,-0.31972,3.147241872,0.00096,0.00028,0.001,3.13,-0.32,3.146315305,3.36096,-0.52972,3.402448442,0.00096,0.00028,0.001,3.36,-0.53,3.401543767
30/12/2020 02:00,3.05,-0.34,3.068892308,0,0,0,3.05,-0.34,3.068892308,3.28,-0.55,3.325793138,0,0,0,3.28,-0.55,3.325793138
30/12/2020 02:30,2.97,-0.34,2.989397933,0,0,0,2.97,-0.34,2.989397933,3.19,-0.55,3.237066573,0,0,0,3.19,-0.55,3.237066573
30/12/2020 03:00,2.98,-0.32,2.997131962,0,0,0,2.98,-0.32,2.997131962,3.19,-0.52,3.232104578,0,0,0,3.19,-0.52,3.232104578
30/12/2020 03:30,2.95,-0.35,2.970690156,0,0,0,2.95,-0.35,2.970690156,3.19,-0.54,3.235382512,0,0,0,3.19,-0.54,3.235382512
30/12/2020 04:00,2.99,-0.35,3.010415254,0,0,0,2.99,-0.35,3.010415254,3.22,-0.49,3.257069235,0,0,0,3.22,-0.49,3.257069235
30/12/2020 04:30,2.99,-0.35,3.010415254,0,0,0,2.99,-0.35,3.010415254,3.22,-0.49,3.257069235,0,0,0,3.22,-0.49,3.257069235
30/12/2020 05:00,3.07,-0.35,3.089886729,0,0,0,3.07,-0.35,3.089886729,3.3,-0.49,3.336180451,0,0,0,3.3,-0.49,3.336180451
30/12/2020 05:30,3.11,-0.35,3.129632566,0,0,0,3.11,-0.35,3.129632566,3.34,-0.49,3.375751768,0,0,0,3.34,-0.49,3.375751768
30/12/2020 06:00,3.16,-0.35,3.179323827,0,0,0,3.16,-0.35,3.179323827,3.39,-0.49,3.425229919,0,0,0,3.39,-0.49,3.425229919
30/12/2020 06:30,3.34,-0.33,3.356262803,0,0,0,3.34,-0.33,3.356262803,3.59,-0.49,3.623285802,0,0,0,3.59,-0.49,3.623285802
30/12/2020 07:00,3.51,-0.29,3.521959682,0,0,0,3.51,-0.29,3.521959682,3.78,-0.39,3.800065789,0,0,0,3.78,-0.39,3.800065789
30/12/2020 07:30,3.69,-0.44,3.716140471,0,0,0,3.69,-0.44,3.716140471,4.02,0.18,4.024027833,0,0,0,4.02,0.18,4.024027833
30/12/2020 08:00,3.95,-0.28,3.959911615,0,0,0,3.95,-0.28,3.959911615,4.28,-0.26,4.287889924,0,0,0,4.28,-0.26,4.287889924
30/12/2020 08:30,3.95192,-0.25944,3.960426846,0.00192,0.00056,0.002,3.95,-0.26,3.958547713,4.30192,-0.23944,4.308578327,0.00192,0.00056,0.002,4.3,-0.24,4.306692466
30/12/2020 09:00,4.06128,-0.28796,4.071475924,0.04128,0.01204,0.043,4.02,-0.3,4.031178488,4.44128,-0.22796,4.447126465,0.04128,0.01204,0.043,4.4,-0.24,4.406540593
30/12/2020 09:30,4.16576,-0.24332,4.17286005,0.12576,0.03668,0.131,4.04,-0.28,4.049691346,4.55576,-0.20332,4.560294749,0.12576,0.03668,0.131,4.43,-0.24,4.436496365
30/12/2020 10:00,4.38664,-0.15348,4.389324162,0.29664,0.08652,0.309,4.09,-0.24,4.097035514,4.76664,0.08652,4.767425154,0.29664,0.08652,0.309,4.47,0,4.47
30/12/2020 10:30,4.49024,-0.03868,4.490406596,0.69024,0.20132,0.719,3.8,-0.24,3.807571404,4.86024,-0.03868,4.860393914,0.69024,0.20132,0.719,4.17,-0.24,4.176900765
30/12/2020 11:00,4.49016,-0.02412,4.490224783,0.74016,0.21588,0.771,3.75,-0.24,3.757672152,4.85016,0.21588,4.854962018,0.74016,0.21588,0.771,4.11,0,4.11
30/12/2020 11:30,4.45184,-0.08488,4.452649099,0.53184,0.15512,0.554,3.92,-0.24,3.927340067,4.81184,-0.08488,4.812588576,0.53184,0.15512,0.554,4.28,-0.24,4.286723691
30/12/2020 12:00,4.45472,-0.08404,4.455512653,0.53472,0.15596,0.557,3.92,-0.24,3.927340067,4.81472,0.15596,4.817245292,0.53472,0.15596,0.557,4.28,0,4.28
30/12/2020 12:30,4.45352,-0.07564,4.454162301,0.56352,0.16436,0.587,3.89,-0.24,3.897396567,4.84352,-0.07564,4.844110589,0.56352,0.16436,0.587,4.28,-0.24,4.286723691
30/12/2020 13:00,4.47048,-0.08236,4.471238598,0.54048,0.15764,0.563,3.93,-0.24,3.937321425,4.86048,0.15764,4.863035698,0.54048,0.15764,0.563,4.32,0,4.32
30/12/2020 13:30,4.44136,-0.13752,4.443488539,0.35136,0.10248,0.366,4.09,-0.24,4.097035514,4.82136,0.10248,4.822449004,0.35136,0.10248,0.366,4.47,0,4.47
30/12/2020 14:00,4.22496,-0.16272,4.228092336,0.26496,0.07728,0.276,3.96,-0.24,3.967266061,4.62496,-0.16272,4.627821604,0.26496,0.07728,0.276,4.36,-0.24,4.366600508
30/12/2020 14:30,4.19688,-0.16216,4.200011619,0.26688,0.07784,0.278,3.93,-0.24,3.937321425,4.59688,-0.16216,4.599739297,0.26688,0.07784,0.278,4.33,-0.24,4.33664617
30/12/2020 15:00,4.10272,-0.17504,4.106452289,0.22272,0.06496,0.232,3.88,-0.24,3.887415594,4.51272,-0.17504,4.516113462,0.22272,0.06496,0.232,4.29,-0.24,4.296708042
30/12/2020 15:30,4.04576,-0.20332,4.05086571,0.12576,0.03668,0.131,3.92,-0.24,3.927340067,4.43576,-0.20332,4.4404173,0.12576,0.03668,0.131,4.31,-0.24,4.316676963
30/12/2020 16:00,4.01688,-1.07216,4.157505502,0.02688,0.00784,0.028,3.99,-1.08,4.133581982,4.51688,0.50784,4.545338975,0.02688,0.00784,0.028,4.49,0.5,4.517753867
30/12/2020 16:30,4.21,-0.97,4.320300915,0,0,0,4.21,-0.97,4.320300915,4.73,0.5,4.756353645,0,0,0,4.73,0.5,4.756353645
30/12/2020 17:00,4.53,-0.24,4.536353161,0,0,0,4.53,-0.24,4.536353161,4.91,-0.24,4.915862081,0,0,0,4.91,-0.24,4.915862081
30/12/2020 17:30,4.58,-0.24,4.586283899,0,0,0,4.58,-0.24,4.586283899,4.95,-0.24,4.955814767,0,0,0,4.95,-0.24,4.955814767
30/12/2020 18:00,4.49,-0.24,4.496409679,0,0,0,4.49,-0.24,4.496409679,4.86,-0.24,4.865922318,0,0,0,4.86,-0.24,4.865922318
30/12/2020 18:30,4.46,-0.36,4.474505559,0,0,0,4.46,-0.36,4.474505559,4.82,0.51,4.84690623,0,0,0,4.82,0.51,4.84690623
30/12/2020 19:00,4.3,-0.27,4.308468405,0,0,0,4.3,-0.27,4.308468405,4.63,-0.26,4.63729447,0,0,0,4.63,-0.26,4.63729447
30/12/2020 19:30,4.26,-0.27,4.268547762,0,0,0,4.26,-0.27,4.268547762,4.57,-0.26,4.577390086,0,0,0,4.57,-0.26,4.577390086
30/12/2020 20:00,4.1,-0.29,4.110243302,0,0,0,4.1,-0.29,4.110243302,4.49,-0.26,4.49752154,0,0,0,4.49,-0.26,4.49752154
30/12/2020 20:30,4.04,-0.29,4.050395042,0,0,0,4.04,-0.29,4.050395042,4.37,-0.26,4.377727721,0,0,0,4.37,-0.26,4.377727721
30/12/2020 21:00,3.87,-0.34,3.884906691,0,0,0,3.87,-0.34,3.884906691,4.2,-0.33,4.212944339,0,0,0,4.2,-0.33,4.212944339
30/12/2020 21:30,3.76,-0.31,3.772757612,0,0,0,3.76,-0.31,3.772757612,4.1,-0.36,4.115774532,0,0,0,4.1,-0.36,4.115774532
30/12/2020 22:00,3.65,-0.36,3.667710457,0,0,0,3.65,-0.36,3.667710457,3.99,-0.38,4.008054391,0,0,0,3.99,-0.38,4.008054391
30/12/2020 22:30,3.54,-0.36,3.558258001,0,0,0,3.54,-0.36,3.558258001,3.87,-0.38,3.888611577,0,0,0,3.87,-0.38,3.888611577
30/12/2020 23:00,3.48,-0.34,3.496569748,0,0,0,3.48,-0.34,3.496569748,3.78,-0.38,3.799052513,0,0,0,3.78,-0.38,3.799052513
30/12/2020 23:30,3.33,-0.34,3.347312355,0,0,0,3.33,-0.34,3.347312355,3.63,-0.38,3.649835613,0,0,0,3.63,-0.38,3.649835613
31/12/2020 00:00,3.26,-0.34,3.277682108,0,0,0,3.26,-0.34,3.277682108,3.54,-0.38,3.560337063,0,0,0,3.54,-0.38,3.560337063
31/12/2020 00:30,3.24,-0.34,3.257790662,0,0,0,3.24,-0.34,3.257790662,3.52,-0.38,3.540451949,0,0,0,3.52,-0.38,3.540451949
31/12/2020 01:00,3.19,-0.37,3.211385994,0,0,0,3.19,-0.37,3.211385994,3.46,-0.43,3.486617272,0,0,0,3.46,-0.43,3.486617272
31/12/2020 01:30,3.22,-0.37,3.241188054,0,0,0,3.22,-0.37,3.241188054,3.48,-0.43,3.506465457,0,0,0,3.48,-0.43,3.506465457
31/12/2020 02:00,3.13,-0.37,3.15179314,0,0,0,3.13,-0.37,3.15179314,3.39,-0.43,3.417162566,0,0,0,3.39,-0.43,3.417162566
31/12/2020 02:30,3.07,-0.37,3.092216034,0,0,0,3.07,-0.37,3.092216034,3.31,-0.43,3.337813656,0,0,0,3.31,-0.43,3.337813656
31/12/2020 03:00,3.07,-0.37,3.092216034,0,0,0,3.07,-0.37,3.092216034,3.31,-0.4,3.334081583,0,0,0,3.31,-0.4,3.334081583
31/12/2020 03:30,3.07,-0.34,3.088769982,0,0,0,3.07,-0.34,3.088769982,3.31,-0.4,3.334081583,0,0,0,3.31,-0.4,3.334081583
31/12/2020 04:00,3.09,-0.34,3.108649224,0,0,0,3.09,-0.34,3.108649224,3.34,-0.38,3.361547263,0,0,0,3.34,-0.38,3.361547263
31/12/2020 04:30,3.09,-0.34,3.108649224,0,0,0,3.09,-0.34,3.108649224,3.34,-0.38,3.361547263,0,0,0,3.34,-0.38,3.361547263
31/12/2020 05:00,3.09,-0.34,3.108649224,0,0,0,3.09,-0.34,3.108649224,3.34,-0.38,3.361547263,0,0,0,3.34,-0.38,3.361547263
31/12/2020 05:30,3.15,-0.34,3.168296072,0,0,0,3.15,-0.34,3.168296072,3.41,-0.38,3.431107693,0,0,0,3.41,-0.38,3.431107693
31/12/2020 06:00,3.19,-0.34,3.208067954,0,0,0,3.19,-0.34,3.208067954,3.45,-0.38,3.470864446,0,0,0,3.45,-0.38,3.470864446
31/12/2020 06:30,3.37,-0.34,3.387107911,0,0,0,3.37,-0.34,3.387107911,3.65,-0.38,3.66972751,0,0,0,3.65,-0.38,3.66972751
31/12/2020 07:00,3.48,-0.31,3.493780188,0,0,0,3.48,-0.31,3.493780188,3.77,-0.33,3.784415411,0,0,0,3.77,-0.33,3.784415411
31/12/2020 07:30,3.63,-0.28,3.640782883,0,0,0,3.63,-0.28,3.640782883,3.93,-0.3,3.941433749,0,0,0,3.93,-0.3,3.941433749
31/12/2020 08:00,3.77,-0.28,3.780383578,0,0,0,3.77,-0.28,3.780383578,4.09,-0.3,4.100987686,0,0,0,4.09,-0.3,4.100987686
31/12/2020 08:30,3.77096,-0.31972,3.784489424,0.00096,0.00028,0.001,3.77,-0.32,3.783556528,4.12096,0.35028,4.13582004,0.00096,0.00028,0.001,4.12,0.35,4.134839779
31/12/2020 09:00,3.82376,-0.24432,3.83155749,0.05376,0.01568,0.056,3.77,-0.26,3.778954882,4.21376,0.01568,4.213789174,0.05376,0.01568,0.056,4.16,0,4.16
31/12/2020 09:30,4.04456,-0.21492,4.050266189,0.15456,0.04508,0.161,3.89,-0.26,3.898679264,4.42456,-0.48492,4.451053651,0.15456,0.04508,0.161,4.27,-0.53,4.302766552
31/12/2020 10:00,4.13576,-0.16832,4.139183784,0.24576,0.07168,0.256,3.89,-0.24,3.897396567,4.48576,0.07168,4.486332667,0.24576,0.07168,0.256,4.24,0,4.24
31/12/2020 10:30,4.16536,-0.48552,4.193560969,0.25536,0.07448,0.266,3.91,-0.56,3.949898733,4.51536,0.51448,4.544575404,0.25536,0.07448,0.266,4.26,0.44,4.282662723
31/12/2020 11:00,4.19384,-0.16888,4.197238902,0.24384,0.07112,0.254,3.95,-0.24,3.957284422,4.53384,-0.16888,4.536984197,0.24384,0.07112,0.254,4.29,-0.24,4.296708042
31/12/2020 11:30,4.2944,-0.0958,4.295468426,0.4944,0.1442,0.515,3.8,-0.24,3.807571404,4.6444,0.1442,4.646638032,0.4944,0.1442,0.515,4.15,0,4.15
31/12/2020 12:00,4.43344,0.04392,4.433657542,0.97344,0.28392,1.014,3.46,-0.24,3.468313711,4.78344,0.28392,4.791858596,0.97344,0.28392,1.014,3.81,0,3.81
31/12/2020 12:30,4.624,0.392,4.64058617,1.344,0.392,1.4,3.28,0,3.28,4.944,0.392,4.959516105,1.344,0.392,1.4,3.6,0,3.6
31/12/2020 13:00,4.55296,0.37128,4.568073292,1.27296,0.37128,1.326,3.28,0,3.28,4.87296,0.37128,4.887083793,1.27296,0.37128,1.326,3.6,0,3.6
31/12/2020 13:30,4.10616,0.10388,4.107473798,0.35616,0.10388,0.371,3.75,0,3.75,4.44616,0.10388,4.44737336,0.35616,0.10388,0.371,4.09,0,4.09
31/12/2020 14:00,4.13904,0.20972,4.14434972,0.71904,0.20972,0.749,3.42,0,3.42,4.48904,0.20972,4.493936203,0.71904,0.20972,0.749,3.77,0,3.77
31/12/2020 14:30,4.09776,-0.04232,4.097978526,0.67776,0.19768,0.706,3.42,-0.24,3.428410711,4.44776,-0.04232,4.447961331,0.67776,0.19768,0.706,3.77,-0.24,3.777631533
31/12/2020 15:00,3.94184,-0.11988,3.943662486,0.41184,0.12012,0.429,3.53,-0.24,3.538149234,4.32184,-0.11988,4.323502307,0.41184,0.12012,0.429,3.91,-0.24,3.917358804
31/12/2020 15:30,3.83616,-0.17112,3.839974687,0.23616,0.06888,0.246,3.6,-0.24,3.607991131,4.23616,-0.17112,4.239614794,0.23616,0.06888,0.246,4,-0.24,4.007193532
31/12/2020 16:00,3.88784,-0.23188,3.894748798,0.02784,0.00812,0.029,3.86,-0.24,3.867453943,4.25784,-0.23188,4.264149364,0.02784,0.00812,0.029,4.23,-0.24,4.23680304
31/12/2020 16:30,4.01,-1.1,4.158136602,0,0,0,4.01,-1.1,4.158136602,4.51,0.75,4.571936133,0,0,0,4.51,0.75,4.571936133
31/12/2020 17:00,4.23,-0.24,4.23680304,0,0,0,4.23,-0.24,4.23680304,4.64,0,4.64,0,0,0,4.64,0,4.64
31/12/2020 17:30,4.23,-0.24,4.23680304,0,0,0,4.23,-0.24,4.23680304,4.62,-0.24,4.626229566,0,0,0,4.62,-0.24,4.626229566
31/12/2020 18:00,4.18,-0.26,4.188078318,0,0,0,4.18,-0.26,4.188078318,4.58,-0.24,4.586283899,0,0,0,4.58,-0.24,4.586283899
31/12/2020 18:30,4.15,-0.26,4.158136602,0,0,0,4.15,-0.26,4.158136602,4.52,-0.24,4.526367197,0,0,0,4.52,-0.24,4.526367197
31/12/2020 19:00,3.96,-0.48,3.988984833,0,0,0,3.96,-0.48,3.988984833,4.35,0.45,4.373213921,0,0,0,4.35,0.45,4.373213921
31/12/2020 19:30,3.81,-0.29,3.821020806,0,0,0,3.81,-0.29,3.821020806,4.15,-0.28,4.159435058,0,0,0,4.15,-0.28,4.159435058
31/12/2020 20:00,3.7,-0.29,3.711347464,0,0,0,3.7,-0.29,3.711347464,4.04,-0.3,4.051123301,0,0,0,4.04,-0.3,4.051123301
31/12/2020 20:30,3.62,-0.32,3.634116124,0,0,0,3.62,-0.32,3.634116124,3.96,-0.3,3.971347378,0,0,0,3.96,-0.3,3.971347378
31/12/2020 21:00,3.49,-0.35,3.507506237,0,0,0,3.49,-0.35,3.507506237,3.84,-0.35,3.85591753,0,0,0,3.84,-0.35,3.85591753
31/12/2020 21:30,3.42,-0.35,3.437862708,0,0,0,3.42,-0.35,3.437862708,3.76,-0.3,3.771949098,0,0,0,3.76,-0.3,3.771949098
31/12/2020 22:00,3.4,-0.32,3.415025622,0,0,0,3.4,-0.32,3.415025622,3.72,-0.34,3.735505321,0,0,0,3.72,-0.34,3.735505321
31/12/2020 22:30,3.35,-0.3,3.363406012,0,0,0,3.35,-0.3,3.363406012,3.66,-0.36,3.677662301,0,0,0,3.66,-0.36,3.677662301
31/12/2020 23:00,3.23,-0.68,3.300802933,0,0,0,3.23,-0.68,3.300802933,3.58,0.14,3.582736384,0,0,0,3.58,0.14,3.582736384
31/12/2020 23:30,3.14,-0.36,3.160569569,0,0,0,3.14,-0.36,3.160569569,3.43,-0.41,3.454417462,0,0,0,3.43,-0.41,3.454417462
01/01/2021 00:00,3.12,-0.36,3.140700559,0,0,0,3.12,-0.36,3.140700559,3.4,-0.41,3.424631367,0,0,0,3.4,-0.41,3.424631367
01/01/2021 00:30,3.12,-0.34,3.138470965,0,0,0,3.12,-0.34,3.138470965,3.4,-0.39,3.422294552,0,0,0,3.4,-0.39,3.422294552
01/01/2021 01:00,3.02,-0.34,3.039078808,0,0,0,3.02,-0.34,3.039078808,3.28,-0.39,3.3031046,0,0,0,3.28,-0.39,3.3031046
01/01/2021 01:30,2.96,-0.37,2.983035367,0,0,0,2.96,-0.37,2.983035367,3.22,-0.42,3.247275781,0,0,0,3.22,-0.42,3.247275781
01/01/2021 02:00,2.89,-0.37,2.913588852,0,0,0,2.89,-0.37,2.913588852,3.14,-0.4,3.165375175,0,0,0,3.14,-0.4,3.165375175
01/01/2021 02:30,2.87,-0.37,2.89375189,0,0,0,2.87,-0.37,2.89375189,3.11,-0.43,3.13958596,0,0,0,3.11,-0.43,3.13958596
01/01/2021 03:00,2.87,-0.35,2.8912627,0,0,0,2.87,-0.35,2.8912627,3.11,-0.4,3.135617961,0,0,0,3.11,-0.4,3.135617961
01/01/2021 03:30,2.83,-0.35,2.851560976,0,0,0,2.83,-0.35,2.851560976,3.05,-0.4,3.076117683,0,0,0,3.05,-0.4,3.076117683
01/01/2021 04:00,2.79,-0.87,2.922498931,0,0,0,2.79,-0.87,2.922498931,3.07,0.12,3.072344382,0,0,0,3.07,0.12,3.072344382
01/01/2021 04:30,2.76096,-1.21972,3.018379863,0.00096,0.00028,0.001,2.76,-1.22,3.017614952,3.07096,0.50028,3.111442656,0.00096,0.00028,0.001,3.07,0.5,3.110450128
01/01/2021 05:00,2.76,-1.22,3.017614952,0,0,0,2.76,-1.22,3.017614952,3.09,0.5,3.130191687,0,0,0,3.09,0.5,3.130191687
01/01/2021 05:30,2.82,-0.89,2.957110076,0,0,0,2.82,-0.89,2.957110076,3.11,0.03,3.110144691,0,0,0,3.11,0.03,3.110144691
01/01/2021 06:00,2.82192,-0.34944,2.843473369,0.00192,0.00056,0.002,2.82,-0.35,2.841636852,3.06192,-0.40944,3.08917387,0.00192,0.00056,0.002,3.06,-0.41,3.087345138
01/01/2021 06:30,2.93288,-0.32916,2.951293174,0.00288,0.00084,0.003,2.93,-0.33,2.948525055,3.16288,-0.40916,3.1892353,0.00288,0.00084,0.003,3.16,-0.41,3.186487094
01/01/2021 07:00,3.03288,-0.28916,3.046633322,0.00288,0.00084,0.003,3.03,-0.29,3.043846251,3.27288,-0.40916,3.29835647,0.00288,0.00084,0.003,3.27,-0.41,3.295603131
01/01/2021 07:30,3.07288,-0.30916,3.088393013,0.00288,0.00084,0.003,3.07,-0.31,3.085611771,3.31288,-0.40916,3.338051198,0.00288,0.00084,0.003,3.31,-0.41,3.335296089
01/01/2021 08:00,3.13384,-0.28888,3.147126435,0.00384,0.00112,0.004,3.13,-0.29,3.143405796,3.38384,-0.35888,3.402817656,0.00384,0.00112,0.004,3.38,-0.36,3.399117533
01/01/2021 08:30,3.13096,-0.39972,3.15637238,0.00096,0.00028,0.001,3.13,-0.4,3.155455593,3.40096,0.37028,3.42105776,0.00096,0.00028,0.001,3.4,0.37,3.420073099
01/01/2021 09:00,3.08552,-0.31964,3.10203214,0.03552,0.01036,0.037,3.05,-0.33,3.067800515,3.36552,0.21036,3.37208781,0.03552,0.01036,0.037,3.33,0.2,3.3360006
01/01/2021 09:30,3.18024,-0.30368,3.194706246,0.09024,0.02632,0.094,3.09,-0.33,3.107571399,3.47024,-0.24368,3.478785075,0.09024,0.02632,0.094,3.38,-0.27,3.390766875
01/01/2021 10:00,3.32128,-0.28296,3.333311747,0.16128,0.04704,0.168,3.16,-0.33,3.177184288,3.62128,-0.22296,3.628137263,0.16128,0.04704,0.168,3.46,-0.27,3.470518693
01/01/2021 10:30,3.45616,-0.14112,3.459039867,0.47616,0.13888,0.496,2.98,-0.28,2.993125457,3.75616,-0.11112,3.757803294,0.47616,0.13888,0.496,3.28,-0.25,3.289513642
01/01/2021 11:00,3.55744,-0.17408,3.561696674,0.63744,0.18592,0.664,2.92,-0.36,2.942108088,3.88744,0.63592,3.939109544,0.63744,0.18592,0.664,3.25,0.45,3.281005943
01/01/2021 11:30,3.47528,-1.10096,3.645501886,0.30528,0.08904,0.318,3.17,-1.19,3.386000591,3.94528,0.76904,4.019534401,0.30528,0.08904,0.318,3.64,0.68,3.70297178
01/01/2021 12:00,3.54096,-1.08972,3.704846475,0.24096,0.07028,0.251,3.3,-1.16,3.497942252,4.02096,0.52028,4.054480312,0.24096,0.07028,0.251,3.78,0.45,3.806691477
01/01/2021 12:30,3.68856,-0.19292,3.69360163,0.29856,0.08708,0.311,3.39,-0.28,3.401543767,4.05856,-0.15292,4.061439868,0.29856,0.08708,0.311,3.76,-0.24,3.767651789
01/01/2021 13:00,3.69896,-0.15572,3.702236324,0.28896,0.08428,0.301,3.41,-0.24,3.418435315,4.06896,0.08428,4.069832748,0.28896,0.08428,0.301,3.78,0,3.78
01/01/2021 13:30,3.77408,-0.26756,3.783552326,0.45408,0.13244,0.473,3.32,-0.4,3.344009569,4.13408,0.66244,4.186817909,0.45408,0.13244,0.473,3.68,0.53,3.717969876
01/01/2021 14:00,3.76776,-0.07732,3.768553277,0.55776,0.16268,0.581,3.21,-0.24,3.218959459,4.11776,-0.07732,4.118485863,0.55776,0.16268,0.581,3.56,-0.24,3.568080717
01/01/2021 14:30,3.55016,-0.22912,3.557545783,0.14016,0.04088,0.146,3.41,-0.27,3.420672449,3.90016,-0.19912,3.90523966,0.14016,0.04088,0.146,3.76,-0.24,3.767651789
01/01/2021 15:00,3.53576,-0.21332,3.542189182,0.12576,0.03668,0.131,3.41,-0.25,3.419151942,3.88576,-0.20332,3.891075661,0.12576,0.03668,0.131,3.76,-0.24,3.767651789
01/01/2021 15:30,3.482,-0.279,3.493159744,0.072,0.021,0.075,3.41,-0.3,3.423171045,3.782,-0.219,3.788335386,0.072,0.021,0.075,3.71,-0.24,3.717754699
01/01/2021 16:00,3.56824,-0.29468,3.58038727,0.01824,0.00532,0.019,3.55,-0.3,3.562653505,3.88824,-0.23468,3.895315777,0.01824,0.00532,0.019,3.87,-0.24,3.877434719
01/01/2021 16:30,3.86536,-0.25552,3.873796381,0.01536,0.00448,0.016,3.85,-0.26,3.858769234,4.18536,-0.23552,4.191981393,0.01536,0.00448,0.016,4.17,-0.24,4.176900765
01/01/2021 17:00,3.97208,-0.29356,3.98291313,0.02208,0.00644,0.023,3.95,-0.3,3.961376024,4.31208,-0.23356,4.318400653,0.02208,0.00644,0.023,4.29,-0.24,4.296708042
01/01/2021 17:30,4.02208,-0.26356,4.030706067,0.02208,0.00644,0.023,4,-0.27,4.009102144,4.37208,-0.23356,4.378314036,0.02208,0.00644,0.023,4.35,-0.24,4.356615659
01/01/2021 18:00,3.96536,-0.28552,3.975625938,0.01536,0.00448,0.016,3.95,-0.29,3.960631263,4.29536,-0.23552,4.301812083,0.01536,0.00448,0.016,4.28,-0.24,4.286723691
01/01/2021 18:30,3.85344,-0.28608,3.86404472,0.01344,0.00392,0.014,3.84,-0.29,3.850934951,4.18344,-0.23608,4.190095942,0.01344,0.00392,0.014,4.17,-0.24,4.176900765
01/01/2021 19:00,3.84768,-0.28776,3.858425482,0.00768,0.00224,0.008,3.84,-0.29,3.850934951,4.15768,-0.23776,4.164472692,0.00768,0.00224,0.008,4.15,-0.24,4.156933966
01/01/2021 19:30,3.75864,-0.28748,3.769617938,0.00864,0.00252,0.009,3.75,-0.29,3.761196618,4.07864,0.35252,4.093845942,0.00864,0.00252,0.009,4.07,0.35,4.08502142
01/01/2021 20:00,3.6496,-0.4072,3.672246179,0.0096,0.0028,0.01,3.64,-0.41,3.663017881,3.9696,0.2128,3.975299737,0.0096,0.0028,0.01,3.96,0.21,3.965564273
01/01/2021 20:30,3.52576,-0.27832,3.536728092,0.00576,0.00168,0.006,3.52,-0.28,3.531118803,3.82576,-0.36832,3.843448868,0.00576,0.00168,0.006,3.82,-0.37,3.837877017
01/01/2021 21:00,3.40576,-0.29832,3.418800374,0.00576,0.00168,0.006,3.4,-0.3,3.413209633,3.71576,-0.40832,3.738127553,0.00576,0.00168,0.006,3.71,-0.41,3.732586235
01/01/2021 21:30,3.40672,-0.29804,3.419732299,0.00672,0.00196,0.007,3.4,-0.3,3.413209633,3.71672,0.15196,3.719825184,0.00672,0.00196,0.007,3.71,0.15,3.713031107
01/01/2021 22:00,3.34768,-0.29776,3.360896071,0.00768,0.00224,0.008,3.34,-0.3,3.353445989,3.65768,-0.33776,3.673241729,0.00768,0.00224,0.008,3.65,-0.34,3.665801413
01/01/2021 22:30,3.23672,-0.29804,3.250412928,0.00672,0.00196,0.007,3.23,-0.3,3.243901971,3.53672,-0.31804,3.550991101,0.00672,0.00196,0.007,3.53,-0.32,3.544474573
01/01/2021 23:00,3.12768,-0.43776,3.158166557,0.00768,0.00224,0.008,3.12,-0.44,3.150872895,3.41768,0.24224,3.426254048,0.00768,0.00224,0.008,3.41,0.24,3.418435315
01/01/2021 23:30,3.02152,-0.36664,3.043683295,0.01152,0.00336,0.012,3.01,-0.37,3.032655602,3.28152,-0.36664,3.301938582,0.01152,0.00336,0.012,3.27,-0.37,3.290866147
02/01/2021 00:00,2.97152,-0.36664,2.99405344,0.01152,0.00336,0.012,2.96,-0.37,2.983035367,3.21152,-0.36664,3.232380794,0.01152,0.00336,0.012,3.2,-0.37,3.221319605
