Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/01/2021 00:30,2.92672,-0.34804,2.94734148,0.00672,0.00196,0.007,2.92,-0.35,2.940901222,3.16672,-0.36804,3.188035288,0.00672,0.00196,0.007,3.16,-0.37,3.181587654
02/01/2021 01:00,2.92384,-0.31888,2.941177451,0.00384,0.00112,0.004,2.92,-0.32,2.937481915,3.16384,-0.38888,3.187649793,0.00384,0.00112,0.004,3.16,-0.39,3.183975502
02/01/2021 01:30,2.92192,-0.31944,2.939329583,0.00192,0.00056,0.002,2.92,-0.32,2.937481915,3.16192,-0.38944,3.185812549,0.00192,0.00056,0.002,3.16,-0.39,3.183975502
02/01/2021 02:00,2.89192,-0.31944,2.909509099,0.00192,0.00056,0.002,2.89,-0.32,2.907662291,3.11192,-0.38944,3.136193489,0.00192,0.00056,0.002,3.11,-0.39,3.134357988
02/01/2021 02:30,2.85,-0.32,2.867908646,0,0,0,2.85,-0.32,2.867908646,3.08,-0.39,3.104593371,0,0,0,3.08,-0.39,3.104593371
02/01/2021 03:00,2.88,-0.34,2.9,0,0,0,2.88,-0.34,2.9,3.11,-0.39,3.134357988,0,0,0,3.11,-0.39,3.134357988
02/01/2021 03:30,2.85,-0.34,2.870209052,0,0,0,2.85,-0.34,2.870209052,3.07,-0.39,3.094672842,0,0,0,3.07,-0.39,3.094672842
02/01/2021 04:00,2.8,-1.18,3.038486465,0,0,0,2.8,-1.18,3.038486465,3.12,0.09,3.121297807,0,0,0,3.12,0.09,3.121297807
02/01/2021 04:30,2.8,-1.18,3.038486465,0,0,0,2.8,-1.18,3.038486465,3.12,0.51,3.161407914,0,0,0,3.12,0.51,3.161407914
02/01/2021 05:00,2.83,-1.22,3.081768973,0,0,0,2.83,-1.22,3.081768973,3.15,0.49,3.18788331,0,0,0,3.15,0.49,3.18788331
02/01/2021 05:30,3.07,-1.18,3.288966403,0,0,0,3.07,-1.18,3.288966403,3.4,0.51,3.438037231,0,0,0,3.4,0.51,3.438037231
02/01/2021 06:00,2.93,-1.15,3.147602262,0,0,0,2.93,-1.15,3.147602262,3.26,0.08,3.260981447,0,0,0,3.26,0.08,3.260981447
02/01/2021 06:30,3.13,-0.36,3.150634857,0,0,0,3.13,-0.36,3.150634857,3.37,-0.35,3.388126326,0,0,0,3.37,-0.35,3.388126326
02/01/2021 07:00,3.31,-0.31,3.324484923,0,0,0,3.31,-0.31,3.324484923,3.57,-0.3,3.582582867,0,0,0,3.57,-0.3,3.582582867
02/01/2021 07:30,3.39,-0.34,3.407007485,0,0,0,3.39,-0.34,3.407007485,3.65,-0.3,3.662308015,0,0,0,3.65,-0.3,3.662308015
02/01/2021 08:00,3.61,-0.3,3.622443926,0,0,0,3.61,-0.3,3.622443926,3.89,-0.25,3.898025141,0,0,0,3.89,-0.25,3.898025141
02/01/2021 08:30,3.71728,-0.41496,3.740369287,0.01728,0.00504,0.018,3.7,-0.42,3.723761539,4.03728,0.47504,4.065131339,0.01728,0.00504,0.018,4.02,0.47,4.04738187
02/01/2021 09:00,3.78456,-0.20492,3.790103772,0.15456,0.04508,0.161,3.63,-0.25,3.638598631,4.10456,-0.20492,4.109672128,0.15456,0.04508,0.161,3.95,-0.25,3.957903485
02/01/2021 09:30,4.00464,-0.11448,4.006275977,0.46464,0.13552,0.484,3.54,-0.25,3.548816704,4.33464,-0.11448,4.336151473,0.46464,0.13552,0.484,3.87,-0.25,3.878066529
02/01/2021 10:00,4.2852,-0.0414,4.285399981,0.7152,0.2086,0.745,3.57,-0.25,3.578742796,4.6152,0.2086,4.619911796,0.7152,0.2086,0.745,3.9,0,3.9
02/01/2021 10:30,4.44776,0.26768,4.455807626,0.91776,0.26768,0.956,3.53,0,3.53,4.76776,0.26768,4.775268369,0.91776,0.26768,0.956,3.85,0,3.85
02/01/2021 11:00,4.51896,0.22428,4.524522185,0.76896,0.22428,0.801,3.75,0,3.75,4.84896,0.22428,4.854144065,0.76896,0.22428,0.801,4.08,0,4.08
02/01/2021 11:30,4.63048,0.26264,4.637922466,0.90048,0.26264,0.938,3.73,0,3.73,4.98048,0.02264,4.980531458,0.90048,0.26264,0.938,4.08,-0.24,4.087052728
02/01/2021 12:00,4.41752,-0.13864,4.419695012,0.34752,0.10136,0.362,4.07,-0.24,4.077070026,4.78752,-0.13864,4.789526991,0.34752,0.10136,0.362,4.44,-0.24,4.446481755
02/01/2021 12:30,4.55256,0.12908,4.554389553,0.44256,0.12908,0.461,4.11,0,4.11,4.90256,-0.11092,4.903814617,0.44256,0.12908,0.461,4.46,-0.24,4.466452731
02/01/2021 13:00,4.54584,0.09212,4.546773295,0.31584,0.09212,0.329,4.23,0,4.23,4.90584,0.09212,4.906704821,0.31584,0.09212,0.329,4.59,0,4.59
02/01/2021 13:30,4.49544,0.09492,4.496441993,0.32544,0.09492,0.339,4.17,0,4.17,4.86544,-0.14508,4.867602552,0.32544,0.09492,0.339,4.54,-0.24,4.546339187
02/01/2021 14:00,4.46312,-0.14284,4.465405178,0.33312,0.09716,0.347,4.13,-0.24,4.136967488,4.83312,-0.14284,4.835230315,0.33312,0.09716,0.347,4.5,-0.24,4.506395455
02/01/2021 14:30,4.36496,-0.16272,4.367991941,0.26496,0.07728,0.276,4.1,-0.24,4.107018383,4.76496,-0.16272,4.767737577,0.26496,0.07728,0.276,4.5,-0.24,4.506395455
02/01/2021 15:00,4.3296,-0.2022,4.334318978,0.1296,0.0378,0.135,4.2,-0.24,4.206851554,4.7396,-0.2022,4.74391115,0.1296,0.0378,0.135,4.61,-0.24,4.616243061
02/01/2021 15:30,4.33952,-0.22264,4.345227543,0.05952,0.01736,0.062,4.28,-0.24,4.286723691,4.76952,-0.22264,4.774713562,0.05952,0.01736,0.062,4.71,-0.24,4.716110686
02/01/2021 16:00,4.47152,-0.23664,4.477777306,0.01152,0.00336,0.012,4.46,-0.24,4.466452731,4.89152,-0.23664,4.897240692,0.01152,0.00336,0.012,4.88,-0.24,4.885898075
02/01/2021 16:30,4.7,0.38,4.715336679,0,0,0,4.7,0.38,4.715336679,5.12,-0.7,5.167630018,0,0,0,5.12,-0.7,5.167630018
02/01/2021 17:00,4.80384,-0.26888,4.811358976,0.00384,0.00112,0.004,4.8,-0.27,4.807587753,5.21384,-0.23888,5.219309456,0.00384,0.00112,0.004,5.21,-0.24,5.215524902
02/01/2021 17:30,4.78288,-0.24916,4.78936549,0.00288,0.00084,0.003,4.78,-0.25,4.786533192,5.17288,0.00084,5.172880068,0.00288,0.00084,0.003,5.17,0,5.17
02/01/2021 18:00,4.71384,-0.26888,4.721502303,0.00384,0.00112,0.004,4.71,-0.27,4.717732506,5.10384,0.00112,5.103840123,0.00384,0.00112,0.004,5.1,0,5.1
02/01/2021 18:30,4.56768,-0.30776,4.578036348,0.00768,0.00224,0.008,4.56,-0.31,4.570525134,4.95768,0.00224,4.957680506,0.00768,0.00224,0.008,4.95,0,4.95
02/01/2021 19:00,4.52672,-0.30804,4.537188843,0.00672,0.00196,0.007,4.52,-0.31,4.530618059,4.91672,0.00196,4.916720391,0.00672,0.00196,0.007,4.91,0,4.91
02/01/2021 19:30,4.45248,-0.34636,4.465931415,0.01248,0.00364,0.013,4.44,-0.35,4.453773681,4.86248,0.00364,4.862481362,0.01248,0.00364,0.013,4.85,0,4.85
02/01/2021 20:00,4.3744,-0.3458,4.388046604,0.0144,0.0042,0.015,4.36,-0.35,4.374025606,4.7844,0.0042,4.784401843,0.0144,0.0042,0.015,4.77,0,4.77
02/01/2021 20:30,4.404,-0.303,4.414411059,0.024,0.007,0.025,4.38,-0.31,4.390956616,4.794,0.007,4.794005111,0.024,0.007,0.025,4.77,0,4.77
02/01/2021 21:00,4.27728,-0.37496,4.29368364,0.01728,0.00504,0.018,4.26,-0.38,4.276914776,4.66728,-0.23496,4.673190431,0.01728,0.00504,0.018,4.65,-0.24,4.656189429
02/01/2021 21:30,4.25728,-0.37496,4.273760405,0.01728,0.00504,0.018,4.24,-0.38,4.256994245,4.62728,-0.23496,4.633241457,0.01728,0.00504,0.018,4.61,-0.24,4.616243061
02/01/2021 22:00,4.1944,-0.2758,4.203457743,0.0144,0.0042,0.015,4.18,-0.28,4.189367494,4.5244,-0.2358,4.530540475,0.0144,0.0042,0.015,4.51,-0.24,4.516381295
02/01/2021 22:30,4.13536,-0.24552,4.142641959,0.01536,0.00448,0.016,4.12,-0.25,4.127577982,4.45536,-0.23552,4.461580706,0.01536,0.00448,0.016,4.44,-0.24,4.446481755
02/01/2021 23:00,3.9696,-0.3672,3.986547378,0.0096,0.0028,0.01,3.96,-0.37,3.977247792,4.2596,0.3528,4.274185302,0.0096,0.0028,0.01,4.25,0.35,4.264387412
02/01/2021 23:30,3.97152,-0.26664,3.980460777,0.01152,0.00336,0.012,3.96,-0.27,3.969193873,4.26152,-0.23664,4.268085191,0.01152,0.00336,0.012,4.25,-0.24,4.256771077
03/01/2021 00:00,3.86536,-0.26552,3.874468841,0.01536,0.00448,0.016,3.85,-0.27,3.85945592,4.11536,0.27448,4.124503267,0.01536,0.00448,0.016,4.1,0.27,4.108880626
03/01/2021 00:30,3.99248,-0.23636,3.99947029,0.01248,0.00364,0.013,3.98,-0.24,3.987229615,4.24248,-0.30636,4.253527125,0.01248,0.00364,0.013,4.23,-0.31,4.241344127
03/01/2021 01:00,3.93056,-0.23692,3.937693868,0.01056,0.00308,0.011,3.92,-0.24,3.927340067,4.18056,-0.26692,4.189072475,0.01056,0.00308,0.011,4.17,-0.27,4.178731865
03/01/2021 01:30,3.93344,-0.23608,3.94051824,0.01344,0.00392,0.014,3.92,-0.24,3.927340067,4.18344,-0.26608,4.191893224,0.01344,0.00392,0.014,4.17,-0.27,4.178731865
03/01/2021 02:00,3.81344,-0.23608,3.820740556,0.01344,0.00392,0.014,3.8,-0.24,3.807571404,4.05344,-0.29608,4.064239068,0.01344,0.00392,0.014,4.04,-0.3,4.051123301
03/01/2021 02:30,3.81152,-0.23664,3.818858887,0.01152,0.00336,0.012,3.8,-0.24,3.807571404,4.05152,-0.26664,4.060284621,0.01152,0.00336,0.012,4.04,-0.27,4.049012225
03/01/2021 03:00,3.86632,-0.23524,3.873469788,0.01632,0.00476,0.017,3.85,-0.24,3.857473266,4.10632,-0.26524,4.114877422,0.01632,0.00476,0.017,4.09,-0.27,4.098902292
03/01/2021 03:30,3.86056,-0.34692,3.876116226,0.01056,0.00308,0.011,3.85,-0.35,3.865876356,4.10056,0.22308,4.106623552,0.01056,0.00308,0.011,4.09,0.22,4.095912597
03/01/2021 04:00,3.77152,-1.06664,3.919449451,0.01152,0.00336,0.012,3.76,-1.07,3.909283822,4.14152,0.59336,4.183809747,0.01152,0.00336,0.012,4.13,0.59,4.171930009
03/01/2021 04:30,3.7696,-1.1072,3.928839014,0.0096,0.0028,0.01,3.76,-1.11,3.920420896,4.1396,0.5528,4.176347208,0.0096,0.0028,0.01,4.13,0.55,4.166461328
03/01/2021 05:00,3.73152,-1.10664,3.892157962,0.01152,0.00336,0.012,3.72,-1.11,3.882074188,4.10152,0.51336,4.133522082,0.01152,0.00336,0.012,4.09,0.51,4.121674417
03/01/2021 05:30,3.78768,-1.08776,3.940779314,0.00768,0.00224,0.008,3.78,-1.09,3.934018302,4.15768,0.51224,4.189115993,0.00768,0.00224,0.008,4.15,0.51,4.181219918
03/01/2021 06:00,3.9948,-1.0586,4.132682059,0.0048,0.0014,0.005,3.99,-1.06,4.128401628,4.3648,0.5414,4.398248856,0.0048,0.0014,0.005,4.36,0.54,4.393313101
03/01/2021 06:30,4.20768,-1.05776,4.338597377,0.00768,0.00224,0.008,4.2,-1.06,4.331697127,4.50768,0.28224,4.516507323,0.00768,0.00224,0.008,4.5,0.28,4.508702696
03/01/2021 07:00,4.40576,-0.23832,4.412200993,0.00576,0.00168,0.006,4.4,-0.24,4.406540593,4.65576,-0.26832,4.663485478,0.00576,0.00168,0.006,4.65,-0.27,4.657832114
03/01/2021 07:30,4.48672,0.00196,4.486720428,0.00672,0.00196,0.007,4.48,0,4.48,4.74672,-0.26804,4.754281881,0.00672,0.00196,0.007,4.74,-0.27,4.747683646
03/01/2021 08:00,4.57056,0.00308,4.570561038,0.01056,0.00308,0.011,4.56,0,4.56,4.85056,-0.26692,4.857898579,0.01056,0.00308,0.011,4.84,-0.27,4.847525142
03/01/2021 08:30,4.67576,0.00168,4.675760302,0.00576,0.00168,0.006,4.67,0,4.67,4.96576,-0.24832,4.971964923,0.00576,0.00168,0.006,4.96,-0.25,4.966296407
03/01/2021 09:00,4.6892,-0.9544,4.785339695,0.0192,0.0056,0.02,4.67,-0.96,4.767651413,5.0492,0.5356,5.077527745,0.0192,0.0056,0.02,5.03,0.53,5.057845391
03/01/2021 09:30,4.81952,0.01736,4.819551265,0.05952,0.01736,0.062,4.76,0,4.76,5.15952,-0.23264,5.164762144,0.05952,0.01736,0.062,5.1,-0.25,5.106123774
03/01/2021 10:00,4.9208,0.0294,4.920887826,0.1008,0.0294,0.105,4.82,0,4.82,5.2908,-0.2206,5.295396963,0.1008,0.0294,0.105,5.19,-0.25,5.196017706
03/01/2021 10:30,5.10904,0.10472,5.11011311,0.35904,0.10472,0.374,4.75,0,4.75,5.48904,0.10472,5.490038834,0.35904,0.10472,0.374,5.13,0,5.13
03/01/2021 11:00,5.40464,0.24052,5.409989224,0.82464,0.24052,0.859,4.58,0,4.58,5.79464,0.48052,5.814529405,0.82464,0.24052,0.859,4.97,0.24,4.975791394
03/01/2021 11:30,5.32856,0.19208,5.332020855,0.65856,0.19208,0.686,4.67,0,4.67,5.70856,0.19208,5.711790612,0.65856,0.19208,0.686,5.05,0,5.05
03/01/2021 12:00,5.4908,0.2394,5.496016466,0.8208,0.2394,0.855,4.67,0,4.67,5.8408,0.4794,5.860441024,0.8208,0.2394,0.855,5.02,0.24,5.025733777
03/01/2021 12:30,5.41112,0.21616,5.41543579,0.74112,0.21616,0.772,4.67,0,4.67,5.79112,0.45616,5.809057824,0.74112,0.21616,0.772,5.05,0.24,5.055699754
03/01/2021 13:00,5.48464,0.27552,5.491555991,0.94464,0.27552,0.984,4.54,0,4.54,5.84464,0.27552,5.851130489,0.94464,0.27552,0.984,4.9,0,4.9
03/01/2021 13:30,5.15288,0.07084,5.153366919,0.24288,0.07084,0.253,4.91,0,4.91,5.55288,0.07084,5.553331847,0.24288,0.07084,0.253,5.31,0,5.31
03/01/2021 14:00,5.26064,0.16352,5.263180787,0.56064,0.16352,0.584,4.7,0,4.7,5.68064,0.16352,5.682993014,0.56064,0.16352,0.584,5.12,0,5.12
03/01/2021 14:30,5.15728,0.07504,5.157825899,0.25728,0.07504,0.268,4.9,0,4.9,5.57728,0.07504,5.577784793,0.25728,0.07504,0.268,5.32,0,5.32
03/01/2021 15:00,5.11928,0.02604,5.119346228,0.08928,0.02604,0.093,5.03,0,5.03,5.54928,0.02604,5.549341096,0.08928,0.02604,0.093,5.46,0,5.46
03/01/2021 15:30,5.2264,0.0252,5.226460753,0.0864,0.0252,0.09,5.14,0,5.14,5.6664,0.2652,5.672602577,0.0864,0.0252,0.09,5.58,0.24,5.585158906
03/01/2021 16:00,5.21208,0.00644,5.212083979,0.02208,0.00644,0.023,5.19,0,5.19,5.67208,0.24644,5.677431127,0.02208,0.00644,0.023,5.65,0.24,5.655095048
03/01/2021 16:30,5.30496,-0.23272,5.310062071,0.02496,0.00728,0.026,5.28,-0.24,5.285451731,5.79496,0.24728,5.800233513,0.02496,0.00728,0.026,5.77,0.24,5.774989177
03/01/2021 17:00,5.5192,0.4856,5.540521275,0.0192,0.0056,0.02,5.5,0.48,5.520905723,5.9692,-0.9344,6.041891426,0.0192,0.0056,0.02,5.95,-0.94,6.023794485
03/01/2021 17:30,5.6096,0.5328,5.634845872,0.0096,0.0028,0.01,5.6,0.53,5.625024444,5.9896,-0.9372,6.062479031,0.0096,0.0028,0.01,5.98,-0.94,6.05342878
03/01/2021 18:00,5.5148,-0.2386,5.519959148,0.0048,0.0014,0.005,5.51,-0.24,5.515224383,5.9448,0.0014,5.944800165,0.0048,0.0014,0.005,5.94,0,5.94
03/01/2021 18:30,5.30192,-0.23944,5.307323921,0.00192,0.00056,0.002,5.3,-0.24,5.305431179,5.74192,0.00056,5.741920027,0.00192,0.00056,0.002,5.74,0,5.74
03/01/2021 19:00,5.20096,-0.23972,5.206481595,0.00096,0.00028,0.001,5.2,-0.24,5.205535515,5.63096,0.24028,5.63608419,0.00096,0.00028,0.001,5.63,0.24,5.635113131
03/01/2021 19:30,5.14096,-0.23972,5.146545968,0.00096,0.00028,0.001,5.14,-0.24,5.145600062,5.58096,0.00028,5.580960007,0.00096,0.00028,0.001,5.58,0,5.58
03/01/2021 20:00,5.07096,-0.23972,5.076622992,0.00096,0.00028,0.001,5.07,-0.24,5.075677295,5.50096,0.00028,5.500960007,0.00096,0.00028,0.001,5.5,0,5.5
03/01/2021 20:30,4.99096,-0.23972,4.99671366,0.00096,0.00028,0.001,4.99,-0.24,4.995768209,5.40096,0.00028,5.400960007,0.00096,0.00028,0.001,5.4,0,5.4
03/01/2021 21:00,4.96288,-0.23916,4.96863919,0.00288,0.00084,0.003,4.96,-0.24,4.965803057,5.35288,0.00084,5.352880066,0.00288,0.00084,0.003,5.35,0,5.35
03/01/2021 21:30,4.92192,-0.23944,4.927740659,0.00192,0.00056,0.002,4.92,-0.24,4.92585018,5.29192,0.00056,5.29192003,0.00192,0.00056,0.002,5.29,0,5.29
03/01/2021 22:00,4.84,-0.24,4.84594676,0,0,0,4.84,-0.24,4.84594676,5.2,0,5.2,0,0,0,5.2,0,5.2
03/01/2021 22:30,4.84096,-0.23972,4.846891726,0.00096,0.00028,0.001,4.84,-0.24,4.84594676,5.20096,0.00028,5.200960008,0.00096,0.00028,0.001,5.2,0,5.2
03/01/2021 23:00,4.79,-0.24,4.796008757,0,0,0,4.79,-0.24,4.796008757,5.11,0,5.11,0,0,0,5.11,0,5.11
03/01/2021 23:30,4.72096,-0.23972,4.72704231,0.00096,0.00028,0.001,4.72,-0.24,4.726097756,5.02096,0.00028,5.020960008,0.00096,0.00028,0.001,5.02,0,5.02
04/01/2021 00:00,4.64192,-0.23944,4.648091307,0.00192,0.00056,0.002,4.64,-0.24,4.646202751,4.91192,0.00056,4.911920032,0.00192,0.00056,0.002,4.91,0,4.91
04/01/2021 00:30,4.73192,-0.23944,4.737974082,0.00192,0.00056,0.002,4.73,-0.24,4.736084881,5.00192,0.00056,5.001920031,0.00192,0.00056,0.002,5,0,5
04/01/2021 01:00,4.91384,-0.23888,4.919642995,0.00384,0.00112,0.004,4.91,-0.24,4.915862081,5.19384,0.24112,5.199433892,0.00384,0.00112,0.004,5.19,0.24,5.19554617
04/01/2021 01:30,4.83288,-0.23916,4.83879392,0.00288,0.00084,0.003,4.83,-0.24,4.835959057,5.11288,0.00084,5.112880069,0.00288,0.00084,0.003,5.11,0,5.11
04/01/2021 02:00,4.77192,-0.23944,4.777923398,0.00192,0.00056,0.002,4.77,-0.24,4.776033919,5.03192,0.00056,5.031920031,0.00192,0.00056,0.002,5.03,0,5.03
04/01/2021 02:30,4.7248,0.0014,4.724800207,0.0048,0.0014,0.005,4.72,0,4.72,4.9748,0.0014,4.974800197,0.0048,0.0014,0.005,4.97,0,4.97
04/01/2021 03:00,4.7248,0.0014,4.724800207,0.0048,0.0014,0.005,4.72,0,4.72,4.9748,0.0014,4.974800197,0.0048,0.0014,0.005,4.97,0,4.97
04/01/2021 03:30,4.74384,0.00112,4.743840132,0.00384,0.00112,0.004,4.74,0,4.74,4.99384,0.00112,4.993840126,0.00384,0.00112,0.004,4.99,0,4.99
04/01/2021 04:00,4.74096,0.00028,4.740960008,0.00096,0.00028,0.001,4.74,0,4.74,4.99096,0.00028,4.990960008,0.00096,0.00028,0.001,4.99,0,4.99
04/01/2021 04:30,4.74576,0.00168,4.745760297,0.00576,0.00168,0.006,4.74,0,4.74,4.97576,-0.23832,4.981464042,0.00576,0.00168,0.006,4.97,-0.24,4.975791394
04/01/2021 05:00,4.72576,0.00168,4.725760299,0.00576,0.00168,0.006,4.72,0,4.72,4.97576,-0.23832,4.981464042,0.00576,0.00168,0.006,4.97,-0.24,4.975791394
04/01/2021 05:30,4.83288,0.00084,4.832880073,0.00288,0.00084,0.003,4.83,0,4.83,5.10288,-0.23916,5.108481359,0.00288,0.00084,0.003,5.1,-0.24,5.105643936
04/01/2021 06:00,5.47192,-0.52944,5.497473529,0.00192,0.00056,0.002,5.47,-0.53,5.495616435,5.82192,0.74056,5.868831366,0.00192,0.00056,0.002,5.82,0.74,5.866856058
04/01/2021 06:30,7.00096,0.49028,7.018106255,0.00096,0.00028,0.001,7,0.49,7.017129043,7.36096,0.59028,7.384589535,0.00096,0.00028,0.001,7.36,0.59,7.383610228
04/01/2021 07:00,7.33,0.7,7.363348423,0,0,0,7.33,0.7,7.363348423,7.72,0.8,7.76134009,0,0,0,7.72,0.8,7.76134009
04/01/2021 07:30,7.57,0.47,7.584576455,0,0,0,7.57,0.47,7.584576455,8.02,0.92,8.072595617,0,0,0,8.02,0.92,8.072595617
04/01/2021 08:00,8.19,1.03,8.254513917,0,0,0,8.19,1.03,8.254513917,8.66,1.01,8.718698297,0,0,0,8.66,1.01,8.718698297
04/01/2021 08:30,8.5548,1.2014,8.638747884,0.0048,0.0014,0.005,8.55,1.2,8.633799859,9.0548,1.1814,9.131544721,0.0048,0.0014,0.005,9.05,1.18,9.126603969
04/01/2021 09:00,8.71032,1.43176,8.827208573,0.04032,0.01176,0.042,8.67,1.42,8.78551649,9.22032,1.42176,9.329292706,0.04032,0.01176,0.042,9.18,1.41,9.287653094
04/01/2021 09:30,9.06232,1.63276,9.208232675,0.11232,0.03276,0.117,8.95,1.6,9.091891992,9.57232,1.63276,9.710572352,0.11232,0.03276,0.117,9.46,1.6,9.594352506
04/01/2021 10:00,9.3388,1.7734,9.505689507,0.3888,0.1134,0.405,8.95,1.66,9.102642473,9.8488,1.7834,10.00896483,0.3888,0.1134,0.405,9.46,1.67,9.606273992
04/01/2021 10:30,9.63592,1.84756,9.811443941,0.50592,0.14756,0.527,9.13,1.7,9.286920911,10.15592,1.95756,10.34285996,0.50592,0.14756,0.527,9.65,1.81,9.818278872
04/01/2021 11:00,9.87728,1.92504,10.06312274,0.49728,0.14504,0.518,9.38,1.78,9.547397551,10.38728,2.11504,10.60042358,0.49728,0.14504,0.518,9.89,1.97,10.08429472
04/01/2021 11:30,9.83888,1.83384,10.00832298,0.45888,0.13384,0.478,9.38,1.7,9.532806512,10.34888,2.06384,10.55266567,0.45888,0.13384,0.478,9.89,1.93,10.07655695
04/01/2021 12:00,10.338,2.229,10.5755702,1.368,0.399,1.425,8.97,1.83,9.154769249,10.848,2.469,11.12542426,1.368,0.399,1.425,9.48,2.07,9.703365396
04/01/2021 12:30,10.00264,1.81452,10.16588854,0.39264,0.11452,0.409,9.61,1.7,9.75920591,10.54264,2.00452,10.73151241,0.39264,0.11452,0.409,10.15,1.89,10.32446609
04/01/2021 13:00,10.01024,1.81632,10.17368779,0.33024,0.09632,0.344,9.68,1.72,9.83162245,10.52024,2.02632,10.71360921,0.33024,0.09632,0.344,10.19,1.93,10.37116194
04/01/2021 13:30,10.01824,1.83032,10.18406618,0.37824,0.11032,0.394,9.64,1.72,9.792241827,10.56824,2.08032,10.77104582,0.37824,0.11032,0.394,10.19,1.97,10.37868007
04/01/2021 14:00,10.12544,1.86992,10.29665654,0.44544,0.12992,0.464,9.68,1.74,9.835141077,10.67544,2.03992,10.86859203,0.44544,0.12992,0.464,10.23,1.91,10.40677664
04/01/2021 14:30,10.074,1.887,10.24920704,0.504,0.147,0.525,9.57,1.74,9.726895702,10.624,2.097,10.82897895,0.504,0.147,0.525,10.12,1.95,10.30615835
04/01/2021 15:00,10.04024,1.78132,10.19703487,0.21024,0.06132,0.219,9.83,1.72,9.979343666,10.60024,2.01132,10.78936959,0.21024,0.06132,0.219,10.39,1.95,10.57140483
04/01/2021 15:30,10.07112,1.76116,10.22394946,0.14112,0.04116,0.147,9.93,1.72,10.07786188,10.59112,1.96116,10.77116388,0.14112,0.04116,0.147,10.45,1.92,10.62491882
04/01/2021 16:00,10.11096,0.97528,10.15788773,0.12096,0.03528,0.126,9.99,0.94,10.03412677,10.86096,2.65528,11.1808302,0.12096,0.03528,0.126,10.74,2.62,11.05495364
04/01/2021 16:30,10.11208,0.64144,10.13240382,0.14208,0.04144,0.148,9.97,0.6,9.988037845,10.93208,2.63144,11.24432522,0.14208,0.04144,0.148,10.79,2.59,11.09649494
04/01/2021 17:00,9.80608,0.52844,9.820308233,0.16608,0.04844,0.173,9.64,0.48,9.65194281,10.63608,2.51844,10.93017556,0.16608,0.04844,0.173,10.47,2.47,10.75740675
04/01/2021 17:30,9.78208,0.52144,9.795967987,0.14208,0.04144,0.148,9.64,0.48,9.65194281,10.61208,2.54144,10.91215649,0.14208,0.04144,0.148,10.47,2.5,10.76433463
04/01/2021 18:00,9.53696,0.74828,9.566270381,0.09696,0.02828,0.101,9.44,0.72,9.467417811,10.25696,2.15828,10.48157436,0.09696,0.02828,0.101,10.16,2.13,10.38087183
04/01/2021 18:30,9.49712,1.44416,9.606294103,0.11712,0.03416,0.122,9.38,1.41,9.485383493,10.01712,1.52416,10.1324112,0.11712,0.03416,0.122,9.9,1.49,10.01149839
04/01/2021 19:00,9.51928,1.38604,9.619656886,0.08928,0.02604,0.093,9.43,1.36,9.527565271,10.04928,1.46604,10.15565369,0.08928,0.02604,0.093,9.96,1.44,10.06355802
04/01/2021 19:30,9.37928,1.33604,9.473958845,0.08928,0.02604,0.093,9.29,1.31,9.381908121,9.88928,1.40604,9.988734024,0.08928,0.02604,0.093,9.8,1.38,9.896686314
04/01/2021 20:00,9.2856,1.4208,9.393670209,0.1056,0.0308,0.11,9.18,1.39,9.28463785,9.7956,1.4908,9.908393613,0.1056,0.0308,0.11,9.69,1.46,9.799372429
04/01/2021 20:30,9.18944,1.45192,9.303433732,0.10944,0.03192,0.114,9.08,1.42,9.190364519,9.67944,1.53192,9.799915183,0.10944,0.03192,0.114,9.57,1.5,9.686841591
04/01/2021 21:00,9.11712,1.48416,9.237132022,0.11712,0.03416,0.122,9,1.45,9.116057262,9.60712,1.58416,9.736853578,0.11712,0.03416,0.122,9.49,1.55,9.615747501
04/01/2021 21:30,9.12672,1.52696,9.253573623,0.12672,0.03696,0.132,9,1.49,9.122505138,9.58672,1.66696,9.730568123,0.12672,0.03696,0.132,9.46,1.63,9.599401023
04/01/2021 22:00,8.76896,0.66928,8.794463895,0.16896,0.04928,0.176,8.6,0.62,8.622319873,9.39896,2.33928,9.685694606,0.16896,0.04928,0.176,9.23,2.29,9.509837012
04/01/2021 22:30,8.6012,1.0766,8.668316388,0.0912,0.0266,0.095,8.51,1.05,8.574532057,9.0512,1.6266,9.196197529,0.0912,0.0266,0.095,8.96,1.6,9.101736098
04/01/2021 23:00,8.71392,1.34156,8.81658579,0.07392,0.02156,0.077,8.64,1.32,8.740251713,9.08392,1.41156,9.192937735,0.07392,0.02156,0.077,9.01,1.39,9.116589275
04/01/2021 23:30,8.57192,1.35556,8.678441992,0.12192,0.03556,0.127,8.45,1.32,8.552479173,8.94192,1.45556,9.059613027,0.12192,0.03556,0.127,8.82,1.42,8.933577111
05/01/2021 00:00,8.5604,1.3522,8.666538698,0.1104,0.0322,0.115,8.45,1.32,8.552479173,8.9304,1.4222,9.042936304,0.1104,0.0322,0.115,8.82,1.39,8.92885771
05/01/2021 00:30,8.2208,1.1894,8.306396632,0.1008,0.0294,0.105,8.12,1.16,8.202438662,8.5608,1.2394,8.650052543,0.1008,0.0294,0.105,8.46,1.21,8.546092674
05/01/2021 01:00,8.12,1.195,8.207461544,0.12,0.035,0.125,8,1.16,8.083662536,8.53,1.435,8.649862716,0.12,0.035,0.125,8.41,1.4,8.52573164
05/01/2021 01:30,8.12456,1.23508,8.217901058,0.15456,0.04508,0.161,7.97,1.19,8.058349707,8.47456,1.30508,8.574462141,0.15456,0.04508,0.161,8.32,1.26,8.414867795
05/01/2021 02:00,8.01592,1.16256,8.099785133,0.14592,0.04256,0.152,7.87,1.12,7.949295566,8.35592,1.25256,8.449278407,0.14592,0.04256,0.152,8.21,1.21,8.298686643
05/01/2021 02:30,7.9996,1.1878,8.08730295,0.1296,0.0378,0.135,7.87,1.15,7.953577811,8.3396,1.2678,8.435416113,0.1296,0.0378,0.135,8.21,1.23,8.301626347
05/01/2021 03:00,7.908,1.149,7.991036541,0.168,0.049,0.175,7.74,1.1,7.817774619,8.248,1.209,8.336137295,0.168,0.049,0.175,8.08,1.16,8.162842642
05/01/2021 03:30,7.96352,1.17436,8.049644228,0.08352,0.02436,0.087,7.88,1.15,7.963472861,8.29352,1.23436,8.384874394,0.08352,0.02436,0.087,8.21,1.21,8.298686643
05/01/2021 04:00,7.952,1.171,8.037757461,0.072,0.021,0.075,7.88,1.15,7.963472861,8.282,1.211,8.370068399,0.072,0.021,0.075,8.21,1.19,8.295794115
05/01/2021 04:30,7.916,1.118,7.9945594,0.096,0.028,0.1,7.82,1.09,7.895600041,8.236,1.158,8.31701028,0.096,0.028,0.1,8.14,1.13,8.218059382
05/01/2021 05:00,8.01432,1.03876,8.081358017,0.06432,0.01876,0.067,7.95,1.02,8.015166873,8.34432,1.07876,8.4137625,0.06432,0.01876,0.067,8.28,1.06,8.347574498
05/01/2021 05:30,8.16176,1.10968,8.236851097,0.10176,0.02968,0.106,8.06,1.08,8.132035416,8.51176,1.16968,8.591752417,0.10176,0.02968,0.106,8.41,1.14,8.486913455
05/01/2021 06:00,8.30352,1.05436,8.370192316,0.08352,0.02436,0.087,8.22,1.03,8.284280295,8.69352,1.34436,8.796851357,0.08352,0.02436,0.087,8.61,1.32,8.710596994
05/01/2021 06:30,8.92984,1.09912,8.997227751,0.09984,0.02912,0.104,8.83,1.07,8.894593864,9.38984,1.61912,9.528412502,0.09984,0.02912,0.104,9.29,1.59,9.425083554
05/01/2021 07:00,9.57736,1.48548,9.691876774,0.08736,0.02548,0.091,9.49,1.46,9.6016509,10.03736,1.85548,10.20741896,0.08736,0.02548,0.091,9.95,1.83,10.11688687
05/01/2021 07:30,9.85352,1.76436,10.01023589,0.08352,0.02436,0.087,9.77,1.74,9.923734176,10.32352,1.94436,10.50502742,0.08352,0.02436,0.087,10.24,1.92,10.41844518
05/01/2021 08:00,10.19896,1.84428,10.36436944,0.04896,0.01428,0.051,10.15,1.83,10.31365115,10.70896,1.99428,10.89307014,0.04896,0.01428,0.051,10.66,1.98,10.84232447
05/01/2021 08:30,10.63376,2.06568,10.83253828,0.05376,0.01568,0.056,10.58,2.05,10.77677596,11.17376,2.26568,11.40114987,0.05376,0.01568,0.056,11.12,2.25,11.34534706
05/01/2021 09:00,11.0128,2.2504,11.24037651,0.1728,0.0504,0.18,10.84,2.2,11.06099453,11.5128,2.3404,11.748278,0.1728,0.0504,0.18,11.34,2.29,11.56891093
05/01/2021 09:30,11.22848,2.31164,11.46396278,0.58848,0.17164,0.613,10.64,2.14,10.8530733,11.71848,2.41164,11.96406206,0.58848,0.17164,0.613,11.13,2.24,11.35317136
05/01/2021 10:00,11.42024,2.47632,11.68563402,0.81024,0.23632,0.844,10.61,2.24,10.84387846,11.90024,2.57632,12.17592447,0.81024,0.23632,0.844,11.09,2.34,11.33418281
05/01/2021 10:30,11.50448,2.65464,11.80678507,1.04448,0.30464,1.088,10.46,2.35,10.72073225,11.98448,2.76464,12.29922742,1.04448,0.30464,1.088,10.94,2.46,11.21317083
05/01/2021 11:00,11.33088,2.46984,11.59693715,0.41088,0.11984,0.428,10.92,2.35,11.17,11.83088,2.57984,12.10889326,0.41088,0.11984,0.428,11.42,2.46,11.68195189
05/01/2021 11:30,11.41928,2.49604,11.68889094,0.80928,0.23604,0.843,10.61,2.26,10.84802747,11.93928,2.69604,12.23989537,0.80928,0.23604,0.843,11.13,2.46,11.39861834
05/01/2021 12:00,11.56592,2.63756,11.86285076,1.22592,0.35756,1.277,10.34,2.28,10.58838987,12.08592,2.87756,12.42376005,1.22592,0.35756,1.277,10.86,2.52,11.14854251
05/01/2021 12:30,11.40392,2.29156,11.63188027,0.55392,0.16156,0.577,10.85,2.13,11.05709727,11.92392,2.53156,12.189695,0.55392,0.16156,0.577,11.37,2.37,11.61437902
05/01/2021 13:00,11.47112,2.49616,11.73956595,0.74112,0.21616,0.772,10.73,2.28,10.96956243,11.97112,2.71616,12.27539161,0.74112,0.21616,0.772,11.23,2.5,11.50490765
05/01/2021 13:30,11.514,2.582,11.79995424,0.864,0.252,0.9,10.65,2.33,10.90189892,11.984,2.722,12.28924489,0.864,0.252,0.9,11.12,2.47,11.39101839
05/01/2021 14:00,11.66672,2.73196,11.98231868,1.20672,0.35196,1.257,10.46,2.38,10.72734823,12.15672,2.89196,12.4959703,1.20672,0.35196,1.257,10.95,2.54,11.24073396
05/01/2021 14:30,11.45912,2.62516,11.75597279,0.90912,0.26516,0.947,10.55,2.36,10.81074003,11.94912,2.76516,12.26489212,0.90912,0.26516,0.947,11.04,2.5,11.31952296
05/01/2021 15:00,11.55096,2.66028,11.85334411,0.72096,0.21028,0.751,10.83,2.45,11.10366606,12.05096,2.81028,12.37430041,0.72096,0.21028,0.751,11.33,2.6,11.62449569
05/01/2021 15:30,11.36376,2.43568,11.62185779,0.29376,0.08568,0.306,11.07,2.35,11.31668679,11.88376,2.58568,12.16180467,0.29376,0.08568,0.306,11.59,2.5,11.85656358
05/01/2021 16:00,11.40272,2.28496,11.62940521,0.22272,0.06496,0.232,11.18,2.22,11.39828057,11.94272,2.42496,12.18642655,0.22272,0.06496,0.232,11.72,2.36,11.95524989
05/01/2021 16:30,11.3164,2.1752,11.52355865,0.0864,0.0252,0.09,11.23,2.15,11.43395819,11.8464,2.3052,12.06860141,0.0864,0.0252,0.09,11.76,2.28,11.97898159
05/01/2021 17:00,11.2404,2.0522,11.42620309,0.1104,0.0322,0.115,11.13,2.02,11.31182125,11.7704,2.1622,11.96734829,0.1104,0.0322,0.115,11.66,2.13,11.85295322
05/01/2021 17:30,11.04272,1.48996,11.14278447,0.10272,0.02996,0.107,10.94,1.46,11.03699234,11.68272,2.46996,11.94096516,0.10272,0.02996,0.107,11.58,2.44,11.83427226
05/01/2021 18:00,10.69768,1.74724,10.83942826,0.12768,0.03724,0.133,10.57,1.71,10.70742733,11.15768,1.82724,11.30630926,0.12768,0.03724,0.133,11.03,1.79,11.17430087
05/01/2021 18:30,10.52096,1.79528,10.67303282,0.12096,0.03528,0.126,10.4,1.76,10.54787182,10.96096,1.82528,11.11189863,0.12096,0.03528,0.126,10.84,1.79,10.98679662
05/01/2021 19:00,10.09616,1.55388,10.21503744,0.11616,0.03388,0.121,9.98,1.52,10.09508791,10.57616,1.85388,10.7374127,0.11616,0.03388,0.121,10.46,1.82,10.61715593
05/01/2021 19:30,10.06576,1.55668,10.18541982,0.12576,0.03668,0.131,9.94,1.52,10.05554573,10.63576,1.85668,10.7966037,0.12576,0.03668,0.131,10.51,1.82,10.66641927
05/01/2021 20:00,9.9596,1.7378,10.11007324,0.1296,0.0378,0.135,9.83,1.7,9.975915998,10.4796,1.7878,10.63100395,0.1296,0.0378,0.135,10.35,1.75,10.49690431
05/01/2021 20:30,9.72576,1.73668,9.879598423,0.12576,0.03668,0.131,9.6,1.7,9.749358953,10.23576,1.78668,10.39052492,0.12576,0.03668,0.131,10.11,1.75,10.26034112
05/01/2021 21:00,9.67584,1.60212,9.807582179,0.07584,0.02212,0.079,9.6,1.58,9.72915207,10.21584,1.89212,10.38958637,0.07584,0.02212,0.079,10.14,1.87,10.31098928
05/01/2021 21:30,9.22696,1.42828,9.336850358,0.09696,0.02828,0.101,9.13,1.4,9.236714784,9.73696,1.77828,9.898013427,0.09696,0.02828,0.101,9.64,1.75,9.797555818
05/01/2021 22:00,8.8668,1.4224,8.980165032,0.0768,0.0224,0.08,8.79,1.4,8.9007921,9.3268,1.6124,9.465148282,0.0768,0.0224,0.08,9.25,1.59,9.385659274
05/01/2021 22:30,8.59,0.985,8.646289667,0.12,0.035,0.125,8.47,0.95,8.523109761,9.13,2.025,9.351872807,0.12,0.035,0.125,9.01,1.99,9.227144737
05/01/2021 23:00,8.67736,1.35548,8.782590882,0.08736,0.02548,0.091,8.59,1.33,8.692352961,9.05736,1.42548,9.168847441,0.08736,0.02548,0.091,8.97,1.4,9.078595706
05/01/2021 23:30,8.532,1.331,8.635194555,0.072,0.021,0.075,8.46,1.31,8.560823559,8.902,1.401,9.011570618,0.072,0.021,0.075,8.83,1.38,8.937186358
06/01/2021 00:00,8.38288,1.31584,8.485523673,0.12288,0.03584,0.128,8.26,1.28,8.358588398,8.73288,1.36584,8.839044745,0.12288,0.03584,0.128,8.61,1.33,8.712117997
06/01/2021 00:30,8.3484,1.3262,8.453081627,0.1584,0.0462,0.165,8.19,1.28,8.289420969,8.6984,1.3762,8.806593496,0.1584,0.0462,0.165,8.54,1.33,8.6429451
06/01/2021 01:00,8.33592,1.32256,8.440185259,0.14592,0.04256,0.152,8.19,1.28,8.289420969,8.68592,1.37256,8.793698153,0.14592,0.04256,0.152,8.54,1.33,8.6429451
06/01/2021 01:30,8.32416,1.29788,8.424733361,0.16416,0.04788,0.171,8.16,1.25,8.255186249,8.66416,1.35788,8.769920558,0.16416,0.04788,0.171,8.5,1.31,8.600354644
06/01/2021 02:00,8.17824,1.28032,8.277851702,0.13824,0.04032,0.144,8.04,1.24,8.135059926,8.52824,1.33032,8.631374676,0.13824,0.04032,0.144,8.39,1.29,8.488592345
06/01/2021 02:30,7.9664,1.0552,8.03598009,0.0864,0.0252,0.09,7.88,1.03,7.947030892,8.3864,1.5052,8.520406798,0.0864,0.0252,0.09,8.3,1.48,8.430919286
06/01/2021 03:00,7.94176,1.13968,8.023117997,0.10176,0.02968,0.106,7.84,1.11,7.918187924,8.27176,1.18968,8.356874535,0.10176,0.02968,0.106,8.17,1.16,8.251939166
06/01/2021 03:30,7.9392,1.1506,8.022142918,0.1392,0.0406,0.145,7.8,1.11,7.878584898,8.2592,1.1306,8.336224625,0.1392,0.0406,0.145,8.12,1.09,8.192832233
06/01/2021 04:00,7.85376,1.10068,7.930513388,0.17376,0.05068,0.181,7.68,1.05,7.751445027,8.17376,1.08068,8.244890648,0.17376,0.05068,0.181,8,1.03,8.066033722
06/01/2021 04:30,7.87112,1.09116,7.946392905,0.14112,0.04116,0.147,7.73,1.05,7.800987117,8.19112,1.07116,8.260861372,0.14112,0.04116,0.147,8.05,1.03,8.115626901
06/01/2021 05:00,8.04872,1.15296,8.130880051,0.07872,0.02296,0.082,7.97,1.13,8.049708069,8.36872,1.13296,8.445062036,0.07872,0.02296,0.082,8.29,1.11,8.363982305
06/01/2021 05:30,8.01312,0.82716,8.055698964,0.09312,0.02716,0.097,7.92,0.8,7.960301502,8.48312,1.63716,8.639653801,0.09312,0.02716,0.097,8.39,1.61,8.54307907
06/01/2021 06:00,8.28464,0.88052,8.331300943,0.10464,0.03052,0.109,8.18,0.85,8.224044017,8.74464,1.61052,8.891709813,0.10464,0.03052,0.109,8.64,1.58,8.78327957
06/01/2021 06:30,9.12816,1.53988,9.257134297,0.06816,0.01988,0.071,9.06,1.52,9.186620706,9.54816,1.59988,9.681269307,0.06816,0.01988,0.071,9.48,1.58,9.610764798
06/01/2021 07:00,9.6716,1.7438,9.827547252,0.0816,0.0238,0.085,9.59,1.72,9.743023145,10.1216,1.8438,10.28816723,0.0816,0.0238,0.085,10.04,1.82,10.20362681
06/01/2021 07:30,10.06096,1.75528,10.21292926,0.12096,0.03528,0.126,9.94,1.72,10.0877153,10.59096,2.19528,10.81608469,0.12096,0.03528,0.126,10.47,2.16,10.69048642
06/01/2021 08:00,10.40616,1.84388,10.56825716,0.11616,0.03388,0.121,10.29,1.81,10.44797588,10.99616,2.41388,11.25799056,0.11616,0.03388,0.121,10.88,2.38,11.13727076
06/01/2021 08:30,10.5784,2.1262,10.78996168,0.1584,0.0462,0.165,10.42,2.08,10.62557293,11.1384,2.2862,11.3706053,0.1584,0.0462,0.165,10.98,2.24,11.20615902
06/01/2021 09:00,10.49976,2.26368,10.74100587,0.14976,0.04368,0.156,10.35,2.22,10.58540977,10.99976,2.32368,11.2425179,0.14976,0.04368,0.156,10.85,2.28,11.08696983
06/01/2021 09:30,10.75496,2.49228,11.03995581,0.14496,0.04228,0.151,10.61,2.45,10.88919648,11.19496,2.24228,11.41730918,0.14496,0.04228,0.151,11.05,2.2,11.26687623
06/01/2021 10:00,10.85976,2.44368,11.13130537,0.14976,0.04368,0.156,10.71,2.4,10.97561388,11.29976,2.19368,11.51072578,0.14976,0.04368,0.156,11.15,2.15,11.35539519
06/01/2021 10:30,10.80288,2.36084,11.05783803,0.24288,0.07084,0.253,10.56,2.29,10.8054477,11.25288,2.10084,11.44730698,0.24288,0.07084,0.253,11.01,2.03,11.19557948
06/01/2021 11:00,10.93912,1.88016,11.09952017,0.30912,0.09016,0.322,10.63,1.79,10.77965677,11.63912,3.01016,12.02207044,0.30912,0.09016,0.322,11.33,2.92,11.70022649
06/01/2021 11:30,11.13288,2.17584,11.34351342,0.36288,0.10584,0.378,10.77,2.07,10.9671236,11.80288,2.99584,12.17715211,0.36288,0.10584,0.378,11.44,2.89,11.79939405
06/01/2021 12:00,11.3496,2.7228,11.67163485,0.4896,0.1428,0.51,10.86,2.58,11.16225784,11.8396,2.5828,12.11804374,0.4896,0.1428,0.51,11.35,2.44,11.60931092
06/01/2021 12:30,11.35528,1.94404,11.52048937,0.90528,0.26404,0.943,10.45,1.68,10.58418159,12.01528,3.27404,12.45336466,0.90528,0.26404,0.943,11.11,3.01,11.51052562
06/01/2021 13:00,11.43144,2.61292,11.72625991,1.62144,0.47292,1.689,9.81,2.14,10.04070217,11.88144,2.97292,12.24772917,1.62144,0.47292,1.689,10.26,2.5,10.56018939
06/01/2021 13:30,11.2904,2.2722,11.51677147,1.3104,0.3822,1.365,9.98,1.89,10.15738647,11.8404,3.1522,12.25281343,1.3104,0.3822,1.365,10.53,2.77,10.88824136
06/01/2021 14:00,11.21928,2.69604,11.5386687,1.04928,0.30604,1.093,10.17,2.39,10.447057,11.67928,2.72604,11.99320122,1.04928,0.30604,1.093,10.63,2.42,10.90198606
06/01/2021 14:30,10.95936,2.55648,11.25358439,0.87936,0.25648,0.916,10.08,2.3,10.33907153,11.43936,2.58648,11.72812159,0.87936,0.25648,0.916,10.56,2.33,10.81399556
06/01/2021 15:00,10.8932,2.3576,11.14540641,0.6432,0.1876,0.67,10.25,2.17,10.47718474,11.4032,2.4476,11.66292056,0.6432,0.1876,0.67,10.76,2.26,10.99478058
06/01/2021 15:30,10.73976,2.11368,10.94577946,0.38976,0.11368,0.406,10.35,2,10.54146574,11.36976,2.66368,11.6776125,0.38976,0.11368,0.406,10.98,2.55,11.27221806
06/01/2021 16:00,10.6704,2.1422,10.88331094,0.1104,0.0322,0.115,10.56,2.11,10.76873716,11.2604,2.3922,11.51169966,0.1104,0.0322,0.115,11.15,2.36,11.39702154
06/01/2021 16:30,10.6416,2.0338,10.83420477,0.0816,0.0238,0.085,10.56,2.01,10.74959069,11.1316,2.2438,11.35549017,0.0816,0.0238,0.085,11.05,2.22,11.27079855
06/01/2021 17:00,10.67136,1.75248,10.8143012,0.11136,0.03248,0.116,10.56,1.72,10.69915885,11.19136,2.15248,11.39647791,0.11136,0.03248,0.116,11.08,2.12,11.28099286
06/01/2021 17:30,10.546,1.348,10.63180229,0.096,0.028,0.1,10.45,1.32,10.5330385,11.176,2.358,11.42204623,0.096,0.028,0.1,11.08,2.33,11.32233633
06/01/2021 18:00,10.27024,1.75632,10.41933249,0.09024,0.02632,0.094,10.18,1.73,10.32595274,10.75024,1.80632,10.90093812,0.09024,0.02632,0.094,10.66,1.78,10.80758993
06/01/2021 18:30,9.93368,1.76024,10.08843116,0.10368,0.03024,0.108,9.83,1.73,9.981072087,10.41368,1.81024,10.56984863,0.10368,0.03024,0.108,10.31,1.78,10.46252838
06/01/2021 19:00,9.7568,1.7024,9.904206783,0.0768,0.0224,0.08,9.68,1.68,9.824703558,10.2568,1.7624,10.40711295,0.0768,0.0224,0.08,10.18,1.74,10.32763284
06/01/2021 19:30,9.6164,1.6352,9.754436324,0.0864,0.0252,0.09,9.53,1.61,9.665040093,10.1664,1.7652,10.31850861,0.0864,0.0252,0.09,10.08,1.74,10.2290762
06/01/2021 20:00,9.55048,1.60764,9.684842518,0.06048,0.01764,0.063,9.49,1.59,9.622276238,10.10048,1.75764,10.25226778,0.06048,0.01764,0.063,10.04,1.74,10.18966143
06/01/2021 20:30,9.45896,1.62428,9.59740641,0.04896,0.01428,0.051,9.41,1.61,9.546737663,9.97896,1.75428,10.13198603,0.04896,0.01428,0.051,9.93,1.74,10.08129456
06/01/2021 21:00,9.3536,1.5498,9.481124037,0.0336,0.0098,0.035,9.32,1.54,9.446374966,9.8636,1.6898,10.00729879,0.0336,0.0098,0.035,9.83,1.68,9.972527262
06/01/2021 21:30,9.21072,1.50896,9.333505408,0.03072,0.00896,0.032,9.18,1.5,9.301741772,9.71072,1.66896,9.853096488,0.03072,0.00896,0.032,9.68,1.66,9.821303376
06/01/2021 22:00,9.00568,1.05624,9.067409509,0.05568,0.01624,0.058,8.95,1.04,9.010221973,9.55568,1.86624,9.736214459,0.05568,0.01624,0.058,9.5,1.85,9.678455455
06/01/2021 22:30,8.88992,1.24456,8.976614462,0.04992,0.01456,0.052,8.84,1.23,8.925161063,9.34992,1.57456,9.481573878,0.04992,0.01456,0.052,9.3,1.56,9.429931071
06/01/2021 23:00,8.8776,1.5368,9.009635731,0.0576,0.0168,0.06,8.82,1.52,8.95001676,9.2676,1.4868,9.386105902,0.0576,0.0168,0.06,9.21,1.47,9.326574934
06/01/2021 23:30,8.7628,1.5354,8.896297938,0.0528,0.0154,0.055,8.71,1.52,8.841634464,9.1428,1.4854,9.262678068,0.0528,0.0154,0.055,9.09,1.47,9.208094265
07/01/2021 00:00,8.55672,1.32196,8.65823512,0.00672,0.00196,0.007,8.55,1.32,8.651294701,8.93672,1.44196,9.052304292,0.00672,0.00196,0.007,8.93,1.44,9.045357925
07/01/2021 00:30,8.32,1.26,8.414867795,0,0,0,8.32,1.26,8.414867795,8.66,1.16,8.737345135,0,0,0,8.66,1.16,8.737345135
07/01/2021 01:00,8.32,1.3,8.420950065,0,0,0,8.32,1.3,8.420950065,8.66,1.2,8.742745564,0,0,0,8.66,1.2,8.742745564
07/01/2021 01:30,8.24,1.28,8.338824857,0,0,0,8.24,1.28,8.338824857,8.58,1.18,8.660762091,0,0,0,8.58,1.18,8.660762091
07/01/2021 02:00,8.21,1.28,8.309181668,0,0,0,8.21,1.28,8.309181668,8.55,1.14,8.625665192,0,0,0,8.55,1.14,8.625665192
07/01/2021 02:30,8.21,1.28,8.309181668,0,0,0,8.21,1.28,8.309181668,8.55,1.14,8.625665192,0,0,0,8.55,1.14,8.625665192
07/01/2021 03:00,8.17,1.35,8.280784987,0,0,0,8.17,1.35,8.280784987,8.51,1.22,8.597005293,0,0,0,8.51,1.22,8.597005293
07/01/2021 03:30,7.9,1.23,7.995179798,0,0,0,7.9,1.23,7.995179798,8.33,1.52,8.467543918,0,0,0,8.33,1.52,8.467543918
07/01/2021 04:00,7.86,0.24,7.863663268,0,0,0,7.86,0.24,7.863663268,8.45,2.11,8.709454633,0,0,0,8.45,2.11,8.709454633
07/01/2021 04:30,8.09,1.11,8.165794511,0,0,0,8.09,1.11,8.165794511,8.5,1.47,8.626175282,0,0,0,8.5,1.47,8.626175282
07/01/2021 05:00,8.05,1.09,8.123459854,0,0,0,8.05,1.09,8.123459854,8.41,1.23,8.499470572,0,0,0,8.41,1.23,8.499470572
07/01/2021 05:30,8.10672,1.11196,8.182625752,0.00672,0.00196,0.007,8.1,1.11,8.175701805,8.47672,1.23196,8.565775353,0.00672,0.00196,0.007,8.47,1.23,8.55884338
07/01/2021 06:00,8.21288,1.11084,8.287663326,0.00288,0.00084,0.003,8.21,1.11,8.284696736,8.59288,1.23084,8.680584877,0.00288,0.00084,0.003,8.59,1.23,8.67761488
07/01/2021 06:30,8.94096,1.54028,9.072663787,0.00096,0.00028,0.001,8.94,1.54,9.071670188,9.34096,1.53028,9.465478889,0.00096,0.00028,0.001,9.34,1.53,9.464486251
07/01/2021 07:00,9.35,1.44,9.460237841,0,0,0,9.35,1.44,9.460237841,9.86,1.92,10.04519786,0,0,0,9.86,1.92,10.04519786
07/01/2021 07:30,10.03,1.86,10.20100485,0,0,0,10.03,1.86,10.20100485,10.5,1.87,10.66521917,0,0,0,10.5,1.87,10.66521917
07/01/2021 08:00,10.39,1.94,10.5695648,0,0,0,10.39,1.94,10.5695648,10.9,2.08,11.09668419,0,0,0,10.9,2.08,11.09668419
07/01/2021 08:30,10.39576,1.18168,10.46270489,0.00576,0.00168,0.006,10.39,1.18,10.45679205,11.16576,3.08168,11.58321838,0.00576,0.00168,0.006,11.16,3.08,11.57721901
07/01/2021 09:00,10.79288,2.00584,10.97768886,0.12288,0.03584,0.128,10.67,1.97,10.8503364,11.28288,2.38584,11.53237242,0.12288,0.03584,0.128,11.16,2.35,11.40474024
07/01/2021 09:30,11.04824,2.02032,11.23144247,0.37824,0.11032,0.394,10.67,1.91,10.83960331,11.61824,2.84032,11.96038956,0.37824,0.11032,0.394,11.24,2.73,11.56678434
07/01/2021 10:00,11.2132,2.5776,11.5056454,0.6432,0.1876,0.67,10.57,2.39,10.83683533,11.6832,2.7676,12.00653039,0.6432,0.1876,0.67,11.04,2.58,11.33746003
07/01/2021 10:30,11.18048,2.47764,11.45171747,0.78048,0.22764,0.813,10.4,2.25,10.64060619,11.62048,2.65764,11.92051198,0.78048,0.22764,0.813,10.84,2.43,11.10902786
07/01/2021 11:00,11.19048,2.46764,11.45932327,0.54048,0.15764,0.563,10.65,2.31,10.89764195,11.63048,2.65764,11.93026049,0.54048,0.15764,0.563,11.09,2.5,11.36829363
07/01/2021 11:30,11.5148,2.7714,11.84361756,1.4448,0.4214,1.505,10.07,2.35,10.34057058,11.9948,2.9214,12.34543661,1.4448,0.4214,1.505,10.55,2.5,10.84216307
07/01/2021 12:00,11.74336,2.89848,12.09577159,1.74336,0.50848,1.816,10,2.39,10.28163897,12.22336,3.16848,12.62734316,1.74336,0.50848,1.816,10.48,2.66,10.8123078
07/01/2021 12:30,11.68624,2.69932,11.99393738,1.50624,0.43932,1.569,10.18,2.26,10.42784733,12.11624,2.89932,12.45830358,1.50624,0.43932,1.569,10.61,2.46,10.89145078
07/01/2021 13:00,11.30256,2.54408,11.58534443,1.04256,0.30408,1.086,10.26,2.24,10.50167606,11.74256,2.69408,12.04764634,1.04256,0.30408,1.086,10.7,2.39,10.96367183
07/01/2021 13:30,11.58792,2.72856,11.904828,1.29792,0.37856,1.352,10.29,2.35,10.5549325,12.02792,2.88856,12.36990858,1.29792,0.37856,1.352,10.73,2.51,11.01966424
07/01/2021 14:00,11.3604,2.6822,11.67274111,1.0704,0.3122,1.115,10.29,2.37,10.55940339,11.8404,2.8422,12.17674723,1.0704,0.3122,1.115,10.77,2.53,11.06317314
07/01/2021 14:30,11.026,2.458,11.29665614,0.576,0.168,0.6,10.45,2.29,10.69797177,11.546,2.618,11.83908949,0.576,0.168,0.6,10.97,2.45,11.240258
07/01/2021 15:00,10.99584,2.46212,11.26812017,0.31584,0.09212,0.329,10.68,2.37,10.93980347,11.49584,2.65212,11.7977997,0.31584,0.09212,0.329,11.18,2.56,11.46935046
07/01/2021 15:30,10.93824,2.50532,11.22148487,0.25824,0.07532,0.269,10.68,2.43,10.9529585,11.40824,2.71532,11.72693066,0.25824,0.07532,0.269,11.15,2.64,11.45827648
07/01/2021 16:00,10.78824,2.30532,11.03180051,0.01824,0.00532,0.019,10.77,2.3,11.01285158,11.25824,2.47532,11.52714956,0.01824,0.00532,0.019,11.24,2.47,11.50819273
07/01/2021 16:30,10.72,2.15,10.93347612,0,0,0,10.72,2.15,10.93347612,11.21,2.31,11.44553188,0,0,0,11.21,2.31,11.44553188
07/01/2021 17:00,10.42,1.92,10.5954141,0,0,0,10.42,1.92,10.5954141,10.93,2.07,11.12428874,0,0,0,10.93,2.07,11.12428874
07/01/2021 17:30,10.46,1.86,10.62408584,0,0,0,10.46,1.86,10.62408584,10.98,2.01,11.16245941,0,0,0,10.98,2.01,11.16245941
07/01/2021 18:00,10.13,1.8,10.28867824,0,0,0,10.13,1.8,10.28867824,10.63,1.95,10.80737711,0,0,0,10.63,1.95,10.80737711
07/01/2021 18:30,9.77,1.07,9.828417981,0,0,0,9.77,1.07,9.828417981,10.44,2.38,10.70784759,0,0,0,10.44,2.38,10.70784759
07/01/2021 19:00,9.71,1.59,9.839319082,0,0,0,9.71,1.59,9.839319082,10.24,1.92,10.41844518,0,0,0,10.24,1.92,10.41844518
07/01/2021 19:30,9.6,1.59,9.730781058,0,0,0,9.6,1.59,9.730781058,10.13,1.83,10.29396911,0,0,0,10.13,1.83,10.29396911
07/01/2021 20:00,9.68,1.55,9.803310665,0,0,0,9.68,1.55,9.803310665,10.22,2.05,10.42357424,0,0,0,10.22,2.05,10.42357424
07/01/2021 20:30,9.39,0.76,9.420705918,0,0,0,9.39,0.76,9.420705918,10.15,2.83,10.53714383,0,0,0,10.15,2.83,10.53714383
07/01/2021 21:00,9.24,0.76,9.271202727,0,0,0,9.24,0.76,9.271202727,10.02,2.85,10.41743251,0,0,0,10.02,2.85,10.41743251
07/01/2021 21:30,9.19,1.14,9.260437355,0,0,0,9.19,1.14,9.260437355,9.85,2.45,10.15012315,0,0,0,9.85,2.45,10.15012315
07/01/2021 22:00,8.99,1.6,9.131270448,0,0,0,8.99,1.6,9.131270448,9.45,1.75,9.610671152,0,0,0,9.45,1.75,9.610671152
07/01/2021 22:30,8.74,1.42,8.854603323,0,0,0,8.74,1.42,8.854603323,9.21,1.67,9.360181622,0,0,0,9.21,1.67,9.360181622
07/01/2021 23:00,8.74,1.53,8.872908204,0,0,0,8.74,1.53,8.872908204,9.21,1.79,9.382334464,0,0,0,9.21,1.79,9.382334464
07/01/2021 23:30,8.66,1.55,8.797618996,0,0,0,8.66,1.55,8.797618996,9.08,1.81,9.258644609,0,0,0,9.08,1.81,9.258644609
08/01/2021 00:00,8.38,1.27,8.475688763,0,0,0,8.38,1.27,8.475688763,8.82,1.79,8.999805553,0,0,0,8.82,1.79,8.999805553
08/01/2021 00:30,8.08,0.36,8.088015826,0,0,0,8.08,0.36,8.088015826,8.72,2.47,9.06307343,0,0,0,8.72,2.47,9.06307343
08/01/2021 01:00,8.05,0.32,8.056357738,0,0,0,8.05,0.32,8.056357738,8.69,2.44,9.026056725,0,0,0,8.69,2.44,9.026056725
08/01/2021 01:30,7.96,0.3,7.96565126,0,0,0,7.96,0.3,7.96565126,8.59,2.38,8.913613184,0,0,0,8.59,2.38,8.913613184
08/01/2021 02:00,7.79,0.24,7.793696171,0,0,0,7.79,0.24,7.793696171,8.4,2.27,8.701315992,0,0,0,8.4,2.27,8.701315992
08/01/2021 02:30,7.58,0.24,7.583798521,0,0,0,7.58,0.24,7.583798521,8.18,2.27,8.489128342,0,0,0,8.18,2.27,8.489128342
08/01/2021 03:00,7.6,0.26,7.604446068,0,0,0,7.6,0.26,7.604446068,8.18,2.33,8.505368893,0,0,0,8.18,2.33,8.505368893
08/01/2021 03:30,7.58,0.24,7.583798521,0,0,0,7.58,0.24,7.583798521,8.18,2.33,8.505368893,0,0,0,8.18,2.33,8.505368893
08/01/2021 04:00,7.63,0.83,7.675011401,0,0,0,7.63,0.83,7.675011401,8.07,1.66,8.238962313,0,0,0,8.07,1.66,8.238962313
08/01/2021 04:30,7.78,1.07,7.853235002,0,0,0,7.78,1.07,7.853235002,8.13,1.27,8.228596478,0,0,0,8.13,1.27,8.228596478
08/01/2021 05:00,7.8,1.03,7.867712501,0,0,0,7.8,1.03,7.867712501,8.16,1.23,8.25218153,0,0,0,8.16,1.23,8.25218153
08/01/2021 05:30,7.86,0.99,7.922101994,0,0,0,7.86,0.99,7.922101994,8.23,1.18,8.314162616,0,0,0,8.23,1.18,8.314162616
08/01/2021 06:00,8.06,1.07,8.130713376,0,0,0,8.06,1.07,8.130713376,8.43,1.27,8.525127565,0,0,0,8.43,1.27,8.525127565
08/01/2021 06:30,8.6,1.35,8.705314469,0,0,0,8.6,1.35,8.705314469,9.01,1.44,9.124346552,0,0,0,9.01,1.44,9.124346552
08/01/2021 07:00,9.22,1.65,9.36647746,0,0,0,9.22,1.65,9.36647746,9.66,1.78,9.82262694,0,0,0,9.66,1.78,9.82262694
08/01/2021 07:30,9.74,1.7,9.887244308,0,0,0,9.74,1.7,9.887244308,10.24,2,10.43348456,0,0,0,10.24,2,10.43348456
08/01/2021 08:00,10.19,1.96,10.37678659,0,0,0,10.19,1.96,10.37678659,10.7,2.13,10.909945,0,0,0,10.7,2.13,10.909945
08/01/2021 08:30,10.46,2.12,10.67267539,0,0,0,10.46,2.12,10.67267539,11.03,2.47,11.30317654,0,0,0,11.03,2.47,11.30317654
08/01/2021 09:00,10.71248,2.52364,11.00572517,0.01248,0.00364,0.013,10.7,2.52,10.99274306,11.20248,2.50364,11.47884016,0.01248,0.00364,0.013,11.19,2.5,11.46586674
08/01/2021 09:30,11.00032,2.59176,11.30151583,0.04032,0.01176,0.042,10.96,2.58,11.2595737,11.50032,2.58176,11.78655356,0.04032,0.01176,0.042,11.46,2.57,11.74463707
08/01/2021 10:00,10.90792,2.60856,11.21549393,0.09792,0.02856,0.102,10.81,2.58,11.11361777,11.38792,2.59856,11.68063509,0.09792,0.02856,0.102,11.29,2.57,11.57881687
08/01/2021 10:30,10.834,2.522,11.12367026,0.144,0.042,0.15,10.69,2.48,10.97390086,11.314,2.522,11.5916815,0.144,0.042,0.15,11.17,2.48,11.4419972
08/01/2021 11:00,11.00184,2.68012,11.32358276,0.17184,0.05012,0.179,10.83,2.63,11.14476559,11.50184,2.69012,11.81224234,0.17184,0.05012,0.179,11.33,2.64,11.63350764
08/01/2021 11:30,11.05384,2.70612,11.38026644,0.12384,0.03612,0.129,10.93,2.67,11.25139103,11.55384,2.70612,11.86652031,0.12384,0.03612,0.129,11.43,2.67,11.73770846
08/01/2021 12:00,11.0596,2.6078,11.36289457,0.1296,0.0378,0.135,10.93,2.57,11.22808087,11.5596,2.6078,11.85010435,0.1296,0.0378,0.135,11.43,2.57,11.71536598
08/01/2021 12:30,10.97336,2.53848,11.26314833,0.06336,0.01848,0.066,10.91,2.52,11.19725413,11.44336,2.52848,11.71937282,0.06336,0.01848,0.066,11.38,2.51,11.65351878
08/01/2021 13:00,10.75392,2.28156,10.99328483,0.07392,0.02156,0.077,10.68,2.26,10.91650127,11.27392,2.60156,11.57019389,0.07392,0.02156,0.077,11.2,2.58,11.4933198
08/01/2021 13:30,10.55904,1.97972,10.74302644,0.23904,0.06972,0.249,10.32,1.91,10.49526084,11.10904,2.70972,11.43474321,0.23904,0.06972,0.249,10.87,2.64,11.18599571
08/01/2021 14:00,10.52712,2.17916,10.75030203,0.23712,0.06916,0.247,10.29,2.11,10.50410396,11.00712,2.53916,11.29619512,0.23712,0.06916,0.247,10.77,2.47,11.04960633
08/01/2021 14:30,10.44248,2.18364,10.66834909,0.25248,0.07364,0.263,10.19,2.11,10.40616164,10.93248,2.52364,11.21997673,0.25248,0.07364,0.263,10.68,2.45,10.95741302
08/01/2021 15:00,10.48768,2.28724,10.73419296,0.12768,0.03724,0.133,10.36,2.25,10.60151404,10.95768,2.58724,11.25897694,0.12768,0.03724,0.133,10.83,2.55,11.12615837
08/01/2021 15:30,10.128,2.094,10.34220576,0.048,0.014,0.05,10.08,2.08,10.2923661,10.608,2.364,10.86821789,0.048,0.014,0.05,10.56,2.35,10.81832242
