Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/01/2021 16:00,9.95592,1.99756,10.15433843,0.02592,0.00756,0.027,9.93,1.99,10.12743798,10.44592,2.25756,10.68708668,0.02592,0.00756,0.027,10.42,2.25,10.66015478
08/01/2021 16:30,10.15248,1.97364,10.34253861,0.01248,0.00364,0.013,10.14,1.97,10.32959341,10.65248,2.22364,10.88209102,0.01248,0.00364,0.013,10.64,2.22,10.8691306
08/01/2021 17:00,10.21688,1.88784,10.38983045,0.02688,0.00784,0.028,10.19,1.88,10.36197375,10.71688,2.13784,10.9280317,0.02688,0.00784,0.028,10.69,2.13,10.90013761
08/01/2021 17:30,9.91264,1.76952,10.06934123,0.03264,0.00952,0.034,9.88,1.76,10.03553686,10.40264,2.01952,10.59685708,0.03264,0.00952,0.034,10.37,2.01,10.56300147
08/01/2021 18:00,9.76016,1.76588,9.918621648,0.02016,0.00588,0.021,9.74,1.76,9.897737115,10.24016,2.03588,10.44057873,0.02016,0.00588,0.021,10.22,2.03,10.4196593
08/01/2021 18:30,9.46016,1.24588,9.541847001,0.02016,0.00588,0.021,9.44,1.24,9.521092374,10.01016,2.18588,10.2460419,0.02016,0.00588,0.021,9.99,2.18,10.22509169
08/01/2021 19:00,9.27704,0.70372,9.303692439,0.04704,0.01372,0.049,9.23,0.69,9.255754967,9.96704,2.67372,10.31943143,0.04704,0.01372,0.049,9.92,2.66,10.27044303
08/01/2021 19:30,9.44456,1.50008,9.56294691,0.03456,0.01008,0.036,9.41,1.49,9.527234646,9.92456,1.93008,10.11049455,0.03456,0.01008,0.036,9.89,1.92,10.0746464
08/01/2021 20:00,9.5636,1.8498,9.740852375,0.0336,0.0098,0.035,9.53,1.84,9.706003297,9.9736,1.9198,10.15668888,0.0336,0.0098,0.035,9.94,1.91,10.12184272
08/01/2021 20:30,9.3236,1.7798,9.491954751,0.0336,0.0098,0.035,9.29,1.77,9.457113725,9.7436,1.8398,9.915775562,0.0336,0.0098,0.035,9.71,1.83,9.880941251
08/01/2021 21:00,9.2224,1.8382,9.403809919,0.0624,0.0182,0.065,9.16,1.82,9.339057768,9.6424,1.9082,9.829400033,0.0624,0.0182,0.065,9.58,1.89,9.764655652
08/01/2021 21:30,9.05664,1.60652,9.198023407,0.05664,0.01652,0.059,9,1.59,9.139370876,9.45664,1.81652,9.629526728,0.05664,0.01652,0.059,9.4,1.8,9.570788891
08/01/2021 22:00,8.78552,1.60036,8.930090358,0.03552,0.01036,0.037,8.75,1.59,8.893289605,9.12552,1.59036,9.263064299,0.03552,0.01036,0.037,9.09,1.58,9.226293947
08/01/2021 22:30,8.12832,0.56576,8.147985665,0.08832,0.02576,0.092,8.04,0.54,8.058113923,8.74832,2.33576,9.054770986,0.08832,0.02576,0.092,8.66,2.31,8.962795323
08/01/2021 23:00,8.0788,0.4934,8.093852791,0.1488,0.0434,0.155,7.93,0.45,7.942757707,8.6988,2.4634,9.040877225,0.1488,0.0434,0.155,8.55,2.42,8.885882061
08/01/2021 23:30,8.19016,1.47088,8.321190348,0.14016,0.04088,0.146,8.05,1.43,8.17602593,8.56016,1.59088,8.706735232,0.14016,0.04088,0.146,8.42,1.55,8.561477676
09/01/2021 00:00,8.03192,1.44556,8.160967014,0.12192,0.03556,0.127,7.91,1.41,8.034687299,8.37192,1.49556,8.504454374,0.12192,0.03556,0.127,8.25,1.46,8.378191929
09/01/2021 00:30,7.94216,1.43688,8.071092219,0.09216,0.02688,0.096,7.85,1.41,7.975625367,8.28216,1.48688,8.414569888,0.09216,0.02688,0.096,8.19,1.46,8.31911654
09/01/2021 01:00,7.97888,1.45884,8.111149129,0.09888,0.02884,0.103,7.88,1.43,8.008701518,8.31888,1.50884,8.454605999,0.09888,0.02884,0.103,8.22,1.48,8.35217337
09/01/2021 01:30,7.92424,1.43332,8.052824709,0.11424,0.03332,0.119,7.81,1.4,7.934488011,8.25424,1.47332,8.384697359,0.11424,0.03332,0.119,8.14,1.44,8.26638978
09/01/2021 02:00,7.90392,1.42156,8.030739953,0.07392,0.02156,0.077,7.83,1.4,7.954175004,8.21392,1.46156,8.342939494,0.07392,0.02156,0.077,8.14,1.44,8.26638978
09/01/2021 02:30,7.85952,1.47736,7.997164948,0.05952,0.01736,0.062,7.8,1.46,7.9354647,8.17952,1.52736,8.320899951,0.05952,0.01736,0.062,8.12,1.51,8.259206984
09/01/2021 03:00,7.92288,1.51584,8.0665853,0.12288,0.03584,0.128,7.8,1.48,7.939168722,8.24288,1.58584,8.394043078,0.12288,0.03584,0.128,8.12,1.55,8.266613575
09/01/2021 03:30,7.90368,1.51024,8.046675239,0.10368,0.03024,0.108,7.8,1.48,7.939168722,8.22368,1.64024,8.385660379,0.10368,0.03024,0.108,8.12,1.61,8.278073447
09/01/2021 04:00,7.85184,1.53512,8.000499034,0.05184,0.01512,0.054,7.8,1.52,7.946722595,8.17184,1.64512,8.335789633,0.05184,0.01512,0.054,8.12,1.63,8.281986477
09/01/2021 04:30,7.87384,1.47112,8.010090536,0.00384,0.00112,0.004,7.87,1.47,8.006110167,8.18384,1.57112,8.333285979,0.00384,0.00112,0.004,8.18,1.57,8.329303692
09/01/2021 05:00,7.79096,1.45028,7.924794622,0.00096,0.00028,0.001,7.79,1.45,7.923799594,8.10096,1.53028,8.244228878,0.00096,0.00028,0.001,8.1,1.53,8.243233589
09/01/2021 05:30,7.59,1.23,7.689018143,0,0,0,7.59,1.23,7.689018143,7.91,1.29,8.014499361,0,0,0,7.91,1.29,8.014499361
09/01/2021 06:00,7.53,1.13,7.614315465,0,0,0,7.53,1.13,7.614315465,7.85,1.22,7.944236905,0,0,0,7.85,1.22,7.944236905
09/01/2021 06:30,7.71,1.17,7.798269039,0,0,0,7.71,1.17,7.798269039,8.05,1.27,8.149564406,0,0,0,8.05,1.27,8.149564406
09/01/2021 07:00,7.87,1.25,7.968651078,0,0,0,7.87,1.25,7.968651078,8.23,1.35,8.33998801,0,0,0,8.23,1.35,8.33998801
09/01/2021 07:30,7.87,1.25,7.968651078,0,0,0,7.87,1.25,7.968651078,8.23,1.31,8.333606662,0,0,0,8.23,1.31,8.333606662
09/01/2021 08:00,7.9,0.74,7.934582535,0,0,0,7.9,0.74,7.934582535,8.43,1.97,8.657124234,0,0,0,8.43,1.97,8.657124234
09/01/2021 08:30,8.12248,1.27364,8.221729757,0.01248,0.00364,0.013,8.11,1.27,8.208836702,8.56248,1.56364,8.704081445,0.01248,0.00364,0.013,8.55,1.56,8.691150672
09/01/2021 09:00,8.25144,1.36292,8.363241776,0.18144,0.05292,0.189,8.07,1.31,8.175634532,8.71144,1.69292,8.874410685,0.18144,0.05292,0.189,8.53,1.64,8.686224727
09/01/2021 09:30,8.686,1.543,8.821986454,0.456,0.133,0.475,8.23,1.41,8.349910179,9.146,1.873,9.335815176,0.456,0.133,0.475,8.69,1.74,8.862488364
09/01/2021 10:00,8.75656,1.66608,8.91365052,0.70656,0.20608,0.736,8.05,1.46,8.181326298,9.20656,2.01608,9.424718861,0.70656,0.20608,0.736,8.5,1.81,8.690575355
09/01/2021 10:30,8.9108,1.7344,9.078022913,0.9408,0.2744,0.98,7.97,1.46,8.102623032,9.3508,2.1044,9.584673182,0.9408,0.2744,0.98,8.41,1.83,8.606799637
09/01/2021 11:00,9.14872,1.88296,9.340482643,1.27872,0.37296,1.332,7.87,1.51,8.013551023,9.57872,2.26296,9.842401374,1.27872,0.37296,1.332,8.3,1.89,8.512467327
09/01/2021 11:30,9.35208,1.97144,9.55761351,1.58208,0.46144,1.648,7.77,1.51,7.915364805,9.77208,2.35144,10.05101078,1.58208,0.46144,1.648,8.19,1.89,8.40524836
09/01/2021 12:00,9.26728,2.01004,9.482760115,1.81728,0.53004,1.893,7.45,1.48,7.595584243,9.67728,2.38004,9.965657961,1.81728,0.53004,1.893,7.86,1.85,8.074781731
09/01/2021 12:30,9.06632,1.69976,9.224280048,1.81632,0.52976,1.892,7.25,1.17,7.343800106,9.51632,2.56976,9.857180773,1.81632,0.52976,1.892,7.7,2.04,7.96565126
09/01/2021 13:00,8.954,1.887,9.150676751,1.704,0.497,1.775,7.25,1.39,7.382045787,9.294,2.187,9.547848187,1.704,0.497,1.775,7.59,1.69,7.775872941
09/01/2021 13:30,8.78624,1.79432,8.96758594,1.38624,0.40432,1.444,7.4,1.39,7.529415648,9.15624,2.13432,9.401704782,1.38624,0.40432,1.444,7.77,1.73,7.960263815
09/01/2021 14:00,8.54288,1.63584,8.698090089,1.08288,0.31584,1.128,7.46,1.32,7.575882787,8.94288,1.97584,9.158550453,1.08288,0.31584,1.128,7.86,1.66,8.033380359
09/01/2021 14:30,8.29968,1.51824,8.437401306,0.91968,0.26824,0.958,7.38,1.25,7.48511189,8.70968,1.84824,8.903623802,0.91968,0.26824,0.958,7.79,1.58,7.948616232
09/01/2021 15:00,8.1812,1.4816,8.314275194,0.6912,0.2016,0.72,7.49,1.28,7.598585395,8.5912,1.6816,8.754227322,0.6912,0.2016,0.72,7.9,1.48,8.037437403
09/01/2021 15:30,8.07432,1.31376,8.180501745,0.42432,0.12376,0.442,7.65,1.19,7.742002325,8.52432,1.60376,8.673873276,0.42432,0.12376,0.442,8.1,1.48,8.234099829
09/01/2021 16:00,7.92648,1.15564,8.010280207,0.15648,0.04564,0.163,7.77,1.11,7.848885271,8.43648,1.55564,8.578706814,0.15648,0.04564,0.163,8.28,1.51,8.416561055
09/01/2021 16:30,8.14952,1.28736,8.250574041,0.05952,0.01736,0.062,8.09,1.27,8.189078092,8.64952,1.43736,8.768135492,0.05952,0.01736,0.062,8.59,1.42,8.706577973
09/01/2021 17:00,8.53264,1.44952,8.654886111,0.03264,0.00952,0.034,8.5,1.44,8.621113617,8.98264,1.51952,9.110255891,0.03264,0.00952,0.034,8.95,1.51,9.076486104
09/01/2021 17:30,8.6136,1.3898,8.725001375,0.0336,0.0098,0.035,8.58,1.38,8.690270422,9.0736,1.4298,9.185561768,0.0336,0.0098,0.035,9.04,1.42,9.150846955
09/01/2021 18:00,8.52728,1.25504,8.619143206,0.01728,0.00504,0.018,8.51,1.25,8.601313853,8.99728,1.54504,9.128975627,0.01728,0.00504,0.018,8.98,1.54,9.111092141
09/01/2021 18:30,8.44592,1.35756,8.554328366,0.02592,0.00756,0.027,8.42,1.35,8.527537745,8.89592,1.59756,9.038229395,0.02592,0.00756,0.027,8.87,1.59,9.011381692
09/01/2021 19:00,8.27608,1.25344,8.37046068,0.04608,0.01344,0.048,8.23,1.24,8.322890123,8.69608,1.52344,8.828514983,0.04608,0.01344,0.048,8.65,1.51,8.780808619
09/01/2021 19:30,8.2788,1.2884,8.37845475,0.0288,0.0084,0.03,8.25,1.28,8.348706487,8.6788,1.3384,8.781394195,0.0288,0.0084,0.03,8.65,1.33,8.751651273
09/01/2021 20:00,8.36512,1.33316,8.470687587,0.04512,0.01316,0.047,8.32,1.32,8.424060779,8.82512,1.47316,8.947231047,0.04512,0.01316,0.047,8.78,1.46,8.90056178
09/01/2021 20:30,8.27248,1.40364,8.39071693,0.01248,0.00364,0.013,8.26,1.4,8.377804008,8.73248,1.46364,8.854289864,0.01248,0.00364,0.013,8.72,1.46,8.841379983
09/01/2021 21:00,8.17016,1.32588,8.277044895,0.02016,0.00588,0.021,8.15,1.32,8.256203728,8.63016,1.53588,8.765762317,0.02016,0.00588,0.021,8.61,1.53,8.744884219
09/01/2021 21:30,7.85912,1.30016,7.96593894,0.06912,0.02016,0.072,7.79,1.28,7.894460083,8.26912,1.36016,8.380237515,0.06912,0.02016,0.072,8.2,1.34,8.308766455
09/01/2021 22:00,7.58208,1.08644,7.659522766,0.02208,0.00644,0.023,7.56,1.08,7.636753237,7.97208,1.12644,8.051268633,0.02208,0.00644,0.023,7.95,1.12,8.028505465
09/01/2021 22:30,7.3892,1.0356,7.461417024,0.0192,0.0056,0.02,7.37,1.03,7.441626166,7.8792,1.5456,8.029363113,0.0192,0.0056,0.02,7.86,1.54,8.009444425
09/01/2021 23:00,7.13672,0.89196,7.192243391,0.00672,0.00196,0.007,7.13,0.89,7.185332282,7.47672,0.98196,7.540927489,0.00672,0.00196,0.007,7.47,0.98,7.534009557
09/01/2021 23:30,6.91384,0.89112,6.971031373,0.00384,0.00112,0.004,6.91,0.89,6.967079733,7.29384,1.16112,7.385682203,0.00384,0.00112,0.004,7.29,1.16,7.381713893
10/01/2021 00:00,6.6944,0.0042,6.694401318,0.0144,0.0042,0.015,6.68,0,6.68,7.2144,1.8342,7.443914091,0.0144,0.0042,0.015,7.2,1.83,7.428923206
10/01/2021 00:30,6.62,0,6.62,0,0,0,6.62,0,6.62,7.14,1.87,7.380819738,0,0,0,7.14,1.87,7.380819738
10/01/2021 01:00,6.54,-0.24,6.544402188,0,0,0,6.54,-0.24,6.544402188,7.05,1.79,7.273692322,0,0,0,7.05,1.79,7.273692322
10/01/2021 01:30,6.72,0.59,6.745850576,0,0,0,6.72,0.59,6.745850576,7.05,0.95,7.11371914,0,0,0,7.05,0.95,7.11371914
10/01/2021 02:00,6.62,0.8,6.668163165,0,0,0,6.62,0.8,6.668163165,6.93,0.9,6.988197192,0,0,0,6.93,0.9,6.988197192
10/01/2021 02:30,6.65,0.84,6.702842681,0,0,0,6.65,0.84,6.702842681,6.95,0.95,7.014627574,0,0,0,6.95,0.95,7.014627574
10/01/2021 03:00,6.65,0.8,6.697947447,0,0,0,6.65,0.8,6.697947447,6.95,0.91,7.009322364,0,0,0,6.95,0.91,7.009322364
10/01/2021 03:30,6.71,0.84,6.762373844,0,0,0,6.71,0.84,6.762373844,7,0.93,7.061508337,0,0,0,7,0.93,7.061508337
10/01/2021 04:00,6.57,0.55,6.592981116,0,0,0,6.57,0.55,6.592981116,6.88,0.99,6.950863256,0,0,0,6.88,0.99,6.950863256
10/01/2021 04:30,6.47,0.74,6.512180894,0,0,0,6.47,0.74,6.512180894,6.75,0.8,6.797242088,0,0,0,6.75,0.8,6.797242088
10/01/2021 05:00,6.45,0.74,6.492310837,0,0,0,6.45,0.74,6.492310837,6.72,0.8,6.767451514,0,0,0,6.72,0.8,6.767451514
10/01/2021 05:30,6.76,0.84,6.81198943,0,0,0,6.76,0.84,6.81198943,7.04,0.91,7.098570279,0,0,0,7.04,0.91,7.098570279
10/01/2021 06:00,6.47,0.75,6.513324804,0,0,0,6.47,0.75,6.513324804,6.75,0.81,6.798426288,0,0,0,6.75,0.81,6.798426288
10/01/2021 06:30,6.66192,0.75056,6.704067303,0.00192,0.00056,0.002,6.66,0.75,6.702096687,6.96192,0.84056,7.012479676,0.00192,0.00056,0.002,6.96,0.84,7.010506401
10/01/2021 07:00,6.86,1.03,6.936894118,0,0,0,6.86,1.03,6.936894118,7.25,1.38,7.380169375,0,0,0,7.25,1.38,7.380169375
10/01/2021 07:30,6.94,0.96,7.006083071,0,0,0,6.94,0.96,7.006083071,7.28,1.07,7.358213098,0,0,0,7.28,1.07,7.358213098
10/01/2021 08:00,7.02,0.93,7.08133462,0,0,0,7.02,0.93,7.08133462,7.36,1.01,7.428977049,0,0,0,7.36,1.01,7.428977049
10/01/2021 08:30,6.99768,0.95224,7.062172923,0.00768,0.00224,0.008,6.99,0.95,7.054261124,7.36768,1.05224,7.442440299,0.00768,0.00224,0.008,7.36,1.05,7.434520832
10/01/2021 09:00,7.13408,1.13744,7.224186266,0.09408,0.02744,0.098,7.04,1.11,7.126969903,7.52408,1.18744,7.617203791,0.09408,0.02744,0.098,7.43,1.16,7.520006649
10/01/2021 09:30,7.33824,1.35032,7.461442917,0.37824,0.11032,0.394,6.96,1.24,7.069596877,7.70824,1.24032,7.807391216,0.37824,0.11032,0.394,7.33,1.13,7.416589513
10/01/2021 10:00,7.4564,1.2802,7.565501504,0.2064,0.0602,0.215,7.25,1.22,7.351931719,7.8564,1.2302,7.952132607,0.2064,0.0602,0.215,7.65,1.17,7.738953418
10/01/2021 10:30,7.46664,1.22152,7.565898757,0.17664,0.05152,0.184,7.29,1.17,7.383291949,7.88664,1.22152,7.980676763,0.17664,0.05152,0.184,7.71,1.17,7.798269039
10/01/2021 11:00,7.56816,1.33988,7.68585221,0.30816,0.08988,0.321,7.26,1.25,7.366824282,7.95816,1.31988,8.066870137,0.30816,0.08988,0.321,7.65,1.23,7.748251416
10/01/2021 11:30,7.61928,1.36604,7.740768244,0.32928,0.09604,0.343,7.29,1.27,7.399797295,7.97928,1.24604,8.07598446,0.32928,0.09604,0.343,7.65,1.15,7.735955015
10/01/2021 12:00,7.66768,1.29224,7.775808691,0.48768,0.14224,0.508,7.18,1.15,7.27151291,8.06768,1.41224,8.190353008,0.48768,0.14224,0.508,7.58,1.27,7.68565547
10/01/2021 12:30,7.71832,1.22576,7.815046462,0.32832,0.09576,0.342,7.39,1.13,7.475894595,8.11832,1.41576,8.240843161,0.32832,0.09576,0.342,7.79,1.32,7.901044235
10/01/2021 13:00,7.53328,1.08804,7.611447865,0.23328,0.06804,0.243,7.3,1.02,7.370915818,7.93328,1.22804,8.027765181,0.23328,0.06804,0.243,7.7,1.16,7.786886412
10/01/2021 13:30,7.43064,1.02852,7.501484133,0.20064,0.05852,0.209,7.23,0.97,7.294778955,7.83064,1.15852,7.915875909,0.20064,0.05852,0.209,7.63,1.1,7.708884485
10/01/2021 14:00,7.05672,0.78696,7.100464999,0.12672,0.03696,0.132,6.93,0.75,6.970466268,7.50672,0.92696,7.563735849,0.12672,0.03696,0.132,7.38,0.89,7.433471598
10/01/2021 14:30,6.84,0.755,6.881542342,0.12,0.035,0.125,6.72,0.72,6.758461363,7.31,0.925,7.368291864,0.12,0.035,0.125,7.19,0.89,7.24487405
10/01/2021 15:00,6.83624,0.73932,6.876101468,0.06624,0.01932,0.069,6.77,0.72,6.808178905,7.31624,0.90932,7.37253217,0.06624,0.01932,0.069,7.25,0.89,7.304423317
10/01/2021 15:30,6.85544,0.74492,6.895793167,0.08544,0.02492,0.089,6.77,0.72,6.808178905,7.33544,0.91492,7.392276956,0.08544,0.02492,0.089,7.25,0.89,7.304423317
10/01/2021 16:00,6.96296,0.74128,7.002307334,0.07296,0.02128,0.076,6.89,0.72,6.927517593,7.45296,0.86128,7.50256063,0.07296,0.02128,0.076,7.38,0.84,7.427651042
10/01/2021 16:30,7.1544,0.6842,7.187041742,0.0144,0.0042,0.015,7.14,0.68,7.172307857,7.6644,0.8142,7.707525478,0.0144,0.0042,0.015,7.65,0.81,7.692762833
10/01/2021 17:00,7.33056,0.44308,7.343938303,0.01056,0.00308,0.011,7.32,0.44,7.33321212,7.81056,0.95308,7.86849471,0.01056,0.00308,0.011,7.8,0.95,7.857639595
10/01/2021 17:30,7.3236,0.7598,7.362907917,0.0336,0.0098,0.035,7.29,0.75,7.328478696,7.7536,0.7498,7.789769766,0.0336,0.0098,0.035,7.72,0.74,7.755385226
10/01/2021 18:00,7.08016,0.51588,7.098929342,0.02016,0.00588,0.021,7.06,0.51,7.078396711,7.59016,0.92588,7.646422863,0.02016,0.00588,0.021,7.57,0.92,7.625699968
10/01/2021 18:30,6.95728,0.75504,6.998130493,0.01728,0.00504,0.018,6.94,0.75,6.980408298,7.37728,0.72504,7.41282289,0.01728,0.00504,0.018,7.36,0.72,7.395133535
10/01/2021 19:00,6.86416,0.54288,6.88559447,0.04416,0.01288,0.046,6.82,0.53,6.840562842,7.45416,1.34288,7.574155266,0.04416,0.01288,0.046,7.41,1.33,7.528412847
10/01/2021 19:30,6.9816,0.4438,6.995691317,0.0816,0.0238,0.085,6.9,0.42,6.91277079,7.4616,0.7438,7.498580732,0.0816,0.0238,0.085,7.38,0.72,7.415038773
10/01/2021 20:00,6.91248,0.67364,6.945226461,0.01248,0.00364,0.013,6.9,0.67,6.932452668,7.36248,0.63364,7.3896963,0.01248,0.00364,0.013,7.35,0.63,7.37695059
10/01/2021 20:30,6.90384,0.76112,6.945668463,0.00384,0.00112,0.004,6.9,0.76,6.941728891,7.32384,0.69112,7.356376771,0.00384,0.00112,0.004,7.32,0.69,7.352448572
10/01/2021 21:00,6.69864,0.59252,6.724794257,0.00864,0.00252,0.009,6.69,0.59,6.715966051,7.12864,0.84252,7.178255234,0.00864,0.00252,0.009,7.12,0.84,7.169379332
10/01/2021 21:30,6.61496,0.40728,6.62748616,0.02496,0.00728,0.026,6.59,0.4,6.602128445,7.05496,0.87728,7.10929538,0.02496,0.00728,0.026,7.03,0.87,7.083629013
10/01/2021 22:00,6.7052,0.7036,6.742014536,0.1152,0.0336,0.12,6.59,0.67,6.623971618,7.0552,0.5536,7.076886321,0.1152,0.0336,0.12,6.94,0.52,6.959454002
10/01/2021 22:30,6.812,0.741,6.852183958,0.072,0.021,0.075,6.74,0.72,6.778347881,7.282,1.321,7.400848938,0.072,0.021,0.075,7.21,1.3,7.326260984
10/01/2021 23:00,6.9008,0.8894,6.957878484,0.1008,0.0294,0.105,6.8,0.86,6.854166616,7.2308,0.9094,7.287762139,0.1008,0.0294,0.105,7.13,0.88,7.1841005
10/01/2021 23:30,6.73824,0.90532,6.798785377,0.01824,0.00532,0.019,6.72,0.9,6.78,7.04824,0.92532,7.108720293,0.01824,0.00532,0.019,7.03,0.92,7.089943582
11/01/2021 00:00,6.5396,0.9228,6.604387027,0.0096,0.0028,0.01,6.53,0.92,6.594490124,6.8396,0.9428,6.904274039,0.0096,0.0028,0.01,6.83,0.94,6.894381771
11/01/2021 00:30,6.56168,0.98924,6.635830031,0.03168,0.00924,0.033,6.53,0.98,6.603128047,6.86168,0.94924,6.927027429,0.03168,0.00924,0.033,6.83,0.94,6.894381771
11/01/2021 01:00,7.022,1.151,7.115706922,0.072,0.021,0.075,6.95,1.13,7.041264091,7.312,1.141,7.40048816,0.072,0.021,0.075,7.24,1.12,7.326117662
11/01/2021 01:30,6.92352,1.15436,7.019093688,0.08352,0.02436,0.087,6.84,1.13,6.932712312,7.21352,1.14436,7.303727172,0.08352,0.02436,0.087,7.13,1.12,7.217430291
11/01/2021 02:00,6.84336,1.27848,6.961758916,0.06336,0.01848,0.066,6.78,1.26,6.896085846,7.14336,1.26848,7.255110861,0.06336,0.01848,0.066,7.08,1.25,7.189499287
11/01/2021 02:30,6.85416,1.27288,6.971350859,0.04416,0.01288,0.046,6.81,1.26,6.925583008,7.14416,1.26288,7.25492164,0.04416,0.01288,0.046,7.1,1.25,7.209195517
11/01/2021 03:00,6.91992,1.34456,7.049335742,0.04992,0.01456,0.052,6.87,1.33,6.997556716,7.19992,1.34456,7.32439005,0.04992,0.01456,0.052,7.15,1.33,7.272647386
11/01/2021 03:30,6.97272,1.27996,7.089225755,0.10272,0.02996,0.107,6.87,1.25,6.982793137,7.25272,1.27996,7.364797689,0.10272,0.02996,0.107,7.15,1.25,7.258443359
11/01/2021 04:00,7.08576,1.36668,7.216357045,0.12576,0.03668,0.131,6.96,1.33,7.085936776,7.35576,1.36668,7.481645501,0.12576,0.03668,0.131,7.23,1.33,7.351312808
11/01/2021 04:30,7.11392,1.29656,7.231108186,0.19392,0.05656,0.202,6.92,1.24,7.03022048,7.38392,1.28656,7.495165855,0.19392,0.05656,0.202,7.19,1.23,7.294449945
11/01/2021 05:00,7.15896,1.22928,7.263734411,0.16896,0.04928,0.176,6.99,1.18,7.088899774,7.42896,1.21928,7.528352436,0.16896,0.04928,0.176,7.26,1.17,7.353672552
11/01/2021 05:30,7.1324,1.1282,7.221077828,0.0624,0.0182,0.065,7.07,1.11,7.156605341,7.4224,1.1082,7.50467381,0.0624,0.0182,0.065,7.36,1.09,7.440275533
11/01/2021 06:00,7.4512,0.9866,7.516233166,0.0912,0.0266,0.095,7.36,0.96,7.422344643,7.8312,1.4666,7.967346421,0.0912,0.0266,0.095,7.74,1.44,7.872813982
11/01/2021 06:30,8.194,1.492,8.328727394,0.144,0.042,0.15,8.05,1.45,8.179547665,8.594,1.792,8.778843887,0.144,0.042,0.15,8.45,1.75,8.629310517
11/01/2021 07:00,8.76536,1.71948,8.932421139,0.13536,0.03948,0.141,8.63,1.68,8.792002047,9.18536,1.96948,9.394130604,0.13536,0.03948,0.141,9.05,1.93,9.253507443
11/01/2021 07:30,9.09736,1.83548,9.280675934,0.08736,0.02548,0.091,9.01,1.81,9.190005441,9.53736,2.05548,9.75634326,0.08736,0.02548,0.091,9.45,2.03,9.6655781
11/01/2021 08:00,9.16224,1.13232,9.231944021,0.04224,0.01232,0.044,9.12,1.12,9.18851457,9.84224,2.75232,10.21983139,0.04224,0.01232,0.044,9.8,2.74,10.17583412
11/01/2021 08:30,9.55992,1.74456,9.717796046,0.04992,0.01456,0.052,9.51,1.73,9.666074695,10.14992,2.55456,10.46645369,0.04992,0.01456,0.052,10.1,2.54,10.41448991
11/01/2021 09:00,9.86512,2.13316,10.09311469,0.28512,0.08316,0.297,9.58,2.05,9.796882157,10.38512,2.55316,10.69436035,0.28512,0.08316,0.297,10.1,2.47,10.39763916
11/01/2021 09:30,10.0448,2.4264,10.33370331,0.3648,0.1064,0.38,9.68,2.32,9.954134819,10.5648,2.6164,10.88395829,0.3648,0.1064,0.38,10.2,2.51,10.5042896
11/01/2021 10:00,10.33512,2.49816,10.63275641,0.40512,0.11816,0.422,9.93,2.38,10.21123401,10.85512,2.69816,11.18542344,0.40512,0.11816,0.422,10.45,2.58,10.76377722
11/01/2021 10:30,10.34216,2.54688,10.65114413,0.57216,0.16688,0.596,9.77,2.38,10.05570982,10.85216,2.74688,11.19440603,0.57216,0.16688,0.596,10.28,2.58,10.59881125
11/01/2021 11:00,10.4024,2.6082,10.7243943,0.7824,0.2282,0.815,9.62,2.38,9.910035318,10.9124,2.8382,11.27545356,0.7824,0.2282,0.815,10.13,2.61,10.46083171
11/01/2021 11:30,10.1676,2.3318,10.43155698,0.6576,0.1918,0.685,9.51,2.14,9.747804881,10.7176,2.6518,11.0407877,0.6576,0.1918,0.685,10.06,2.46,10.35640864
11/01/2021 12:00,10.1888,2.3284,10.45146363,0.5088,0.1484,0.53,9.68,2.18,9.922439216,10.7588,2.6684,11.08477045,0.5088,0.1484,0.53,10.25,2.52,10.55523093
11/01/2021 12:30,10.30384,2.39612,10.57877638,0.60384,0.17612,0.629,9.7,2.22,9.950798963,10.85384,2.72612,11.19095943,0.60384,0.17612,0.629,10.25,2.55,10.56243343
11/01/2021 13:00,10.34968,2.51824,10.65163878,0.67968,0.19824,0.708,9.67,2.32,9.94441049,10.87968,2.71824,11.21411011,0.67968,0.19824,0.708,10.2,2.52,10.50668359
11/01/2021 13:30,10.35064,2.40352,10.62603674,0.56064,0.16352,0.584,9.79,2.24,10.04299258,10.89064,2.60352,11.19751562,0.56064,0.16352,0.584,10.33,2.44,10.61425928
11/01/2021 14:00,10.22976,2.41868,10.51180301,0.50976,0.14868,0.531,9.72,2.27,9.981547976,10.77976,2.61868,11.09327321,0.50976,0.14868,0.531,10.27,2.47,10.56284999
11/01/2021 14:30,10.1292,2.4106,10.41209321,0.3792,0.1106,0.395,9.75,2.3,10.0176095,10.6792,2.6106,10.99365931,0.3792,0.1106,0.395,10.3,2.5,10.59905656
11/01/2021 15:00,10.04152,2.40836,10.32629274,0.37152,0.10836,0.387,9.67,2.3,9.939763579,10.58152,2.60836,10.89826167,0.37152,0.10836,0.387,10.21,2.5,10.51161738
11/01/2021 15:30,9.96424,2.29832,10.22586689,0.23424,0.06832,0.244,9.73,2.23,9.98227429,10.50424,2.48832,10.794943,0.23424,0.06832,0.244,10.27,2.42,10.55127007
11/01/2021 16:00,10.24216,2.35188,10.50871928,0.21216,0.06188,0.221,10.03,2.29,10.28809992,10.76216,2.55188,11.06056867,0.21216,0.06188,0.221,10.55,2.49,10.83986162
11/01/2021 16:30,9.83008,1.17544,9.900107676,0.19008,0.05544,0.198,9.64,1.12,9.704844151,10.64008,3.21544,11.11532081,0.19008,0.05544,0.198,10.45,3.16,10.91733026
11/01/2021 17:00,9.61744,0.88592,9.658157505,0.15744,0.04592,0.164,9.46,0.84,9.497220646,10.45744,2.99592,10.87812429,0.15744,0.04592,0.164,10.3,2.95,10.71412619
11/01/2021 17:30,9.55712,1.67416,9.702646773,0.11712,0.03416,0.122,9.44,1.64,9.581398645,10.12712,1.99416,10.32159065,0.11712,0.03416,0.122,10.01,1.96,10.20008333
11/01/2021 18:00,9.45584,1.69212,9.606049146,0.07584,0.02212,0.079,9.38,1.67,9.527502296,9.98584,1.83212,10.15252009,0.07584,0.02212,0.079,9.91,1.81,10.07393667
11/01/2021 18:30,9.18928,1.69604,9.344486,0.08928,0.02604,0.093,9.1,1.67,9.251967358,9.69928,1.75604,9.856962463,0.08928,0.02604,0.093,9.61,1.73,9.764476432
11/01/2021 19:00,9.17008,1.74044,9.333782652,0.07008,0.02044,0.073,9.1,1.72,9.261123042,9.68008,1.80044,9.846092271,0.07008,0.02044,0.073,9.61,1.78,9.773458958
11/01/2021 19:30,8.93912,1.62016,9.084755627,0.06912,0.02016,0.072,8.87,1.6,9.013151502,9.42912,1.66016,9.574154542,0.06912,0.02016,0.072,9.36,1.64,9.502589121
11/01/2021 20:00,9.0732,1.7326,9.237145717,0.0432,0.0126,0.045,9.03,1.72,9.19235008,9.5532,1.7726,9.716261678,0.0432,0.0126,0.045,9.51,1.76,9.671489027
11/01/2021 20:30,9.16016,1.81588,9.338412681,0.02016,0.00588,0.021,9.14,1.81,9.317494298,9.63016,1.82588,9.801725328,0.02016,0.00588,0.021,9.61,1.82,9.780823074
11/01/2021 21:00,8.8324,1.6982,8.994174392,0.0624,0.0182,0.065,8.77,1.68,8.92946247,9.2724,1.7782,9.441366268,0.0624,0.0182,0.065,9.21,1.76,9.376657187
11/01/2021 21:30,8.74528,1.72904,8.914566821,0.06528,0.01904,0.068,8.68,1.71,8.846835592,9.17528,1.87904,9.365711633,0.06528,0.01904,0.068,9.11,1.86,9.297940632
11/01/2021 22:00,8.65704,1.72372,8.826978656,0.04704,0.01372,0.049,8.61,1.71,8.778166095,9.07704,1.92372,9.27865043,0.04704,0.01372,0.049,9.03,1.91,9.22978873
11/01/2021 22:30,8.66088,1.70484,8.827078894,0.05088,0.01484,0.053,8.61,1.69,8.774291994,9.06088,1.81484,9.240843609,0.05088,0.01484,0.053,9.01,1.8,9.188041141
11/01/2021 23:00,8.4676,1.6668,8.630091077,0.0576,0.0168,0.06,8.41,1.65,8.570332549,8.8276,1.7068,8.991089367,0.0576,0.0168,0.06,8.77,1.69,8.931349282
11/01/2021 23:30,8.09824,1.65532,8.265686626,0.01824,0.00532,0.019,8.08,1.65,8.246750875,8.44824,1.69532,8.616662289,0.01824,0.00532,0.019,8.43,1.69,8.597732259
12/01/2021 00:00,7.93112,1.67616,8.106304756,0.02112,0.00616,0.022,7.91,1.67,8.084367631,8.27112,1.69616,8.443244921,0.02112,0.00616,0.022,8.25,1.69,8.421318187
12/01/2021 00:30,8.0896,1.7328,8.273102441,0.0096,0.0028,0.01,8.08,1.73,8.263128947,8.4296,1.7628,8.611946354,0.0096,0.0028,0.01,8.42,1.76,8.601976517
12/01/2021 01:00,8.0944,1.6542,8.261700128,0.0144,0.0042,0.015,8.08,1.65,8.246750875,8.4344,1.6542,8.5950847,0.0144,0.0042,0.015,8.42,1.65,8.580145686
12/01/2021 01:30,7.678,1.494,7.822002301,0.048,0.014,0.05,7.63,1.48,7.772213327,8.018,1.494,8.156001471,0.048,0.014,0.05,7.97,1.48,8.106250675
12/01/2021 02:00,7.40504,1.47772,7.55104455,0.09504,0.02772,0.099,7.31,1.45,7.452422425,7.72504,1.48772,7.866991407,0.09504,0.02772,0.099,7.63,1.46,7.7684297
12/01/2021 02:30,7.40888,1.52884,7.564975519,0.09888,0.02884,0.103,7.31,1.5,7.462311974,7.72888,1.54884,7.88254346,0.09888,0.02884,0.103,7.63,1.52,7.779929306
12/01/2021 03:00,7.47888,1.47884,7.623687677,0.09888,0.02884,0.103,7.38,1.45,7.521096994,7.79888,1.46884,7.935995224,0.09888,0.02884,0.103,7.7,1.44,7.833492197
12/01/2021 03:30,7.41144,1.48792,7.55932198,0.06144,0.01792,0.064,7.35,1.47,7.495558685,7.73144,1.50792,7.87711795,0.06144,0.01792,0.064,7.67,1.49,7.81338595
12/01/2021 04:00,7.23072,1.35896,7.357314999,0.03072,0.00896,0.032,7.2,1.35,7.325469268,7.55072,1.49896,7.698068173,0.03072,0.00896,0.032,7.52,1.49,7.666192014
12/01/2021 04:30,7.2456,1.3608,7.372278888,0.1056,0.0308,0.11,7.14,1.33,7.262816258,7.5656,1.5008,7.713021717,0.1056,0.0308,0.11,7.46,1.47,7.603453163
12/01/2021 05:00,7.1168,1.3024,7.234990532,0.0768,0.0224,0.08,7.04,1.28,7.155417528,7.4368,1.4424,7.575388571,0.0768,0.0224,0.08,7.36,1.42,7.495732119
12/01/2021 05:30,7.30392,1.24156,7.408692098,0.07392,0.02156,0.077,7.23,1.22,7.332209762,7.63392,1.40156,7.76151435,0.07392,0.02156,0.077,7.56,1.38,7.684920299
12/01/2021 06:00,7.46992,1.19456,7.564831684,0.04992,0.01456,0.052,7.42,1.18,7.513241644,7.82992,1.39456,7.953140562,0.04992,0.01456,0.052,7.78,1.38,7.901442906
12/01/2021 06:30,8.24936,1.52148,8.388494609,0.03936,0.01148,0.041,8.21,1.51,8.347706272,8.66936,1.84148,8.862778989,0.03936,0.01148,0.041,8.63,1.83,8.821893221
12/01/2021 07:00,8.96144,1.73792,9.128404724,0.06144,0.01792,0.064,8.9,1.72,9.064678704,9.41144,1.98792,9.619097089,0.06144,0.01792,0.064,9.35,1.97,9.555281262
12/01/2021 07:30,9.31648,1.91064,9.510380897,0.03648,0.01064,0.038,9.28,1.9,9.472507588,9.80648,2.05064,10.01859144,0.03648,0.01064,0.038,9.77,2.04,9.980706388
12/01/2021 08:00,9.4732,2.0626,9.695145022,0.0432,0.0126,0.045,9.43,2.05,9.650253883,9.9732,2.1526,10.20286259,0.0432,0.0126,0.045,9.93,2.14,10.15797716
12/01/2021 08:30,9.67784,2.25812,9.937791153,0.02784,0.00812,0.029,9.65,2.25,9.908834442,10.22784,2.37812,10.50067454,0.02784,0.00812,0.029,10.2,2.37,10.47171906
12/01/2021 09:00,10.0028,2.4454,10.29737777,0.0528,0.0154,0.055,9.95,2.43,10.24243135,10.5428,2.5254,10.84104594,0.0528,0.0154,0.055,10.49,2.51,10.78611144
12/01/2021 09:30,10.182,2.626,10.5151795,0.192,0.056,0.2,9.99,2.57,10.31527993,10.662,2.326,10.91276867,0.192,0.056,0.2,10.47,2.27,10.71325347
12/01/2021 10:00,10.6044,2.8842,10.98962734,0.7344,0.2142,0.765,9.87,2.67,10.22476406,11.0444,2.5842,11.34270078,0.7344,0.2142,0.765,10.31,2.37,10.57889408
12/01/2021 10:30,10.63824,2.88032,11.02127005,1.09824,0.32032,1.144,9.54,2.56,9.877509808,11.08824,2.69032,11.40994689,1.09824,0.32032,1.144,9.99,2.37,10.26727812
12/01/2021 11:00,11.0152,3.2436,11.48283815,1.5552,0.4536,1.62,9.46,2.79,9.862844417,11.4252,2.9836,11.80834722,1.5552,0.4536,1.62,9.87,2.53,10.18910202
12/01/2021 11:30,11.18784,3.44812,11.70714719,1.94784,0.56812,2.029,9.24,2.88,9.678429625,11.57784,3.17812,12.00611618,1.94784,0.56812,2.029,9.63,2.61,9.977424517
12/01/2021 12:00,11.55632,3.19476,11.9897883,2.17632,0.63476,2.267,9.38,2.56,9.72306536,12.07632,3.82476,12.66752911,2.17632,0.63476,2.267,9.9,3.19,10.40125473
12/01/2021 12:30,11.29488,3.21184,11.74266709,2.23488,0.65184,2.328,9.06,2.56,9.414733135,11.70488,3.19184,12.13227342,2.23488,0.65184,2.328,9.47,2.54,9.804718252
12/01/2021 13:00,10.93664,3.11152,11.37064867,2.09664,0.61152,2.184,8.84,2.5,9.186707789,11.34664,3.07152,11.75501912,2.09664,0.61152,2.184,9.25,2.46,9.571525479
12/01/2021 13:30,10.84872,3.06296,11.27281906,1.75872,0.51296,1.832,9.09,2.55,9.440900381,11.25872,3.08296,11.6731923,1.75872,0.51296,1.832,9.5,2.57,9.841488709
12/01/2021 14:00,10.5008,2.9294,10.90175146,1.3008,0.3794,1.355,9.2,2.55,9.546858122,10.9308,2.9494,11.32172023,1.3008,0.3794,1.355,9.63,2.57,9.967035668
12/01/2021 14:30,10.35792,2.45856,10.64570449,0.57792,0.16856,0.602,9.78,2.29,10.04452587,10.86792,3.12856,11.30926933,0.57792,0.16856,0.602,10.29,2.96,10.70727323
12/01/2021 15:00,10.4184,2.6512,10.75043813,0.2784,0.0812,0.29,10.14,2.57,10.46061662,10.8684,2.6712,11.1918465,0.2784,0.0812,0.29,10.59,2.59,10.90211906
12/01/2021 15:30,10.29552,2.28536,10.54611788,0.15552,0.04536,0.162,10.14,2.24,10.38446917,10.84552,2.88536,11.22277178,0.15552,0.04536,0.162,10.69,2.84,11.06081823
12/01/2021 16:00,10.16472,1.45596,10.26846396,0.05472,0.01596,0.057,10.11,1.44,10.21203702,10.96472,3.40596,11.4815351,0.05472,0.01596,0.057,10.91,3.39,11.42454375
12/01/2021 16:30,10.17536,1.41448,10.27320324,0.01536,0.00448,0.016,10.16,1.41,10.25737296,10.97536,3.32448,11.46781123,0.01536,0.00448,0.016,10.96,3.32,11.45181208
12/01/2021 17:00,10.10072,1.25896,10.1788764,0.03072,0.00896,0.032,10.07,1.25,10.14728535,10.90072,3.15896,11.34921692,0.03072,0.00896,0.032,10.87,3.15,11.31721697
12/01/2021 17:30,10.1848,1.9914,10.3776599,0.0048,0.0014,0.005,10.18,1.99,10.37268046,10.6848,2.1114,10.89141685,0.0048,0.0014,0.005,10.68,2.11,10.88643652
12/01/2021 18:00,10.18,2.09,10.3923289,0,0,0,10.18,2.09,10.3923289,10.63,1.99,10.81466597,0,0,0,10.63,1.99,10.81466597
12/01/2021 18:30,10.14,2.11,10.35720522,0,0,0,10.14,2.11,10.35720522,10.6,2.09,10.80407793,0,0,0,10.6,2.09,10.80407793
12/01/2021 19:00,10.42,2.24,10.6580486,0,0,0,10.42,2.24,10.6580486,10.89,2.23,11.11597949,0,0,0,10.89,2.23,11.11597949
12/01/2021 19:30,10.09,2.06,10.29814061,0,0,0,10.09,2.06,10.29814061,10.59,2.05,10.78659353,0,0,0,10.59,2.05,10.78659353
12/01/2021 20:00,9.71,2.11,9.93660908,0,0,0,9.71,2.11,9.93660908,10.2,2.08,10.40991835,0,0,0,10.2,2.08,10.40991835
12/01/2021 20:30,9.69,2.11,9.917066098,0,0,0,9.69,2.11,9.917066098,10.18,2.08,10.39032242,0,0,0,10.18,2.08,10.39032242
12/01/2021 21:00,9.64,2.11,9.868216658,0,0,0,9.64,2.11,9.868216658,10.13,2.11,10.34741514,0,0,0,10.13,2.11,10.34741514
12/01/2021 21:30,9.4,1.51,9.52050944,0,0,0,9.4,1.51,9.52050944,10.01,2.5,10.31746577,0,0,0,10.01,2.5,10.31746577
12/01/2021 22:00,9.16,1.7,9.31641562,0,0,0,9.16,1.7,9.31641562,9.61,1.84,9.784564375,0,0,0,9.61,1.84,9.784564375
12/01/2021 22:30,8.74,0.88,8.784190344,0,0,0,8.74,0.88,8.784190344,9.42,2.72,9.804835542,0,0,0,9.42,2.72,9.804835542
12/01/2021 23:00,8.86,1.68,9.017871146,0,0,0,8.86,1.68,9.017871146,9.31,2.05,9.533026802,0,0,0,9.31,2.05,9.533026802
12/01/2021 23:30,8.86,1.53,8.991134522,0,0,0,8.86,1.53,8.991134522,9.33,2.17,9.579029178,0,0,0,9.33,2.17,9.579029178
13/01/2021 00:00,8.68,0.95,8.731832568,0,0,0,8.68,0.95,8.731832568,9.29,2.83,9.711488043,0,0,0,9.29,2.83,9.711488043
13/01/2021 00:30,8.59,1.43,8.708214513,0,0,0,8.59,1.43,8.708214513,9.03,2.11,9.273241073,0,0,0,9.03,2.11,9.273241073
13/01/2021 01:00,8.52,1.7,8.687945672,0,0,0,8.52,1.7,8.687945672,8.86,1.65,9.012330442,0,0,0,8.86,1.65,9.012330442
13/01/2021 01:30,8.56,1.7,8.727175946,0,0,0,8.56,1.7,8.727175946,8.89,1.68,9.047347678,0,0,0,8.89,1.68,9.047347678
13/01/2021 02:00,8.42,1.7,8.589901047,0,0,0,8.42,1.7,8.589901047,8.75,1.63,8.900528074,0,0,0,8.75,1.63,8.900528074
13/01/2021 02:30,8.25,1.67,8.417327367,0,0,0,8.25,1.67,8.417327367,8.57,1.6,8.718078917,0,0,0,8.57,1.6,8.718078917
13/01/2021 03:00,8.25,1.57,8.3980593,0,0,0,8.25,1.57,8.3980593,8.57,1.49,8.6985631,0,0,0,8.57,1.49,8.6985631
13/01/2021 03:30,8.35,1.64,8.509529952,0,0,0,8.35,1.64,8.509529952,8.68,1.63,8.831721237,0,0,0,8.68,1.63,8.831721237
13/01/2021 04:00,8.21,1.61,8.366373169,0,0,0,8.21,1.61,8.366373169,8.53,1.6,8.678761432,0,0,0,8.53,1.6,8.678761432
13/01/2021 04:30,8.23,1.47,8.360251192,0,0,0,8.23,1.47,8.360251192,8.57,1.6,8.718078917,0,0,0,8.57,1.6,8.718078917
13/01/2021 05:00,8.36,1.52,8.497058314,0,0,0,8.36,1.52,8.497058314,8.7,1.68,8.860722318,0,0,0,8.7,1.68,8.860722318
13/01/2021 05:30,8.3,1.44,8.423989554,0,0,0,8.3,1.44,8.423989554,8.65,1.57,8.79132527,0,0,0,8.65,1.57,8.79132527
13/01/2021 06:00,8.38,1.4,8.4961403,0,0,0,8.38,1.4,8.4961403,8.75,1.57,8.889735654,0,0,0,8.75,1.57,8.889735654
13/01/2021 06:30,9.15,1.78,9.321528845,0,0,0,9.15,1.78,9.321528845,9.57,1.99,9.774712272,0,0,0,9.57,1.99,9.774712272
13/01/2021 07:00,9.76,2,9.962810848,0,0,0,9.76,2,9.962810848,10.22,2.27,10.46906395,0,0,0,10.22,2.27,10.46906395
13/01/2021 07:30,9.89,2.27,10.14716709,0,0,0,9.89,2.27,10.14716709,10.4,2.51,10.69860271,0,0,0,10.4,2.51,10.69860271
13/01/2021 08:00,10.33,2.24,10.57007569,0,0,0,10.33,2.24,10.57007569,10.87,2.54,11.16281774,0,0,0,10.87,2.54,11.16281774
13/01/2021 08:30,10.63672,2.17196,10.85620664,0.00672,0.00196,0.007,10.63,2.17,10.84923039,11.30672,3.00196,11.6984478,0.00672,0.00196,0.007,11.3,3,11.69144987
13/01/2021 09:00,10.9684,2.5512,11.26119088,0.0384,0.0112,0.04,10.93,2.54,11.22125216,11.5384,2.8212,11.87829298,0.0384,0.0112,0.04,11.5,2.81,11.83833181
13/01/2021 09:30,11.05696,2.75828,11.39580945,0.09696,0.02828,0.101,10.96,2.73,11.29488822,11.53696,2.83828,11.8809629,0.09696,0.02828,0.101,11.44,2.81,11.78005518
13/01/2021 10:00,11.1712,2.7616,11.50748209,0.2112,0.0616,0.22,10.96,2.7,11.28767469,11.6712,2.8516,12.01451339,0.2112,0.0616,0.22,11.46,2.79,11.79473187
13/01/2021 10:30,11.05616,2.54888,11.34616513,0.23616,0.06888,0.246,10.82,2.48,11.10057656,11.58616,2.65888,11.88733555,0.23616,0.06888,0.246,11.35,2.59,11.64176104
13/01/2021 11:00,11.4056,2.4958,11.67547554,0.2256,0.0658,0.235,11.18,2.43,11.44103579,11.9756,3.0058,12.3470575,0.2256,0.0658,0.235,11.75,2.94,12.11222936
13/01/2021 11:30,11.40656,3.17608,11.84048543,0.22656,0.06608,0.236,11.18,3.11,11.60450344,11.76656,2.51608,12.03256385,0.22656,0.06608,0.236,11.54,2.45,11.7972073
13/01/2021 12:00,11.2748,3.0314,11.67520882,0.2448,0.0714,0.255,11.03,2.96,11.42026707,11.7248,2.7414,12.04102193,0.2448,0.0714,0.255,11.48,2.67,11.78640318
13/01/2021 12:30,11.27288,2.64084,11.57807667,0.24288,0.07084,0.253,11.03,2.57,11.32544922,11.84288,3.02084,12.2220817,0.24288,0.07084,0.253,11.6,2.95,11.96923139
13/01/2021 13:00,11.49992,2.85456,11.84891019,0.28992,0.08456,0.302,11.21,2.77,11.54716415,11.97992,3.00456,12.35094587,0.28992,0.08456,0.302,11.69,2.92,12.0491701
13/01/2021 13:30,11.34768,3.00224,11.73811256,0.24768,0.07224,0.258,11.1,2.93,11.48019599,11.68768,2.37224,11.92599624,0.24768,0.07224,0.258,11.44,2.3,11.66891597
13/01/2021 14:00,11.34752,2.47636,11.61458432,0.22752,0.06636,0.237,11.12,2.41,11.3781589,11.84752,2.89636,12.19641879,0.22752,0.06636,0.237,11.62,2.83,11.959653
13/01/2021 14:30,11.30456,2.45508,11.56808085,0.15456,0.04508,0.161,11.15,2.41,11.40748,11.80456,2.87508,12.14963875,0.15456,0.04508,0.161,11.65,2.83,11.98880311
13/01/2021 15:00,11.4192,2.6206,11.7160434,0.1392,0.0406,0.145,11.28,2.58,11.57129206,11.8992,2.9606,12.26197835,0.1392,0.0406,0.145,11.76,2.92,12.11709536
13/01/2021 15:30,11.1864,2.5452,11.47229654,0.0864,0.0252,0.09,11.1,2.52,11.38246019,11.6764,2.6452,11.97227631,0.0864,0.0252,0.09,11.59,2.62,11.88244503
13/01/2021 16:00,11.16792,2.49856,11.44400451,0.09792,0.02856,0.102,11.07,2.47,11.34221319,11.66792,2.56856,11.94729499,0.09792,0.02856,0.102,11.57,2.54,11.84552658
13/01/2021 16:30,10.88976,2.34868,11.14016026,0.02976,0.00868,0.031,10.86,2.34,11.1092394,11.40976,2.41868,11.66330297,0.02976,0.00868,0.031,11.38,2.41,11.63239012
13/01/2021 17:00,10.57,2.05,10.76695872,0,0,0,10.57,2.05,10.76695872,11.1,2.14,11.30440622,0,0,0,11.1,2.14,11.30440622
13/01/2021 17:30,10.35,1.95,10.53209381,0,0,0,10.35,1.95,10.53209381,10.88,2.06,11.07330122,0,0,0,10.88,2.06,11.07330122
13/01/2021 18:00,9.97,1.63,10.10236606,0,0,0,9.97,1.63,10.10236606,10.58,2.3,10.82711411,0,0,0,10.58,2.3,10.82711411
13/01/2021 18:30,9.5,0.82,9.535323802,0,0,0,9.5,0.82,9.535323802,10.33,2.85,10.7159414,0,0,0,10.33,2.85,10.7159414
13/01/2021 19:00,9.44,0.86,9.479092784,0,0,0,9.44,0.86,9.479092784,10.25,2.92,10.65780934,0,0,0,10.25,2.92,10.65780934
13/01/2021 19:30,9.53,0.89,9.571468017,0,0,0,9.53,0.89,9.571468017,10.31,2.92,10.71552612,0,0,0,10.31,2.92,10.71552612
13/01/2021 20:00,9.46,1.32,9.551649072,0,0,0,9.46,1.32,9.551649072,10.17,2.7,10.52230488,0,0,0,10.17,2.7,10.52230488
13/01/2021 20:30,9.38,1.94,9.578517631,0,0,0,9.38,1.94,9.578517631,9.88,1.85,10.0517113,0,0,0,9.88,1.85,10.0517113
13/01/2021 21:00,9.31,2.05,9.533026802,0,0,0,9.31,2.05,9.533026802,9.78,1.91,9.964762917,0,0,0,9.78,1.91,9.964762917
13/01/2021 21:30,9.14,1.82,9.319442043,0,0,0,9.14,1.82,9.319442043,9.65,2.04,9.863270249,0,0,0,9.65,2.04,9.863270249
13/01/2021 22:00,8.79,1.03,8.850141242,0,0,0,8.79,1.03,8.850141242,9.48,2.75,9.870810504,0,0,0,9.48,2.75,9.870810504
13/01/2021 22:30,8.56,1.72,8.73109386,0,0,0,8.56,1.72,8.73109386,8.95,1.5,9.074827822,0,0,0,8.95,1.5,9.074827822
13/01/2021 23:00,8.56,1.78,8.743111574,0,0,0,8.56,1.78,8.743111574,8.95,1.57,9.086660553,0,0,0,8.95,1.57,9.086660553
13/01/2021 23:30,8.54152,1.91336,8.753200009,0.01152,0.00336,0.012,8.53,1.91,8.741224171,8.89152,1.69336,9.051331173,0.01152,0.00336,0.012,8.88,1.69,9.039386041
14/01/2021 00:00,8.4,1.82,8.594905468,0,0,0,8.4,1.82,8.594905468,8.75,1.69,8.911711396,0,0,0,8.75,1.69,8.911711396
14/01/2021 00:30,8.24,1.74,8.42171004,0,0,0,8.24,1.74,8.42171004,8.59,1.6,8.737739982,0,0,0,8.59,1.6,8.737739982
14/01/2021 01:00,8.26,1.7,8.433125162,0,0,0,8.26,1.7,8.433125162,8.61,1.6,8.757402583,0,0,0,8.61,1.6,8.757402583
14/01/2021 01:30,8.05,1.64,8.21535757,0,0,0,8.05,1.64,8.21535757,8.39,1.52,8.526576101,0,0,0,8.39,1.52,8.526576101
14/01/2021 02:00,7.82096,1.46028,7.956119217,0.00096,0.00028,0.001,7.82,1.46,7.955124135,8.16096,1.47028,8.29234535,0.00096,0.00028,0.001,8.16,1.47,8.291350915
14/01/2021 02:30,7.71096,1.43028,7.842487169,0.00096,0.00028,0.001,7.71,1.43,7.841492205,8.04096,1.44028,8.168931644,0.00096,0.00028,0.001,8.04,1.44,8.167937316
14/01/2021 03:00,7.56096,1.40028,7.689531858,0.00096,0.00028,0.001,7.56,1.4,7.688536922,7.89096,1.42028,8.017758103,0.00096,0.00028,0.001,7.89,1.42,8.016763686
14/01/2021 03:30,7.61096,1.47028,7.751673071,0.00096,0.00028,0.001,7.61,1.47,7.75067739,7.94096,1.49028,8.079590349,0.00096,0.00028,0.001,7.94,1.49,8.078595175
14/01/2021 04:00,7.64192,1.47056,7.782126188,0.00192,0.00056,0.002,7.64,1.47,7.78013496,7.97192,1.49056,8.110072601,0.00192,0.00056,0.002,7.97,1.49,8.108082387
14/01/2021 04:30,7.64288,1.47084,7.783121803,0.00288,0.00084,0.003,7.64,1.47,7.78013496,7.97288,1.52084,8.116635374,0.00288,0.00084,0.003,7.97,1.52,8.113648994
14/01/2021 05:00,7.68864,1.40252,7.815513252,0.00864,0.00252,0.009,7.68,1.4,7.806561343,8.01864,1.47252,8.152723631,0.00864,0.00252,0.009,8.01,1.47,8.143770625
14/01/2021 05:30,7.75248,1.37364,7.873235231,0.01248,0.00364,0.013,7.74,1.37,7.860311699,8.09248,1.40364,8.213308578,0.01248,0.00364,0.013,8.08,1.4,8.200390235
14/01/2021 06:00,7.99632,1.35476,8.110271771,0.01632,0.00476,0.017,7.98,1.35,8.093386189,8.35632,1.40476,8.473572718,0.01632,0.00476,0.017,8.34,1.4,8.45668966
14/01/2021 06:30,8.67864,1.58252,8.821743694,0.00864,0.00252,0.009,8.67,1.58,8.812791839,9.09864,1.67252,9.251084963,0.00864,0.00252,0.009,9.09,1.67,9.242131789
14/01/2021 07:00,9.19672,1.83196,9.377405622,0.00672,0.00196,0.007,9.19,1.83,9.370432221,9.64672,1.88196,9.828579765,0.00672,0.00196,0.007,9.64,1.88,9.82160883
14/01/2021 07:30,9.69384,1.88112,9.874671964,0.00384,0.00112,0.004,9.69,1.88,9.870688932,10.22384,2.21112,10.46020822,0.00384,0.00112,0.004,10.22,2.21,10.45621825
14/01/2021 08:00,9.98096,2.22028,10.2249306,0.00096,0.00028,0.001,9.98,2.22,10.22393271,10.53096,2.44028,10.80999931,0.00096,0.00028,0.001,10.53,2.44,10.80900088
14/01/2021 08:30,10.22096,2.32028,10.48101725,0.00096,0.00028,0.001,10.22,2.32,10.48001908,10.78096,2.36028,11.03630464,0.00096,0.00028,0.001,10.78,2.36,11.03530697
14/01/2021 09:00,10.46192,2.36056,10.72492488,0.00192,0.00056,0.002,10.46,2.36,10.7229287,11.05192,2.48056,11.32687572,0.00192,0.00056,0.002,11.05,2.48,11.32487969
14/01/2021 09:30,10.47152,2.41336,10.74602427,0.01152,0.00336,0.012,10.46,2.41,10.73404397,11.04152,2.32336,11.28331359,0.01152,0.00336,0.012,11.03,2.32,11.27134863
14/01/2021 10:00,10.64504,2.42772,10.91836531,0.09504,0.02772,0.099,10.55,2.4,10.8195425,11.22504,2.34772,11.46792537,0.09504,0.02772,0.099,11.13,2.32,11.36922601
14/01/2021 10:30,10.61344,2.39892,10.881173,0.13344,0.03892,0.139,10.48,2.36,10.7424392,11.19344,2.33892,11.4351933,0.13344,0.03892,0.139,11.06,2.3,11.29661896
14/01/2021 11:00,10.72872,2.46296,11.00779745,0.07872,0.02296,0.082,10.65,2.44,10.92593703,11.30872,2.38296,11.55706046,0.07872,0.02296,0.082,11.23,2.36,11.47529956
14/01/2021 11:30,10.76608,2.38344,11.02675223,0.04608,0.01344,0.048,10.72,2.37,10.97885695,11.43608,2.75344,11.7628805,0.04608,0.01344,0.048,11.39,2.74,11.71493491
14/01/2021 12:00,10.73472,2.49596,11.02107208,0.05472,0.01596,0.057,10.68,2.48,10.96415979,11.35472,2.67596,11.66578022,0.05472,0.01596,0.057,11.3,2.66,11.60885869
14/01/2021 12:30,10.68896,2.26428,10.92615348,0.04896,0.01428,0.051,10.64,2.25,10.8752977,11.26896,2.44428,11.53100014,0.04896,0.01428,0.051,11.22,2.43,11.48012631
14/01/2021 13:00,10.47184,2.17512,10.6953532,0.05184,0.01512,0.054,10.42,2.16,10.64152245,11.05184,2.39512,11.30839366,0.05184,0.01512,0.054,11,2.38,11.25452798
14/01/2021 13:30,10.43952,2.23736,10.67657986,0.05952,0.01736,0.062,10.38,2.22,10.61474446,11.07952,2.50736,11.35969267,0.05952,0.01736,0.062,11.02,2.49,11.29780952
14/01/2021 14:00,10.34912,2.33016,10.60820109,0.06912,0.02016,0.072,10.28,2.31,10.53634187,10.97912,2.65016,11.29444217,0.06912,0.02016,0.072,10.91,2.63,11.222522
14/01/2021 14:30,10.40336,2.39848,10.67626365,0.06336,0.01848,0.066,10.34,2.38,10.61037228,11.00336,2.56848,11.29916018,0.06336,0.01848,0.066,10.94,2.55,11.23325865
14/01/2021 15:00,10.48744,2.36092,10.74989958,0.03744,0.01092,0.039,10.45,2.35,10.71097568,11.08744,2.60092,11.38842002,0.03744,0.01092,0.039,11.05,2.59,11.34947576
14/01/2021 15:30,10.21824,2.15532,10.44307584,0.01824,0.00532,0.019,10.2,2.15,10.42413066,10.84824,2.46532,11.12484219,0.01824,0.00532,0.019,10.83,2.46,11.10587682
14/01/2021 16:00,10.2544,2.1542,10.47822967,0.0144,0.0042,0.015,10.24,2.15,10.46327387,10.8644,2.4142,11.12940021,0.0144,0.0042,0.015,10.85,2.41,11.11443206
14/01/2021 16:30,10.1092,2.1556,10.33646632,0.0192,0.0056,0.02,10.09,2.15,10.31652073,10.6692,2.2856,10.91126922,0.0192,0.0056,0.02,10.65,2.28,10.89132223
14/01/2021 17:00,10.06248,1.04364,10.11645631,0.01248,0.00364,0.013,10.05,1.04,10.10366765,10.90248,3.03364,11.31667097,0.01248,0.00364,0.013,10.89,3.03,11.30367197
14/01/2021 17:30,10.05096,0.87028,10.088567,0.00096,0.00028,0.001,10.05,0.87,10.08758643,10.92096,2.95028,11.31244975,0.00096,0.00028,0.001,10.92,2.95,11.31144995
14/01/2021 18:00,9.76,0.99,9.810081549,0,0,0,9.76,0.99,9.810081549,10.55,2.7,10.89001837,0,0,0,10.55,2.7,10.89001837
14/01/2021 18:30,9.61096,1.68028,9.756735776,0.00096,0.00028,0.001,9.61,1.68,9.755741899,10.14096,1.88028,10.31380253,0.00096,0.00028,0.001,10.14,1.88,10.31280757
14/01/2021 19:00,9.49576,1.64168,9.636626547,0.00576,0.00168,0.006,9.49,1.64,9.630664567,9.97576,1.84168,10.14433698,0.00576,0.00168,0.006,9.97,1.84,10.13836772
14/01/2021 19:30,9.37056,1.59308,9.505014392,0.01056,0.00308,0.011,9.36,1.59,9.494087634,9.83056,1.76308,9.987410125,0.01056,0.00308,0.011,9.82,1.76,9.976472322
14/01/2021 20:00,9.30672,1.59196,9.441894609,0.00672,0.00196,0.007,9.3,1.59,9.434940381,9.77672,1.76196,9.93422151,0.00672,0.00196,0.007,9.77,1.76,9.927260448
14/01/2021 20:30,9.17288,1.59084,9.309806625,0.00288,0.00084,0.003,9.17,1.59,9.306825452,9.63288,1.76084,9.792493789,0.00288,0.00084,0.003,9.63,1.76,9.789509692
14/01/2021 21:00,9.18056,1.74308,9.344571141,0.01056,0.00308,0.011,9.17,1.74,9.333622019,9.68056,1.82308,9.850729039,0.01056,0.00308,0.011,9.67,1.82,9.839781502
14/01/2021 21:30,9.0448,1.7814,9.218556991,0.0048,0.0014,0.005,9.04,1.78,9.213576938,9.5148,1.7714,9.67828895,0.0048,0.0014,0.005,9.51,1.77,9.673313807
14/01/2021 22:00,8.89768,1.81224,9.0803592,0.00768,0.00224,0.008,8.89,1.81,9.072386676,9.34768,1.83224,9.525556404,0.00768,0.00224,0.008,9.34,1.83,9.51758898
14/01/2021 22:30,8.59384,1.28112,8.68880627,0.00384,0.00112,0.004,8.59,1.28,8.684843119,9.16384,2.31112,9.45077982,0.00384,0.00112,0.004,9.16,2.31,9.446782521
14/01/2021 23:00,8.55152,1.54336,8.689675161,0.01152,0.00336,0.012,8.54,1.54,8.677741642,9.01152,1.96336,9.222921186,0.01152,0.00336,0.012,9,1.96,9.210950005
14/01/2021 23:30,8.59632,1.72476,8.767640196,0.01632,0.00476,0.017,8.58,1.72,8.750702829,8.97632,1.75476,9.146228917,0.01632,0.00476,0.017,8.96,1.75,9.129298987
15/01/2021 00:00,8.41248,1.67364,8.577347527,0.01248,0.00364,0.013,8.4,1.67,8.564397235,8.78248,1.70364,8.946191603,0.01248,0.00364,0.013,8.77,1.7,8.93324689
15/01/2021 00:30,8.27824,1.62532,8.436286067,0.01824,0.00532,0.019,8.26,1.62,8.417363007,8.63824,1.67532,8.799198111,0.01824,0.00532,0.019,8.62,1.67,8.780279039
15/01/2021 01:00,8.17016,1.56588,8.318863781,0.02016,0.00588,0.021,8.15,1.56,8.29795758,8.53016,1.63588,8.68560493,0.02016,0.00588,0.021,8.51,1.63,8.664698494
15/01/2021 01:30,8.02824,1.56532,8.179417106,0.01824,0.00532,0.019,8.01,1.56,8.160496308,8.37824,1.63532,8.536344475,0.01824,0.00532,0.019,8.36,1.63,8.517423319
15/01/2021 02:00,7.92688,1.52784,8.072776573,0.02688,0.00784,0.028,7.9,1.52,8.044899005,8.28688,1.59784,8.439518517,0.02688,0.00784,0.028,8.26,1.59,8.411640744
15/01/2021 02:30,7.86976,1.37868,7.989610817,0.02976,0.00868,0.031,7.84,1.37,7.958800161,8.22976,1.56868,8.377929732,0.02976,0.00868,0.031,8.2,1.56,8.347071343
15/01/2021 03:00,7.71096,1.41028,7.838864318,0.00096,0.00028,0.001,7.71,1.41,7.837869609,8.07096,1.61028,8.230030194,0.00096,0.00028,0.001,8.07,1.61,8.229033965
15/01/2021 03:30,7.8,1.46,7.9354647,0,0,0,7.8,1.46,7.9354647,8.16,1.67,8.329135609,0,0,0,8.16,1.67,8.329135609
15/01/2021 04:00,7.75,1.39,7.873664966,0,0,0,7.75,1.39,7.873664966,8.1,1.62,8.260411612,0,0,0,8.1,1.62,8.260411612
15/01/2021 04:30,7.78,1.35,7.896258608,0,0,0,7.78,1.35,7.896258608,8.14,1.59,8.29383506,0,0,0,8.14,1.59,8.29383506
15/01/2021 05:00,7.82,1.33,7.93229475,0,0,0,7.82,1.33,7.93229475,8.18,1.57,8.329303692,0,0,0,8.18,1.57,8.329303692
15/01/2021 05:30,7.82,1.24,7.917701687,0,0,0,7.82,1.24,7.917701687,8.18,1.45,8.307520689,0,0,0,8.18,1.45,8.307520689
15/01/2021 06:00,8.03,1.28,8.131377497,0,0,0,8.03,1.28,8.131377497,8.41,1.45,8.534084602,0,0,0,8.41,1.45,8.534084602
15/01/2021 06:30,8.77,1.57,8.909421979,0,0,0,8.77,1.57,8.909421979,9.2,1.78,9.370613641,0,0,0,9.2,1.78,9.370613641
15/01/2021 07:00,9.26,1.93,9.458990432,0,0,0,9.26,1.93,9.458990432,9.7,1.96,9.896039612,0,0,0,9.7,1.96,9.896039612
15/01/2021 07:30,9.59,1.85,9.766811148,0,0,0,9.59,1.85,9.766811148,10.11,2.28,10.3639037,0,0,0,10.11,2.28,10.3639037
15/01/2021 08:00,10.13,2.23,10.37255031,0,0,0,10.13,2.23,10.37255031,10.59,2.41,10.86076425,0,0,0,10.59,2.41,10.86076425
