Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/01/2021 08:30,10.35,2.23,10.58751151,0,0,0,10.35,2.23,10.58751151,10.85,2.48,11.1298203,0,0,0,10.85,2.48,11.1298203
15/01/2021 09:00,10.51,2.19,10.73574404,0,0,0,10.51,2.19,10.73574404,11.06,2.59,11.35921212,0,0,0,11.06,2.59,11.35921212
15/01/2021 09:30,10.64152,2.36336,10.90079898,0.01152,0.00336,0.012,10.63,2.36,10.88882455,11.17152,2.71336,11.49631165,0.01152,0.00336,0.012,11.16,2.71,11.4843241
15/01/2021 10:00,10.7188,2.3884,10.98167237,0.0288,0.0084,0.03,10.69,2.38,10.95173502,11.2588,2.6184,11.55926451,0.0288,0.0084,0.03,11.23,2.61,11.52931047
15/01/2021 10:30,10.7536,1.9498,10.92893558,0.0336,0.0098,0.035,10.72,1.94,10.89412686,11.4436,3.1198,11.861245,0.0336,0.0098,0.035,11.41,3.11,11.82625046
15/01/2021 11:00,10.92976,2.45868,11.20289074,0.02976,0.00868,0.031,10.9,2.45,11.17195149,11.47976,2.67868,11.78813879,0.02976,0.00868,0.031,11.45,2.67,11.75718504
15/01/2021 11:30,10.90552,2.46036,11.1796126,0.03552,0.01036,0.037,10.87,2.45,11.1426837,11.48552,2.68036,11.79412987,0.03552,0.01036,0.037,11.45,2.67,11.75718504
15/01/2021 12:00,10.69992,2.54456,10.9983214,0.04992,0.01456,0.052,10.65,2.53,10.94638753,11.29992,2.58456,11.59172733,0.04992,0.01456,0.052,11.25,2.57,11.53981802
15/01/2021 12:30,10.64472,2.58596,10.95432577,0.05472,0.01596,0.057,10.59,2.57,10.89738501,11.24472,2.58596,11.53823717,0.05472,0.01596,0.057,11.19,2.57,11.48133268
15/01/2021 13:00,10.48128,2.61204,10.80185092,0.04128,0.01204,0.043,10.44,2.6,10.7588847,11.09128,2.71204,11.41804068,0.04128,0.01204,0.043,11.05,2.7,11.37508242
15/01/2021 13:30,10.40744,2.02092,10.60183593,0.03744,0.01092,0.039,10.37,2.01,10.56300147,11.08744,3.01092,11.48899321,0.03744,0.01092,0.039,11.05,3,11.45
15/01/2021 14:00,10.51976,2.32868,10.77441882,0.02976,0.00868,0.031,10.49,2.32,10.7434864,11.07976,2.57868,11.37588116,0.02976,0.00868,0.031,11.05,2.57,11.34492838
15/01/2021 14:30,10.39112,2.42616,10.67059638,0.02112,0.00616,0.022,10.37,2.42,10.64862902,10.95112,2.43616,11.21881922,0.02112,0.00616,0.022,10.93,2.43,11.19686563
15/01/2021 15:00,10.1848,1.3614,10.27538617,0.0048,0.0014,0.005,10.18,1.36,10.27044303,11.0148,3.2614,11.48749533,0.0048,0.0014,0.005,11.01,3.26,11.48249537
15/01/2021 15:30,10.26,1.31,10.34329251,0,0,0,10.26,1.31,10.34329251,11.09,3.26,11.55922575,0,0,0,11.09,3.26,11.55922575
15/01/2021 16:00,10.23,1.69,10.36865469,0,0,0,10.23,1.69,10.36865469,10.93,2.76,11.27308742,0,0,0,10.93,2.76,11.27308742
15/01/2021 16:30,10.23,1.32,10.31480974,0,0,0,10.23,1.32,10.31480974,11.02,2.87,11.38759413,0,0,0,11.02,2.87,11.38759413
15/01/2021 17:00,10.46,1.9,10.63116174,0,0,0,10.46,1.9,10.63116174,11.05,2.28,11.28277005,0,0,0,11.05,2.28,11.28277005
15/01/2021 17:30,10.25728,2.01504,10.4533334,0.01728,0.00504,0.018,10.24,2.01,10.43540608,10.74728,2.04504,10.94011956,0.01728,0.00504,0.018,10.73,2.04,10.92220216
15/01/2021 18:00,9.98376,1.87568,10.158427,0.05376,0.01568,0.056,9.93,1.86,10.10269766,10.47376,1.79568,10.62657589,0.05376,0.01568,0.056,10.42,1.78,10.5709413
15/01/2021 18:30,9.70744,1.90092,9.891809147,0.03744,0.01092,0.039,9.67,1.89,9.852969096,10.19744,1.83092,10.36050436,0.03744,0.01092,0.039,10.16,1.82,10.32172466
15/01/2021 19:00,9.53536,1.72448,9.690042394,0.01536,0.00448,0.016,9.52,1.72,9.674130452,9.99536,1.80448,10.15693702,0.01536,0.00448,0.016,9.98,1.8,10.14102559
15/01/2021 19:30,9.29072,1.59896,9.427308799,0.03072,0.00896,0.032,9.26,1.59,9.395514887,9.80072,1.66896,9.941807683,0.03072,0.00896,0.032,9.77,1.66,9.910020182
15/01/2021 20:00,9.15168,1.59924,9.290361425,0.03168,0.00924,0.033,9.12,1.59,9.257564475,9.67168,1.62924,9.807946625,0.03168,0.00924,0.033,9.64,1.62,9.775172633
15/01/2021 20:30,9.09432,1.72876,9.257173834,0.06432,0.01876,0.067,9.03,1.71,9.190484209,9.60432,1.74876,9.762229469,0.06432,0.01876,0.067,9.54,1.73,9.695591782
15/01/2021 21:00,9.1764,1.7952,9.350350796,0.0864,0.0252,0.09,9.09,1.77,9.260723514,9.6764,1.8152,9.845185016,0.0864,0.0252,0.09,9.59,1.79,9.755624019
15/01/2021 21:30,9.03544,1.83492,9.219875672,0.08544,0.02492,0.089,8.95,1.81,9.131188313,9.49544,1.81492,9.667332383,0.08544,0.02492,0.089,9.41,1.79,9.578736869
15/01/2021 22:00,8.72912,1.75016,8.902842018,0.06912,0.02016,0.072,8.66,1.73,8.831109783,9.16912,1.77016,9.338427491,0.06912,0.02016,0.072,9.1,1.75,9.266741606
15/01/2021 22:30,8.4368,1.5624,8.58024988,0.0768,0.0224,0.08,8.36,1.54,8.500658798,8.8868,1.8824,9.083977323,0.0768,0.0224,0.08,8.81,1.86,9.004204573
15/01/2021 23:00,8.47624,1.77932,8.660982866,0.06624,0.01932,0.069,8.41,1.76,8.592188313,8.84624,1.71932,9.01177138,0.06624,0.01932,0.069,8.78,1.7,8.943064352
15/01/2021 23:30,8.33464,1.67052,8.500403579,0.10464,0.03052,0.109,8.23,1.64,8.391811485,8.70464,1.65052,8.859738924,0.10464,0.03052,0.109,8.6,1.62,8.751251339
16/01/2021 00:00,8.2496,1.6978,8.422495177,0.1296,0.0378,0.135,8.12,1.66,8.28794305,8.5896,1.6978,8.755783974,0.1296,0.0378,0.135,8.46,1.66,8.621322404
16/01/2021 00:30,8.22648,1.68564,8.397401705,0.15648,0.04564,0.163,8.07,1.64,8.23495598,8.55648,1.66564,8.717092784,0.15648,0.04564,0.163,8.4,1.62,8.554788133
16/01/2021 01:00,8.19288,1.67584,8.362518903,0.12288,0.03584,0.128,8.07,1.64,8.23495598,8.52288,1.65584,8.682239895,0.12288,0.03584,0.128,8.4,1.62,8.554788133
16/01/2021 01:30,8.07784,1.65312,8.245259535,0.14784,0.04312,0.154,7.93,1.61,8.091785959,8.40784,1.66312,8.570749185,0.14784,0.04312,0.154,8.26,1.62,8.417363007
16/01/2021 02:00,8.00456,1.69508,8.182070459,0.15456,0.04508,0.161,7.85,1.65,8.021533519,8.31456,1.66508,8.479646184,0.15456,0.04508,0.161,8.16,1.62,8.319254774
16/01/2021 02:30,7.92432,1.63376,8.090983822,0.18432,0.05376,0.192,7.74,1.58,7.899620244,8.24432,1.67376,8.41250764,0.18432,0.05376,0.192,8.06,1.62,8.221192128
16/01/2021 03:00,7.90992,1.66456,8.083167349,0.28992,0.08456,0.302,7.62,1.58,7.782081984,8.21992,1.68456,8.39075844,0.28992,0.08456,0.302,7.93,1.6,8.089802223
16/01/2021 03:30,7.95024,1.72632,8.135508392,0.33024,0.09632,0.344,7.62,1.63,7.792387311,8.26024,1.73632,8.440756601,0.33024,0.09632,0.344,7.93,1.64,8.097808345
16/01/2021 04:00,7.93424,1.74332,8.123504724,0.35424,0.10332,0.369,7.58,1.64,7.755385226,8.22424,1.76332,8.411148614,0.35424,0.10332,0.369,7.87,1.66,8.0431648
16/01/2021 04:30,7.8248,1.6464,7.996132065,0.3648,0.1064,0.38,7.46,1.54,7.617296108,8.1248,1.6364,8.287953909,0.3648,0.1064,0.38,7.76,1.53,7.90939315
16/01/2021 05:00,7.84304,1.65172,8.015076756,0.38304,0.11172,0.399,7.46,1.54,7.617296108,8.11304,1.64172,8.277479242,0.38304,0.11172,0.399,7.73,1.53,7.879961929
16/01/2021 05:30,7.77904,1.58472,7.938816083,0.35904,0.10472,0.374,7.42,1.48,7.56616151,8.08904,1.57472,8.240892622,0.35904,0.10472,0.374,7.73,1.47,7.868532265
16/01/2021 06:00,7.5488,1.4434,7.685556909,0.3888,0.1134,0.405,7.16,1.33,7.282478974,7.8488,1.4434,7.980417596,0.3888,0.1134,0.405,7.46,1.33,7.577631556
16/01/2021 06:30,7.72784,1.44312,7.861431574,0.38784,0.11312,0.404,7.34,1.33,7.459524114,8.04784,1.50312,8.187007903,0.38784,0.11312,0.404,7.66,1.39,7.785094733
16/01/2021 07:00,8.01552,1.25536,8.113229295,0.39552,0.11536,0.412,7.62,1.14,7.704803696,8.42552,1.96536,8.651706606,0.39552,0.11536,0.412,8.03,1.85,8.240351934
16/01/2021 07:30,8.39136,1.74248,8.570365173,0.35136,0.10248,0.366,8.04,1.64,8.205559091,8.75136,1.91248,8.957894931,0.35136,0.10248,0.366,8.4,1.81,8.592793492
16/01/2021 08:00,8.44576,1.70668,8.616473675,0.36576,0.10668,0.381,8.08,1.6,8.236892618,8.82576,1.87668,9.023079707,0.36576,0.10668,0.381,8.46,1.77,8.643176499
16/01/2021 08:30,8.55944,1.40192,8.673487926,0.34944,0.10192,0.364,8.21,1.3,8.312286087,9.06944,2.32192,9.361947148,0.34944,0.10192,0.364,8.72,2.22,8.998155367
16/01/2021 09:00,8.6632,1.7426,8.836723884,0.2832,0.0826,0.295,8.38,1.66,8.542833254,9.1032,2.0726,9.336162006,0.2832,0.0826,0.295,8.82,1.99,9.041708909
16/01/2021 09:30,8.68696,1.65328,8.842884642,0.21696,0.06328,0.226,8.47,1.59,8.617946391,9.13696,2.09328,9.373679064,0.21696,0.06328,0.226,8.92,2.03,9.148076301
16/01/2021 10:00,8.86712,1.90416,9.069269122,0.11712,0.03416,0.122,8.75,1.87,8.947591855,9.30712,2.04416,9.528959691,0.11712,0.03416,0.122,9.19,2.01,9.407241891
16/01/2021 10:30,8.94952,1.95236,9.160000972,0.17952,0.05236,0.187,8.77,1.9,8.973455299,9.42952,2.12236,9.665415635,0.17952,0.05236,0.187,9.25,2.07,9.478786842
16/01/2021 11:00,8.9956,1.9158,9.197342497,0.2256,0.0658,0.235,8.77,1.85,8.963001729,9.4756,2.1058,9.706770266,0.2256,0.0658,0.235,9.25,2.04,9.472280612
16/01/2021 11:30,8.98912,1.88016,9.183641979,0.30912,0.09016,0.322,8.68,1.79,8.862646332,9.44912,2.05016,9.668972272,0.30912,0.09016,0.322,9.14,1.96,9.347791183
16/01/2021 12:00,9.06952,1.91236,9.26894351,0.41952,0.12236,0.437,8.65,1.79,8.833266666,9.52952,2.08236,9.754382328,0.41952,0.12236,0.437,9.11,1.96,9.318460173
16/01/2021 12:30,8.88832,1.85576,9.079982247,0.56832,0.16576,0.592,8.32,1.69,8.489905771,9.34832,2.01576,9.563178091,0.56832,0.16576,0.592,8.78,1.85,8.972786635
16/01/2021 13:00,8.8176,1.8618,9.012012483,0.6576,0.1918,0.685,8.16,1.67,8.329135609,9.2776,2.0218,9.495342911,0.6576,0.1918,0.685,8.62,1.83,8.812110984
16/01/2021 13:30,8.79112,1.81616,8.97676044,0.50112,0.14616,0.522,8.29,1.67,8.456535934,9.23112,2.03616,9.453016661,0.50112,0.14616,0.522,8.73,1.89,8.932244959
16/01/2021 14:00,8.81568,1.96624,9.032292821,1.01568,0.29624,1.058,7.8,1.67,7.97677253,9.20568,1.99624,9.419634728,1.01568,0.29624,1.058,8.19,1.7,8.364574108
16/01/2021 14:30,8.68616,1.99888,8.91318668,1.19616,0.34888,1.246,7.49,1.65,7.669589298,9.05616,1.93888,9.261387024,1.19616,0.34888,1.246,7.86,1.59,8.01920819
16/01/2021 15:00,8.2868,1.7174,8.462890582,0.4368,0.1274,0.455,7.85,1.59,8.009406969,8.6868,1.6474,8.841629997,0.4368,0.1274,0.455,8.25,1.52,8.388855703
16/01/2021 15:30,8.04416,1.61788,8.205245018,0.16416,0.04788,0.171,7.88,1.57,8.034880211,8.44416,1.50788,8.577735144,0.16416,0.04788,0.171,8.28,1.46,8.407734534
16/01/2021 16:00,8.03688,1.59784,8.194176762,0.02688,0.00784,0.028,8.01,1.59,8.166284345,8.44688,1.48784,8.576913757,0.02688,0.00784,0.028,8.42,1.48,8.549081822
16/01/2021 16:30,8.13824,1.54532,8.283656451,0.01824,0.00532,0.019,8.12,1.54,8.2647444,8.55824,1.43532,8.677765576,0.01824,0.00532,0.019,8.54,1.43,8.658897158
16/01/2021 17:00,8.19192,0.69056,8.220974784,0.00192,0.00056,0.002,8.19,0.69,8.219014539,8.85192,2.24056,9.131078622,0.00192,0.00056,0.002,8.85,2.24,9.12907991
16/01/2021 17:30,8.2796,0.6028,8.301514561,0.0096,0.0028,0.01,8.27,0.6,8.291736851,8.9896,2.5228,9.336885348,0.0096,0.0028,0.01,8.98,2.52,9.326885868
16/01/2021 18:00,8.15016,0.52588,8.167108289,0.02016,0.00588,0.021,8.13,0.52,8.146612793,8.86016,2.43588,9.188903449,0.02016,0.00588,0.021,8.84,2.43,9.167905977
16/01/2021 18:30,8.12408,0.54744,8.142503694,0.09408,0.02744,0.098,8.03,0.52,8.046819247,8.82408,2.46744,9.162567762,0.09408,0.02744,0.098,8.73,2.44,9.064573901
16/01/2021 19:00,8.02872,1.23296,8.122840341,0.07872,0.02296,0.082,7.95,1.21,8.041554576,8.50872,1.66296,8.669703109,0.07872,0.02296,0.082,8.43,1.64,8.588044015
16/01/2021 19:30,8.07768,1.53724,8.222652917,0.12768,0.03724,0.133,7.95,1.5,8.090271936,8.50768,1.51724,8.641911606,0.12768,0.03724,0.133,8.38,1.48,8.509688596
16/01/2021 20:00,7.97528,1.45904,8.10764385,0.06528,0.01904,0.068,7.91,1.44,8.040006219,8.41528,1.43904,8.537433666,0.06528,0.01904,0.068,8.35,1.42,8.469881935
16/01/2021 20:30,7.83208,1.41644,7.959131825,0.02208,0.00644,0.023,7.81,1.41,7.936258564,8.25208,1.40644,8.371075068,0.02208,0.00644,0.023,8.23,1.4,8.348227357
16/01/2021 21:00,7.80264,1.41952,7.930714218,0.03264,0.00952,0.034,7.77,1.41,7.896898125,8.20264,1.42952,8.3262735,0.03264,0.00952,0.034,8.17,1.42,8.292484549
16/01/2021 21:30,7.83512,1.53316,7.983713735,0.04512,0.01316,0.047,7.79,1.52,7.936907458,8.21512,1.49316,8.349713971,0.04512,0.01316,0.047,8.17,1.48,8.302969348
16/01/2021 22:00,7.5784,1.3512,7.697914523,0.0384,0.0112,0.04,7.54,1.34,7.65814599,7.9684,1.5112,8.110433034,0.0384,0.0112,0.04,7.93,1.5,8.070619555
16/01/2021 22:30,7.364,1.297,7.47734612,0.024,0.007,0.025,7.34,1.29,7.452496226,7.714,1.317,7.825617228,0.024,0.007,0.025,7.69,1.31,7.800782012
16/01/2021 23:00,7.34096,1.29028,7.453490203,0.00096,0.00028,0.001,7.34,1.29,7.452496226,7.69096,1.31028,7.801775401,0.00096,0.00028,0.001,7.69,1.31,7.800782012
16/01/2021 23:30,7.3944,1.3542,7.517380461,0.0144,0.0042,0.015,7.38,1.35,7.502459597,7.7044,1.3942,7.829532106,0.0144,0.0042,0.015,7.69,1.39,7.814614514
17/01/2021 00:00,7.22304,1.30672,7.340287733,0.02304,0.00672,0.024,7.2,1.3,7.31641989,7.54304,1.34672,7.662317352,0.02304,0.00672,0.024,7.52,1.34,7.638455341
17/01/2021 00:30,7.2288,1.3584,7.355324602,0.0288,0.0084,0.03,7.2,1.35,7.325469268,7.5488,1.3984,7.677232835,0.0288,0.0084,0.03,7.52,1.39,7.647385174
17/01/2021 01:00,7.16496,1.28728,7.279680048,0.02496,0.00728,0.026,7.14,1.28,7.253826576,7.47496,1.33728,7.593638443,0.02496,0.00728,0.026,7.45,1.33,7.567786995
17/01/2021 01:30,7.14336,1.29848,7.260416131,0.06336,0.01848,0.066,7.08,1.28,7.194775883,7.45336,1.36848,7.577949116,0.06336,0.01848,0.066,7.39,1.35,7.512296586
17/01/2021 02:00,7.22176,1.33968,7.344968346,0.10176,0.02968,0.106,7.12,1.31,7.239509652,7.52176,1.37968,7.647247243,0.10176,0.02968,0.106,7.42,1.35,7.541810128
17/01/2021 02:30,7.12768,1.30724,7.246564607,0.12768,0.03724,0.133,7,1.27,7.114274383,7.42768,1.33724,7.547094872,0.12768,0.03724,0.133,7.3,1.3,7.414849965
17/01/2021 03:00,7.1372,1.2896,7.252771332,0.0672,0.0196,0.07,7.07,1.27,7.183160864,7.4272,1.3196,7.543516687,0.0672,0.0196,0.07,7.36,1.3,7.473928017
17/01/2021 03:30,7.16672,1.40696,7.303520521,0.12672,0.03696,0.132,7.04,1.37,7.172063859,7.44672,1.39696,7.576617715,0.12672,0.03696,0.132,7.32,1.36,7.445266953
17/01/2021 04:00,7.21088,1.41984,7.349335752,0.17088,0.04984,0.178,7.04,1.37,7.172063859,7.49088,1.43984,7.628002517,0.17088,0.04984,0.178,7.32,1.39,7.450805326
17/01/2021 04:30,7.15408,1.39744,7.289286604,0.09408,0.02744,0.098,7.06,1.37,7.191696601,7.41408,1.41744,7.548358656,0.09408,0.02744,0.098,7.32,1.39,7.450805326
17/01/2021 05:00,7.16176,1.33968,7.285983036,0.10176,0.02968,0.106,7.06,1.31,7.180508339,7.45176,1.32968,7.569463389,0.10176,0.02968,0.106,7.35,1.3,7.464080653
17/01/2021 05:30,7.16064,1.32852,7.282838087,0.20064,0.05852,0.209,6.96,1.27,7.074920494,7.43064,1.35852,7.553806153,0.20064,0.05852,0.209,7.23,1.3,7.345944459
17/01/2021 06:00,7.028,1.304,7.147950755,0.288,0.084,0.3,6.74,1.22,6.849525531,7.318,1.324,7.436807111,0.288,0.084,0.3,7.03,1.24,7.138522256
17/01/2021 06:30,7.0356,1.2808,7.151231782,0.1056,0.0308,0.11,6.93,1.25,7.041832148,7.3356,1.2908,7.448301283,0.1056,0.0308,0.11,7.23,1.26,7.338971318
17/01/2021 07:00,7.32872,1.29296,7.441900456,0.07872,0.02296,0.082,7.25,1.27,7.360394011,7.63872,1.31296,7.750735913,0.07872,0.02296,0.082,7.56,1.29,7.669269848
17/01/2021 07:30,7.32296,1.25128,7.42909448,0.07296,0.02128,0.076,7.25,1.23,7.353597759,7.63296,1.25128,7.734841951,0.07296,0.02128,0.076,7.56,1.23,7.659405982
17/01/2021 08:00,7.28744,1.24092,7.392338209,0.03744,0.01092,0.039,7.25,1.23,7.353597759,7.62744,1.28092,7.734248315,0.03744,0.01092,0.039,7.59,1.27,7.695518176
17/01/2021 08:30,7.29816,1.23988,7.40273205,0.06816,0.01988,0.071,7.23,1.22,7.332209762,7.65816,1.28988,7.766028908,0.06816,0.01988,0.071,7.59,1.27,7.695518176
17/01/2021 09:00,7.5428,1.3454,7.661849189,0.2928,0.0854,0.305,7.25,1.26,7.358675152,7.9128,1.3954,8.034895457,0.2928,0.0854,0.305,7.62,1.31,7.731785046
17/01/2021 09:30,7.73992,1.47456,7.879129952,0.52992,0.15456,0.552,7.21,1.32,7.329836287,8.10992,1.53456,8.253828009,0.52992,0.15456,0.552,7.58,1.38,7.704596031
17/01/2021 10:00,7.9044,1.4192,8.030794979,0.6144,0.1792,0.64,7.29,1.24,7.394707567,8.3144,1.6692,8.480299287,0.6144,0.1792,0.64,7.7,1.49,7.842837497
17/01/2021 10:30,8.07752,1.70636,8.255785474,0.94752,0.27636,0.987,7.13,1.43,7.271987349,8.47752,1.76636,8.659582727,0.94752,0.27636,0.987,7.53,1.49,7.676001563
17/01/2021 11:00,8.27808,1.77944,8.467172799,1.43808,0.41944,1.498,6.84,1.36,6.973894178,8.67808,1.84944,8.8729646,1.43808,0.41944,1.498,7.24,1.43,7.379871273
17/01/2021 11:30,8.19824,1.64532,8.361711368,0.97824,0.28532,1.019,7.22,1.36,7.346972165,8.61824,1.71532,8.787285326,0.97824,0.28532,1.019,7.64,1.43,7.772676502
17/01/2021 12:00,8.1728,1.6554,8.338765436,1.0128,0.2954,1.055,7.16,1.36,7.288017563,8.6028,1.7254,8.7741195,1.0128,0.2954,1.055,7.59,1.43,7.72353546
17/01/2021 12:30,8.296,1.633,8.455193966,1.176,0.343,1.225,7.12,1.29,7.235917357,8.716,1.673,8.875110422,1.176,0.343,1.225,7.54,1.33,7.65640255
17/01/2021 13:00,8.12264,1.47452,8.255391559,0.87264,0.25452,0.909,7.25,1.22,7.351931719,8.54264,1.52452,8.677606778,0.87264,0.25452,0.909,7.67,1.27,7.774432455
17/01/2021 13:30,8.04088,1.40484,8.162678886,0.53088,0.15484,0.553,7.51,1.25,7.61331728,8.46088,1.46484,8.586748314,0.53088,0.15484,0.553,7.93,1.31,8.037474728
17/01/2021 14:00,7.93,1.335,8.041587219,0.36,0.105,0.375,7.57,1.23,7.669276367,8.36,1.415,8.478904705,0.36,0.105,0.375,8,1.31,8.106546737
17/01/2021 14:30,7.87912,1.38016,7.999085798,0.30912,0.09016,0.322,7.57,1.29,7.679127555,8.32912,1.45016,8.454419199,0.30912,0.09016,0.322,8.02,1.36,8.134494453
17/01/2021 15:00,7.87912,1.34516,7.993121255,0.18912,0.05516,0.197,7.69,1.29,7.797448301,8.32912,1.41516,8.448486125,0.18912,0.05516,0.197,8.14,1.36,8.252829818
17/01/2021 15:30,7.85144,1.25292,7.950781006,0.18144,0.05292,0.189,7.67,1.2,7.763304709,8.32144,1.33292,8.427516799,0.18144,0.05292,0.189,8.14,1.28,8.240024272
17/01/2021 16:00,7.99528,1.34904,8.108292743,0.06528,0.01904,0.068,7.93,1.33,8.040758671,8.46528,1.42904,8.585052172,0.06528,0.01904,0.068,8.4,1.41,8.517517244
17/01/2021 16:30,8.26536,1.26448,8.361524119,0.01536,0.00448,0.016,8.25,1.26,8.345663545,8.78536,1.67448,8.943513493,0.01536,0.00448,0.016,8.77,1.67,8.92758646
17/01/2021 17:00,8.4048,1.3414,8.511170131,0.0048,0.0014,0.005,8.4,1.34,8.506209497,8.8848,1.4614,9.004185749,0.0048,0.0014,0.005,8.88,1.46,8.999222189
17/01/2021 17:30,8.43096,1.34028,8.536828275,0.00096,0.00028,0.001,8.43,1.34,8.535836221,8.91096,1.46028,9.029818702,0.00096,0.00028,0.001,8.91,1.46,9.028826059
17/01/2021 18:00,8.23,1.2,8.317024708,0,0,0,8.23,1.2,8.317024708,8.71,1.31,8.807962307,0,0,0,8.71,1.31,8.807962307
17/01/2021 18:30,8.0448,1.2014,8.134013093,0.0048,0.0014,0.005,8.04,1.2,8.129058986,8.5148,1.3114,8.615195239,0.0048,0.0014,0.005,8.51,1.31,8.610238092
17/01/2021 19:00,8.17576,1.25168,8.271018946,0.00576,0.00168,0.006,8.17,1.25,8.265071083,8.64576,1.38168,8.755467183,0.00576,0.00168,0.006,8.64,1.38,8.749514272
17/01/2021 19:30,8.05096,1.17028,8.135570797,0.00096,0.00028,0.001,8.05,1.17,8.134580505,8.53096,1.34028,8.635602411,0.00096,0.00028,0.001,8.53,1.34,8.634610588
17/01/2021 20:00,7.83,1.14,7.912553317,0,0,0,7.83,1.14,7.912553317,8.29,1.34,8.397600848,0,0,0,8.29,1.34,8.397600848
17/01/2021 20:30,7.96096,1.18028,8.047977696,0.00096,0.00028,0.001,7.96,1.18,8.046987014,8.42096,1.38028,8.533331132,0.00096,0.00028,0.001,8.42,1.38,8.532338484
17/01/2021 21:00,7.77096,1.05028,7.841613826,0.00096,0.00028,0.001,7.77,1.05,7.840624975,8.22096,1.38028,8.336027603,0.00096,0.00028,0.001,8.22,1.38,8.335034493
17/01/2021 21:30,7.65096,1.14028,7.735465558,0.00096,0.00028,0.001,7.65,1.14,7.734474772,8.04096,1.12028,8.118624576,0.00096,0.00028,0.001,8.04,1.12,8.117635124
17/01/2021 22:00,7.69192,1.18056,7.781989154,0.00192,0.00056,0.002,7.69,1.18,7.780006427,8.07192,1.18056,8.157794702,0.00192,0.00056,0.002,8.07,1.18,8.155813877
17/01/2021 22:30,7.52672,1.18196,7.61895947,0.00672,0.00196,0.007,7.52,1.18,7.612016816,7.88672,1.18196,7.974796662,0.00672,0.00196,0.007,7.88,1.18,7.967860441
17/01/2021 23:00,7.4048,1.2214,7.504857161,0.0048,0.0014,0.005,7.4,1.22,7.499893333,7.7448,1.2214,7.840519434,0.0048,0.0014,0.005,7.74,1.22,7.835559967
17/01/2021 23:30,7.31288,1.29084,7.425933059,0.00288,0.00084,0.003,7.31,1.29,7.422950896,7.62288,1.26084,7.726449184,0.00288,0.00084,0.003,7.62,1.26,7.723470722
18/01/2021 00:00,7.13768,0.87224,7.190777315,0.00768,0.00224,0.008,7.13,0.87,7.18288243,7.53768,1.64224,7.714504002,0.00768,0.00224,0.008,7.53,1.64,7.706523211
18/01/2021 00:30,7,0.29,7.006004568,0,0,0,7,0.29,7.006004568,7.53,2.13,7.825458453,0,0,0,7.53,2.13,7.825458453
18/01/2021 01:00,6.98096,0.29028,6.986992558,0.00096,0.00028,0.001,6.98,0.29,6.986021758,7.49096,2.10028,7.779823764,0.00096,0.00028,0.001,7.49,2.1,7.778823819
18/01/2021 01:30,7.10576,0.29168,7.111743977,0.00576,0.00168,0.006,7.1,0.29,7.105920067,7.62576,2.14168,7.92079597,0.00576,0.00168,0.006,7.62,2.14,7.91479627
18/01/2021 02:00,7.10192,0.49056,7.118842378,0.00192,0.00056,0.002,7.1,0.49,7.116888365,7.56192,1.92056,7.80199877,0.00192,0.00056,0.002,7.56,1.92,7.8
18/01/2021 02:30,7.22,1.1,7.303314316,0,0,0,7.22,1.1,7.303314316,7.52,1.16,7.608942108,0,0,0,7.52,1.16,7.608942108
18/01/2021 03:00,7.13,1.1,7.214353748,0,0,0,7.13,1.1,7.214353748,7.43,1.16,7.520006649,0,0,0,7.43,1.16,7.520006649
18/01/2021 03:30,7.26096,1.27028,7.371238119,0.00096,0.00028,0.001,7.26,1.27,7.370244229,7.56096,1.33028,7.677093265,0.00096,0.00028,0.001,7.56,1.33,7.67609927
18/01/2021 04:00,7.37192,1.34056,7.492816934,0.00192,0.00056,0.002,7.37,1.34,7.490827725,7.67192,1.41056,7.800515111,0.00192,0.00056,0.002,7.67,1.41,7.798525502
18/01/2021 04:30,7.35056,1.34308,7.472255095,0.01056,0.00308,0.011,7.34,1.34,7.461313557,7.65056,1.41308,7.779965514,0.01056,0.00308,0.011,7.64,1.41,7.769021817
18/01/2021 05:00,7.4148,1.3114,7.529875763,0.0048,0.0014,0.005,7.41,1.31,7.524905315,7.7148,1.3814,7.83749992,0.0048,0.0014,0.005,7.71,1.38,7.832528327
18/01/2021 05:30,7.48288,1.20084,7.578621893,0.00288,0.00084,0.003,7.48,1.2,7.575645187,7.79288,1.25084,7.892628168,0.00288,0.00084,0.003,7.79,1.25,7.88965145
18/01/2021 06:00,7.77384,0.87112,7.822495663,0.00384,0.00112,0.004,7.77,0.87,7.818554854,8.20384,1.66112,8.370323196,0.00384,0.00112,0.004,8.2,1.66,8.366337311
18/01/2021 06:30,8.66,1.57,8.801164696,0,0,0,8.66,1.57,8.801164696,9.01,1.59,9.149218546,0,0,0,9.01,1.59,9.149218546
18/01/2021 07:00,9.14152,1.47336,9.259491217,0.01152,0.00336,0.012,9.13,1.47,9.247583468,9.61152,1.96336,9.809999959,0.01152,0.00336,0.012,9.6,1.96,9.79804062
18/01/2021 07:30,9.68728,1.80504,9.854012543,0.01728,0.00504,0.018,9.67,1.8,9.83610187,10.17728,2.06504,10.38467228,0.01728,0.00504,0.018,10.16,2.06,10.36673526
18/01/2021 08:00,9.95344,2.11392,10.17544228,0.01344,0.00392,0.014,9.94,2.11,10.16148119,10.44344,2.22392,10.6776055,0.01344,0.00392,0.014,10.43,2.22,10.66364384
18/01/2021 08:30,10.2988,2.3484,10.56315597,0.0288,0.0084,0.03,10.27,2.34,10.53320939,10.7988,2.4084,11.06410737,0.0288,0.0084,0.03,10.77,2.4,11.03416966
18/01/2021 09:00,10.58664,1.95652,10.76591459,0.05664,0.01652,0.059,10.53,1.94,10.70721719,11.24664,2.96652,11.63130054,0.05664,0.01652,0.059,11.19,2.95,11.57232042
18/01/2021 09:30,10.69576,1.54668,10.80701166,0.12576,0.03668,0.131,10.57,1.51,10.6773124,11.54576,3.57668,12.08706804,0.12576,0.03668,0.131,11.42,3.54,11.95608632
18/01/2021 10:00,10.75832,1.60076,10.87675879,0.20832,0.06076,0.217,10.55,1.54,10.66180566,11.60832,3.64076,12.16586317,0.20832,0.06076,0.217,11.4,3.58,11.9489079
18/01/2021 10:30,10.86536,1.61448,10.98465264,0.25536,0.07448,0.266,10.61,1.54,10.72117997,11.69536,3.65448,12.25302696,0.25536,0.07448,0.266,11.44,3.58,11.98707637
18/01/2021 11:00,10.80032,1.65176,10.92589691,0.28032,0.08176,0.292,10.52,1.57,10.63650789,11.63032,3.70176,12.20521898,0.28032,0.08176,0.292,11.35,3.62,11.91330769
18/01/2021 11:30,10.698,1.594,10.81610096,0.288,0.084,0.3,10.41,1.51,10.51894481,11.538,3.634,12.09675163,0.288,0.084,0.3,11.25,3.55,11.79682161
18/01/2021 12:00,10.6836,1.7498,10.8259461,0.2736,0.0798,0.285,10.41,1.67,10.54310201,11.4736,3.2998,11.93868406,0.2736,0.0798,0.285,11.2,3.22,11.65368611
18/01/2021 12:30,11.01136,2.45248,11.28116604,0.35136,0.10248,0.366,10.66,2.35,10.91595621,11.62136,2.74248,11.9405697,0.35136,0.10248,0.366,11.27,2.64,11.57508099
18/01/2021 13:00,10.9912,2.3966,11.24945194,0.3312,0.0966,0.345,10.66,2.3,10.90530146,11.5812,2.7366,11.90013332,0.3312,0.0966,0.345,11.25,2.64,11.55560903
18/01/2021 13:30,11.0628,2.5654,11.35635597,0.2928,0.0854,0.305,10.77,2.48,11.051846,11.6128,2.6254,11.90587456,0.2928,0.0854,0.305,11.32,2.54,11.60146542
18/01/2021 14:00,11.21648,2.63064,11.52083723,0.27648,0.08064,0.288,10.94,2.55,11.23325865,11.75648,2.62064,12.04502287,0.27648,0.08064,0.288,11.48,2.54,11.75763582
18/01/2021 14:30,11.13008,2.62544,11.43554179,0.19008,0.05544,0.198,10.94,2.57,11.23781562,11.67008,2.59544,11.95521125,0.19008,0.05544,0.198,11.48,2.54,11.75763582
18/01/2021 15:00,10.9028,2.5204,11.19032904,0.1728,0.0504,0.18,10.73,2.47,11.01062214,11.4428,2.4804,11.70854628,0.1728,0.0504,0.18,11.27,2.43,11.52899822
18/01/2021 15:30,10.90824,2.55032,11.20240296,0.13824,0.04032,0.144,10.77,2.51,11.05861655,11.43824,2.50032,11.70832757,0.13824,0.04032,0.144,11.3,2.46,11.56467034
18/01/2021 16:00,10.95896,2.54428,11.25042955,0.04896,0.01428,0.051,10.91,2.53,11.19950892,11.48896,2.53428,11.76515096,0.04896,0.01428,0.051,11.44,2.52,11.71426481
18/01/2021 16:30,10.79672,2.46196,11.07386156,0.00672,0.00196,0.007,10.79,2.46,11.06687399,11.31672,2.44196,11.57718965,0.00672,0.00196,0.007,11.31,2.44,11.57020743
18/01/2021 17:00,10.70192,2.29056,10.94430248,0.00192,0.00056,0.002,10.7,2.29,10.9423078,11.20192,2.26056,11.4277357,0.00192,0.00056,0.002,11.2,2.26,11.42574286
18/01/2021 17:30,10.49096,1.80028,10.64430598,0.00096,0.00028,0.001,10.49,1.8,10.64331245,11.05096,2.34028,11.29604477,0.00096,0.00028,0.001,11.05,2.34,11.29504759
18/01/2021 18:00,10.08192,1.89056,10.25764729,0.00192,0.00056,0.002,10.08,1.89,10.25565698,10.54192,1.90056,10.71187218,0.00192,0.00056,0.002,10.54,1.9,10.70988329
18/01/2021 18:30,9.91536,1.84448,10.08545836,0.01536,0.00448,0.016,9.9,1.84,10.06953822,10.37536,1.94448,10.55599818,0.01536,0.00448,0.016,10.36,1.94,10.5400759
18/01/2021 19:00,9.91632,1.84476,10.08645338,0.01632,0.00476,0.017,9.9,1.84,10.06953822,10.37632,1.94476,10.55699333,0.01632,0.00476,0.017,10.36,1.94,10.5400759
18/01/2021 19:30,9.80824,1.78532,9.969400152,0.01824,0.00532,0.019,9.79,1.78,9.9505025,10.32824,1.90532,10.50251331,0.01824,0.00532,0.019,10.31,1.9,10.48361102
18/01/2021 20:00,9.66784,1.81812,9.837311147,0.02784,0.00812,0.029,9.64,1.81,9.808450438,10.20784,2.10812,10.42325129,0.02784,0.00812,0.029,10.18,2.1,10.39434462
18/01/2021 20:30,9.51016,2.01588,9.721466731,0.02016,0.00588,0.021,9.49,2.01,9.700525759,10.00016,2.06588,10.2113202,0.02016,0.00588,0.021,9.98,2.06,10.19038763
18/01/2021 21:00,9.49864,1.96252,9.699260106,0.00864,0.00252,0.009,9.49,1.96,9.690288953,9.98864,2.13252,10.2137442,0.00864,0.00252,0.009,9.98,2.13,10.20476849
18/01/2021 21:30,9.4196,1.9628,9.621925379,0.0096,0.0028,0.01,9.41,1.96,9.611956096,9.8396,1.9228,10.02571135,0.0096,0.0028,0.01,9.83,1.92,10.01575259
18/01/2021 22:00,9.2044,1.7242,9.364499186,0.0144,0.0042,0.015,9.19,1.72,9.349572183,9.6344,1.9242,9.824673481,0.0144,0.0042,0.015,9.62,1.92,9.809729864
18/01/2021 22:30,8.92632,1.72476,9.09142375,0.01632,0.00476,0.017,8.91,1.72,9.074497231,9.33632,1.87476,9.522688496,0.01632,0.00476,0.017,9.32,1.87,9.505750891
18/01/2021 23:00,8.97056,1.87308,9.164026157,0.01056,0.00308,0.011,8.96,1.87,9.153059598,9.36056,2.05308,9.583069498,0.01056,0.00308,0.011,9.35,2.05,9.57209486
18/01/2021 23:30,9.03576,1.92168,9.237846762,0.00576,0.00168,0.006,9.03,1.92,9.231863301,9.40576,2.10168,9.637706159,0.00576,0.00168,0.006,9.4,2.1,9.631718434
19/01/2021 00:00,8.80384,1.80112,8.986191184,0.00384,0.00112,0.004,8.8,1.8,8.982204629,9.16384,1.96112,9.371336895,0.00384,0.00112,0.004,9.16,1.96,9.367347543
19/01/2021 00:30,8.78768,1.81224,8.972599044,0.00768,0.00224,0.008,8.78,1.81,8.964624922,9.12768,1.92224,9.327890908,0.00768,0.00224,0.008,9.12,1.92,9.319914163
19/01/2021 01:00,8.62768,1.78224,8.809837774,0.00768,0.00224,0.008,8.62,1.78,8.801863439,8.95768,1.86224,9.149205911,0.00768,0.00224,0.008,8.95,1.86,9.141230771
19/01/2021 01:30,8.57576,1.76168,8.754837291,0.00576,0.00168,0.006,8.57,1.76,8.748857068,8.90576,1.84168,9.094193004,0.00576,0.00168,0.006,8.9,1.84,9.088212145
19/01/2021 02:00,8.39384,1.66112,8.556627233,0.00384,0.00112,0.004,8.39,1.66,8.552642866,8.72384,1.74112,8.895891366,0.00384,0.00112,0.004,8.72,1.74,8.891906432
19/01/2021 02:30,8.39096,1.72028,8.565487318,0.00096,0.00028,0.001,8.39,1.72,8.564490645,8.72096,1.80028,8.904838651,0.00096,0.00028,0.001,8.72,1.8,8.903841867
19/01/2021 03:00,8.35096,1.69028,8.52030395,0.00096,0.00028,0.001,8.35,1.69,8.519307484,8.68096,1.71028,8.84783161,0.00096,0.00028,0.001,8.68,1.71,8.846835592
19/01/2021 03:30,8.22,1.62,8.378114346,0,0,0,8.22,1.62,8.378114346,8.55,1.63,8.703987592,0,0,0,8.55,1.63,8.703987592
19/01/2021 04:00,8.37,1.71,8.542891782,0,0,0,8.37,1.71,8.542891782,8.7,1.72,8.868393316,0,0,0,8.7,1.72,8.868393316
19/01/2021 04:30,8.47,1.71,8.640891158,0,0,0,8.47,1.71,8.640891158,8.8,1.72,8.966515488,0,0,0,8.8,1.72,8.966515488
19/01/2021 05:00,8.42,1.65,8.580145686,0,0,0,8.42,1.65,8.580145686,8.75,1.67,8.907940278,0,0,0,8.75,1.67,8.907940278
19/01/2021 05:30,8.42,1.57,8.565121132,0,0,0,8.42,1.57,8.565121132,8.75,1.55,8.886225295,0,0,0,8.75,1.55,8.886225295
19/01/2021 06:00,8.54,1.57,8.6831158,0,0,0,8.54,1.57,8.6831158,8.88,1.58,9.019467834,0,0,0,8.88,1.58,9.019467834
19/01/2021 06:30,9.14,1.7,9.296752121,0,0,0,9.14,1.7,9.296752121,9.54,1.83,9.713933292,0,0,0,9.54,1.83,9.713933292
19/01/2021 07:00,9.74,1.98,9.939215261,0,0,0,9.74,1.98,9.939215261,10.18,2.08,10.39032242,0,0,0,10.18,2.08,10.39032242
19/01/2021 07:30,10.08,2.1,10.29642656,0,0,0,10.08,2.1,10.29642656,10.55,2.29,10.79567506,0,0,0,10.55,2.29,10.79567506
19/01/2021 08:00,10.25,2.15,10.47306068,0,0,0,10.25,2.15,10.47306068,10.74,2.38,11.00054544,0,0,0,10.74,2.38,11.00054544
19/01/2021 08:30,10.4,2.34,10.66,0,0,0,10.4,2.34,10.66,10.91,2.46,11.18390361,0,0,0,10.91,2.46,11.18390361
19/01/2021 09:00,10.91192,2.57056,11.21061001,0.00192,0.00056,0.002,10.91,2.57,11.20861276,11.39192,2.56056,11.67614272,0.00192,0.00056,0.002,11.39,2.56,11.67414665
19/01/2021 09:30,10.8684,2.5412,11.16153287,0.0384,0.0112,0.04,10.83,2.53,11.12159161,11.2984,2.4212,11.55491463,0.0384,0.0112,0.04,11.26,2.41,11.51502063
19/01/2021 10:00,10.70944,2.59692,11.01980483,0.22944,0.06692,0.239,10.48,2.53,10.7810621,11.11944,2.49692,11.39633956,0.22944,0.06692,0.239,10.89,2.43,11.15782237
19/01/2021 10:30,10.88976,2.72368,11.22520849,0.38976,0.11368,0.406,10.5,2.61,10.81952402,11.27976,2.61368,11.57861429,0.38976,0.11368,0.406,10.89,2.5,11.17327615
19/01/2021 11:00,11.15152,2.84836,11.50954182,0.37152,0.10836,0.387,10.78,2.74,11.12276944,11.53152,2.73836,11.8521968,0.37152,0.10836,0.387,11.16,2.63,11.46570975
19/01/2021 11:30,11.05072,2.85396,11.41330365,0.39072,0.11396,0.407,10.66,2.74,11.00650717,11.45072,2.70396,11.7656444,0.39072,0.11396,0.407,11.06,2.59,11.35921212
19/01/2021 12:00,10.92496,2.56228,11.22140944,0.38496,0.11228,0.401,10.54,2.45,10.82100273,11.41496,2.96228,11.79306638,0.38496,0.11228,0.401,11.03,2.85,11.39225175
19/01/2021 12:30,11.09392,2.64656,11.40523304,0.43392,0.12656,0.452,10.66,2.52,10.95381212,11.61392,3.13656,12.03001024,0.43392,0.12656,0.452,11.18,3.01,11.57810434
19/01/2021 13:00,11.14856,2.83208,11.50265479,0.41856,0.12208,0.436,10.73,2.71,11.06693273,11.55856,2.81208,11.89571785,0.41856,0.12208,0.436,11.14,2.69,11.46017888
19/01/2021 13:30,11.15048,2.94264,11.53223024,0.42048,0.12264,0.438,10.73,2.82,11.09438146,11.53048,2.89264,11.88778092,0.42048,0.12264,0.438,11.11,2.77,11.45010917
19/01/2021 14:00,10.7744,2.7042,11.10857295,0.2544,0.0742,0.265,10.52,2.63,10.8437678,11.1944,2.8442,11.55006775,0.2544,0.0742,0.265,10.94,2.77,11.28523371
19/01/2021 14:30,10.61776,2.54768,10.91913462,0.19776,0.05768,0.206,10.42,2.49,10.71337949,11.03776,2.70768,11.36501988,0.19776,0.05768,0.206,10.84,2.65,11.15921592
19/01/2021 15:00,11.15056,2.69808,11.4723417,0.13056,0.03808,0.136,11.02,2.66,11.33648976,11.58056,2.85808,11.92803384,0.13056,0.03808,0.136,11.45,2.82,11.79215417
19/01/2021 15:30,11.06392,2.60156,11.36566937,0.07392,0.02156,0.077,10.99,2.58,11.28877761,11.52392,2.75156,11.84786118,0.07392,0.02156,0.077,11.45,2.73,11.77095578
19/01/2021 16:00,11.02936,2.59148,11.32971979,0.03936,0.01148,0.041,10.99,2.58,11.28877761,11.50936,2.74148,11.83136003,0.03936,0.01148,0.041,11.47,2.73,11.79041136
19/01/2021 16:30,11.2036,2.5398,11.48787348,0.0336,0.0098,0.035,11.17,2.53,11.45293849,11.6836,2.6898,11.9892257,0.0336,0.0098,0.035,11.65,2.68,11.95428375
19/01/2021 17:00,10.80744,2.30092,11.04966028,0.03744,0.01092,0.039,10.77,2.29,11.01076746,11.30744,2.44092,11.56789911,0.03744,0.01092,0.039,11.27,2.43,11.52899822
19/01/2021 17:30,10.62264,2.15952,10.83992653,0.03264,0.00952,0.034,10.59,2.15,10.8060446,11.12264,2.28952,11.35583649,0.03264,0.00952,0.034,11.09,2.28,11.32194771
19/01/2021 18:00,10.51456,2.18008,10.73818983,0.03456,0.01008,0.036,10.48,2.17,10.70230349,11.00456,2.31008,11.24441241,0.03456,0.01008,0.036,10.97,2.3,11.20851908
19/01/2021 18:30,10.338,2.154,10.56001705,0.048,0.014,0.05,10.29,2.14,10.51017126,10.838,2.294,11.07811717,0.048,0.014,0.05,10.79,2.28,11.02825916
19/01/2021 19:00,10.2032,2.0826,10.4135735,0.0432,0.0126,0.045,10.16,2.07,10.36872702,10.7132,2.2226,10.94132556,0.0432,0.0126,0.045,10.67,2.21,10.89646732
19/01/2021 19:30,9.96704,1.67372,10.10659315,0.04704,0.01372,0.049,9.92,1.66,10.05793219,10.57704,2.41372,10.84895476,0.04704,0.01372,0.049,10.53,2.4,10.80004167
19/01/2021 20:00,9.93512,1.95316,10.12528732,0.04512,0.01316,0.047,9.89,1.94,10.07847707,10.42512,2.06316,10.6273118,0.04512,0.01316,0.047,10.38,2.05,10.58049621
19/01/2021 20:30,9.78608,2.04344,9.997150034,0.04608,0.01344,0.048,9.74,2.03,9.949296458,10.25608,2.11344,10.47157131,0.04608,0.01344,0.048,10.21,2.1,10.42372774
19/01/2021 21:00,9.83512,2.14316,10.06591875,0.04512,0.01316,0.047,9.79,2.13,10.01903189,10.28512,2.21316,10.52054041,0.04512,0.01316,0.047,10.24,2.2,10.47366221
19/01/2021 21:30,9.75704,2.21372,10.00501803,0.04704,0.01372,0.049,9.71,2.2,9.956108678,10.19704,2.27372,10.44746033,0.04704,0.01372,0.049,10.15,2.26,10.3985624
19/01/2021 22:00,9.38416,1.91288,9.577137819,0.04416,0.01288,0.046,9.34,1.9,9.53129582,9.84416,2.36288,10.12376847,0.04416,0.01288,0.046,9.8,2.35,10.07782219
19/01/2021 22:30,9.048,1.914,9.248226857,0.048,0.014,0.05,9,1.9,9.198369421,9.418,2.004,9.62884936,0.048,0.014,0.05,9.37,1.99,9.57898742
19/01/2021 23:00,9.03936,1.84148,9.225024542,0.03936,0.01148,0.041,9,1.83,9.184165722,9.40936,2.11148,9.643360586,0.03936,0.01148,0.041,9.37,2.1,9.602442398
19/01/2021 23:30,9.02032,1.84176,9.206424539,0.04032,0.01176,0.042,8.98,1.83,9.164567638,9.37032,2.11176,9.605333269,0.04032,0.01176,0.042,9.33,2.1,9.563414662
20/01/2021 00:00,8.97128,1.91204,9.172772852,0.04128,0.01204,0.043,8.93,1.9,9.12989047,9.31128,2.14204,9.554489552,0.04128,0.01204,0.043,9.27,2.13,9.511561386
20/01/2021 00:30,8.77512,1.84316,8.966603025,0.04512,0.01316,0.047,8.73,1.83,8.919742149,9.09512,2.05316,9.323983794,0.04512,0.01316,0.047,9.05,2.04,9.277073892
20/01/2021 01:00,8.77512,1.90316,8.979128521,0.04512,0.01316,0.047,8.73,1.89,8.932244959,9.09512,1.99316,9.310955622,0.04512,0.01316,0.047,9.05,1.98,9.264064983
20/01/2021 01:30,8.57704,1.90372,8.785770598,0.04704,0.01372,0.049,8.53,1.89,8.736875872,8.88704,1.97372,9.103573507,0.04704,0.01372,0.049,8.84,1.96,9.054678349
20/01/2021 02:00,8.57512,1.85316,8.773077282,0.04512,0.01316,0.047,8.53,1.84,8.726196193,8.88512,1.93316,9.092989882,0.04512,0.01316,0.047,8.84,1.92,9.046104134
20/01/2021 02:30,8.49512,1.79316,8.682308829,0.04512,0.01316,0.047,8.45,1.78,8.635444401,8.79512,1.86316,8.990300384,0.04512,0.01316,0.047,8.75,1.85,8.943433345
20/01/2021 03:00,8.39552,1.81036,8.588489937,0.03552,0.01036,0.037,8.36,1.8,8.551584648,8.68552,1.89036,8.888853616,0.03552,0.01036,0.037,8.65,1.88,8.851943289
20/01/2021 03:30,8.39552,1.88036,8.603517292,0.03552,0.01036,0.037,8.36,1.87,8.566592088,8.68552,1.96036,8.904002976,0.03552,0.01036,0.037,8.65,1.95,8.867073925
20/01/2021 04:00,8.46456,1.88008,8.670840605,0.03456,0.01008,0.036,8.43,1.87,8.634917487,8.76456,1.96008,8.981059269,0.03456,0.01008,0.036,8.73,1.95,8.945132755
20/01/2021 04:30,8.51784,1.82812,8.711809284,0.02784,0.00812,0.029,8.49,1.82,8.682885465,8.81784,1.90812,9.021930182,0.02784,0.00812,0.029,8.79,1.9,8.993002836
20/01/2021 05:00,8.514,1.727,8.687388848,0.024,0.007,0.025,8.49,1.72,8.662476551,8.814,1.807,8.997324324,0.024,0.007,0.025,8.79,1.8,8.972407704
20/01/2021 05:30,8.48304,1.72672,8.656993104,0.02304,0.00672,0.024,8.46,1.72,8.633075929,8.81304,1.80672,8.996327651,0.02304,0.00672,0.024,8.79,1.8,8.972407704
20/01/2021 06:00,8.53536,1.67448,8.698060336,0.01536,0.00448,0.016,8.52,1.67,8.682125316,8.86536,1.75448,9.037300925,0.01536,0.00448,0.016,8.85,1.75,9.021363533
20/01/2021 06:30,9.23152,1.71336,9.389172701,0.01152,0.00336,0.012,9.22,1.71,9.377233067,9.58152,1.98336,9.784643192,0.01152,0.00336,0.012,9.57,1.98,9.772681311
20/01/2021 07:00,9.66,1.94,9.852877752,0,0,0,9.66,1.94,9.852877752,10.05,2.25,10.29878634,0,0,0,10.05,2.25,10.29878634
20/01/2021 07:30,10,2.21,10.24129386,0,0,0,10,2.21,10.24129386,10.45,2.51,10.74721359,0,0,0,10.45,2.51,10.74721359
20/01/2021 08:00,10.28,2.33,10.54074476,0,0,0,10.28,2.33,10.54074476,10.71,2.4,10.97561388,0,0,0,10.71,2.4,10.97561388
20/01/2021 08:30,10.52,2.3,10.76849107,0,0,0,10.52,2.3,10.76849107,10.97,2.43,11.23591563,0,0,0,10.97,2.43,11.23591563
20/01/2021 09:00,10.60536,2.36448,10.86574555,0.01536,0.00448,0.016,10.59,2.36,10.8497788,11.11536,2.60448,11.41641555,0.01536,0.00448,0.016,11.1,2.6,11.40043859
20/01/2021 09:30,10.82032,2.69176,11.15010748,0.04032,0.01176,0.042,10.78,2.68,11.10814116,11.31032,2.87176,11.66920494,0.04032,0.01176,0.042,11.27,2.86,11.62723097
20/01/2021 10:00,11.23816,2.69988,11.55792335,0.06816,0.01988,0.071,11.17,2.68,11.4870057,11.69816,3.05988,12.09172498,0.06816,0.01988,0.071,11.63,3.04,12.02075289
20/01/2021 10:30,10.98448,2.63464,11.2960227,0.08448,0.02464,0.088,10.9,2.61,11.20812652,11.42448,2.82464,11.76848904,0.08448,0.02464,0.088,11.34,2.8,11.68056505
20/01/2021 11:00,11.12912,2.63016,11.43569209,0.06912,0.02016,0.072,11.06,2.61,11.36378898,11.61912,3.11016,12.02817712,0.06912,0.02016,0.072,11.55,3.09,11.95619505
20/01/2021 11:30,11.13488,2.72184,11.46272069,0.07488,0.02184,0.078,11.06,2.7,11.38479688,11.62488,2.89184,11.97917249,0.07488,0.02184,0.078,11.55,2.87,11.90123523
20/01/2021 12:00,11.16088,2.82484,11.51281735,0.05088,0.01484,0.053,11.11,2.81,11.45985166,11.64088,3.12484,12.05299598,0.05088,0.01484,0.053,11.59,3.11,12.00000833
20/01/2021 12:30,10.94976,2.09868,11.14906731,0.02976,0.00868,0.031,10.92,2.09,11.11820579,11.53976,3.15868,11.96425176,0.02976,0.00868,0.031,11.51,3.15,11.93325605
20/01/2021 13:00,11.00664,2.49652,11.28621886,0.05664,0.01652,0.059,10.95,2.48,11.22732827,11.45664,2.72652,11.77660865,0.05664,0.01652,0.059,11.4,2.71,11.71768322
20/01/2021 13:30,10.98216,2.59688,11.28501768,0.09216,0.02688,0.096,10.89,2.57,11.18914653,11.43216,2.73688,11.75520287,0.09216,0.02688,0.096,11.34,2.71,11.65931816
20/01/2021 14:00,10.83088,2.56484,11.13042523,0.05088,0.01484,0.053,10.78,2.55,11.0774952,11.27088,2.70484,11.59089709,0.05088,0.01484,0.053,11.22,2.69,11.53795909
20/01/2021 14:30,10.74416,2.53288,11.03867996,0.04416,0.01288,0.046,10.7,2.52,10.99274306,11.17416,2.67288,11.48939246,0.04416,0.01288,0.046,11.13,2.66,11.44344791
20/01/2021 15:00,11.00304,2.55672,11.29618105,0.02304,0.00672,0.024,10.98,2.55,11.27221806,11.43304,2.70672,11.74907387,0.02304,0.00672,0.024,11.41,2.7,11.72510554
20/01/2021 15:30,10.86056,2.41308,11.12540869,0.01056,0.00308,0.011,10.85,2.41,11.11443206,11.33056,2.55308,11.61463764,0.01056,0.00308,0.011,11.32,2.55,11.60365891
20/01/2021 16:00,10.70096,2.30028,10.94540237,0.00096,0.00028,0.001,10.7,2.3,10.94440496,11.21096,2.49028,11.48421171,0.00096,0.00028,0.001,11.21,2.49,11.48321384
20/01/2021 16:30,10.73672,2.36196,10.99345312,0.00672,0.00196,0.007,10.73,2.36,10.98646895,11.21672,2.49196,11.49019896,0.00672,0.00196,0.007,11.21,2.49,11.48321384
20/01/2021 17:00,10.67056,2.20308,10.89561436,0.01056,0.00308,0.011,10.66,2.2,10.88464974,11.14056,2.49308,11.41610814,0.01056,0.00308,0.011,11.13,2.49,11.40513042
20/01/2021 17:30,10.29936,1.12148,10.36023812,0.03936,0.01148,0.041,10.26,1.11,10.31986919,11.04936,3.15148,11.49000359,0.03936,0.01148,0.041,11.01,3.14,11.44900432
20/01/2021 18:00,10.24936,1.97148,10.43724647,0.03936,0.01148,0.041,10.21,1.96,10.39642727,10.71936,2.25148,10.9532571,0.03936,0.01148,0.041,10.68,2.24,10.91237829
20/01/2021 18:30,10.0732,2.1126,10.29234847,0.0432,0.0126,0.045,10.03,2.1,10.24748262,10.5132,2.1026,10.72139455,0.0432,0.0126,0.045,10.47,2.09,10.67656312
20/01/2021 19:00,10.04512,2.11316,10.26498324,0.04512,0.01316,0.047,10,2.1,10.21812116,10.51512,2.06316,10.71561374,0.04512,0.01316,0.047,10.47,2.05,10.66880499
20/01/2021 19:30,9.95416,2.11288,10.17593058,0.04416,0.01288,0.046,9.91,2.1,10.13005923,10.37416,2.03288,10.57146143,0.04416,0.01288,0.046,10.33,2.02,10.52564962
20/01/2021 20:00,9.828,2.084,10.04652378,0.048,0.014,0.05,9.78,2.07,9.996664444,10.258,2.064,10.46358734,0.048,0.014,0.05,10.21,2.05,10.41376973
20/01/2021 20:30,9.68512,2.08316,9.906619252,0.04512,0.01316,0.047,9.64,2.07,9.859741376,10.11512,2.06316,10.32338519,0.04512,0.01316,0.047,10.07,2.05,10.27654611
20/01/2021 21:00,9.55896,2.01428,9.768881215,0.04896,0.01428,0.051,9.51,2,9.718029636,10.00896,2.17428,10.24240078,0.04896,0.01428,0.051,9.96,2.16,10.19152589
20/01/2021 21:30,9.2728,1.3454,9.369894396,0.0528,0.0154,0.055,9.22,1.33,9.315433431,9.9128,2.9954,10.35548285,0.0528,0.0154,0.055,9.86,2.98,10.30048543
20/01/2021 22:00,9.14088,2.08484,9.375619713,0.05088,0.01484,0.053,9.09,2.07,9.322714197,9.50088,1.96484,9.701923366,0.05088,0.01484,0.053,9.45,1.95,9.649093222
20/01/2021 22:30,8.82264,1.85952,9.016473324,0.03264,0.00952,0.034,8.79,1.85,8.982572015,9.17264,1.91952,9.371332968,0.03264,0.00952,0.034,9.14,1.91,9.337435408
20/01/2021 23:00,8.48536,1.81448,8.677192634,0.01536,0.00448,0.016,8.47,1.81,8.661235478,8.82536,1.85448,9.018097094,0.01536,0.00448,0.016,8.81,1.85,9.002144189
20/01/2021 23:30,8.53208,1.81644,8.723293151,0.02208,0.00644,0.023,8.51,1.81,8.700356315,8.87208,1.88644,9.070416716,0.02208,0.00644,0.023,8.85,1.88,9.047480312
21/01/2021 00:00,8.58536,1.81448,8.775006781,0.01536,0.00448,0.016,8.57,1.81,8.75905246,8.91536,1.83448,9.102140452,0.01536,0.00448,0.016,8.9,1.83,9.086192822
21/01/2021 00:30,8.53112,1.83616,8.726482224,0.02112,0.00616,0.022,8.51,1.83,8.704539046,8.87112,1.90616,9.073599947,0.02112,0.00616,0.022,8.85,1.9,9.051657307
21/01/2021 01:00,8.43936,1.72148,8.613146382,0.03936,0.01148,0.041,8.4,1.71,8.572286743,8.77936,1.85148,8.97246567,0.03936,0.01148,0.041,8.74,1.84,8.931584406
21/01/2021 01:30,8.394,1.697,8.563821869,0.024,0.007,0.025,8.37,1.69,8.538910938,8.734,1.847,8.927158843,0.024,0.007,0.025,8.71,1.84,8.902230058
21/01/2021 02:00,8.42456,1.73008,8.600371387,0.03456,0.01008,0.036,8.39,1.72,8.564490645,8.74456,1.85008,8.938127634,0.03456,0.01008,0.036,8.71,1.84,8.902230058
21/01/2021 02:30,8.31704,1.73372,8.495818936,0.04704,0.01372,0.049,8.27,1.72,8.446969871,8.63704,1.81372,8.825420115,0.04704,0.01372,0.049,8.59,1.8,8.776565387
21/01/2021 03:00,8.30088,1.66484,8.466185741,0.05088,0.01484,0.053,8.25,1.65,8.413382197,8.61088,1.73484,8.783901422,0.05088,0.01484,0.053,8.56,1.72,8.73109386
21/01/2021 03:30,8.20608,1.69344,8.37899087,0.04608,0.01344,0.048,8.16,1.68,8.33114638,8.51608,1.78344,8.700820467,0.04608,0.01344,0.048,8.47,1.77,8.65296481
21/01/2021 04:00,8.328,1.694,8.498542228,0.048,0.014,0.05,8.28,1.68,8.448715879,8.628,1.804,8.814578833,0.048,0.014,0.05,8.58,1.79,8.764730458
21/01/2021 04:30,8.35608,1.67344,8.521999437,0.04608,0.01344,0.048,8.31,1.66,8.474178426,8.67608,1.75344,8.851492304,0.04608,0.01344,0.048,8.63,1.74,8.80366401
21/01/2021 05:00,8.33976,1.66868,8.505062598,0.02976,0.00868,0.031,8.31,1.66,8.474178426,8.65976,1.74868,8.834552903,0.02976,0.00868,0.031,8.63,1.74,8.80366401
21/01/2021 05:30,8.33112,1.53616,8.471561131,0.02112,0.00616,0.022,8.31,1.53,8.44967455,8.65112,1.60616,8.798956029,0.02112,0.00616,0.022,8.63,1.6,8.777066708
21/01/2021 06:00,8.48496,1.15728,8.563518156,0.02496,0.00728,0.026,8.46,1.15,8.537804167,8.95496,2.21728,9.225380166,0.02496,0.00728,0.026,8.93,2.21,9.199402154
21/01/2021 06:30,9.25768,1.59224,9.393607784,0.00768,0.00224,0.008,9.25,1.59,9.385659274,9.72768,2.32224,10.00102779,0.00768,0.00224,0.008,9.72,2.32,9.993037576
21/01/2021 07:00,9.86,1.52,9.976472322,0,0,0,9.86,1.52,9.976472322,10.5,3.1,10.94805919,0,0,0,10.5,3.1,10.94805919
21/01/2021 07:30,10.48,2.06,10.68054306,0,0,0,10.48,2.06,10.68054306,11.01,2.74,11.34582302,0,0,0,11.01,2.74,11.34582302
21/01/2021 08:00,10.53,2.09,10.7354087,0,0,0,10.53,2.09,10.7354087,11.12,2.95,11.50464689,0,0,0,11.12,2.95,11.50464689
21/01/2021 08:30,10.68,2.4,10.94634185,0,0,0,10.68,2.4,10.94634185,11.2,2.7,11.52085066,0,0,0,11.2,2.7,11.52085066
21/01/2021 09:00,13.03608,2.53344,13.27997364,0.04608,0.01344,0.048,12.99,2.52,13.23217669,11.90608,3.78344,12.49276427,0.04608,0.01344,0.048,11.86,3.77,12.44477802
21/01/2021 09:30,22.39992,5.20956,22.99773753,0.16992,0.04956,0.177,22.23,5.16,22.82101006,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0
21/01/2021 10:00,22.07432,5.10876,22.65778083,0.30432,0.08876,0.317,21.77,5.02,22.34129137,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0
21/01/2021 10:30,22.75552,5.44536,23.39798359,0.87552,0.25536,0.912,21.88,5.19,22.48711853,0.87552,0.25536,0.912,0.87552,0.25536,0.912,0,0,0
21/01/2021 11:00,23.1632,5.9576,23.91708243,1.3632,0.3976,1.42,21.8,5.56,22.49785768,1.3632,0.3976,1.42,1.3632,0.3976,1.42,0,0,0
21/01/2021 11:30,22.49504,5.65772,23.1956164,1.05504,0.30772,1.099,21.44,5.35,22.09742293,1.05504,0.30772,1.099,1.05504,0.30772,1.099,0,0,0
21/01/2021 12:00,22.42808,5.55944,23.10684197,0.47808,0.13944,0.498,21.95,5.42,22.6092658,0.47808,0.13944,0.498,0.47808,0.13944,0.498,0,0,0
21/01/2021 12:30,22.54488,5.73684,23.26333913,0.91488,0.26684,0.953,21.63,5.47,22.31093454,0.91488,0.26684,0.953,0.91488,0.26684,0.953,0,0,0
21/01/2021 13:00,22.23376,5.20568,22.83504298,0.53376,0.15568,0.556,21.7,5.05,22.27986759,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0,0,0
21/01/2021 13:30,21.9872,5.6996,22.71392533,1.0272,0.2996,1.07,20.96,5.4,21.64443577,1.0272,0.2996,1.07,1.0272,0.2996,1.07,0,0,0
21/01/2021 14:00,22.13824,5.49032,22.80888608,0.37824,0.11032,0.394,21.76,5.38,22.41521804,0.37824,0.11032,0.394,0.37824,0.11032,0.394,0,0,0
21/01/2021 14:30,21.71848,5.46164,22.3946843,0.34848,0.10164,0.363,21.37,5.36,22.03194272,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0
21/01/2021 15:00,22.1044,5.5042,22.77939238,0.2544,0.0742,0.265,21.85,5.43,22.51460415,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0
21/01/2021 15:30,22.12472,5.37096,22.76731092,0.17472,0.05096,0.182,21.95,5.32,22.58550199,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0
21/01/2021 16:00,22.44232,5.30276,23.06029034,0.11232,0.03276,0.117,22.33,5.27,22.94344787,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0
21/01/2021 16:30,22.22784,5.14812,22.81622253,0.02784,0.00812,0.029,22.2,5.14,22.78726838,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0
21/01/2021 17:00,22.14,4.89,22.67359036,0,0,0,22.14,4.89,22.67359036,0,0,0,0,0,0,0,0,0
21/01/2021 17:30,12.59672,2.28196,12.80174583,0.00672,0.00196,0.007,12.59,2.28,12.79478409,11.40672,2.11196,11.60058775,0.00672,0.00196,0.007,11.4,2.11,11.59362325
21/01/2021 18:00,10.48248,1.22364,10.55365727,0.01248,0.00364,0.013,10.47,1.22,10.54083963,11.25248,3.17364,11.69146257,0.01248,0.00364,0.013,11.24,3.17,11.67846308
21/01/2021 18:30,10.25112,1.39616,10.34575874,0.02112,0.00616,0.022,10.23,1.39,10.32400116,10.94112,2.83616,11.30273907,0.02112,0.00616,0.022,10.92,2.83,11.28074909
