Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/01/2021 19:00,10.52824,2.23532,10.76292214,0.01824,0.00532,0.019,10.51,2.23,10.74397506,10.98824,2.31532,11.22952025,0.01824,0.00532,0.019,10.97,2.31,11.21057536
21/01/2021 19:30,10.34344,2.19392,10.57355361,0.01344,0.00392,0.014,10.33,2.19,10.5595928,10.85344,2.28392,11.09114288,0.01344,0.00392,0.014,10.84,2.28,11.07718376
21/01/2021 20:00,10.19536,2.13448,10.41639911,0.01536,0.00448,0.016,10.18,2.13,10.40044711,10.69536,2.22448,10.92424079,0.01536,0.00448,0.016,10.68,2.22,10.90829043
21/01/2021 20:30,10.01784,2.17812,10.25189373,0.02784,0.00812,0.029,9.99,2.17,10.22296435,10.51784,2.28812,10.76384928,0.02784,0.00812,0.029,10.49,2.28,10.73491966
21/01/2021 21:00,9.92072,2.12896,10.14658346,0.03072,0.00896,0.032,9.89,2.12,10.11466757,10.40072,2.22896,10.63688108,0.03072,0.00896,0.032,10.37,2.22,10.60496582
21/01/2021 21:30,9.75152,2.07336,9.969501693,0.01152,0.00336,0.012,9.74,2.07,9.957534835,10.21152,2.16336,10.43816398,0.01152,0.00336,0.012,10.2,2.16,10.42619777
21/01/2021 22:00,9.4648,1.7214,9.620065332,0.0048,0.0014,0.005,9.46,1.72,9.615092303,9.9848,2.4314,10.27657224,0.0048,0.0014,0.005,9.98,2.43,10.27157729
21/01/2021 22:30,9.06096,1.88028,9.25399638,0.00096,0.00028,0.001,9.06,1.88,9.252999514,9.46096,2.03028,9.67635267,0.00096,0.00028,0.001,9.46,2.03,9.675355291
21/01/2021 23:00,9.03,1.82,9.211585097,0,0,0,9.03,1.82,9.211585097,9.42,1.98,9.625840223,0,0,0,9.42,1.98,9.625840223
21/01/2021 23:30,8.9,1.26,8.988748522,0,0,0,8.9,1.26,8.988748522,9.47,2.71,9.850126903,0,0,0,9.47,2.71,9.850126903
22/01/2021 00:00,8.9,1.52,9.028864823,0,0,0,8.9,1.52,9.028864823,9.4,2.49,9.724201767,0,0,0,9.4,2.49,9.724201767
22/01/2021 00:30,8.88096,1.31028,8.97709776,0.00096,0.00028,0.001,8.88,1.31,8.976107174,9.42096,2.65028,9.786647608,0.00096,0.00028,0.001,9.42,2.65,9.785647654
22/01/2021 01:00,8.8,0.96,8.852208764,0,0,0,8.8,0.96,8.852208764,9.44,3.05,9.920488899,0,0,0,9.44,3.05,9.920488899
22/01/2021 01:30,8.61,0.96,8.663353854,0,0,0,8.61,0.96,8.663353854,9.23,2.96,9.693012947,0,0,0,9.23,2.96,9.693012947
22/01/2021 02:00,8.53,1.78,8.713742021,0,0,0,8.53,1.78,8.713742021,8.88,1.92,9.085196751,0,0,0,8.88,1.92,9.085196751
22/01/2021 02:30,8.57096,1.87028,8.772645131,0.00096,0.00028,0.001,8.57,1.87,8.771647508,8.91096,1.97028,9.12618274,0.00096,0.00028,0.001,8.91,1.97,9.12518493
22/01/2021 03:00,8.53,1.85,8.72831026,0,0,0,8.53,1.85,8.72831026,8.86,1.92,9.065649453,0,0,0,8.86,1.92,9.065649453
22/01/2021 03:30,8.53,1.72,8.701683745,0,0,0,8.53,1.72,8.701683745,8.86,1.87,9.055191881,0,0,0,8.86,1.87,9.055191881
22/01/2021 04:00,8.50768,1.72224,8.680249397,0.00768,0.00224,0.008,8.5,1.72,8.672277671,8.82768,1.90224,9.03030737,0.00768,0.00224,0.008,8.82,1.9,9.022327859
22/01/2021 04:30,8.39288,1.66084,8.55563114,0.00288,0.00084,0.003,8.39,1.66,8.552642866,8.72288,1.83084,8.912946236,0.00288,0.00084,0.003,8.72,1.83,8.909955107
22/01/2021 05:00,8.29536,1.62448,8.452924512,0.01536,0.00448,0.016,8.28,1.62,8.436989985,8.62536,1.74448,8.800002591,0.01536,0.00448,0.016,8.61,1.74,8.784059426
22/01/2021 05:30,8.3444,1.4942,8.477124807,0.0144,0.0042,0.015,8.33,1.49,8.462210113,8.6844,1.5942,8.829511708,0.0144,0.0042,0.015,8.67,1.59,8.814590178
22/01/2021 06:00,8.66824,1.56532,8.808439782,0.01824,0.00532,0.019,8.65,1.56,8.789544926,9.01824,1.66532,9.170711172,0.01824,0.00532,0.019,9,1.66,9.151808564
22/01/2021 06:30,9.36096,1.80028,9.532501256,0.00096,0.00028,0.001,9.36,1.8,9.531505652,9.76096,1.99028,9.961804786,0.00096,0.00028,0.001,9.76,1.99,9.9608082
22/01/2021 07:00,9.81,1.96,10.00388425,0,0,0,9.81,1.96,10.00388425,10.24,2.15,10.46327387,0,0,0,10.24,2.15,10.46327387
22/01/2021 07:30,10.07,1.98,10.26281151,0,0,0,10.07,1.98,10.26281151,10.57,2.33,10.8237609,0,0,0,10.57,2.33,10.8237609
22/01/2021 08:00,10.34,2.2,10.57145212,0,0,0,10.34,2.2,10.57145212,10.86,2.51,11.14628638,0,0,0,10.86,2.51,11.14628638
22/01/2021 08:30,10.69432,2.54876,10.99384636,0.06432,0.01876,0.067,10.63,2.53,10.92693004,11.21432,2.69876,11.53448216,0.06432,0.01876,0.067,11.15,2.68,11.46755859
22/01/2021 09:00,10.94496,2.64228,11.25938688,0.38496,0.11228,0.401,10.56,2.53,10.85884432,11.42496,2.79228,11.76123032,0.38496,0.11228,0.401,11.04,2.68,11.36063379
22/01/2021 09:30,11.2956,2.8508,11.64979141,0.5856,0.1708,0.61,10.71,2.68,11.04022192,11.7556,2.9908,12.13008722,0.5856,0.1708,0.61,11.17,2.82,11.52047308
22/01/2021 10:00,11.29024,2.87132,11.64963509,0.93024,0.27132,0.969,10.36,2.6,10.68127333,11.74024,3.01132,12.12028397,0.93024,0.27132,0.969,10.81,2.74,11.15184738
22/01/2021 10:30,11.32136,2.45248,11.58394796,1.55136,0.45248,1.616,9.77,2,9.972607482,11.98136,3.85248,12.58549123,1.55136,0.45248,1.616,10.43,3.4,10.97018231
22/01/2021 11:00,11.61968,2.78324,11.94836341,1.99968,0.58324,2.083,9.62,2.2,9.868353459,12.22968,4.06324,12.88700866,1.99968,0.58324,2.083,10.23,3.48,10.80570683
22/01/2021 11:30,11.86856,3.36708,12.33693415,1.97856,0.57708,2.061,9.89,2.79,10.27600117,12.35856,3.72708,12.9083357,1.97856,0.57708,2.061,10.38,3.15,10.84743749
22/01/2021 12:00,11.8668,3.2674,12.30840546,1.8768,0.5474,1.955,9.99,2.72,10.35367085,12.4268,4.0174,13.06004828,1.8768,0.5474,1.955,10.55,3.47,11.10600738
22/01/2021 12:30,11.7836,2.6948,12.08781105,2.0736,0.6048,2.16,9.71,2.09,9.932381386,12.4536,4.4248,13.21631598,2.0736,0.6048,2.16,10.38,3.82,11.06059673
22/01/2021 13:00,11.87936,3.47648,12.37760507,2.31936,0.67648,2.416,9.56,2.8,9.961606296,12.32936,3.65648,12.86013079,2.31936,0.67648,2.416,10.01,2.98,10.44416105
22/01/2021 13:30,11.85992,3.47956,12.35981554,2.32992,0.67956,2.427,9.53,2.8,9.932819338,12.29992,3.63956,12.82709745,2.32992,0.67956,2.427,9.97,2.96,10.40012019
22/01/2021 14:00,11.3824,3.1982,11.82317694,1.5024,0.4382,1.565,9.88,2.76,10.25826496,11.8224,3.3582,12.2901037,1.5024,0.4382,1.565,10.32,2.92,10.72514802
22/01/2021 14:30,11.06176,3.02468,11.46783429,1.18176,0.34468,1.231,9.88,2.68,10.23703082,11.50176,3.18468,11.9345159,1.18176,0.34468,1.231,10.32,2.84,10.70364424
22/01/2021 15:00,10.59672,2.65696,10.9247385,0.60672,0.17696,0.632,9.99,2.48,10.29322593,11.03672,2.91696,11.41568412,0.60672,0.17696,0.632,10.43,2.74,10.78390004
22/01/2021 15:30,10.28968,2.38824,10.5632005,0.19968,0.05824,0.208,10.09,2.33,10.35552992,10.69968,2.60824,11.01299541,0.19968,0.05824,0.208,10.5,2.55,10.80520708
22/01/2021 16:00,10.19464,2.44052,10.48269157,0.10464,0.03052,0.109,10.09,2.41,10.37382282,10.62464,2.58052,10.9335291,0.10464,0.03052,0.109,10.52,2.55,10.82464318
22/01/2021 16:30,10.09552,2.13036,10.31784657,0.03552,0.01036,0.037,10.06,2.12,10.28095326,10.55552,2.49036,10.84531675,0.03552,0.01036,0.037,10.52,2.48,10.80836713
22/01/2021 17:00,10.36728,2.15504,10.58889475,0.01728,0.00504,0.018,10.35,2.15,10.57095076,10.84728,2.45504,11.12163229,0.01728,0.00504,0.018,10.83,2.45,11.10366606
22/01/2021 17:30,10.39968,2.17324,10.62432662,0.07968,0.02324,0.083,10.32,2.15,10.54157958,10.85968,2.39324,11.12026292,0.07968,0.02324,0.083,10.78,2.37,11.03744989
22/01/2021 18:00,10.16288,2.04084,10.36576856,0.00288,0.00084,0.003,10.16,2.04,10.36277955,10.61288,2.24084,10.84686986,0.00288,0.00084,0.003,10.61,2.24,10.84387846
22/01/2021 18:30,9.95,2.11,10.17126344,0,0,0,9.95,2.11,10.17126344,10.38,2.2,10.61057963,0,0,0,10.38,2.2,10.61057963
22/01/2021 19:00,9.92,2.11,10.14191796,0,0,0,9.92,2.11,10.14191796,10.38,2.2,10.61057963,0,0,0,10.38,2.2,10.61057963
22/01/2021 19:30,9.76096,2.03028,9.96987347,0.00096,0.00028,0.001,9.76,2.03,9.968876567,10.18096,2.10028,10.39534139,0.00096,0.00028,0.001,10.18,2.1,10.39434462
22/01/2021 20:00,9.67,1.97,9.868627057,0,0,0,9.67,1.97,9.868627057,10.06,2.1,10.27684777,0,0,0,10.06,2.1,10.27684777
22/01/2021 20:30,9.55,1.97,9.751071736,0,0,0,9.55,1.97,9.751071736,10,2.28,10.25662713,0,0,0,10,2.28,10.25662713
22/01/2021 21:00,9.39,2.06,9.613308484,0,0,0,9.39,2.06,9.613308484,9.84,2.15,10.07214476,0,0,0,9.84,2.15,10.07214476
22/01/2021 21:30,9.39,2.13,9.628551293,0,0,0,9.39,2.13,9.628551293,9.84,2.36,10.11905134,0,0,0,9.84,2.36,10.11905134
22/01/2021 22:00,9.16,1.83,9.341011723,0,0,0,9.16,1.83,9.341011723,9.64,2.42,9.939114649,0,0,0,9.64,2.42,9.939114649
22/01/2021 22:30,8.78096,1.94028,8.99277182,0.00096,0.00028,0.001,8.78,1.94,8.991774019,9.15096,1.92028,9.350269739,0.00096,0.00028,0.001,9.15,1.92,9.349272699
22/01/2021 23:00,8.64384,1.98112,8.867965178,0.00384,0.00112,0.004,8.64,1.98,8.863972022,9.00384,1.96112,9.21494039,0.00384,0.00112,0.004,9,1.96,9.210950005
22/01/2021 23:30,8.49384,1.92112,8.708387911,0.00384,0.00112,0.004,8.49,1.92,8.704395441,8.84384,1.96112,9.058669748,0.00384,0.00112,0.004,8.84,1.96,9.054678349
23/01/2021 00:00,8.41248,1.92364,8.629612425,0.01248,0.00364,0.013,8.4,1.92,8.616635074,8.75248,1.96364,8.970049509,0.01248,0.00364,0.013,8.74,1.96,8.957075416
23/01/2021 00:30,8.32,1.88,8.529759668,0,0,0,8.32,1.88,8.529759668,8.65,1.92,8.860524815,0,0,0,8.65,1.92,8.860524815
23/01/2021 01:00,8.25,1.83,8.450526611,0,0,0,8.25,1.83,8.450526611,8.58,1.87,8.781417881,0,0,0,8.58,1.87,8.781417881
23/01/2021 01:30,8.13,1.36,8.242966699,0,0,0,8.13,1.36,8.242966699,8.58,2.41,8.912042415,0,0,0,8.58,2.41,8.912042415
23/01/2021 02:00,8.02,0.94,8.07489938,0,0,0,8.02,0.94,8.07489938,8.58,2.88,9.050458552,0,0,0,8.58,2.88,9.050458552
23/01/2021 02:30,8.02288,0.99084,8.083833707,0.00288,0.00084,0.003,8.02,0.99,8.080872478,8.61288,2.94084,9.101112119,0.00288,0.00084,0.003,8.61,2.94,9.098115189
23/01/2021 03:00,8.02096,0.96028,8.078238484,0.00096,0.00028,0.001,8.02,0.96,8.077252008,8.58096,2.91028,9.061048736,0.00096,0.00028,0.001,8.58,2.91,9.060049669
23/01/2021 03:30,7.89192,0.92056,7.945428371,0.00192,0.00056,0.002,7.89,0.92,7.943456427,8.44192,2.88056,8.919845245,0.00192,0.00056,0.002,8.44,2.88,8.917847274
23/01/2021 04:00,7.91,0.95,7.966843792,0,0,0,7.91,0.95,7.966843792,8.46,2.92,8.9497486,0,0,0,8.46,2.92,8.9497486
23/01/2021 04:30,8.03,1.68,8.203858848,0,0,0,8.03,1.68,8.203858848,8.36,1.96,8.586687371,0,0,0,8.36,1.96,8.586687371
23/01/2021 05:00,8.03,1.82,8.233668684,0,0,0,8.03,1.82,8.233668684,8.36,1.92,8.577645365,0,0,0,8.36,1.92,8.577645365
23/01/2021 05:30,7.97,1.74,8.157726399,0,0,0,7.97,1.74,8.157726399,8.28,1.82,8.477664773,0,0,0,8.28,1.82,8.477664773
23/01/2021 06:00,7.89,1.6,8.050596251,0,0,0,7.89,1.6,8.050596251,8.2,1.67,8.368327192,0,0,0,8.2,1.67,8.368327192
23/01/2021 06:30,7.97,1.55,8.119322632,0,0,0,7.97,1.55,8.119322632,8.3,1.61,8.454708747,0,0,0,8.3,1.61,8.454708747
23/01/2021 07:00,8.07,1.6,8.227083323,0,0,0,8.07,1.6,8.227083323,8.44,1.78,8.625659395,0,0,0,8.44,1.78,8.625659395
23/01/2021 07:30,8.18,1.65,8.344752842,0,0,0,8.18,1.65,8.344752842,8.55,1.78,8.733321247,0,0,0,8.55,1.78,8.733321247
23/01/2021 08:00,8.36,1.81,8.553695108,0,0,0,8.36,1.81,8.553695108,8.74,1.89,8.942018788,0,0,0,8.74,1.89,8.942018788
23/01/2021 08:30,8.4296,1.7928,8.618137154,0.0096,0.0028,0.01,8.42,1.79,8.608164729,8.8296,1.8628,9.023960328,0.0096,0.0028,0.01,8.82,1.86,9.013989128
23/01/2021 09:00,8.52968,1.76324,8.710020448,0.07968,0.02324,0.083,8.45,1.74,8.627288102,8.94968,1.88324,9.145674661,0.07968,0.02324,0.083,8.87,1.86,9.062918956
23/01/2021 09:30,8.69688,1.83284,8.887914502,0.14688,0.04284,0.153,8.55,1.79,8.735364904,9.12688,1.94284,9.331375343,0.14688,0.04284,0.153,8.98,1.9,9.178801665
23/01/2021 10:00,8.75128,1.45704,8.871745443,0.40128,0.11704,0.418,8.35,1.34,8.45683747,9.31128,2.42704,9.62239359,0.40128,0.11704,0.418,8.91,2.31,9.204574949
23/01/2021 10:30,8.54128,0.82704,8.581227138,0.16128,0.04704,0.168,8.38,0.78,8.416222431,9.25128,2.92704,9.703285258,0.16128,0.04704,0.168,9.09,2.88,9.535329045
23/01/2021 11:00,8.55872,0.80296,8.596303438,0.07872,0.02296,0.082,8.48,0.78,8.515797085,9.28872,2.90296,9.731777638,0.07872,0.02296,0.082,9.21,2.88,9.649792744
23/01/2021 11:30,8.60672,0.74196,8.638641896,0.00672,0.00196,0.007,8.6,0.74,8.631778496,9.33672,2.83196,9.75675857,0.00672,0.00196,0.007,9.33,2.83,9.749758971
23/01/2021 12:00,8.45152,0.67336,8.478301953,0.01152,0.00336,0.012,8.44,0.67,8.466551836,9.21152,2.74336,9.611353952,0.01152,0.00336,0.012,9.2,2.74,9.599354145
23/01/2021 12:30,8.47072,1.65896,8.631642115,0.03072,0.00896,0.032,8.44,1.65,8.599773253,8.94072,1.73896,9.108263062,0.03072,0.00896,0.032,8.91,1.73,9.076397964
23/01/2021 13:00,8.37496,1.62728,8.531588082,0.02496,0.00728,0.026,8.35,1.62,8.50569809,8.85496,1.73728,9.02377185,0.02496,0.00728,0.026,8.83,1.73,8.997877528
23/01/2021 13:30,8.254,1.577,8.40329965,0.024,0.007,0.025,8.23,1.57,8.378412738,8.734,1.737,8.905050533,0.024,0.007,0.025,8.71,1.73,8.880146395
23/01/2021 14:00,8.16728,1.51504,8.306612354,0.01728,0.00504,0.018,8.15,1.51,8.288703156,8.65728,1.85504,8.853794125,0.01728,0.00504,0.018,8.64,1.85,8.835841782
23/01/2021 14:30,7.9088,1.2084,8.000584229,0.0288,0.0084,0.03,7.88,1.2,7.970846881,8.3988,1.7784,8.585018812,0.0288,0.0084,0.03,8.37,1.77,8.55510374
23/01/2021 15:00,8.04392,1.49156,8.181039066,0.07392,0.02156,0.077,7.97,1.47,8.104430887,8.44392,1.54156,8.583483687,0.07392,0.02156,0.077,8.37,1.52,8.506897202
23/01/2021 15:30,7.92144,1.48792,8.059970074,0.06144,0.01792,0.064,7.86,1.47,7.996280385,8.33144,1.53792,8.472195135,0.06144,0.01792,0.064,8.27,1.52,8.408525436
23/01/2021 16:00,7.93936,1.46148,8.072754239,0.03936,0.01148,0.041,7.9,1.45,8.03196738,8.36936,1.53148,8.508326381,0.03936,0.01148,0.041,8.33,1.52,8.467543918
23/01/2021 16:30,8.13456,1.41008,8.255870154,0.03456,0.01008,0.036,8.1,1.4,8.220097323,8.57456,1.47008,8.699667488,0.03456,0.01008,0.036,8.54,1.46,8.663902123
23/01/2021 17:00,8.27824,1.43532,8.401749877,0.01824,0.00532,0.019,8.26,1.43,8.382869437,8.71824,1.46532,8.840524385,0.01824,0.00532,0.019,8.7,1.46,8.821655173
23/01/2021 17:30,8.43536,0.91448,8.484784735,0.01536,0.00448,0.016,8.42,0.91,8.469031822,8.97536,1.98448,9.192129677,0.01536,0.00448,0.016,8.96,1.98,9.176164776
23/01/2021 18:00,8.20632,0.40476,8.216295917,0.01632,0.00476,0.017,8.19,0.4,8.199762192,8.87632,2.34476,9.180792787,0.01632,0.00476,0.017,8.86,2.34,9.163798339
23/01/2021 18:30,8.33,1.26,8.424755189,0,0,0,8.33,1.26,8.424755189,8.7,1.4,8.81192374,0,0,0,8.7,1.4,8.81192374
23/01/2021 19:00,8.14,1.28,8.240024272,0,0,0,8.14,1.28,8.240024272,8.55,1.36,8.657488088,0,0,0,8.55,1.36,8.657488088
23/01/2021 19:30,8.09,1.28,8.190634896,0,0,0,8.09,1.28,8.190634896,8.51,1.4,8.624389833,0,0,0,8.51,1.4,8.624389833
23/01/2021 20:00,8.06,1.38,8.177285613,0,0,0,8.06,1.38,8.177285613,8.47,1.45,8.593218256,0,0,0,8.47,1.45,8.593218256
23/01/2021 20:30,7.76,0.66,7.788016436,0,0,0,7.76,0.66,7.788016436,8.34,1.9,8.553689263,0,0,0,8.34,1.9,8.553689263
23/01/2021 21:00,7.69,1.3,7.799108923,0,0,0,7.69,1.3,7.799108923,8.13,1.35,8.241322709,0,0,0,8.13,1.35,8.241322709
23/01/2021 21:30,7.6,0.78,7.639921466,0,0,0,7.6,0.78,7.639921466,8.13,1.88,8.344537135,0,0,0,8.13,1.88,8.344537135
23/01/2021 22:00,7.41,0.32,7.416906363,0,0,0,7.41,0.32,7.416906363,8.03,2.23,8.333894648,0,0,0,8.03,2.23,8.333894648
23/01/2021 22:30,7.31,0.84,7.358104375,0,0,0,7.31,0.84,7.358104375,7.77,1.56,7.925055205,0,0,0,7.77,1.56,7.925055205
23/01/2021 23:00,7.36,1.2,7.457184455,0,0,0,7.36,1.2,7.457184455,7.72,1.21,7.814249804,0,0,0,7.72,1.21,7.814249804
23/01/2021 23:30,7.36,1.26,7.467074394,0,0,0,7.36,1.26,7.467074394,7.69,1.23,7.787746786,0,0,0,7.69,1.23,7.787746786
24/01/2021 00:00,7.27,0.9,7.32549657,0,0,0,7.27,0.9,7.32549657,7.66,1.56,7.817237364,0,0,0,7.66,1.56,7.817237364
24/01/2021 00:30,7.27,1.22,7.371655174,0,0,0,7.27,1.22,7.371655174,7.59,1.24,7.690624162,0,0,0,7.59,1.24,7.690624162
24/01/2021 01:00,7.31,1.22,7.41110653,0,0,0,7.31,1.22,7.41110653,7.63,1.24,7.730103492,0,0,0,7.63,1.24,7.730103492
24/01/2021 01:30,7.31,1.27,7.419501331,0,0,0,7.31,1.27,7.419501331,7.65,1.29,7.75800232,0,0,0,7.65,1.29,7.75800232
24/01/2021 02:00,7.21,1.27,7.3209972,0,0,0,7.21,1.27,7.3209972,7.52,1.29,7.629842724,0,0,0,7.52,1.29,7.629842724
24/01/2021 02:30,7.26,1.27,7.370244229,0,0,0,7.26,1.27,7.370244229,7.57,1.29,7.679127555,0,0,0,7.57,1.29,7.679127555
24/01/2021 03:00,7.26,1.24,7.365134079,0,0,0,7.26,1.24,7.365134079,7.57,1.27,7.675793119,0,0,0,7.57,1.27,7.675793119
24/01/2021 03:30,7.14,1.2,7.24013812,0,0,0,7.14,1.2,7.24013812,7.45,1.24,7.552489656,0,0,0,7.45,1.24,7.552489656
24/01/2021 04:00,7.21,1.2,7.30917916,0,0,0,7.21,1.2,7.30917916,7.5,1.21,7.596979663,0,0,0,7.5,1.21,7.596979663
24/01/2021 04:30,7.29,1.24,7.394707567,0,0,0,7.29,1.24,7.394707567,7.59,1.27,7.695518176,0,0,0,7.59,1.27,7.695518176
24/01/2021 05:00,7.24,1.3,7.355786838,0,0,0,7.24,1.3,7.355786838,7.54,1.33,7.65640255,0,0,0,7.54,1.33,7.65640255
24/01/2021 05:30,7.2,1.23,7.304306949,0,0,0,7.2,1.23,7.304306949,7.51,1.26,7.614965528,0,0,0,7.51,1.26,7.614965528
24/01/2021 06:00,7.18,1.18,7.27631775,0,0,0,7.18,1.18,7.27631775,7.48,1.21,7.577235644,0,0,0,7.48,1.21,7.577235644
24/01/2021 06:30,7.43,1.26,7.536079883,0,0,0,7.43,1.26,7.536079883,7.74,1.29,7.846763664,0,0,0,7.74,1.29,7.846763664
24/01/2021 07:00,7.57,1.28,7.677454005,0,0,0,7.57,1.28,7.677454005,7.9,1.32,8.009519336,0,0,0,7.9,1.32,8.009519336
24/01/2021 07:30,7.6,1.26,7.703739352,0,0,0,7.6,1.26,7.703739352,7.94,1.3,8.045719359,0,0,0,7.94,1.3,8.045719359
24/01/2021 08:00,7.7,1.29,7.807310677,0,0,0,7.7,1.29,7.807310677,8.05,1.33,8.159129856,0,0,0,8.05,1.33,8.159129856
24/01/2021 08:30,7.81,1.33,7.922436494,0,0,0,7.81,1.33,7.922436494,8.18,1.38,8.295589189,0,0,0,8.18,1.38,8.295589189
24/01/2021 09:00,7.89,1.05,7.959560289,0,0,0,7.89,1.05,7.959560289,8.36,1.71,8.533094398,0,0,0,8.36,1.71,8.533094398
24/01/2021 09:30,7.95,1.25,8.04767047,0,0,0,7.95,1.25,8.04767047,8.42,1.68,8.585965292,0,0,0,8.42,1.68,8.585965292
24/01/2021 10:00,7.92,0.82,7.962336341,0,0,0,7.92,0.82,7.962336341,8.53,2.17,8.801693019,0,0,0,8.53,2.17,8.801693019
24/01/2021 10:30,8.15096,1.45028,8.27897705,0.00096,0.00028,0.001,8.15,1.45,8.277982846,8.62096,1.59028,8.766409858,0.00096,0.00028,0.001,8.62,1.59,8.765414993
24/01/2021 11:00,8.19248,1.42364,8.315255823,0.01248,0.00364,0.013,8.18,1.42,8.30233702,8.66248,1.56364,8.802472937,0.01248,0.00364,0.013,8.65,1.56,8.789544926
24/01/2021 11:30,8.1792,1.4256,8.302508537,0.0192,0.0056,0.02,8.16,1.42,8.282632432,8.6692,1.5656,8.809434261,0.0192,0.0056,0.02,8.65,1.56,8.789544926
24/01/2021 12:00,8.18304,1.47672,8.315217712,0.02304,0.00672,0.024,8.16,1.47,8.291350915,8.67304,1.56672,8.813412188,0.02304,0.00672,0.024,8.65,1.56,8.789544926
24/01/2021 12:30,8.23304,1.47672,8.364427631,0.02304,0.00672,0.024,8.21,1.47,8.34056353,8.71304,1.54672,8.849260353,0.02304,0.00672,0.024,8.69,1.54,8.825400841
24/01/2021 13:00,8.23688,1.47784,8.368405057,0.02688,0.00784,0.028,8.21,1.47,8.34056353,8.71688,1.54784,8.853237013,0.02688,0.00784,0.028,8.69,1.54,8.825400841
24/01/2021 13:30,8.23016,1.47588,8.361444576,0.02016,0.00588,0.021,8.21,1.47,8.34056353,8.71016,1.54588,8.846277873,0.02016,0.00588,0.021,8.69,1.54,8.825400841
24/01/2021 14:00,8.07192,1.43056,8.197706655,0.00192,0.00056,0.002,8.07,1.43,8.195718394,8.57192,1.52056,8.705740359,0.00192,0.00056,0.002,8.57,1.52,8.703752064
24/01/2021 14:30,7.91192,1.33056,8.023021127,0.00192,0.00056,0.002,7.91,1.33,8.021034846,8.41192,1.42056,8.531025073,0.00192,0.00056,0.002,8.41,1.42,8.529038633
24/01/2021 15:00,7.91672,1.24196,8.013546044,0.00672,0.00196,0.007,7.91,1.24,8.006603525,8.38672,1.51196,8.521918528,0.00672,0.00196,0.007,8.38,1.51,8.514957428
24/01/2021 15:30,7.95192,1.32056,8.060825665,0.00192,0.00056,0.002,7.95,1.32,8.058839867,8.38192,1.31056,8.483758035,0.00192,0.00056,0.002,8.38,1.31,8.481774578
24/01/2021 16:00,7.97,1.26,8.068983827,0,0,0,7.97,1.26,8.068983827,8.38,1.24,8.471245481,0,0,0,8.38,1.24,8.471245481
24/01/2021 16:30,8.08,1,8.141646025,0,0,0,8.08,1,8.141646025,8.58,1.48,8.706710056,0,0,0,8.58,1.48,8.706710056
24/01/2021 17:00,8.34192,1.31056,8.444240451,0.00192,0.00056,0.002,8.34,1.31,8.442256807,8.80192,1.29056,8.896029496,0.00192,0.00056,0.002,8.8,1.29,8.894048572
24/01/2021 17:30,8.47288,1.31084,8.573680482,0.00288,0.00084,0.003,8.47,1.31,8.570705922,8.88288,1.18084,8.96102339,0.00288,0.00084,0.003,8.88,1.18,8.958057825
24/01/2021 18:00,8.34384,1.27112,8.440107345,0.00384,0.00112,0.004,8.34,1.27,8.436142483,8.76384,1.18112,8.843072769,0.00384,0.00112,0.004,8.76,1.18,8.839117603
24/01/2021 18:30,8.26,0.7,8.289607952,0,0,0,8.26,0.7,8.289607952,8.87,1.94,9.079675104,0,0,0,8.87,1.94,9.079675104
24/01/2021 19:00,8.14,0.89,8.188510243,0,0,0,8.14,0.89,8.188510243,8.71,1.67,8.86865266,0,0,0,8.71,1.67,8.86865266
24/01/2021 19:30,8.19096,1.34028,8.299890132,0.00096,0.00028,0.001,8.19,1.34,8.298897517,8.66096,1.28028,8.755075385,0.00096,0.00028,0.001,8.66,1.28,8.754084761
24/01/2021 20:00,8.08192,0.96056,8.138802516,0.00192,0.00056,0.002,8.08,0.96,8.13682985,8.61192,1.51056,8.743395084,0.00192,0.00056,0.002,8.61,1.51,8.741407209
24/01/2021 20:30,7.87096,1.20028,7.961952235,0.00096,0.00028,0.001,7.87,1.2,7.960960997,8.31096,1.20028,8.397185731,0.00096,0.00028,0.001,8.31,1.2,8.396195567
24/01/2021 21:00,7.79192,1.22056,7.886937555,0.00192,0.00056,0.002,7.79,1.22,7.884954026,8.22192,1.20056,8.309110229,0.00192,0.00056,0.002,8.22,1.2,8.307129468
24/01/2021 21:30,7.66096,1.28028,7.767201877,0.00096,0.00028,0.001,7.66,1.28,7.766208856,8.08096,1.25028,8.177109184,0.00096,0.00028,0.001,8.08,1.25,8.176117661
24/01/2021 22:00,7.78288,1.23084,7.87960584,0.00288,0.00084,0.003,7.78,1.23,7.87662999,8.20288,1.38084,8.318290654,0.00288,0.00084,0.003,8.2,1.38,8.315311179
24/01/2021 22:30,7.73672,1.09196,7.81339958,0.00672,0.00196,0.007,7.73,1.09,7.806471674,8.15672,1.40196,8.276326057,0.00672,0.00196,0.007,8.15,1.4,8.269371197
24/01/2021 23:00,7.84096,1.38028,7.961521626,0.00096,0.00028,0.001,7.84,1.38,7.960527621,8.19096,1.28028,8.290412692,0.00096,0.00028,0.001,8.19,1.28,8.289420969
24/01/2021 23:30,7.81,1.38,7.930983546,0,0,0,7.81,1.38,7.930983546,8.13,1.3,8.233280027,0,0,0,8.13,1.3,8.233280027
25/01/2021 00:00,7.81096,1.42028,7.939035924,0.00096,0.00028,0.001,7.81,1.42,7.93804132,8.10096,1.30028,8.204649962,0.00096,0.00028,0.001,8.1,1.3,8.203657721
25/01/2021 00:30,7.83,1.47,7.966793583,0,0,0,7.83,1.47,7.966793583,8.14,1.38,8.256149223,0,0,0,8.14,1.38,8.256149223
25/01/2021 01:00,7.92,1.45,8.051639585,0,0,0,7.92,1.45,8.051639585,8.23,1.38,8.344896644,0,0,0,8.23,1.38,8.344896644
25/01/2021 01:30,7.81,1.45,7.943462721,0,0,0,7.81,1.45,7.943462721,8.12,1.38,8.236431266,0,0,0,8.12,1.38,8.236431266
25/01/2021 02:00,7.77,1.41,7.896898125,0,0,0,7.77,1.41,7.896898125,8.08,1.33,8.18873006,0,0,0,8.08,1.33,8.18873006
25/01/2021 02:30,7.55,1.39,7.67688739,0,0,0,7.55,1.39,7.67688739,7.86,1.31,7.968418915,0,0,0,7.86,1.31,7.968418915
25/01/2021 03:00,7.62,1.5,7.766234609,0,0,0,7.62,1.5,7.766234609,7.92,1.44,8.049844719,0,0,0,7.92,1.44,8.049844719
25/01/2021 03:30,7.65,1.46,7.788074216,0,0,0,7.65,1.46,7.788074216,7.95,1.48,8.086587661,0,0,0,7.95,1.48,8.086587661
25/01/2021 04:00,7.57,1.46,7.709507118,0,0,0,7.57,1.46,7.709507118,7.87,1.48,8.007952298,0,0,0,7.87,1.48,8.007952298
25/01/2021 04:30,7.6,1.41,7.729689515,0,0,0,7.6,1.41,7.729689515,7.91,1.43,8.038221196,0,0,0,7.91,1.43,8.038221196
25/01/2021 05:00,7.57,1.35,7.689434309,0,0,0,7.57,1.35,7.689434309,7.88,1.37,7.998206049,0,0,0,7.88,1.37,7.998206049
25/01/2021 05:30,7.64,1.35,7.758356785,0,0,0,7.64,1.35,7.758356785,7.97,1.37,8.086890626,0,0,0,7.97,1.37,8.086890626
25/01/2021 06:00,8.14,1.17,8.223654905,0,0,0,8.14,1.17,8.223654905,8.56,1.77,8.741081169,0,0,0,8.56,1.77,8.741081169
25/01/2021 06:30,8.9,1.7,9.060905032,0,0,0,8.9,1.7,9.060905032,9.31,1.82,9.486226858,0,0,0,9.31,1.82,9.486226858
25/01/2021 07:00,9.77,2,9.972607482,0,0,0,9.77,2,9.972607482,10.22,2.13,10.43960248,0,0,0,10.22,2.13,10.43960248
25/01/2021 07:30,10.1,1.49,10.20931437,0,0,0,10.1,1.49,10.20931437,10.8,2.97,11.200933,0,0,0,10.8,2.97,11.200933
25/01/2021 08:00,10.2,1.22,10.27270169,0,0,0,10.2,1.22,10.27270169,11.02,3.31,11.5063678,0,0,0,11.02,3.31,11.5063678
25/01/2021 08:30,10.74,2.12,10.94723709,0,0,0,10.74,2.12,10.94723709,11.36,2.74,11.68576912,0,0,0,11.36,2.74,11.68576912
25/01/2021 09:00,11.24864,2.52252,11.52800976,0.00864,0.00252,0.009,11.24,2.52,11.51902774,11.78864,2.61252,12.07465502,0.00864,0.00252,0.009,11.78,2.61,12.06567445
25/01/2021 09:30,10.97072,2.32896,11.21520183,0.03072,0.00896,0.032,10.94,2.32,11.18329111,11.50072,2.61896,11.79514782,0.03072,0.00896,0.032,11.47,2.61,11.76320535
25/01/2021 10:00,10.95008,2.28044,11.18501938,0.07008,0.02044,0.073,10.88,2.26,11.1122455,11.47008,2.59044,11.75895891,0.07008,0.02044,0.073,11.4,2.57,11.68609858
25/01/2021 10:30,10.90424,2.29332,11.14278989,0.11424,0.03332,0.119,10.79,2.26,11.02414169,11.38424,2.64332,11.6870895,0.11424,0.03332,0.119,11.27,2.61,11.56827558
25/01/2021 11:00,11.08544,2.33492,11.32867298,0.08544,0.02492,0.089,11,2.31,11.23993327,11.57544,2.68492,11.88274407,0.08544,0.02492,0.089,11.49,2.66,11.79388401
25/01/2021 11:30,10.97792,2.30856,11.2180291,0.09792,0.02856,0.102,10.88,2.28,11.11633033,11.49792,2.66856,11.80353239,0.09792,0.02856,0.102,11.4,2.64,11.70169219
25/01/2021 12:00,10.6796,2.2328,10.91051108,0.2496,0.0728,0.26,10.43,2.16,10.65131447,11.1796,2.5328,11.46291987,0.2496,0.0728,0.26,10.93,2.46,11.20341466
25/01/2021 12:30,10.89832,2.40576,11.16069263,0.56832,0.16576,0.592,10.33,2.24,10.57007569,11.38832,2.72576,11.70997865,0.56832,0.16576,0.592,10.82,2.56,11.11872295
25/01/2021 13:00,11.47432,2.86876,11.82750199,1.26432,0.36876,1.317,10.21,2.5,10.51161738,11.95432,3.12876,12.35697802,1.26432,0.36876,1.317,10.69,2.76,11.04054799
25/01/2021 13:30,11.42136,2.77748,11.7542273,1.19136,0.34748,1.241,10.23,2.43,10.51464693,11.91136,3.02748,12.29008268,1.19136,0.34748,1.241,10.72,2.68,11.04992308
25/01/2021 14:00,11.03952,2.62236,11.34670762,1.13952,0.33236,1.187,9.9,2.29,10.16140246,11.53952,2.92236,11.90381073,1.13952,0.33236,1.187,10.4,2.59,10.71765366
25/01/2021 14:30,10.96704,2.76872,11.31113508,1.12704,0.32872,1.174,9.84,2.44,10.13800769,11.46704,2.99872,11.85265067,1.12704,0.32872,1.174,10.34,2.67,10.67916195
25/01/2021 15:00,10.93792,2.53356,11.22751175,0.45792,0.13356,0.477,10.48,2.4,10.7512976,11.45792,2.76356,11.78648356,0.45792,0.13356,0.477,11,2.63,11.31003537
25/01/2021 15:30,10.7844,2.4742,11.06458083,0.2544,0.0742,0.265,10.53,2.4,10.80004167,11.2944,2.7042,11.61361998,0.2544,0.0742,0.265,11.04,2.63,11.34894268
25/01/2021 16:00,10.7632,2.4276,11.03357222,0.1632,0.0476,0.17,10.6,2.38,10.86390353,11.3032,2.6476,11.60913933,0.1632,0.0476,0.17,11.14,2.6,11.4393881
25/01/2021 16:30,10.58744,2.28092,10.83035003,0.03744,0.01092,0.039,10.55,2.27,10.79145032,11.12744,2.50092,11.40502178,0.03744,0.01092,0.039,11.09,2.49,11.36609872
25/01/2021 17:00,10.48112,2.02616,10.67516748,0.02112,0.00616,0.022,10.46,2.02,10.65326241,11.03112,2.11616,11.23226342,0.02112,0.00616,0.022,11.01,2.11,11.21036128
25/01/2021 17:30,10.83088,2.06484,11.02594784,0.05088,0.01484,0.053,10.78,2.05,10.97319006,11.38088,2.12484,11.5775375,0.05088,0.01484,0.053,11.33,2.11,11.52479935
25/01/2021 18:00,10.308,1.924,10.48602117,0.048,0.014,0.05,10.26,1.91,10.43626849,10.828,1.974,11.00646446,0.048,0.014,0.05,10.78,1.96,10.95673309
25/01/2021 18:30,9.91208,1.40644,10.01136371,0.02208,0.00644,0.023,9.89,1.4,9.9885985,10.51208,2.21644,10.743204,0.02208,0.00644,0.023,10.49,2.21,10.72027052
25/01/2021 19:00,9.81672,1.70196,9.96316513,0.00672,0.00196,0.007,9.81,1.7,9.956209118,10.33672,1.74196,10.48247132,0.00672,0.00196,0.007,10.33,1.74,10.47551908
25/01/2021 19:30,9.79456,1.65008,9.932581215,0.03456,0.01008,0.036,9.76,1.64,9.896827775,10.30456,1.68008,10.44062381,0.03456,0.01008,0.036,10.27,1.67,10.40489308
25/01/2021 20:00,9.88256,1.69408,10.02670929,0.08256,0.02408,0.086,9.8,1.67,9.941272554,10.44256,1.92408,10.61833995,0.08256,0.02408,0.086,10.36,1.9,10.53278691
25/01/2021 20:30,9.63776,1.79268,9.803066836,0.07776,0.02268,0.081,9.56,1.77,9.722473965,10.16776,1.85268,10.33517134,0.07776,0.02268,0.081,10.09,1.83,10.25460872
25/01/2021 21:00,9.50128,1.89204,9.687834485,0.04128,0.01204,0.043,9.46,1.88,9.644998704,10.01128,1.93204,10.1960044,0.04128,0.01204,0.043,9.97,1.92,10.15319162
25/01/2021 21:30,9.10192,1.10056,9.168215748,0.00192,0.00056,0.002,9.1,1.1,9.166242414,9.79192,2.53056,10.11362602,0.00192,0.00056,0.002,9.79,2.53,10.11162697
25/01/2021 22:00,9.27,1.22,9.349935829,0,0,0,9.27,1.22,9.349935829,9.9,2.51,10.21323161,0,0,0,9.9,2.51,10.21323161
25/01/2021 22:30,8.85672,1.65196,9.009465078,0.00672,0.00196,0.007,8.85,1.65,9.002499653,9.27672,1.64196,9.420911134,0.00672,0.00196,0.007,9.27,1.64,9.413952411
25/01/2021 23:00,8.56,1.63,8.713810877,0,0,0,8.56,1.63,8.713810877,8.96,1.61,9.103499327,0,0,0,8.96,1.61,9.103499327
25/01/2021 23:30,8.5448,1.7314,8.718449002,0.0048,0.0014,0.005,8.54,1.73,8.713466589,8.9248,1.7314,9.091193596,0.0048,0.0014,0.005,8.92,1.73,9.086214833
26/01/2021 00:00,8.7236,1.7998,8.907327152,0.0336,0.0098,0.035,8.69,1.79,8.872440476,9.0936,1.7998,9.269996818,0.0336,0.0098,0.035,9.06,1.79,9.235134
26/01/2021 00:30,8.47,0.97,8.525362162,0,0,0,8.47,0.97,8.525362162,9,2.27,9.28185865,0,0,0,9,2.27,9.28185865
26/01/2021 01:00,8.2,1.21,8.28879364,0,0,0,8.2,1.21,8.28879364,8.65,1.84,8.843534361,0,0,0,8.65,1.84,8.843534361
26/01/2021 01:30,8.2,1.45,8.32721442,0,0,0,8.2,1.45,8.32721442,8.57,1.61,8.719919724,0,0,0,8.57,1.61,8.719919724
26/01/2021 02:00,8.35,1.51,8.485434579,0,0,0,8.35,1.51,8.485434579,8.73,1.67,8.888295675,0,0,0,8.73,1.67,8.888295675
26/01/2021 02:30,8.08824,1.46532,8.219902007,0.01824,0.00532,0.019,8.07,1.46,8.201006036,8.45824,1.62532,8.612983745,0.01824,0.00532,0.019,8.44,1.62,8.594067721
26/01/2021 03:00,7.99384,1.46112,8.12627526,0.00384,0.00112,0.004,7.99,1.46,8.122296473,8.36384,1.62112,8.519498201,0.00384,0.00112,0.004,8.36,1.62,8.515515252
26/01/2021 03:30,8.14,1.51,8.278870696,0,0,0,8.14,1.51,8.278870696,8.51,1.62,8.662822866,0,0,0,8.51,1.62,8.662822866
26/01/2021 04:00,8.29,1.53,8.430005931,0,0,0,8.29,1.53,8.430005931,8.65,1.64,8.804095638,0,0,0,8.65,1.64,8.804095638
26/01/2021 04:30,8,1.41,8.123305977,0,0,0,8,1.41,8.123305977,8.36,1.52,8.497058314,0,0,0,8.36,1.52,8.497058314
26/01/2021 05:00,7.96,1.41,8.08391613,0,0,0,7.96,1.41,8.08391613,8.32,1.52,8.457706545,0,0,0,8.32,1.52,8.457706545
26/01/2021 05:30,8.03,1.34,8.141038017,0,0,0,8.03,1.34,8.141038017,8.39,1.46,8.516084781,0,0,0,8.39,1.46,8.516084781
26/01/2021 06:00,8.45,1.4,8.565191183,0,0,0,8.45,1.4,8.565191183,8.83,1.54,8.963286228,0,0,0,8.83,1.54,8.963286228
26/01/2021 06:30,8.68096,1.17028,8.759487531,0.00096,0.00028,0.001,8.68,1.17,8.75849873,9.25096,2.29028,9.530248863,0.00096,0.00028,0.001,9.25,2.29,9.529249708
26/01/2021 07:00,9.1,0.91,9.145386815,0,0,0,9.1,0.91,9.145386815,9.82,2.82,10.21688798,0,0,0,9.82,2.82,10.21688798
26/01/2021 07:30,9.74096,2.04028,9.95233863,0.00096,0.00028,0.001,9.74,2.04,9.951341618,10.18096,2.06028,10.38733364,0.00096,0.00028,0.001,10.18,2.06,10.38633718
26/01/2021 08:00,10.37,1.99,10.55921399,0,0,0,10.37,1.99,10.55921399,10.87,2.42,11.1361259,0,0,0,10.87,2.42,11.1361259
26/01/2021 08:30,10.51632,2.30476,10.76591403,0.01632,0.00476,0.017,10.5,2.3,10.74895344,11.01632,2.42476,11.28001629,0.01632,0.00476,0.017,11,2.42,11.26305465
26/01/2021 09:00,10.5888,2.3734,10.85153045,0.1488,0.0434,0.155,10.44,2.33,10.69684533,11.0788,2.5234,11.36254184,0.1488,0.0434,0.155,10.93,2.48,11.20782316
26/01/2021 09:30,10.7948,2.4014,11.05868116,0.2448,0.0714,0.255,10.55,2.33,10.80423065,11.3148,2.7214,11.63747039,0.2448,0.0714,0.255,11.07,2.65,11.38276768
26/01/2021 10:00,11.3084,2.6612,11.61731019,0.2784,0.0812,0.29,11.03,2.58,11.32772263,11.7584,2.7612,12.07825302,0.2784,0.0812,0.29,11.48,2.68,11.78867253
26/01/2021 10:30,11.16704,2.66372,11.48033913,0.28704,0.08372,0.299,10.88,2.58,11.18171722,11.62704,2.79372,11.95796515,0.28704,0.08372,0.299,11.34,2.71,11.65931816
26/01/2021 11:00,11.34208,2.74144,11.66868767,0.38208,0.11144,0.398,10.96,2.63,11.2711357,11.79208,2.85144,12.13193558,0.38208,0.11144,0.398,11.41,2.74,11.73438111
26/01/2021 11:30,11.41856,2.71708,11.73737774,0.29856,0.08708,0.311,11.12,2.63,11.42677995,11.86856,2.85708,12.20760511,0.29856,0.08708,0.311,11.57,2.77,11.896966
26/01/2021 12:00,11.54976,2.74368,11.87117248,0.38976,0.11368,0.406,11.16,2.63,11.46570975,12.01976,2.88368,12.36083496,0.38976,0.11368,0.406,11.63,2.77,11.95532517
26/01/2021 12:30,11.16216,2.47688,11.43366741,0.33216,0.09688,0.346,10.83,2.38,11.08843091,11.65216,2.60688,11.94021172,0.33216,0.09688,0.346,11.32,2.51,11.59493424
26/01/2021 13:00,11.2404,2.6022,11.53767901,0.3504,0.1022,0.365,10.89,2.5,11.17327615,11.7304,2.7422,12.04665701,0.3504,0.1022,0.365,11.38,2.64,11.6822087
26/01/2021 13:30,11.3452,2.5386,11.62574957,0.2352,0.0686,0.245,11.11,2.47,11.38125652,11.8652,2.6386,12.15504755,0.2352,0.0686,0.245,11.63,2.57,11.91057513
26/01/2021 14:00,11.4136,2.0998,11.60514649,0.2736,0.0798,0.285,11.14,2.02,11.32166066,12.1136,3.2398,12.53936238,0.2736,0.0798,0.285,11.84,3.16,12.25443593
26/01/2021 14:30,10.79608,2.48344,11.07803311,0.28608,0.08344,0.298,10.51,2.4,10.78054266,11.30608,2.62344,11.60645865,0.28608,0.08344,0.298,11.02,2.54,11.30893452
26/01/2021 15:00,10.89288,2.58084,11.1944437,0.24288,0.07084,0.253,10.65,2.51,10.9417823,11.39288,2.70084,11.70864003,0.24288,0.07084,0.253,11.15,2.63,11.45597661
26/01/2021 15:30,11.01968,2.70824,11.34759495,0.19968,0.05824,0.208,10.82,2.65,11.13978905,11.48968,2.81824,11.83026725,0.19968,0.05824,0.208,11.29,2.76,11.62246532
26/01/2021 16:00,11.0848,2.6864,11.40567999,0.1248,0.0364,0.13,10.96,2.65,11.27581926,11.5648,2.7964,11.89808606,0.1248,0.0364,0.13,11.44,2.76,11.76822841
26/01/2021 16:30,10.62376,2.25568,10.86058787,0.05376,0.01568,0.056,10.57,2.24,10.80474433,11.11376,2.54568,11.40158533,0.05376,0.01568,0.056,11.06,2.53,11.345682
26/01/2021 17:00,10.54,2.24,10.7753979,0,0,0,10.54,2.24,10.7753979,11.01,2.34,11.25591844,0,0,0,11.01,2.34,11.25591844
26/01/2021 17:30,10.86088,2.34484,11.11112006,0.05088,0.01484,0.053,10.81,2.33,11.05825484,11.32088,2.42484,11.57765836,0.05088,0.01484,0.053,11.27,2.41,11.52479935
26/01/2021 18:00,10.63808,2.27444,10.87850281,0.11808,0.03444,0.123,10.52,2.24,10.75583563,11.09808,2.34444,11.34300571,0.11808,0.03444,0.123,10.98,2.31,11.22036096
26/01/2021 18:30,9.9808,1.6994,10.12444216,0.1008,0.0294,0.105,9.88,1.67,10.02014471,10.5608,2.7694,10.91787859,0.1008,0.0294,0.105,10.46,2.74,10.8129182
26/01/2021 19:00,9.97792,2.10856,10.19827989,0.09792,0.02856,0.102,9.88,2.08,10.09657368,10.40792,2.14856,10.62737544,0.09792,0.02856,0.102,10.31,2.12,10.52570663
26/01/2021 19:30,9.93952,1.80736,10.10250504,0.05952,0.01736,0.062,9.88,1.79,10.0408416,10.51952,2.48736,10.80959115,0.05952,0.01736,0.062,10.46,2.47,10.74767417
26/01/2021 20:00,10.07688,2.19784,10.31377774,0.02688,0.00784,0.028,10.05,2.19,10.28584464,10.55688,2.27784,10.79982733,0.02688,0.00784,0.028,10.53,2.27,10.77189863
26/01/2021 20:30,9.64592,2.08756,9.869228916,0.02592,0.00756,0.027,9.62,2.08,9.84229648,10.09592,2.15756,10.32388811,0.02592,0.00756,0.027,10.07,2.15,10.29696072
26/01/2021 21:00,9.51592,2.01756,9.727449912,0.02592,0.00756,0.027,9.49,2.01,9.700525759,9.95592,2.09756,10.17448284,0.02592,0.00756,0.027,9.93,2.09,10.14756128
26/01/2021 21:30,9.55576,1.96168,9.755036525,0.00576,0.00168,0.006,9.55,1.96,9.749056365,9.98576,2.05168,10.19435106,0.00576,0.00168,0.006,9.98,2.05,10.18837082
26/01/2021 22:00,9.67,1.96,9.866635698,0,0,0,9.67,1.96,9.866635698,10.08,2.05,10.28634532,0,0,0,10.08,2.05,10.28634532
26/01/2021 22:30,9.04288,1.73084,9.207034582,0.00288,0.00084,0.003,9.04,1.73,9.204048022,9.42288,1.79084,9.591547081,0.00288,0.00084,0.003,9.42,1.79,9.588560893
26/01/2021 23:00,8.9592,1.8056,9.139335643,0.0192,0.0056,0.02,8.94,1.8,9.119407876,9.3192,1.8856,9.508047959,0.0192,0.0056,0.02,9.3,1.88,9.488118886
26/01/2021 23:30,9.04952,1.72736,9.212903169,0.05952,0.01736,0.062,8.99,1.71,9.151185716,9.42952,2.05736,9.651351076,0.05952,0.01736,0.062,9.37,2.04,9.589499466
27/01/2021 00:00,8.98456,0.97008,9.036778939,0.03456,0.01008,0.036,8.95,0.96,9.001338789,9.54456,2.74008,9.930088821,0.03456,0.01008,0.036,9.51,2.73,9.894089145
27/01/2021 00:30,8.7944,1.6942,8.956103226,0.0144,0.0042,0.015,8.78,1.69,8.941168827,9.1144,1.8042,9.291255297,0.0144,0.0042,0.015,9.1,1.8,9.276313923
27/01/2021 01:00,8.7092,1.6956,8.872723595,0.0192,0.0056,0.02,8.69,1.69,8.852807464,9.0392,1.8056,9.217772399,0.0192,0.0056,0.02,9.02,1.8,9.197847574
27/01/2021 01:30,8.81224,1.65232,8.965809233,0.04224,0.01232,0.044,8.77,1.64,8.922023313,9.14224,1.77232,9.312447068,0.04224,0.01232,0.044,9.1,1.76,9.268635282
27/01/2021 02:00,8.85248,1.63364,9.001954332,0.01248,0.00364,0.013,8.84,1.63,8.989021081,9.17248,1.72364,9.333023315,0.01248,0.00364,0.013,9.16,1.72,9.320085837
27/01/2021 02:30,8.27096,1.48028,8.402381103,0.00096,0.00028,0.001,8.27,1.48,8.40138679,8.59096,1.57028,8.733291075,0.00096,0.00028,0.001,8.59,1.57,8.732296376
27/01/2021 03:00,8.19096,1.48028,8.32364431,0.00096,0.00028,0.001,8.19,1.48,8.322649818,8.50096,1.57028,8.644772999,0.00096,0.00028,0.001,8.5,1.57,8.643778109
27/01/2021 03:30,8.66,1.69,8.823361038,0,0,0,8.66,1.69,8.823361038,8.97,1.76,9.141033858,0,0,0,8.97,1.76,9.141033858
27/01/2021 04:00,8.55,1.69,8.715423111,0,0,0,8.55,1.69,8.715423111,8.86,1.7,9.02161848,0,0,0,8.86,1.7,9.02161848
27/01/2021 04:30,8.47,1.69,8.636955482,0,0,0,8.47,1.69,8.636955482,8.77,1.7,8.93324689,0,0,0,8.77,1.7,8.93324689
27/01/2021 05:00,8.42,1.64,8.578228255,0,0,0,8.42,1.64,8.578228255,8.72,1.65,8.874733799,0,0,0,8.72,1.65,8.874733799
27/01/2021 05:30,8.55,1.61,8.700264364,0,0,0,8.55,1.61,8.700264364,8.86,1.59,9.001538757,0,0,0,8.86,1.59,9.001538757
27/01/2021 06:00,8.53,1.58,8.675096541,0,0,0,8.53,1.58,8.675096541,8.86,1.59,9.001538757,0,0,0,8.86,1.59,9.001538757
27/01/2021 06:30,9.09,1.9,9.286447114,0,0,0,9.09,1.9,9.286447114,9.46,2.04,9.677458344,0,0,0,9.46,2.04,9.677458344
27/01/2021 07:00,9.37,2.12,9.606836108,0,0,0,9.37,2.12,9.606836108,9.78,2.24,10.03324474,0,0,0,9.78,2.24,10.03324474
27/01/2021 07:30,9.68,2.12,9.909429852,0,0,0,9.68,2.12,9.909429852,10.13,2.28,10.38341466,0,0,0,10.13,2.28,10.38341466
27/01/2021 08:00,10.08096,2.22028,10.3225674,0.00096,0.00028,0.001,10.08,2.22,10.32156965,10.55096,2.38028,10.81612175,0.00096,0.00028,0.001,10.55,2.38,10.81512367
27/01/2021 08:30,10.36648,2.30064,10.61870293,0.03648,0.01064,0.038,10.33,2.29,10.58078447,10.85648,2.50064,11.14075215,0.03648,0.01064,0.038,10.82,2.49,11.10281496
27/01/2021 09:00,10.75872,2.33296,11.00875826,0.07872,0.02296,0.082,10.68,2.31,10.92696207,11.26872,2.62296,11.56995979,0.07872,0.02296,0.082,11.19,2.6,11.48808513
27/01/2021 09:30,10.90928,2.53604,11.20017361,0.08928,0.02604,0.093,10.82,2.51,11.10731741,11.37928,2.83604,11.72736698,0.08928,0.02604,0.093,11.29,2.81,11.63444025
27/01/2021 10:00,10.85104,2.52572,11.14110994,0.19104,0.05572,0.199,10.66,2.47,10.94241747,11.32104,2.81572,11.66594299,0.19104,0.05572,0.199,11.13,2.76,11.46710513
27/01/2021 10:30,10.90456,2.57008,11.20333611,0.27456,0.08008,0.286,10.63,2.49,10.91773786,11.37456,2.87008,11.73106877,0.27456,0.08008,0.286,11.1,2.79,11.4452654
27/01/2021 11:00,11.0676,2.6818,11.38788044,0.4176,0.1218,0.435,10.65,2.56,10.95336022,11.5676,2.9118,11.92845124,0.4176,0.1218,0.435,11.15,2.79,11.49376353
27/01/2021 11:30,10.70248,2.73864,11.04731765,0.61248,0.17864,0.638,10.09,2.56,10.4096926,11.19248,2.90864,11.56424642,0.61248,0.17864,0.638,10.58,2.73,10.92654108
27/01/2021 12:00,10.71096,2.84028,11.08114861,0.72096,0.21028,0.751,9.99,2.63,10.33039205,11.19096,3.03028,11.59397182,0.72096,0.21028,0.751,10.47,2.82,10.84312224
27/01/2021 12:30,10.74232,2.75776,11.09065729,0.71232,0.20776,0.742,10.03,2.55,10.34907725,11.21232,2.98776,11.60356969,0.71232,0.20776,0.742,10.5,2.78,10.86178623
27/01/2021 13:00,10.33856,2.60208,10.66098697,0.65856,0.19208,0.686,9.68,2.41,9.975494975,10.82856,2.89208,11.20811485,0.65856,0.19208,0.686,10.17,2.7,10.52230488
27/01/2021 13:30,10.30808,2.66944,10.64811829,0.71808,0.20944,0.748,9.59,2.46,9.900489887,10.73808,2.85944,11.11227966,0.71808,0.20944,0.748,10.02,2.65,10.36450192
27/01/2021 14:00,10.26784,2.68312,10.61261849,0.62784,0.18312,0.654,9.64,2.5,9.958895521,10.68784,2.85312,11.06210729,0.62784,0.18312,0.654,10.06,2.67,10.40828997
27/01/2021 14:30,10.4376,2.6568,10.77042618,0.5376,0.1568,0.56,9.9,2.5,10.21077862,10.8776,2.8268,11.23890475,0.5376,0.1568,0.56,10.34,2.67,10.67916195
27/01/2021 15:00,10.32784,2.54312,10.63634046,0.38784,0.11312,0.404,9.94,2.43,10.23271714,10.76784,2.70312,11.1019474,0.38784,0.11312,0.404,10.38,2.59,10.69824752
27/01/2021 15:30,10.33192,2.43556,10.61510826,0.36192,0.10556,0.377,9.97,2.33,10.23864249,10.78192,2.59556,11.08993826,0.36192,0.10556,0.377,10.42,2.49,10.71337949
27/01/2021 16:00,10.41224,2.41732,10.6891617,0.16224,0.04732,0.169,10.25,2.37,10.52042775,10.90224,2.57732,11.20274142,0.16224,0.04732,0.169,10.74,2.53,11.03397027
27/01/2021 16:30,10.1572,1.7396,10.30509195,0.0672,0.0196,0.07,10.09,1.72,10.23555079,10.8072,2.8096,11.16644187,0.0672,0.0196,0.07,10.74,2.79,11.09647241
27/01/2021 17:00,9.9648,2.0314,10.16975049,0.0048,0.0014,0.005,9.96,2.03,10.16476758,10.4448,2.0314,10.64050906,0.0048,0.0014,0.005,10.44,2.03,10.63553008
27/01/2021 17:30,9.85,2.03,10.05700751,0,0,0,9.85,2.03,10.05700751,10.3,1.85,10.46482202,0,0,0,10.3,1.85,10.46482202
27/01/2021 18:00,9.58,1.74,9.736734566,0,0,0,9.58,1.74,9.736734566,10.08,2.07,10.29034985,0,0,0,10.08,2.07,10.29034985
27/01/2021 18:30,9.31,0.9,9.353400451,0,0,0,9.31,0.9,9.353400451,10.02,2.74,10.38787755,0,0,0,10.02,2.74,10.38787755
27/01/2021 19:00,9.41,1,9.462985787,0,0,0,9.41,1,9.462985787,10.14,2.77,10.51154128,0,0,0,10.14,2.77,10.51154128
27/01/2021 19:30,9.44,1.15,9.509789693,0,0,0,9.44,1.15,9.509789693,10.14,2.59,10.46554824,0,0,0,10.14,2.59,10.46554824
27/01/2021 20:00,9.58,1.81,9.749487166,0,0,0,9.58,1.81,9.749487166,10.07,2.02,10.27060368,0,0,0,10.07,2.02,10.27060368
27/01/2021 20:30,9.16,1.79,9.333257738,0,0,0,9.16,1.79,9.333257738,9.64,1.99,9.843256575,0,0,0,9.64,1.99,9.843256575
27/01/2021 21:00,9.09,1.79,9.264566908,0,0,0,9.09,1.79,9.264566908,9.59,1.99,9.794294257,0,0,0,9.59,1.99,9.794294257
27/01/2021 21:30,8.99,1.76,9.160660457,0,0,0,8.99,1.76,9.160660457,9.49,1.99,9.696401394,0,0,0,9.49,1.99,9.696401394
27/01/2021 22:00,8.89096,1.68028,9.048342975,0.00096,0.00028,0.001,8.89,1.68,9.047347678,9.35096,1.89028,9.540105419,0.00096,0.00028,0.001,9.35,1.89,9.539108973
27/01/2021 22:30,8.66288,1.73084,8.834098539,0.00288,0.00084,0.003,8.66,1.73,8.831109783,9.07288,1.87084,9.263757002,0.00288,0.00084,0.003,9.07,1.87,9.260766707
27/01/2021 23:00,8.73,1.7,8.893981111,0,0,0,8.73,1.7,8.893981111,9.13,1.97,9.340117772,0,0,0,9.13,1.97,9.340117772
27/01/2021 23:30,8.40152,1.62336,8.556917436,0.01152,0.00336,0.012,8.39,1.62,8.54496928,8.78152,1.81336,8.966792515,0.01152,0.00336,0.012,8.77,1.81,8.954831098
28/01/2021 00:00,8.18568,1.60624,8.341784222,0.05568,0.01624,0.058,8.13,1.59,8.284020763,8.55568,1.77624,8.738117005,0.05568,0.01624,0.058,8.5,1.76,8.680299534
28/01/2021 00:30,8.0872,1.5196,8.228729428,0.0672,0.0196,0.07,8.02,1.5,8.159068574,8.4372,1.6896,8.60471336,0.0672,0.0196,0.07,8.37,1.67,8.534975102
28/01/2021 01:00,8.1072,1.1896,8.194012448,0.0672,0.0196,0.07,8.04,1.17,8.124684609,8.5572,1.9896,8.785452749,0.0672,0.0196,0.07,8.49,1.97,8.715560797
28/01/2021 01:30,7.90736,0.62548,7.932059468,0.08736,0.02548,0.091,7.82,0.6,7.842984126,8.50736,2.65548,8.912168546,0.08736,0.02548,0.091,8.42,2.63,8.821184728
28/01/2021 02:00,7.86296,0.62128,7.887466564,0.07296,0.02128,0.076,7.79,0.6,7.813072379,8.45296,2.65128,8.858996467,0.07296,0.02128,0.076,8.38,2.63,8.783012012
28/01/2021 02:30,7.84472,0.86596,7.892370911,0.05472,0.01596,0.057,7.79,0.85,7.836236342,8.37472,2.47596,8.733058628,0.05472,0.01596,0.057,8.32,2.46,8.676059013
28/01/2021 03:00,7.81216,1.48688,7.952399386,0.09216,0.02688,0.096,7.72,1.46,7.85684415,8.15216,1.60688,8.309017752,0.09216,0.02688,0.096,8.06,1.58,8.213403679
28/01/2021 03:30,7.9748,1.5764,8.129112621,0.1248,0.0364,0.13,7.85,1.54,7.999631242,8.3148,1.6864,8.484093587,0.1248,0.0364,0.13,8.19,1.65,8.354555643
28/01/2021 04:00,7.99208,1.54644,8.140320596,0.02208,0.00644,0.023,7.97,1.54,8.117419541,8.31208,1.70644,8.485435251,0.02208,0.00644,0.023,8.29,1.7,8.462511448
28/01/2021 04:30,7.93152,1.46336,8.065384802,0.01152,0.00336,0.012,7.92,1.46,8.053446467,8.26152,1.63336,8.421435602,0.01152,0.00336,0.012,8.25,1.63,8.409482743
28/01/2021 05:00,7.73192,1.36056,7.850714006,0.00192,0.00056,0.002,7.73,1.36,7.848726011,8.08192,1.53056,8.225572612,0.00192,0.00056,0.002,8.08,1.53,8.223581945
28/01/2021 05:30,7.6792,1.2856,7.786069612,0.0192,0.0056,0.02,7.66,1.28,7.766208856,8.0292,1.4556,8.160075,0.0192,0.0056,0.02,8.01,1.45,8.140184273
28/01/2021 06:00,7.67344,1.23392,7.772016469,0.01344,0.00392,0.014,7.66,1.23,7.758124773,8.02344,1.42392,8.148812036,0.01344,0.00392,0.014,8.01,1.42,8.134893976
28/01/2021 06:30,8.22768,1.45224,8.35486201,0.00768,0.00224,0.008,8.22,1.45,8.346909608,8.62768,1.69224,8.792072475,0.00768,0.00224,0.008,8.62,1.69,8.784104963
28/01/2021 07:00,8.74192,1.77056,8.919419712,0.00192,0.00056,0.002,8.74,1.77,8.917426759,9.18192,1.96056,9.388900383,0.00192,0.00056,0.002,9.18,1.96,9.386905773
28/01/2021 07:30,9.18,1.86,9.366536179,0,0,0,9.18,1.86,9.366536179,9.66,2.09,9.883506463,0,0,0,9.66,2.09,9.883506463
28/01/2021 08:00,9.57,2.14,9.806349984,0,0,0,9.57,2.14,9.806349984,10.08,2.32,10.34353905,0,0,0,10.08,2.32,10.34353905
28/01/2021 08:30,9.79576,2.14168,10.02714851,0.00576,0.00168,0.006,9.79,2.14,10.02116261,10.34576,2.41168,10.6231328,0.00576,0.00168,0.006,10.34,2.41,10.6171418
28/01/2021 09:00,9.80952,2.15736,10.04394767,0.05952,0.01736,0.062,9.75,2.14,9.98208896,10.39952,2.44736,10.68361302,0.05952,0.01736,0.062,10.34,2.43,10.62169949
28/01/2021 09:30,9.82752,2.19136,10.06887322,0.10752,0.03136,0.112,9.72,2.16,9.957108014,10.48752,2.52136,10.78634934,0.10752,0.03136,0.112,10.38,2.49,10.67447891
28/01/2021 10:00,9.92208,2.17144,10.15691012,0.14208,0.04144,0.148,9.78,2.13,10.00926071,10.64208,2.63144,10.96258834,0.14208,0.04144,0.148,10.5,2.59,10.81471682
28/01/2021 10:30,10.17312,2.47716,10.47037211,0.33312,0.09716,0.347,9.84,2.38,10.12373449,10.83312,2.63716,11.14948886,0.33312,0.09716,0.347,10.5,2.54,10.80285148
28/01/2021 11:00,10.2112,2.5116,10.51554754,0.4512,0.1316,0.47,9.76,2.38,10.04599423,10.8812,2.6616,11.20199214,0.4512,0.1316,0.47,10.43,2.53,10.73246477
28/01/2021 11:30,10.33688,2.57784,10.65346644,0.26688,0.07784,0.278,10.07,2.5,10.37568793,10.92688,2.68784,11.25260816,0.26688,0.07784,0.278,10.66,2.61,10.97486674
28/01/2021 12:00,10.27672,2.58696,10.59732683,0.12672,0.03696,0.132,10.15,2.55,10.46541925,10.86672,2.68696,11.19398756,0.12672,0.03696,0.132,10.74,2.65,11.06210197
28/01/2021 12:30,10.31512,2.50816,10.61567554,0.16512,0.04816,0.172,10.15,2.46,10.44385465,10.90512,2.59816,11.21035582,0.16512,0.04816,0.172,10.74,2.55,11.03857328
28/01/2021 13:00,10.3528,2.5304,10.65755094,0.1728,0.0504,0.18,10.18,2.48,10.47772876,10.9128,2.6204,11.22299871,0.1728,0.0504,0.18,10.74,2.57,11.04321058
28/01/2021 13:30,10.25168,2.43424,10.53671995,0.15168,0.04424,0.158,10.1,2.39,10.37892576,10.83168,2.51424,11.11965352,0.15168,0.04424,0.158,10.68,2.47,10.96190221
28/01/2021 14:00,10.15568,2.43624,10.44380685,0.29568,0.08624,0.308,9.86,2.35,10.13617778,10.72568,2.62624,11.04252453,0.29568,0.08624,0.308,10.43,2.54,10.7348265
28/01/2021 14:30,10.17664,2.34152,10.44254364,0.17664,0.05152,0.184,10,2.29,10.25885471,10.73664,2.46152,11.01519492,0.17664,0.05152,0.184,10.56,2.41,10.83151421
28/01/2021 15:00,10.32136,2.31748,10.57833568,0.47136,0.13748,0.491,9.85,2.18,10.08835467,10.92136,2.54748,11.21453337,0.47136,0.13748,0.491,10.45,2.41,10.72429951
28/01/2021 15:30,10.20168,2.28924,10.45537635,0.75168,0.21924,0.783,9.45,2.07,9.674058094,10.79168,2.50924,11.07955968,0.75168,0.21924,0.783,10.04,2.29,10.29784929
28/01/2021 16:00,9.99496,1.87728,10.16972987,0.26496,0.07728,0.276,9.73,1.8,9.895094744,10.70496,2.70728,11.04198957,0.26496,0.07728,0.276,10.44,2.63,10.76617388
