Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/01/2021 16:30,9.97888,2.13884,10.20552216,0.09888,0.02884,0.103,9.88,2.11,10.10279664,10.53888,2.24884,10.7761437,0.09888,0.02884,0.103,10.44,2.22,10.67342494
28/01/2021 17:00,9.81344,1.63392,9.948532515,0.01344,0.00392,0.014,9.8,1.63,9.934631347,10.38344,2.43392,10.66488597,0.01344,0.00392,0.014,10.37,2.43,10.65090606
28/01/2021 17:30,9.76304,1.07672,9.822233758,0.02304,0.00672,0.024,9.74,1.07,9.798596838,10.48304,2.96672,10.89474897,0.02304,0.00672,0.024,10.46,2.96,10.87074974
28/01/2021 18:00,9.74768,1.84224,9.920237578,0.00768,0.00224,0.008,9.74,1.84,9.912275218,10.18768,1.94224,10.37116773,0.00768,0.00224,0.008,10.18,1.94,10.36320414
28/01/2021 18:30,9.66288,0.99084,9.713547951,0.00288,0.00084,0.003,9.66,0.99,9.710597304,10.38288,2.94084,10.79132693,0.00288,0.00084,0.003,10.38,2.94,10.78832703
28/01/2021 19:00,9.65224,1.00232,9.704142538,0.04224,0.01232,0.044,9.61,0.99,9.660859175,10.39224,3.07232,10.83687235,0.04224,0.01232,0.044,10.35,3.06,10.79287265
28/01/2021 19:30,9.444,0.927,9.489386967,0.024,0.007,0.025,9.42,0.92,9.464819069,10.224,2.977,10.64860108,0.024,0.007,0.025,10.2,2.97,10.62360108
28/01/2021 20:00,9.61168,1.31924,9.701792958,0.03168,0.00924,0.033,9.58,1.31,9.669151979,10.28168,2.68924,10.62755642,0.03168,0.00924,0.033,10.25,2.68,10.59456936
28/01/2021 20:30,9.48072,1.79896,9.649886466,0.03072,0.00896,0.032,9.45,1.79,9.618035142,9.98072,2.04896,10.1888669,0.03072,0.00896,0.032,9.95,2.04,10.15697297
28/01/2021 21:00,9.35632,1.93476,9.55426712,0.01632,0.00476,0.017,9.34,1.93,9.537321427,9.82632,2.00476,10.02874007,0.01632,0.00476,0.017,9.81,2,10.01179804
28/01/2021 21:30,9.21976,1.89868,9.413233249,0.02976,0.00868,0.031,9.19,1.89,9.382334464,9.67976,1.93868,9.871992393,0.02976,0.00868,0.031,9.65,1.93,9.841107661
28/01/2021 22:00,9.04336,1.50848,9.168308023,0.06336,0.01848,0.066,8.98,1.49,9.102774302,9.54336,2.10848,9.77350541,0.06336,0.01848,0.066,9.48,2.09,9.707651621
28/01/2021 22:30,8.7872,1.7496,8.959686602,0.0672,0.0196,0.07,8.72,1.73,8.889955006,9.1972,1.8896,9.389306471,0.0672,0.0196,0.07,9.13,1.87,9.319538615
28/01/2021 23:00,8.7248,1.3214,8.824297876,0.0048,0.0014,0.005,8.72,1.32,8.819342379,9.2348,2.2514,9.505279217,0.0048,0.0014,0.005,9.23,2.25,9.500284206
28/01/2021 23:30,8.73224,1.79232,8.914282158,0.04224,0.01232,0.044,8.69,1.78,8.8704284,9.09224,1.84232,9.277013054,0.04224,0.01232,0.044,9.05,1.83,9.23316847
29/01/2021 00:00,8.62856,1.76708,8.807645508,0.05856,0.01708,0.061,8.57,1.75,8.746850862,8.97856,1.88708,9.174726732,0.05856,0.01708,0.061,8.92,1.87,9.113906956
29/01/2021 00:30,8.49496,1.62728,8.649415333,0.02496,0.00728,0.026,8.47,1.62,8.623531759,8.82496,1.74728,8.996271806,0.02496,0.00728,0.026,8.8,1.74,8.970373459
29/01/2021 01:00,8.55864,1.64252,8.714825908,0.00864,0.00252,0.009,8.55,1.64,8.705865839,8.89864,1.76252,9.071508728,0.00864,0.00252,0.009,8.89,1.76,9.062543793
29/01/2021 01:30,8.42672,1.59196,8.575776735,0.00672,0.00196,0.007,8.42,1.59,8.568809719,8.75672,1.71196,8.922496971,0.00672,0.00196,0.007,8.75,1.71,8.915525784
29/01/2021 02:00,8.39768,1.59224,8.547295338,0.00768,0.00224,0.008,8.39,1.59,8.539332527,8.72768,1.71224,8.89405217,0.00768,0.00224,0.008,8.72,1.71,8.886084627
29/01/2021 02:30,8.31576,1.61168,8.470500387,0.00576,0.00168,0.006,8.31,1.61,8.464525976,8.64576,1.71168,8.813569901,0.00576,0.00168,0.006,8.64,1.71,8.807593315
29/01/2021 03:00,8.1096,1.5828,8.262618713,0.0096,0.0028,0.01,8.1,1.58,8.252660177,8.4396,1.6528,8.599918372,0.0096,0.0028,0.01,8.43,1.65,8.589959255
29/01/2021 03:30,8.18248,1.68364,8.353898647,0.01248,0.00364,0.013,8.17,1.68,8.340941194,8.52248,1.75364,8.701029744,0.01248,0.00364,0.013,8.51,1.75,8.688072283
29/01/2021 04:00,8.33864,1.68252,8.506690931,0.00864,0.00252,0.009,8.33,1.68,8.497723224,8.65864,1.73252,8.830270222,0.00864,0.00252,0.009,8.65,1.73,8.821303759
29/01/2021 04:30,8.22576,1.68168,8.395902286,0.00576,0.00168,0.006,8.22,1.68,8.389922526,8.54576,1.73168,8.719445487,0.00576,0.00168,0.006,8.54,1.73,8.713466589
29/01/2021 05:00,8.13192,1.57056,8.282196665,0.00192,0.00056,0.002,8.13,1.57,8.280205311,8.46192,1.64056,8.619485321,0.00192,0.00056,0.002,8.46,1.64,8.617493835
29/01/2021 05:30,8.13384,1.44112,8.260519354,0.00384,0.00112,0.004,8.13,1.44,8.25654286,8.46384,1.51112,8.597678245,0.00384,0.00112,0.004,8.46,1.51,8.593701182
29/01/2021 06:00,8.40384,1.58112,8.551284535,0.00384,0.00112,0.004,8.4,1.58,8.547303668,8.75384,1.65112,8.908193532,0.00384,0.00112,0.004,8.75,1.65,8.904212486
29/01/2021 06:30,8.82288,1.74084,8.992982564,0.00288,0.00084,0.003,8.82,1.74,8.989994438,9.22288,1.91084,9.41874859,0.00288,0.00084,0.003,9.22,1.91,9.415758068
29/01/2021 07:00,9.22152,1.94336,9.424069142,0.01152,0.00336,0.012,9.21,1.94,9.412103909,9.64152,2.17336,9.883440777,0.01152,0.00336,0.012,9.63,2.17,9.871463924
29/01/2021 07:30,9.62032,2.13176,9.853677364,0.04032,0.01176,0.042,9.58,2.12,9.811768444,10.06032,2.31176,10.32251291,0.04032,0.01176,0.042,10.02,2.3,10.28058364
29/01/2021 08:00,9.78112,2.18616,10.02245499,0.02112,0.00616,0.022,9.76,2.18,10.00049999,10.23112,2.36616,10.50116801,0.02112,0.00616,0.022,10.21,2.36,10.47920321
29/01/2021 08:30,9.87128,2.19204,10.11173616,0.04128,0.01204,0.043,9.83,2.18,10.06882813,10.37128,2.46204,10.65950701,0.04128,0.01204,0.043,10.33,2.45,10.61656253
29/01/2021 09:00,9.98344,2.24892,10.23360715,0.13344,0.03892,0.139,9.85,2.21,10.09487989,10.49344,2.54892,10.79857751,0.13344,0.03892,0.139,10.36,2.51,10.65972326
29/01/2021 09:30,10.07856,2.38208,10.35623854,0.17856,0.05208,0.186,9.9,2.33,10.17049163,10.58856,2.62208,10.90838698,0.17856,0.05208,0.186,10.41,2.57,10.72254634
29/01/2021 10:00,10.24784,2.49312,10.54674699,0.62784,0.18312,0.654,9.62,2.31,9.893457434,10.72784,2.66312,11.0534501,0.62784,0.18312,0.654,10.1,2.48,10.40001923
29/01/2021 10:30,10.2892,2.5556,10.60182664,0.7392,0.2156,0.77,9.55,2.34,9.832502225,10.7892,2.7356,11.13060394,0.7392,0.2156,0.77,10.05,2.52,10.36112446
29/01/2021 11:00,10.2012,2.3766,10.47438347,0.3312,0.0966,0.345,9.87,2.28,10.12992103,10.6912,2.5966,11.00200386,0.3312,0.0966,0.345,10.36,2.5,10.65737303
29/01/2021 11:30,10.48376,2.59068,10.79911323,0.89376,0.26068,0.931,9.59,2.33,9.868991843,10.97376,2.79068,11.32304303,0.89376,0.26068,0.931,10.08,2.53,10.39265606
29/01/2021 12:00,10.46888,2.47884,10.75835007,0.57888,0.16884,0.603,9.89,2.31,10.15619023,10.95888,2.65884,11.27681165,0.57888,0.16884,0.603,10.38,2.49,10.67447891
29/01/2021 12:30,10.2744,2.3342,10.53621303,0.4944,0.1442,0.515,9.78,2.19,10.02220036,10.7744,2.5142,11.06385543,0.4944,0.1442,0.515,10.28,2.37,10.54965876
29/01/2021 13:00,10.23008,2.38044,10.5033819,0.55008,0.16044,0.573,9.68,2.22,9.931304043,10.73008,2.53044,11.02441578,0.55008,0.16044,0.573,10.18,2.37,10.45223899
29/01/2021 13:30,10.33936,2.50648,10.63883486,0.63936,0.18648,0.666,9.7,2.32,9.973585113,10.81936,2.64648,11.13833054,0.63936,0.18648,0.666,10.18,2.46,10.47301294
29/01/2021 14:00,10.35184,2.58012,10.66853367,1.13184,0.33012,1.179,9.22,2.25,9.490569003,10.80184,2.72012,11.1390664,1.13184,0.33012,1.179,9.67,2.39,9.960973848
29/01/2021 14:30,10.11688,2.46784,10.41352463,0.74688,0.21784,0.778,9.37,2.25,9.636358233,10.58688,2.60784,10.90334158,0.74688,0.21784,0.778,9.84,2.39,10.12609006
29/01/2021 15:00,9.96784,2.35812,10.24297634,0.50784,0.14812,0.529,9.46,2.21,9.714715642,10.45784,2.55812,10.76616902,0.50784,0.14812,0.529,9.95,2.41,10.23770482
29/01/2021 15:30,9.79984,2.26912,10.05911376,0.33984,0.09912,0.354,9.46,2.17,9.705694205,10.26984,2.26912,10.51753389,0.33984,0.09912,0.354,9.93,2.17,10.16433962
29/01/2021 16:00,9.80536,2.33448,10.07942863,0.25536,0.07448,0.266,9.55,2.26,9.813770937,10.24536,2.34448,10.51018497,0.25536,0.07448,0.266,9.99,2.27,10.24465714
29/01/2021 16:30,9.80816,2.29988,10.07419727,0.06816,0.01988,0.071,9.74,2.28,10.00329946,10.23816,2.30988,10.49549741,0.06816,0.01988,0.071,10.17,2.29,10.42463429
29/01/2021 17:00,9.82,2.15,10.05260663,0,0,0,9.82,2.15,10.05260663,10.27,2.15,10.49263551,0,0,0,10.27,2.15,10.49263551
29/01/2021 17:30,9.78,1.98,9.978416708,0,0,0,9.78,1.98,9.978416708,10.24,2,10.43348456,0,0,0,10.24,2,10.43348456
29/01/2021 18:00,9.46096,1.82028,9.634478886,0.00096,0.00028,0.001,9.46,1.82,9.633483274,9.90096,1.83028,10.06871063,0.00096,0.00028,0.001,9.9,1.83,10.06771573
29/01/2021 18:30,9.54384,1.86112,9.723612991,0.00384,0.00112,0.004,9.54,1.86,9.719629623,9.97384,1.83112,10.14053671,0.00384,0.00112,0.004,9.97,1.83,10.1365576
29/01/2021 19:00,9.47864,1.95252,9.677652122,0.00864,0.00252,0.009,9.47,1.95,9.668681399,9.89864,1.96252,10.09131104,0.00864,0.00252,0.009,9.89,1.96,10.08234596
29/01/2021 19:30,9.2244,1.8642,9.410887153,0.0144,0.0042,0.015,9.21,1.86,9.395940613,9.6944,1.8542,9.870129128,0.0144,0.0042,0.015,9.68,1.85,9.855196599
29/01/2021 20:00,9.1368,1.8024,9.312881402,0.0768,0.0224,0.08,9.06,1.78,9.233200962,9.6168,2.0524,9.833371141,0.0768,0.0224,0.08,9.54,2.03,9.753589083
29/01/2021 20:30,9.11768,1.87724,9.308926823,0.12768,0.03724,0.133,8.99,1.84,9.176366383,9.57768,1.90724,9.765731852,0.12768,0.03724,0.133,9.45,1.87,9.633244521
29/01/2021 21:00,9.11288,1.91584,9.312090249,0.12288,0.03584,0.128,8.99,1.88,9.184470589,9.55288,1.90584,9.741136607,0.12288,0.03584,0.128,9.43,1.87,9.613625747
29/01/2021 21:30,9.05624,1.76932,9.227457732,0.06624,0.01932,0.069,8.99,1.75,9.158744455,9.50624,1.97932,9.710113624,0.06624,0.01932,0.069,9.44,1.96,9.641327709
29/01/2021 22:00,8.73088,1.65484,8.886324381,0.05088,0.01484,0.053,8.68,1.64,8.833572324,9.16088,1.87484,9.350761862,0.05088,0.01484,0.053,9.11,1.86,9.297940632
29/01/2021 22:30,8.46792,1.66856,8.630745136,0.09792,0.02856,0.102,8.37,1.64,8.529155879,8.85792,1.79856,9.038670522,0.09792,0.02856,0.102,8.76,1.77,8.937029708
29/01/2021 23:00,8.286,1.703,8.459196475,0.216,0.063,0.225,8.07,1.64,8.23495598,8.666,1.863,8.863990354,0.216,0.063,0.225,8.45,1.8,8.639589111
29/01/2021 23:30,8.1584,0.7962,8.197159569,0.1584,0.0462,0.165,8,0.75,8.03507934,8.7584,2.8662,9.215458372,0.1584,0.0462,0.165,8.6,2.82,9.050546945
30/01/2021 00:00,7.97248,0.65864,7.999640242,0.13248,0.03864,0.138,7.84,0.62,7.864477096,8.55248,2.71864,8.974180609,0.13248,0.03864,0.138,8.42,2.68,8.836220912
30/01/2021 00:30,7.89112,0.66116,7.918769311,0.14112,0.04116,0.147,7.75,0.62,7.774760446,8.46112,2.70116,8.881825094,0.14112,0.04116,0.147,8.32,2.66,8.734872638
30/01/2021 01:00,7.8884,0.6662,7.916481352,0.1584,0.0462,0.165,7.73,0.62,7.754824305,8.4584,2.6662,8.868661286,0.1584,0.0462,0.165,8.3,2.62,8.703700362
30/01/2021 01:30,7.826,0.648,7.852781673,0.096,0.028,0.1,7.73,0.62,7.754824305,8.376,2.648,8.784604715,0.096,0.028,0.1,8.28,2.62,8.684630102
30/01/2021 02:00,7.78576,0.65668,7.813404341,0.12576,0.03668,0.131,7.66,0.62,7.685050423,8.34576,2.68668,8.767551505,0.12576,0.03668,0.131,8.22,2.65,8.636602341
30/01/2021 02:30,7.70512,0.66816,7.734035945,0.16512,0.04816,0.172,7.54,0.62,7.565447773,8.26512,2.71816,8.700609312,0.16512,0.04816,0.172,8.1,2.67,8.528710336
30/01/2021 03:00,7.792,1.186,7.881742193,0.192,0.056,0.2,7.6,1.13,7.683547358,8.202,2.176,8.485739803,0.192,0.056,0.2,8.01,2.12,8.285801108
30/01/2021 03:30,7.73136,1.55748,7.886676829,0.23136,0.06748,0.241,7.5,1.49,7.646574396,8.02136,1.64748,8.188797628,0.23136,0.06748,0.241,7.79,1.58,7.948616232
30/01/2021 04:00,7.68456,1.54008,7.83736619,0.27456,0.08008,0.286,7.41,1.46,7.552463174,7.97456,1.66008,8.145518572,0.27456,0.08008,0.286,7.7,1.58,7.860432558
30/01/2021 04:30,7.65648,1.60064,7.822003222,0.27648,0.08064,0.288,7.38,1.52,7.534905441,7.94648,1.63064,8.112060848,0.27648,0.08064,0.288,7.67,1.55,7.825049521
30/01/2021 05:00,7.52672,1.57196,7.689120379,0.24672,0.07196,0.257,7.28,1.5,7.432926745,7.80672,1.60196,7.969388496,0.24672,0.07196,0.257,7.56,1.53,7.71326779
30/01/2021 05:30,7.56256,1.49408,7.708734578,0.32256,0.09408,0.336,7.24,1.4,7.374116896,7.84256,1.51408,7.987376641,0.32256,0.09408,0.336,7.52,1.42,7.652894877
30/01/2021 06:00,7.57,1.415,7.701111933,0.36,0.105,0.375,7.21,1.31,7.32804203,7.85,1.445,7.981887308,0.36,0.105,0.375,7.49,1.34,7.608922394
30/01/2021 06:30,7.80736,1.45548,7.941869566,0.32736,0.09548,0.341,7.48,1.36,7.602631123,8.10736,1.47548,8.240529558,0.32736,0.09548,0.341,7.78,1.38,7.901442906
30/01/2021 07:00,8.0272,1.0596,8.09683222,0.3072,0.0896,0.32,7.72,0.97,7.780700483,8.4872,2.2396,8.777720205,0.3072,0.0896,0.32,8.18,2.15,8.457830691
30/01/2021 07:30,8.28408,1.71244,8.459221725,0.21408,0.06244,0.223,8.07,1.65,8.23695332,8.62408,1.78244,8.806352718,0.21408,0.06244,0.223,8.41,1.72,8.58408411
30/01/2021 08:00,8.3004,1.7872,8.490625654,0.2304,0.0672,0.24,8.07,1.72,8.25126051,8.6404,1.8672,8.839849999,0.2304,0.0672,0.24,8.41,1.8,8.600470917
30/01/2021 08:30,8.30624,1.72932,8.484348567,0.30624,0.08932,0.319,8,1.64,8.166370063,8.68624,1.84932,8.880920549,0.30624,0.08932,0.319,8.38,1.76,8.562826636
30/01/2021 09:00,8.46128,1.75704,8.641785047,0.40128,0.11704,0.418,8.06,1.64,8.225156533,8.87128,1.91704,9.076048215,0.40128,0.11704,0.418,8.47,1.8,8.659151229
30/01/2021 09:30,8.6156,1.7758,8.796705577,0.4656,0.1358,0.485,8.15,1.64,8.313368752,9.0356,1.9658,9.246969071,0.4656,0.1358,0.485,8.57,1.83,8.763207175
30/01/2021 10:00,8.73048,1.76764,8.907627754,0.54048,0.15764,0.563,8.19,1.61,8.34674787,9.16048,1.94764,9.365238673,0.54048,0.15764,0.563,8.62,1.79,8.803891185
30/01/2021 10:30,8.59448,1.70464,8.761899566,0.56448,0.16464,0.588,8.03,1.54,8.176337811,9.04448,1.83464,9.228679342,0.56448,0.16464,0.588,8.48,1.67,8.642875679
30/01/2021 11:00,8.43336,1.59848,8.58351322,0.54336,0.15848,0.566,7.89,1.44,8.020330417,8.88336,1.73848,9.051872602,0.54336,0.15848,0.566,8.34,1.58,8.488344951
30/01/2021 11:30,8.5692,1.6206,8.721097007,0.6192,0.1806,0.645,7.95,1.44,8.079362599,9.0192,1.8106,9.199143493,0.6192,0.1806,0.645,8.4,1.63,8.556687443
30/01/2021 12:00,8.65688,1.65784,8.814193372,0.74688,0.21784,0.778,7.91,1.44,8.040006219,9.10688,1.84784,9.292458017,0.74688,0.21784,0.778,8.36,1.63,8.517423319
30/01/2021 12:30,8.5656,1.5258,8.700434989,0.7056,0.2058,0.735,7.86,1.32,7.970069008,9.0356,1.7058,9.195206414,0.7056,0.2058,0.735,8.33,1.5,8.463976607
30/01/2021 13:00,8.57232,1.55776,8.712708327,0.71232,0.20776,0.742,7.86,1.35,7.975092476,9.04232,1.73776,9.207788051,0.71232,0.20776,0.742,8.33,1.53,8.469344721
30/01/2021 13:30,8.42168,1.31424,8.523609611,0.63168,0.18424,0.658,7.79,1.13,7.871530982,8.93168,1.83424,9.118077868,0.63168,0.18424,0.658,8.3,1.65,8.462416912
30/01/2021 14:00,8.06544,0.89492,8.114937104,0.56544,0.16492,0.589,7.5,0.73,7.53544292,8.61544,1.88492,8.819225011,0.56544,0.16492,0.589,8.05,1.72,8.231700918
30/01/2021 14:30,8.02632,1.32476,8.134912526,0.49632,0.14476,0.517,7.53,1.18,7.62189609,8.44632,1.38476,8.559081832,0.49632,0.14476,0.517,7.95,1.24,8.04612329
30/01/2021 15:00,8.05176,1.34968,8.164096717,0.58176,0.16968,0.606,7.47,1.18,7.562625206,8.47176,1.46968,8.598294994,0.58176,0.16968,0.606,7.89,1.3,7.996380431
30/01/2021 15:30,7.9016,1.2338,7.997346122,0.5616,0.1638,0.585,7.34,1.07,7.417580468,8.3316,1.3638,8.442482396,0.5616,0.1638,0.585,7.77,1.2,7.862118035
30/01/2021 16:00,7.93312,1.18216,8.020716626,0.45312,0.13216,0.472,7.48,1.05,7.553337011,8.36312,1.31216,8.465432062,0.45312,0.13216,0.472,7.91,1.18,7.997530869
30/01/2021 16:30,7.89328,1.12304,7.972771664,0.35328,0.10304,0.368,7.54,1.02,7.608679255,8.33328,1.24304,8.425479452,0.35328,0.10304,0.368,7.98,1.14,8.061017306
30/01/2021 17:00,7.94776,1.13268,8.028066579,0.31776,0.09268,0.331,7.63,1.04,7.700551928,8.39776,1.20268,8.483443416,0.31776,0.09268,0.331,8.08,1.11,8.155887444
30/01/2021 17:30,8.10088,1.09484,8.17452943,0.29088,0.08484,0.303,7.81,1.01,7.875036508,8.67088,1.57484,8.812734025,0.29088,0.08484,0.303,8.38,1.49,8.511433487
30/01/2021 18:00,7.99312,1.18716,8.08079923,0.33312,0.09716,0.347,7.66,1.09,7.737163563,8.58312,1.64716,8.739741701,0.33312,0.09716,0.347,8.25,1.55,8.394343333
30/01/2021 18:30,8.05984,0.85412,8.104970191,0.21984,0.06412,0.229,7.84,0.79,7.879701771,8.63984,1.76412,8.818103798,0.21984,0.06412,0.229,8.42,1.7,8.589901047
30/01/2021 19:00,8.1976,1.2818,8.297207783,0.1776,0.0518,0.185,8.02,1.23,8.113772242,8.6476,1.3118,8.746531027,0.1776,0.0518,0.185,8.47,1.26,8.563206175
30/01/2021 19:30,8.04744,1.24592,8.14331672,0.15744,0.04592,0.164,7.89,1.2,7.980733049,8.49744,1.27592,8.59269797,0.15744,0.04592,0.164,8.34,1.23,8.43021352
30/01/2021 20:00,7.9576,1.2918,8.061770587,0.1776,0.0518,0.185,7.78,1.24,7.878197763,8.3976,1.3118,8.499441452,0.1776,0.0518,0.185,8.22,1.26,8.316008658
30/01/2021 20:30,7.88664,1.18152,7.974652344,0.17664,0.05152,0.184,7.71,1.13,7.792368061,8.31664,1.23152,8.407326709,0.17664,0.05152,0.184,8.14,1.18,8.225083586
30/01/2021 21:00,7.73936,1.01648,7.805826337,0.15936,0.04648,0.166,7.58,0.97,7.641812612,8.20936,1.42648,8.332372819,0.15936,0.04648,0.166,8.05,1.38,8.167429216
30/01/2021 21:30,7.43192,1.00556,7.499639045,0.12192,0.03556,0.127,7.31,0.97,7.374076213,7.81192,0.99556,7.875102145,0.12192,0.03556,0.127,7.69,0.96,7.749690316
30/01/2021 22:00,7.18152,0.87836,7.235035992,0.13152,0.03836,0.137,7.05,0.84,7.099866196,7.55152,0.90836,7.605956363,0.13152,0.03836,0.137,7.42,0.87,7.470829941
30/01/2021 22:30,7.02056,0.56808,7.043506059,0.13056,0.03808,0.136,6.89,0.53,6.91035455,7.39056,0.86808,7.44136681,0.13056,0.03808,0.136,7.26,0.83,7.30729088
30/01/2021 23:00,6.99752,0.81136,7.044401408,0.10752,0.03136,0.112,6.89,0.78,6.934010384,7.32752,0.84136,7.375665123,0.10752,0.03136,0.112,7.22,0.81,7.265294213
30/01/2021 23:30,6.8924,0.7982,6.93846532,0.0624,0.0182,0.065,6.83,0.78,6.874394519,7.2324,0.8282,7.279665171,0.0624,0.0182,0.065,7.17,0.81,7.215608082
31/01/2021 00:00,6.74104,0.45072,6.756091237,0.07104,0.02072,0.074,6.67,0.43,6.683846198,7.19104,1.31072,7.309517303,0.07104,0.02072,0.074,7.12,1.29,7.235917357
31/01/2021 00:30,6.72928,0.79604,6.776200189,0.08928,0.02604,0.093,6.64,0.77,6.684496989,7.02928,0.78604,7.073092407,0.08928,0.02604,0.093,6.94,0.76,6.981489812
31/01/2021 01:00,6.87872,0.83296,6.928968985,0.07872,0.02296,0.082,6.8,0.81,6.848072722,7.18872,0.85296,7.239146082,0.07872,0.02296,0.082,7.11,0.83,7.158281917
31/01/2021 01:30,6.79144,0.78792,6.83699314,0.06144,0.01792,0.064,6.73,0.77,6.773905816,7.10144,0.78792,7.145017005,0.06144,0.01792,0.064,7.04,0.77,7.081984185
31/01/2021 02:00,6.90312,0.84716,6.954908037,0.09312,0.02716,0.097,6.81,0.82,6.859190914,7.21312,0.84716,7.26269786,0.09312,0.02716,0.097,7.12,0.82,7.167063555
31/01/2021 02:30,6.86536,0.85948,6.918950339,0.13536,0.03948,0.141,6.73,0.82,6.779771383,7.16536,0.87948,7.21913215,0.13536,0.03948,0.141,7.03,0.84,7.080007062
31/01/2021 03:00,6.75056,0.49808,6.768910104,0.13056,0.03808,0.136,6.62,0.46,6.635962628,7.13056,1.14808,7.222393897,0.13056,0.03808,0.136,7,1.11,7.087460758
31/01/2021 03:30,6.70208,0.66144,6.734640243,0.14208,0.04144,0.148,6.56,0.62,6.589233643,6.98208,0.65144,7.012404381,0.14208,0.04144,0.148,6.84,0.61,6.867146423
31/01/2021 04:00,6.6896,0.6578,6.721863506,0.1296,0.0378,0.135,6.56,0.62,6.589233643,6.9696,0.6478,6.999640634,0.1296,0.0378,0.135,6.84,0.61,6.867146423
31/01/2021 04:30,6.6968,0.7324,6.736730661,0.0768,0.0224,0.08,6.62,0.71,6.657965155,6.9768,0.7224,7.014100085,0.0768,0.0224,0.08,6.9,0.7,6.935416354
31/01/2021 05:00,6.586,0.708,6.623945954,0.096,0.028,0.1,6.49,0.68,6.525526799,6.856,0.688,6.890433949,0.096,0.028,0.1,6.76,0.66,6.792142519
31/01/2021 05:30,6.716,0.488,6.73370626,0.096,0.028,0.1,6.62,0.46,6.635962628,7.036,0.848,7.086917525,0.096,0.028,0.1,6.94,0.82,6.988275896
31/01/2021 06:00,6.48504,0.77772,6.531507651,0.09504,0.02772,0.099,6.39,0.75,6.433863536,6.77504,0.75772,6.81728,0.09504,0.02772,0.099,6.68,0.73,6.719769341
31/01/2021 06:30,6.61296,0.82128,6.663763261,0.07296,0.02128,0.076,6.54,0.8,6.588747984,6.91296,0.82128,6.961574305,0.07296,0.02128,0.076,6.84,0.8,6.886624718
31/01/2021 07:00,7.01704,0.74372,7.056342523,0.04704,0.01372,0.049,6.97,0.73,7.008123857,7.36704,1.14372,7.455291664,0.04704,0.01372,0.049,7.32,1.13,7.406706421
31/01/2021 07:30,7.18344,0.93392,7.24389514,0.01344,0.00392,0.014,7.17,0.93,7.23006224,7.53344,1.02392,7.602705466,0.01344,0.00392,0.014,7.52,1.02,7.588860257
31/01/2021 08:00,7.20168,0.96924,7.266610007,0.03168,0.00924,0.033,7.17,0.96,7.233982306,7.55168,1.06924,7.627001049,0.03168,0.00924,0.033,7.52,1.06,7.594339998
31/01/2021 08:30,7.31208,1.00144,7.380338475,0.14208,0.04144,0.148,7.17,0.96,7.233982306,7.66208,1.10144,7.740842331,0.14208,0.04144,0.148,7.52,1.06,7.594339998
31/01/2021 09:00,7.46832,1.10076,7.549004981,0.20832,0.06076,0.217,7.26,1.04,7.33411208,7.85832,1.18076,7.946533043,0.20832,0.06076,0.217,7.65,1.12,7.731552237
31/01/2021 09:30,7.61136,1.12248,7.693683279,0.35136,0.10248,0.366,7.26,1.02,7.331302749,8.00136,1.19248,8.089732406,0.35136,0.10248,0.366,7.65,1.09,7.727263422
31/01/2021 10:00,7.8952,1.2386,7.991765324,0.4752,0.1386,0.495,7.42,1.1,7.501093254,8.3152,1.4086,8.43366498,0.4752,0.1386,0.495,7.84,1.27,7.942197429
31/01/2021 10:30,8.19392,1.48156,8.326784794,0.55392,0.16156,0.577,7.64,1.32,7.753192891,8.63392,1.55156,8.772223948,0.55392,0.16156,0.577,8.08,1.39,8.19868892
31/01/2021 11:00,8.37648,1.53064,8.515179153,0.51648,0.15064,0.538,7.86,1.38,7.980225561,8.81648,1.56064,8.953542137,0.51648,0.15064,0.538,8.3,1.41,8.418913232
31/01/2021 11:30,8.43792,1.46856,8.564762834,0.57792,0.16856,0.602,7.86,1.3,7.966781031,8.87792,1.57856,9.017167804,0.57792,0.16856,0.602,8.3,1.41,8.418913232
31/01/2021 12:00,8.26872,1.09296,8.340640983,0.55872,0.16296,0.582,7.71,0.93,7.765886942,8.81872,1.85296,9.011286434,0.55872,0.16296,0.582,8.26,1.69,8.431114992
31/01/2021 12:30,8.29528,1.43904,8.419174924,0.54528,0.15904,0.568,7.75,1.28,7.854992043,8.74528,1.42904,8.861268397,0.54528,0.15904,0.568,8.2,1.27,8.297764759
31/01/2021 13:00,8.21144,1.41792,8.332961298,0.54144,0.15792,0.564,7.67,1.26,7.772805156,8.65144,1.42792,8.768487304,0.54144,0.15792,0.564,8.11,1.27,8.208836702
31/01/2021 13:30,8.18648,1.37064,8.30042823,0.51648,0.15064,0.538,7.67,1.22,7.766421312,8.62648,1.35064,8.731574062,0.51648,0.15064,0.538,8.11,1.2,8.198298604
31/01/2021 14:00,8.02304,1.33672,8.133633333,0.50304,0.14672,0.524,7.52,1.19,7.613573405,8.46304,1.30672,8.563326643,0.50304,0.14672,0.524,7.96,1.16,8.044078567
31/01/2021 14:30,7.9316,1.2738,8.033233782,0.5616,0.1638,0.585,7.37,1.11,7.453120152,8.3816,1.2338,8.471923099,0.5616,0.1638,0.585,7.82,1.07,7.892863866
31/01/2021 15:00,7.91232,1.18776,8.000973791,0.47232,0.13776,0.492,7.44,1.05,7.513727437,8.41232,1.36776,8.522786821,0.47232,0.13776,0.492,7.94,1.23,8.034705968
31/01/2021 15:30,8.00216,1.18688,8.089700167,0.33216,0.09688,0.346,7.67,1.09,7.74706396,8.44216,1.13688,8.518366134,0.33216,0.09688,0.346,8.11,1.04,8.176411193
31/01/2021 16:00,7.93304,1.13672,8.014066134,0.26304,0.07672,0.274,7.67,1.06,7.742899974,8.37304,1.08672,8.443267093,0.26304,0.07672,0.274,8.11,1.01,8.172649509
31/01/2021 16:30,7.95128,1.07704,8.023893618,0.16128,0.04704,0.168,7.79,1.03,7.857798674,8.42128,1.08704,8.491149086,0.16128,0.04704,0.168,8.26,1.04,8.325214712
31/01/2021 17:00,8.0868,1.1424,8.167093241,0.0768,0.0224,0.08,8.01,1.12,8.087923096,8.6568,1.3924,8.768065009,0.0768,0.0224,0.08,8.58,1.37,8.688688048
31/01/2021 17:30,8.11736,1.24548,8.212353731,0.08736,0.02548,0.091,8.03,1.22,8.12214873,8.63736,1.21548,8.722464067,0.08736,0.02548,0.091,8.55,1.19,8.632415653
31/01/2021 18:00,7.98832,0.74576,8.023055179,0.08832,0.02576,0.092,7.9,0.72,7.932742275,8.61832,1.66576,8.777824104,0.08832,0.02576,0.092,8.53,1.64,8.686224727
31/01/2021 18:30,8.03912,1.22016,8.131189384,0.06912,0.02016,0.072,7.97,1.2,8.059832504,8.51912,1.21016,8.604643677,0.06912,0.02016,0.072,8.45,1.19,8.53338151
31/01/2021 19:00,8.20296,1.22128,8.293375525,0.07296,0.02128,0.076,8.13,1.2,8.218083718,8.68296,1.24128,8.771235398,0.07296,0.02128,0.076,8.61,1.22,8.69600483
31/01/2021 19:30,8.10528,1.24904,8.200955115,0.06528,0.01904,0.068,8.04,1.23,8.133541664,8.56528,1.16904,8.644690625,0.06528,0.01904,0.068,8.5,1.15,8.577441343
31/01/2021 20:00,7.8976,1.1868,7.986274476,0.0576,0.0168,0.06,7.84,1.17,7.926821557,8.3376,1.0968,8.409431848,0.0576,0.0168,0.06,8.28,1.08,8.350137723
31/01/2021 20:30,7.8476,1.1268,7.928083249,0.0576,0.0168,0.06,7.79,1.11,7.868684769,8.2976,1.1168,8.372419483,0.0576,0.0168,0.06,8.24,1.1,8.313098099
31/01/2021 21:00,7.80264,1.17952,7.891290034,0.03264,0.00952,0.034,7.77,1.17,7.857595052,8.24264,1.16952,8.325196166,0.03264,0.00952,0.034,8.21,1.16,8.291543885
31/01/2021 21:30,7.77016,1.17588,7.858630937,0.02016,0.00588,0.021,7.75,1.17,7.837818574,8.18016,1.20588,8.268564821,0.02016,0.00588,0.021,8.16,1.2,8.247763333
31/01/2021 22:00,7.644,1.127,7.726633484,0.024,0.007,0.025,7.62,1.12,7.701869903,8.074,1.307,8.179102946,0.024,0.007,0.025,8.05,1.3,8.154293348
31/01/2021 22:30,7.88128,1.21204,7.973933496,0.04128,0.01204,0.043,7.84,1.2,7.931305063,8.29128,1.44204,8.415747346,0.04128,0.01204,0.043,8.25,1.43,8.373016183
31/01/2021 23:00,8.15184,1.49512,8.287815104,0.05184,0.01512,0.054,8.1,1.48,8.234099829,8.51184,1.52512,8.647393318,0.05184,0.01512,0.054,8.46,1.51,8.593701182
31/01/2021 23:30,8.02744,1.43092,8.153976024,0.03744,0.01092,0.039,7.99,1.42,8.115201784,8.36744,1.46092,8.49401786,0.03744,0.01092,0.039,8.33,1.45,8.455258719
01/02/2021 00:00,7.96208,1.39644,8.08361074,0.02208,0.00644,0.023,7.94,1.39,8.060750585,8.28208,1.38644,8.397324872,0.02208,0.00644,0.023,8.26,1.38,8.374485059
01/02/2021 00:30,7.81744,1.33092,7.929925359,0.03744,0.01092,0.039,7.78,1.32,7.891184955,8.13744,1.33092,8.245561097,0.03744,0.01092,0.039,8.1,1.32,8.206850797
01/02/2021 01:00,7.76936,1.33148,7.882626073,0.03936,0.01148,0.041,7.73,1.32,7.841893904,8.08936,1.33148,8.198206157,0.03936,0.01148,0.041,8.05,1.32,8.157505746
01/02/2021 01:30,7.83144,1.33792,7.944902919,0.06144,0.01792,0.064,7.77,1.32,7.881326031,8.14144,1.33792,8.250640896,0.06144,0.01792,0.064,8.08,1.32,8.187111823
01/02/2021 02:00,7.76936,1.33148,7.882626073,0.03936,0.01148,0.041,7.73,1.32,7.841893904,8.04936,1.35148,8.162027603,0.03936,0.01148,0.041,8.01,1.34,8.12131147
01/02/2021 02:30,7.54304,1.15672,7.631215735,0.02304,0.00672,0.024,7.52,1.15,7.607424006,7.81304,1.14672,7.896743683,0.02304,0.00672,0.024,7.79,1.14,7.872972755
01/02/2021 03:00,7.48864,1.10252,7.569364531,0.00864,0.00252,0.009,7.48,1.1,7.560449722,7.76864,1.14252,7.852204748,0.00864,0.00252,0.009,7.76,1.14,7.843290126
01/02/2021 03:30,7.52248,1.10364,7.603007734,0.01248,0.00364,0.013,7.51,1.1,7.590131751,7.83248,1.16364,7.918446881,0.01248,0.00364,0.013,7.82,1.16,7.905567658
01/02/2021 04:00,7.658,1.154,7.744461247,0.048,0.014,0.05,7.61,1.14,7.694913905,7.958,1.224,8.051579969,0.048,0.014,0.05,7.91,1.21,8.002012247
01/02/2021 04:30,7.63296,1.18128,7.723826824,0.07296,0.02128,0.076,7.56,1.16,7.648476973,7.94296,1.25128,8.040915072,0.07296,0.02128,0.076,7.87,1.23,7.965538274
01/02/2021 05:00,7.72472,1.17596,7.813717489,0.05472,0.01596,0.057,7.67,1.16,7.757222441,8.03472,1.24596,8.130752843,0.05472,0.01596,0.057,7.98,1.23,8.074236806
01/02/2021 05:30,7.80664,1.17652,7.894797489,0.05664,0.01652,0.059,7.75,1.16,7.83633205,8.14664,1.22652,8.238452197,0.05664,0.01652,0.059,8.09,1.21,8.179987775
01/02/2021 06:00,7.83512,1.14316,7.918075536,0.04512,0.01316,0.047,7.79,1.13,7.871530982,8.18512,1.19316,8.271627421,0.04512,0.01316,0.047,8.14,1.18,8.225083586
01/02/2021 06:30,8.57784,1.47812,8.704262048,0.02784,0.00812,0.029,8.55,1.47,8.675448115,8.98784,1.66812,9.141328798,0.02784,0.00812,0.029,8.96,1.66,9.112474966
01/02/2021 07:00,9.22648,1.70064,9.381903304,0.03648,0.01064,0.038,9.19,1.69,9.344099743,9.67648,1.88064,9.857538841,0.03648,0.01064,0.038,9.64,1.87,9.819699588
01/02/2021 07:30,9.59376,1.52568,9.714315745,0.05376,0.01568,0.056,9.54,1.51,9.658762861,10.16376,2.27568,10.41540862,0.05376,0.01568,0.056,10.11,2.26,10.35952219
01/02/2021 08:00,10.00624,1.98932,10.20207004,0.06624,0.01932,0.069,9.94,1.97,10.13333607,10.45624,2.06932,10.65903561,0.06624,0.01932,0.069,10.39,2.05,10.59030689
01/02/2021 08:30,10.4764,2.1202,10.68878875,0.2064,0.0602,0.215,10.27,2.06,10.47456443,10.9864,2.4302,11.25197125,0.2064,0.0602,0.215,10.78,2.37,11.03744989
01/02/2021 09:00,10.63616,1.46888,10.73710892,0.47616,0.13888,0.496,10.16,1.33,10.24668239,11.41616,3.52888,11.94912981,0.47616,0.13888,0.496,10.94,3.39,11.45319606
01/02/2021 09:30,11.0836,1.7998,11.22877861,0.9936,0.2898,1.035,10.09,1.51,10.20236247,11.8236,3.9298,12.45956841,0.9936,0.2898,1.035,10.83,3.64,11.42534463
01/02/2021 10:00,11.476,2.153,11.6762145,1.656,0.483,1.725,9.82,1.67,9.960988907,12.186,4.263,12.91014194,1.656,0.483,1.725,10.53,3.78,11.18790865
01/02/2021 10:30,11.52208,3.08644,11.92830413,1.94208,0.56644,2.023,9.58,2.52,9.905897233,11.89208,3.16644,12.30641739,1.94208,0.56644,2.023,9.95,2.6,10.28408965
01/02/2021 11:00,11.58152,3.12836,11.99659292,2.29152,0.66836,2.387,9.29,2.46,9.610187303,11.95152,3.21836,12.37726429,2.29152,0.66836,2.387,9.66,2.55,9.99090086
01/02/2021 11:30,11.65296,3.21128,12.08734032,2.47296,0.72128,2.576,9.18,2.49,9.511703317,11.99296,3.31128,12.44169059,2.47296,0.72128,2.576,9.52,2.59,9.866027569
01/02/2021 12:00,11.84312,3.29216,12.29218487,2.61312,0.76216,2.722,9.23,2.53,9.570464983,12.16312,3.39216,12.62728148,2.61312,0.76216,2.722,9.55,2.63,9.905523712
01/02/2021 12:30,11.90072,3.35896,12.36566815,2.67072,0.77896,2.782,9.23,2.58,9.583804046,12.22072,3.45896,12.70080319,2.67072,0.77896,2.782,9.55,2.68,9.918916271
01/02/2021 13:00,11.48912,2.57516,11.77418054,2.58912,0.75516,2.697,8.9,1.82,9.084184058,11.96912,3.90516,12.59007975,2.58912,0.75516,2.697,9.38,3.15,9.894791559
01/02/2021 13:30,11.51424,2.99332,11.89696127,2.51424,0.73332,2.619,9,2.26,9.279418085,11.84424,3.27332,12.28823197,2.51424,0.73332,2.619,9.33,2.54,9.669565657
01/02/2021 14:00,11.26192,2.82056,11.60975455,2.16192,0.63056,2.252,9.1,2.19,9.359813032,11.61192,3.19056,12.04227384,2.16192,0.63056,2.252,9.45,2.56,9.790612851
01/02/2021 14:30,11.18304,2.88172,11.54836325,2.06304,0.60172,2.149,9.12,2.28,9.400680826,11.55304,3.26172,12.00464704,2.06304,0.60172,2.149,9.49,2.66,9.855744518
01/02/2021 15:00,11.2668,2.7574,11.59931192,1.6368,0.4774,1.705,9.63,2.28,9.896226554,11.6468,3.1374,12.06197451,1.6368,0.4774,1.705,10.01,2.66,10.35739832
01/02/2021 15:30,10.77456,2.39508,11.03755188,0.87456,0.25508,0.911,9.9,2.14,10.12865243,11.22456,2.77508,11.56251773,0.87456,0.25508,0.911,10.35,2.52,10.65236593
01/02/2021 16:00,10.5692,2.1356,10.78280001,0.4992,0.1456,0.52,10.07,1.99,10.26474549,11.0492,2.5356,11.33640543,0.4992,0.1456,0.52,10.55,2.39,10.81732869
01/02/2021 16:30,10.43888,1.94384,10.61832047,0.21888,0.06384,0.228,10.22,1.88,10.39147728,10.90888,2.35384,11.15993842,0.21888,0.06384,0.228,10.69,2.29,10.93252944
01/02/2021 17:00,10.02536,1.73448,10.17429428,0.01536,0.00448,0.016,10.01,1.73,10.15839554,10.52536,2.09448,10.73173097,0.01536,0.00448,0.016,10.51,2.09,10.71579208
01/02/2021 17:30,10.2,1.91,10.3772877,0,0,0,10.2,1.91,10.3772877,10.68,2.04,10.87308604,0,0,0,10.68,2.04,10.87308604
01/02/2021 18:00,10.03,1.86,10.20100485,0,0,0,10.03,1.86,10.20100485,10.51,1.92,10.68393654,0,0,0,10.51,1.92,10.68393654
01/02/2021 18:30,9.84,1.86,10.01424985,0,0,0,9.84,1.86,10.01424985,10.31,1.88,10.48000477,0,0,0,10.31,1.88,10.48000477
01/02/2021 19:00,9.84672,1.80196,10.01024248,0.00672,0.00196,0.007,9.84,1.8,10.00327946,10.34672,1.84196,10.50939729,0.00672,0.00196,0.007,10.34,1.84,10.50243781
01/02/2021 19:30,9.77304,1.84672,9.945988417,0.02304,0.00672,0.024,9.75,1.84,9.922101592,10.26304,1.88672,10.43502287,0.02304,0.00672,0.024,10.24,1.88,10.41114787
01/02/2021 20:00,9.68072,1.50896,9.797617057,0.03072,0.00896,0.032,9.65,1.5,9.765884497,10.29072,2.37896,10.56211952,0.03072,0.00896,0.032,10.26,2.37,10.53017094
01/02/2021 20:30,9.45344,1.23392,9.533629236,0.01344,0.00392,0.014,9.44,1.23,9.519795166,10.14344,2.53392,10.45514828,0.01344,0.00392,0.014,10.13,2.53,10.44115894
01/02/2021 21:00,9.27632,0.95476,9.325324627,0.01632,0.00476,0.017,9.26,0.95,9.308603547,10.04632,2.91476,10.46061047,0.01632,0.00476,0.017,10.03,2.91,10.44361049
01/02/2021 21:30,9.3048,1.5414,9.431607339,0.0048,0.0014,0.005,9.3,1.54,9.426643093,9.8548,2.2814,10.11542728,0.0048,0.0014,0.005,9.85,2.28,10.1104352
01/02/2021 22:00,9.12864,1.73252,9.291592641,0.00864,0.00252,0.009,9.12,1.73,9.282634324,9.58864,1.92252,9.779473411,0.00864,0.00252,0.009,9.58,1.92,9.77050664
01/02/2021 22:30,8.80288,1.58084,8.943698977,0.00288,0.00084,0.003,8.8,1.58,8.940715855,9.25288,1.88084,9.44210503,0.00288,0.00084,0.003,9.25,1.88,9.439115425
01/02/2021 23:00,8.66,1.51,8.790659816,0,0,0,8.66,1.51,8.790659816,9.07,1.68,9.22427775,0,0,0,9.07,1.68,9.22427775
01/02/2021 23:30,8.6448,1.5514,8.78290436,0.0048,0.0014,0.005,8.64,1.55,8.777932558,9.0348,1.7314,9.19920415,0.0048,0.0014,0.005,9.03,1.73,9.194226449
02/02/2021 00:00,8.49192,1.53056,8.628749573,0.00192,0.00056,0.002,8.49,1.53,8.62676069,8.84192,1.51056,8.970024571,0.00192,0.00056,0.002,8.84,1.51,8.968037689
02/02/2021 00:30,8.5248,1.4714,8.650851577,0.0048,0.0014,0.005,8.52,1.47,8.645883414,8.8448,1.4114,8.956703467,0.0048,0.0014,0.005,8.84,1.41,8.951742847
02/02/2021 01:00,8.36112,0.57616,8.380947918,0.02112,0.00616,0.022,8.34,0.57,8.359455724,8.96112,2.38616,9.273372159,0.02112,0.00616,0.022,8.94,2.38,9.251378276
02/02/2021 01:30,8.2492,0.5756,8.269257282,0.0192,0.0056,0.02,8.23,0.57,8.249715147,8.8592,2.4756,9.198587935,0.0192,0.0056,0.02,8.84,2.47,9.178589216
02/02/2021 02:00,8.14592,0.53756,8.163637878,0.02592,0.00756,0.027,8.12,0.53,8.137278415,8.74592,2.47756,9.090072618,0.02592,0.00756,0.027,8.72,2.47,9.06307343
02/02/2021 02:30,8.22416,1.35288,8.334692076,0.04416,0.01288,0.046,8.18,1.34,8.289028894,8.57416,1.50288,8.704876105,0.04416,0.01288,0.046,8.53,1.49,8.659157003
02/02/2021 03:00,8.07352,1.36436,8.187991414,0.08352,0.02436,0.087,7.99,1.34,8.101586264,8.40352,1.29436,8.502618197,0.08352,0.02436,0.087,8.32,1.27,8.416370952
02/02/2021 03:30,8.25472,1.51096,8.391865252,0.17472,0.05096,0.182,8.08,1.46,8.210846485,8.56472,1.45096,8.686755067,0.17472,0.05096,0.182,8.39,1.4,8.506003762
02/02/2021 04:00,8.26832,1.47076,8.398109942,0.20832,0.06076,0.217,8.06,1.41,8.182401848,8.59832,1.46076,8.721520888,0.20832,0.06076,0.217,8.39,1.4,8.506003762
02/02/2021 04:30,8.31024,1.47132,8.439482887,0.21024,0.06132,0.219,8.1,1.41,8.221806371,8.63024,1.46132,8.75308509,0.21024,0.06132,0.219,8.42,1.4,8.535596054
02/02/2021 05:00,8.5204,1.5072,8.652679816,0.2304,0.0672,0.24,8.29,1.44,8.414136914,8.8504,1.4972,8.976145498,0.2304,0.0672,0.24,8.62,1.43,8.73780865
02/02/2021 05:30,8.20728,1.29004,8.308047195,0.13728,0.04004,0.143,8.07,1.25,8.166235363,8.53728,1.26004,8.629765385,0.13728,0.04004,0.143,8.4,1.22,8.488132892
02/02/2021 06:00,8.25064,1.20352,8.337956632,0.08064,0.02352,0.084,8.17,1.18,8.254774376,8.63064,1.36352,8.737684682,0.08064,0.02352,0.084,8.55,1.34,8.654368839
02/02/2021 06:30,9.00688,1.44784,9.122506673,0.02688,0.00784,0.028,8.98,1.44,9.094723745,9.49688,2.06784,9.719397718,0.02688,0.00784,0.028,9.47,2.06,9.691465317
02/02/2021 07:00,9.56088,0.94484,9.607452784,0.05088,0.01484,0.053,9.51,0.93,9.555364985,10.27088,2.82484,10.65226253,0.05088,0.01484,0.053,10.22,2.81,10.59926884
02/02/2021 07:30,10.0392,1.9456,10.2259912,0.0192,0.0056,0.02,10.02,1.94,10.20607662,10.5092,2.0556,10.70835076,0.0192,0.0056,0.02,10.49,2.05,10.688433
02/02/2021 08:00,10.21288,1.92084,10.39194612,0.00288,0.00084,0.003,10.21,1.92,10.38896049,10.70288,2.05084,10.89759538,0.00288,0.00084,0.003,10.7,2.05,10.89460876
02/02/2021 08:30,10.49056,2.07308,10.69343302,0.01056,0.00308,0.011,10.48,2.07,10.6824763,11.06056,2.38308,11.31437395,0.01056,0.00308,0.011,11.05,2.38,11.30340214
02/02/2021 09:00,10.67784,2.24812,10.91193432,0.02784,0.00812,0.029,10.65,2.24,10.88301888,11.21784,2.38812,11.46922192,0.02784,0.00812,0.029,11.19,2.38,11.44030157
02/02/2021 09:30,10.77184,2.25512,11.00536702,0.05184,0.01512,0.054,10.72,2.24,10.95152957,11.34184,2.44512,11.60241123,0.05184,0.01512,0.054,11.29,2.43,11.54854969
02/02/2021 10:00,10.74632,2.19976,10.96915391,0.13632,0.03976,0.142,10.61,2.16,10.82763594,11.31632,2.30976,11.54963591,0.13632,0.03976,0.142,11.18,2.27,11.4081243
02/02/2021 10:30,10.78296,2.32628,11.03103826,0.19296,0.05628,0.201,10.59,2.27,10.83055862,11.33296,2.42628,11.58977209,0.19296,0.05628,0.201,11.14,2.37,11.38931517
02/02/2021 11:00,10.93264,2.40952,11.19501693,0.27264,0.07952,0.284,10.66,2.33,10.91166807,11.50264,2.56952,11.78614271,0.27264,0.07952,0.284,11.23,2.49,11.5027388
02/02/2021 11:30,10.9872,2.4896,11.26572998,0.3072,0.0896,0.32,10.68,2.4,10.94634185,11.5672,2.6796,11.87351557,0.3072,0.0896,0.32,11.26,2.59,11.55403393
02/02/2021 12:00,11.03776,2.48768,11.31462318,0.43776,0.12768,0.456,10.6,2.36,10.85953959,11.62776,2.68768,11.93433812,0.43776,0.12768,0.456,11.19,2.56,11.4790984
02/02/2021 12:30,11.12872,2.48796,11.40343605,0.43872,0.12796,0.457,10.69,2.36,10.94740609,11.71872,2.66796,12.01858598,0.43872,0.12796,0.457,11.28,2.54,11.56243919
02/02/2021 13:00,10.73128,1.55704,10.84364994,0.40128,0.11704,0.418,10.33,1.44,10.42988495,11.62128,3.65704,12.18310676,0.40128,0.11704,0.418,11.22,3.54,11.76520293
02/02/2021 13:30,10.5464,1.5402,10.65827233,0.4464,0.1302,0.465,10.1,1.41,10.19794587,11.4464,3.6502,12.01432616,0.4464,0.1302,0.465,11,3.52,11.54947618
02/02/2021 14:00,10.45416,1.59288,10.57481574,0.28416,0.08288,0.296,10.17,1.51,10.28148822,11.32416,3.51288,11.85651406,0.28416,0.08288,0.296,11.04,3.43,11.56055795
02/02/2021 14:30,10.65472,2.51096,10.94659666,0.41472,0.12096,0.432,10.24,2.39,10.51521279,11.23472,2.68096,11.55017229,0.41472,0.12096,0.432,10.82,2.56,11.11872295
02/02/2021 15:00,10.71624,2.47932,10.99931031,0.30624,0.08932,0.319,10.41,2.39,10.6808333,11.28624,2.64932,11.59301987,0.30624,0.08932,0.319,10.98,2.56,11.27448447
02/02/2021 15:30,10.72424,2.42332,10.99462611,0.11424,0.03332,0.119,10.61,2.39,10.87585399,11.31424,2.59332,11.60764125,0.11424,0.03332,0.119,11.2,2.56,11.48884677
02/02/2021 16:00,10.63048,2.29764,10.87594845,0.06048,0.01764,0.063,10.57,2.28,10.81310779,11.22048,2.48764,11.49293366,0.06048,0.01764,0.063,11.16,2.47,11.43006999
02/02/2021 16:30,10.78152,2.40336,11.0461447,0.01152,0.00336,0.012,10.77,2.4,11.03416966,11.32152,2.50336,11.59498281,0.01152,0.00336,0.012,11.31,2.5,11.58300911
02/02/2021 17:00,10.64,2.26,10.87737101,0,0,0,10.64,2.26,10.87737101,11.18,2.34,11.42225897,0,0,0,11.18,2.34,11.42225897
02/02/2021 17:30,10.64,2.19,10.86304285,0,0,0,10.64,2.19,10.86304285,11.2,2.27,11.42772506,0,0,0,11.2,2.27,11.42772506
02/02/2021 18:00,10.3048,1.7314,10.44924155,0.0048,0.0014,0.005,10.3,1.73,10.44427594,10.9148,2.3814,11.17156771,0.0048,0.0014,0.005,10.91,2.38,11.1665796
02/02/2021 18:30,10.03,1.68,10.16972468,0,0,0,10.03,1.68,10.16972468,10.61,2.26,10.84802747,0,0,0,10.61,2.26,10.84802747
02/02/2021 19:00,10.03,1.98,10.22356591,0,0,0,10.03,1.98,10.22356591,10.57,2.05,10.76695872,0,0,0,10.57,2.05,10.76695872
02/02/2021 19:30,9.84,1.81,10.00508371,0,0,0,9.84,1.81,10.00508371,10.4,1.84,10.56151504,0,0,0,10.4,1.84,10.56151504
02/02/2021 20:00,9.7,1.9,9.884331035,0,0,0,9.7,1.9,9.884331035,10.24,1.9,10.41477796,0,0,0,10.24,1.9,10.41477796
02/02/2021 20:30,9.43,1.7,9.582009184,0,0,0,9.43,1.7,9.582009184,9.99,2.05,10.1981665,0,0,0,9.99,2.05,10.1981665
02/02/2021 21:00,9.27,1.39,9.373633234,0,0,0,9.27,1.39,9.373633234,9.9,2.34,10.17278723,0,0,0,9.9,2.34,10.17278723
02/02/2021 21:30,9.33,1.33,9.424319604,0,0,0,9.33,1.33,9.424319604,9.96,2.42,10.24978049,0,0,0,9.96,2.42,10.24978049
02/02/2021 22:00,9.17,1.16,9.243078491,0,0,0,9.17,1.16,9.243078491,9.79,2.42,10.08466658,0,0,0,9.79,2.42,10.08466658
02/02/2021 22:30,8.81576,1.09168,8.883095722,0.00576,0.00168,0.006,8.81,1.09,8.877172973,9.42576,2.51168,9.754664935,0.00576,0.00168,0.006,9.42,2.51,9.748666575
02/02/2021 23:00,8.85864,1.81252,9.042164088,0.00864,0.00252,0.009,8.85,1.81,9.033194341,9.26864,1.92252,9.465926822,0.00864,0.00252,0.009,9.26,1.92,9.456955113
02/02/2021 23:30,8.9292,1.9056,9.130275133,0.0192,0.0056,0.02,8.91,1.9,9.110329303,9.3192,2.0256,9.536799463,0.0192,0.0056,0.02,9.3,2.02,9.516848218
03/02/2021 00:00,8.83128,1.66204,8.986316453,0.04128,0.01204,0.043,8.79,1.65,8.943522796,9.26128,2.19204,9.517160638,0.04128,0.01204,0.043,9.22,2.18,9.474217646
03/02/2021 00:30,8.68664,1.69652,8.850756725,0.05664,0.01652,0.059,8.63,1.68,8.792002047,9.03664,1.78652,9.211542553,0.05664,0.01652,0.059,8.98,1.77,9.152775535
03/02/2021 01:00,8.67992,1.67456,8.839975249,0.04992,0.01456,0.052,8.63,1.66,8.788202319,9.02992,1.76456,9.200713407,0.04992,0.01456,0.052,8.98,1.75,9.148928899
03/02/2021 01:30,8.7272,1.6996,8.89115628,0.0672,0.0196,0.07,8.66,1.68,8.821451128,9.0772,1.7996,9.253870542,0.0672,0.0196,0.07,9.01,1.78,9.184143945
03/02/2021 02:00,8.61672,1.68696,8.78030168,0.12672,0.03696,0.132,8.49,1.65,8.648849634,8.94672,1.76696,9.119536523,0.12672,0.03696,0.132,8.82,1.73,8.988064308
03/02/2021 02:30,8.3884,1.6962,8.558174396,0.1584,0.0462,0.165,8.23,1.65,8.3937715,8.7184,1.7762,8.897493186,0.1584,0.0462,0.165,8.56,1.73,8.733069334
03/02/2021 03:00,8.44728,1.66004,8.608848483,0.13728,0.04004,0.143,8.31,1.62,8.466433724,8.77728,1.75004,8.95004381,0.13728,0.04004,0.143,8.64,1.71,8.807593315
03/02/2021 03:30,8.50768,1.74724,8.685244188,0.12768,0.03724,0.133,8.38,1.71,8.552689635,8.82768,1.80724,9.01077414,0.12768,0.03724,0.133,8.7,1.77,8.878226174
03/02/2021 04:00,8.59576,1.82668,8.787710157,0.12576,0.03668,0.131,8.47,1.79,8.657078029,8.91576,1.88668,9.113195806,0.12576,0.03668,0.131,8.79,1.85,8.982572015
03/02/2021 04:30,8.66496,1.80228,8.850409313,0.14496,0.04228,0.151,8.52,1.76,8.699885057,8.98496,1.85228,9.173900337,0.14496,0.04228,0.151,8.84,1.81,9.023397365
03/02/2021 05:00,8.55216,1.70688,8.720830236,0.09216,0.02688,0.096,8.46,1.68,8.62519565,8.87216,1.75688,9.044437539,0.09216,0.02688,0.096,8.78,1.73,8.948815564
03/02/2021 05:30,8.71992,1.57456,8.860939228,0.04992,0.01456,0.052,8.67,1.56,8.809228116,9.05992,1.61456,9.202660181,0.04992,0.01456,0.052,9.01,1.6,9.150961698
03/02/2021 06:00,8.80416,1.57288,8.94355549,0.04416,0.01288,0.046,8.76,1.56,8.897819958,9.16416,1.65288,9.312026675,0.04416,0.01288,0.046,9.12,1.64,9.266282966
03/02/2021 06:30,9.4388,1.7384,9.597550729,0.0288,0.0084,0.03,9.41,1.73,9.567706099,9.8688,2.0884,10.0873499,0.0288,0.0084,0.03,9.84,2.08,10.05743506
03/02/2021 07:00,9.858,1.974,10.05369783,0.048,0.014,0.05,9.81,1.96,10.00388425,10.318,2.164,10.54248642,0.048,0.014,0.05,10.27,2.15,10.49263551
03/02/2021 07:30,10.22,2.15,10.44370145,0,0,0,10.22,2.15,10.44370145,10.72,2.4,10.98537209,0,0,0,10.72,2.4,10.98537209
03/02/2021 08:00,10.4648,2.2414,10.70214525,0.0048,0.0014,0.005,10.46,2.24,10.6971585,10.9848,2.4614,11.25718975,0.0048,0.0014,0.005,10.98,2.46,11.25219978
03/02/2021 08:30,10.73704,2.36372,10.9941439,0.04704,0.01372,0.049,10.69,2.35,10.94525468,11.28704,2.67372,11.59939872,0.04704,0.01372,0.049,11.24,2.66,11.55046319
03/02/2021 09:00,10.93936,2.75648,11.28130219,0.15936,0.04648,0.166,10.78,2.71,11.11541722,11.47936,2.86648,11.83183898,0.15936,0.04648,0.166,11.32,2.82,11.6659676
03/02/2021 09:30,11.2588,2.8034,11.60256993,0.1488,0.0434,0.155,11.11,2.76,11.44769409,11.7788,2.9034,12.13135858,0.1488,0.0434,0.155,11.63,2.86,11.97649782
03/02/2021 10:00,11.25928,2.85104,11.61463797,0.20928,0.06104,0.218,11.05,2.79,11.39678025,11.78928,2.96104,12.15544655,0.20928,0.06104,0.218,11.58,2.9,11.93760445
03/02/2021 10:30,11.0876,2.8168,11.43980926,0.2976,0.0868,0.31,10.79,2.73,11.13000449,11.6176,2.9268,11.98060049,0.2976,0.0868,0.31,11.32,2.84,11.67081831
03/02/2021 11:00,11.43368,3.06024,11.83613565,1.06368,0.31024,1.108,10.37,2.75,10.72843884,11.96368,3.17024,12.37659326,1.06368,0.31024,1.108,10.9,2.86,11.26896623
03/02/2021 11:30,11.72536,3.28448,12.17669397,1.45536,0.42448,1.516,10.27,2.86,10.66079265,12.26536,3.40448,12.72908245,1.45536,0.42448,1.516,10.81,2.98,11.21322879
03/02/2021 12:00,11.66216,3.34188,12.13153485,1.65216,0.48188,1.721,10.01,2.86,10.41055714,12.19216,3.46188,12.6741224,1.65216,0.48188,1.721,10.54,2.98,10.95317306
03/02/2021 12:30,11.19968,2.99324,11.59277007,0.79968,0.23324,0.833,10.4,2.76,10.76,11.70968,3.11324,12.11647098,0.79968,0.23324,0.833,10.91,2.88,11.28372722
03/02/2021 13:00,10.8428,2.3354,11.0914564,0.2928,0.0854,0.305,10.55,2.25,10.78726101,11.4528,3.2054,11.89290616,0.2928,0.0854,0.305,11.16,3.12,11.58792475
03/02/2021 13:30,10.91784,1.81812,11.06818823,0.50784,0.14812,0.529,10.41,1.67,10.54310201,11.71784,3.64812,12.27259361,0.50784,0.14812,0.529,11.21,3.5,11.74368341
03/02/2021 14:00,10.68888,2.58384,10.99674428,0.45888,0.13384,0.478,10.23,2.45,10.51928705,11.19888,2.65384,11.50903037,0.45888,0.13384,0.478,10.74,2.52,11.03168165
03/02/2021 14:30,10.63984,2.62412,10.95865872,0.45984,0.13412,0.479,10.18,2.49,10.48010019,11.14984,2.65412,11.46138233,0.45984,0.13412,0.479,10.69,2.52,10.98300961
03/02/2021 15:00,10.58648,2.62564,10.9072244,0.15648,0.04564,0.163,10.43,2.58,10.74436131,11.10648,2.61564,11.41032298,0.15648,0.04564,0.163,10.95,2.57,11.24755084
03/02/2021 15:30,10.65936,2.62648,10.97817621,0.15936,0.04648,0.166,10.5,2.58,10.8123263,11.18936,2.67648,11.50501292,0.15936,0.04648,0.166,11.03,2.63,11.33921514
03/02/2021 16:00,10.5276,2.5168,10.82426182,0.0576,0.0168,0.06,10.47,2.5,10.76433463,11.0676,2.5668,11.36134816,0.0576,0.0168,0.06,11.01,2.55,11.30144239
03/02/2021 16:30,10.46088,2.34484,10.72046104,0.05088,0.01484,0.053,10.41,2.33,10.66756767,10.99088,2.38484,11.24663972,0.05088,0.01484,0.053,10.94,2.37,11.19377059
03/02/2021 17:00,10.17632,2.14476,10.39987905,0.01632,0.00476,0.017,10.16,2.14,10.3829283,10.71632,2.17476,10.93476545,0.01632,0.00476,0.017,10.7,2.17,10.91782487
03/02/2021 17:30,10.2,2.08,10.40991835,0,0,0,10.2,2.08,10.40991835,10.7,2.1,10.90412766,0,0,0,10.7,2.1,10.90412766
03/02/2021 18:00,9.88768,1.97224,10.08245736,0.00768,0.00224,0.008,9.88,1.97,10.07448758,10.38768,1.98224,10.57512039,0.00768,0.00224,0.008,10.38,1.98,10.56715667
03/02/2021 18:30,9.73096,1.89028,9.912857358,0.00096,0.00028,0.001,9.73,1.89,9.911861581,10.25096,2.22028,10.48865216,0.00096,0.00028,0.001,10.25,2.22,10.48765465
03/02/2021 19:00,9.71,1.83,9.880941251,0,0,0,9.71,1.83,9.880941251,10.19,2.13,10.41023535,0,0,0,10.19,2.13,10.41023535
03/02/2021 19:30,9.44,1.78,9.606352065,0,0,0,9.44,1.78,9.606352065,9.97,2.01,10.17059487,0,0,0,9.97,2.01,10.17059487
03/02/2021 20:00,9.36,1.92,9.554894034,0,0,0,9.36,1.92,9.554894034,9.86,2.01,10.06278788,0,0,0,9.86,2.01,10.06278788
03/02/2021 20:30,9.27,1.98,9.479098058,0,0,0,9.27,1.98,9.479098058,9.77,2.01,9.974617787,0,0,0,9.77,2.01,9.974617787
03/02/2021 21:00,9.08,1.65,9.2286998,0,0,0,9.08,1.65,9.2286998,9.64,2.26,9.901373642,0,0,0,9.64,2.26,9.901373642
03/02/2021 21:30,8.88,1.67,9.03566821,0,0,0,8.88,1.67,9.03566821,9.36,1.99,9.569205819,0,0,0,9.36,1.99,9.569205819
03/02/2021 22:00,8.86,1.75,9.031173789,0,0,0,8.86,1.75,9.031173789,9.29,1.92,9.486332273,0,0,0,9.29,1.92,9.486332273
03/02/2021 22:30,8.78,1.75,8.952703502,0,0,0,8.78,1.75,8.952703502,9.2,1.89,9.392129684,0,0,0,9.2,1.89,9.392129684
03/02/2021 23:00,8.78,1.73,8.948815564,0,0,0,8.78,1.73,8.948815564,9.18,1.89,9.372539677,0,0,0,9.18,1.89,9.372539677
03/02/2021 23:30,8.78,1.79,8.960608238,0,0,0,8.78,1.79,8.960608238,9.18,2.02,9.399617013,0,0,0,9.18,2.02,9.399617013
04/02/2021 00:00,8.51,0.84,8.551356618,0,0,0,8.51,0.84,8.551356618,9.14,2.88,9.583005792,0,0,0,9.14,2.88,9.583005792
04/02/2021 00:30,8.22,0.68,8.248078564,0,0,0,8.22,0.68,8.248078564,8.84,2.72,9.248999946,0,0,0,8.84,2.72,9.248999946
04/02/2021 01:00,8.27,1.45,8.396153881,0,0,0,8.27,1.45,8.396153881,8.7,1.98,8.922466027,0,0,0,8.7,1.98,8.922466027
04/02/2021 01:30,8.31,1.63,8.46835285,0,0,0,8.31,1.63,8.46835285,8.68,1.76,8.85663593,0,0,0,8.68,1.76,8.85663593
04/02/2021 02:00,8.31,1.53,8.44967455,0,0,0,8.31,1.53,8.44967455,8.72,2.01,8.948659117,0,0,0,8.72,2.01,8.948659117
