Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/02/2021 02:30,8.09,0.59,8.111485684,0,0,0,8.09,0.59,8.111485684,8.69,2.63,9.079262085,0,0,0,8.69,2.63,9.079262085
04/02/2021 03:00,8.09,0.74,8.123773754,0,0,0,8.09,0.74,8.123773754,8.64,2.38,8.961807853,0,0,0,8.64,2.38,8.961807853
04/02/2021 03:30,8.28,1.58,8.429400928,0,0,0,8.28,1.58,8.429400928,8.64,1.71,8.807593315,0,0,0,8.64,1.71,8.807593315
04/02/2021 04:00,8.37,1.62,8.525332838,0,0,0,8.37,1.62,8.525332838,8.71,1.74,8.882099977,0,0,0,8.71,1.74,8.882099977
04/02/2021 04:30,8.34,1.62,8.495881355,0,0,0,8.34,1.62,8.495881355,8.68,1.71,8.846835592,0,0,0,8.68,1.71,8.846835592
04/02/2021 05:00,8.34,1.5,8.473818502,0,0,0,8.34,1.5,8.473818502,8.68,1.58,8.822629993,0,0,0,8.68,1.58,8.822629993
04/02/2021 05:30,8.37,1.4,8.486277158,0,0,0,8.37,1.4,8.486277158,8.73,1.5,8.857928652,0,0,0,8.73,1.5,8.857928652
04/02/2021 06:00,8.45,1.36,8.558744067,0,0,0,8.45,1.36,8.558744067,8.81,1.42,8.923704388,0,0,0,8.81,1.42,8.923704388
04/02/2021 06:30,9.11,1.73,9.272809714,0,0,0,9.11,1.73,9.272809714,9.53,1.93,9.72346646,0,0,0,9.53,1.93,9.72346646
04/02/2021 07:00,9.6,1.9,9.786214794,0,0,0,9.6,1.9,9.786214794,10.05,2.08,10.26298689,0,0,0,10.05,2.08,10.26298689
04/02/2021 07:30,9.93,1.96,10.12158584,0,0,0,9.93,1.96,10.12158584,10.45,2.31,10.70227079,0,0,0,10.45,2.31,10.70227079
04/02/2021 08:00,10.23304,2.20672,10.4682721,0.02304,0.00672,0.024,10.21,2.2,10.44433339,10.71304,2.25672,10.94815104,0.02304,0.00672,0.024,10.69,2.25,10.9242208
04/02/2021 08:30,10.56608,2.31844,10.81744936,0.16608,0.04844,0.173,10.4,2.27,10.64485322,11.05608,2.35844,11.30482836,0.16608,0.04844,0.173,10.89,2.31,11.13230434
04/02/2021 09:00,10.91152,2.24836,11.14075363,0.61152,0.17836,0.637,10.3,2.07,10.50594594,11.55152,3.13836,11.97025137,0.61152,0.17836,0.637,10.94,2.96,11.33336667
04/02/2021 09:30,11.07888,2.25384,11.30581164,0.93888,0.27384,0.978,10.14,1.98,10.33150521,11.81888,3.72384,12.39164673,0.93888,0.27384,0.978,10.88,3.45,11.41389066
04/02/2021 10:00,11.12488,1.89684,11.28543118,0.91488,0.26684,0.953,10.21,1.63,10.33929398,11.97488,4.07684,12.64983697,0.91488,0.26684,0.953,11.06,3.81,11.69785023
04/02/2021 10:30,11.40832,2.42576,11.66336473,1.28832,0.37576,1.342,10.12,2.05,10.32554599,12.09832,3.75576,12.66787591,1.28832,0.37576,1.342,10.81,3.38,11.32609818
04/02/2021 11:00,11.88192,3.35056,12.34529365,2.16192,0.63056,2.252,9.72,2.72,10.09340379,12.35192,3.44056,12.82214416,2.16192,0.63056,2.252,10.19,2.81,10.57034531
04/02/2021 11:30,11.94184,3.49012,12.44140186,2.57184,0.75012,2.679,9.37,2.74,9.762402368,12.37184,3.59012,12.88221202,2.57184,0.75012,2.679,9.8,2.84,10.20321518
04/02/2021 12:00,12.36336,3.62848,12.88481811,2.70336,0.78848,2.816,9.66,2.84,10.06882317,12.78336,3.72848,13.316,2.70336,0.78848,2.816,10.08,2.94,10.5
04/02/2021 12:30,11.5032,3.0926,11.91166592,1.4832,0.4326,1.545,10.02,2.66,10.36706323,11.9232,3.2026,12.34582298,1.4832,0.4326,1.545,10.44,2.77,10.80122678
04/02/2021 13:00,11.4672,3.1346,11.88790953,1.6272,0.4746,1.695,9.84,2.66,10.19319381,11.8972,3.2946,12.34494864,1.6272,0.4746,1.695,10.27,2.82,10.65013145
04/02/2021 13:30,10.84568,2.63124,11.16029563,0.65568,0.19124,0.683,10.19,2.44,10.47805803,11.31568,2.77124,11.6500809,0.65568,0.19124,0.683,10.66,2.58,10.96777097
04/02/2021 14:00,10.66496,2.67228,10.99465562,0.38496,0.11228,0.401,10.28,2.56,10.59396054,11.10496,2.48228,11.37900921,0.38496,0.11228,0.401,10.72,2.37,10.97885695
04/02/2021 14:30,10.7484,2.8862,11.12916228,0.8784,0.2562,0.915,9.87,2.63,10.21439181,11.1984,2.6862,11.51606847,0.8784,0.2562,0.915,10.32,2.43,10.6022309
04/02/2021 15:00,10.44176,2.66968,10.77764089,0.34176,0.09968,0.356,10.1,2.57,10.42184725,10.89176,2.44968,11.16384199,0.34176,0.09968,0.356,10.55,2.35,10.80856142
04/02/2021 15:30,10.3992,2.5106,10.69796583,0.1392,0.0406,0.145,10.26,2.47,10.5531275,10.8792,2.3306,11.12603654,0.1392,0.0406,0.145,10.74,2.29,10.98142523
04/02/2021 16:00,10.348,2.374,10.61682533,0.048,0.014,0.05,10.3,2.36,10.56691062,10.848,2.194,11.06764383,0.048,0.014,0.05,10.8,2.18,11.01782193
04/02/2021 16:30,10.1124,2.2982,10.37026311,0.0624,0.0182,0.065,10.05,2.28,10.30538209,10.5924,2.1182,10.80211595,0.0624,0.0182,0.065,10.53,2.1,10.73736001
04/02/2021 17:00,9.95304,2.07672,10.16738763,0.02304,0.00672,0.024,9.93,2.07,10.14346095,10.44304,1.96672,10.62662091,0.02304,0.00672,0.024,10.42,1.96,10.6027355
04/02/2021 17:30,9.99032,2.11176,10.2110736,0.04032,0.01176,0.042,9.95,2.1,10.16919368,10.48032,1.89176,10.64968841,0.04032,0.01176,0.042,10.44,1.88,10.60792157
04/02/2021 18:00,9.79376,2.07568,10.01130273,0.05376,0.01568,0.056,9.74,2.06,9.955460813,10.27376,1.82568,10.4347138,0.05376,0.01568,0.056,10.22,1.81,10.37904138
04/02/2021 18:30,9.74704,2.10372,9.971480662,0.04704,0.01372,0.049,9.7,2.09,9.922605505,10.21704,1.87372,10.38743149,0.04704,0.01372,0.049,10.17,1.86,10.33868947
04/02/2021 19:00,9.69296,2.13128,9.924506436,0.07296,0.02128,0.076,9.62,2.11,9.848680115,10.17296,1.96128,10.36029606,0.07296,0.02128,0.076,10.1,1.94,10.28462931
04/02/2021 19:30,9.44504,1.95772,9.645799511,0.09504,0.02772,0.099,9.35,1.93,9.547114747,9.94504,1.81772,10.1097936,0.09504,0.02772,0.099,9.85,1.79,10.01132359
04/02/2021 20:00,9.41832,1.41576,9.524133976,0.08832,0.02576,0.092,9.33,1.39,9.43297408,10.07832,2.54576,10.39487508,0.08832,0.02576,0.092,9.99,2.52,10.30293647
04/02/2021 20:30,9.29656,1.90108,9.48894794,0.10656,0.03108,0.111,9.19,1.87,9.378326077,9.76656,1.94108,9.957584336,0.10656,0.03108,0.111,9.66,1.91,9.847014776
04/02/2021 21:00,9.29832,2.10576,9.533780992,0.08832,0.02576,0.092,9.21,2.08,9.441954247,9.74832,2.00576,9.952528121,0.08832,0.02576,0.092,9.66,1.98,9.860831608
04/02/2021 21:30,9.04088,1.31484,9.135990116,0.05088,0.01484,0.053,8.99,1.3,9.083507032,9.67088,2.62484,10.02076369,0.05088,0.01484,0.053,9.62,2.61,9.967773071
04/02/2021 22:00,8.81744,1.47092,8.939287097,0.03744,0.01092,0.039,8.78,1.46,8.90056178,9.29744,1.93092,9.495832907,0.03744,0.01092,0.039,9.26,1.92,9.456955113
04/02/2021 22:30,8.54072,1.49896,8.671261684,0.03072,0.00896,0.032,8.51,1.49,8.639456001,8.95072,1.61896,9.095956244,0.03072,0.00896,0.032,8.92,1.61,9.064132612
04/02/2021 23:00,8.51864,1.56252,8.660756099,0.00864,0.00252,0.009,8.51,1.56,8.65180328,8.92864,1.68252,9.08578482,0.00864,0.00252,0.009,8.92,1.68,9.07682764
04/02/2021 23:30,8.62576,1.63168,8.778730842,0.00576,0.00168,0.006,8.62,1.63,8.772758973,8.99576,1.80168,9.174407272,0.00576,0.00168,0.006,8.99,1.8,9.168429527
05/02/2021 00:00,8.52,1.63,8.67452016,0,0,0,8.52,1.63,8.67452016,8.86,1.64,9.01050498,0,0,0,8.86,1.64,9.01050498
05/02/2021 00:30,8.41384,1.58112,8.561112311,0.00384,0.00112,0.004,8.41,1.58,8.557131529,8.75384,1.57112,8.893713105,0.00384,0.00112,0.004,8.75,1.57,8.889735654
05/02/2021 01:00,8.34,1.56,8.484644954,0,0,0,8.34,1.56,8.484644954,8.66,1.52,8.792383067,0,0,0,8.66,1.52,8.792383067
05/02/2021 01:30,8.4,1.62,8.554788133,0,0,0,8.4,1.62,8.554788133,8.72,1.58,8.861986233,0,0,0,8.72,1.58,8.861986233
05/02/2021 02:00,8.35,1.66,8.513407074,0,0,0,8.35,1.66,8.513407074,8.68,1.64,8.833572324,0,0,0,8.68,1.64,8.833572324
05/02/2021 02:30,8.3,1.66,8.464372393,0,0,0,8.3,1.66,8.464372393,8.63,1.64,8.784446482,0,0,0,8.63,1.64,8.784446482
05/02/2021 03:00,8.24,1.54,8.382672605,0,0,0,8.24,1.54,8.382672605,8.57,1.51,8.702011262,0,0,0,8.57,1.51,8.702011262
05/02/2021 03:30,8.24,1.57,8.38823581,0,0,0,8.24,1.57,8.38823581,8.55,1.53,8.685816024,0,0,0,8.55,1.53,8.685816024
05/02/2021 04:00,8.17,1.57,8.319483157,0,0,0,8.17,1.57,8.319483157,8.48,1.53,8.616919403,0,0,0,8.48,1.53,8.616919403
05/02/2021 04:30,8.17,1.57,8.319483157,0,0,0,8.17,1.57,8.319483157,8.48,1.53,8.616919403,0,0,0,8.48,1.53,8.616919403
05/02/2021 05:00,8.22,1.57,8.368590084,0,0,0,8.22,1.57,8.368590084,8.54,1.53,8.675972568,0,0,0,8.54,1.53,8.675972568
05/02/2021 05:30,8.25,1.48,8.381700305,0,0,0,8.25,1.48,8.381700305,8.59,1.45,8.711521107,0,0,0,8.59,1.45,8.711521107
05/02/2021 06:00,8.25,1.41,8.369623647,0,0,0,8.25,1.41,8.369623647,8.59,1.39,8.701735459,0,0,0,8.59,1.39,8.701735459
05/02/2021 06:30,8.88,1.61,9.024771465,0,0,0,8.88,1.61,9.024771465,9.27,1.72,9.428218283,0,0,0,9.27,1.72,9.428218283
05/02/2021 07:00,9.27,1.85,9.452798527,0,0,0,9.27,1.85,9.452798527,9.72,2.08,9.940060362,0,0,0,9.72,2.08,9.940060362
05/02/2021 07:30,9.60192,1.95056,9.798038171,0.00192,0.00056,0.002,9.6,1.95,9.79604512,10.05192,2.03056,10.25496317,0.00192,0.00056,0.002,10.05,2.03,10.2529703
05/02/2021 08:00,9.76728,1.55504,9.890293626,0.01728,0.00504,0.018,9.75,1.55,9.872436376,10.42728,2.74504,10.78255131,0.01728,0.00504,0.018,10.41,2.74,10.76455758
05/02/2021 08:30,10.13608,2.21344,10.37494262,0.04608,0.01344,0.048,10.09,2.2,10.3270567,10.68608,2.49344,10.97312849,0.04608,0.01344,0.048,10.64,2.48,10.92520023
05/02/2021 09:00,10.25328,2.34304,10.51758467,0.11328,0.03304,0.118,10.14,2.31,10.39979327,10.78328,2.53304,11.07679643,0.11328,0.03304,0.118,10.67,2.5,10.95896437
05/02/2021 09:30,10.39632,2.45476,10.68219623,0.25632,0.07476,0.267,10.14,2.38,10.41556528,10.92632,2.64476,11.24185146,0.25632,0.07476,0.267,10.67,2.57,10.97514465
05/02/2021 10:00,10.57104,2.55572,10.87559614,0.43104,0.12572,0.449,10.14,2.43,10.4271041,11.07104,2.75572,11.40885268,0.43104,0.12572,0.449,10.64,2.63,10.96022354
05/02/2021 10:30,10.94912,2.67516,11.27118937,0.42912,0.12516,0.447,10.52,2.55,10.82464318,11.45912,2.91516,11.8241105,0.42912,0.12516,0.447,11.03,2.79,11.37738986
05/02/2021 11:00,11.10296,2.70628,11.42802136,0.43296,0.12628,0.451,10.67,2.58,10.97749061,11.62296,2.94628,11.99056984,0.43296,0.12628,0.451,11.19,2.82,11.53986568
05/02/2021 11:30,10.94248,2.58864,11.24450646,0.37248,0.10864,0.388,10.57,2.48,10.85703919,11.46248,2.81864,11.80394761,0.37248,0.10864,0.388,11.09,2.71,11.41631289
05/02/2021 12:00,10.85024,2.47632,11.12923487,0.33024,0.09632,0.344,10.52,2.38,10.78586112,11.37024,2.69632,11.68556799,0.33024,0.09632,0.344,11.04,2.6,11.34202804
05/02/2021 12:30,10.85272,2.54996,11.14826567,0.58272,0.16996,0.607,10.27,2.38,10.54216771,11.38272,2.76996,11.71490474,0.58272,0.16996,0.607,10.8,2.6,11.10855526
05/02/2021 13:00,10.77712,2.65416,11.09913874,0.83712,0.24416,0.872,9.94,2.41,10.22798612,11.27712,2.87416,11.63762137,0.83712,0.24416,0.872,10.44,2.63,10.76617388
05/02/2021 13:30,10.42352,2.26936,10.66769722,0.44352,0.12936,0.462,9.98,2.14,10.20686044,10.88352,2.52936,11.17357014,0.44352,0.12936,0.462,10.44,2.4,10.71231068
05/02/2021 14:00,10.33528,2.29904,10.58789864,0.54528,0.15904,0.568,9.79,2.14,10.02116261,10.81528,2.55904,11.11390873,0.54528,0.15904,0.568,10.27,2.4,10.54670091
05/02/2021 14:30,10.22984,2.32912,10.49163602,0.33984,0.09912,0.354,9.89,2.23,10.13829374,10.71984,2.52912,11.01414625,0.33984,0.09912,0.354,10.38,2.43,10.66064257
05/02/2021 15:00,10.18096,2.34028,10.44647582,0.48096,0.14028,0.501,9.7,2.2,9.946356117,10.67096,2.54028,10.96915721,0.48096,0.14028,0.501,10.19,2.4,10.4688156
05/02/2021 15:30,10.1556,2.2408,10.39987481,0.3456,0.1008,0.36,9.81,2.14,10.04070217,10.6356,2.4408,10.9120801,0.3456,0.1008,0.36,10.29,2.34,10.55271055
05/02/2021 16:00,9.88808,2.14444,10.11794193,0.11808,0.03444,0.123,9.77,2.11,9.995248871,10.36808,2.30444,10.62108877,0.11808,0.03444,0.123,10.25,2.27,10.49835225
05/02/2021 16:30,9.63184,1.97512,9.832265293,0.05184,0.01512,0.054,9.58,1.96,9.778445684,10.11184,2.12512,10.33273648,0.05184,0.01512,0.054,10.06,2.11,10.27889586
05/02/2021 17:00,9.5936,1.8598,9.772206353,0.0336,0.0098,0.035,9.56,1.85,9.737355904,10.0936,1.9998,10.28979888,0.0336,0.0098,0.035,10.06,1.99,10.2549354
05/02/2021 17:30,9.57632,1.72476,9.730400906,0.01632,0.00476,0.017,9.56,1.72,9.713495766,10.07632,1.88476,10.25107531,0.01632,0.00476,0.017,10.06,1.88,10.23415849
05/02/2021 18:00,9.664,1.627,9.800001276,0.024,0.007,0.025,9.64,1.62,9.775172633,10.164,1.817,10.32513366,0.024,0.007,0.025,10.14,1.81,10.3002767
05/02/2021 18:30,9.6484,1.7212,9.800722014,0.0384,0.0112,0.04,9.61,1.71,9.760952822,10.1384,1.8812,10.31145324,0.0384,0.0112,0.04,10.1,1.87,10.27165517
05/02/2021 19:00,9.69552,1.87036,9.874277422,0.03552,0.01036,0.037,9.66,1.86,9.837438691,10.16552,2.01036,10.3624005,0.03552,0.01036,0.037,10.13,2,10.32554599
05/02/2021 19:30,9.5792,1.7956,9.746037759,0.0192,0.0056,0.02,9.56,1.79,9.726134895,10.0792,1.9256,10.26149151,0.0192,0.0056,0.02,10.06,1.92,10.24158191
05/02/2021 20:00,9.47384,1.82112,9.647285753,0.00384,0.00112,0.004,9.47,1.82,9.643303376,9.96384,1.96112,10.15500365,0.00384,0.00112,0.004,9.96,1.96,10.15101965
05/02/2021 20:30,9.06192,0.91056,9.107552558,0.00192,0.00056,0.002,9.06,0.91,9.105586197,9.77192,2.73056,10.14624947,0.00192,0.00056,0.002,9.77,2.73,10.1442496
05/02/2021 21:00,8.96864,0.81252,9.005370187,0.00864,0.00252,0.009,8.96,0.81,8.996538223,9.70864,2.85252,10.11901976,0.00864,0.00252,0.009,9.7,2.85,10.11001978
05/02/2021 21:30,8.894,0.887,8.938120888,0.024,0.007,0.025,8.87,0.88,8.913545871,9.584,2.747,9.969907973,0.024,0.007,0.025,9.56,2.74,9.944908245
05/02/2021 22:00,8.79496,1.38728,8.903699636,0.02496,0.00728,0.026,8.77,1.38,8.87791079,9.26496,1.97728,9.473601216,0.02496,0.00728,0.026,9.24,1.97,9.447671671
05/02/2021 22:30,8.50072,1.04896,8.565194545,0.03072,0.00896,0.032,8.47,1.04,8.533610022,9.02072,2.07896,9.257184453,0.03072,0.00896,0.032,8.99,2.07,9.225237124
05/02/2021 23:00,8.45248,1.46364,8.578266736,0.01248,0.00364,0.013,8.44,1.46,8.565348796,8.82248,1.61364,8.968834227,0.01248,0.00364,0.013,8.81,1.61,8.955903081
05/02/2021 23:30,8.29784,1.49812,8.43199337,0.02784,0.00812,0.029,8.27,1.49,8.40315417,8.63784,1.52812,8.771968456,0.02784,0.00812,0.029,8.61,1.52,8.743140168
06/02/2021 00:00,8.14344,1.51392,8.282968598,0.01344,0.00392,0.014,8.13,1.51,8.269038638,8.46344,1.54392,8.603110228,0.01344,0.00392,0.014,8.45,1.54,8.58918506
06/02/2021 00:30,8.14152,1.48336,8.27554861,0.01152,0.00336,0.012,8.13,1.48,8.263613011,8.46152,1.51336,8.595788457,0.01152,0.00336,0.012,8.45,1.51,8.583856942
06/02/2021 01:00,8.05728,1.36504,8.172092462,0.01728,0.00504,0.018,8.04,1.36,8.154213635,8.40728,1.60504,8.559118553,0.01728,0.00504,0.018,8.39,1.6,8.54120015
06/02/2021 01:30,7.98344,1.47392,8.118359095,0.01344,0.00392,0.014,7.97,1.47,8.104430887,8.31344,1.51392,8.450162034,0.01344,0.00392,0.014,8.3,1.51,8.436237313
06/02/2021 02:00,7.91152,1.54336,8.060651884,0.01152,0.00336,0.012,7.9,1.54,8.048701759,8.23152,1.54336,8.374955618,0.01152,0.00336,0.012,8.22,1.54,8.363013811
06/02/2021 02:30,7.83288,1.57084,7.988838927,0.00288,0.00084,0.003,7.83,1.57,7.985849986,8.14288,1.58084,8.294911078,0.00288,0.00084,0.003,8.14,1.58,8.291923782
06/02/2021 03:00,7.70384,1.07112,7.77794631,0.00384,0.00112,0.004,7.7,1.07,7.77398868,8.14384,1.96112,8.376641427,0.00384,0.00112,0.004,8.14,1.96,8.372645938
06/02/2021 03:30,7.64,1,7.705167097,0,0,0,7.64,1,7.705167097,8.04,1.8,8.239029069,0,0,0,8.04,1.8,8.239029069
06/02/2021 04:00,7.64,1.38,7.76363317,0,0,0,7.64,1.38,7.76363317,7.93,1.43,8.057902953,0,0,0,7.93,1.43,8.057902953
06/02/2021 04:30,7.57,1.33,7.685948217,0,0,0,7.57,1.33,7.685948217,7.86,1.37,7.978502366,0,0,0,7.86,1.37,7.978502366
06/02/2021 05:00,7.59864,1.33252,7.714592627,0.00864,0.00252,0.009,7.59,1.33,7.70564728,7.89864,1.37252,8.017002245,0.00864,0.00252,0.009,7.89,1.37,8.008058441
06/02/2021 05:30,7.43192,1.21056,7.529866559,0.00192,0.00056,0.002,7.43,1.21,7.527881508,7.73192,1.25056,7.832399837,0.00192,0.00056,0.002,7.73,1.25,7.830415059
06/02/2021 06:00,7.33096,1.09028,7.41159126,0.00096,0.00028,0.001,7.33,1.09,7.410600515,7.62096,1.13028,7.704321138,0.00096,0.00028,0.001,7.62,1.13,7.703330449
06/02/2021 06:30,7.5,0.95,7.559927248,0,0,0,7.5,0.95,7.559927248,7.9,1.63,8.066405643,0,0,0,7.9,1.63,8.066405643
06/02/2021 07:00,7.86,1.43,7.98902372,0,0,0,7.86,1.43,7.98902372,8.2,1.5,8.336066219,0,0,0,8.2,1.5,8.336066219
06/02/2021 07:30,8.07,1.48,8.204590179,0,0,0,8.07,1.48,8.204590179,8.42,1.56,8.563293759,0,0,0,8.42,1.56,8.563293759
06/02/2021 08:00,7.94,1.4,8.062481008,0,0,0,7.94,1.4,8.062481008,8.29,1.43,8.412431278,0,0,0,8.29,1.43,8.412431278
06/02/2021 08:30,8.01056,1.40308,8.132509145,0.01056,0.00308,0.011,8,1.4,8.121576202,8.38056,1.44308,8.503897095,0.01056,0.00308,0.011,8.37,1.44,8.492967679
06/02/2021 09:00,8.05448,1.51464,8.195656313,0.08448,0.02464,0.088,7.97,1.49,8.108082387,8.45448,1.58464,8.60170425,0.08448,0.02464,0.088,8.37,1.56,8.514135305
06/02/2021 09:30,8.07952,0.71736,8.111303767,0.05952,0.01736,0.062,8.02,0.7,8.050490668,8.71952,2.62736,9.106758457,0.05952,0.01736,0.062,8.66,2.61,9.044760914
06/02/2021 10:00,8.25544,0.86492,8.300625049,0.32544,0.09492,0.339,7.93,0.77,7.967295652,8.90544,2.78492,9.330736359,0.32544,0.09492,0.339,8.58,2.69,8.991801822
06/02/2021 10:30,8.16928,0.72104,8.201038617,0.20928,0.06104,0.218,7.96,0.66,7.987314943,8.81928,2.59104,9.192017624,0.20928,0.06104,0.218,8.61,2.53,8.974018052
06/02/2021 11:00,8.38048,0.78264,8.416945432,0.42048,0.12264,0.438,7.96,0.66,7.987314943,9.03048,2.65264,9.412017212,0.42048,0.12264,0.438,8.61,2.53,8.974018052
06/02/2021 11:30,8.49064,0.82352,8.530483738,0.80064,0.23352,0.834,7.69,0.59,7.71260008,9.13064,2.68352,9.516820183,0.80064,0.23352,0.834,8.33,2.45,8.682822122
06/02/2021 12:00,8.23128,1.50204,8.367203511,0.28128,0.08204,0.293,7.95,1.42,8.07582194,8.66128,1.57204,8.802788251,0.28128,0.08204,0.293,8.38,1.49,8.511433487
06/02/2021 12:30,8.05208,1.17144,8.136846072,0.38208,0.11144,0.398,7.67,1.06,7.742899974,8.56208,1.73144,8.735393431,0.38208,0.11144,0.398,8.18,1.62,8.338872826
06/02/2021 13:00,8.02816,0.95488,8.084747912,0.42816,0.12488,0.446,7.6,0.83,7.645188029,8.56816,1.94488,8.786121101,0.42816,0.12488,0.446,8.14,1.82,8.340983155
06/02/2021 13:30,7.84624,1.29932,7.953094656,0.06624,0.01932,0.069,7.78,1.28,7.88459257,8.26624,1.28932,8.366186096,0.06624,0.01932,0.069,8.2,1.27,8.297764759
06/02/2021 14:00,7.7316,1.2438,7.831007406,0.0816,0.0238,0.085,7.65,1.22,7.746670252,8.1616,1.2238,8.252841995,0.0816,0.0238,0.085,8.08,1.2,8.168622895
06/02/2021 14:30,7.56832,1.14576,7.654556395,0.08832,0.02576,0.092,7.48,1.12,7.563385485,8.00832,1.12576,8.087059095,0.08832,0.02576,0.092,7.92,1.1,7.996024012
06/02/2021 15:00,7.55152,1.15836,7.639846347,0.13152,0.03836,0.137,7.42,1.12,7.504052239,7.98152,1.13836,8.062290307,0.13152,0.03836,0.137,7.85,1.1,7.926695402
06/02/2021 15:30,7.59952,1.23236,7.698793113,0.17952,0.05236,0.187,7.42,1.18,7.513241644,8.02952,1.21236,8.120530044,0.17952,0.05236,0.187,7.85,1.16,7.935244168
06/02/2021 16:00,7.61328,1.24804,7.714897031,0.23328,0.06804,0.243,7.38,1.18,7.473740697,8.03328,1.22804,8.126602599,0.23328,0.06804,0.243,7.8,1.16,7.885784679
06/02/2021 16:30,7.66656,1.23108,7.76477303,0.10656,0.03108,0.111,7.56,1.2,7.654645648,8.07656,1.19108,8.163914074,0.10656,0.03108,0.111,7.97,1.16,8.053974174
06/02/2021 17:00,7.74304,1.13672,7.826033529,0.02304,0.00672,0.024,7.72,1.13,7.802262492,8.16304,1.10672,8.237721238,0.02304,0.00672,0.024,8.14,1.1,8.213988069
06/02/2021 17:30,7.88344,1.09392,7.958975261,0.01344,0.00392,0.014,7.87,1.09,7.945124291,8.33344,1.06392,8.401080169,0.01344,0.00392,0.014,8.32,1.06,8.387252232
06/02/2021 18:00,7.81344,1.00392,7.877670976,0.01344,0.00392,0.014,7.8,1,7.863841301,8.24344,0.96392,8.299605099,0.01344,0.00392,0.014,8.23,0.96,8.285801108
06/02/2021 18:30,7.78728,1.07504,7.861134829,0.01728,0.00504,0.018,7.77,1.07,7.843328375,8.20728,1.02504,8.271042981,0.01728,0.00504,0.018,8.19,1.02,8.253272078
06/02/2021 19:00,7.64152,1.01336,7.708419189,0.01152,0.00336,0.012,7.63,1.01,7.696557672,8.06152,0.96336,8.118877213,0.01152,0.00336,0.012,8.05,0.96,8.10704015
06/02/2021 19:30,7.51576,0.94168,7.574523721,0.00576,0.00168,0.006,7.51,0.94,7.568599606,7.94576,0.90168,7.996757393,0.00576,0.00168,0.006,7.94,0.9,7.990844761
06/02/2021 20:00,7.49304,0.91672,7.548908795,0.02304,0.00672,0.024,7.47,0.91,7.525224249,7.90304,0.83672,7.947209674,0.02304,0.00672,0.024,7.88,0.83,7.923591357
06/02/2021 20:30,7.4676,0.9918,7.53317443,0.1776,0.0518,0.185,7.29,0.94,7.350353733,7.8576,0.9418,7.913840092,0.1776,0.0518,0.185,7.68,0.89,7.731397028
06/02/2021 21:00,7.42328,1.00804,7.491410455,0.23328,0.06804,0.243,7.19,0.94,7.25118611,7.80328,0.95804,7.86187124,0.23328,0.06804,0.243,7.57,0.89,7.622138807
06/02/2021 21:30,7.24464,1.09552,7.327002989,0.22464,0.06552,0.234,7.02,1.03,7.095160322,7.75464,1.58552,7.915068869,0.22464,0.06552,0.234,7.53,1.52,7.68188128
06/02/2021 22:00,7.2504,1.0272,7.322802742,0.2304,0.0672,0.24,7.02,0.96,7.085336972,7.6204,1.0172,7.687990114,0.2304,0.0672,0.24,7.39,0.95,7.450812036
06/02/2021 22:30,7.22616,1.02888,7.299039827,0.23616,0.06888,0.246,6.99,0.96,7.055614785,7.54616,0.85888,7.594880223,0.23616,0.06888,0.246,7.31,0.79,7.352564179
06/02/2021 23:00,7.03016,0.93588,7.092180271,0.26016,0.07588,0.271,6.77,0.86,6.824404736,7.35016,0.82588,7.396413306,0.26016,0.07588,0.271,7.09,0.75,7.129558191
06/02/2021 23:30,6.95816,0.98488,7.027515863,0.18816,0.05488,0.196,6.77,0.93,6.833578857,7.33816,1.25488,7.444683741,0.18816,0.05488,0.196,7.15,1.2,7.25
07/02/2021 00:00,6.87744,0.88592,6.934265296,0.15744,0.04592,0.164,6.72,0.84,6.772296509,7.16744,0.87592,7.220763949,0.15744,0.04592,0.164,7.01,0.83,7.05896593
07/02/2021 00:30,6.93576,0.95168,7.000747217,0.24576,0.07168,0.256,6.69,0.88,6.747629213,7.21576,0.92168,7.274385637,0.24576,0.07168,0.256,6.97,0.85,7.021637986
07/02/2021 01:00,7.00456,0.96008,7.070050523,0.27456,0.08008,0.286,6.73,0.88,6.787289592,7.27456,0.93008,7.333776108,0.27456,0.08008,0.286,7,0.85,7.051418297
07/02/2021 01:30,7.05312,0.97216,7.119803143,0.21312,0.06216,0.222,6.84,0.91,6.900268111,7.32312,0.95216,7.384761012,0.21312,0.06216,0.222,7.11,0.89,7.165486725
07/02/2021 02:00,7.01672,1.03196,7.092200011,0.24672,0.07196,0.257,6.77,0.96,6.83772623,7.28672,1.04196,7.360840237,0.24672,0.07196,0.257,7.04,0.97,7.106511099
07/02/2021 02:30,6.99304,1.00672,7.065132242,0.26304,0.07672,0.274,6.73,0.93,6.793953194,7.26304,0.97672,7.328419475,0.26304,0.07672,0.274,7,0.9,7.057619995
07/02/2021 03:00,7.05032,1.05176,7.1283386,0.28032,0.08176,0.292,6.77,0.97,6.839137373,7.31032,1.02176,7.381380088,0.28032,0.08176,0.292,7.03,0.94,7.092566531
07/02/2021 03:30,7.09448,1.14464,7.186226214,0.32448,0.09464,0.338,6.77,1.05,6.850941541,7.35448,1.14464,7.443022021,0.32448,0.09464,0.338,7.03,1.05,7.107981429
07/02/2021 04:00,6.91952,1.01736,6.993910094,0.29952,0.08736,0.312,6.62,0.93,6.68500561,7.32952,1.68736,7.521239738,0.29952,0.08736,0.312,7.03,1.6,7.209778083
07/02/2021 04:30,6.9824,1.0182,7.056248366,0.3024,0.0882,0.315,6.68,0.93,6.744427329,7.2324,0.9982,7.300959731,0.3024,0.0882,0.315,6.93,0.91,6.989492113
07/02/2021 05:00,6.8644,0.9342,6.927677605,0.2544,0.0742,0.265,6.61,0.86,6.665710765,7.1144,0.8942,7.170375234,0.2544,0.0742,0.265,6.86,0.82,6.908834923
07/02/2021 05:30,6.6224,0.7882,6.669140949,0.3024,0.0882,0.315,6.32,0.7,6.358647655,6.8824,0.7482,6.922949733,0.3024,0.0882,0.315,6.58,0.66,6.613017466
07/02/2021 06:00,6.5104,0.7022,6.548159512,0.3504,0.1022,0.365,6.16,0.6,6.1891518,6.7604,0.6622,6.792754743,0.3504,0.1022,0.365,6.41,0.56,6.43441528
07/02/2021 06:30,6.50752,0.70136,6.545206062,0.34752,0.10136,0.362,6.16,0.6,6.1891518,6.75752,0.66136,6.789806595,0.34752,0.10136,0.362,6.41,0.56,6.43441528
07/02/2021 07:00,6.86432,0.55876,6.887024161,0.30432,0.08876,0.317,6.56,0.47,6.576815339,7.29432,1.57876,7.463215621,0.30432,0.08876,0.317,6.99,1.49,7.147041346
07/02/2021 07:30,6.88808,0.58944,6.913254342,0.23808,0.06944,0.248,6.65,0.52,6.670299843,7.22808,0.98944,7.295487098,0.23808,0.06944,0.248,6.99,0.92,7.050283682
07/02/2021 08:00,7.02112,0.86616,7.074345143,0.26112,0.07616,0.272,6.76,0.79,6.806004702,7.34112,0.90616,7.396835053,0.26112,0.07616,0.272,7.08,0.83,7.128485113
07/02/2021 08:30,6.98744,0.79092,7.03206031,0.27744,0.08092,0.289,6.71,0.71,6.747458781,7.44744,1.40092,7.578056439,0.27744,0.08092,0.289,7.17,1.32,7.29049381
07/02/2021 09:00,7.1612,0.1316,7.162409092,0.4512,0.1316,0.47,6.71,0,6.71,7.7312,1.9416,7.971277438,0.4512,0.1316,0.47,7.28,1.81,7.501633156
07/02/2021 09:30,7.20504,1.04272,7.280100714,0.45504,0.13272,0.474,6.75,0.91,6.811064528,7.65504,1.32272,7.768476401,0.45504,0.13272,0.474,7.2,1.19,7.297677713
07/02/2021 10:00,7.35104,0.97072,7.414855791,0.31104,0.09072,0.324,7.04,0.88,7.094786819,7.76104,1.04072,7.830507008,0.31104,0.09072,0.324,7.45,0.95,7.510326225
07/02/2021 10:30,7.5076,1.0368,7.578852948,0.5376,0.1568,0.56,6.97,0.88,7.025332732,7.9176,1.1068,7.994585418,0.5376,0.1568,0.56,7.38,0.95,7.440893764
07/02/2021 11:00,7.66232,1.08776,7.739145276,0.71232,0.20776,0.742,6.95,0.88,7.005490704,8.14232,1.51776,8.282570277,0.71232,0.20776,0.742,7.43,1.31,7.544600718
07/02/2021 11:30,7.582,0.436,7.59452566,0.672,0.196,0.7,6.91,0.24,6.914166616,8.222,2.086,8.482492558,0.672,0.196,0.7,7.55,1.89,7.782968585
07/02/2021 12:00,7.6612,0.4416,7.673916601,0.6912,0.2016,0.72,6.97,0.24,6.97413077,8.3212,2.0916,8.580044289,0.6912,0.2016,0.72,7.63,1.89,7.860597942
07/02/2021 12:30,7.74616,1.22388,7.842249486,0.59616,0.17388,0.621,7.15,1.05,7.226686654,8.32616,1.72388,8.502746768,0.59616,0.17388,0.621,7.73,1.55,7.883869608
07/02/2021 13:00,7.80216,1.25688,7.902749395,0.57216,0.16688,0.596,7.23,1.09,7.311702948,8.26216,1.19688,8.348401619,0.57216,0.16688,0.596,7.69,1.03,7.758672567
07/02/2021 13:30,7.83544,1.31492,7.945006897,0.56544,0.16492,0.589,7.27,1.15,7.360394011,8.25544,1.24492,8.348779276,0.56544,0.16492,0.589,7.69,1.08,7.765468434
07/02/2021 14:00,7.53856,1.24708,7.64101403,0.53856,0.15708,0.561,7,1.09,7.084356005,8.13856,1.83708,8.343321988,0.53856,0.15708,0.561,7.6,1.68,7.783469663
07/02/2021 14:30,7.44736,0.37048,7.456569345,0.44736,0.13048,0.466,7,0.24,7.004113077,8.10736,2.01048,8.352922602,0.44736,0.13048,0.466,7.66,1.88,7.887331615
07/02/2021 15:00,7.58704,1.06372,7.661245082,0.52704,0.15372,0.549,7.06,0.91,7.11840572,8.05704,1.20372,8.146461526,0.52704,0.15372,0.549,7.53,1.05,7.602854727
07/02/2021 15:30,7.62,1.05,7.69200234,0.48,0.14,0.5,7.14,0.91,7.197756595,8.05,1.02,8.114363807,0.48,0.14,0.5,7.57,0.88,7.620977628
07/02/2021 16:00,7.52976,1.02368,7.599026675,0.38976,0.11368,0.406,7.14,0.91,7.197756595,8.08976,1.54368,8.23572491,0.38976,0.11368,0.406,7.7,1.43,7.831660105
07/02/2021 16:30,7.49424,1.04332,7.566515037,0.35424,0.10332,0.369,7.14,0.94,7.201610931,8.08424,1.53332,8.228365974,0.35424,0.10332,0.369,7.73,1.43,7.861157676
07/02/2021 17:00,7.69136,1.11248,7.771398227,0.35136,0.10248,0.366,7.34,1.01,7.409163246,8.31136,1.67248,8.477965228,0.35136,0.10248,0.366,7.96,1.57,8.113353191
07/02/2021 17:30,7.68848,-0.13836,7.689724846,0.34848,0.10164,0.363,7.34,-0.24,7.343922658,8.40848,1.99164,8.641132206,0.34848,0.10164,0.363,8.06,1.89,8.278629114
07/02/2021 18:00,7.58216,-0.14312,7.583510638,0.33216,0.09688,0.346,7.25,-0.24,7.253971326,8.29216,1.88688,8.504130385,0.33216,0.09688,0.346,7.96,1.79,8.158780546
07/02/2021 18:30,7.56072,-0.16104,7.562434846,0.27072,0.07896,0.282,7.29,-0.24,7.293949547,8.25072,1.92896,8.47320879,0.27072,0.07896,0.282,7.98,1.85,8.191635978
07/02/2021 19:00,7.53744,0.89092,7.589910421,0.03744,0.01092,0.039,7.5,0.88,7.551450192,8.11744,1.43092,8.242594507,0.03744,0.01092,0.039,8.08,1.42,8.203828375
07/02/2021 19:30,7.4484,0.8912,7.501526511,0.0384,0.0112,0.04,7.41,0.88,7.462070758,7.8984,0.9612,7.956671917,0.0384,0.0112,0.04,7.86,0.95,7.917202789
07/02/2021 20:00,7.41512,0.94316,7.474861564,0.04512,0.01316,0.047,7.37,0.93,7.428445329,7.83512,0.96316,7.89409796,0.04512,0.01316,0.047,7.79,0.95,7.847713043
07/02/2021 20:30,7.4648,0.9664,7.527095589,0.1248,0.0364,0.13,7.34,0.93,7.398682315,7.8848,1.0464,7.953931355,0.1248,0.0364,0.13,7.76,1.01,7.825452064
07/02/2021 21:00,7.492,1.021,7.561250227,0.312,0.091,0.325,7.18,0.93,7.239979282,7.902,1.081,7.975598097,0.312,0.091,0.325,7.59,0.99,7.654292913
07/02/2021 21:30,7.42504,0.95772,7.486551048,0.33504,0.09772,0.349,7.09,0.86,7.141967516,7.88504,1.30772,7.992745924,0.33504,0.09772,0.349,7.55,1.21,7.646345532
07/02/2021 22:00,7.40008,0.93044,7.458344495,0.31008,0.09044,0.323,7.09,0.84,7.139586823,7.77008,1.07044,7.843467664,0.31008,0.09044,0.323,7.46,0.98,7.52409463
07/02/2021 22:30,7.64688,0.96784,7.707884794,0.26688,0.07784,0.278,7.38,0.89,7.433471598,8.03688,1.18784,8.124186359,0.26688,0.07784,0.278,7.77,1.11,7.848885271
07/02/2021 23:00,7.69136,1.16248,7.778713158,0.35136,0.10248,0.366,7.34,1.06,7.416144551,8.02136,1.24248,8.117017482,0.35136,0.10248,0.366,7.67,1.14,7.754256895
07/02/2021 23:30,7.4564,1.2352,7.558016936,0.3264,0.0952,0.34,7.13,1.14,7.22056092,7.7664,1.3352,7.880338064,0.3264,0.0952,0.34,7.44,1.24,7.542625538
08/02/2021 00:00,7.33176,1.18968,7.42765395,0.34176,0.09968,0.356,6.99,1.09,7.074475246,7.63176,1.33968,7.748451665,0.34176,0.09968,0.356,7.29,1.24,7.394707567
08/02/2021 00:30,7.3124,1.1782,7.406709728,0.3024,0.0882,0.315,7.01,1.09,7.094237098,7.6224,1.3082,7.73384568,0.3024,0.0882,0.315,7.32,1.22,7.420970287
08/02/2021 01:00,7.3064,1.1452,7.39560437,0.3264,0.0952,0.34,6.98,1.05,7.058533842,7.6064,1.2652,7.710904746,0.3264,0.0952,0.34,7.28,1.17,7.373418474
08/02/2021 01:30,7.2132,0.8926,7.268217732,0.2832,0.0826,0.295,6.93,0.81,6.97717708,7.6832,2.0326,7.947516908,0.2832,0.0826,0.295,7.4,1.95,7.652613933
08/02/2021 02:00,7.20936,0.32148,7.216524163,0.27936,0.08148,0.291,6.93,0.24,6.934154599,7.71936,2.27148,8.046622907,0.27936,0.08148,0.291,7.44,2.19,7.755623766
08/02/2021 02:30,7.16808,0.84944,7.218235186,0.23808,0.06944,0.248,6.93,0.78,6.973757954,7.62808,2.01944,7.89086449,0.23808,0.06944,0.248,7.39,1.95,7.642944459
08/02/2021 03:00,7.39624,1.14932,7.485005184,0.30624,0.08932,0.319,7.09,1.06,7.168800458,7.69624,1.32932,7.810198576,0.30624,0.08932,0.319,7.39,1.24,7.49331035
08/02/2021 03:30,7.45944,1.15692,7.548622987,0.22944,0.06692,0.239,7.23,1.09,7.311702948,7.75944,1.34692,7.875474754,0.22944,0.06692,0.239,7.53,1.28,7.638016758
08/02/2021 04:00,7.46592,1.21756,7.564549808,0.26592,0.07756,0.277,7.2,1.14,7.289691351,7.76592,1.39756,7.890670909,0.26592,0.07756,0.277,7.5,1.32,7.615274125
08/02/2021 04:30,7.65496,1.34728,7.772617062,0.26496,0.07728,0.276,7.39,1.27,7.498333148,7.95496,1.53728,8.102136656,0.26496,0.07728,0.276,7.69,1.46,7.827368651
08/02/2021 05:00,7.52824,1.22532,7.627306641,0.25824,0.07532,0.269,7.27,1.15,7.360394011,7.83824,1.42532,7.966777479,0.25824,0.07532,0.269,7.58,1.35,7.699279187
08/02/2021 05:30,7.58792,1.19356,7.681218354,0.21792,0.06356,0.227,7.37,1.13,7.456124999,7.90792,1.39356,8.029770121,0.21792,0.06356,0.227,7.69,1.33,7.804165554
08/02/2021 06:00,7.95256,1.15908,8.036583665,0.20256,0.05908,0.211,7.75,1.1,7.827675262,8.30256,1.34908,8.411451682,0.20256,0.05908,0.211,8.1,1.29,8.202079005
08/02/2021 06:30,8.67928,1.44104,8.798096249,0.20928,0.06104,0.218,8.47,1.38,8.581683984,9.06928,1.65104,9.218338939,0.20928,0.06104,0.218,8.86,1.59,9.001538757
08/02/2021 07:00,9.4096,1.6478,9.552791058,0.1296,0.0378,0.135,9.28,1.61,9.418625165,9.8396,1.8178,10.00610439,0.1296,0.0378,0.135,9.71,1.78,9.87180328
08/02/2021 07:30,10.05648,1.78564,10.21377992,0.15648,0.04564,0.163,9.9,1.74,10.05174612,10.54648,2.09564,10.75267164,0.15648,0.04564,0.163,10.39,2.05,10.59030689
08/02/2021 08:00,10.3336,2.0298,10.53106723,0.2736,0.0798,0.285,10.06,1.95,10.24724841,10.8436,2.3098,11.08687679,0.2736,0.0798,0.285,10.57,2.23,10.80267559
08/02/2021 08:30,10.8224,2.3782,11.08062169,0.3024,0.0882,0.315,10.52,2.29,10.76635964,11.3624,2.5082,11.63594435,0.3024,0.0882,0.315,11.06,2.42,11.32166066
08/02/2021 09:00,10.89088,2.46484,11.16632005,0.29088,0.08484,0.303,10.6,2.38,10.86390353,11.42088,2.37484,11.66517745,0.29088,0.08484,0.303,11.13,2.29,11.36314217
08/02/2021 09:30,11.0288,2.5884,11.32847051,0.2688,0.0784,0.28,10.76,2.51,11.04887777,11.5588,2.4384,11.81319821,0.2688,0.0784,0.28,11.29,2.36,11.53402358
08/02/2021 10:00,11.14856,2.68708,11.46781535,0.29856,0.08708,0.311,10.85,2.6,11.15717258,11.66856,2.46708,11.92651568,0.29856,0.08708,0.311,11.37,2.38,11.61642372
08/02/2021 10:30,11.37544,2.40492,11.62687728,0.32544,0.09492,0.339,11.05,2.31,11.28887063,12.03544,2.95492,12.3928757,0.32544,0.09492,0.339,11.71,2.86,12.05419844
08/02/2021 11:00,11.3324,2.7482,11.66087016,0.3024,0.0882,0.315,11.03,2.66,11.34621082,11.9224,2.7482,12.23504087,0.3024,0.0882,0.315,11.62,2.66,11.92057046
08/02/2021 11:30,11.33968,2.88824,11.70172093,0.67968,0.19824,0.708,10.66,2.69,10.99416664,11.89968,2.80824,12.22655291,0.67968,0.19824,0.708,11.22,2.61,11.5195703
08/02/2021 12:00,11.39248,2.99864,11.78051113,0.61248,0.17864,0.638,10.78,2.82,11.14274652,11.94248,2.91864,12.29395331,0.61248,0.17864,0.638,11.33,2.74,11.65660757
08/02/2021 12:30,11.70824,3.07032,12.10412115,0.85824,0.25032,0.894,10.85,2.82,11.2104817,12.24824,2.99032,12.6079894,0.85824,0.25032,0.894,11.39,2.74,11.71493491
08/02/2021 13:00,11.38272,2.57496,11.67033562,1.18272,0.34496,1.232,10.2,2.23,10.44092429,12.04272,3.32496,12.49329676,1.18272,0.34496,1.232,10.86,2.98,11.26143863
08/02/2021 13:30,10.92088,1.92984,11.09008126,0.65088,0.18984,0.678,10.27,1.74,10.41635733,11.73088,3.70984,12.30351407,0.65088,0.18984,0.678,11.08,3.52,11.62569568
08/02/2021 14:00,10.96648,2.43064,11.23261743,0.51648,0.15064,0.538,10.45,2.28,10.69583564,11.59648,3.03064,11.98595541,0.51648,0.15064,0.538,11.08,2.88,11.44817889
08/02/2021 14:30,11.27728,2.90004,11.64419496,0.61728,0.18004,0.643,10.66,2.72,11.00154535,11.77728,2.74004,12.09182134,0.61728,0.18004,0.643,11.16,2.56,11.44985589
08/02/2021 15:00,11.13112,3.01616,11.53252156,1.22112,0.35616,1.272,9.91,2.66,10.26078457,11.64112,2.94616,12.00814447,1.22112,0.35616,1.272,10.42,2.59,10.73706198
08/02/2021 15:30,10.8528,2.7354,11.1922152,1.0128,0.2954,1.055,9.84,2.44,10.13800769,11.3528,2.7854,11.68950474,1.0128,0.2954,1.055,10.34,2.49,10.63558649
08/02/2021 16:00,10.8244,2.5692,11.1251258,0.3744,0.1092,0.39,10.45,2.46,10.73564623,11.3344,2.5992,11.62860542,0.3744,0.1092,0.39,10.96,2.49,11.23929268
08/02/2021 16:30,10.56256,1.46408,10.66354556,0.32256,0.09408,0.336,10.24,1.37,10.33123904,11.34256,3.29408,11.81120783,0.32256,0.09408,0.336,11.02,3.2,11.47520806
08/02/2021 17:00,10.212,1.166,10.27835104,0.192,0.056,0.2,10.02,1.11,10.08129456,11.012,3.116,11.44436979,0.192,0.056,0.2,10.82,3.06,11.24437637
08/02/2021 17:30,10.2428,1.1604,10.30832091,0.1728,0.0504,0.18,10.07,1.11,10.13099205,11.0128,3.1604,11.45730736,0.1728,0.0504,0.18,10.84,3.11,11.27730908
08/02/2021 18:00,10.08312,1.04216,10.13683414,0.21312,0.06216,0.222,9.87,0.98,9.918533158,10.84312,3.08216,11.27266435,0.21312,0.06216,0.222,10.63,3.02,11.05066966
08/02/2021 18:30,9.88288,1.13584,9.947936952,0.12288,0.03584,0.128,9.76,1.1,9.821792097,10.60288,2.88584,10.98859121,0.12288,0.03584,0.128,10.48,2.85,10.86061232
08/02/2021 19:00,9.6812,1.9066,9.867155466,0.0912,0.0266,0.095,9.59,1.88,9.772538053,10.1212,1.9566,10.30858734,0.0912,0.0266,0.095,10.03,1.93,10.2140002
08/02/2021 19:30,9.486,1.408,9.589924921,0.096,0.028,0.1,9.39,1.38,9.490864028,10.166,2.478,10.46365328,0.096,0.028,0.1,10.07,2.45,10.36375415
08/02/2021 20:00,9.68232,1.99276,9.885262414,0.11232,0.03276,0.117,9.57,1.96,9.768648832,10.21232,2.17276,10.44089871,0.11232,0.03276,0.117,10.1,2.14,10.32422394
08/02/2021 20:30,9.79904,1.91472,9.984354641,0.11904,0.03472,0.124,9.68,1.88,9.860872172,10.32904,2.22472,10.56590963,0.11904,0.03472,0.124,10.21,2.19,10.44223156
08/02/2021 21:00,9.3148,1.3864,9.417409623,0.1248,0.0364,0.13,9.19,1.35,9.288627455,9.9448,2.5264,10.26068926,0.1248,0.0364,0.13,9.82,2.49,10.13076996
08/02/2021 21:30,9.09216,0.94688,9.141332244,0.09216,0.02688,0.096,9,0.92,9.046900022,9.84216,2.93688,10.27099691,0.09216,0.02688,0.096,9.75,2.91,10.17499877
08/02/2021 22:00,8.87,1.275,8.961167614,0.12,0.035,0.125,8.75,1.24,8.837426096,9.44,2.165,9.685082602,0.12,0.035,0.125,9.32,2.13,9.560298113
08/02/2021 22:30,8.896,1.708,9.058481109,0.096,0.028,0.1,8.8,1.68,8.958928507,9.316,1.798,9.487921796,0.096,0.028,0.1,9.22,1.77,9.388359814
08/02/2021 23:00,8.91488,1.88184,9.111333997,0.07488,0.02184,0.078,8.84,1.86,9.033559653,9.32488,1.90184,9.516847293,0.07488,0.02184,0.078,9.25,1.88,9.439115425
08/02/2021 23:30,8.53104,1.75072,8.708826787,0.07104,0.02072,0.074,8.46,1.73,8.635073827,8.91104,1.81072,9.093148014,0.07104,0.02072,0.074,8.84,1.79,9.019406854
09/02/2021 00:00,8.34704,1.69372,8.517145308,0.04704,0.01372,0.049,8.3,1.68,8.468317424,8.71704,1.75372,8.891699511,0.04704,0.01372,0.049,8.67,1.74,8.842878491
09/02/2021 00:30,8.52896,1.69428,8.695616332,0.04896,0.01428,0.051,8.48,1.68,8.644813474,8.87896,1.77428,9.054501654,0.04896,0.01428,0.051,8.83,1.76,9.003693686
09/02/2021 01:00,8.4036,1.5598,8.547132209,0.0336,0.0098,0.035,8.37,1.55,8.512308735,8.7636,1.6298,8.913861845,0.0336,0.0098,0.035,8.73,1.62,8.87903711
09/02/2021 01:30,8.2632,1.5126,8.400501949,0.0432,0.0126,0.045,8.22,1.5,8.355740542,8.6332,1.6326,8.78621221,0.0432,0.0126,0.045,8.59,1.62,8.741424369
09/02/2021 02:00,8.02592,1.45756,8.157197619,0.02592,0.00756,0.027,8,1.45,8.130344396,8.39592,1.57756,8.542843098,0.02592,0.00756,0.027,8.37,1.57,8.515973227
09/02/2021 02:30,8.06648,1.46064,8.197656299,0.03648,0.01064,0.038,8.03,1.45,8.159865195,8.42648,1.58064,8.573446681,0.03648,0.01064,0.038,8.39,1.57,8.535631201
09/02/2021 03:00,8.27856,1.54708,8.421877,0.05856,0.01708,0.061,8.22,1.53,8.361178147,8.62856,1.67708,8.790031001,0.05856,0.01708,0.061,8.57,1.66,8.729289776
09/02/2021 03:30,8.64624,1.66932,8.805912525,0.06624,0.01932,0.069,8.58,1.65,8.737213515,9.00624,1.78932,9.182266877,0.06624,0.01932,0.069,8.94,1.77,9.113533892
09/02/2021 04:00,8.51544,1.63492,8.670967755,0.08544,0.02492,0.089,8.43,1.61,8.582365641,8.86544,1.72492,9.031687295,0.08544,0.02492,0.089,8.78,1.7,8.943064352
09/02/2021 04:30,8.47992,1.49456,8.610618607,0.04992,0.01456,0.052,8.43,1.48,8.558931008,8.82992,1.58456,8.970970828,0.04992,0.01456,0.052,8.78,1.57,8.919265665
09/02/2021 05:00,8.27704,1.41372,8.396903918,0.04704,0.01372,0.049,8.23,1.4,8.348227357,8.63704,1.46372,8.76019042,0.04704,0.01372,0.049,8.59,1.45,8.711521107
09/02/2021 05:30,8.48104,1.36072,8.589505131,0.07104,0.02072,0.074,8.41,1.34,8.516084781,8.85104,1.44072,8.967529381,0.07104,0.02072,0.074,8.78,1.42,8.894087924
09/02/2021 06:00,8.81392,1.41156,8.926235903,0.07392,0.02156,0.077,8.74,1.39,8.849841806,9.19392,1.49156,9.314124554,0.07392,0.02156,0.077,9.12,1.47,9.237710755
09/02/2021 06:30,9.1968,1.6024,9.33535302,0.0768,0.0224,0.08,9.12,1.58,9.255852203,9.6368,1.8324,9.809465021,0.0768,0.0224,0.08,9.56,1.81,9.729835559
09/02/2021 07:00,9.66608,1.62344,9.801462136,0.04608,0.01344,0.048,9.62,1.61,9.753794134,10.18608,2.04344,10.38902656,0.04608,0.01344,0.048,10.14,2.03,10.34120399
09/02/2021 07:30,10.14896,2.17428,10.37925251,0.04896,0.01428,0.051,10.1,2.16,10.32838806,10.58896,1.93428,10.7641773,0.04896,0.01428,0.051,10.54,1.92,10.71344949
09/02/2021 08:00,10.57144,2.16792,10.79144202,0.06144,0.01792,0.064,10.51,2.15,10.72765585,11.10144,2.33792,11.34494777,0.06144,0.01792,0.064,11.04,2.32,11.28113469
09/02/2021 08:30,11.06672,2.49196,11.34381577,0.24672,0.07196,0.257,10.82,2.42,11.0873261,11.61672,2.48196,11.87890184,0.24672,0.07196,0.257,11.37,2.41,11.62260728
09/02/2021 09:00,11.2812,2.6466,11.58749175,0.5712,0.1666,0.595,10.71,2.48,10.99338437,11.8412,2.7566,12.15783126,0.5712,0.1666,0.595,11.27,2.59,11.56377966
09/02/2021 09:30,11.388,2.949,11.76363656,1.128,0.329,1.175,10.26,2.62,10.58923982,11.928,3.069,12.31649077,1.128,0.329,1.175,10.8,2.74,11.14215419
09/02/2021 10:00,11.66808,3.19944,12.09878123,1.91808,0.55944,1.998,9.75,2.64,10.101094,12.16808,3.32944,12.61536133,1.91808,0.55944,1.998,10.25,2.77,10.61769278
09/02/2021 10:30,11.92592,3.32756,12.38144674,2.42592,0.70756,2.527,9.5,2.62,9.85466387,12.41592,3.51756,12.90458437,2.42592,0.70756,2.527,9.99,2.81,10.37767797
09/02/2021 11:00,12.24296,3.50128,12.73377521,2.71296,0.79128,2.826,9.53,2.71,9.90782519,12.70296,3.65128,13.21730072,2.71296,0.79128,2.826,9.99,2.86,10.39132812
09/02/2021 11:30,12.0284,3.5262,12.5346118,2.7984,0.8162,2.915,9.23,2.71,9.619615377,12.4684,3.6762,12.99905554,2.7984,0.8162,2.915,9.67,2.86,10.0840716
09/02/2021 12:00,11.66312,3.22716,12.10136066,2.01312,0.58716,2.097,9.65,2.64,10.00460394,12.10312,3.37716,12.56545755,2.01312,0.58716,2.097,10.09,2.79,10.46862933
09/02/2021 12:30,11.66808,3.07944,12.06760298,2.15808,0.62944,2.248,9.51,2.45,9.820519335,12.07808,3.36944,12.53926403,2.15808,0.62944,2.248,9.92,2.74,10.29145276
09/02/2021 13:00,10.98408,2.73244,11.31884454,1.17408,0.34244,1.223,9.81,2.39,10.09694013,11.35408,2.78244,11.69004299,1.17408,0.34244,1.223,10.18,2.44,10.4683332
09/02/2021 13:30,11.22904,3.01972,11.62798556,2.15904,0.62972,2.249,9.07,2.39,9.379605535,11.59904,3.16972,12.02434421,2.15904,0.62972,2.249,9.44,2.54,9.775745496
09/02/2021 14:00,11.36456,3.00008,11.75388038,2.19456,0.64008,2.286,9.17,2.36,9.468817244,11.80456,3.29008,12.25447931,2.19456,0.64008,2.286,9.61,2.65,9.968680956
09/02/2021 14:30,10.75192,2.43556,11.02432475,0.36192,0.10556,0.377,10.39,2.33,10.64805146,11.27192,2.62556,11.57366605,0.36192,0.10556,0.377,10.91,2.52,11.19725413
09/02/2021 15:00,10.49736,2.39048,10.76610243,0.20736,0.06048,0.216,10.29,2.33,10.55049762,10.99736,2.49048,11.27583334,0.20736,0.06048,0.216,10.79,2.43,11.06024412
09/02/2021 15:30,10.41704,2.31872,10.6719813,0.16704,0.04872,0.174,10.25,2.27,10.49835225,10.93704,2.42872,11.20346039,0.16704,0.04872,0.174,10.77,2.38,11.02983681
09/02/2021 16:00,10.55616,2.24388,10.79201146,0.11616,0.03388,0.121,10.44,2.21,10.67134949,11.09616,2.39388,11.35145049,0.11616,0.03388,0.121,10.98,2.36,11.23076133
09/02/2021 16:30,10.39528,1.99904,10.58574547,0.06528,0.01904,0.068,10.33,1.98,10.5180464,10.97528,2.39904,11.23441872,0.06528,0.01904,0.068,10.91,2.38,11.1665796
09/02/2021 17:00,9.82304,1.03672,9.877596023,0.02304,0.00672,0.024,9.8,1.03,9.853978892,10.63304,3.04672,11.06092412,0.02304,0.00672,0.024,10.61,3.04,11.03692439
09/02/2021 17:30,10.19304,1.80672,10.3519226,0.02304,0.00672,0.024,10.17,1.8,10.32806371,10.73304,2.13672,10.94366118,0.02304,0.00672,0.024,10.71,2.13,10.91975274
09/02/2021 18:00,10.22088,1.76484,10.37212843,0.05088,0.01484,0.053,10.17,1.75,10.31946704,10.70088,1.81484,10.85368495,0.05088,0.01484,0.053,10.65,1.8,10.80104162
09/02/2021 18:30,9.95272,1.70996,10.09854438,0.10272,0.02996,0.107,9.85,1.68,9.992241991,10.42272,1.74996,10.56860692,0.10272,0.02996,0.107,10.32,1.72,10.46235155
09/02/2021 19:00,9.61488,1.50184,9.731466529,0.07488,0.02184,0.078,9.54,1.48,9.654118292,10.18488,1.88184,10.35727292,0.07488,0.02184,0.078,10.11,1.86,10.27967412
09/02/2021 19:30,9.41544,1.54492,9.541346247,0.08544,0.02492,0.089,9.33,1.52,9.453004813,9.94544,1.63492,10.07892555,0.08544,0.02492,0.089,9.86,1.61,9.990580564
09/02/2021 20:00,9.4732,1.6626,9.617991318,0.0432,0.0126,0.045,9.43,1.65,9.573264856,9.9932,1.7326,10.1422852,0.0432,0.0126,0.045,9.95,1.72,10.09756901
09/02/2021 20:30,9.47224,1.72232,9.627549886,0.04224,0.01232,0.044,9.43,1.71,9.583788395,10.02224,1.91232,10.20305162,0.04224,0.01232,0.044,9.98,1.9,10.15925194
09/02/2021 21:00,8.91568,0.66624,8.940538328,0.05568,0.01624,0.058,8.86,0.65,8.883811119,9.68568,2.63624,10.03803558,0.05568,0.01624,0.058,9.63,2.62,9.98004509
09/02/2021 21:30,8.7668,0.7924,8.80253827,0.0768,0.0224,0.08,8.69,0.77,8.724047226,9.4368,2.1824,9.685869295,0.0768,0.0224,0.08,9.36,2.16,9.605998126
09/02/2021 22:00,8.84608,1.44344,8.963071482,0.04608,0.01344,0.048,8.8,1.43,8.915430444,9.30608,1.49344,9.425151882,0.04608,0.01344,0.048,9.26,1.48,9.377526326
09/02/2021 22:30,8.7188,1.0084,8.7769211,0.0288,0.0084,0.03,8.69,1,8.74734817,9.2488,1.8784,9.437620887,0.0288,0.0084,0.03,9.22,1.87,9.407725549
09/02/2021 23:00,8.46688,1.41784,8.584772985,0.02688,0.00784,0.028,8.44,1.41,8.556967921,8.89688,1.54784,9.030519498,0.02688,0.00784,0.028,8.87,1.54,9.002694041
09/02/2021 23:30,8.38336,1.49848,8.516229635,0.06336,0.01848,0.066,8.32,1.48,8.450609445,8.75336,1.42848,8.869152519,0.06336,0.01848,0.066,8.69,1.41,8.803646972
10/02/2021 00:00,8.28296,1.52128,8.421503381,0.07296,0.02128,0.076,8.21,1.5,8.345903187,8.63296,1.49128,8.760816994,0.07296,0.02128,0.076,8.56,1.47,8.685303679
10/02/2021 00:30,8.38,1.455,8.505376241,0.12,0.035,0.125,8.26,1.42,8.381169369,8.73,1.425,8.84553701,0.12,0.035,0.125,8.61,1.39,8.721479232
10/02/2021 01:00,8.36272,1.47996,8.492665506,0.10272,0.02996,0.107,8.26,1.45,8.386304311,8.71272,1.41996,8.827671052,0.10272,0.02996,0.107,8.61,1.39,8.721479232
10/02/2021 01:30,8.06216,0.55688,8.081369884,0.09216,0.02688,0.096,7.97,0.53,7.987602894,8.66216,2.38688,8.984999277,0.09216,0.02688,0.096,8.57,2.36,8.889010069
10/02/2021 02:00,7.95048,0.89764,8.000993051,0.06048,0.01764,0.063,7.89,0.88,7.938923101,8.43048,1.91764,8.645827676,0.06048,0.01764,0.063,8.37,1.9,8.582942386
10/02/2021 02:30,8.03392,1.39156,8.153545842,0.07392,0.02156,0.077,7.96,1.37,8.077035347,8.36392,1.35156,8.472418321,0.07392,0.02156,0.077,8.29,1.33,8.396010958
10/02/2021 03:00,8.32432,1.43876,8.447741343,0.06432,0.01876,0.067,8.26,1.42,8.381169369,8.65432,1.38876,8.765039019,0.06432,0.01876,0.067,8.59,1.37,8.6985631
10/02/2021 03:30,8.10072,1.39896,8.220629757,0.03072,0.00896,0.032,8.07,1.39,8.188833861,8.44072,1.37896,8.552618593,0.03072,0.00896,0.032,8.41,1.37,8.520856764
10/02/2021 04:00,8.08824,1.39532,8.207712483,0.01824,0.00532,0.019,8.07,1.39,8.188833861,8.42824,1.34532,8.534934997,0.01824,0.00532,0.019,8.41,1.34,8.516084781
10/02/2021 04:30,8.11224,1.32232,8.219304593,0.04224,0.01232,0.044,8.07,1.31,8.175634532,8.45224,1.27232,8.547465075,0.04224,0.01232,0.044,8.41,1.26,8.503863828
10/02/2021 05:00,8.11608,1.32344,8.223274773,0.04608,0.01344,0.048,8.07,1.31,8.175634532,8.45608,1.27344,8.551429027,0.04608,0.01344,0.048,8.41,1.26,8.503863828
10/02/2021 05:30,7.9684,1.2812,8.070741726,0.0384,0.0112,0.04,7.93,1.27,8.031052235,8.3084,1.2212,8.397668724,0.0384,0.0112,0.04,8.27,1.21,8.358050012
10/02/2021 06:00,8.08664,0.74652,8.12102448,0.05664,0.01652,0.059,8.03,0.73,8.063113543,8.62664,2.06652,8.870705868,0.05664,0.01652,0.059,8.57,2.05,8.811776211
10/02/2021 06:30,8.77512,1.46316,8.896267094,0.04512,0.01316,0.047,8.73,1.45,8.849598861,9.21512,1.67316,9.365783523,0.04512,0.01316,0.047,9.17,1.66,9.31903965
10/02/2021 07:00,9.18736,1.62548,9.33004657,0.08736,0.02548,0.091,9.1,1.6,9.239588735,9.72736,2.20548,9.974250578,0.08736,0.02548,0.091,9.64,2.18,9.883420461
10/02/2021 07:30,9.49328,1.83304,9.668629727,0.11328,0.03304,0.118,9.38,1.8,9.551146528,10.02328,2.18304,10.25825549,0.11328,0.03304,0.118,9.91,2.15,10.14054239
10/02/2021 08:00,9.64576,1.65668,9.786995177,0.12576,0.03668,0.131,9.52,1.62,9.656852489,10.28576,2.56668,10.60116527,0.12576,0.03668,0.131,10.16,2.53,10.47026743
10/02/2021 08:30,10.08632,2.07976,10.29850731,0.13632,0.03976,0.142,9.95,2.04,10.15697297,10.61632,2.23976,10.85001268,0.13632,0.03976,0.142,10.48,2.2,10.70842659
10/02/2021 09:00,10.34376,1.63568,10.47228819,0.29376,0.08568,0.306,10.05,1.55,10.16882491,11.05376,2.93568,11.43695008,0.29376,0.08568,0.306,10.76,2.85,11.13104218
10/02/2021 09:30,10.61952,2.25736,10.85678954,0.53952,0.15736,0.562,10.08,2.1,10.29642656,11.11952,2.44736,11.38566186,0.53952,0.15736,0.562,10.58,2.29,10.82499423
10/02/2021 10:00,10.80824,2.49532,11.09255037,1.21824,0.35532,1.269,9.59,2.14,9.825868918,11.28824,2.68532,11.60324549,1.21824,0.35532,1.269,10.07,2.33,10.33604373
10/02/2021 10:30,11.28864,2.94252,11.66583975,2.40864,0.70252,2.509,8.88,2.24,9.158165755,11.72864,3.11252,12.13461071,2.40864,0.70252,2.509,9.32,2.41,9.626551823
10/02/2021 11:00,11.52096,3.23528,11.96660169,2.76096,0.80528,2.876,8.76,2.43,9.090792045,11.94096,3.38528,12.41155294,2.76096,0.80528,2.876,9.18,2.58,9.53565939
10/02/2021 11:30,11.53928,3.29604,12.00078592,2.96928,0.86604,3.093,8.57,2.43,8.90785047,11.95928,3.47604,12.4542054,2.96928,0.86604,3.093,8.99,2.61,9.361207187
10/02/2021 12:00,11.19912,3.13016,11.62833567,2.46912,0.72016,2.572,8.73,2.41,9.056544595,11.61912,3.27016,12.07053835,2.46912,0.72016,2.572,9.15,2.55,9.498684119
