Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/02/2021 12:30,11.10152,2.88336,11.46985227,2.17152,0.63336,2.262,8.93,2.25,9.209093332,11.51152,3.18336,11.94357039,2.17152,0.63336,2.262,9.34,2.55,9.681843833
10/02/2021 13:00,11.126,3.053,11.53727372,2.856,0.833,2.975,8.27,2.22,8.562785762,11.516,3.233,11.96121001,2.856,0.833,2.975,8.66,2.4,8.986411965
10/02/2021 13:30,10.4048,2.4264,10.68397304,0.8448,0.2464,0.88,9.56,2.18,9.805406672,10.8448,2.5864,11.14895296,0.8448,0.2464,0.88,10,2.34,10.27013145
10/02/2021 14:00,10.51296,2.23128,10.74713629,0.31296,0.09128,0.326,10.2,2.14,10.42207273,10.95296,2.39128,11.21095682,0.31296,0.09128,0.326,10.64,2.3,10.88575216
10/02/2021 14:30,10.86352,2.69436,11.19266021,1.76352,0.51436,1.837,9.1,2.18,9.357478293,11.30352,2.87436,11.66325468,1.76352,0.51436,1.837,9.54,2.36,9.827573454
10/02/2021 15:00,10.5224,2.4132,10.79557483,0.9024,0.2632,0.94,9.62,2.15,9.857327224,10.9624,2.6232,11.27188502,0.9024,0.2632,0.94,10.06,2.36,10.33311183
10/02/2021 15:30,10.83472,2.57096,11.1355733,1.61472,0.47096,1.682,9.22,2.1,9.456130287,11.29472,2.78096,11.6320436,1.61472,0.47096,1.682,9.68,2.31,9.951808881
10/02/2021 16:00,10.45904,2.27472,10.70354468,0.59904,0.17472,0.624,9.86,2.1,10.08115073,10.92904,2.41472,11.19262203,0.59904,0.17472,0.624,10.33,2.24,10.57007569
10/02/2021 16:30,10.23088,2.02484,10.429328,0.29088,0.08484,0.303,9.94,1.94,10.12754659,10.73088,2.17484,10.94905085,0.29088,0.08484,0.303,10.44,2.09,10.64714516
10/02/2021 17:00,9.9512,1.8766,10.12659908,0.0912,0.0266,0.095,9.86,1.85,10.03205363,10.4312,2.0066,10.62244685,0.0912,0.0266,0.095,10.34,1.98,10.52786778
10/02/2021 17:30,9.94224,1.86232,10.11515556,0.04224,0.01232,0.044,9.9,1.85,10.07137031,10.41224,1.93232,10.59002372,0.04224,0.01232,0.044,10.37,1.92,10.54624578
10/02/2021 18:00,9.8384,1.2012,9.911457814,0.0384,0.0112,0.04,9.8,1.19,9.871985616,10.4684,2.3112,10.72049644,0.0384,0.0112,0.04,10.43,2.3,10.68058519
10/02/2021 18:30,9.73824,1.46532,9.847866825,0.01824,0.00532,0.019,9.72,1.46,9.82903861,10.24824,1.89532,10.42202768,0.01824,0.00532,0.019,10.23,1.89,10.40312453
10/02/2021 19:00,9.584,1.467,9.695625044,0.024,0.007,0.025,9.56,1.46,9.670842776,10.054,1.647,10.18800888,0.024,0.007,0.025,10.03,1.64,10.1631934
10/02/2021 19:30,9.40016,1.44588,9.510708544,0.02016,0.00588,0.021,9.38,1.44,9.489889357,9.91016,1.52588,10.02694275,0.02016,0.00588,0.021,9.89,1.52,10.00612313
10/02/2021 20:00,9.34976,1.59868,9.485451481,0.02976,0.00868,0.031,9.32,1.59,9.454654938,9.85976,1.68868,10.00332482,0.02976,0.00868,0.031,9.83,1.68,9.972527262
10/02/2021 20:30,9.144,1.667,9.294709517,0.024,0.007,0.025,9.12,1.66,9.26984358,9.654,1.657,9.795170494,0.024,0.007,0.025,9.63,1.65,9.770332645
10/02/2021 21:00,9.06264,1.66952,9.215136505,0.03264,0.00952,0.034,9.03,1.66,9.181312542,9.54264,1.62952,9.6807703,0.03264,0.00952,0.034,9.51,1.62,9.646994351
10/02/2021 21:30,9.09264,1.69952,9.250106507,0.03264,0.00952,0.034,9.06,1.69,9.21627365,9.54264,1.80952,9.712689679,0.03264,0.00952,0.034,9.51,1.8,9.678848072
10/02/2021 22:00,8.84304,1.61672,8.989612895,0.02304,0.00672,0.024,8.82,1.61,8.965740349,9.18304,1.52672,9.30908683,0.02304,0.00672,0.024,9.16,1.52,9.285257132
10/02/2021 22:30,8.5144,1.3442,8.619853885,0.0144,0.0042,0.015,8.5,1.34,8.604975305,8.9244,1.5842,9.063917751,0.0144,0.0042,0.015,8.91,1.58,9.04900547
10/02/2021 23:00,8.41536,0.67448,8.442346072,0.01536,0.00448,0.016,8.4,0.67,8.426677874,9.08536,2.52448,9.429568686,0.01536,0.00448,0.016,9.07,2.52,9.413569992
10/02/2021 23:30,8.36384,0.69112,8.392345703,0.00384,0.00112,0.004,8.36,0.69,8.388426551,9.01384,2.52112,9.359773373,0.00384,0.00112,0.004,9.01,2.52,9.355773618
11/02/2021 00:00,8.42728,1.22504,8.515854109,0.01728,0.00504,0.018,8.41,1.22,8.498029183,8.90728,1.95504,9.119310193,0.01728,0.00504,0.018,8.89,1.95,9.101351548
11/02/2021 00:30,8.29128,1.32204,8.396017735,0.04128,0.01204,0.043,8.25,1.31,8.353358606,8.67128,1.53204,8.805580242,0.04128,0.01204,0.043,8.63,1.52,8.762836299
11/02/2021 01:00,8.11224,0.45232,8.12484038,0.04224,0.01232,0.044,8.07,0.44,8.081986142,8.74224,2.43232,9.074301119,0.04224,0.01232,0.044,8.7,2.42,9.030304535
11/02/2021 01:30,8.15664,0.48652,8.171136873,0.05664,0.01652,0.059,8.1,0.47,8.113624344,8.78664,2.46652,9.126267769,0.05664,0.01652,0.059,8.73,2.45,9.067270813
11/02/2021 02:00,8.10872,1.22296,8.200425062,0.07872,0.02296,0.082,8.03,1.2,8.119168677,8.53872,1.71296,8.708844424,0.07872,0.02296,0.082,8.46,1.69,8.627149008
11/02/2021 02:30,8.07704,1.40372,8.198109843,0.04704,0.01372,0.049,8.03,1.39,8.149417157,8.44704,1.54372,8.586941027,0.04704,0.01372,0.049,8.4,1.53,8.538202387
11/02/2021 03:00,7.94056,1.28308,8.043555644,0.01056,0.00308,0.011,7.93,1.28,8.032639666,8.30056,1.38308,8.414998907,0.01056,0.00308,0.011,8.29,1.38,8.404076392
11/02/2021 03:30,7.91224,1.29232,8.017083809,0.04224,0.01232,0.044,7.87,1.28,7.973412068,8.27224,1.41232,8.391936749,0.04224,0.01232,0.044,8.23,1.4,8.348227357
11/02/2021 04:00,7.86224,1.26232,7.962930968,0.04224,0.01232,0.044,7.82,1.25,7.919273957,8.22224,1.38232,8.337627912,0.04224,0.01232,0.044,8.18,1.37,8.293931516
11/02/2021 04:30,7.87088,1.30484,7.978305547,0.05088,0.01484,0.053,7.82,1.29,7.92568609,8.22088,1.38484,8.336704973,0.05088,0.01484,0.053,8.17,1.37,8.284069048
11/02/2021 05:00,7.77856,1.21708,7.873200074,0.05856,0.01708,0.061,7.72,1.2,7.812707597,8.13856,1.33708,8.247662808,0.05856,0.01708,0.061,8.08,1.32,8.187111823
11/02/2021 05:30,7.69352,1.08436,7.769561545,0.08352,0.02436,0.087,7.61,1.06,7.683469269,8.07352,1.20436,8.162855395,0.08352,0.02436,0.087,7.99,1.18,8.076663915
11/02/2021 06:00,7.90472,1.07596,7.977611685,0.05472,0.01596,0.057,7.85,1.06,7.921243589,8.28472,1.19596,8.370597697,0.05472,0.01596,0.057,8.23,1.18,8.314162616
11/02/2021 06:30,8.45896,1.14428,8.536004979,0.04896,0.01428,0.051,8.41,1.13,8.485575997,8.88896,1.42428,9.002343217,0.04896,0.01428,0.051,8.84,1.41,8.951742847
11/02/2021 07:00,8.85856,1.36708,8.963425294,0.05856,0.01708,0.061,8.8,1.35,8.90294895,9.32856,1.63708,9.471117284,0.05856,0.01708,0.061,9.27,1.62,9.410488829
11/02/2021 07:30,9.1536,1.2298,9.235843275,0.0336,0.0098,0.035,9.12,1.22,9.201239047,9.7836,2.2498,10.03894561,0.0336,0.0098,0.035,9.75,2.24,10.0040042
11/02/2021 08:00,9.51584,1.76212,9.677617362,0.07584,0.02212,0.079,9.44,1.74,9.599020783,10.04584,1.98212,10.23951664,0.07584,0.02212,0.079,9.97,1.96,10.16083166
11/02/2021 08:30,10.07576,1.52668,10.19076501,0.12576,0.03668,0.131,9.95,1.49,10.06094429,10.76576,2.78668,11.12057435,0.12576,0.03668,0.131,10.64,2.75,10.98963603
11/02/2021 09:00,10.37824,1.63532,10.50629035,0.49824,0.14532,0.519,9.88,1.49,9.991721573,11.10824,3.21532,11.56422408,0.49824,0.14532,0.519,10.61,3.07,11.04522521
11/02/2021 09:30,11.03728,2.62504,11.34514807,1.45728,0.42504,1.518,9.58,2.2,9.829364171,11.53728,2.75504,11.8616641,1.45728,0.42504,1.518,10.08,2.33,10.34578658
11/02/2021 10:00,11.44712,2.87916,11.80364853,2.15712,0.62916,2.247,9.29,2.25,9.558587762,11.89712,2.98916,12.26688802,2.15712,0.62916,2.247,9.74,2.36,10.02183616
11/02/2021 10:30,11.5508,2.9794,11.92886436,2.5008,0.7294,2.605,9.05,2.25,9.325502667,11.9908,3.1294,12.39243435,2.5008,0.7294,2.605,9.49,2.4,9.788774183
11/02/2021 11:00,11.84848,3.17164,12.26563405,2.74848,0.80164,2.863,9.1,2.37,9.403557837,12.26848,3.33164,12.71280561,2.74848,0.80164,2.863,9.52,2.53,9.85044669
11/02/2021 11:30,12.03008,3.45544,12.51650472,3.07008,0.89544,3.198,8.96,2.56,9.318540658,12.40008,3.53544,12.89423592,3.07008,0.89544,3.198,9.33,2.64,9.696313733
11/02/2021 12:00,11.88872,3.38796,12.36203609,2.83872,0.82796,2.957,9.05,2.56,9.405110313,12.25872,3.46796,12.739818,2.83872,0.82796,2.957,9.42,2.64,9.782944342
11/02/2021 12:30,11.89576,3.36168,12.36163413,2.88576,0.84168,3.006,9.01,2.52,9.355773618,12.30576,3.45168,12.78068167,2.88576,0.84168,3.006,9.42,2.61,9.774891304
11/02/2021 13:00,11.67416,3.28788,12.12832085,2.80416,0.81788,2.921,8.87,2.47,9.207486085,12.08416,3.37788,12.54739002,2.80416,0.81788,2.921,9.28,2.56,9.626629732
11/02/2021 13:30,11.51064,3.15852,11.93612507,2.36064,0.68852,2.459,9.15,2.47,9.477520773,11.92064,3.24852,12.3553446,2.36064,0.68852,2.459,9.56,2.56,9.896827775
11/02/2021 14:00,11.52128,3.21704,11.96199144,2.56128,0.74704,2.668,8.96,2.47,9.294218633,11.94128,3.30704,12.39074984,2.56128,0.74704,2.668,9.38,2.56,9.72306536
11/02/2021 14:30,11.24432,3.12376,11.6701589,2.34432,0.68376,2.442,8.9,2.44,9.228412648,11.66432,3.19376,12.09365387,2.34432,0.68376,2.442,9.32,2.51,9.652072316
11/02/2021 15:00,11.08256,3.08908,11.50502288,2.12256,0.61908,2.211,8.96,2.47,9.294218633,11.52256,3.17908,11.95307235,2.12256,0.61908,2.211,9.4,2.56,9.74236111
11/02/2021 15:30,10.64344,2.71892,10.98523286,1.33344,0.38892,1.389,9.31,2.33,9.597134989,11.11344,2.80892,11.46292197,1.33344,0.38892,1.389,9.78,2.42,10.07495906
11/02/2021 16:00,10.31032,2.33176,10.57070495,0.52032,0.15176,0.542,9.79,2.18,10.02978066,10.83032,2.42176,11.09778144,0.52032,0.15176,0.542,10.31,2.27,10.55694084
11/02/2021 16:30,10.08472,2.16596,10.31469632,0.29472,0.08596,0.307,9.79,2.08,10.00852137,10.60472,2.24596,10.83994569,0.29472,0.08596,0.307,10.31,2.16,10.53383596
11/02/2021 17:00,9.79456,1.36508,9.889228939,0.15456,0.04508,0.161,9.64,1.32,9.729953751,10.46456,2.76508,10.82370932,0.15456,0.04508,0.161,10.31,2.72,10.66276231
11/02/2021 17:30,9.69184,1.81512,9.860345998,0.05184,0.01512,0.054,9.64,1.8,9.806610016,10.14184,1.86512,10.31191501,0.05184,0.01512,0.054,10.09,1.85,10.25819672
11/02/2021 18:00,9.7024,1.7782,9.864003295,0.0624,0.0182,0.065,9.64,1.76,9.799346917,10.1524,1.7282,10.29844168,0.0624,0.0182,0.065,10.09,1.71,10.23387512
11/02/2021 18:30,9.56544,1.69492,9.71444266,0.08544,0.02492,0.089,9.48,1.67,9.625970081,10.02544,1.63492,10.15787432,0.08544,0.02492,0.089,9.94,1.61,10.06954319
11/02/2021 19:00,9.44488,1.65184,9.588239338,0.07488,0.02184,0.078,9.37,1.63,9.510720267,9.87488,1.60184,10.00395654,0.07488,0.02184,0.078,9.8,1.58,9.926550257
11/02/2021 19:30,9.13184,1.47512,9.250215176,0.05184,0.01512,0.054,9.08,1.46,9.196629817,9.66184,1.53512,9.783033558,0.05184,0.01512,0.054,9.61,1.52,9.729465556
11/02/2021 20:00,9.2072,1.6796,9.359144619,0.0672,0.0196,0.07,9.14,1.66,9.289520978,9.7472,1.6896,9.892555585,0.0672,0.0196,0.07,9.68,1.67,9.822998524
11/02/2021 20:30,8.89776,1.02268,8.956338951,0.07776,0.02268,0.081,8.82,1,8.876508323,9.60776,2.43268,9.910952739,0.07776,0.02268,0.081,9.53,2.41,9.830005086
11/02/2021 21:00,8.91416,1.32288,9.011784507,0.04416,0.01288,0.046,8.87,1.31,8.966214363,9.48416,2.09288,9.712334302,0.04416,0.01288,0.046,9.44,2.08,9.666436779
11/02/2021 21:30,8.89112,1.46616,9.011195259,0.02112,0.00616,0.022,8.87,1.46,8.989354816,9.40112,1.91616,9.594411207,0.02112,0.00616,0.022,9.38,1.91,9.572486615
11/02/2021 22:00,8.69976,1.11868,8.771389229,0.02976,0.00868,0.031,8.67,1.11,8.740766557,9.26976,2.18868,9.524640182,0.02976,0.00868,0.031,9.24,2.18,9.49368211
11/02/2021 22:30,8.34664,0.88652,8.39358785,0.05664,0.01652,0.059,8.29,0.87,8.335526378,8.91664,2.17652,9.178437133,0.05664,0.01652,0.059,8.86,2.16,9.1194956
11/02/2021 23:00,8.322,1.471,8.451007336,0.072,0.021,0.075,8.25,1.45,8.376455097,8.702,1.521,8.833925798,0.072,0.021,0.075,8.63,1.5,8.759389248
11/02/2021 23:30,8.23216,0.71688,8.263315025,0.09216,0.02688,0.096,8.14,0.69,8.169192127,8.83216,2.48688,9.175599294,0.09216,0.02688,0.096,8.74,2.46,9.079603516
12/02/2021 00:00,8.17904,0.63472,8.203631196,0.11904,0.03472,0.124,8.06,0.6,8.082301652,8.79904,2.59472,9.173640324,0.11904,0.03472,0.124,8.68,2.56,9.049640877
12/02/2021 00:30,8.02904,1.28472,8.131173888,0.11904,0.03472,0.124,7.91,1.25,8.00815834,8.44904,1.72472,8.623278727,0.11904,0.03472,0.124,8.33,1.69,8.499705877
12/02/2021 01:00,7.96368,0.59024,7.985523302,0.10368,0.03024,0.108,7.86,0.56,7.879923858,8.58368,2.48024,8.934828079,0.10368,0.03024,0.108,8.48,2.45,8.826828422
12/02/2021 01:30,8.17888,1.14884,8.259171351,0.09888,0.02884,0.103,8.08,1.12,8.15725444,8.67888,2.15884,8.943352179,0.09888,0.02884,0.103,8.58,2.13,8.84043551
12/02/2021 02:00,8.042,1.431,8.168324492,0.072,0.021,0.075,7.97,1.41,8.093763031,8.422,1.551,8.563625692,0.072,0.021,0.075,8.35,1.53,8.489016433
12/02/2021 02:30,7.96352,1.40436,8.086400794,0.08352,0.02436,0.087,7.88,1.38,7.999925,8.31352,1.47436,8.443242991,0.08352,0.02436,0.087,8.23,1.45,8.356757744
12/02/2021 03:00,7.96352,1.40436,8.086400794,0.08352,0.02436,0.087,7.88,1.38,7.999925,8.31352,1.47436,8.443242991,0.08352,0.02436,0.087,8.23,1.45,8.356757744
12/02/2021 03:30,7.82048,1.34764,7.935744515,0.06048,0.01764,0.063,7.76,1.33,7.873150576,8.18048,1.46764,8.311090193,0.06048,0.01764,0.063,8.12,1.45,8.248448339
12/02/2021 04:00,7.85184,1.34512,7.966224903,0.05184,0.01512,0.054,7.8,1.33,7.912578594,8.20184,1.44512,8.328178144,0.05184,0.01512,0.054,8.15,1.43,8.274503006
12/02/2021 04:30,7.8272,1.3496,7.942699793,0.0672,0.0196,0.07,7.76,1.33,7.873150576,8.1872,1.4496,8.314540516,0.0672,0.0196,0.07,8.12,1.43,8.244956034
12/02/2021 05:00,7.8764,1.3252,7.987104106,0.0864,0.0252,0.09,7.79,1.3,7.897727521,8.2364,1.4352,8.360507401,0.0864,0.0252,0.09,8.15,1.41,8.271070064
12/02/2021 05:30,7.93504,1.27772,8.037252528,0.09504,0.02772,0.099,7.84,1.25,7.939023869,8.28504,1.33772,8.39234071,0.09504,0.02772,0.099,8.19,1.31,8.294106341
12/02/2021 06:00,8.19152,1.34836,8.301751297,0.13152,0.03836,0.137,8.06,1.31,8.165763896,8.57152,1.42836,8.689716186,0.13152,0.03836,0.137,8.44,1.39,8.553695108
12/02/2021 06:30,8.7492,1.3506,8.852831242,0.1392,0.0406,0.145,8.61,1.31,8.709087208,9.2192,1.8106,9.395313779,0.1392,0.0406,0.145,9.08,1.77,9.250908064
12/02/2021 07:00,9.24072,1.64396,9.385814328,0.15072,0.04396,0.157,9.09,1.6,9.229739975,9.70072,1.79396,9.865204559,0.15072,0.04396,0.157,9.55,1.75,9.709016428
12/02/2021 07:30,9.65328,1.88304,9.835225183,0.11328,0.03304,0.118,9.54,1.85,9.717720926,10.10328,1.78304,10.25941024,0.11328,0.03304,0.118,9.99,1.75,10.14212009
12/02/2021 08:00,10.21944,2.09192,10.43135098,0.10944,0.03192,0.114,10.11,2.06,10.31773716,10.75944,2.24192,10.99053021,0.10944,0.03192,0.114,10.65,2.21,10.87688374
12/02/2021 08:30,10.48464,1.57552,10.60235536,0.22464,0.06552,0.234,10.26,1.51,10.37052072,11.26464,3.18552,11.70639364,0.22464,0.06552,0.234,11.04,3.12,11.47240167
12/02/2021 09:00,10.80024,1.64132,10.92424439,0.45024,0.13132,0.469,10.35,1.51,10.45956978,11.58024,3.25132,12.02801065,0.45024,0.13132,0.469,11.13,3.12,11.55903543
12/02/2021 09:30,11.03648,2.27564,11.26864802,0.63648,0.18564,0.663,10.4,2.09,10.60792628,11.63648,2.94564,12.00351873,0.63648,0.18564,0.663,11,2.76,11.34096998
12/02/2021 10:00,11.13336,2.20348,11.34931844,0.90336,0.26348,0.941,10.23,1.94,10.41232443,11.77336,3.21348,12.20403455,0.90336,0.26348,0.941,10.87,2.95,11.26318783
12/02/2021 10:30,11.43168,2.80424,11.77060192,1.59168,0.46424,1.658,9.84,2.34,10.11440557,11.94168,2.96424,12.30408225,1.59168,0.46424,1.658,10.35,2.5,10.64765232
12/02/2021 11:00,11.4984,2.9162,11.86243757,1.8384,0.5362,1.915,9.66,2.38,9.948869282,12.0084,3.0662,12.39367794,1.8384,0.5362,1.915,10.17,2.53,10.47997137
12/02/2021 11:30,11.2916,2.7188,11.61430601,1.4016,0.4088,1.46,9.89,2.31,10.15619023,11.8416,2.9388,12.20082112,1.4016,0.4088,1.46,10.44,2.53,10.7421832
12/02/2021 12:00,11.07432,2.59876,11.37515349,1.50432,0.43876,1.567,9.57,2.16,9.810733918,11.57432,2.84876,11.91974484,1.50432,0.43876,1.567,10.07,2.41,10.35437106
12/02/2021 12:30,11.57672,3.04696,11.97098205,2.76672,0.80696,2.882,8.81,2.24,9.090308026,12.01672,3.25696,12.45027502,2.76672,0.80696,2.882,9.25,2.45,9.568960236
12/02/2021 13:00,11.50672,3.20196,11.94391699,3.12672,0.91196,3.257,8.38,2.29,8.687260788,11.93672,3.36196,12.40113138,3.12672,0.91196,3.257,8.81,2.45,9.144320642
12/02/2021 13:30,11.2964,3.0502,11.70095607,2.6064,0.7602,2.715,8.69,2.29,8.986667903,11.7364,3.2102,12.16751696,2.6064,0.7602,2.715,9.13,2.45,9.453010103
12/02/2021 14:00,11.17928,2.94604,11.56094516,2.24928,0.65604,2.343,8.93,2.29,9.218947879,11.65928,3.15604,12.07888234,2.24928,0.65604,2.343,9.41,2.5,9.736431585
12/02/2021 14:30,10.84048,2.42764,11.10898027,1.74048,0.50764,1.813,9.1,1.92,9.30034408,11.40048,3.20764,11.84313719,1.74048,0.50764,1.813,9.66,2.7,10.03023429
12/02/2021 15:00,10.87032,1.96176,11.04592048,2.20032,0.64176,2.292,8.67,1.32,8.769908779,11.61032,4.06176,12.30030182,2.20032,0.64176,2.292,9.41,3.42,10.01221754
12/02/2021 15:30,10.45456,1.66508,10.58632685,1.59456,0.46508,1.661,8.86,1.2,8.94089481,11.19456,3.69508,11.78862968,1.59456,0.46508,1.661,9.6,3.23,10.12881533
12/02/2021 16:00,10.08176,1.78468,10.23850416,0.94176,0.27468,0.981,9.14,1.51,9.263892271,10.71176,3.00468,11.12519232,0.94176,0.27468,0.981,9.77,2.73,10.1442496
12/02/2021 16:30,9.85672,2.18696,10.09642131,0.60672,0.17696,0.632,9.25,2.01,9.46586499,10.30672,2.17696,10.53411752,0.60672,0.17696,0.632,9.7,2,9.90403958
12/02/2021 17:00,9.59944,1.96692,9.79887864,0.22944,0.06692,0.239,9.37,1.9,9.560695581,10.07944,1.92692,10.26197502,0.22944,0.06692,0.239,9.85,1.86,10.02407602
12/02/2021 17:30,9.68968,2.01824,9.897635637,0.19968,0.05824,0.208,9.49,1.96,9.690288953,10.17968,2.01824,10.37782143,0.19968,0.05824,0.208,9.98,1.96,10.17064403
12/02/2021 18:00,9.80128,1.94204,9.99182711,0.28128,0.08204,0.293,9.52,1.86,9.7,10.29128,1.89204,10.46375933,0.28128,0.08204,0.293,10.01,1.81,10.1723252
12/02/2021 18:30,9.646,1.943,9.839744153,0.216,0.063,0.225,9.43,1.88,9.615575906,10.136,1.933,10.31867167,0.216,0.063,0.225,9.92,1.87,10.09471644
12/02/2021 19:00,9.61072,1.26896,9.694132163,0.27072,0.07896,0.282,9.34,1.19,9.415503173,10.29072,2.62896,10.62122162,0.27072,0.07896,0.282,10.02,2.55,10.33938586
12/02/2021 19:30,9.31368,1.31524,9.406087997,0.22368,0.06524,0.233,9.09,1.25,9.175543581,9.96368,2.47524,10.26653458,0.22368,0.06524,0.233,9.74,2.41,10.03372812
12/02/2021 20:00,9.34328,1.86304,9.527213612,0.11328,0.03304,0.118,9.23,1.83,9.409665244,9.81328,1.82304,9.981179249,0.11328,0.03304,0.118,9.7,1.79,9.863777167
12/02/2021 20:30,9.19768,1.82724,9.377426267,0.12768,0.03724,0.133,9.07,1.79,9.244944564,9.66768,1.85724,9.844459203,0.12768,0.03724,0.133,9.54,1.82,9.712054366
12/02/2021 21:00,9.05304,1.79172,9.228639867,0.14304,0.04172,0.149,8.91,1.75,9.080231275,9.50304,1.81172,9.674197569,0.14304,0.04172,0.149,9.36,1.77,9.525885786
12/02/2021 21:30,8.95264,1.75452,9.12294379,0.15264,0.04452,0.159,8.8,1.71,8.964602612,9.38264,1.78452,9.55083478,0.15264,0.04452,0.159,9.23,1.74,9.392576856
12/02/2021 22:00,8.70312,1.67216,8.862303132,0.21312,0.06216,0.222,8.49,1.61,8.641307771,9.11312,1.72216,9.274415949,0.21312,0.06216,0.222,8.9,1.66,9.053485517
12/02/2021 22:30,8.40624,1.60432,8.557962,0.18624,0.05432,0.194,8.22,1.55,8.364861027,8.80624,1.66432,8.962132782,0.18624,0.05432,0.194,8.62,1.61,8.769064944
12/02/2021 23:00,8.39376,1.56068,8.537618462,0.17376,0.05068,0.181,8.22,1.51,8.357541505,8.73376,1.64068,8.886528827,0.17376,0.05068,0.181,8.56,1.59,8.706417174
12/02/2021 23:30,8.13208,0.68144,8.160581205,0.14208,0.04144,0.148,7.99,0.64,8.015591057,8.70208,2.54144,9.065600565,0.14208,0.04144,0.148,8.56,2.5,8.917600574
13/02/2021 00:00,8.10632,1.27976,8.206717346,0.13632,0.03976,0.142,7.97,1.24,8.065884948,8.51632,1.84976,8.714890613,0.13632,0.03976,0.142,8.38,1.81,8.57324326
13/02/2021 00:30,7.99688,1.44284,8.126000062,0.14688,0.04284,0.153,7.85,1.4,7.973863555,8.33688,1.56284,8.482100978,0.14688,0.04284,0.153,8.19,1.52,8.329855941
13/02/2021 01:00,7.8672,1.3846,7.988113232,0.1872,0.0546,0.195,7.68,1.33,7.794312029,8.2172,1.5446,8.361110273,0.1872,0.0546,0.195,8.03,1.49,8.167068017
13/02/2021 01:30,7.93728,1.45504,8.069544919,0.25728,0.07504,0.268,7.68,1.38,7.802999423,8.28728,1.63504,8.447032947,0.25728,0.07504,0.268,8.03,1.56,8.180128361
13/02/2021 02:00,7.78544,1.38992,7.908536755,0.20544,0.05992,0.214,7.58,1.33,7.695797555,8.12544,1.54992,8.271942166,0.20544,0.05992,0.214,7.92,1.49,8.058939136
13/02/2021 02:30,7.73536,1.40448,7.861829202,0.25536,0.07448,0.266,7.48,1.33,7.597321897,8.06536,1.53448,8.210034153,0.25536,0.07448,0.266,7.81,1.46,7.945294205
13/02/2021 03:00,7.83112,1.45616,7.965352622,0.26112,0.07616,0.272,7.57,1.38,7.694757956,8.15112,1.56616,8.300217732,0.26112,0.07616,0.272,7.89,1.49,8.029458263
13/02/2021 03:30,7.7552,1.4486,7.889332608,0.2352,0.0686,0.245,7.52,1.38,7.645573883,8.0652,1.5786,8.218237585,0.2352,0.0686,0.245,7.83,1.51,7.974271127
13/02/2021 04:00,7.72808,1.41944,7.857355178,0.23808,0.06944,0.248,7.49,1.35,7.61068985,8.03808,1.54944,8.186054874,0.23808,0.06944,0.248,7.8,1.48,7.939168722
13/02/2021 04:30,7.72696,1.41328,7.855142978,0.21696,0.06328,0.226,7.51,1.35,7.630373516,8.03696,1.54328,8.183791249,0.21696,0.06328,0.226,7.82,1.48,7.958819008
13/02/2021 05:00,7.68536,1.42448,7.816258798,0.25536,0.07448,0.266,7.43,1.35,7.551648827,7.99536,1.55448,8.145071491,0.25536,0.07448,0.266,7.74,1.48,7.880228423
13/02/2021 05:30,7.59512,1.30816,7.70695338,0.16512,0.04816,0.172,7.43,1.26,7.536079883,7.90512,1.41816,8.031319941,0.16512,0.04816,0.172,7.74,1.37,7.860311699
13/02/2021 06:00,7.55576,1.26668,7.661200128,0.12576,0.03668,0.131,7.43,1.23,7.531122094,7.86576,1.35668,7.981902092,0.12576,0.03668,0.131,7.74,1.32,7.851751397
13/02/2021 06:30,7.78728,1.31004,7.896704034,0.13728,0.04004,0.143,7.65,1.27,7.7547018,8.13728,1.44004,8.263718352,0.13728,0.04004,0.143,8,1.4,8.121576202
13/02/2021 07:00,8.054,1.452,8.183838952,0.144,0.042,0.15,7.91,1.41,8.034687299,8.394,1.552,8.53627202,0.144,0.042,0.15,8.25,1.51,8.387049541
13/02/2021 07:30,8.14096,1.19528,8.228239423,0.12096,0.03528,0.126,8.02,1.16,8.103456053,8.58096,1.90528,8.789935517,0.12096,0.03528,0.126,8.46,1.87,8.664207985
13/02/2021 08:00,8.1176,0.9318,8.17090454,0.1776,0.0518,0.185,7.94,0.88,7.988616902,8.6376,2.3018,8.93903893,0.1776,0.0518,0.185,8.46,2.25,8.754090472
13/02/2021 08:30,8.4912,1.7766,8.675066859,0.5712,0.1666,0.595,7.92,1.61,8.081986142,8.8812,1.8966,9.081453903,0.5712,0.1666,0.595,8.31,1.73,8.488168236
13/02/2021 09:00,8.79864,1.90752,9.003038287,0.84864,0.24752,0.884,7.95,1.66,8.121459228,9.15864,1.97752,9.369699675,0.84864,0.24752,0.884,8.31,1.73,8.488168236
13/02/2021 09:30,9.12344,1.80892,9.301040211,1.09344,0.31892,1.139,8.03,1.49,8.167068017,9.60344,2.42892,9.905842327,1.09344,0.31892,1.139,8.51,2.11,8.767679282
13/02/2021 10:00,9.20656,2.06108,9.434447403,1.30656,0.38108,1.361,7.9,1.68,8.076657725,9.61656,2.13108,9.849859298,1.30656,0.38108,1.361,8.31,1.75,8.492267071
13/02/2021 10:30,9.23776,2.00268,9.452350872,1.27776,0.37268,1.331,7.96,1.63,8.125176921,9.64776,2.07268,9.867891132,1.27776,0.37268,1.331,8.37,1.7,8.540895738
13/02/2021 11:00,9.44392,2.24156,9.70629776,1.99392,0.58156,2.077,7.45,1.66,7.632699391,9.82392,2.32156,10.09450568,1.99392,0.58156,2.077,7.83,1.74,8.021003678
13/02/2021 11:30,9.4572,2.3046,9.733951561,2.1072,0.6146,2.195,7.35,1.69,7.541790238,9.8272,2.3846,10.11237742,2.1072,0.6146,2.195,7.72,1.77,7.920309337
13/02/2021 12:00,9.4008,2.3144,9.681502363,2.1408,0.6244,2.23,7.26,1.69,7.454106251,9.7408,2.3944,10.03076946,2.1408,0.6244,2.23,7.6,1.77,7.803390289
13/02/2021 12:30,9.55216,2.55688,9.888447603,2.97216,0.86688,3.096,6.58,1.69,6.79356313,9.88216,2.63688,10.22791388,2.97216,0.86688,3.096,6.91,1.77,7.133091896
13/02/2021 13:00,9.07016,2.13588,9.318250147,1.94016,0.56588,2.021,7.13,1.57,7.300808174,9.46016,2.22588,9.718496231,1.94016,0.56588,2.021,7.52,1.66,7.701038891
13/02/2021 13:30,8.83472,2.00596,9.059589008,1.49472,0.43596,1.557,7.34,1.57,7.506030909,9.23472,2.09596,9.469588259,1.49472,0.43596,1.557,7.74,1.66,7.916009095
13/02/2021 14:00,8.58872,1.73296,8.761806983,1.27872,0.37296,1.332,7.31,1.36,7.435435428,8.98872,2.03296,9.21574813,1.27872,0.37296,1.332,7.71,1.66,7.886678642
13/02/2021 14:30,8.72696,1.09828,8.795797281,2.01696,0.58828,2.101,6.71,0.51,6.729353609,9.28696,2.94828,9.743714949,2.01696,0.58828,2.101,7.27,2.36,7.643461258
13/02/2021 15:00,8.262,0.736,8.294717596,0.912,0.266,0.95,7.35,0.47,7.365011881,8.872,2.566,9.235623422,0.912,0.266,0.95,7.96,2.3,8.285626108
13/02/2021 15:30,8.10416,0.58288,8.125094363,0.52416,0.15288,0.546,7.58,0.43,7.592186773,8.73416,2.41288,9.06132114,0.52416,0.15288,0.546,8.21,2.26,8.515380203
13/02/2021 16:00,8.16512,1.09816,8.238637023,0.40512,0.11816,0.422,7.76,0.98,7.821636657,8.70512,2.02816,8.938263097,0.40512,0.11816,0.422,8.3,1.91,8.516930198
13/02/2021 16:30,8.17656,1.49108,8.311404996,0.34656,0.10108,0.361,7.83,1.39,7.952421015,8.61656,1.49108,8.744622679,0.34656,0.10108,0.361,8.27,1.39,8.386000238
13/02/2021 17:00,8.13896,1.47428,8.271406857,0.28896,0.08428,0.301,7.85,1.39,7.972113898,8.58896,1.47428,8.714570293,0.28896,0.08428,0.301,8.3,1.39,8.415586729
13/02/2021 17:30,8.31592,1.41756,8.435875876,0.26592,0.07756,0.277,8.05,1.34,8.160765895,8.74592,1.46756,8.868193108,0.26592,0.07756,0.277,8.48,1.39,8.593165889
13/02/2021 18:00,8.40112,1.33616,8.506711515,0.26112,0.07616,0.272,8.14,1.26,8.23694118,8.82112,1.37616,8.927820249,0.26112,0.07616,0.272,8.56,1.3,8.658152228
13/02/2021 18:30,8.30824,1.31532,8.411713179,0.25824,0.07532,0.269,8.05,1.24,8.144943216,8.74824,1.35532,8.852603877,0.25824,0.07532,0.269,8.49,1.28,8.585947822
13/02/2021 19:00,8.26392,1.36656,8.376148279,0.19392,0.05656,0.202,8.07,1.31,8.175634532,8.70392,1.40656,8.816838118,0.19392,0.05656,0.202,8.51,1.35,8.616414568
13/02/2021 19:30,8.17272,1.37496,8.287573059,0.22272,0.06496,0.232,7.95,1.31,8.057207953,8.59272,1.41496,8.708441238,0.22272,0.06496,0.232,8.37,1.35,8.478171973
13/02/2021 20:00,7.9188,1.2484,8.016601275,0.2688,0.0784,0.28,7.65,1.17,7.738953418,8.3488,1.3984,8.465103898,0.2688,0.0784,0.28,8.08,1.32,8.187111823
13/02/2021 20:30,7.77288,1.03084,7.8409371,0.24288,0.07084,0.253,7.53,0.96,7.590948557,8.24288,1.53084,8.383826203,0.24288,0.07084,0.253,8,1.46,8.132133791
13/02/2021 21:00,7.82056,1.46308,7.956240431,0.25056,0.07308,0.261,7.57,1.39,7.696557672,8.19056,1.18308,8.27556351,0.25056,0.07308,0.261,7.94,1.11,8.017212733
13/02/2021 21:30,7.84072,1.48896,7.980845319,0.27072,0.07896,0.282,7.57,1.41,7.700194803,8.21072,1.18896,8.296357562,0.27072,0.07896,0.282,7.94,1.11,8.017212733
13/02/2021 22:00,7.72936,0.91148,7.782917307,0.27936,0.08148,0.291,7.45,0.83,7.496092315,8.21936,1.68148,8.389591992,0.27936,0.08148,0.291,7.94,1.6,8.099604929
13/02/2021 22:30,7.4904,1.1272,7.574739071,0.2304,0.0672,0.24,7.26,1.06,7.336974853,7.8504,1.2972,7.956852895,0.2304,0.0672,0.24,7.62,1.23,7.718633299
13/02/2021 23:00,7.31784,1.14312,7.406585286,0.14784,0.04312,0.154,7.17,1.1,7.253888612,7.66784,1.13312,7.751111611,0.14784,0.04312,0.154,7.52,1.09,7.598585395
13/02/2021 23:30,7.24168,1.09424,7.323884925,0.15168,0.04424,0.158,7.09,1.05,7.167328652,7.58168,1.08424,7.658815052,0.15168,0.04424,0.158,7.43,1.04,7.502432939
14/02/2021 00:00,7.1624,1.1032,7.246863045,0.1824,0.0532,0.19,6.98,1.05,7.058533842,7.4724,1.1232,7.556344354,0.1824,0.0532,0.19,7.29,1.07,7.368106948
14/02/2021 00:30,7.2764,1.1102,7.36060738,0.2064,0.0602,0.215,7.07,1.05,7.147545033,7.5864,1.1302,7.670124966,0.2064,0.0602,0.215,7.38,1.07,7.45716434
14/02/2021 01:00,7.17528,1.07404,7.255219156,0.18528,0.05404,0.193,6.99,1.02,7.064028596,7.49528,1.12404,7.579095474,0.18528,0.05404,0.193,7.31,1.07,7.387895505
14/02/2021 01:30,7.14624,1.07432,7.226542022,0.18624,0.05432,0.194,6.96,1.02,7.034344319,7.45624,1.12432,7.540531175,0.18624,0.05432,0.194,7.27,1.07,7.348319536
14/02/2021 02:00,7.12448,1.06964,7.204328213,0.20448,0.05964,0.213,6.92,1.01,6.99331824,7.43448,1.12964,7.519812458,0.20448,0.05964,0.213,7.23,1.07,7.308748183
14/02/2021 02:30,7.0828,1.0254,7.156640343,0.2928,0.0854,0.305,6.79,0.94,6.854757472,7.3828,1.0954,7.463620904,0.2928,0.0854,0.305,7.09,1.01,7.161578038
14/02/2021 03:00,7.02904,1.03972,7.105520459,0.23904,0.06972,0.249,6.79,0.97,6.858935778,7.30904,1.07972,7.388359832,0.23904,0.06972,0.249,7.07,1.01,7.14177849
14/02/2021 03:30,7.04152,1.01336,7.114063705,0.25152,0.07336,0.262,6.79,0.94,6.854757472,7.32152,1.08336,7.401238005,0.25152,0.07336,0.262,7.07,1.01,7.14177849
14/02/2021 04:00,6.96584,1.03212,7.041888852,0.31584,0.09212,0.329,6.65,0.94,6.716107504,7.32584,1.40212,7.458811715,0.31584,0.09212,0.329,7.01,1.31,7.131353308
14/02/2021 04:30,6.80136,0.06748,6.801694745,0.23136,0.06748,0.241,6.57,0,6.57,7.28136,1.87748,7.519516913,0.23136,0.06748,0.241,7.05,1.81,7.278639983
14/02/2021 05:00,6.61632,-0.16524,6.61838308,0.25632,0.07476,0.267,6.36,-0.24,6.364526691,7.09632,1.78476,7.317316844,0.25632,0.07476,0.267,6.84,1.71,7.05051062
14/02/2021 05:30,6.53552,0.47036,6.552423994,0.27552,0.08036,0.287,6.26,0.39,6.272136797,6.91552,1.32036,7.040438012,0.27552,0.08036,0.287,6.64,1.24,6.754790892
14/02/2021 06:00,6.47648,0.59064,6.503356733,0.27648,0.08064,0.288,6.2,0.51,6.220940443,6.73648,0.57064,6.760605949,0.27648,0.08064,0.288,6.46,0.49,6.478556938
14/02/2021 06:30,6.6648,0.6114,6.692784846,0.2448,0.0714,0.255,6.42,0.54,6.442670254,6.9348,0.5914,6.959971624,0.2448,0.0714,0.255,6.69,0.52,6.710178835
14/02/2021 07:00,6.67216,0.60188,6.699252093,0.21216,0.06188,0.221,6.46,0.54,6.48253037,6.96216,0.58188,6.986433725,0.21216,0.06188,0.221,6.75,0.52,6.77
14/02/2021 07:30,6.80192,0.58056,6.826651126,0.24192,0.07056,0.252,6.56,0.51,6.57979483,7.10192,0.57056,7.124802201,0.24192,0.07056,0.252,6.86,0.5,6.878197438
14/02/2021 08:00,6.87808,0.63944,6.907739717,0.23808,0.06944,0.248,6.64,0.57,6.664420455,7.18808,0.62944,7.215586518,0.23808,0.06944,0.248,6.95,0.56,6.97252465
14/02/2021 08:30,6.87616,0.46888,6.892127741,0.23616,0.06888,0.246,6.64,0.4,6.652037282,7.29616,1.02888,7.368347495,0.23616,0.06888,0.246,7.06,0.96,7.124970175
14/02/2021 09:00,7.1256,0.7808,7.168251112,0.3456,0.1008,0.36,6.78,0.68,6.814014969,7.4756,0.8408,7.522734875,0.3456,0.1008,0.36,7.13,0.74,7.168298264
14/02/2021 09:30,7.33528,0.57404,7.357707156,0.42528,0.12404,0.443,6.91,0.45,6.924637175,7.72528,0.94404,7.782747754,0.42528,0.12404,0.443,7.3,0.82,7.345910427
14/02/2021 10:00,7.47792,0.89356,7.531117912,0.45792,0.13356,0.477,7.02,0.76,7.061019756,7.86792,0.95356,7.925493158,0.45792,0.13356,0.477,7.41,0.82,7.455233061
14/02/2021 10:30,7.59768,0.90724,7.651655102,0.60768,0.17724,0.633,6.99,0.73,7.028015367,7.99768,0.99724,8.0596137,0.60768,0.17724,0.633,7.39,0.82,7.435354733
14/02/2021 11:00,7.55128,0.88704,7.603201273,0.64128,0.18704,0.668,6.91,0.7,6.945365361,7.95128,0.98704,8.01230938,0.64128,0.18704,0.668,7.31,0.8,7.353645355
14/02/2021 11:30,7.5788,0.6134,7.603582642,0.6288,0.1834,0.655,6.95,0.43,6.963289453,8.0088,0.9834,8.068949932,0.6288,0.1834,0.655,7.38,0.8,7.423233797
14/02/2021 12:00,7.5652,0.8586,7.613766808,0.4752,0.1386,0.495,7.09,0.72,7.126464762,8.0252,0.9986,8.087090762,0.4752,0.1386,0.495,7.55,0.86,7.598822277
14/02/2021 12:30,7.56688,0.91784,7.62234237,0.50688,0.14784,0.528,7.06,0.77,7.101865952,8.02688,1.00784,8.089903831,0.50688,0.14784,0.528,7.52,0.86,7.569015788
14/02/2021 13:00,7.52864,0.95252,7.588656969,0.48864,0.14252,0.509,7.04,0.81,7.086444807,7.98864,1.04252,8.056377412,0.48864,0.14252,0.509,7.5,0.9,7.553806987
14/02/2021 13:30,7.49592,0.90756,7.550661017,0.50592,0.14756,0.527,6.99,0.76,7.031194778,7.94592,1.00756,8.009545668,0.50592,0.14756,0.527,7.44,0.86,7.489539372
14/02/2021 14:00,7.35704,0.88372,7.409925681,0.52704,0.15372,0.549,6.83,0.73,6.868900931,7.80704,0.98372,7.868772369,0.52704,0.15372,0.549,7.28,0.83,7.327161797
14/02/2021 14:30,7.21088,0.85484,7.261373272,0.53088,0.15484,0.553,6.68,0.7,6.716576509,7.66088,0.98484,7.723923368,0.53088,0.15484,0.553,7.13,0.83,7.178147393
14/02/2021 15:00,7.14128,0.84704,7.191339013,0.40128,0.11704,0.418,6.74,0.73,6.779417379,7.59128,0.94704,7.65012528,0.40128,0.11704,0.418,7.19,0.83,7.237748269
14/02/2021 15:30,7.14488,0.85684,7.196074277,0.43488,0.12684,0.453,6.71,0.73,6.74959258,7.60488,1.00684,7.671240226,0.43488,0.12684,0.453,7.17,0.88,7.223800939
14/02/2021 16:00,7.19496,0.80228,7.239551271,0.38496,0.11228,0.401,6.81,0.69,6.84486669,7.65496,0.99228,7.719004612,0.38496,0.11228,0.401,7.27,0.88,7.323066298
14/02/2021 16:30,7.29424,0.79332,7.337253832,0.35424,0.10332,0.369,6.94,0.69,6.974216802,7.75424,0.98332,7.816339054,0.35424,0.10332,0.369,7.4,0.88,7.452140632
14/02/2021 17:00,7.31632,0.79976,7.359901793,0.37632,0.10976,0.392,6.94,0.69,6.974216802,7.77632,0.98976,7.839054637,0.37632,0.10976,0.392,7.4,0.88,7.452140632
14/02/2021 17:30,7.4152,0.8336,7.461908603,0.3552,0.1036,0.37,7.06,0.73,7.097640453,7.8752,0.9836,7.936387339,0.3552,0.1036,0.37,7.52,0.88,7.571314285
14/02/2021 18:00,7.38128,0.76204,7.420512071,0.28128,0.08204,0.293,7.1,0.68,7.132489047,7.83128,0.93204,7.886548358,0.28128,0.08204,0.293,7.55,0.85,7.597697019
14/02/2021 18:30,7.10136,0.31748,7.108453235,0.23136,0.06748,0.241,6.87,0.25,6.874547258,7.65136,1.27748,7.75727175,0.23136,0.06748,0.241,7.42,1.21,7.518011705
14/02/2021 19:00,7.13016,0.67588,7.162122269,0.26016,0.07588,0.271,6.87,0.6,6.8961511,7.56016,0.73588,7.595889586,0.26016,0.07588,0.271,7.3,0.66,7.329774894
14/02/2021 19:30,7.18008,0.79044,7.223457912,0.31008,0.09044,0.323,6.87,0.7,6.905570215,7.61008,0.75044,7.646991421,0.31008,0.09044,0.323,7.3,0.66,7.329774894
14/02/2021 20:00,7.12352,0.56436,7.145840706,0.32352,0.09436,0.337,6.8,0.47,6.816223294,7.59352,0.95436,7.653257411,0.32352,0.09436,0.337,7.27,0.86,7.320689858
14/02/2021 20:30,6.93256,-0.18092,6.934920346,0.20256,0.05908,0.211,6.73,-0.24,6.734277987,7.55256,1.60908,7.722065851,0.20256,0.05908,0.211,7.35,1.55,7.511657607
14/02/2021 21:00,7.01112,0.48616,7.027955265,0.26112,0.07616,0.272,6.75,0.41,6.762440388,7.44112,0.88616,7.493700448,0.26112,0.07616,0.272,7.18,0.81,7.225544962
14/02/2021 21:30,6.93624,0.73432,6.975001878,0.18624,0.05432,0.194,6.75,0.68,6.784165387,7.30624,0.77432,7.347156892,0.18624,0.05432,0.194,7.12,0.72,7.156311899
14/02/2021 22:00,6.942,0.716,6.978826549,0.192,0.056,0.2,6.75,0.66,6.782189912,7.312,0.736,7.348948224,0.192,0.056,0.2,7.12,0.68,7.152398199
14/02/2021 22:30,7.01216,0.68188,7.045235851,0.21216,0.06188,0.221,6.8,0.62,6.828206207,7.33216,0.74188,7.369596746,0.21216,0.06188,0.221,7.12,0.68,7.152398199
14/02/2021 23:00,6.99392,0.70656,7.029519471,0.19392,0.05656,0.202,6.8,0.65,6.830995535,7.31392,0.79656,7.357168858,0.19392,0.05656,0.202,7.12,0.74,7.158351766
14/02/2021 23:30,6.8104,0.6522,6.84155779,0.1104,0.0322,0.115,6.7,0.62,6.728625417,7.1304,0.7422,7.168923559,0.1104,0.0322,0.115,7.02,0.71,7.055813206
15/02/2021 00:00,6.766,0.708,6.802942011,0.096,0.028,0.1,6.67,0.68,6.704573066,7.066,0.768,7.107614227,0.096,0.028,0.1,6.97,0.74,7.009172562
15/02/2021 00:30,6.74296,0.83128,6.794007359,0.07296,0.02128,0.076,6.67,0.81,6.719002902,7.04296,0.78128,7.086161443,0.07296,0.02128,0.076,6.97,0.76,7.011312288
15/02/2021 01:00,6.79592,0.90256,6.855592112,0.14592,0.04256,0.152,6.65,0.86,6.705378438,7.08592,0.76256,7.126833799,0.14592,0.04256,0.152,6.94,0.72,6.977248741
15/02/2021 01:30,6.746,0.838,6.79784966,0.096,0.028,0.1,6.65,0.81,6.6991492,7.036,0.698,7.070537462,0.096,0.028,0.1,6.94,0.67,6.972266489
15/02/2021 02:00,6.69608,0.82344,6.746520644,0.04608,0.01344,0.048,6.65,0.81,6.6991492,6.98608,0.68344,7.019430461,0.04608,0.01344,0.048,6.94,0.67,6.972266489
15/02/2021 02:30,6.6636,0.7098,6.701296964,0.0336,0.0098,0.035,6.63,0.7,6.666850831,6.9736,0.5698,6.99683993,0.0336,0.0098,0.035,6.94,0.56,6.962557002
15/02/2021 03:00,6.73688,0.82784,6.787552666,0.02688,0.00784,0.028,6.71,0.82,6.759918639,7.03688,0.68784,7.070417527,0.02688,0.00784,0.028,7.01,0.68,7.042904231
15/02/2021 03:30,6.674,0.797,6.721419865,0.024,0.007,0.025,6.65,0.79,6.696760411,6.964,0.667,6.995869138,0.024,0.007,0.025,6.94,0.66,6.971312645
15/02/2021 04:00,6.6596,0.7928,6.70662389,0.0096,0.0028,0.01,6.65,0.79,6.696760411,6.9496,0.6428,6.979264431,0.0096,0.0028,0.01,6.94,0.64,6.969447611
15/02/2021 04:30,6.60288,0.74084,6.644310965,0.00288,0.00084,0.003,6.6,0.74,6.641355283,6.90288,0.64084,6.932562888,0.00288,0.00084,0.003,6.9,0.64,6.929617594
15/02/2021 05:00,6.65096,0.78028,6.696574184,0.00096,0.00028,0.001,6.65,0.78,6.6955881,6.95096,0.64028,6.980387052,0.00096,0.00028,0.001,6.95,0.64,6.979405419
15/02/2021 05:30,7.33,0.9,7.385045701,0,0,0,7.33,0.9,7.385045701,7.66,1,7.724998382,0,0,0,7.66,1,7.724998382
15/02/2021 06:00,7.44,0.99,7.505577926,0,0,0,7.44,0.99,7.505577926,7.79,1.1,7.867280343,0,0,0,7.79,1.1,7.867280343
15/02/2021 06:30,8.14,1.22,8.230917324,0,0,0,8.14,1.22,8.230917324,8.53,1.41,8.645750401,0,0,0,8.53,1.41,8.645750401
15/02/2021 07:00,9.07,1.64,9.217076543,0,0,0,9.07,1.64,9.217076543,9.5,1.84,9.676548972,0,0,0,9.5,1.84,9.676548972
15/02/2021 07:30,9.25,1.64,9.394258885,0,0,0,9.25,1.64,9.394258885,9.7,1.84,9.87297321,0,0,0,9.7,1.84,9.87297321
15/02/2021 08:00,9.43152,1.83336,9.608057993,0.01152,0.00336,0.012,9.42,1.83,9.596108586,9.90152,2.00336,10.10215569,0.01152,0.00336,0.012,9.89,2,10.09019821
15/02/2021 08:30,10.07696,2.08828,10.29106584,0.09696,0.02828,0.101,9.98,2.06,10.19038763,10.58696,2.19828,10.81277749,0.09696,0.02828,0.101,10.49,2.17,10.71209597
15/02/2021 09:00,10.27224,2.06732,10.47820245,0.16224,0.04732,0.169,10.11,2.02,10.30982541,10.84224,2.56732,11.14205099,0.16224,0.04732,0.169,10.68,2.52,10.97327663
15/02/2021 09:30,10.47152,1.48336,10.57606203,0.25152,0.07336,0.262,10.22,1.41,10.31680668,11.30152,3.51336,11.83503497,0.25152,0.07336,0.262,11.05,3.44,11.57307651
15/02/2021 10:00,10.6508,1.4744,10.752367,0.2208,0.0644,0.23,10.43,1.41,10.5248753,11.4808,3.5344,12.0125248,0.2208,0.0644,0.23,11.26,3.47,11.78255066
15/02/2021 10:30,10.25904,1.45472,10.3616655,0.35904,0.10472,0.374,9.9,1.35,9.99162149,11.07904,3.54472,11.63228985,0.35904,0.10472,0.374,10.72,3.44,11.25841907
15/02/2021 11:00,10.34496,1.50728,10.45419009,0.26496,0.07728,0.276,10.08,1.43,10.18092825,11.17496,3.60728,11.74275096,0.26496,0.07728,0.276,10.91,3.53,11.46686531
15/02/2021 11:30,10.70416,1.60288,10.82350524,0.28416,0.08288,0.296,10.42,1.52,10.53028015,11.55416,3.65288,12.1178441,0.28416,0.08288,0.296,11.27,3.57,11.82192032
15/02/2021 12:00,10.45776,1.64268,10.58598799,0.55776,0.16268,0.581,9.9,1.48,10.01001499,11.24776,3.70268,11.84153471,0.55776,0.16268,0.581,10.69,3.54,11.2608925
15/02/2021 12:30,10.24664,1.52152,10.35898906,0.41664,0.12152,0.434,9.83,1.4,9.929194328,11.04664,3.55152,11.60351454,0.41664,0.12152,0.434,10.63,3.43,11.16968218
15/02/2021 13:00,10.57392,2.69656,10.91234255,0.67392,0.19656,0.702,9.9,2.5,10.21077862,11.08392,2.76656,11.42397202,0.67392,0.19656,0.702,10.41,2.57,10.72254634
15/02/2021 13:30,11.82464,3.53052,12.34044904,2.50464,0.73052,2.609,9.32,2.8,9.731515812,12.26464,3.59052,12.77940641,2.50464,0.73052,2.609,9.76,2.86,10.17040805
15/02/2021 14:00,11.5016,3.3738,11.98621412,2.7216,0.7938,2.835,8.78,2.58,9.151218498,11.9616,3.7838,12.54579679,2.7216,0.7938,2.835,9.24,2.99,9.711730021
15/02/2021 14:30,10.97696,3.22328,11.44041891,2.13696,0.62328,2.226,8.84,2.6,9.214423476,11.37696,3.26328,11.83571777,2.13696,0.62328,2.226,9.24,2.64,9.609745054
15/02/2021 15:00,10.59544,2.98492,11.0078652,1.52544,0.44492,1.589,9.07,2.54,9.418943678,11.03544,3.01492,11.43987232,1.52544,0.44492,1.589,9.51,2.57,9.851142066
15/02/2021 15:30,10.42568,2.74624,10.78130964,1.01568,0.29624,1.058,9.41,2.45,9.723713282,10.87568,2.77624,11.22443424,1.01568,0.29624,1.058,9.86,2.48,10.16710382
15/02/2021 16:00,10.57936,2.70648,10.92006831,0.87936,0.25648,0.916,9.7,2.45,10.00462393,11.02936,2.75648,11.36859552,0.87936,0.25648,0.916,10.15,2.5,10.45334875
15/02/2021 16:30,10.03704,2.43372,10.32788289,0.28704,0.08372,0.299,9.75,2.35,10.02920735,10.49704,2.47372,10.78457878,0.28704,0.08372,0.299,10.21,2.39,10.48600019
15/02/2021 17:00,9.91696,2.41328,10.20637134,0.21696,0.06328,0.226,9.7,2.35,9.980606194,10.36696,2.42328,10.64641468,0.21696,0.06328,0.226,10.15,2.36,10.42075333
15/02/2021 17:30,9.83536,2.18948,10.07611676,0.13536,0.03948,0.141,9.7,2.15,9.935416448,10.28536,2.19948,10.51790581,0.13536,0.03948,0.141,10.15,2.16,10.3772877
15/02/2021 18:00,9.63976,2.09368,9.864505502,0.14976,0.04368,0.156,9.49,2.05,9.708892831,10.08976,2.08368,10.30266855,0.14976,0.04368,0.156,9.94,2.04,10.14717695
15/02/2021 18:30,9.43824,1.77032,9.60283329,0.13824,0.04032,0.144,9.3,1.73,9.459540158,9.96824,2.35032,10.24157277,0.13824,0.04032,0.144,9.83,2.31,10.09777203
15/02/2021 19:00,9.28344,1.00892,9.338103544,0.13344,0.03892,0.139,9.15,0.97,9.201271651,10.02344,2.91892,10.43980093,0.13344,0.03892,0.139,9.89,2.88,10.30080094
15/02/2021 19:30,9.11344,1.02892,9.171339324,0.13344,0.03892,0.139,8.98,0.99,9.034406455,9.87344,2.94892,10.30441394,0.13344,0.03892,0.139,9.74,2.91,10.16541686
15/02/2021 20:00,9.2236,1.1348,9.293146292,0.1536,0.0448,0.16,9.07,1.09,9.135261354,9.9736,3.0648,10.43387253,0.1536,0.0448,0.16,9.82,3.02,10.27388923
15/02/2021 20:30,9.20624,1.28432,9.295393096,0.18624,0.05432,0.194,9.02,1.23,9.103477358,9.88624,2.91432,10.3068425,0.18624,0.05432,0.194,9.7,2.86,10.11284332
15/02/2021 21:00,9.26,2.03,9.479899788,0.24,0.07,0.25,9.02,1.96,9.230492945,9.67,2.05,9.884907688,0.24,0.07,0.25,9.43,1.98,9.635626601
15/02/2021 21:30,9.06368,1.93524,9.267979769,0.22368,0.06524,0.233,8.84,1.87,9.035623941,9.48368,1.98524,9.689239609,0.22368,0.06524,0.233,9.26,1.92,9.456955113
15/02/2021 22:00,8.81232,1.84276,9.002929979,0.11232,0.03276,0.117,8.7,1.81,8.886287189,9.23232,1.83276,9.412477984,0.11232,0.03276,0.117,9.12,1.8,9.295934595
15/02/2021 22:30,8.6556,1.7908,8.838912603,0.1056,0.0308,0.11,8.55,1.76,8.729266865,9.0556,1.8108,9.23487347,0.1056,0.0308,0.11,8.95,1.78,9.125289037
15/02/2021 23:00,8.65384,1.88612,8.856996974,0.12384,0.03612,0.129,8.53,1.85,8.72831026,9.03384,1.89612,9.230684492,0.12384,0.03612,0.129,8.91,1.86,9.102071193
15/02/2021 23:30,8.58112,1.94116,8.797938543,0.14112,0.04116,0.147,8.44,1.9,8.651219567,8.94112,1.96116,9.153675513,0.14112,0.04116,0.147,8.8,1.92,9.007019485
16/02/2021 00:00,8.50056,1.82808,8.694906371,0.13056,0.03808,0.136,8.37,1.79,8.559263987,8.85056,1.99808,9.073297967,0.13056,0.03808,0.136,8.72,1.96,8.937561189
16/02/2021 00:30,8.22592,1.65256,8.39027499,0.14592,0.04256,0.152,8.08,1.61,8.238840938,8.56592,1.82256,8.757665808,0.14592,0.04256,0.152,8.42,1.78,8.606090866
16/02/2021 01:00,8.15512,1.65816,8.321987551,0.16512,0.04816,0.172,7.99,1.61,8.15059507,8.49512,1.82816,8.68960487,0.16512,0.04816,0.172,8.33,1.78,8.51805729
16/02/2021 01:30,8.21176,1.67468,8.380784892,0.22176,0.06468,0.231,7.99,1.61,8.15059507,8.55176,1.81468,8.742177223,0.22176,0.06468,0.231,8.33,1.75,8.511838814
16/02/2021 02:00,8.32968,1.70324,8.50203478,0.31968,0.09324,0.333,8.01,1.61,8.170201956,8.64968,1.87324,8.850197297,0.31968,0.09324,0.333,8.33,1.78,8.51805729
16/02/2021 02:30,8.196,1.678,8.366008606,0.336,0.098,0.35,7.86,1.58,8.017231442,8.516,1.878,8.720615804,0.336,0.098,0.35,8.18,1.78,8.371427596
16/02/2021 03:00,8.03512,1.57316,8.187672795,0.28512,0.08316,0.297,7.75,1.49,7.89193259,8.34512,1.75316,8.527285488,0.28512,0.08316,0.297,8.06,1.67,8.231190679
16/02/2021 03:30,8.08432,1.62376,8.245776276,0.18432,0.05376,0.192,7.9,1.57,8.054495639,8.40432,1.78376,8.591530388,0.18432,0.05376,0.192,8.22,1.73,8.400077381
16/02/2021 04:00,8.11008,1.62544,8.271363418,0.19008,0.05544,0.198,7.92,1.57,8.074112954,8.41008,1.78544,8.597513687,0.19008,0.05544,0.198,8.22,1.73,8.400077381
16/02/2021 04:30,8.22368,1.67524,8.392576589,0.22368,0.06524,0.233,8,1.61,8.160398275,8.53368,1.83524,8.728791451,0.22368,0.06524,0.233,8.31,1.77,8.496411007
16/02/2021 05:00,8.36056,1.70308,8.53225908,0.25056,0.07308,0.261,8.11,1.63,8.2721823,8.68056,1.87308,8.880346311,0.25056,0.07308,0.261,8.43,1.8,8.620029002
16/02/2021 05:30,8.35288,1.64084,8.512517853,0.24288,0.07084,0.253,8.11,1.57,8.260568988,8.70288,1.79084,8.885225276,0.24288,0.07084,0.253,8.46,1.72,8.633075929
16/02/2021 06:00,8.2524,1.6032,8.406685197,0.1824,0.0532,0.19,8.07,1.55,8.217505704,8.5924,1.7632,8.771442983,0.1824,0.0532,0.19,8.41,1.71,8.582085994
16/02/2021 06:30,8.74112,1.24116,8.82879703,0.14112,0.04116,0.147,8.6,1.2,8.683317338,9.28112,2.63116,9.646874696,0.14112,0.04116,0.147,9.14,2.59,9.499878947
16/02/2021 07:00,9.07392,1.34156,9.172557299,0.07392,0.02156,0.077,9,1.32,9.096284956,9.66392,2.79156,10.0590336,0.07392,0.02156,0.077,9.59,2.77,9.982033861
16/02/2021 07:30,9.55832,2.11576,9.789684448,0.08832,0.02576,0.092,9.47,2.09,9.697886368,10.03832,2.48576,10.34151204,0.08832,0.02576,0.092,9.95,2.46,10.24959024
16/02/2021 08:00,9.81064,2.32352,10.08203364,0.08064,0.02352,0.084,9.73,2.3,9.998144828,10.30064,2.61352,10.62702551,0.08064,0.02352,0.084,10.22,2.59,10.5430783
16/02/2021 08:30,10.08112,2.43116,10.3701263,0.14112,0.04116,0.147,9.94,2.39,10.22329203,10.60112,2.73116,10.94728186,0.14112,0.04116,0.147,10.46,2.69,10.80035648
16/02/2021 09:00,10.30256,2.47908,10.59663061,0.20256,0.05908,0.211,10.1,2.42,10.38587502,10.83256,2.79908,11.18835131,0.20256,0.05908,0.211,10.63,2.74,10.97745417
16/02/2021 09:30,0.3822,0.1136,0.398725219,0.3792,0.1106,0.395,0.003,0.003,0.004242641,0.3822,0.1136,0.398725219,0.3792,0.1106,0.395,0.003,0.003,0.004242641
16/02/2021 10:00,10.7136,2.6198,11.02926004,0.5136,0.1498,0.535,10.2,2.47,10.49480348,11.2336,2.9398,11.61189877,0.5136,0.1498,0.535,10.72,2.79,11.07711605
16/02/2021 10:30,10.79432,2.75376,11.14004212,0.66432,0.19376,0.692,10.13,2.56,10.44846879,11.26432,2.91376,11.63507208,0.66432,0.19376,0.692,10.6,2.72,10.94341811
16/02/2021 11:00,11.08992,3.00956,11.49103028,1.12992,0.32956,1.177,9.96,2.68,10.31426197,11.54992,3.17956,11.97957653,1.12992,0.32956,1.177,10.42,2.85,10.80272651
16/02/2021 11:30,11.16464,3.09052,11.58449396,1.30464,0.38052,1.359,9.86,2.71,10.22563934,11.61464,3.26052,12.06361691,1.30464,0.38052,1.359,10.31,2.88,10.70469523
16/02/2021 12:00,11.20832,2.97576,11.59661954,2.00832,0.58576,2.092,9.2,2.39,9.505372165,11.58832,3.11576,11.99988003,2.00832,0.58576,2.092,9.58,2.53,9.908445892
16/02/2021 12:30,11.18808,3.01444,11.587061,1.79808,0.52444,1.873,9.39,2.49,9.714535501,11.60808,3.16444,12.03167494,1.79808,0.52444,1.873,9.81,2.64,10.15902062
16/02/2021 13:00,11.14504,3.25272,11.61000017,1.89504,0.55272,1.974,9.25,2.7,9.636000208,11.59504,3.42272,12.08966355,1.89504,0.55272,1.974,9.7,2.87,10.11567595
16/02/2021 13:30,10.58032,2.82176,10.95013702,0.76032,0.22176,0.792,9.82,2.6,10.15836601,11.06032,2.96176,11.45000877,0.76032,0.22176,0.792,10.3,2.74,10.65821749
16/02/2021 14:00,10.53504,2.84272,10.91183416,0.69504,0.20272,0.724,9.84,2.64,10.18799293,11.02504,2.98272,11.42138895,0.69504,0.20272,0.724,10.33,2.78,10.6975371
16/02/2021 14:30,10.53664,2.83152,10.9104669,0.65664,0.19152,0.684,9.88,2.64,10.2266319,11.01664,2.97152,11.4103588,0.65664,0.19152,0.684,10.36,2.78,10.72650922
16/02/2021 15:00,10.59568,2.93124,10.99366193,0.65568,0.19124,0.683,9.94,2.74,10.31073227,11.07568,3.07124,11.49361573,0.65568,0.19124,0.683,10.42,2.88,10.8106799
16/02/2021 15:30,10.65072,2.96896,11.05678796,0.99072,0.28896,1.032,9.66,2.68,10.02486908,11.12072,3.05896,11.53376129,0.99072,0.28896,1.032,10.13,2.77,10.50189507
16/02/2021 16:00,10.4784,2.8812,10.86729865,0.7584,0.2212,0.79,9.72,2.66,10.07740046,10.9384,2.9612,11.33213572,0.7584,0.2212,0.79,10.18,2.74,10.54229577
16/02/2021 16:30,10.1592,2.3806,10.4343951,0.3792,0.1106,0.395,9.78,2.27,10.03998506,10.6592,2.7206,11.00091855,0.3792,0.1106,0.395,10.28,2.61,10.60615387
16/02/2021 17:00,10.0344,2.2492,10.28338874,0.1344,0.0392,0.14,9.9,2.21,10.1436729,10.4844,2.3092,10.73569038,0.1344,0.0392,0.14,10.35,2.27,10.59600868
16/02/2021 17:30,10.0616,2.1938,10.29798781,0.0816,0.0238,0.085,9.98,2.17,10.21319245,10.5216,2.3338,10.77732291,0.0816,0.0238,0.085,10.44,2.31,10.69250672
16/02/2021 18:00,9.82848,1.99164,10.02824257,0.10848,0.03164,0.113,9.72,1.96,9.915644205,10.30848,2.01164,10.50292604,0.10848,0.03164,0.113,10.2,1.98,10.39039941
16/02/2021 18:30,9.84208,1.97144,10.03758509,0.14208,0.04144,0.148,9.7,1.93,9.890141556,10.31208,1.98144,10.50071895,0.14208,0.04144,0.148,10.17,1.94,10.35338109
