Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/02/2021 19:00,10.01296,2.03628,10.21791584,0.19296,0.05628,0.201,9.82,1.98,10.01762447,10.51296,2.04628,10.71025629,0.19296,0.05628,0.201,10.32,1.99,10.51011418
16/02/2021 19:30,9.74536,1.98948,9.946359746,0.13536,0.03948,0.141,9.61,1.95,9.805845196,10.23536,1.93948,10.4174938,0.13536,0.03948,0.141,10.1,1.9,10.27715914
16/02/2021 20:00,9.66472,2.02596,9.874782357,0.05472,0.01596,0.057,9.61,2.01,9.817952943,10.15472,2.00596,10.35095231,0.05472,0.01596,0.057,10.1,1.99,10.29417797
16/02/2021 20:30,9.59088,2.02484,9.802293415,0.05088,0.01484,0.053,9.54,2.01,9.749446138,10.08088,2.03484,10.28419736,0.05088,0.01484,0.053,10.03,2.02,10.23138798
16/02/2021 21:00,9.39936,1.97148,9.603889931,0.03936,0.01148,0.041,9.36,1.96,9.563012078,9.86936,2.00148,10.07026261,0.03936,0.01148,0.041,9.83,1.99,10.02940676
16/02/2021 21:30,9.408,1.944,9.606747629,0.048,0.014,0.05,9.36,1.93,9.556908496,9.878,2.004,10.07923112,0.048,0.014,0.05,9.83,1.99,10.02940676
16/02/2021 22:00,9.18512,1.94316,9.388413082,0.04512,0.01316,0.047,9.14,1.93,9.341546981,9.63512,1.96316,9.833083677,0.04512,0.01316,0.047,9.59,1.95,9.78624545
16/02/2021 22:30,8.94624,1.93932,9.154024918,0.06624,0.01932,0.069,8.88,1.92,9.085196751,9.36624,1.96932,9.571033016,0.06624,0.01932,0.069,9.3,1.95,9.502236579
16/02/2021 23:00,8.81904,1.92472,9.02662803,0.11904,0.03472,0.124,8.7,1.89,8.902926485,9.21904,2.00472,9.43448996,0.11904,0.03472,0.124,9.1,1.97,9.31079481
16/02/2021 23:30,8.678,1.874,8.878038072,0.048,0.014,0.05,8.63,1.86,8.828165155,9.038,1.884,9.232274909,0.048,0.014,0.05,8.99,1.87,9.182428873
17/02/2021 00:00,8.4492,1.6956,8.617658615,0.0192,0.0056,0.02,8.43,1.69,8.597732259,8.8092,1.8356,8.998412749,0.0192,0.0056,0.02,8.79,1.83,8.978474258
17/02/2021 00:30,8.43936,1.63148,8.595610752,0.03936,0.01148,0.041,8.4,1.62,8.554788133,8.82936,1.93148,9.038153185,0.03936,0.01148,0.041,8.79,1.92,8.99724958
17/02/2021 01:00,8.51584,1.82212,8.708596454,0.07584,0.02212,0.079,8.44,1.8,8.629808804,8.86584,2.00212,9.089092551,0.07584,0.02212,0.079,8.79,1.98,9.01024417
17/02/2021 01:30,8.55224,1.84732,8.749479996,0.16224,0.04732,0.169,8.39,1.8,8.58091487,8.90224,1.99732,9.123549978,0.16224,0.04732,0.169,8.74,1.95,8.954892518
17/02/2021 02:00,8.47224,1.84732,8.671299891,0.16224,0.04732,0.169,8.31,1.8,8.502711332,8.82224,1.97732,9.041112376,0.16224,0.04732,0.169,8.66,1.93,8.872457382
17/02/2021 02:30,8.4156,1.7608,8.597833448,0.1056,0.0308,0.11,8.31,1.73,8.488168236,8.7656,2.0208,8.995519774,0.1056,0.0308,0.11,8.66,1.99,8.885701998
17/02/2021 03:00,8.3184,0.9662,8.374325107,0.1584,0.0462,0.165,8.16,0.92,8.211698972,8.8584,2.5962,9.2310078,0.1584,0.0462,0.165,8.7,2.55,9.066007942
17/02/2021 03:30,8.4228,1.6704,8.586838533,0.1728,0.0504,0.18,8.25,1.62,8.407550178,8.7528,1.8104,8.9380678,0.1728,0.0504,0.18,8.58,1.76,8.758652864
17/02/2021 04:00,8.4564,1.7002,8.625623514,0.2064,0.0602,0.215,8.25,1.64,8.411426752,8.7664,1.8402,8.957460857,0.2064,0.0602,0.215,8.56,1.78,8.743111574
17/02/2021 04:30,8.44232,1.63776,8.599710739,0.23232,0.06776,0.242,8.21,1.57,8.358767852,8.79232,1.94776,9.005479443,0.23232,0.06776,0.242,8.56,1.88,8.764017344
17/02/2021 05:00,8.56368,1.83524,8.758123144,0.22368,0.06524,0.233,8.34,1.77,8.525755099,8.89368,1.95524,9.106069811,0.22368,0.06524,0.233,8.67,1.89,8.873612568
17/02/2021 05:30,8.33856,1.59208,8.489187334,0.17856,0.05208,0.186,8.16,1.54,8.304047206,8.66856,1.78208,8.849844157,0.17856,0.05208,0.186,8.49,1.73,8.66446767
17/02/2021 06:00,8.42696,1.60328,8.5781211,0.21696,0.06328,0.226,8.21,1.54,8.353185021,8.76696,1.75328,8.940558059,0.21696,0.06328,0.226,8.55,1.69,8.715423111
17/02/2021 06:30,9.03112,1.81616,9.211925184,0.26112,0.07616,0.272,8.77,1.74,8.94094514,9.44112,2.12616,9.677567008,0.26112,0.07616,0.272,9.18,2.05,9.406109717
17/02/2021 07:00,9.44128,2.05204,9.661709797,0.28128,0.08204,0.293,9.16,1.97,9.369445021,9.85128,2.19204,10.09221269,0.28128,0.08204,0.293,9.57,2.11,9.799846938
17/02/2021 07:30,9.75368,2.07524,9.972005546,0.22368,0.06524,0.233,9.53,2.01,9.739661185,10.25368,2.57524,10.57212441,0.22368,0.06524,0.233,10.03,2.51,10.33929398
17/02/2021 08:00,9.97104,2.27072,10.22632916,0.31104,0.09072,0.324,9.66,2.18,9.90292886,10.48104,2.73072,10.83092938,0.31104,0.09072,0.324,10.17,2.64,10.50706905
17/02/2021 08:30,10.37048,2.54764,10.67882601,0.30048,0.08764,0.313,10.07,2.46,10.36612271,10.87048,2.70764,11.20261799,0.30048,0.08764,0.313,10.57,2.62,10.88987144
17/02/2021 09:00,10.60272,2.75496,10.95479238,0.46272,0.13496,0.482,10.14,2.62,10.47301294,11.09272,2.79496,11.439416,0.46272,0.13496,0.482,10.63,2.66,10.95775981
17/02/2021 09:30,11.22056,3.14308,11.65246406,1.21056,0.35308,1.261,10.01,2.79,10.39154464,11.67056,3.19308,12.09949299,1.21056,0.35308,1.261,10.46,2.84,10.83868996
17/02/2021 10:00,11.5988,3.3734,12.0794035,1.8288,0.5334,1.905,9.77,2.84,10.17440416,12.0088,3.4434,12.49272913,1.8288,0.5334,1.905,10.18,2.91,10.58775236
17/02/2021 10:30,11.59288,3.34584,12.0660479,2.04288,0.59584,2.128,9.55,2.75,9.93805816,12.02288,3.39584,12.49325309,2.04288,0.59584,2.128,9.98,2.8,10.36534611
17/02/2021 11:00,11.36856,3.23708,11.82044176,1.49856,0.43708,1.561,9.87,2.8,10.25947854,11.80856,3.26708,12.25217944,1.49856,0.43708,1.561,10.31,2.83,10.69135165
17/02/2021 11:30,11.52864,3.51252,12.05186031,2.16864,0.63252,2.259,9.36,2.88,9.793058766,11.94864,3.56252,12.46842198,2.16864,0.63252,2.259,9.78,2.93,10.20947109
17/02/2021 12:00,11.34512,3.30316,11.81620133,1.72512,0.50316,1.797,9.62,2.8,10.01920156,11.74512,3.35316,12.2143983,1.72512,0.50316,1.797,10.02,2.85,10.41743251
17/02/2021 12:30,11.19952,3.14736,11.63336251,1.49952,0.43736,1.562,9.7,2.71,10.07144975,11.60952,3.18736,12.03911203,1.49952,0.43736,1.562,10.11,2.75,10.47733745
17/02/2021 13:00,11.16312,3.18216,11.60781592,1.41312,0.41216,1.472,9.75,2.77,10.13584728,11.57312,3.22216,12.01330186,1.41312,0.41216,1.472,10.16,2.81,10.5414278
17/02/2021 13:30,11.14056,3.33308,11.62847795,1.93056,0.56308,2.011,9.21,2.77,9.617536067,11.55056,3.37308,12.03300066,1.93056,0.56308,2.011,9.62,2.81,10.0220008
17/02/2021 14:00,10.86568,2.94124,11.25672664,1.85568,0.54124,1.933,9.01,2.4,9.324167523,11.38568,3.60124,11.94163467,1.85568,0.54124,1.933,9.53,3.06,10.00922075
17/02/2021 14:30,10.37128,1.90204,10.54424985,0.76128,0.22204,0.793,9.61,1.68,9.755741899,11.09128,3.83204,11.7346079,0.76128,0.22204,0.793,10.33,3.61,10.94262309
17/02/2021 15:00,10.36656,1.85108,10.53053006,0.58656,0.17108,0.611,9.78,1.68,9.923245437,11.11656,3.75108,11.73237007,0.58656,0.17108,0.611,10.53,3.58,11.12192879
17/02/2021 15:30,10.4336,2.2098,10.66504688,0.5136,0.1498,0.535,9.92,2.06,10.13163363,11.0636,3.2298,11.52540034,0.5136,0.1498,0.535,10.55,3.08,10.99040036
17/02/2021 16:00,10.41312,2.60216,10.73332683,0.45312,0.13216,0.472,9.96,2.47,10.26170064,10.94312,2.88216,11.31630335,0.45312,0.13216,0.472,10.49,2.75,10.84447325
17/02/2021 16:30,10.17616,2.30388,10.43369999,0.35616,0.10388,0.371,9.82,2.2,10.0634189,10.64616,2.43388,10.92082848,0.35616,0.10388,0.371,10.29,2.33,10.55049762
17/02/2021 17:00,9.84264,1.98452,10.04071122,0.15264,0.04452,0.159,9.69,1.94,9.882292244,10.34264,2.21452,10.57706486,0.15264,0.04452,0.159,10.19,2.17,10.41849317
17/02/2021 17:30,9.90808,1.94444,10.09707365,0.11808,0.03444,0.123,9.79,1.91,9.974577685,10.42808,2.10444,10.63830439,0.11808,0.03444,0.123,10.31,2.07,10.51575009
17/02/2021 18:00,10.01864,2.06752,10.22975007,0.12864,0.03752,0.134,9.89,2.03,10.0961874,10.50864,2.00752,10.69867521,0.12864,0.03752,0.134,10.38,1.97,10.5652875
17/02/2021 18:30,9.88288,1.97584,10.07845528,0.12288,0.03584,0.128,9.76,1.94,9.950939654,10.41288,2.15584,10.6337066,0.12288,0.03584,0.128,10.29,2.12,10.50611727
17/02/2021 19:00,9.69,1.045,9.746185151,0.12,0.035,0.125,9.57,1.01,9.623149173,10.48,2.915,10.8778502,0.12,0.035,0.125,10.36,2.88,10.75286008
17/02/2021 19:30,9.60536,1.08948,9.666949229,0.13536,0.03948,0.141,9.47,1.05,9.528032326,10.41536,2.96948,10.83039867,0.13536,0.03948,0.141,10.28,2.93,10.68940129
17/02/2021 20:00,9.6452,1.6036,9.77759766,0.1152,0.0336,0.12,9.53,1.57,9.658457434,10.2652,2.4736,10.5590259,0.1152,0.0336,0.12,10.15,2.44,10.43916184
17/02/2021 20:30,9.67976,1.96868,9.877927647,0.26976,0.07868,0.281,9.41,1.89,9.597926859,10.15976,2.09868,10.37425568,0.26976,0.07868,0.281,9.89,2.02,10.09418149
17/02/2021 21:00,9.268,1.234,9.349790372,0.288,0.084,0.3,8.98,1.15,9.053336402,9.928,2.794,10.31366181,0.288,0.084,0.3,9.64,2.71,10.01367565
17/02/2021 21:30,9.16144,1.07792,9.224635191,0.30144,0.08792,0.314,8.86,0.99,8.91513881,9.83144,2.83792,10.23283941,0.30144,0.08792,0.314,9.53,2.75,9.918840658
17/02/2021 22:00,9.09336,1.83848,9.277349018,0.30336,0.08848,0.316,8.79,1.75,8.962510809,9.49336,1.85848,9.673563563,0.30336,0.08848,0.316,9.19,1.77,9.358899508
17/02/2021 22:30,8.84328,1.81304,9.02722079,0.35328,0.10304,0.368,8.49,1.71,8.660496522,9.21328,1.80304,9.388049936,0.35328,0.10304,0.368,8.86,1.7,9.02161848
17/02/2021 23:00,8.93,1.925,9.135125889,0.36,0.105,0.375,8.57,1.82,8.761124357,9.27,1.895,9.461708355,0.36,0.105,0.375,8.91,1.79,9.088025088
17/02/2021 23:30,8.93656,1.98108,9.153512036,0.34656,0.10108,0.361,8.59,1.88,8.793321329,9.25656,1.95108,9.459948002,0.34656,0.10108,0.361,8.91,1.85,9.100032967
18/02/2021 00:00,8.90264,1.92452,9.108280639,0.39264,0.11452,0.409,8.51,1.81,8.700356315,9.22264,1.94452,9.42540432,0.39264,0.11452,0.409,8.83,1.83,9.017638272
18/02/2021 00:30,8.6788,1.8734,8.878693429,0.3888,0.1134,0.405,8.29,1.76,8.474768433,8.9888,1.9034,9.188114986,0.3888,0.1134,0.405,8.6,1.79,8.784309876
18/02/2021 01:00,8.47016,1.75088,8.649230671,0.38016,0.11088,0.396,8.09,1.64,8.254556318,8.78016,1.78088,8.958947661,0.38016,0.11088,0.396,8.4,1.67,8.564397235
18/02/2021 01:30,8.47112,1.79116,8.658413723,0.38112,0.11116,0.397,8.09,1.68,8.262596444,8.78112,1.82116,8.967981501,0.38112,0.11116,0.397,8.4,1.71,8.572286743
18/02/2021 02:00,8.498,1.799,8.686334382,0.408,0.119,0.425,8.09,1.68,8.262596444,8.808,1.829,8.995893786,0.408,0.119,0.425,8.4,1.71,8.572286743
18/02/2021 02:30,8.44568,1.78124,8.631473026,0.41568,0.12124,0.433,8.03,1.66,8.199786583,8.74568,1.81124,8.931265812,0.41568,0.12124,0.433,8.33,1.69,8.499705877
18/02/2021 03:00,8.43128,1.77704,8.616516326,0.40128,0.11704,0.418,8.03,1.66,8.199786583,8.73128,1.80704,8.916313364,0.40128,0.11704,0.418,8.33,1.69,8.499705877
18/02/2021 03:30,8.47072,1.82396,8.66486742,0.39072,0.11396,0.407,8.08,1.71,8.258964826,8.76072,1.85396,8.954740789,0.39072,0.11396,0.407,8.37,1.74,8.548947304
18/02/2021 04:00,8.62992,1.82956,8.821723698,0.40992,0.11956,0.427,8.22,1.71,8.395981181,8.91992,1.85956,9.11169228,0.40992,0.11956,0.427,8.51,1.74,8.68606355
18/02/2021 04:30,8.55744,1.06592,8.623570305,0.39744,0.11592,0.414,8.16,0.95,8.21511412,9.06744,2.80592,9.491662404,0.39744,0.11592,0.414,8.67,2.69,9.077719978
18/02/2021 05:00,8.49744,0.94592,8.54992697,0.39744,0.11592,0.414,8.1,0.83,8.142413647,9.04744,2.86592,9.490504096,0.39744,0.11592,0.414,8.65,2.75,9.076618313
18/02/2021 05:30,8.41208,0.86144,8.456072895,0.38208,0.11144,0.398,8.03,0.75,8.064948853,8.97208,2.80144,9.399270482,0.38208,0.11144,0.398,8.59,2.69,9.001344344
18/02/2021 06:00,8.59728,1.71004,8.76569793,0.37728,0.11004,0.393,8.22,1.6,8.374270117,8.96728,2.05004,9.198628952,0.37728,0.11004,0.393,8.59,1.94,8.806344304
18/02/2021 06:30,9.184,2.082,9.417036689,0.384,0.112,0.4,8.8,1.97,9.017810155,9.544,2.192,9.792486916,0.384,0.112,0.4,9.16,2.08,9.393189022
18/02/2021 07:00,9.63168,2.28424,9.898838922,0.39168,0.11424,0.408,9.24,2.17,9.491390836,10.01168,2.40424,10.29631519,0.39168,0.11424,0.408,9.62,2.29,9.888806804
18/02/2021 07:30,9.8712,2.2466,10.12362588,0.3312,0.0966,0.345,9.54,2.15,9.779268889,10.2512,2.4266,10.53449045,0.3312,0.0966,0.345,9.92,2.33,10.18996075
18/02/2021 08:00,10.07576,2.19668,10.31243631,0.36576,0.10668,0.381,9.71,2.09,9.932381386,10.52576,2.75668,10.88075862,0.36576,0.10668,0.381,10.16,2.65,10.49990952
18/02/2021 08:30,10.37912,2.76516,10.74114714,0.42912,0.12516,0.447,9.95,2.64,10.29427511,10.82912,2.92516,11.21723678,0.42912,0.12516,0.447,10.4,2.8,10.77032961
18/02/2021 09:00,10.40912,2.78516,10.77529097,0.42912,0.12516,0.447,9.98,2.66,10.32840743,10.86912,2.88516,11.24552879,0.42912,0.12516,0.447,10.44,2.76,10.79866658
18/02/2021 09:30,10.46328,2.65304,10.79438973,0.35328,0.10304,0.368,10.11,2.55,10.42662937,10.97328,2.74304,11.31093022,0.35328,0.10304,0.368,10.62,2.64,10.94321708
18/02/2021 10:00,10.4988,2.6934,10.83878245,0.3888,0.1134,0.405,10.11,2.58,10.4340069,11.0088,2.6534,11.32405444,0.3888,0.1134,0.405,10.62,2.54,10.9195238
18/02/2021 10:30,10.34288,2.24084,10.58284133,0.48288,0.14084,0.503,9.86,2.1,10.08115073,10.98288,3.12084,11.41767469,0.48288,0.14084,0.503,10.5,2.98,10.91468735
18/02/2021 11:00,10.17608,1.75344,10.32604261,0.52608,0.15344,0.548,9.65,1.6,9.781743198,10.96608,3.78344,11.6004021,0.52608,0.15344,0.548,10.44,3.63,11.05307649
18/02/2021 11:30,10.26808,1.82944,10.42978032,0.71808,0.20944,0.748,9.55,1.62,9.68642865,11.03808,3.81944,11.68021113,0.71808,0.20944,0.748,10.32,3.61,10.93318343
18/02/2021 12:00,10.70624,2.14932,10.91985125,1.50624,0.43932,1.569,9.2,1.71,9.357569129,11.46624,4.13932,12.19051393,1.50624,0.43932,1.569,9.96,3.7,10.62504588
18/02/2021 12:30,10.79064,2.18852,11.01033748,1.64064,0.47852,1.709,9.15,1.71,9.308415547,11.50064,4.10852,12.21247956,1.64064,0.47852,1.709,9.86,3.63,10.50697387
18/02/2021 13:00,10.9156,3.2658,11.3936725,2.1456,0.6258,2.235,8.77,2.64,9.158738996,11.3056,3.2558,11.765068,2.1456,0.6258,2.235,9.16,2.63,9.530083945
18/02/2021 13:30,11.20376,3.53568,11.74841569,2.69376,0.78568,2.806,8.51,2.75,8.943299168,11.58376,3.53568,12.11133885,2.69376,0.78568,2.806,8.89,2.75,9.305621957
18/02/2021 14:00,10.90784,3.36812,11.41600656,2.18784,0.63812,2.279,8.72,2.73,9.137357386,11.27784,3.38812,11.7757816,2.18784,0.63812,2.279,9.09,2.75,9.49687317
18/02/2021 14:30,10.60952,2.98236,11.02072528,1.37952,0.40236,1.437,9.23,2.58,9.583804046,10.99952,3.07236,11.42054448,1.37952,0.40236,1.437,9.62,2.67,9.983651637
18/02/2021 15:00,10.87856,3.22708,11.34711915,1.73856,0.50708,1.811,9.14,2.72,9.536141777,11.29856,3.31708,11.77541837,1.73856,0.50708,1.811,9.56,2.81,9.964421709
18/02/2021 15:30,10.80584,3.05212,11.22860698,1.51584,0.44212,1.579,9.29,2.61,9.64967357,11.21584,3.14212,11.64766007,1.51584,0.44212,1.579,9.7,2.7,10.06876358
18/02/2021 16:00,10.38888,2.65384,10.72248546,0.69888,0.20384,0.728,9.69,2.45,9.994928714,10.83888,2.74384,11.18078609,0.69888,0.20384,0.728,10.14,2.54,10.45328656
18/02/2021 16:30,10.33288,2.55584,10.64428143,0.60288,0.17584,0.628,9.73,2.38,10.0168508,10.78288,2.64584,11.10274607,0.60288,0.17584,0.628,10.18,2.47,10.47536634
18/02/2021 17:00,9.97712,2.32916,10.2453848,0.47712,0.13916,0.497,9.5,2.19,9.749158938,10.46712,2.40916,10.74079387,0.47712,0.13916,0.497,9.99,2.27,10.24465714
18/02/2021 17:30,9.9716,2.1838,10.20792775,0.3216,0.0938,0.335,9.65,2.09,9.87373283,10.4616,2.2538,10.70162086,0.3216,0.0938,0.335,10.14,2.16,10.36750693
18/02/2021 18:00,9.77032,2.00676,9.974278851,0.16032,0.04676,0.167,9.61,1.96,9.807838702,10.25032,2.07676,10.45858462,0.16032,0.04676,0.167,10.09,2.03,10.2921815
18/02/2021 18:30,9.62168,2.00424,9.828209603,0.15168,0.04424,0.158,9.47,1.96,9.67070318,10.09168,2.07424,10.30264417,0.15168,0.04424,0.158,9.94,2.03,10.14517127
18/02/2021 19:00,9.48208,1.85144,9.661142334,0.14208,0.04144,0.148,9.34,1.81,9.513763714,9.97208,2.15144,10.2015231,0.14208,0.04144,0.148,9.83,2.11,10.05390471
18/02/2021 19:30,9.19152,0.96336,9.241866824,0.25152,0.07336,0.262,8.94,0.89,8.984191672,9.94152,2.93336,10.36525064,0.25152,0.07336,0.262,9.69,2.86,10.10325195
18/02/2021 20:00,9.12024,0.95132,9.169721228,0.21024,0.06132,0.219,8.91,0.89,8.95433973,9.87024,2.92132,10.29348086,0.21024,0.06132,0.219,9.66,2.86,10.07448262
18/02/2021 20:30,8.95344,0.94892,9.003584675,0.13344,0.03892,0.139,8.82,0.91,8.866820174,9.70344,2.91892,10.1329582,0.13344,0.03892,0.139,9.57,2.88,9.993963178
18/02/2021 21:00,8.71704,1.03372,8.778118443,0.04704,0.01372,0.049,8.67,1.02,8.729793812,9.38704,2.56372,9.730836562,0.04704,0.01372,0.049,9.34,2.55,9.681843833
18/02/2021 21:30,8.79088,1.85484,8.984431123,0.05088,0.01484,0.053,8.74,1.84,8.931584406,9.22088,1.83484,9.401662927,0.05088,0.01484,0.053,9.17,1.82,9.348866241
18/02/2021 22:00,8.60584,1.81212,8.794558602,0.07584,0.02212,0.079,8.53,1.79,8.715790268,9.01584,1.77212,9.188350244,0.07584,0.02212,0.079,8.94,1.75,9.109670686
18/02/2021 22:30,8.30896,1.54928,8.452164504,0.16896,0.04928,0.176,8.14,1.5,8.277052616,8.75896,1.92928,8.968918642,0.16896,0.04928,0.176,8.59,1.88,8.793321329
18/02/2021 23:00,8.35952,1.67736,8.526142809,0.29952,0.08736,0.312,8.06,1.59,8.215333225,8.71952,1.80736,8.904862672,0.29952,0.08736,0.312,8.42,1.72,8.593881544
18/02/2021 23:30,8.2088,1.5334,8.35079116,0.1488,0.0434,0.155,8.06,1.49,8.196566354,8.5688,1.8234,8.760657567,0.1488,0.0434,0.155,8.42,1.78,8.606090866
19/02/2021 00:00,8.04016,1.49088,8.177218109,0.14016,0.04088,0.146,7.9,1.45,8.03196738,8.40016,1.77088,8.584794931,0.14016,0.04088,0.146,8.26,1.73,8.439223898
19/02/2021 00:30,7.95576,1.49168,8.094394752,0.00576,0.00168,0.006,7.95,1.49,8.088423827,8.30576,1.77168,8.492614391,0.00576,0.00168,0.006,8.3,1.77,8.486630662
19/02/2021 01:00,7.92192,1.44056,8.051833928,0.00192,0.00056,0.002,7.92,1.44,8.049844719,8.28192,1.69056,8.452703236,0.00192,0.00056,0.002,8.28,1.69,8.450710029
19/02/2021 01:30,7.9248,1.4014,8.047756023,0.0048,0.0014,0.005,7.92,1.4,8.042785587,8.2848,1.6714,8.451715151,0.0048,0.0014,0.005,8.28,1.67,8.446733096
19/02/2021 02:00,7.87384,1.40112,7.997530469,0.00384,0.00112,0.004,7.87,1.4,7.993553653,8.22384,1.69112,8.395917532,0.00384,0.00112,0.004,8.22,1.69,8.391930648
19/02/2021 02:30,7.84192,1.37056,7.960787901,0.00192,0.00056,0.002,7.84,1.37,7.958800161,8.19192,1.66056,8.358529344,0.00192,0.00056,0.002,8.19,1.66,8.356536364
19/02/2021 03:00,7.8448,1.3714,7.963769522,0.0048,0.0014,0.005,7.84,1.37,7.958800161,8.1948,1.6614,8.361518821,0.0048,0.0014,0.005,8.19,1.66,8.356536364
19/02/2021 03:30,7.81576,1.40168,7.940454093,0.00576,0.00168,0.006,7.81,1.4,7.934488011,8.16576,1.66168,8.333115672,0.00576,0.00168,0.006,8.16,1.66,8.327136363
19/02/2021 04:00,7.85768,1.40224,7.981817587,0.00768,0.00224,0.008,7.85,1.4,7.973863555,8.18768,1.66224,8.35470799,0.00768,0.00224,0.008,8.18,1.66,8.346735889
19/02/2021 04:30,7.9896,1.4228,8.115298393,0.0096,0.0028,0.01,7.98,1.42,8.105356254,8.3196,1.6628,8.48414097,0.0096,0.0028,0.01,8.31,1.66,8.474178426
19/02/2021 05:00,7.95728,1.42504,8.083875556,0.01728,0.00504,0.018,7.94,1.42,8.065977932,8.28728,1.66504,8.452891103,0.01728,0.00504,0.018,8.27,1.66,8.434957024
19/02/2021 05:30,7.93304,1.29672,8.038321118,0.02304,0.00672,0.024,7.91,1.29,8.014499361,8.27304,1.57672,8.421949703,0.02304,0.00672,0.024,8.25,1.57,8.3980593
19/02/2021 06:00,8.18072,1.40896,8.30116546,0.03072,0.00896,0.032,8.15,1.4,8.269371197,8.53072,1.68896,8.696307814,0.03072,0.00896,0.032,8.5,1.68,8.664433046
19/02/2021 06:30,8.74688,1.65784,8.90260317,0.02688,0.00784,0.028,8.72,1.65,8.874733799,9.15688,2.03784,9.380897782,0.02688,0.00784,0.028,9.13,2.03,9.352956752
19/02/2021 07:00,9.10784,1.88812,9.301491633,0.02784,0.00812,0.029,9.08,1.88,9.272583243,9.53784,2.17812,9.783383801,0.02784,0.00812,0.029,9.51,2.17,9.754434889
19/02/2021 07:30,9.34976,2.04868,9.571577811,0.02976,0.00868,0.031,9.32,2.04,9.540649873,9.77976,2.15868,10.01516875,0.02976,0.00868,0.031,9.75,2.15,9.984237577
19/02/2021 08:00,9.56072,1.74896,9.719373848,0.03072,0.00896,0.032,9.53,1.74,9.687543548,10.17072,2.79896,10.54882564,0.03072,0.00896,0.032,10.14,2.79,10.51682937
19/02/2021 08:30,10.03696,2.34828,10.30800587,0.09696,0.02828,0.101,9.94,2.32,10.20715435,10.51696,2.42828,10.79365515,0.09696,0.02828,0.101,10.42,2.4,10.69282002
19/02/2021 09:00,10.1508,2.2694,10.40139015,0.1008,0.0294,0.105,10.05,2.24,10.29660624,10.6508,2.3794,10.91334435,0.1008,0.0294,0.105,10.55,2.35,10.80856142
19/02/2021 09:30,10.17096,1.48528,10.2788367,0.12096,0.03528,0.126,10.05,1.45,10.15406323,10.96096,3.46528,11.49568656,0.12096,0.03528,0.126,10.84,3.43,11.36971855
19/02/2021 10:00,10.54472,2.55096,10.84889473,0.17472,0.05096,0.182,10.37,2.5,10.66709426,11.06472,2.64096,11.37553069,0.17472,0.05096,0.182,10.89,2.59,11.19375719
19/02/2021 10:30,10.50504,2.61272,10.82507142,0.21504,0.06272,0.224,10.29,2.55,10.60125464,11.01504,2.71272,11.34415955,0.21504,0.06272,0.224,10.8,2.65,11.1203642
19/02/2021 11:00,10.418,2.549,10.72530303,0.168,0.049,0.175,10.25,2.5,10.55047392,10.928,2.659,11.24684245,0.168,0.049,0.175,10.76,2.61,11.0720233
19/02/2021 11:30,10.58776,2.08768,10.79162034,0.19776,0.05768,0.206,10.39,2.03,10.58645361,11.28776,3.51768,11.82318055,0.19776,0.05768,0.206,11.09,3.46,11.61721567
19/02/2021 12:00,10.65464,1.74552,10.79667512,0.22464,0.06552,0.234,10.43,1.68,10.56443562,11.45464,3.71552,12.04217034,0.22464,0.06552,0.234,11.23,3.65,11.80827676
19/02/2021 12:30,10.43184,2.33012,10.68890757,0.17184,0.05012,0.179,10.26,2.28,10.51028068,10.96184,2.81012,11.31630287,0.17184,0.05012,0.179,10.79,2.76,11.13740095
19/02/2021 13:00,10.52296,2.54628,10.8266444,0.19296,0.05628,0.201,10.33,2.49,10.62586467,10.98296,2.63628,11.2949273,0.19296,0.05628,0.201,10.79,2.58,11.09416513
19/02/2021 13:30,10.56024,2.61132,10.8783115,0.21024,0.06132,0.219,10.35,2.55,10.6595028,11.05024,2.71132,11.37800774,0.21024,0.06132,0.219,10.84,2.65,11.15921592
19/02/2021 14:00,10.40928,2.61104,10.73175848,0.20928,0.06104,0.218,10.2,2.55,10.51391935,10.88928,2.71104,11.22168244,0.20928,0.06104,0.218,10.68,2.65,11.00385841
19/02/2021 14:30,10.26512,2.62816,10.59622167,0.16512,0.04816,0.172,10.1,2.58,10.42431772,10.74512,2.71816,11.08359137,0.16512,0.04816,0.172,10.58,2.67,10.91170472
19/02/2021 15:00,10.11304,2.21172,10.35206662,0.14304,0.04172,0.149,9.97,2.17,10.20342099,10.65304,2.67172,10.98295721,0.14304,0.04172,0.149,10.51,2.63,10.83406664
19/02/2021 15:30,10.00192,2.35556,10.27555675,0.12192,0.03556,0.127,9.88,2.32,10.14873391,10.46192,2.34556,10.72163336,0.12192,0.03556,0.127,10.34,2.31,10.59489028
19/02/2021 16:00,9.84912,2.24016,10.10066738,0.06912,0.02016,0.072,9.78,2.22,10.02879853,10.31912,2.22016,10.55525215,0.06912,0.02016,0.072,10.25,2.2,10.48343932
19/02/2021 16:30,9.65488,2.19184,9.900548995,0.07488,0.02184,0.078,9.58,2.17,9.822693113,10.10488,2.19184,10.33986278,0.07488,0.02184,0.078,10.03,2.17,10.26205632
19/02/2021 17:00,9.51624,1.97932,9.719903878,0.06624,0.01932,0.069,9.45,1.96,9.651119106,9.95624,1.98932,10.15303447,0.06624,0.01932,0.069,9.89,1.97,10.08429472
19/02/2021 17:30,9.41184,1.89512,9.60074018,0.05184,0.01512,0.054,9.36,1.88,9.546936681,9.86184,1.90512,10.04417097,0.05184,0.01512,0.054,9.81,1.89,9.990405397
19/02/2021 18:00,9.24896,1.76428,9.415728596,0.04896,0.01428,0.051,9.2,1.75,9.364961292,9.70896,1.77428,9.869750443,0.04896,0.01428,0.051,9.66,1.76,9.819022355
19/02/2021 18:30,9.20032,1.69176,9.354567868,0.04032,0.01176,0.042,9.16,1.68,9.312786908,9.67032,1.74176,9.825925748,0.04032,0.01176,0.042,9.63,1.73,9.784160669
19/02/2021 19:00,9.07704,1.64372,9.224666422,0.04704,0.01372,0.049,9.03,1.63,9.17593592,9.53704,1.86372,9.717437121,0.04704,0.01372,0.049,9.49,1.85,9.668640028
19/02/2021 19:30,8.708,0.974,8.762302209,0.048,0.014,0.05,8.66,0.96,8.713047687,9.308,2.264,9.579382026,0.048,0.014,0.05,9.26,2.25,9.529433351
19/02/2021 20:00,8.66376,1.56568,8.804095138,0.05376,0.01568,0.056,8.61,1.55,8.748405569,9.07376,1.57568,9.209554169,0.05376,0.01568,0.056,9.02,1.56,9.15390627
19/02/2021 20:30,8.59568,1.58624,8.740816438,0.05568,0.01624,0.058,8.54,1.57,8.6831158,8.99568,1.57624,9.132731859,0.05568,0.01624,0.058,8.94,1.56,9.075086776
19/02/2021 21:00,8.46376,1.66568,8.626107071,0.05376,0.01568,0.056,8.41,1.65,8.570332549,8.84376,1.57568,8.983031693,0.05376,0.01568,0.056,8.79,1.56,8.927356832
19/02/2021 21:30,8.33896,1.49428,8.471784145,0.04896,0.01428,0.051,8.29,1.48,8.421074753,8.71896,1.47428,8.842723845,0.04896,0.01428,0.051,8.67,1.46,8.792070291
19/02/2021 22:00,8.26512,1.49316,8.398912751,0.04512,0.01316,0.047,8.22,1.48,8.35217337,8.63512,1.45316,8.75653878,0.04512,0.01316,0.047,8.59,1.44,8.709862226
19/02/2021 22:30,8.0684,1.5112,8.208702943,0.0384,0.0112,0.04,8.03,1.5,8.168898335,8.3984,1.4212,8.51780089,0.0384,0.0112,0.04,8.36,1.41,8.478071715
19/02/2021 23:00,7.99744,1.56092,8.148344482,0.03744,0.01092,0.039,7.96,1.55,8.109506767,8.32744,1.52092,8.46519076,0.03744,0.01092,0.039,8.29,1.51,8.426398994
19/02/2021 23:30,7.8484,1.4812,7.986947853,0.0384,0.0112,0.04,7.81,1.47,7.94713785,8.1684,1.5612,8.316255407,0.0384,0.0112,0.04,8.13,1.55,8.276436431
20/02/2021 00:00,7.78128,1.46204,7.917441468,0.04128,0.01204,0.043,7.74,1.45,7.874649199,8.09128,1.60204,8.24835403,0.04128,0.01204,0.043,8.05,1.59,8.205522531
20/02/2021 00:30,7.67704,1.46372,7.815332328,0.04704,0.01372,0.049,7.63,1.45,7.766556509,7.98704,1.60372,8.146454799,0.04704,0.01372,0.049,7.94,1.59,8.097635457
20/02/2021 01:00,7.54992,1.41456,7.681293641,0.04992,0.01456,0.052,7.5,1.4,7.629547824,7.84992,1.50456,7.992805815,0.04992,0.01456,0.052,7.8,1.49,7.941038975
20/02/2021 01:30,7.45416,1.38288,7.581349379,0.04416,0.01288,0.046,7.41,1.37,7.53558226,7.75416,1.47288,7.892805129,0.04416,0.01288,0.046,7.71,1.46,7.847018542
20/02/2021 02:00,7.44744,1.43092,7.58365971,0.03744,0.01092,0.039,7.41,1.42,7.544832669,7.74744,1.47092,7.885837444,0.03744,0.01092,0.039,7.71,1.46,7.847018542
20/02/2021 02:30,7.4484,1.4512,7.588454652,0.0384,0.0112,0.04,7.41,1.44,7.548622391,7.7184,1.4512,7.853641194,0.0384,0.0112,0.04,7.68,1.44,7.813833886
20/02/2021 03:00,7.45128,1.52204,7.605141642,0.04128,0.01204,0.043,7.41,1.51,7.562288014,7.72128,1.52204,7.869864713,0.04128,0.01204,0.043,7.68,1.51,7.827036476
20/02/2021 03:30,7.44648,1.49064,7.59421306,0.03648,0.01064,0.038,7.41,1.48,7.556354941,7.69648,1.48064,7.837608002,0.03648,0.01064,0.038,7.66,1.47,7.799775638
20/02/2021 04:00,7.2884,1.4312,7.427590996,0.0384,0.0112,0.04,7.25,1.42,7.38775338,7.5584,1.4212,7.690853009,0.0384,0.0112,0.04,7.52,1.41,7.65104568
20/02/2021 04:30,7.23976,1.45868,7.385246929,0.02976,0.00868,0.031,7.21,1.45,7.354359251,7.50976,1.44868,7.648213452,0.02976,0.00868,0.031,7.48,1.44,7.61734862
20/02/2021 05:00,6.99784,1.30812,7.119054895,0.02784,0.00812,0.029,6.97,1.3,7.090197458,7.25784,1.28812,7.371261398,0.02784,0.00812,0.029,7.23,1.28,7.342431477
20/02/2021 05:30,6.894,1.227,7.002339966,0.024,0.007,0.025,6.87,1.22,6.97748522,7.164,1.207,7.264966965,0.024,0.007,0.025,7.14,1.2,7.24013812
20/02/2021 06:00,6.82208,1.16644,6.921080682,0.02208,0.00644,0.023,6.8,1.16,6.898231657,7.09208,1.14644,7.184143888,0.02208,0.00644,0.023,7.07,1.14,7.161319711
20/02/2021 06:30,6.98688,1.24784,7.097435931,0.02688,0.00784,0.028,6.96,1.24,7.069596877,7.25688,1.16784,7.350248812,0.02688,0.00784,0.028,7.23,1.16,7.322465432
20/02/2021 07:00,7.07496,1.33728,7.200234496,0.02496,0.00728,0.026,7.05,1.33,7.174357114,7.36496,1.29728,7.478340137,0.02496,0.00728,0.026,7.34,1.29,7.452496226
20/02/2021 07:30,7.09976,1.32868,7.223017555,0.02976,0.00868,0.031,7.07,1.32,7.192169353,7.38976,1.29868,7.50300757,0.02976,0.00868,0.031,7.36,1.29,7.472195126
20/02/2021 08:00,7.1804,0.6022,7.205608163,0.1104,0.0322,0.115,7.07,0.57,7.092940152,7.6804,2.2922,8.015155956,0.1104,0.0322,0.115,7.57,2.26,7.900158226
20/02/2021 08:30,7.28472,1.50096,7.437743367,0.17472,0.05096,0.182,7.11,1.45,7.256348944,7.61472,1.56096,7.773066113,0.17472,0.05096,0.182,7.44,1.51,7.591686242
20/02/2021 09:00,7.53952,1.56236,7.699696786,0.17952,0.05236,0.187,7.36,1.51,7.513301538,7.88952,1.72236,8.075335894,0.17952,0.05236,0.187,7.71,1.67,7.888789514
20/02/2021 09:30,7.556,1.573,7.717996178,0.216,0.063,0.225,7.34,1.51,7.493710696,7.896,1.703,8.077563061,0.216,0.063,0.225,7.68,1.64,7.853152233
20/02/2021 10:00,7.5384,1.5412,7.694333759,0.2784,0.0812,0.29,7.26,1.46,7.405349418,7.8884,1.7212,8.073994303,0.2784,0.0812,0.29,7.61,1.64,7.784709372
20/02/2021 10:30,7.52864,1.56752,7.690093576,0.36864,0.10752,0.384,7.16,1.46,7.307338777,7.87864,1.72752,8.065810164,0.36864,0.10752,0.384,7.51,1.62,7.682740396
20/02/2021 11:00,7.51816,1.54988,7.676252849,0.54816,0.15988,0.571,6.97,1.39,7.10724982,7.85816,1.70988,8.042037565,0.54816,0.15988,0.571,7.31,1.55,7.472523001
20/02/2021 11:30,7.40656,1.56108,7.569286743,0.58656,0.17108,0.611,6.82,1.39,6.96020833,7.75656,1.72108,7.945208581,0.58656,0.17108,0.611,7.17,1.55,7.335625399
20/02/2021 12:00,7.4348,1.5414,7.592902278,0.7248,0.2114,0.755,6.71,1.33,6.840540914,7.7948,1.7214,7.98261392,0.7248,0.2114,0.755,7.07,1.51,7.229453645
20/02/2021 12:30,7.49128,1.62204,7.664873763,1.00128,0.29204,1.043,6.49,1.33,6.624877357,7.84128,1.80204,8.045683327,1.00128,0.29204,1.043,6.84,1.51,7.004691285
20/02/2021 13:00,7.33184,1.55512,7.494950033,0.77184,0.22512,0.804,6.56,1.33,6.693466964,7.68184,1.73512,7.875360766,0.77184,0.22512,0.804,6.91,1.51,7.073061572
20/02/2021 13:30,7.07744,1.42092,7.218668201,0.51744,0.15092,0.539,6.56,1.27,6.681803649,7.42744,1.63092,7.604391166,0.51744,0.15092,0.539,6.91,1.48,7.066717767
20/02/2021 14:00,7.13392,1.41156,7.272229108,0.55392,0.16156,0.577,6.58,1.25,6.697678702,7.49392,1.64156,7.671607146,0.55392,0.16156,0.577,6.94,1.48,7.096055242
20/02/2021 14:30,6.94112,1.29616,7.061103143,0.50112,0.14616,0.522,6.44,1.15,6.541872821,7.31112,1.52616,7.468710732,0.50112,0.14616,0.522,6.81,1.38,6.948417086
20/02/2021 15:00,6.9056,1.2258,7.013550955,0.4656,0.1358,0.485,6.44,1.09,6.531592455,7.2756,1.4258,7.413990896,0.4656,0.1358,0.485,6.81,1.29,6.931103808
20/02/2021 15:30,7.07272,1.36496,7.203227332,0.70272,0.20496,0.732,6.37,1.16,6.474758683,7.41272,1.56496,7.576114941,0.70272,0.20496,0.732,6.71,1.36,6.84643703
20/02/2021 16:00,6.9928,1.2504,7.103713958,0.4128,0.1204,0.43,6.58,1.13,6.676323839,7.3428,1.4304,7.48082589,0.4128,0.1204,0.43,6.93,1.31,7.052729968
20/02/2021 16:30,7.03616,1.12888,7.126143249,0.23616,0.06888,0.246,6.8,1.06,6.882121766,7.40616,1.28888,7.51747415,0.23616,0.06888,0.246,7.17,1.22,7.273053004
20/02/2021 17:00,7.02616,1.04388,7.103281622,0.11616,0.03388,0.121,6.91,1.01,6.983423229,7.41616,1.22388,7.516469344,0.11616,0.03388,0.121,7.3,1.19,7.396357211
20/02/2021 17:30,7.0728,0.9454,7.13570466,0.0528,0.0154,0.055,7.02,0.93,7.08133462,7.4628,1.1454,7.550187084,0.0528,0.0154,0.055,7.41,1.13,7.495665414
20/02/2021 18:00,7.16224,0.94232,7.22396351,0.04224,0.01232,0.044,7.12,0.93,7.180480485,7.59224,1.23232,7.691600666,0.04224,0.01232,0.044,7.55,1.22,7.647934362
20/02/2021 18:30,7.20416,1.04288,7.279252709,0.04416,0.01288,0.046,7.16,1.03,7.233705828,7.55416,1.08288,7.631380111,0.04416,0.01288,0.046,7.51,1.07,7.585842076
20/02/2021 19:00,7.12456,1.11508,7.211293823,0.15456,0.04508,0.161,6.97,1.07,7.051652289,7.45456,1.07508,7.531683862,0.15456,0.04508,0.161,7.3,1.03,7.372306288
20/02/2021 19:30,6.98592,1.14256,7.078737289,0.38592,0.11256,0.402,6.6,1.03,6.679887724,7.33592,1.10256,7.41831253,0.38592,0.11256,0.402,6.95,0.99,7.020156693
20/02/2021 20:00,6.94688,1.13284,7.038641076,0.38688,0.11284,0.403,6.56,1.02,6.638825197,7.30688,1.08284,7.386679755,0.38688,0.11284,0.403,6.92,0.97,6.987653397
20/02/2021 20:30,6.85512,1.15816,6.952266163,0.40512,0.11816,0.422,6.45,1.04,6.533306973,7.21512,1.10816,7.299724324,0.40512,0.11816,0.422,6.81,0.99,6.88158412
20/02/2021 21:00,6.82088,1.21984,6.929099047,0.41088,0.11984,0.428,6.41,1.1,6.503698948,7.16088,1.16984,7.255806502,0.41088,0.11984,0.428,6.75,1.05,6.831178522
20/02/2021 21:30,6.76224,1.19732,6.867420549,0.40224,0.11732,0.419,6.36,1.08,6.451046427,7.09224,1.13732,7.182852149,0.40224,0.11732,0.419,6.69,1.02,6.767311135
20/02/2021 22:00,6.47696,0.90828,6.540335114,0.33696,0.09828,0.351,6.14,0.81,6.193197882,6.87696,1.35828,7.009814791,0.33696,0.09828,0.351,6.54,1.26,6.660270265
20/02/2021 22:30,6.18512,-0.15684,6.187108226,0.28512,0.08316,0.297,5.9,-0.24,5.904879338,6.67512,1.82316,6.919619888,0.28512,0.08316,0.297,6.39,1.74,6.622665626
20/02/2021 23:00,6.1504,-0.1778,6.152969446,0.3504,0.1022,0.365,5.8,-0.28,5.806754687,6.6204,1.6722,6.828319632,0.3504,0.1022,0.365,6.27,1.57,6.463574862
20/02/2021 23:30,5.96448,-0.20536,5.968014276,0.32448,0.09464,0.338,5.64,-0.3,5.647973088,6.41448,1.62464,6.617024165,0.32448,0.09464,0.338,6.09,1.53,6.279251548
21/02/2021 00:00,5.97048,0.56764,5.997403321,0.30048,0.08764,0.313,5.67,0.48,5.690281188,6.30048,1.17764,6.409593138,0.30048,0.08764,0.313,6,1.09,6.098204654
21/02/2021 00:30,5.92824,0.77532,5.978724831,0.25824,0.07532,0.269,5.67,0.7,5.713046473,6.16824,0.76532,6.215536936,0.25824,0.07532,0.269,5.91,0.69,5.950142855
21/02/2021 01:00,5.89064,0.71852,5.934299504,0.20064,0.05852,0.209,5.69,0.66,5.728149789,6.15064,0.70852,6.191314319,0.20064,0.05852,0.209,5.95,0.65,5.985398901
21/02/2021 01:30,5.87048,0.74264,5.917267072,0.18048,0.05264,0.188,5.69,0.69,5.731683871,6.13048,0.73264,6.174102882,0.18048,0.05264,0.188,5.95,0.68,5.988731084
21/02/2021 02:00,5.83664,0.70652,5.879246295,0.05664,0.01652,0.059,5.78,0.69,5.821039426,6.10664,0.72652,6.14970596,0.05664,0.01652,0.059,6.05,0.71,6.091518694
21/02/2021 02:30,5.55824,0.48532,5.579387726,0.01824,0.00532,0.019,5.54,0.48,5.560755344,5.94824,1.34532,6.098478909,0.01824,0.00532,0.019,5.93,1.34,6.079514783
21/02/2021 03:00,5.7228,-0.2246,5.727205689,0.0528,0.0154,0.055,5.67,-0.24,5.675077092,6.1528,1.5854,6.353773761,0.0528,0.0154,0.055,6.1,1.57,6.298801473
21/02/2021 03:30,5.75624,-0.22068,5.760468609,0.06624,0.01932,0.069,5.69,-0.24,5.695059262,6.18624,1.63932,6.399760574,0.06624,0.01932,0.069,6.12,1.62,6.330781942
21/02/2021 04:00,5.76392,-0.21844,5.768057715,0.07392,0.02156,0.077,5.69,-0.24,5.695059262,6.19392,1.70156,6.423390958,0.07392,0.02156,0.077,6.12,1.68,6.346400555
21/02/2021 04:30,5.6788,-0.2316,5.68352074,0.0288,0.0084,0.03,5.65,-0.24,5.655095048,6.1088,1.6584,6.329907424,0.0288,0.0084,0.03,6.08,1.65,6.299912698
21/02/2021 05:00,5.64592,-0.23244,5.6507027,0.02592,0.00756,0.027,5.62,-0.24,5.625122221,6.08592,1.63756,6.302382486,0.02592,0.00756,0.027,6.06,1.63,6.275388434
21/02/2021 05:30,5.60264,-0.23048,5.60737871,0.03264,0.00952,0.034,5.57,-0.24,5.575168159,6.04264,1.55952,6.240641057,0.03264,0.00952,0.034,6.01,1.55,6.206657716
21/02/2021 06:00,5.59112,0.42616,5.607337621,0.02112,0.00616,0.022,5.57,0.42,5.585812385,6.03112,1.47616,6.209143,0.02112,0.00616,0.022,6.01,1.47,6.187164132
21/02/2021 06:30,5.85992,0.71456,5.903326046,0.04992,0.01456,0.052,5.81,0.7,5.852016746,6.12992,0.68456,6.168025746,0.04992,0.01456,0.052,6.08,0.67,6.116804721
21/02/2021 07:00,6.02336,0.71848,6.066059611,0.06336,0.01848,0.066,5.96,0.7,6.000966589,6.30336,0.75848,6.34882975,0.06336,0.01848,0.066,6.24,0.74,6.28372501
21/02/2021 07:30,6.10224,0.69232,6.141387465,0.04224,0.01232,0.044,6.06,0.68,6.09803247,6.39224,0.71232,6.431806278,0.04224,0.01232,0.044,6.35,0.7,6.38846617
21/02/2021 08:00,6.19472,0.69596,6.23369202,0.05472,0.01596,0.057,6.14,0.68,6.177539963,6.50472,0.73596,6.546221765,0.05472,0.01596,0.057,6.45,0.72,6.490061633
21/02/2021 08:30,6.34112,0.79116,6.390284579,0.14112,0.04116,0.147,6.2,0.75,6.245198155,6.66112,0.85116,6.71528056,0.14112,0.04116,0.147,6.52,0.81,6.570121764
21/02/2021 09:00,6.51504,0.87272,6.573232569,0.21504,0.06272,0.224,6.3,0.81,6.351857996,6.84504,0.94272,6.909652205,0.21504,0.06272,0.224,6.63,0.88,6.68814623
21/02/2021 09:30,6.66176,0.93968,6.727707247,0.34176,0.09968,0.356,6.32,0.84,6.375578405,7.01176,1.01968,7.085515197,0.34176,0.09968,0.356,6.67,0.92,6.733149337
21/02/2021 10:00,7.01048,1.04264,7.087589717,0.42048,0.12264,0.438,6.59,0.92,6.653908626,7.34048,1.12264,7.425831078,0.42048,0.12264,0.438,6.92,1,6.991881006
21/02/2021 10:30,7.03832,1.07576,7.120056741,0.56832,0.16576,0.592,6.47,0.91,6.533681963,7.37832,1.16576,7.46984621,0.56832,0.16576,0.592,6.81,1,6.883029856
21/02/2021 11:00,7.01408,1.00744,7.086060513,0.57408,0.16744,0.598,6.44,0.84,6.494551563,7.35408,1.12744,7.440000914,0.57408,0.16744,0.598,6.78,0.96,6.847627326
21/02/2021 11:30,7.05992,1.12456,7.148923387,0.76992,0.22456,0.802,6.29,0.9,6.354061693,7.44992,1.32456,7.566754073,0.76992,0.22456,0.802,6.68,1.1,6.769963072
21/02/2021 12:00,7.28664,1.22152,7.388317373,0.89664,0.26152,0.934,6.39,0.96,6.4617103,7.64664,1.36152,7.76690672,0.89664,0.26152,0.934,6.75,1.1,6.839042331
21/02/2021 12:30,7.11432,1.05376,7.191937096,0.42432,0.12376,0.442,6.69,0.93,6.754331943,7.51432,1.15376,7.602379049,0.42432,0.12376,0.442,7.09,1.03,7.164426006
21/02/2021 13:00,7.10976,1.11368,7.196455405,0.62976,0.18368,0.656,6.48,0.93,6.546395955,7.50976,1.21368,7.607201483,0.62976,0.18368,0.656,6.88,1.03,6.956673055
21/02/2021 13:30,6.95648,1.08064,7.039914545,0.51648,0.15064,0.538,6.44,0.93,6.506804131,7.35648,1.16064,7.447474955,0.51648,0.15064,0.538,6.84,1.01,6.914166616
21/02/2021 14:00,6.8336,1.0498,6.913766629,0.5136,0.1498,0.535,6.32,0.9,6.383760647,7.2436,1.1598,7.33586239,0.5136,0.1498,0.535,6.73,1.01,6.80536553
21/02/2021 14:30,6.78872,1.09296,6.876138509,0.79872,0.23296,0.832,5.99,0.86,6.051421321,7.16872,1.21296,7.270613344,0.79872,0.23296,0.832,6.37,0.98,6.444943755
21/02/2021 15:00,6.7312,0.7216,6.769768091,0.4512,0.1316,0.47,6.28,0.59,6.307654081,7.1312,1.2016,7.231725659,0.4512,0.1316,0.47,6.68,1.07,6.765153361
21/02/2021 15:30,6.67296,0.89628,6.732882963,0.43296,0.12628,0.451,6.24,0.77,6.287328526,7.03296,0.96628,7.099029751,0.43296,0.12628,0.451,6.6,0.84,6.653239812
21/02/2021 16:00,6.6344,0.8042,6.682963489,0.2544,0.0742,0.265,6.38,0.73,6.42162752,7.0044,0.9042,7.062520584,0.2544,0.0742,0.265,6.75,0.83,6.800838184
21/02/2021 16:30,6.66608,0.58344,6.691563704,0.28608,0.08344,0.298,6.38,0.5,6.399562485,7.10608,1.04344,7.182279582,0.28608,0.08344,0.298,6.82,0.96,6.887234568
21/02/2021 17:00,6.77912,0.55516,6.801813773,0.18912,0.05516,0.197,6.59,0.5,6.608940914,7.17912,0.93516,7.239771281,0.18912,0.05516,0.197,6.99,0.88,7.045175654
21/02/2021 17:30,6.88432,0.81876,6.932837067,0.06432,0.01876,0.067,6.82,0.8,6.866760517,7.20432,0.89876,7.260165026,0.06432,0.01876,0.067,7.14,0.88,7.194025299
21/02/2021 18:00,7.02384,0.76112,7.064958032,0.00384,0.00112,0.004,7.02,0.76,7.061019756,7.36384,0.86112,7.41401829,0.00384,0.00112,0.004,7.36,0.86,7.410074224
21/02/2021 18:30,7.05384,0.76112,7.094784169,0.00384,0.00112,0.004,7.05,0.76,7.090846212,7.39384,0.86112,7.443816064,0.00384,0.00112,0.004,7.39,0.86,7.439872311
21/02/2021 19:00,6.94096,0.71028,6.977207421,0.00096,0.00028,0.001,6.94,0.71,6.976223907,7.27096,0.80028,7.314868926,0.00096,0.00028,0.001,7.27,0.8,7.313884057
21/02/2021 19:30,6.90096,0.69028,6.935397278,0.00096,0.00028,0.001,6.9,0.69,6.934414179,7.23096,0.80028,7.27511035,0.00096,0.00028,0.001,7.23,0.8,7.274125377
21/02/2021 20:00,6.87864,0.69252,6.913412486,0.00864,0.00252,0.009,6.87,0.69,6.904563708,7.25864,0.84252,7.307372619,0.00864,0.00252,0.009,7.25,0.84,7.298499846
21/02/2021 20:30,6.73768,0.64224,6.76822015,0.00768,0.00224,0.008,6.73,0.64,6.760362416,7.11768,0.78224,7.160535455,0.00768,0.00224,0.008,7.11,0.78,7.152656849
21/02/2021 21:00,6.67288,0.69084,6.708545848,0.00288,0.00084,0.003,6.67,0.69,6.705594679,7.04288,0.82084,7.090552658,0.00288,0.00084,0.003,7.04,0.82,7.087594797
21/02/2021 21:30,6.61192,0.55056,6.634802363,0.00192,0.00056,0.002,6.61,0.55,6.632842528,7.01192,1.05056,7.090183242,0.00192,0.00056,0.002,7.01,1.05,7.088201464
21/02/2021 22:00,6.65096,0.71028,6.688779156,0.00096,0.00028,0.001,6.65,0.71,6.687794853,7.01096,0.81028,7.057628058,0.00096,0.00028,0.001,7.01,0.81,7.056642261
21/02/2021 22:30,6.72096,0.81028,6.769627538,0.00096,0.00028,0.001,6.72,0.81,6.768640927,7.05096,0.91028,7.109475832,0.00096,0.00028,0.001,7.05,0.91,7.108487884
21/02/2021 23:00,6.78384,0.90112,6.843427679,0.00384,0.00112,0.004,6.78,0.9,6.839473664,7.09384,0.95112,7.157317598,0.00384,0.00112,0.004,7.09,0.95,7.153362846
21/02/2021 23:30,6.53384,0.90112,6.595686651,0.00384,0.00112,0.004,6.53,0.9,6.591729667,6.82384,0.92112,6.885728313,0.00384,0.00112,0.004,6.82,0.92,6.881773027
22/02/2021 00:00,6.37096,0.81028,6.422280358,0.00096,0.00028,0.001,6.37,0.81,6.421292705,6.65096,0.86028,6.706366423,0.00096,0.00028,0.001,6.65,0.86,6.705378438
22/02/2021 00:30,6.25,0.76,6.296038437,0,0,0,6.25,0.76,6.296038437,6.53,0.82,6.581284069,0,0,0,6.53,0.82,6.581284069
22/02/2021 01:00,6.34,0.76,6.385389573,0,0,0,6.34,0.76,6.385389573,6.63,0.82,6.680516447,0,0,0,6.63,0.82,6.680516447
22/02/2021 01:30,6.44,0.76,6.484689661,0,0,0,6.44,0.76,6.484689661,6.71,0.82,6.759918639,0,0,0,6.71,0.82,6.759918639
22/02/2021 02:00,6.49,0.81,6.540351673,0,0,0,6.49,0.81,6.540351673,6.77,0.82,6.819479452,0,0,0,6.77,0.82,6.819479452
22/02/2021 02:30,6.37,0.79,6.418800511,0,0,0,6.37,0.79,6.418800511,6.64,0.82,6.690440942,0,0,0,6.64,0.82,6.690440942
22/02/2021 03:00,6.46,0.81,6.510583691,0,0,0,6.46,0.81,6.510583691,6.73,0.82,6.779771383,0,0,0,6.73,0.82,6.779771383
22/02/2021 03:30,6.48,0.83,6.532939614,0,0,0,6.48,0.83,6.532939614,6.75,0.86,6.804564644,0,0,0,6.75,0.86,6.804564644
22/02/2021 04:00,6.48,0.79,6.527978248,0,0,0,6.48,0.79,6.527978248,6.75,0.81,6.798426288,0,0,0,6.75,0.81,6.798426288
22/02/2021 04:30,6.45,0.79,6.498199751,0,0,0,6.45,0.79,6.498199751,6.72,0.81,6.768640927,0,0,0,6.72,0.81,6.768640927
22/02/2021 05:00,6.6,0.81,6.64951878,0,0,0,6.6,0.81,6.64951878,6.87,0.83,6.919956647,0,0,0,6.87,0.83,6.919956647
22/02/2021 05:30,6.73,0.81,6.778569171,0,0,0,6.73,0.81,6.778569171,7.01,0.83,7.05896593,0,0,0,7.01,0.83,7.05896593
22/02/2021 06:00,7.27,0.97,7.334425676,0,0,0,7.27,0.97,7.334425676,7.66,1.33,7.774606099,0,0,0,7.66,1.33,7.774606099
22/02/2021 06:30,8.82,1.66,8.974853759,0,0,0,8.82,1.66,8.974853759,9.2,1.87,9.388125478,0,0,0,9.2,1.87,9.388125478
22/02/2021 07:00,9,1.87,9.192219536,0,0,0,9,1.87,9.192219536,9.4,1.99,9.608334923,0,0,0,9.4,1.99,9.608334923
22/02/2021 07:30,9.26288,1.85084,9.44598087,0.00288,0.00084,0.003,9.26,1.85,9.442992111,9.73288,2.14084,9.965548103,0.00288,0.00084,0.003,9.73,2.14,9.962554893
22/02/2021 08:00,9.29536,2.05448,9.519695667,0.01536,0.00448,0.016,9.28,2.05,9.503730846,9.74536,2.27448,10.0072624,0.01536,0.00448,0.016,9.73,2.27,9.991286203
22/02/2021 08:30,9.64688,2.27784,9.912156617,0.02688,0.00784,0.028,9.62,2.27,9.884194454,10.12688,2.46784,10.42324003,0.02688,0.00784,0.028,10.1,2.46,10.39526815
22/02/2021 09:00,10.35744,2.48092,10.65042381,0.03744,0.01092,0.039,10.32,2.47,10.61147021,10.82744,2.61092,11.13778974,0.03744,0.01092,0.039,10.79,2.6,11.09883327
22/02/2021 09:30,10.51896,2.48428,10.80833783,0.04896,0.01428,0.051,10.47,2.47,10.75740675,10.96896,2.61428,11.27619366,0.04896,0.01428,0.051,10.92,2.6,11.22525724
22/02/2021 10:00,10.2004,2.3622,10.47034617,0.1104,0.0322,0.115,10.09,2.33,10.35552992,10.6604,2.4922,10.94783947,0.1104,0.0322,0.115,10.55,2.46,10.83300974
22/02/2021 10:30,10.02456,2.33508,10.2929297,0.15456,0.04508,0.161,9.87,2.29,10.13217647,10.50456,2.46508,10.78992123,0.15456,0.04508,0.161,10.35,2.42,10.62915331
22/02/2021 11:00,10.29896,2.39428,10.57360647,0.28896,0.08428,0.301,10.01,2.31,10.27308133,10.83896,2.60428,11.14743595,0.28896,0.08428,0.301,10.55,2.52,10.84679215
22/02/2021 11:30,10.74328,2.67304,11.07082689,0.59328,0.17304,0.618,10.15,2.5,10.45334875,11.30328,2.96304,11.6851934,0.59328,0.17304,0.618,10.71,2.79,11.06743873
22/02/2021 12:00,10.6424,2.5282,10.93857728,0.7824,0.2282,0.815,9.86,2.3,10.12470246,11.1724,2.9182,11.54722534,0.7824,0.2282,0.815,10.39,2.69,10.73257658
22/02/2021 12:30,10.5848,2.4614,10.86722048,0.9648,0.2814,1.005,9.62,2.18,9.86391403,11.1148,2.8414,11.47224185,0.9648,0.2814,1.005,10.15,2.56,10.46786034
22/02/2021 13:00,10.43568,2.51624,10.73475108,0.77568,0.22624,0.808,9.66,2.29,9.927723808,10.95568,2.87624,11.3269449,0.77568,0.22624,0.808,10.18,2.65,10.51926328
22/02/2021 13:30,10.8732,2.8526,11.24116564,1.0032,0.2926,1.045,9.87,2.56,10.19659257,11.3432,3.0726,11.75198098,1.0032,0.2926,1.045,10.34,2.78,10.70719384
22/02/2021 14:00,10.73088,2.84984,11.1028543,0.89088,0.25984,0.928,9.84,2.59,10.1751511,11.23088,3.08984,11.64816624,0.89088,0.25984,0.928,10.34,2.83,10.72028451
22/02/2021 14:30,10.16552,2.65036,10.50534174,0.75552,0.22036,0.787,9.41,2.43,9.718693328,10.65552,2.95036,11.0564339,0.75552,0.22036,0.787,9.9,2.73,10.26951313
22/02/2021 15:00,10.13976,2.55368,10.4563863,0.86976,0.25368,0.906,9.27,2.3,9.551068003,10.58976,2.76368,10.94444809,0.86976,0.25368,0.906,9.72,2.51,10.03884954
22/02/2021 15:30,10.32136,2.63748,10.65301708,0.95136,0.27748,0.991,9.37,2.36,9.662634216,10.75136,2.81748,11.11440216,0.95136,0.27748,0.991,9.8,2.54,10.12381351
22/02/2021 16:00,10.676,2.813,11.04037794,1.416,0.413,1.475,9.26,2.4,9.565960485,11.096,2.983,11.48997411,1.416,0.413,1.475,9.68,2.57,10.01535321
22/02/2021 16:30,10.10696,2.33328,10.37279307,0.93696,0.27328,0.976,9.17,2.06,9.39853712,10.56696,2.73328,10.91473606,0.93696,0.27328,0.976,9.63,2.46,9.939240414
22/02/2021 17:00,9.52856,1.93708,9.723463097,0.29856,0.08708,0.311,9.23,1.85,9.413575304,9.92856,2.13708,10.15595464,0.29856,0.08708,0.311,9.63,2.05,9.845780822
22/02/2021 17:30,9.69416,1.84288,9.867773042,0.04416,0.01288,0.046,9.65,1.83,9.821985543,10.13416,2.00288,10.33018525,0.04416,0.01288,0.046,10.09,1.99,10.28436678
22/02/2021 18:00,9.5044,1.6842,9.652468544,0.0144,0.0042,0.015,9.49,1.68,9.637556744,9.9444,1.8142,10.10853169,0.0144,0.0042,0.015,9.93,1.81,10.09361184
22/02/2021 18:30,9.38208,1.64644,9.525449585,0.02208,0.00644,0.023,9.36,1.64,9.502589121,9.82208,1.76644,9.979657599,0.02208,0.00644,0.023,9.8,1.76,9.95678663
22/02/2021 19:00,9.26304,0.98672,9.315445582,0.02304,0.00672,0.024,9.24,0.98,9.291824363,9.94304,2.57672,10.27149115,0.02304,0.00672,0.024,9.92,2.57,10.24750213
22/02/2021 19:30,8.96072,0.72896,8.990321774,0.03072,0.00896,0.032,8.93,0.72,8.958978736,9.75072,2.76896,10.13625572,0.03072,0.00896,0.032,9.72,2.76,10.10425653
22/02/2021 20:00,9.11592,0.82756,9.153406634,0.02592,0.00756,0.027,9.09,0.82,9.126910759,9.90592,2.89756,10.3210031,0.02592,0.00756,0.027,9.88,2.89,10.29400311
22/02/2021 20:30,9.29744,0.87092,9.338141796,0.03744,0.01092,0.039,9.26,0.86,9.299849461,10.08744,2.92092,10.50181981,0.03744,0.01092,0.039,10.05,2.91,10.46281989
22/02/2021 21:00,9.13856,1.28708,9.228751476,0.05856,0.01708,0.061,9.08,1.27,9.168385899,9.76856,2.50708,10.08514822,0.05856,0.01708,0.061,9.71,2.49,10.02418076
22/02/2021 21:30,9.18784,1.76812,9.356423045,0.02784,0.00812,0.029,9.16,1.76,9.32755059,9.64784,1.96812,9.846538123,0.02784,0.00812,0.029,9.62,1.96,9.81763719
22/02/2021 22:00,9.09304,1.72672,9.255535554,0.02304,0.00672,0.024,9.07,1.72,9.231646657,9.53304,1.88672,9.717950607,0.02304,0.00672,0.024,9.51,1.88,9.694044564
22/02/2021 22:30,9.10456,1.85008,9.290630162,0.03456,0.01008,0.036,9.07,1.84,9.254755534,9.52456,1.89008,9.710285557,0.03456,0.01008,0.036,9.49,1.88,9.674425048
22/02/2021 23:00,8.80088,1.12484,8.872471685,0.05088,0.01484,0.053,8.75,1.11,8.820124716,9.35088,2.52484,9.685751071,0.05088,0.01484,0.053,9.3,2.51,9.632761805
22/02/2021 23:30,8.47432,0.89876,8.521846572,0.06432,0.01876,0.067,8.41,0.88,8.455915089,9.06432,2.71876,9.463273905,0.06432,0.01876,0.067,9,2.7,9.396275858
23/02/2021 00:00,8.36352,0.99436,8.422423559,0.08352,0.02436,0.087,8.28,0.97,8.336624017,8.92352,2.64436,9.307085956,0.08352,0.02436,0.087,8.84,2.62,9.220086767
23/02/2021 00:30,8.59792,1.68856,8.762160875,0.09792,0.02856,0.102,8.5,1.66,8.660577348,8.91792,1.55856,9.053088224,0.09792,0.02856,0.102,8.82,1.53,8.951720505
23/02/2021 01:00,8.4644,1.6292,8.619765658,0.1344,0.0392,0.14,8.33,1.59,8.480389142,8.7844,1.4992,8.911413131,0.1344,0.0392,0.14,8.65,1.46,8.772348602
23/02/2021 01:30,8.32208,1.70144,8.494228252,0.14208,0.04144,0.148,8.18,1.66,8.346735889,8.63208,1.57144,8.773951721,0.14208,0.04144,0.148,8.49,1.53,8.62676069
23/02/2021 02:00,8.29328,1.69304,8.464329719,0.11328,0.03304,0.118,8.18,1.66,8.346735889,8.60328,1.56304,8.744113494,0.11328,0.03304,0.118,8.49,1.53,8.62676069
