Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/02/2021 02:30,8.35576,1.72668,8.532300335,0.12576,0.03668,0.131,8.23,1.69,8.401726013,8.64576,1.59668,8.791959565,0.12576,0.03668,0.131,8.52,1.56,8.661639568
23/02/2021 03:00,8.46368,1.69024,8.630804737,0.10368,0.03024,0.108,8.36,1.66,8.523215356,8.75368,1.56024,8.891640029,0.10368,0.03024,0.108,8.65,1.53,8.784270032
23/02/2021 03:30,8.28176,1.65968,8.446424474,0.10176,0.02968,0.106,8.18,1.63,8.340821302,8.58176,1.52968,8.717025043,0.10176,0.02968,0.106,8.48,1.5,8.611643281
23/02/2021 04:00,8.33792,1.67856,8.505202737,0.09792,0.02856,0.102,8.24,1.65,8.40357662,8.62792,1.53856,8.764027065,0.09792,0.02856,0.102,8.53,1.51,8.662620851
23/02/2021 04:30,8.23016,1.66088,8.396073844,0.14016,0.04088,0.146,8.09,1.62,8.250606038,8.52016,1.52088,8.654836937,0.14016,0.04088,0.146,8.38,1.48,8.509688596
23/02/2021 05:00,8.44456,1.60508,8.595747518,0.15456,0.04508,0.161,8.29,1.56,8.435502356,8.76456,1.67508,8.923194775,0.15456,0.04508,0.161,8.61,1.63,8.762933299
23/02/2021 05:30,8.38864,1.56752,8.533838527,0.12864,0.03752,0.134,8.26,1.53,8.400505937,8.73864,1.69752,8.901988722,0.12864,0.03752,0.134,8.61,1.66,8.768563166
23/02/2021 06:00,8.80208,1.75644,8.975616625,0.26208,0.07644,0.273,8.54,1.68,8.703677384,9.13208,1.68644,9.286493687,0.26208,0.07644,0.273,8.87,1.61,9.014932057
23/02/2021 06:30,9.08144,1.91792,9.281754662,0.30144,0.08792,0.314,8.78,1.83,8.968684407,9.45144,1.85792,9.632319804,0.30144,0.08792,0.314,9.15,1.77,9.319624456
23/02/2021 07:00,9.47912,2.10016,9.708984911,0.30912,0.09016,0.322,9.17,2.01,9.387704725,9.86912,2.09016,10.08802748,0.30912,0.09016,0.322,9.56,2,9.766964728
23/02/2021 07:30,9.8708,2.2594,10.12608419,0.3408,0.0994,0.355,9.53,2.16,9.771719398,10.2908,2.2294,10.52951988,0.3408,0.0994,0.355,9.95,2.13,10.17543119
23/02/2021 08:00,10.32112,2.33616,10.58220967,0.50112,0.14616,0.522,9.82,2.19,10.0612375,10.80112,2.56616,11.1017733,0.50112,0.14616,0.522,10.3,2.42,10.58047258
23/02/2021 08:30,10.87232,2.64776,11.19008379,0.47232,0.13776,0.492,10.4,2.51,10.69860271,11.38232,2.89776,11.7453915,0.47232,0.13776,0.492,10.91,2.76,11.25369717
23/02/2021 09:00,10.68816,2.64988,11.01174955,0.78816,0.22988,0.821,9.9,2.42,10.19148664,11.18816,2.89988,11.55786434,0.78816,0.22988,0.821,10.4,2.67,10.73726688
23/02/2021 09:30,11.18528,2.18404,11.39651348,2.10528,0.61404,2.193,9.08,1.57,9.214732769,11.88528,4.25404,12.62365783,2.10528,0.61404,2.193,9.78,3.64,10.43542045
23/02/2021 10:00,11.144,1.957,11.31452982,1.704,0.497,1.775,9.44,1.46,9.55223534,11.884,4.237,12.61672006,1.704,0.497,1.775,10.18,3.74,10.84527547
23/02/2021 10:30,11.35808,2.80444,11.69918224,1.79808,0.52444,1.873,9.56,2.28,9.828122913,11.80808,3.37444,12.28078168,1.79808,0.52444,1.873,10.01,2.85,10.40781437
23/02/2021 11:00,11.40032,3.00176,11.78888711,2.20032,0.64176,2.292,9.2,2.36,9.497873446,11.79032,3.33176,12.25203128,2.20032,0.64176,2.292,9.59,2.69,9.960130521
23/02/2021 11:30,11.24128,3.04204,11.64561649,2.20128,0.64204,2.293,9.04,2.4,9.353159894,11.61128,3.38204,12.0938008,2.20128,0.64204,2.293,9.41,2.74,9.800800988
23/02/2021 12:00,11.02592,2.63256,11.33584068,1.34592,0.39256,1.402,9.68,2.24,9.935793879,11.48592,3.30256,11.95128699,1.34592,0.39256,1.402,10.14,2.91,10.54929855
23/02/2021 12:30,11.2828,2.9204,11.65462621,1.1328,0.3304,1.18,10.15,2.59,10.47523747,11.7128,3.1804,12.1369118,1.1328,0.3304,1.18,10.58,2.85,10.95713923
23/02/2021 13:00,11.17248,2.71864,11.49849176,0.85248,0.24864,0.888,10.32,2.47,10.61147021,11.64248,3.03864,12.0324841,0.85248,0.24864,0.888,10.79,2.79,11.14487326
23/02/2021 13:30,10.8096,2.6978,11.14116587,0.6096,0.1778,0.635,10.2,2.52,10.50668359,11.3096,3.0378,11.7104774,0.6096,0.1778,0.635,10.7,2.86,11.07563091
23/02/2021 14:00,10.64496,2.66728,10.97404009,0.50496,0.14728,0.526,10.14,2.52,10.44844486,11.12496,3.00728,11.52425564,0.50496,0.14728,0.526,10.62,2.86,10.99836351
23/02/2021 14:30,10.7304,2.6422,11.05091422,0.8304,0.2422,0.865,9.9,2.4,10.18675611,11.1804,2.9822,11.5712947,0.8304,0.2422,0.865,10.35,2.74,10.70654473
23/02/2021 15:00,10.98728,2.70504,11.31536845,0.49728,0.14504,0.518,10.49,2.56,10.79785627,11.47728,3.04504,11.87435155,0.49728,0.14504,0.518,10.98,2.9,11.35651355
23/02/2021 15:30,10.70704,2.67372,11.0358273,0.52704,0.15372,0.549,10.18,2.52,10.48726847,11.21704,3.00372,11.61224871,0.52704,0.15372,0.549,10.69,2.85,11.06339008
23/02/2021 16:00,10.50944,2.53692,10.81130391,0.46944,0.13692,0.489,10.04,2.4,10.32286782,11.01944,2.85692,11.38376255,0.46944,0.13692,0.489,10.55,2.72,10.89499426
23/02/2021 16:30,10.43432,2.44376,10.71666911,0.42432,0.12376,0.442,10.01,2.32,10.27533454,10.94432,2.76376,11.28789217,0.42432,0.12376,0.442,10.52,2.64,10.84619749
23/02/2021 17:00,10.19624,2.26432,10.44463763,0.42624,0.12432,0.444,9.77,2.14,10.00162487,10.70624,2.58432,11.01373165,0.42624,0.12432,0.444,10.28,2.46,10.57024125
23/02/2021 17:30,10.15104,2.22572,10.3921818,0.43104,0.12572,0.449,9.72,2.1,9.944264679,10.67104,2.53572,10.96817991,0.43104,0.12572,0.449,10.24,2.41,10.51977661
23/02/2021 18:00,10.04184,2.13012,10.26527943,0.41184,0.12012,0.429,9.63,2.01,9.837530178,10.53184,2.42012,10.80632382,0.41184,0.12012,0.429,10.12,2.3,10.37807304
23/02/2021 18:30,9.52576,2.06668,9.747372456,0.36576,0.10668,0.381,9.16,1.96,9.367347543,9.97576,2.24668,10.22562265,0.36576,0.10668,0.381,9.61,2.14,9.845389784
23/02/2021 19:00,9.35192,1.74556,9.513431946,0.36192,0.10556,0.377,8.99,1.64,9.138364186,9.84192,2.33556,10.11524739,0.36192,0.10556,0.377,9.48,2.23,9.738752487
23/02/2021 19:30,9.16328,1.78304,9.335144991,0.35328,0.10304,0.368,8.81,1.68,8.968751307,9.63328,1.93304,9.82531054,0.35328,0.10304,0.368,9.28,1.83,9.458715558
23/02/2021 20:00,9.32944,1.94192,9.52940208,0.34944,0.10192,0.364,8.98,1.84,9.166569696,9.78944,2.07192,10.00629742,0.34944,0.10192,0.364,9.44,1.97,9.643365595
23/02/2021 20:30,8.95424,1.94332,9.162691013,0.35424,0.10332,0.369,8.6,1.84,8.794634728,9.40424,2.10332,9.636580566,0.35424,0.10332,0.369,9.05,2,9.268360157
23/02/2021 21:00,8.99328,1.89304,9.190358296,0.35328,0.10304,0.368,8.64,1.79,8.823474372,9.40328,1.92304,9.597903813,0.35328,0.10304,0.368,9.05,1.82,9.231191689
23/02/2021 21:30,9.1952,1.9736,9.404615888,0.3552,0.1036,0.37,8.84,1.87,9.035623941,9.6052,1.9836,9.807881321,0.3552,0.1036,0.37,9.25,1.88,9.439115425
23/02/2021 22:00,9.16712,2.00416,9.383642491,0.35712,0.10416,0.372,8.81,1.9,9.012552358,9.54712,1.94416,9.743062065,0.35712,0.10416,0.372,9.19,1.84,9.372390303
23/02/2021 22:30,8.74384,1.95612,8.95997452,0.36384,0.10612,0.379,8.38,1.85,8.581777205,9.09384,1.90612,9.291459487,0.36384,0.10612,0.379,8.73,1.8,8.913635622
23/02/2021 23:00,8.8652,2.0836,9.106764519,0.3552,0.1036,0.37,8.51,1.98,8.737305077,9.1952,2.0636,9.423913624,0.3552,0.1036,0.37,8.84,1.96,9.054678349
23/02/2021 23:30,8.89096,2.06528,9.127680494,0.36096,0.10528,0.376,8.53,1.96,8.752285416,9.24096,2.30528,9.524161779,0.36096,0.10528,0.376,8.88,2.2,9.148464352
24/02/2021 00:00,8.91272,2.09996,9.156768524,0.34272,0.09996,0.357,8.57,2,8.800278405,9.22272,2.18996,9.479160775,0.34272,0.09996,0.357,8.88,2.09,9.12263668
24/02/2021 00:30,8.53464,1.98052,8.761423366,0.34464,0.10052,0.359,8.19,1.88,8.403005415,8.84464,2.04052,9.076969682,0.34464,0.10052,0.359,8.5,1.94,8.718577866
24/02/2021 01:00,8.4804,1.9822,8.708978183,0.3504,0.1022,0.365,8.13,1.88,8.344537135,8.7904,2.0422,9.024506247,0.3504,0.1022,0.365,8.44,1.94,8.660092378
24/02/2021 01:30,8.50544,1.97492,8.731713383,0.32544,0.09492,0.339,8.18,1.88,8.3932592,8.81544,2.03492,9.047258248,0.32544,0.09492,0.339,8.49,1.94,8.708828854
24/02/2021 02:00,8.5564,1.9752,8.781423347,0.3264,0.0952,0.34,8.23,1.88,8.441996209,8.8664,2.0352,9.096982357,0.3264,0.0952,0.34,8.54,1.94,8.757579574
24/02/2021 02:30,8.122,1.811,8.3214545,0.312,0.091,0.325,7.81,1.72,7.997155744,8.422,1.871,8.627324324,0.312,0.091,0.325,8.11,1.78,8.303041611
24/02/2021 03:00,7.9152,1.0636,7.986340589,0.3552,0.1036,0.37,7.56,0.96,7.620708628,8.3552,2.3836,8.688550857,0.3552,0.1036,0.37,8,2.28,8.318557567
24/02/2021 03:30,8.11848,0.81164,8.158950729,0.34848,0.10164,0.363,7.77,0.71,7.802371434,8.65848,2.78164,9.094327738,0.34848,0.10164,0.363,8.31,2.68,8.731466085
24/02/2021 04:00,8.22176,0.98968,8.281111278,0.34176,0.09968,0.356,7.88,0.89,7.930100882,8.70176,2.52968,9.062003531,0.34176,0.09968,0.356,8.36,2.43,8.706003676
24/02/2021 04:30,8.05696,1.60828,8.215909505,0.33696,0.09828,0.351,7.72,1.51,7.866288833,8.33696,1.68828,8.506185479,0.33696,0.09828,0.351,8,1.59,8.156475955
24/02/2021 05:00,8.0416,1.5538,8.190337295,0.3216,0.0938,0.335,7.72,1.46,7.85684415,8.3416,1.6438,8.502021466,0.3216,0.0938,0.335,8.02,1.55,8.168408658
24/02/2021 05:30,8.43888,1.47884,8.567477073,0.33888,0.09884,0.353,8.1,1.38,8.216714672,8.78888,1.88884,8.989556619,0.33888,0.09884,0.353,8.45,1.79,8.637511216
24/02/2021 06:00,8.2852,1.3336,8.391842944,0.3552,0.1036,0.37,7.93,1.23,8.024823986,8.7052,2.1336,8.962854233,0.3552,0.1036,0.37,8.35,2.03,8.593218256
24/02/2021 06:30,8.94176,1.87968,9.137191516,0.34176,0.09968,0.356,8.6,1.78,8.782277609,9.31176,2.04968,9.534676838,0.34176,0.09968,0.356,8.97,1.95,9.179509791
24/02/2021 07:00,9.2004,1.9922,9.413618911,0.3504,0.1022,0.365,8.85,1.89,9.049563525,9.6104,2.2122,9.861724849,0.3504,0.1022,0.365,9.26,2.11,9.497352263
24/02/2021 07:30,9.40696,2.05828,9.629507412,0.33696,0.09828,0.351,9.07,1.96,9.279358814,9.83696,2.29828,10.10187473,0.33696,0.09828,0.351,9.5,2.2,9.751410154
24/02/2021 08:00,9.75264,2.13452,9.983494508,0.39264,0.11452,0.409,9.36,2.02,9.575489544,10.23264,2.50452,10.5346828,0.39264,0.11452,0.409,9.84,2.39,10.12609006
24/02/2021 08:30,10.29672,2.28196,10.54655319,0.48672,0.14196,0.507,9.81,2.14,10.04070217,10.83672,2.88196,11.2133935,0.48672,0.14196,0.507,10.35,2.74,10.70654473
24/02/2021 09:00,10.3544,2.6242,10.68176132,0.4944,0.1442,0.515,9.86,2.48,10.16710382,10.8444,2.8842,11.22139122,0.4944,0.1442,0.515,10.35,2.74,10.70654473
24/02/2021 09:30,10.334,2.757,10.69544786,0.504,0.147,0.525,9.83,2.61,10.17059487,10.854,2.987,11.25750794,0.504,0.147,0.525,10.35,2.84,10.73257192
24/02/2021 10:00,10.44376,2.80068,10.81276706,0.65376,0.19068,0.681,9.79,2.61,10.1319396,10.94376,3.03068,11.35565516,0.65376,0.19068,0.681,10.29,2.84,10.67472248
24/02/2021 10:30,10.58456,2.80008,10.94866925,0.75456,0.22008,0.786,9.83,2.58,10.16293757,11.06456,3.03008,11.47196029,0.75456,0.22008,0.786,10.31,2.81,10.68607505
24/02/2021 11:00,10.85,2.91,11.23345895,0.72,0.21,0.75,10.13,2.7,10.48364917,11.34,3.13,11.76403417,0.72,0.21,0.75,10.62,2.92,11.01411821
24/02/2021 11:30,10.52816,2.86988,10.91230334,1.02816,0.29988,1.071,9.5,2.57,9.841488709,11.00816,3.17988,11.45823823,1.02816,0.29988,1.071,9.98,2.88,10.38724217
24/02/2021 12:00,10.64792,2.96356,11.05264168,1.17792,0.34356,1.227,9.47,2.62,9.825746791,11.10792,3.22356,11.56621052,1.17792,0.34356,1.227,9.93,2.88,10.33921177
24/02/2021 12:30,10.66088,2.85984,11.03780083,1.13088,0.32984,1.178,9.53,2.53,9.860111561,11.10088,3.08984,11.52287499,1.13088,0.32984,1.178,9.97,2.76,10.34497463
24/02/2021 13:00,10.56688,2.73784,10.91580143,0.98688,0.28784,1.028,9.58,2.45,9.888321394,11.00688,2.98784,11.40520036,0.98688,0.28784,1.028,10.02,2.7,10.37739852
24/02/2021 13:30,10.47504,1.96272,10.65733235,1.17504,0.34272,1.224,9.3,1.62,9.440042373,11.15504,3.95272,11.83464882,1.17504,0.34272,1.224,9.98,3.61,10.61284599
24/02/2021 14:00,10.21664,2.18152,10.44694991,1.13664,0.33152,1.184,9.08,1.85,9.266547361,10.81664,3.72152,11.43894278,1.13664,0.33152,1.184,9.68,3.39,10.256437
24/02/2021 14:30,10.29536,2.90448,10.69721654,1.21536,0.35448,1.266,9.08,2.55,9.431272449,10.70536,3.07448,11.13809499,1.21536,0.35448,1.266,9.49,2.72,9.872107171
24/02/2021 15:00,10.0288,2.5834,10.35619549,0.6288,0.1834,0.655,9.4,2.4,9.701546269,10.4688,2.8034,10.83765773,0.6288,0.1834,0.655,9.84,2.62,10.18282868
24/02/2021 15:30,9.96688,2.46284,10.26665855,0.62688,0.18284,0.653,9.34,2.28,9.614260242,10.41688,2.74284,10.77193391,0.62688,0.18284,0.653,9.79,2.56,10.11917487
24/02/2021 16:00,9.95728,2.46004,10.25666719,0.61728,0.18004,0.643,9.34,2.28,9.614260242,10.40728,2.74004,10.76193738,0.61728,0.18004,0.643,9.79,2.56,10.11917487
24/02/2021 16:30,9.96344,2.45392,10.26118219,0.49344,0.14392,0.514,9.47,2.31,9.747666387,10.39344,2.60392,10.71466259,0.49344,0.14392,0.514,9.9,2.46,10.20105877
24/02/2021 17:00,9.65368,2.25524,9.91360908,0.46368,0.13524,0.483,9.19,2.12,9.431357272,10.09368,2.39524,10.37398432,0.46368,0.13524,0.483,9.63,2.26,9.891637883
24/02/2021 17:30,9.55552,2.18536,9.80223244,0.39552,0.11536,0.412,9.16,2.07,9.390979715,10.02552,2.31536,10.28940927,0.39552,0.11536,0.412,9.63,2.2,9.878102044
24/02/2021 18:00,9.53152,2.07836,9.755483268,0.37152,0.10836,0.387,9.16,1.97,9.369445021,9.97152,2.21836,10.21529893,0.37152,0.10836,0.387,9.6,2.11,9.829145436
24/02/2021 18:30,9.396,2.018,9.610262223,0.336,0.098,0.35,9.06,1.92,9.261209424,9.836,2.148,10.06781009,0.336,0.098,0.35,9.5,2.05,9.718667604
24/02/2021 19:00,9.29056,2.02808,9.509343489,0.37056,0.10808,0.386,8.92,1.92,9.124297233,9.75056,2.15808,9.986527404,0.37056,0.10808,0.386,9.38,2.05,9.601400939
24/02/2021 19:30,9.09568,2.00124,9.313235539,0.41568,0.12124,0.433,8.68,1.88,8.881261172,9.57568,2.15124,9.814350768,0.41568,0.12124,0.433,9.16,2.03,9.382243868
24/02/2021 20:00,9.0236,1.9048,9.222451952,0.3936,0.1148,0.41,8.63,1.79,8.813682545,9.5536,2.3548,9.839530273,0.3936,0.1148,0.41,9.16,2.24,9.429909862
24/02/2021 20:30,8.95056,1.46808,9.07015894,0.37056,0.10808,0.386,8.58,1.36,8.687116898,9.53056,2.78808,9.930003223,0.37056,0.10808,0.386,9.16,2.68,9.544003353
24/02/2021 21:00,9.08096,1.99528,9.297579083,0.36096,0.10528,0.376,8.72,1.89,8.922471631,9.49096,2.24528,9.752927971,0.36096,0.10528,0.376,9.13,2.14,9.377446347
24/02/2021 21:30,9.03096,1.97528,9.244456155,0.36096,0.10528,0.376,8.67,1.87,8.869374273,9.47096,2.38528,9.766711012,0.36096,0.10528,0.376,9.11,2.28,9.390979715
24/02/2021 22:00,8.68776,1.36268,8.793979224,0.31776,0.09268,0.331,8.37,1.27,8.465801793,9.21776,2.56268,9.567362656,0.31776,0.09268,0.331,8.9,2.47,9.236389987
24/02/2021 22:30,8.50816,1.75988,8.688265891,0.30816,0.08988,0.321,8.2,1.67,8.368327192,8.87816,2.01988,9.105033784,0.30816,0.08988,0.321,8.57,1.93,8.784634312
24/02/2021 23:00,8.50736,1.78548,8.692704585,0.32736,0.09548,0.341,8.18,1.69,8.352754037,8.85736,1.91548,9.062112877,0.32736,0.09548,0.341,8.53,1.82,8.722000917
24/02/2021 23:30,8.32112,1.73616,8.500311147,0.26112,0.07616,0.272,8.06,1.66,8.229167637,8.65112,1.82616,8.841761001,0.26112,0.07616,0.272,8.39,1.75,8.570565909
25/02/2021 00:00,8.25288,0.97084,8.309786917,0.24288,0.07084,0.253,8.01,0.9,8.060403216,8.79288,2.64084,9.180891819,0.24288,0.07084,0.253,8.55,2.57,8.927900089
25/02/2021 00:30,8.16496,0.87228,8.21142157,0.14496,0.04228,0.151,8.02,0.83,8.062834489,8.73496,2.86228,9.191962413,0.14496,0.04228,0.151,8.59,2.82,9.041045294
25/02/2021 01:00,8.18168,0.79924,8.220624806,0.03168,0.00924,0.033,8.15,0.79,8.188198825,8.77168,2.75924,9.195421437,0.03168,0.00924,0.033,8.74,2.75,9.162428717
25/02/2021 01:30,8.17304,0.79672,8.211780903,0.02304,0.00672,0.024,8.15,0.79,8.188198825,8.76304,2.78672,9.195470537,0.02304,0.00672,0.024,8.74,2.78,9.171477525
25/02/2021 02:00,8.2488,0.8384,8.291297607,0.0288,0.0084,0.03,8.22,0.83,8.261797625,8.8388,2.8484,9.286429238,0.0288,0.0084,0.03,8.81,2.84,9.256441001
25/02/2021 02:30,8.05392,1.66156,8.223527771,0.07392,0.02156,0.077,7.98,1.64,8.146778504,8.37392,1.75156,8.555144569,0.07392,0.02156,0.077,8.3,1.73,8.478378383
25/02/2021 03:00,8.05856,1.65708,8.227168614,0.05856,0.01708,0.061,8,1.64,8.166370063,8.35856,1.62708,8.515451521,0.05856,0.01708,0.061,8.3,1.61,8.454708747
25/02/2021 03:30,8.17664,1.78652,8.369533762,0.05664,0.01652,0.059,8.12,1.77,8.31067386,8.47664,1.76652,8.658753871,0.05664,0.01652,0.059,8.42,1.75,8.599936046
25/02/2021 04:00,8.27664,1.74652,8.458906655,0.05664,0.01652,0.059,8.22,1.73,8.400077381,8.58664,1.71652,8.756530557,0.05664,0.01652,0.059,8.53,1.7,8.697752583
25/02/2021 04:30,8.30184,1.74512,8.48327715,0.05184,0.01512,0.054,8.25,1.73,8.429436517,8.58184,1.71512,8.751549257,0.05184,0.01512,0.054,8.53,1.7,8.697752583
25/02/2021 05:00,8.27592,1.66756,8.44225137,0.02592,0.00756,0.027,8.25,1.66,8.415349072,8.57592,1.62756,8.728995097,0.02592,0.00756,0.027,8.55,1.62,8.702120431
25/02/2021 05:30,8.2548,1.5914,8.40679945,0.0048,0.0014,0.005,8.25,1.59,8.401821231,8.5548,1.5414,8.692555263,0.0048,0.0014,0.005,8.55,1.54,8.687583093
25/02/2021 06:00,8.44344,1.59392,8.592570046,0.01344,0.00392,0.014,8.43,1.59,8.578636255,8.76344,1.54392,8.898402643,0.01344,0.00392,0.014,8.75,1.54,8.884486479
25/02/2021 06:30,8.98096,1.56028,9.11548771,0.00096,0.00028,0.001,8.98,1.56,9.114493952,9.45096,2.21028,9.705976643,0.00096,0.00028,0.001,9.45,2.21,9.704978104
25/02/2021 07:00,9.35,2.03,9.56783152,0,0,0,9.35,2.03,9.56783152,9.77,2.11,9.995248871,0,0,0,9.77,2.11,9.995248871
25/02/2021 07:30,9.55632,2.00476,9.764338923,0.01632,0.00476,0.017,9.54,2,9.747389394,10.00632,2.11476,10.22734813,0.01632,0.00476,0.017,9.99,2.11,10.21039666
25/02/2021 08:00,9.87592,2.11256,10.09934184,0.14592,0.04256,0.152,9.73,2.07,9.947753515,10.34592,2.31256,10.60122608,0.14592,0.04256,0.152,10.2,2.27,10.44954066
25/02/2021 08:30,10.34592,2.31756,10.60231791,0.26592,0.07756,0.277,10.08,2.24,10.32588979,10.83592,2.63756,11.15230402,0.26592,0.07756,0.277,10.57,2.56,10.87559194
25/02/2021 09:00,10.55856,2.46208,10.84181845,0.41856,0.12208,0.436,10.14,2.34,10.40649797,11.03856,2.70208,11.36446405,0.41856,0.12208,0.436,10.62,2.58,10.92889747
25/02/2021 09:30,10.97128,2.82704,11.32965754,0.88128,0.25704,0.918,10.09,2.57,10.41215636,11.39128,2.96704,11.77134599,0.88128,0.25704,0.918,10.51,2.71,10.85376432
25/02/2021 10:00,11.34856,3.25708,11.80670929,1.97856,0.57708,2.061,9.37,2.68,9.745732399,11.71856,3.39708,12.20101639,1.97856,0.57708,2.061,9.74,2.82,10.14001972
25/02/2021 10:30,11.46104,3.36072,11.94361238,2.47104,0.72072,2.574,8.99,2.64,9.369615787,11.82104,3.54072,12.3399224,2.47104,0.72072,2.574,9.35,2.82,9.766007373
25/02/2021 11:00,11.6092,3.5656,12.14442374,2.8992,0.8456,3.02,8.71,2.72,9.124828766,11.9592,3.8056,12.55010183,2.8992,0.8456,3.02,9.06,2.96,9.531274836
25/02/2021 11:30,11.5392,3.5406,12.07016922,3.0192,0.8806,3.145,8.52,2.66,8.925581214,11.8892,3.6906,12.4488395,3.0192,0.8806,3.145,8.87,2.81,9.304461296
25/02/2021 12:00,11.55936,3.54648,12.09116719,3.27936,0.95648,3.416,8.28,2.59,8.675626779,11.89936,3.55648,12.41947335,3.27936,0.95648,3.416,8.62,2.6,9.003577067
25/02/2021 12:30,11.414,3.412,11.91306594,3.264,0.952,3.4,8.15,2.46,8.513172147,11.754,3.402,12.23642595,3.264,0.952,3.4,8.49,2.45,8.836435933
25/02/2021 13:00,11.32224,3.45732,11.8383352,3.04224,0.88732,3.169,8.28,2.57,8.669677041,11.66224,3.46732,12.16676415,3.04224,0.88732,3.169,8.62,2.58,8.997821959
25/02/2021 13:30,10.70768,2.90224,11.09402578,1.44768,0.42224,1.508,9.26,2.48,9.586344454,11.06768,2.90224,11.44187649,1.44768,0.42224,1.508,9.62,2.48,9.934525656
25/02/2021 14:00,10.42864,2.84252,10.80909118,0.96864,0.28252,1.009,9.46,2.56,9.800265303,10.81864,2.86252,11.19093348,0.96864,0.28252,1.009,9.85,2.58,10.18228363
25/02/2021 14:30,10.5804,3.0822,11.02020059,1.5504,0.4522,1.615,9.03,2.63,9.405200689,10.9704,3.1022,11.40058424,1.5504,0.4522,1.615,9.42,2.65,9.785647654
25/02/2021 15:00,10.86136,3.27748,11.34508776,2.15136,0.62748,2.241,8.71,2.65,9.104207818,11.26136,3.30748,11.73702062,2.15136,0.62748,2.241,9.11,2.68,9.496025484
25/02/2021 15:30,10.68392,3.14656,11.13763828,2.11392,0.61656,2.202,8.57,2.53,8.93564771,11.10392,3.16656,11.54660736,2.11392,0.61656,2.202,8.99,2.55,9.344656227
25/02/2021 16:00,10.35256,2.73908,10.70878414,1.16256,0.33908,1.211,9.19,2.4,9.498215622,10.78256,2.74908,11.12749033,1.16256,0.33908,1.211,9.62,2.41,9.917282894
25/02/2021 16:30,10.2812,2.5516,10.59309851,0.9312,0.2716,0.97,9.35,2.28,9.62397527,10.7112,2.5516,11.01092494,0.9312,0.2716,0.97,9.78,2.28,10.04225074
25/02/2021 17:00,9.7736,2.1698,10.01155777,0.2736,0.0798,0.285,9.5,2.09,9.727183559,10.2136,2.1498,10.43739742,0.2736,0.0798,0.285,9.94,2.07,10.15325071
25/02/2021 17:30,9.42888,1.29884,9.517918018,0.09888,0.02884,0.103,9.33,1.27,9.416039507,10.06888,2.66884,10.4165758,0.09888,0.02884,0.103,9.97,2.64,10.31360752
25/02/2021 18:00,9.2784,1.6912,9.43127054,0.0384,0.0112,0.04,9.24,1.68,9.391485505,9.7484,1.9712,9.945699171,0.0384,0.0112,0.04,9.71,1.96,9.905841711
25/02/2021 18:30,9.55248,1.68364,9.699717408,0.01248,0.00364,0.013,9.54,1.68,9.686795136,9.99248,1.88364,10.16846872,0.01248,0.00364,0.013,9.98,1.88,10.15553051
25/02/2021 19:00,9.39,1.68,9.539103731,0,0,0,9.39,1.68,9.539103731,9.83,1.88,10.00816167,0,0,0,9.83,1.88,10.00816167
25/02/2021 19:30,9.23192,1.68056,9.383636225,0.00192,0.00056,0.002,9.23,1.68,9.381646977,9.70192,1.88056,9.882497539,0.00192,0.00056,0.002,9.7,1.88,9.88050606
25/02/2021 20:00,9.14096,1.57028,9.274854662,0.00096,0.00028,0.001,9.14,1.57,9.273861116,9.58096,1.80028,9.748630806,0.00096,0.00028,0.001,9.58,1.8,9.747635611
25/02/2021 20:30,9.03,1.52,9.157035547,0,0,0,9.03,1.52,9.157035547,9.53,1.91,9.719516449,0,0,0,9.53,1.91,9.719516449
25/02/2021 21:00,8.95,1.78,9.125289037,0,0,0,8.95,1.78,9.125289037,9.41,1.93,9.605883614,0,0,0,9.41,1.93,9.605883614
25/02/2021 21:30,8.97,1.87,9.162848902,0,0,0,8.97,1.87,9.162848902,9.43,1.93,9.625476612,0,0,0,9.43,1.93,9.625476612
25/02/2021 22:00,8.9,1.83,9.086192822,0,0,0,8.9,1.83,9.086192822,9.34,1.97,9.54549632,0,0,0,9.34,1.97,9.54549632
25/02/2021 22:30,8.61,1.7,8.776223561,0,0,0,8.61,1.7,8.776223561,9.01,1.73,9.174584459,0,0,0,9.01,1.73,9.174584459
25/02/2021 23:00,8.57,1.64,8.725508581,0,0,0,8.57,1.64,8.725508581,8.95,1.69,9.108161176,0,0,0,8.95,1.69,9.108161176
25/02/2021 23:30,8.55,1.76,8.729266865,0,0,0,8.55,1.76,8.729266865,8.9,1.82,9.084184058,0,0,0,8.9,1.82,9.084184058
26/02/2021 00:00,8.51,1.76,8.690092059,0,0,0,8.51,1.76,8.690092059,8.85,1.79,9.02920816,0,0,0,8.85,1.79,9.02920816
26/02/2021 00:30,8.51,1.76,8.690092059,0,0,0,8.51,1.76,8.690092059,8.85,1.81,9.033194341,0,0,0,8.85,1.81,9.033194341
26/02/2021 01:00,8.47,1.73,8.644871312,0,0,0,8.47,1.73,8.644871312,8.81,1.81,8.994009117,0,0,0,8.81,1.81,8.994009117
26/02/2021 01:30,8.47,1.8,8.659151229,0,0,0,8.47,1.8,8.659151229,8.81,1.86,9.004204573,0,0,0,8.81,1.86,9.004204573
26/02/2021 02:00,8.28,1.73,8.458800151,0,0,0,8.28,1.73,8.458800151,8.61,1.77,8.790051194,0,0,0,8.61,1.77,8.790051194
26/02/2021 02:30,8.28,1.73,8.458800151,0,0,0,8.28,1.73,8.458800151,8.61,1.8,8.796141199,0,0,0,8.61,1.8,8.796141199
26/02/2021 03:00,8.32,1.66,8.483984913,0,0,0,8.32,1.66,8.483984913,8.64,1.75,8.81544667,0,0,0,8.64,1.75,8.81544667
26/02/2021 03:30,8.41,1.71,8.582085994,0,0,0,8.41,1.71,8.582085994,8.72,1.82,8.9079066,0,0,0,8.72,1.82,8.9079066
26/02/2021 04:00,8.44,1.66,8.601697507,0,0,0,8.44,1.66,8.601697507,8.75,1.79,8.931214923,0,0,0,8.75,1.79,8.931214923
26/02/2021 04:30,8.37,1.66,8.533024083,0,0,0,8.37,1.66,8.533024083,8.68,1.74,8.852683209,0,0,0,8.68,1.74,8.852683209
26/02/2021 05:00,8.44,1.66,8.601697507,0,0,0,8.44,1.66,8.601697507,8.77,1.74,8.94094514,0,0,0,8.77,1.74,8.94094514
26/02/2021 05:30,8.47,1.59,8.617946391,0,0,0,8.47,1.59,8.617946391,8.81,1.71,8.974419201,0,0,0,8.81,1.71,8.974419201
26/02/2021 06:00,8.74,1.59,8.883450906,0,0,0,8.74,1.59,8.883450906,9.15,2.03,9.372480995,0,0,0,9.15,2.03,9.372480995
26/02/2021 06:30,9.32,2.04,9.540649873,0,0,0,9.32,2.04,9.540649873,9.72,2.09,9.942157713,0,0,0,9.72,2.09,9.942157713
26/02/2021 07:00,9.65192,2.18056,9.89517062,0.00192,0.00056,0.002,9.65,2.18,9.893174415,10.07192,2.18056,10.30526149,0.00192,0.00056,0.002,10.07,2.18,10.30326647
26/02/2021 07:30,9.97008,2.35044,10.24339121,0.07008,0.02044,0.073,9.9,2.33,10.17049163,10.41008,2.38044,10.67877616,0.07008,0.02044,0.073,10.34,2.36,10.60590402
26/02/2021 08:00,10.35336,2.49348,10.64938993,0.42336,0.12348,0.441,9.93,2.37,10.20890787,10.78336,2.53348,11.07697494,0.42336,0.12348,0.441,10.36,2.41,10.6366207
26/02/2021 08:30,10.9352,2.7386,11.27291129,0.9552,0.2786,0.995,9.98,2.46,10.27871587,11.3852,2.9986,11.77346088,0.9552,0.2786,0.995,10.43,2.72,10.77883574
26/02/2021 09:00,11.25608,3.05344,11.6628827,1.48608,0.43344,1.548,9.77,2.62,10.11520143,11.65608,3.11344,12.06472998,1.48608,0.43344,1.548,10.17,2.68,10.51719069
26/02/2021 09:30,11.40744,3.19092,11.84532219,1.95744,0.57092,2.039,9.45,2.62,9.806472352,11.79744,3.30092,12.25053727,1.95744,0.57092,2.039,9.84,2.73,10.21168448
26/02/2021 10:00,11.43048,2.42264,11.68439376,2.34048,0.68264,2.438,9.09,1.74,9.255036467,12.08048,4.46264,12.87839869,2.34048,0.68264,2.438,9.74,3.78,10.44777488
26/02/2021 10:30,11.4104,2.3972,11.65949381,2.6304,0.7672,2.74,8.78,1.63,8.930022396,12.0504,4.5072,12.86572936,2.6304,0.7672,2.74,9.42,3.74,10.1352849
26/02/2021 11:00,11.46024,2.51132,11.73217069,2.85024,0.83132,2.969,8.61,1.68,8.772371401,12.08024,4.63132,12.93759342,2.85024,0.83132,2.969,9.23,3.8,9.981628124
26/02/2021 11:30,11.44144,2.59292,11.73157208,3.06144,0.89292,3.189,8.38,1.7,8.550695878,12.05144,4.72292,12.94384716,3.06144,0.89292,3.189,8.99,3.83,9.771847318
26/02/2021 12:00,11.34656,2.90608,11.71280175,2.86656,0.83608,2.986,8.48,2.07,8.728991923,11.74656,3.60608,12.2876151,2.86656,0.83608,2.986,8.88,2.77,9.30200516
26/02/2021 12:30,10.72288,2.69584,11.05656858,1.56288,0.45584,1.628,9.16,2.24,9.429909862,11.11288,2.78584,11.45674502,1.56288,0.45584,1.628,9.55,2.33,9.830127161
26/02/2021 13:00,10.44432,2.53876,10.74844745,1.02432,0.29876,1.067,9.42,2.24,9.682664922,10.84432,2.62876,11.15838946,1.02432,0.29876,1.067,9.82,2.33,10.09263593
26/02/2021 13:30,11.04704,3.18872,11.49804453,2.56704,0.74872,2.674,8.48,2.44,8.824058023,11.43704,3.24872,11.88949392,2.56704,0.74872,2.674,8.87,2.5,9.2155792
26/02/2021 14:00,10.92488,3.12184,11.36216916,2.47488,0.72184,2.578,8.45,2.4,8.784218804,11.30488,3.17184,11.74141733,2.47488,0.72184,2.578,8.83,2.45,9.163590999
26/02/2021 14:30,10.32448,2.75464,10.68564124,1.28448,0.37464,1.338,9.04,2.38,9.348047925,10.70448,2.80464,11.06579855,1.28448,0.37464,1.338,9.42,2.43,9.728376021
26/02/2021 15:00,10.60272,3.02496,11.02579042,1.90272,0.55496,1.982,8.7,2.47,9.043832152,10.97272,3.06496,11.39274172,1.90272,0.55496,1.982,9.07,2.51,9.410897938
26/02/2021 15:30,10.19224,2.72732,10.5508308,1.12224,0.32732,1.169,9.07,2.4,9.3821586,10.58224,2.76732,10.93809231,1.12224,0.32732,1.169,9.46,2.44,9.769605929
26/02/2021 16:00,9.92184,2.48012,10.22711612,0.65184,0.19012,0.679,9.27,2.29,9.548664828,10.33184,2.51012,10.63238544,0.65184,0.19012,0.679,9.68,2.32,9.954134819
26/02/2021 16:30,9.76568,2.35124,10.04474168,0.41568,0.12124,0.433,9.35,2.23,9.612252598,10.19568,2.37124,10.46779202,0.41568,0.12124,0.433,9.78,2.25,10.03548205
26/02/2021 17:00,9.52,2.085,9.745646464,0.12,0.035,0.125,9.4,2.05,9.620940702,9.98,2.085,10.19547081,0.12,0.035,0.125,9.86,2.05,10.07085399
26/02/2021 17:30,9.47104,1.98072,9.675941835,0.07104,0.02072,0.074,9.4,1.96,9.602166422,9.95104,1.94072,10.13852017,0.07104,0.02072,0.074,9.88,1.92,10.06482985
26/02/2021 18:00,9.38384,1.63112,9.524547527,0.00384,0.00112,0.004,9.38,1.63,9.520572462,9.96384,2.24112,10.21277271,0.00384,0.00112,0.004,9.96,2.24,10.20878053
26/02/2021 18:30,9.55,1.95,9.747050836,0,0,0,9.55,1.95,9.747050836,10.01,1.95,10.1981665,0,0,0,10.01,1.95,10.1981665
26/02/2021 19:00,9.51,1.91,9.699907216,0,0,0,9.51,1.91,9.699907216,9.97,1.85,10.14018737,0,0,0,9.97,1.85,10.14018737
26/02/2021 19:30,9.43,1.88,9.615575906,0,0,0,9.43,1.88,9.615575906,9.89,1.81,10.05426278,0,0,0,9.89,1.81,10.05426278
26/02/2021 20:00,9.37,1.83,9.547030952,0,0,0,9.37,1.83,9.547030952,9.89,2.03,10.0961874,0,0,0,9.89,2.03,10.0961874
26/02/2021 20:30,9.01,0.92,9.056848238,0,0,0,9.01,0.92,9.056848238,9.74,2.76,10.12349742,0,0,0,9.74,2.76,10.12349742
26/02/2021 21:00,9.01,0.94,9.058901699,0,0,0,9.01,0.94,9.058901699,9.72,2.79,10.11249227,0,0,0,9.72,2.79,10.11249227
26/02/2021 21:30,9.04,1.77,9.211650232,0,0,0,9.04,1.77,9.211650232,9.45,1.74,9.608855291,0,0,0,9.45,1.74,9.608855291
26/02/2021 22:00,8.84,1.6,8.983629556,0,0,0,8.84,1.6,8.983629556,9.24,1.74,9.402403948,0,0,0,9.24,1.74,9.402403948
26/02/2021 22:30,8.49,1.52,8.624992754,0,0,0,8.49,1.52,8.624992754,8.87,1.67,9.025840681,0,0,0,8.87,1.67,9.025840681
26/02/2021 23:00,8.4,1.56,8.543629205,0,0,0,8.4,1.56,8.543629205,8.76,1.67,8.917763172,0,0,0,8.76,1.67,8.917763172
26/02/2021 23:30,8.16,1.52,8.300361438,0,0,0,8.16,1.52,8.300361438,8.52,1.64,8.676404785,0,0,0,8.52,1.64,8.676404785
27/02/2021 00:00,8.14,1.59,8.29383506,0,0,0,8.14,1.59,8.29383506,8.47,1.64,8.627311285,0,0,0,8.47,1.64,8.627311285
27/02/2021 00:30,8.11,1.59,8.264393505,0,0,0,8.11,1.59,8.264393505,8.44,1.64,8.597860199,0,0,0,8.44,1.64,8.597860199
27/02/2021 01:00,7.96,1.53,8.105707865,0,0,0,7.96,1.53,8.105707865,8.28,1.56,8.425675047,0,0,0,8.28,1.56,8.425675047
27/02/2021 01:30,7.84,1.5,7.982205209,0,0,0,7.84,1.5,7.982205209,8.16,1.53,8.302198504,0,0,0,8.16,1.53,8.302198504
27/02/2021 02:00,7.81,1.55,7.962323781,0,0,0,7.81,1.55,7.962323781,8.14,1.58,8.291923782,0,0,0,8.14,1.58,8.291923782
27/02/2021 02:30,7.81,1.51,7.95463387,0,0,0,7.81,1.51,7.95463387,8.14,1.58,8.291923782,0,0,0,8.14,1.58,8.291923782
27/02/2021 03:00,7.81,1.46,7.945294205,0,0,0,7.81,1.46,7.945294205,8.14,1.53,8.28254188,0,0,0,8.14,1.53,8.28254188
27/02/2021 03:30,7.66,1.4,7.786886412,0,0,0,7.66,1.4,7.786886412,7.97,1.47,8.104430887,0,0,0,7.97,1.47,8.104430887
27/02/2021 04:00,7.58,1.42,7.711860995,0,0,0,7.58,1.42,7.711860995,7.9,1.52,8.044899005,0,0,0,7.9,1.52,8.044899005
27/02/2021 04:30,7.49,1.38,7.61606854,0,0,0,7.49,1.38,7.61606854,7.8,1.49,7.941038975,0,0,0,7.8,1.49,7.941038975
27/02/2021 05:00,7.64,1.38,7.76363317,0,0,0,7.64,1.38,7.76363317,7.95,1.49,8.088423827,0,0,0,7.95,1.49,8.088423827
27/02/2021 05:30,7.55,1.32,7.664522164,0,0,0,7.55,1.32,7.664522164,7.87,1.43,7.998862419,0,0,0,7.87,1.43,7.998862419
27/02/2021 06:00,7.47,1.29,7.580567261,0,0,0,7.47,1.29,7.580567261,7.78,1.4,7.904960468,0,0,0,7.78,1.4,7.904960468
27/02/2021 06:30,7.68,1.34,7.796024628,0,0,0,7.68,1.34,7.796024628,8.01,1.43,8.1366455,0,0,0,8.01,1.43,8.1366455
27/02/2021 07:00,8.11,1.49,8.245738293,0,0,0,8.11,1.49,8.245738293,8.46,1.59,8.608118261,0,0,0,8.46,1.59,8.608118261
27/02/2021 07:30,8.13736,1.54548,8.282821753,0.08736,0.02548,0.091,8.05,1.52,8.192246334,8.49736,1.67548,8.660967625,0.08736,0.02548,0.091,8.41,1.65,8.570332549
27/02/2021 08:00,8.35152,1.64336,8.511669542,0.49152,0.14336,0.512,7.86,1.5,8.001849786,8.69152,1.81336,8.878670756,0.49152,0.14336,0.512,8.2,1.67,8.368327192
27/02/2021 08:30,8.56728,1.65504,8.72567728,0.97728,0.28504,1.018,7.59,1.37,7.712651943,8.95728,2.16504,9.215219108,0.97728,0.28504,1.018,7.98,1.88,8.198463271
27/02/2021 09:00,8.88776,2.01268,9.112801907,1.51776,0.44268,1.581,7.37,1.57,7.535369931,9.24776,2.25268,9.518173785,1.51776,0.44268,1.581,7.73,1.81,7.939080551
27/02/2021 09:30,9.28896,2.26428,9.560948792,1.96896,0.57428,2.051,7.32,1.69,7.512556156,9.61896,2.54428,9.949761414,1.96896,0.57428,2.051,7.65,1.97,7.899582267
27/02/2021 10:00,9.45376,2.43068,9.761238825,2.33376,0.68068,2.431,7.12,1.75,7.33190971,9.77376,2.69068,10.13736373,2.33376,0.68068,2.431,7.44,2.01,7.706730824
27/02/2021 10:30,9.53656,2.65608,9.899532191,2.62656,0.76608,2.736,6.91,1.89,7.163811834,9.84656,2.88608,10.26080901,2.62656,0.76608,2.736,7.22,2.12,7.52481229
27/02/2021 11:00,9.58936,2.67148,9.954528146,2.67936,0.78148,2.791,6.91,1.89,7.163811834,9.89936,2.90148,10.31580896,2.67936,0.78148,2.791,7.22,2.12,7.52481229
27/02/2021 11:30,9.41648,2.67564,9.789236181,2.55648,0.74564,2.663,6.86,1.93,7.126324438,9.74648,2.89564,10.16752691,2.55648,0.74564,2.663,7.19,2.15,7.50457194
27/02/2021 12:00,9.67968,2.65324,10.03672693,2.95968,0.86324,3.083,6.72,1.79,6.954315207,10.00968,2.94324,10.43342491,2.95968,0.86324,3.083,7.05,2.08,7.350435361
27/02/2021 12:30,9.36624,2.51432,9.69784805,2.82624,0.82432,2.944,6.54,1.69,6.754827903,9.66624,2.77432,10.05649279,2.82624,0.82432,2.944,6.84,1.95,7.112531195
27/02/2021 13:00,9.4076,2.3068,9.686292583,2.9376,0.8568,3.06,6.47,1.45,6.630490178,9.7076,3.0068,10.16259534,2.9376,0.8568,3.06,6.77,2.15,7.103196464
27/02/2021 13:30,9.23856,1.65208,9.385113702,3.05856,0.89208,3.186,6.18,0.76,6.22655603,9.67856,3.75208,10.38039633,3.05856,0.89208,3.186,6.62,2.86,7.211379896
27/02/2021 14:00,9.07536,1.75448,9.243395437,2.89536,0.84448,3.016,6.18,0.91,6.246639096,9.47536,3.34448,10.04828312,2.89536,0.84448,3.016,6.58,2.5,7.038920372
27/02/2021 14:30,8.82448,2.21964,9.099354318,2.60448,0.75964,2.713,6.22,1.46,6.389053138,9.06448,2.39964,9.37673023,2.60448,0.75964,2.713,6.46,1.64,6.664923105
27/02/2021 15:00,8.44272,2.13496,8.708477203,2.38272,0.69496,2.482,6.06,1.44,6.22873984,8.69272,2.31496,8.995689012,2.38272,0.69496,2.482,6.31,1.62,6.514637365
27/02/2021 15:30,8.462,2.051,8.707011255,1.992,0.581,2.075,6.47,1.47,6.634892614,8.732,2.201,9.005122154,1.992,0.581,2.075,6.74,1.62,6.931954991
27/02/2021 16:00,8.16304,1.58672,8.315822413,1.46304,0.42672,1.524,6.7,1.16,6.799676463,8.53304,2.23672,8.821320083,1.46304,0.42672,1.524,7.07,1.81,7.298013428
27/02/2021 16:30,8.22272,1.77996,8.413167168,1.06272,0.30996,1.107,7.16,1.47,7.309343336,8.58272,2.05996,8.826466892,1.06272,0.30996,1.107,7.52,1.75,7.720939062
27/02/2021 17:00,8.06496,1.64728,8.23147078,0.50496,0.14728,0.526,7.56,1.5,7.707373093,8.45496,1.73728,8.631598369,0.50496,0.14728,0.526,7.95,1.59,8.107441027
27/02/2021 17:30,7.93984,1.45912,8.072799415,0.09984,0.02912,0.104,7.84,1.43,7.969347527,8.34984,1.46912,8.478097758,0.09984,0.02912,0.104,8.25,1.44,8.374729846
27/02/2021 18:00,7.88576,1.43168,8.014668951,0.00576,0.00168,0.006,7.88,1.43,8.008701518,8.25576,1.41168,8.375584374,0.00576,0.00168,0.006,8.25,1.41,8.369623647
27/02/2021 18:30,8.12,1.34,8.229823813,0,0,0,8.12,1.34,8.229823813,8.53,1.65,8.688118323,0,0,0,8.53,1.65,8.688118323
27/02/2021 19:00,8.12,0.55,8.138605532,0,0,0,8.12,0.55,8.138605532,8.75,2.57,9.11961622,0,0,0,8.75,2.57,9.11961622
27/02/2021 19:30,8.01,0.59,8.031699696,0,0,0,8.01,0.59,8.031699696,8.63,2.47,8.9765138,0,0,0,8.63,2.47,8.9765138
27/02/2021 20:00,7.91,1.35,8.024375365,0,0,0,7.91,1.35,8.024375365,8.27,1.48,8.40138679,0,0,0,8.27,1.48,8.40138679
27/02/2021 20:30,7.88,1.33,7.991451683,0,0,0,7.88,1.33,7.991451683,8.24,1.54,8.382672605,0,0,0,8.24,1.54,8.382672605
27/02/2021 21:00,7.7,1.25,7.800801241,0,0,0,7.7,1.25,7.800801241,8.09,1.45,8.218917204,0,0,0,8.09,1.45,8.218917204
27/02/2021 21:30,7.44,1.13,7.525323913,0,0,0,7.44,1.13,7.525323913,7.83,1.3,7.937184639,0,0,0,7.83,1.3,7.937184639
27/02/2021 22:00,7.22,0.94,7.280934006,0,0,0,7.22,0.94,7.280934006,7.64,1.3,7.749812901,0,0,0,7.64,1.3,7.749812901
27/02/2021 22:30,7.14,0.96,7.204248746,0,0,0,7.14,0.96,7.204248746,7.49,1.12,7.573275381,0,0,0,7.49,1.12,7.573275381
27/02/2021 23:00,7.08,0.96,7.14478831,0,0,0,7.08,0.96,7.14478831,7.42,1.16,7.510126497,0,0,0,7.42,1.16,7.510126497
27/02/2021 23:30,6.98,0.9,7.037783742,0,0,0,6.98,0.9,7.037783742,7.32,1.19,7.416097356,0,0,0,7.32,1.19,7.416097356
28/02/2021 00:00,6.98,0.93,7.041683037,0,0,0,6.98,0.93,7.041683037,7.32,1.22,7.420970287,0,0,0,7.32,1.22,7.420970287
28/02/2021 00:30,6.93,0.93,6.992124141,0,0,0,6.93,0.93,6.992124141,7.25,1.19,7.347012998,0,0,0,7.25,1.19,7.347012998
28/02/2021 01:00,6.87,0.9,6.928701177,0,0,0,6.87,0.9,6.928701177,7.19,1.16,7.282973294,0,0,0,7.19,1.16,7.282973294
28/02/2021 01:30,6.82,0.84,6.871535491,0,0,0,6.82,0.84,6.871535491,7.14,1.1,7.224236984,0,0,0,7.14,1.1,7.224236984
28/02/2021 02:00,6.9,0.89,6.957161778,0,0,0,6.9,0.89,6.957161778,7.21,1.13,7.298013428,0,0,0,7.21,1.13,7.298013428
28/02/2021 02:30,6.84,0.95,6.905657101,0,0,0,6.84,0.95,6.905657101,7.15,1.19,7.248351537,0,0,0,7.15,1.19,7.248351537
28/02/2021 03:00,6.93,0.99,7.000357134,0,0,0,6.93,0.99,7.000357134,7.24,1.23,7.34373883,0,0,0,7.24,1.23,7.34373883
28/02/2021 03:30,6.82,0.86,6.874009019,0,0,0,6.82,0.86,6.874009019,7.12,1.17,7.215490281,0,0,0,7.12,1.17,7.215490281
28/02/2021 04:00,6.96,0.89,7.016673001,0,0,0,6.96,0.89,7.016673001,7.27,1.2,7.368371598,0,0,0,7.27,1.2,7.368371598
28/02/2021 04:30,6.84,0.86,6.893852334,0,0,0,6.84,0.86,6.893852334,7.15,1.17,7.245094892,0,0,0,7.15,1.17,7.245094892
28/02/2021 05:00,6.76,0.8,6.807172688,0,0,0,6.76,0.8,6.807172688,7.07,1.12,7.158163172,0,0,0,7.07,1.12,7.158163172
28/02/2021 05:30,6.66,0.72,6.698805864,0,0,0,6.66,0.72,6.698805864,6.96,1.03,7.035801305,0,0,0,6.96,1.03,7.035801305
28/02/2021 06:00,6.71,0.66,6.742380885,0,0,0,6.71,0.66,6.742380885,7.02,0.97,7.086698808,0,0,0,7.02,0.97,7.086698808
28/02/2021 06:30,6.85,0.68,6.88366908,0,0,0,6.85,0.68,6.88366908,7.17,0.97,7.235316164,0,0,0,7.17,0.97,7.235316164
28/02/2021 07:00,6.82384,0.68112,6.857748668,0.00384,0.00112,0.004,6.82,0.68,6.853816455,7.15384,0.99112,7.222170422,0.00384,0.00112,0.004,7.15,0.99,7.218213075
28/02/2021 07:30,6.83272,0.68996,6.867467321,0.10272,0.02996,0.107,6.73,0.66,6.762285117,7.17272,0.99996,7.242087558,0.10272,0.02996,0.107,7.07,0.97,7.136231498
28/02/2021 08:00,7.21408,1.25244,7.321991273,0.45408,0.13244,0.473,6.76,1.12,6.852152946,7.45408,1.10244,7.535163077,0.45408,0.13244,0.473,7,0.97,7.066887575
28/02/2021 08:30,7.49472,1.53096,7.649487983,0.89472,0.26096,0.932,6.6,1.27,6.721078782,7.80472,1.83096,8.016612052,0.89472,0.26096,0.932,6.91,1.57,7.08611318
28/02/2021 09:00,7.70344,0.42392,7.715095333,1.45344,0.42392,1.514,6.25,0,6.25,8.20344,2.42392,8.554052607,1.45344,0.42392,1.514,6.75,2,7.04006392
28/02/2021 09:30,8.03144,0.78292,8.069510035,1.86144,0.54292,1.939,6.17,0.24,6.174665983,8.52144,2.59292,8.907197865,1.86144,0.54292,1.939,6.66,2.05,6.968364227
28/02/2021 10:00,8.17376,1.73568,8.356012063,2.21376,0.64568,2.306,5.96,1.09,6.058853027,8.51376,2.02568,8.751427815,2.21376,0.64568,2.306,6.3,1.38,6.449372062
28/02/2021 10:30,8.26232,1.88276,8.474120426,2.51232,0.73276,2.617,5.75,1.15,5.863872441,8.51232,1.74276,8.688889699,2.51232,0.73276,2.617,6,1.01,6.084414516
28/02/2021 11:00,8.36808,1.95444,8.593287997,2.75808,0.80444,2.873,5.61,1.15,5.726656965,8.61808,1.81444,8.807013989,2.75808,0.80444,2.873,5.86,1.01,5.946402274
28/02/2021 11:30,8.25384,2.01112,8.495320971,2.88384,0.84112,3.004,5.37,1.17,5.495980349,8.49384,1.78112,8.678577441,2.88384,0.84112,3.004,5.61,0.94,5.688207099
28/02/2021 12:00,8.11336,1.86848,8.325732881,2.46336,0.71848,2.566,5.65,1.15,5.765847726,8.35336,1.61848,8.508707352,2.46336,0.71848,2.566,5.89,0.9,5.958363869
28/02/2021 12:30,7.9188,1.7134,8.102044989,2.3088,0.6734,2.405,5.61,1.04,5.705584983,8.1488,1.5734,8.299308947,2.3088,0.6734,2.405,5.84,0.9,5.908942376
28/02/2021 13:00,8.10024,1.85632,8.310223342,2.97024,0.86632,3.094,5.13,0.99,5.224653099,8.34024,1.87632,8.548694637,2.97024,0.86632,3.094,5.37,1.01,5.464155927
28/02/2021 13:30,7.88088,1.75984,8.074980272,2.81088,0.81984,2.928,5.07,0.94,5.156403786,8.12088,1.77984,8.313634729,2.81088,0.81984,2.928,5.31,0.96,5.396081912
28/02/2021 14:00,7.5008,1.5394,7.657137389,2.2608,0.6594,2.355,5.24,0.88,5.313379339,7.7408,1.5594,7.896310088,2.2608,0.6594,2.355,5.48,0.9,5.553413365
28/02/2021 14:30,7.55184,1.62512,7.724720215,2.45184,0.71512,2.554,5.1,0.91,5.180550164,7.80184,1.64512,7.973401232,2.45184,0.71512,2.554,5.35,0.93,5.430230198
28/02/2021 15:00,7.42784,1.54812,7.587455608,2.18784,0.63812,2.279,5.24,0.91,5.31843022,7.68784,1.54812,7.842165479,2.18784,0.63812,2.279,5.5,0.91,5.574773538
28/02/2021 15:30,7.44128,1.44704,7.580670999,1.84128,0.53704,1.918,5.6,0.91,5.673455737,7.72128,1.44704,7.855704271,1.84128,0.53704,1.918,5.88,0.91,5.95
28/02/2021 16:00,7.2904,1.2972,7.404907832,1.4304,0.4172,1.49,5.86,0.88,5.925706709,7.6004,1.3072,7.711994035,1.4304,0.4172,1.49,6.17,0.89,6.233859158
28/02/2021 16:30,7.1704,1.1172,7.256912015,0.9504,0.2772,0.99,6.22,0.84,6.276463973,7.5204,1.1172,7.602930488,0.9504,0.2772,0.99,6.57,0.84,6.623480958
28/02/2021 17:00,6.97944,0.92692,7.040721795,0.46944,0.13692,0.489,6.51,0.79,6.557758763,7.30944,0.92692,7.367977592,0.46944,0.13692,0.489,6.84,0.79,6.885470209
28/02/2021 17:30,6.87752,0.78136,6.921763128,0.10752,0.03136,0.112,6.77,0.75,6.811416886,7.27752,1.07136,7.355957422,0.10752,0.03136,0.112,7.17,1.04,7.245032781
28/02/2021 18:00,6.72864,-0.23748,6.732829494,0.00864,0.00252,0.009,6.72,-0.24,6.724284349,7.26864,1.63252,7.449714693,0.00864,0.00252,0.009,7.26,1.63,7.440732491
28/02/2021 18:30,6.96,0.54,6.980916845,0,0,0,6.96,0.54,6.980916845,7.48,1.54,7.636884181,0,0,0,7.48,1.54,7.636884181
28/02/2021 19:00,7.05,0.75,7.089781379,0,0,0,7.05,0.75,7.089781379,7.37,0.84,7.417715282,0,0,0,7.37,0.84,7.417715282
28/02/2021 19:30,7.08,0.66,7.110696168,0,0,0,7.08,0.66,7.110696168,7.48,0.76,7.518510491,0,0,0,7.48,0.76,7.518510491
28/02/2021 20:00,7.12,0.73,7.157324919,0,0,0,7.12,0.73,7.157324919,7.54,0.88,7.591179092,0,0,0,7.54,0.88,7.591179092
28/02/2021 20:30,6.95,0.78,6.993632818,0,0,0,6.95,0.78,6.993632818,7.36,0.88,7.412422006,0,0,0,7.36,0.88,7.412422006
28/02/2021 21:00,6.86192,0.75056,6.902846254,0.00192,0.00056,0.002,6.86,0.75,6.900876756,7.26192,0.88056,7.315112303,0.00192,0.00056,0.002,7.26,0.88,7.313138861
28/02/2021 21:30,6.86096,0.81028,6.908641386,0.00096,0.00028,0.001,6.86,0.81,6.907655174,7.26096,0.99028,7.328178123,0.00096,0.00028,0.001,7.26,0.99,7.327189093
28/02/2021 22:00,6.86,0.56,6.88281919,0,0,0,6.86,0.56,6.88281919,7.32,1.39,7.450805326,0,0,0,7.32,1.39,7.450805326
28/02/2021 22:30,7.34,0.99,7.406463394,0,0,0,7.34,0.99,7.406463394,7.74,1.3,7.848413852,0,0,0,7.74,1.3,7.848413852
28/02/2021 23:00,7.13,1.07,7.209840498,0,0,0,7.13,1.07,7.209840498,7.46,1.15,7.548118971,0,0,0,7.46,1.15,7.548118971
28/02/2021 23:30,6.9,1.02,6.974983871,0,0,0,6.9,1.02,6.974983871,7.21,1.11,7.294943454,0,0,0,7.21,1.11,7.294943454
01/03/2021 00:00,6.95,1.07,7.031884527,0,0,0,6.95,1.07,7.031884527,7.26,1.18,7.355270219,0,0,0,7.26,1.18,7.355270219
01/03/2021 00:30,6.99,1.11,7.077584334,0,0,0,6.99,1.11,7.077584334,7.3,1.18,7.394754898,0,0,0,7.3,1.18,7.394754898
01/03/2021 01:00,6.83,1.04,6.908726366,0,0,0,6.83,1.04,6.908726366,7.14,1.11,7.225766395,0,0,0,7.14,1.11,7.225766395
01/03/2021 01:30,6.74,1.01,6.815254948,0,0,0,6.74,1.01,6.815254948,7.05,1.08,7.132243686,0,0,0,7.05,1.08,7.132243686
01/03/2021 02:00,6.72,0.98,6.791082388,0,0,0,6.72,0.98,6.791082388,7.02,1.05,7.098091293,0,0,0,7.02,1.05,7.098091293
01/03/2021 02:30,6.62,0.98,6.692144649,0,0,0,6.62,0.98,6.692144649,6.93,1.05,7.009094093,0,0,0,6.93,1.05,7.009094093
01/03/2021 03:00,6.59,0.98,6.662469512,0,0,0,6.59,0.98,6.662469512,6.89,1.05,6.969548048,0,0,0,6.89,1.05,6.969548048
01/03/2021 03:30,6.65,1,6.724767654,0,0,0,6.65,1,6.724767654,6.95,1.09,7.034955579,0,0,0,6.95,1.09,7.034955579
01/03/2021 04:00,6.71,1.05,6.791656646,0,0,0,6.71,1.05,6.791656646,7.01,1.18,7.108621526,0,0,0,7.01,1.18,7.108621526
01/03/2021 04:30,6.75,1.12,6.842287629,0,0,0,6.75,1.12,6.842287629,7.05,1.27,7.163476809,0,0,0,7.05,1.27,7.163476809
01/03/2021 05:00,6.84,1.12,6.93108938,0,0,0,6.84,1.12,6.93108938,7.15,1.24,7.256727913,0,0,0,7.15,1.24,7.256727913
01/03/2021 05:30,7.08096,1.09028,7.164405418,0.00096,0.00028,0.001,7.08,1.09,7.163413991,7.40096,1.24028,7.504165736,0.00096,0.00028,0.001,7.4,1.24,7.503172662
01/03/2021 06:00,7.21192,1.04056,7.286601073,0.00192,0.00056,0.002,7.21,1.04,7.284620786,7.56192,1.28056,7.669580693,0.00192,0.00056,0.002,7.56,1.28,7.667594147
01/03/2021 06:30,8.11592,1.50756,8.254749821,0.02592,0.00756,0.027,8.09,1.5,8.227885512,8.49592,1.61756,8.648534963,0.02592,0.00756,0.027,8.47,1.61,8.621658773
01/03/2021 07:00,8.61208,1.72644,8.783422852,0.02208,0.00644,0.023,8.59,1.72,8.760507976,9.02208,1.77644,9.19530677,0.02208,0.00644,0.023,9,1.77,9.172398814
01/03/2021 07:30,9.05704,1.73372,9.221483536,0.04704,0.01372,0.049,9.01,1.72,9.172704072,9.53704,2.13372,9.772813976,0.04704,0.01372,0.049,9.49,2.12,9.723913821
01/03/2021 08:00,9.2844,1.2092,9.362811971,0.1344,0.0392,0.14,9.15,1.17,9.224499986,9.9244,2.9692,10.35904745,0.1344,0.0392,0.14,9.79,2.93,10.21905084
01/03/2021 08:30,9.85792,2.13356,10.08616206,0.21792,0.06356,0.227,9.64,2.07,9.859741376,10.29792,2.35356,10.56344645,0.21792,0.06356,0.227,10.08,2.29,10.33685155
01/03/2021 09:00,9.89008,2.35044,10.16554232,0.31008,0.09044,0.323,9.58,2.26,9.842967032,10.28008,2.14044,10.50054895,0.31008,0.09044,0.323,9.97,2.05,10.17857554
01/03/2021 09:30,10.27864,2.31252,10.53556781,0.48864,0.14252,0.509,9.79,2.17,10.02761188,10.78864,2.74252,11.13176397,0.48864,0.14252,0.509,10.3,2.6,10.62308806
01/03/2021 10:00,10.68696,2.46328,10.96717203,0.45696,0.13328,0.476,10.23,2.33,10.49198742,11.19696,3.02328,11.59793668,0.45696,0.13328,0.476,10.74,2.89,11.12203668
01/03/2021 10:30,10.66512,2.70816,11.00358647,0.40512,0.11816,0.422,10.26,2.59,10.58185711,11.07512,2.66816,11.39198669,0.40512,0.11816,0.422,10.67,2.55,10.97047857
01/03/2021 11:00,10.65024,2.59132,10.96095577,0.45024,0.13132,0.469,10.2,2.46,10.49245443,11.09024,2.57132,11.384424,0.45024,0.13132,0.469,10.64,2.44,10.91618981
01/03/2021 11:30,10.55336,2.53348,10.85319898,0.42336,0.12348,0.441,10.13,2.41,10.41273259,10.99336,2.51348,11.27703622,0.42336,0.12348,0.441,10.57,2.39,10.83683533
01/03/2021 12:00,10.7032,2.5926,11.01272287,0.5232,0.1526,0.545,10.18,2.44,10.4683332,11.2332,2.7026,11.55373658,0.5232,0.1526,0.545,10.71,2.55,11.0093869
01/03/2021 12:30,10.76952,2.59736,11.07830492,0.53952,0.15736,0.562,10.23,2.44,10.51696249,11.29952,2.61736,11.598695,0.53952,0.15736,0.562,10.76,2.46,11.03762656
01/03/2021 13:00,10.81136,2.62748,11.12605753,0.71136,0.20748,0.741,10.1,2.42,10.38587502,11.34136,2.61748,11.6394866,0.71136,0.20748,0.741,10.63,2.41,10.89977064
01/03/2021 13:30,10.56,2.385,10.82597917,0.6,0.175,0.625,9.96,2.21,10.20223995,11.16,2.995,11.55489615,0.6,0.175,0.625,10.56,2.82,10.93005032
01/03/2021 14:00,10.37624,2.30432,10.62902852,0.66624,0.19432,0.694,9.71,2.11,9.93660908,10.91624,2.99432,11.31946324,0.66624,0.19432,0.694,10.25,2.8,10.62555881
01/03/2021 14:30,10.41296,2.67128,10.75013827,0.55296,0.16128,0.576,9.86,2.51,10.17446313,10.84296,2.66128,11.16477464,0.55296,0.16128,0.576,10.29,2.5,10.58933898
01/03/2021 15:00,10.51576,2.68668,10.85354586,0.60576,0.17668,0.631,9.91,2.51,10.22292522,10.95576,2.67668,11.2780004,0.60576,0.17668,0.631,10.35,2.5,10.64765232
01/03/2021 15:30,10.26112,2.56116,10.57592191,0.38112,0.11116,0.397,9.88,2.45,10.17923867,10.70112,2.55116,11.00101753,0.38112,0.11116,0.397,10.32,2.44,10.60452734
01/03/2021 16:00,10.22288,2.44084,10.51023194,0.24288,0.07084,0.253,9.98,2.37,10.25754844,10.66288,2.42084,10.93423414,0.24288,0.07084,0.253,10.42,2.35,10.68170866
01/03/2021 16:30,10.2436,2.3948,10.51981026,0.1536,0.0448,0.16,10.09,2.35,10.36004826,10.6736,2.3548,10.93027081,0.1536,0.0448,0.16,10.52,2.31,10.77063136
01/03/2021 17:00,9.92752,2.29136,10.18852217,0.10752,0.03136,0.112,9.82,2.26,10.07670581,10.41752,2.21136,10.64964018,0.10752,0.03136,0.112,10.31,2.18,10.53795521
01/03/2021 17:30,9.72032,1.91176,9.90653558,0.04032,0.01176,0.042,9.68,1.9,9.86470476,10.26032,2.36176,10.52863129,0.04032,0.01176,0.042,10.22,2.35,10.4867011
01/03/2021 18:00,9.53384,1.08112,9.59494271,0.00384,0.00112,0.004,9.53,1.08,9.591000991,10.27384,3.02112,10.708826,0.00384,0.00112,0.004,10.27,3.02,10.70482601
01/03/2021 18:30,9.68576,1.76168,9.844666739,0.00576,0.00168,0.006,9.68,1.76,9.838699101,10.21576,2.43168,10.50118184,0.00576,0.00168,0.006,10.21,2.43,10.49518937
01/03/2021 19:00,9.86288,2.15084,10.09467754,0.00288,0.00084,0.003,9.86,2.15,10.0916847,10.27288,2.11084,10.48750251,0.00288,0.00084,0.003,10.27,2.11,10.48451239
01/03/2021 19:30,9.71344,2.02392,9.922054666,0.01344,0.00392,0.014,9.7,2.02,9.908097698,10.14344,1.99392,10.33755735,0.01344,0.00392,0.014,10.13,1.99,10.32361371
01/03/2021 20:00,9.46192,2.05056,9.68156632,0.00192,0.00056,0.002,9.46,2.05,9.679571271,9.91192,2.06056,10.12383651,0.00192,0.00056,0.002,9.91,2.06,10.12184272
01/03/2021 20:30,9.15576,1.97168,9.365653378,0.00576,0.00168,0.006,9.15,1.97,9.359668798,9.62576,1.97168,9.825618433,0.00576,0.00168,0.006,9.62,1.97,9.819638486
