Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/03/2021 21:00,9.03768,1.97224,9.250372447,0.00768,0.00224,0.008,9.03,1.97,9.242391465,9.48768,1.93224,9.682438908,0.00768,0.00224,0.008,9.48,1.93,9.674466394
01/03/2021 21:30,8.92496,1.97728,9.141364625,0.02496,0.00728,0.026,8.9,1.97,9.115421,9.35496,1.93728,9.553445996,0.02496,0.00728,0.026,9.33,1.93,9.527528536
01/03/2021 22:00,8.73304,1.71672,8.90017501,0.02304,0.00672,0.024,8.71,1.71,8.87627174,9.18304,2.04672,9.408362578,0.02304,0.00672,0.024,9.16,2.04,9.384412608
01/03/2021 22:30,8.3248,1.7514,8.507038086,0.0048,0.0014,0.005,8.32,1.75,8.502052693,8.7148,1.6514,8.869885061,0.0048,0.0014,0.005,8.71,1.65,8.864908347
01/03/2021 23:00,8.3048,1.6614,8.469353753,0.0048,0.0014,0.005,8.3,1.66,8.464372393,8.7148,1.7014,8.879329986,0.0048,0.0014,0.005,8.71,1.7,8.87435068
01/03/2021 23:30,8.20384,1.63112,8.364421271,0.00384,0.00112,0.004,8.2,1.63,8.360436591,8.57384,1.66112,8.733272697,0.00384,0.00112,0.004,8.57,1.66,8.729289776
02/03/2021 00:00,8.08192,1.51056,8.221874628,0.00192,0.00056,0.002,8.08,1.51,8.219884427,8.45192,1.58056,8.59843716,0.00192,0.00056,0.002,8.45,1.58,8.59644694
02/03/2021 00:30,7.98288,1.39084,8.103135751,0.00288,0.00084,0.003,7.98,1.39,8.10015432,8.33288,1.43084,8.454832476,0.00288,0.00084,0.003,8.33,1.43,8.451851868
02/03/2021 01:00,7.91,1.33,8.021034846,0,0,0,7.91,1.33,8.021034846,8.25,1.37,8.362977939,0,0,0,8.25,1.37,8.362977939
02/03/2021 01:30,7.88288,1.37084,8.001187374,0.00288,0.00084,0.003,7.88,1.37,7.998206049,8.23288,1.41084,8.352890673,0.00288,0.00084,0.003,8.23,1.41,8.349910179
02/03/2021 02:00,7.84864,1.41252,7.97473276,0.00864,0.00252,0.009,7.84,1.41,7.965783075,8.18864,1.45252,8.316467964,0.00864,0.00252,0.009,8.18,1.45,8.307520689
02/03/2021 02:30,7.59,1.37,7.712651943,0,0,0,7.59,1.37,7.712651943,7.93,1.42,8.056134309,0,0,0,7.93,1.42,8.056134309
02/03/2021 03:00,7.67288,1.35084,7.79088289,0.00288,0.00084,0.003,7.67,1.35,7.787900873,8.01288,1.39084,8.132692162,0.00288,0.00084,0.003,8.01,1.39,8.129710942
02/03/2021 03:30,7.67288,1.35084,7.79088289,0.00288,0.00084,0.003,7.67,1.35,7.787900873,8.01288,1.36084,8.127615358,0.00288,0.00084,0.003,8.01,1.36,8.124635376
02/03/2021 04:00,7.67288,1.39084,7.797917889,0.00288,0.00084,0.003,7.67,1.39,7.794934252,7.99288,1.36084,8.107898384,0.00288,0.00084,0.003,7.99,1.36,8.10491826
02/03/2021 04:30,7.85096,1.44028,7.981978414,0.00096,0.00028,0.001,7.85,1.44,7.980983649,8.17096,1.39028,8.288393439,0.00096,0.00028,0.001,8.17,1.39,8.287400075
02/03/2021 05:00,7.99096,1.44028,8.119719712,0.00096,0.00028,0.001,7.99,1.44,8.118725269,8.32096,1.39028,8.436305696,0.00096,0.00028,0.001,8.32,1.39,8.435312679
02/03/2021 05:30,8.16,1.5,8.296722244,0,0,0,8.16,1.5,8.296722244,8.5,1.47,8.626175282,0,0,0,8.5,1.47,8.626175282
02/03/2021 06:00,8.26,1.36,8.371212576,0,0,0,8.26,1.36,8.371212576,8.68,1.81,8.866707393,0,0,0,8.68,1.81,8.866707393
02/03/2021 06:30,9.05,1.73,9.21386998,0,0,0,9.05,1.73,9.21386998,9.5,2.01,9.710308955,0,0,0,9.5,2.01,9.710308955
02/03/2021 07:00,9.6648,2.1214,9.894882364,0.0048,0.0014,0.005,9.66,2.12,9.889893832,10.0848,2.1314,10.3075728,0.0048,0.0014,0.005,10.08,2.13,10.30258705
02/03/2021 07:30,9.93152,2.31336,10.1973881,0.01152,0.00336,0.012,9.92,2.31,10.18540623,10.40152,2.48336,10.6938625,0.01152,0.00336,0.012,10.39,2.48,10.68187718
02/03/2021 08:00,10.13952,1.69736,10.2806078,0.05952,0.01736,0.062,10.08,1.68,10.21904105,10.81952,3.30736,11.31373692,0.05952,0.01736,0.062,10.76,3.29,11.25174209
02/03/2021 08:30,10.44792,1.96856,10.63175718,0.09792,0.02856,0.102,10.35,1.94,10.53024691,11.07792,3.26856,11.5500561,0.09792,0.02856,0.102,10.98,3.24,11.4480566
02/03/2021 09:00,10.7736,2.7748,11.12519537,0.1536,0.0448,0.16,10.62,2.73,10.96527701,11.1836,2.6648,11.49669813,0.1536,0.0448,0.16,11.03,2.62,11.33689993
02/03/2021 09:30,10.76696,2.70328,11.10113284,0.21696,0.06328,0.226,10.55,2.64,10.8752977,11.17696,2.62328,11.48068085,0.21696,0.06328,0.226,10.96,2.56,11.25500777
02/03/2021 10:00,10.69816,1.84988,10.85691869,0.30816,0.08988,0.321,10.39,1.76,10.53801215,11.37816,3.48988,11.90133553,0.30816,0.08988,0.321,11.07,3.4,11.58036701
02/03/2021 10:30,10.66448,1.65964,10.79284664,0.44448,0.12964,0.463,10.22,1.53,10.33389085,11.37448,3.50964,11.90362836,0.44448,0.12964,0.463,10.93,3.38,11.44068617
02/03/2021 11:00,10.8636,1.7098,10.9973279,0.5136,0.1498,0.535,10.35,1.56,10.46690499,11.5736,3.5598,12.1086908,0.5136,0.1498,0.535,11.06,3.41,11.57375047
02/03/2021 11:30,10.8764,1.7752,11.02031814,0.5664,0.1652,0.59,10.31,1.61,10.43495089,11.5864,3.6252,12.14029407,0.5664,0.1652,0.59,11.02,3.46,11.55041125
02/03/2021 12:00,10.9184,1.8262,11.07007069,0.6384,0.1862,0.665,10.28,1.64,10.4099952,11.6184,3.6462,12.17710939,0.6384,0.1862,0.665,10.98,3.46,11.51225434
02/03/2021 12:30,11.07696,1.87328,11.23424322,0.93696,0.27328,0.976,10.14,1.6,10.26545664,11.76696,3.73328,12.34498794,0.93696,0.27328,0.976,10.83,3.46,11.36927878
02/03/2021 13:00,10.83528,1.89404,10.99957636,1.14528,0.33404,1.193,9.69,1.56,9.814769483,11.51528,3.75404,12.11175007,1.14528,0.33404,1.193,10.37,3.42,10.91940017
02/03/2021 13:30,10.6652,2.0236,10.85548009,1.3152,0.3836,1.37,9.35,1.64,9.492739331,11.3152,3.8036,11.93738347,1.3152,0.3836,1.37,10,3.42,10.56865176
02/03/2021 14:00,10.62608,2.79344,10.98712352,1.24608,0.36344,1.298,9.38,2.43,9.689649116,11.02608,2.64344,11.33852791,1.24608,0.36344,1.298,9.78,2.28,10.04225074
02/03/2021 14:30,10.48856,2.20708,10.71825979,1.25856,0.36708,1.311,9.23,1.84,9.411615164,11.10856,3.43708,11.62813933,1.25856,0.36708,1.311,9.85,3.07,10.31733493
02/03/2021 15:00,10.41536,2.49448,10.70990917,0.73536,0.21448,0.766,9.68,2.28,9.944888134,10.88536,2.78448,11.23585294,0.73536,0.21448,0.766,10.15,2.57,10.47031041
02/03/2021 15:30,10.03648,2.48064,10.33849629,0.51648,0.15064,0.538,9.52,2.33,9.800984644,10.44648,2.32064,10.70113613,0.51648,0.15064,0.538,9.93,2.17,10.16433962
02/03/2021 16:00,10.05984,2.52412,10.37167116,0.45984,0.13412,0.479,9.6,2.39,9.893032902,10.46984,2.36412,10.73343435,0.45984,0.13412,0.479,10.01,2.23,10.25538883
02/03/2021 16:30,9.9356,2.3358,10.20647388,0.2256,0.0658,0.235,9.71,2.27,9.971810267,10.3356,2.1658,10.5600813,0.2256,0.0658,0.235,10.11,2.1,10.32579779
02/03/2021 17:00,9.59984,2.08912,9.824527999,0.09984,0.02912,0.104,9.5,2.06,9.720781862,10.01984,1.92912,10.203857,0.09984,0.02912,0.104,9.92,1.9,10.10031683
02/03/2021 17:30,9.494,2.067,9.716404942,0.024,0.007,0.025,9.47,2.06,9.691465317,9.924,1.997,10.12293362,0.024,0.007,0.025,9.9,1.99,10.09802456
02/03/2021 18:00,9.47,1.98,9.674776483,0,0,0,9.47,1.98,9.674776483,9.9,1.91,10.08256416,0,0,0,9.9,1.91,10.08256416
02/03/2021 18:30,9.44,1.93,9.635273738,0,0,0,9.44,1.93,9.635273738,9.87,1.87,10.0455861,0,0,0,9.87,1.87,10.0455861
02/03/2021 19:00,9.44,1.52,9.561589826,0,0,0,9.44,1.52,9.561589826,9.97,2.24,10.21853708,0,0,0,9.97,2.24,10.21853708
02/03/2021 19:30,9.27096,1.66028,9.418451518,0.00096,0.00028,0.001,9.27,1.66,9.417457194,9.69096,1.80028,9.856759802,0.00096,0.00028,0.001,9.69,1.8,9.855764811
02/03/2021 20:00,9.23,1.79,9.401967879,0,0,0,9.23,1.79,9.401967879,9.69,1.77,9.850329944,0,0,0,9.69,1.77,9.850329944
02/03/2021 20:30,9.11,1.82,9.290021529,0,0,0,9.11,1.82,9.290021529,9.57,1.7,9.719819957,0,0,0,9.57,1.7,9.719819957
02/03/2021 21:00,8.97,1.78,9.144905686,0,0,0,8.97,1.78,9.144905686,9.42,1.7,9.572167988,0,0,0,9.42,1.7,9.572167988
02/03/2021 21:30,8.75,1.78,8.929216091,0,0,0,8.75,1.78,8.929216091,9.2,1.7,9.355746897,0,0,0,9.2,1.7,9.355746897
02/03/2021 22:00,8.68,1.7,8.84490814,0,0,0,8.68,1.7,8.84490814,9.1,1.59,9.237862307,0,0,0,9.1,1.59,9.237862307
02/03/2021 22:30,8.29,1.51,8.426398994,0,0,0,8.29,1.51,8.426398994,8.7,1.41,8.813518026,0,0,0,8.7,1.41,8.813518026
02/03/2021 23:00,8.2,1.29,8.300849354,0,0,0,8.2,1.29,8.300849354,8.65,1.68,8.811634355,0,0,0,8.65,1.68,8.811634355
02/03/2021 23:30,7.89,0.64,7.91591435,0,0,0,7.89,0.64,7.91591435,8.46,2.11,8.719157069,0,0,0,8.46,2.11,8.719157069
03/03/2021 00:00,7.92,1.34,8.032558746,0,0,0,7.92,1.34,8.032558746,8.27,1.26,8.365434836,0,0,0,8.27,1.26,8.365434836
03/03/2021 00:30,7.77,1.3,7.878001015,0,0,0,7.77,1.3,7.878001015,8.12,1.3,8.223405621,0,0,0,8.12,1.3,8.223405621
03/03/2021 01:00,7.69,1.3,7.799108923,0,0,0,7.69,1.3,7.799108923,8.04,1.3,8.144421404,0,0,0,8.04,1.3,8.144421404
03/03/2021 01:30,7.66,1.3,7.76953023,0,0,0,7.66,1.3,7.76953023,8.01,1.3,8.114807453,0,0,0,8.01,1.3,8.114807453
03/03/2021 02:00,7.54,1.28,7.647875522,0,0,0,7.54,1.28,7.647875522,7.88,1.27,7.981685286,0,0,0,7.88,1.27,7.981685286
03/03/2021 02:30,7.58,1.28,7.687314225,0,0,0,7.58,1.28,7.687314225,7.91,1.27,8.011304513,0,0,0,7.91,1.27,8.011304513
03/03/2021 03:00,7.62,1.19,7.712360209,0,0,0,7.62,1.19,7.712360209,7.95,1.24,8.04612329,0,0,0,7.95,1.24,8.04612329
03/03/2021 03:30,7.62,1.23,7.718633299,0,0,0,7.62,1.23,7.718633299,7.95,1.28,8.05238474,0,0,0,7.95,1.28,8.05238474
03/03/2021 04:00,7.69,1.23,7.787746786,0,0,0,7.69,1.23,7.787746786,8.01,1.28,8.111627457,0,0,0,8.01,1.28,8.111627457
03/03/2021 04:30,7.73,1.21,7.824129345,0,0,0,7.73,1.21,7.824129345,8.05,1.25,8.146471629,0,0,0,8.05,1.25,8.146471629
03/03/2021 05:00,7.75,1.21,7.843889341,0,0,0,7.75,1.21,7.843889341,8.08,1.25,8.176117661,0,0,0,8.08,1.25,8.176117661
03/03/2021 05:30,7.9,1.28,8.003024428,0,0,0,7.9,1.28,8.003024428,8.24,1.32,8.345058418,0,0,0,8.24,1.32,8.345058418
03/03/2021 06:00,7.84,1.18,7.928303728,0,0,0,7.84,1.18,7.928303728,8.21,1.39,8.326836134,0,0,0,8.21,1.39,8.326836134
03/03/2021 06:30,8.69,1.61,8.837884362,0,0,0,8.69,1.61,8.837884362,9.12,1.77,9.290172227,0,0,0,9.12,1.77,9.290172227
03/03/2021 07:00,9.23,1.91,9.425550382,0,0,0,9.23,1.91,9.425550382,9.66,1.81,9.828107651,0,0,0,9.66,1.81,9.828107651
03/03/2021 07:30,9.68768,1.81224,9.855727147,0.00768,0.00224,0.008,9.68,1.81,9.847766244,10.21768,2.25224,10.4629618,0.00768,0.00224,0.008,10.21,2.25,10.45497967
03/03/2021 08:00,10.1116,2.2038,10.34897043,0.0816,0.0238,0.085,10.03,2.18,10.26417556,10.5816,2.1238,10.79262642,0.0816,0.0238,0.085,10.5,2.1,10.70794098
03/03/2021 08:30,10.28808,1.66444,10.42184967,0.11808,0.03444,0.123,10.17,1.63,10.29979611,10.99808,3.14444,11.43876159,0.11808,0.03444,0.123,10.88,3.11,11.31576334
03/03/2021 09:00,10.42272,1.55996,10.53881243,0.10272,0.02996,0.107,10.32,1.53,10.43279924,11.17272,3.48996,11.70510542,0.10272,0.02996,0.107,11.07,3.46,11.59812485
03/03/2021 09:30,10.39776,1.58768,10.51827651,0.19776,0.05768,0.206,10.2,1.53,10.31411169,11.11776,3.48768,11.65197405,0.19776,0.05768,0.206,10.92,3.43,11.44601677
03/03/2021 10:00,10.4688,1.5784,10.58712048,0.2688,0.0784,0.28,10.2,1.5,10.30970417,10.9888,3.5884,11.559859,0.2688,0.0784,0.28,10.72,3.51,11.28000443
03/03/2021 10:30,10.7224,1.6432,10.8475789,0.4224,0.1232,0.44,10.3,1.52,10.41155128,11.0824,3.6932,11.6815802,0.4224,0.1232,0.44,10.66,3.57,11.2419082
03/03/2021 11:00,10.91608,2.41844,11.18077165,0.40608,0.11844,0.423,10.51,2.3,10.75872204,11.06608,3.04844,11.47828877,0.40608,0.11844,0.423,10.66,2.93,11.05533808
03/03/2021 11:30,11.09344,2.71892,11.42177469,0.37344,0.10892,0.389,10.72,2.61,11.03315458,11.14344,2.80892,11.49200968,0.37344,0.10892,0.389,10.77,2.7,11.1032833
03/03/2021 12:00,11.10144,2.65792,11.41518764,0.30144,0.08792,0.314,10.8,2.57,11.10157196,11.15144,2.73792,11.48263123,0.30144,0.08792,0.314,10.85,2.65,11.16893012
03/03/2021 12:30,11.15504,2.75272,11.48966426,0.45504,0.13272,0.474,10.7,2.62,11.01609731,11.20504,2.83272,11.55756133,0.45504,0.13272,0.474,10.75,2.7,11.0838847
03/03/2021 13:00,11.08432,2.71376,11.41168888,0.42432,0.12376,0.442,10.66,2.59,10.97012762,11.13432,2.79376,11.47946762,0.42432,0.12376,0.442,10.71,2.67,11.03779869
03/03/2021 13:30,10.92088,2.72984,11.25689328,0.65088,0.18984,0.678,10.27,2.54,10.5794376,10.96088,2.79984,11.31282433,0.65088,0.18984,0.678,10.31,2.61,10.63523389
03/03/2021 14:00,10.68344,2.70892,11.02153065,0.37344,0.10892,0.389,10.31,2.6,10.63278421,10.73344,2.78892,11.08985162,0.37344,0.10892,0.389,10.36,2.68,10.70102799
03/03/2021 14:30,10.54112,2.62616,10.86332947,0.26112,0.07616,0.272,10.28,2.55,10.59154852,10.59112,2.70616,10.93138257,0.26112,0.07616,0.272,10.33,2.63,10.65954033
03/03/2021 15:00,10.60056,2.62808,10.92147778,0.37056,0.10808,0.386,10.23,2.52,10.53581036,10.64056,2.69808,10.97730171,0.37056,0.10808,0.386,10.27,2.59,10.59155324
03/03/2021 15:30,10.51184,2.53012,10.81204363,0.17184,0.05012,0.179,10.34,2.48,10.63324974,10.56184,2.60012,10.877182,0.17184,0.05012,0.179,10.39,2.55,10.69834567
03/03/2021 16:00,10.58528,2.53404,10.88437005,0.18528,0.05404,0.193,10.4,2.48,10.69160418,10.62528,2.60404,10.93972575,0.18528,0.05404,0.193,10.44,2.55,10.74691118
03/03/2021 16:30,10.3208,2.0794,10.52819154,0.1008,0.0294,0.105,10.22,2.05,10.42357424,10.4108,2.4094,10.68597048,0.1008,0.0294,0.105,10.31,2.38,10.58113888
03/03/2021 17:00,10.02144,2.10792,10.24073173,0.06144,0.01792,0.064,9.96,2.09,10.17691997,10.07144,2.16792,10.30212506,0.06144,0.01792,0.064,10.01,2.15,10.23829087
03/03/2021 17:30,10.03576,2.03168,10.2393458,0.00576,0.00168,0.006,10.03,2.03,10.23336699,10.08576,2.09168,10.30037281,0.00576,0.00168,0.006,10.08,2.09,10.29439168
03/03/2021 18:00,9.99096,1.98028,10.18532231,0.00096,0.00028,0.001,9.99,1.98,10.18432619,10.04096,2.04028,10.24615148,0.00096,0.00028,0.001,10.04,2.04,10.24515495
03/03/2021 18:30,9.80096,1.96028,9.995074517,0.00096,0.00028,0.001,9.8,1.96,9.994078247,9.84096,2.01028,10.04418834,0.00096,0.00028,0.001,9.84,2.01,10.04319172
03/03/2021 19:00,9.80096,2.01028,10.00500088,0.00096,0.00028,0.001,9.8,2.01,10.0040042,9.84096,2.07028,10.05636878,0.00096,0.00028,0.001,9.84,2.07,10.0553717
03/03/2021 19:30,9.67192,1.95056,9.866646887,0.00192,0.00056,0.002,9.67,1.95,9.864654074,9.72192,2.01056,9.927642218,0.00192,0.00056,0.002,9.72,2.01,9.925648593
03/03/2021 20:00,9.72768,1.87224,9.906212233,0.00768,0.00224,0.008,9.72,1.87,9.89824732,9.79768,2.15224,10.03128458,0.00768,0.00224,0.008,9.79,2.15,10.02330285
03/03/2021 20:30,9.61248,1.94364,9.807013215,0.01248,0.00364,0.013,9.6,1.94,9.794059424,9.66248,2.00364,9.868033897,0.01248,0.00364,0.013,9.65,2,9.855074835
03/03/2021 21:00,9.61152,2.04336,9.826323667,0.01152,0.00336,0.012,9.6,2.04,9.814356831,9.66152,2.10336,9.887825443,0.01152,0.00336,0.012,9.65,2.1,9.875854393
03/03/2021 21:30,9.33344,1.28392,9.42133498,0.01344,0.00392,0.014,9.32,1.28,9.407486381,9.57344,2.72392,9.953416177,0.01344,0.00392,0.014,9.56,2.72,9.939416482
03/03/2021 22:00,9.12384,1.76112,9.292254839,0.00384,0.00112,0.004,9.12,1.76,9.288272175,9.19384,2.01112,9.411232523,0.00384,0.00112,0.004,9.19,2.01,9.407241891
03/03/2021 22:30,8.77384,1.76112,8.948844171,0.00384,0.00112,0.004,8.77,1.76,8.944858859,8.81384,1.82112,9.000014089,0.00384,0.00112,0.004,8.81,1.82,8.996026901
03/03/2021 23:00,8.73384,1.60112,8.879388853,0.00384,0.00112,0.004,8.73,1.6,8.87540985,8.79384,1.77112,8.970422955,0.00384,0.00112,0.004,8.79,1.77,8.96643742
03/03/2021 23:30,8.61,1.65,8.766675539,0,0,0,8.61,1.65,8.766675539,8.65,1.7,8.815469358,0,0,0,8.65,1.7,8.815469358
04/03/2021 00:00,8.54,1.59,8.686754285,0,0,0,8.54,1.59,8.686754285,8.58,1.63,8.733458651,0,0,0,8.58,1.63,8.733458651
04/03/2021 00:30,8.37,1.48,8.499841175,0,0,0,8.37,1.48,8.499841175,8.41,1.52,8.54625649,0,0,0,8.41,1.52,8.54625649
04/03/2021 01:00,8.29,1.43,8.412431278,0,0,0,8.29,1.43,8.412431278,8.32,1.47,8.448863829,0,0,0,8.32,1.47,8.448863829
04/03/2021 01:30,8.17,1.43,8.294202795,0,0,0,8.17,1.43,8.294202795,8.21,1.47,8.34056353,0,0,0,8.21,1.47,8.34056353
04/03/2021 02:00,7.99768,1.38224,8.116247458,0.00768,0.00224,0.008,7.99,1.38,8.108298218,8.03768,1.42224,8.162540438,0.00768,0.00224,0.008,8.03,1.42,8.154587666
04/03/2021 02:30,7.96152,1.42336,8.087753359,0.01152,0.00336,0.012,7.95,1.42,8.07582194,8.00152,1.46336,8.134232896,0.01152,0.00336,0.012,7.99,1.46,8.122296473
04/03/2021 03:00,8.00672,1.39196,8.126814739,0.00672,0.00196,0.007,8,1.39,8.119858373,8.04672,1.44196,8.174897639,0.00672,0.00196,0.007,8.04,1.44,8.167937316
04/03/2021 03:30,7.96384,1.39112,8.084427153,0.00384,0.00112,0.004,7.96,1.39,8.08045172,8.00384,1.44112,8.132544596,0.00384,0.00112,0.004,8,1.44,8.128566909
04/03/2021 04:00,7.98,1.44,8.108884017,0,0,0,7.98,1.44,8.108884017,8.02,1.48,8.155415379,0,0,0,8.02,1.48,8.155415379
04/03/2021 04:30,7.98096,1.34028,8.092717282,0.00096,0.00028,0.001,7.98,1.34,8.091724167,8.02096,1.38028,8.138855706,0.00096,0.00028,0.001,8.02,1.38,8.137862127
04/03/2021 05:00,7.90384,1.24112,8.00069157,0.00384,0.00112,0.004,7.9,1.24,7.996724329,7.94384,1.27112,8.044895276,0.00384,0.00112,0.004,7.94,1.27,8.040926564
04/03/2021 05:30,8.04192,1.20056,8.131040622,0.00192,0.00056,0.002,8.04,1.2,8.129058986,8.08192,1.24056,8.176577524,0.00192,0.00056,0.002,8.08,1.24,8.174594791
04/03/2021 06:00,8.17,1.23,8.262069959,0,0,0,8.17,1.23,8.262069959,8.21,1.26,8.306124247,0,0,0,8.21,1.26,8.306124247
04/03/2021 06:30,8.83672,1.17196,8.914096174,0.00672,0.00196,0.007,8.83,1.17,8.907176882,8.96672,1.80196,9.145989689,0.00672,0.00196,0.007,8.96,1.8,9.139015264
04/03/2021 07:00,9.36864,1.73252,9.527488704,0.00864,0.00252,0.009,9.36,1.73,9.518534551,9.40864,1.78252,9.57600565,0.00864,0.00252,0.009,9.4,1.78,9.567047611
04/03/2021 07:30,9.61976,1.81868,9.790167486,0.02976,0.00868,0.031,9.59,1.81,9.7593135,9.66976,1.91868,9.858275275,0.02976,0.00868,0.031,9.64,1.91,9.827395382
04/03/2021 08:00,10.13224,2.08232,10.34400039,0.04224,0.01232,0.044,10.09,2.07,10.30014563,10.18224,2.14232,10.40516922,0.04224,0.01232,0.044,10.14,2.13,10.36129818
04/03/2021 08:30,10.35744,2.19592,10.58766395,0.15744,0.04592,0.164,10.2,2.15,10.42413066,10.39744,2.26592,10.6414826,0.15744,0.04592,0.164,10.24,2.22,10.47788147
04/03/2021 09:00,10.62152,2.37836,10.88454333,0.37152,0.10836,0.387,10.25,2.27,10.49835225,10.67152,2.43836,10.94654916,0.37152,0.10836,0.387,10.3,2.33,10.56025094
04/03/2021 09:30,10.66176,2.36968,10.92192793,0.34176,0.09968,0.356,10.32,2.27,10.56670715,10.71176,2.42968,10.98385848,0.34176,0.09968,0.356,10.37,2.33,10.62853706
04/03/2021 10:00,10.90608,2.16844,11.11956442,0.64608,0.18844,0.673,10.26,1.98,10.4493062,11.07608,3.08844,11.49860904,0.64608,0.18844,0.673,10.43,2.9,10.82565933
04/03/2021 10:30,10.78784,2.40812,11.05334944,0.50784,0.14812,0.529,10.28,2.26,10.52549286,10.82784,2.47812,11.10779896,0.50784,0.14812,0.529,10.32,2.33,10.57975898
04/03/2021 11:00,11.19528,2.78404,11.53625472,1.14528,0.33404,1.193,10.05,2.45,10.34432211,11.24528,2.86404,11.6042685,1.14528,0.33404,1.193,10.1,2.53,10.41205551
04/03/2021 11:30,10.96752,2.65136,11.28344827,0.58752,0.17136,0.612,10.38,2.48,10.67215067,11.01752,2.72136,11.34863636,0.58752,0.17136,0.612,10.43,2.55,10.73719703
04/03/2021 12:00,11.00208,2.62144,11.31007126,0.62208,0.18144,0.648,10.38,2.44,10.66292643,11.05208,2.70144,11.37744481,0.62208,0.18144,0.648,10.43,2.52,10.73011184
04/03/2021 12:30,11.06384,2.68612,11.38524467,0.84384,0.24612,0.879,10.22,2.44,10.5072356,11.11384,2.76612,11.45289742,0.84384,0.24612,0.879,10.27,2.52,10.57465366
04/03/2021 13:00,11.1072,2.7296,11.43768368,0.7872,0.2296,0.82,10.32,2.5,10.6184933,11.1572,2.8096,11.50551885,0.7872,0.2296,0.82,10.37,2.58,10.68612652
04/03/2021 13:30,10.51928,2.41604,10.79316918,0.56928,0.16604,0.593,9.95,2.25,10.20122542,10.83928,2.60604,11.14815839,0.56928,0.16604,0.593,10.27,2.44,10.55587514
04/03/2021 14:00,10.67728,2.73004,11.0207725,1.09728,0.32004,1.143,9.58,2.41,9.878486726,11.12728,2.74004,11.45967623,1.09728,0.32004,1.143,10.03,2.42,10.31781469
04/03/2021 14:30,10.49336,2.63848,10.81998987,0.78336,0.22848,0.816,9.71,2.41,10.00460894,10.96336,2.64848,11.27872816,0.78336,0.22848,0.816,10.18,2.42,10.4636896
04/03/2021 15:00,10.44328,2.59804,10.76159417,0.71328,0.20804,0.743,9.73,2.39,10.01923151,10.91328,2.57804,11.21365108,0.71328,0.20804,0.743,10.2,2.37,10.47171906
04/03/2021 15:30,10.25176,2.42468,10.53459331,0.46176,0.13468,0.481,9.79,2.29,10.05426278,10.73176,2.41468,11.00006146,0.46176,0.13468,0.481,10.27,2.28,10.52004278
04/03/2021 16:00,10.37256,2.46408,10.66122372,0.32256,0.09408,0.336,10.05,2.37,10.32566705,10.85256,2.46408,11.1287802,0.32256,0.09408,0.336,10.53,2.37,10.79341466
04/03/2021 16:30,10.35816,2.43988,10.64163958,0.30816,0.08988,0.321,10.05,2.35,10.3210949,10.83816,2.43988,11.10939812,0.30816,0.08988,0.321,10.53,2.35,10.78904074
04/03/2021 17:00,10.16472,2.27596,10.41640661,0.29472,0.08596,0.307,9.87,2.19,10.11004451,10.66472,2.26596,10.90278989,0.29472,0.08596,0.307,10.37,2.18,10.59666457
04/03/2021 17:30,10.11368,2.19024,10.3481242,0.10368,0.03024,0.108,10.01,2.16,10.2403955,10.59368,2.17024,10.81369491,0.10368,0.03024,0.108,10.49,2.14,10.70605903
04/03/2021 18:00,9.81184,1.48512,9.923597412,0.05184,0.01512,0.054,9.76,1.47,9.870081053,10.44184,2.50512,10.73813991,0.05184,0.01512,0.054,10.39,2.49,10.68420329
04/03/2021 18:30,9.9608,1.4994,10.07302025,0.1008,0.0294,0.105,9.86,1.47,9.968976878,10.6008,2.5394,10.90071158,0.1008,0.0294,0.105,10.5,2.51,10.79583716
04/03/2021 19:00,10.18144,2.10292,10.39634518,0.18144,0.05292,0.189,10,2.05,10.20796258,10.65144,2.07292,10.8512751,0.18144,0.05292,0.189,10.47,2.02,10.66308117
04/03/2021 19:30,9.9364,2.0152,10.13869203,0.0864,0.0252,0.09,9.85,1.99,10.0490099,10.4364,1.9452,10.6161315,0.0864,0.0252,0.09,10.35,1.92,10.52658064
04/03/2021 20:00,9.97224,2.05232,10.18123706,0.04224,0.01232,0.044,9.93,2.04,10.13738132,10.46224,1.98232,10.6483829,0.04224,0.01232,0.044,10.42,1.97,10.60458863
04/03/2021 20:30,9.72624,1.98932,9.927594804,0.06624,0.01932,0.069,9.66,1.97,9.858828531,10.21624,1.91932,10.39496748,0.06624,0.01932,0.069,10.15,1.9,10.32630137
04/03/2021 21:00,9.68624,2.04932,9.900654413,0.06624,0.01932,0.069,9.62,2.03,9.831851301,10.14624,1.97932,10.3374994,0.06624,0.01932,0.069,10.08,1.96,10.26878766
04/03/2021 21:30,9.4376,1.5668,9.566773542,0.0576,0.0168,0.06,9.38,1.55,9.507202533,10.0076,2.2968,10.26778204,0.0576,0.0168,0.06,9.95,2.28,10.20788421
04/03/2021 22:00,9.22032,1.82176,9.398569593,0.04032,0.01176,0.042,9.18,1.81,9.356735542,9.64032,1.76176,9.799977959,0.04032,0.01176,0.042,9.6,1.75,9.758201679
04/03/2021 22:30,8.78032,1.37176,8.886829851,0.04032,0.01176,0.042,8.74,1.36,8.845179478,9.26032,1.94176,9.46171012,0.04032,0.01176,0.042,9.22,1.93,9.419835455
04/03/2021 23:00,8.84304,1.68672,9.002465262,0.02304,0.00672,0.024,8.82,1.68,8.978574497,9.24304,1.68672,9.395680539,0.02304,0.00672,0.024,9.22,1.68,9.37180879
04/03/2021 23:30,8.76496,1.76728,8.941353499,0.02496,0.00728,0.026,8.74,1.76,8.915447269,9.14496,1.77728,9.316062344,0.02496,0.00728,0.026,9.12,1.77,9.290172227
05/03/2021 00:00,8.5384,1.1112,8.61040301,0.0384,0.0112,0.04,8.5,1.1,8.570880935,9.0484,2.2812,9.331528064,0.0384,0.0112,0.04,9.01,2.27,9.291555306
05/03/2021 00:30,8.54608,1.51344,8.679054326,0.04608,0.01344,0.048,8.5,1.5,8.631338251,8.88608,1.54344,9.019125501,0.04608,0.01344,0.048,8.84,1.53,8.971426865
05/03/2021 01:00,8.53376,1.51568,8.667314786,0.05376,0.01568,0.056,8.48,1.5,8.611643281,8.87376,1.54568,9.007371603,0.05376,0.01568,0.056,8.82,1.53,8.951720505
05/03/2021 01:30,8.4728,1.4854,8.602020286,0.0528,0.0154,0.055,8.42,1.47,8.547356316,8.8128,1.5054,8.940451499,0.0528,0.0154,0.055,8.76,1.49,8.885814538
05/03/2021 02:00,8.31152,1.45336,8.437631184,0.01152,0.00336,0.012,8.3,1.45,8.425704718,8.65152,1.49336,8.779460257,0.01152,0.00336,0.012,8.64,1.49,8.767536712
05/03/2021 02:30,8.22016,1.41588,8.341207742,0.02016,0.00588,0.021,8.2,1.41,8.320342541,8.56016,1.42588,8.678103076,0.02016,0.00588,0.021,8.54,1.42,8.657251296
05/03/2021 03:00,8.2848,1.4714,8.414447635,0.0048,0.0014,0.005,8.28,1.47,8.409476797,8.6148,1.4814,8.741242761,0.0048,0.0014,0.005,8.61,1.48,8.73627495
05/03/2021 03:30,8.3896,1.5228,8.526682121,0.0096,0.0028,0.01,8.38,1.52,8.516736464,8.7196,1.5428,8.85503563,0.0096,0.0028,0.01,8.71,1.54,8.845094686
05/03/2021 04:00,8.36344,1.52392,8.501144676,0.01344,0.00392,0.014,8.35,1.52,8.487219804,8.68344,1.51392,8.814424769,0.01344,0.00392,0.014,8.67,1.51,8.800511349
05/03/2021 04:30,8.33096,1.49028,8.463204417,0.00096,0.00028,0.001,8.33,1.49,8.462210113,8.67096,1.55028,8.808457039,0.00096,0.00028,0.001,8.67,1.55,8.807462745
05/03/2021 05:00,8.17096,1.42028,8.293478317,0.00096,0.00028,0.001,8.17,1.42,8.292484549,8.51096,1.47028,8.637022832,0.00096,0.00028,0.001,8.51,1.47,8.63602918
05/03/2021 05:30,8.36096,1.46028,8.487524362,0.00096,0.00028,0.001,8.36,1.46,8.486530504,8.71096,1.52028,8.842628308,0.00096,0.00028,0.001,8.71,1.52,8.841634464
05/03/2021 06:00,8.5448,1.4914,8.673977231,0.0048,0.0014,0.005,8.54,1.49,8.669008017,8.9148,1.5714,9.052234917,0.0048,0.0014,0.005,8.91,1.57,9.04726478
05/03/2021 06:30,9.33056,1.65308,9.475865311,0.01056,0.00308,0.011,9.32,1.65,9.464930005,9.78056,2.05308,9.9937226,0.01056,0.00308,0.011,9.77,2.05,9.982755131
05/03/2021 07:00,9.85672,1.85196,10.02919164,0.00672,0.00196,0.007,9.85,1.85,10.0222253,10.37672,2.44196,10.6601823,0.00672,0.00196,0.007,10.37,2.44,10.65319201
05/03/2021 07:30,10.23528,2.24904,10.47946266,0.06528,0.01904,0.068,10.17,2.23,10.41161851,10.71528,2.29904,10.95914278,0.06528,0.01904,0.068,10.65,2.28,10.89132223
05/03/2021 08:00,10.67312,2.62216,10.99050561,0.21312,0.06216,0.222,10.46,2.56,10.76871394,11.10312,2.40216,11.36000204,0.21312,0.06216,0.222,10.89,2.34,11.13856813
05/03/2021 08:30,11.01392,2.73156,11.34759242,0.31392,0.09156,0.327,10.7,2.64,11.02087111,11.42392,2.51156,11.69674663,0.31392,0.09156,0.327,11.11,2.42,11.3705101
05/03/2021 09:00,11.21624,2.79932,11.56028686,0.54624,0.15932,0.569,10.67,2.64,10.9917469,11.59624,2.62932,11.89058896,0.54624,0.15932,0.569,11.05,2.47,11.32269403
05/03/2021 09:30,11.11352,2.59936,11.41345693,0.68352,0.19936,0.712,10.43,2.4,10.70256511,11.58352,2.77936,11.91229523,0.68352,0.19936,0.712,10.9,2.58,11.20117851
05/03/2021 10:00,11.068,1.929,11.23484157,0.888,0.259,0.925,10.18,1.67,10.31606999,11.828,3.689,12.38992756,0.888,0.259,0.925,10.94,3.43,11.46509921
05/03/2021 10:30,10.95744,1.96092,11.13151825,0.99744,0.29092,1.039,9.96,1.67,10.09903461,11.65744,3.67092,12.22176587,0.99744,0.29092,1.039,10.66,3.38,11.18302285
05/03/2021 11:00,11.40824,2.78032,11.74215139,1.57824,0.46032,1.644,9.83,2.32,10.10006436,11.87824,3.31032,12.33088821,1.57824,0.46032,1.644,10.3,2.85,10.68702484
05/03/2021 11:30,11.86352,3.54436,12.38166364,2.72352,0.79436,2.837,9.14,2.75,9.544742008,12.22352,3.36436,12.67806607,2.72352,0.79436,2.837,9.5,2.57,9.841488709
05/03/2021 12:00,11.10624,2.92432,11.48478186,1.14624,0.33432,1.194,9.96,2.59,10.29124385,11.50624,2.73432,11.82666753,1.14624,0.33432,1.194,10.36,2.4,10.63435941
05/03/2021 12:30,10.83408,2.83744,11.19948013,1.05408,0.30744,1.098,9.78,2.53,10.10194536,11.23408,2.65744,11.54411282,1.05408,0.30744,1.098,10.18,2.35,10.44772224
05/03/2021 13:00,10.62424,2.58332,10.93380162,0.59424,0.17332,0.619,10.03,2.41,10.31547381,11.00424,2.44332,11.2722274,0.59424,0.17332,0.619,10.41,2.27,10.65462341
05/03/2021 13:30,10.4968,1.8424,10.65726269,1.2768,0.3724,1.33,9.22,1.47,9.336450075,11.1968,3.5624,11.74985208,1.2768,0.3724,1.33,9.92,3.19,10.4202927
05/03/2021 14:00,10.22656,1.57108,10.34653671,0.34656,0.10108,0.361,9.88,1.47,9.988758682,10.95656,3.29108,11.44016672,0.34656,0.10108,0.361,10.61,3.19,11.07917867
05/03/2021 14:30,10.20632,1.84476,10.37169742,0.25632,0.07476,0.267,9.95,1.77,10.10620601,10.82632,2.83476,11.19129434,0.25632,0.07476,0.267,10.57,2.76,10.9243993
05/03/2021 15:00,10.2628,2.4454,10.55012062,0.2928,0.0854,0.305,9.97,2.36,10.24551121,10.7328,2.3854,10.9946864,0.2928,0.0854,0.305,10.44,2.3,10.69035079
05/03/2021 15:30,10.04912,2.39016,10.32945679,0.30912,0.09016,0.322,9.74,2.3,10.0078769,10.52912,2.33016,10.78387748,0.30912,0.09016,0.322,10.22,2.24,10.46260006
05/03/2021 16:00,10.00424,2.30332,10.2659681,0.11424,0.03332,0.119,9.89,2.27,10.14716709,10.48424,2.24332,10.72155646,0.11424,0.03332,0.119,10.37,2.21,10.60287697
05/03/2021 16:30,9.84352,2.20436,10.08732318,0.08352,0.02436,0.087,9.76,2.18,10.00049999,10.31352,2.15436,10.53612651,0.08352,0.02436,0.087,10.23,2.13,10.44939233
05/03/2021 17:00,9.71256,1.97408,9.911145928,0.08256,0.02408,0.086,9.63,1.95,9.825446555,10.20256,2.13408,10.42336452,0.08256,0.02408,0.086,10.12,2.11,10.33762545
05/03/2021 17:30,9.57224,1.05232,9.629909449,0.04224,0.01232,0.044,9.53,1.04,9.58657916,10.30224,2.90232,10.70325233,0.04224,0.01232,0.044,10.26,2.89,10.6592542
05/03/2021 18:00,9.34576,0.98168,9.39717647,0.00576,0.00168,0.006,9.34,0.98,9.391272544,10.07576,2.78168,10.45268785,0.00576,0.00168,0.006,10.07,2.78,10.44668847
05/03/2021 18:30,9.43,0.92,9.474771765,0,0,0,9.43,0.92,9.474771765,10.16,2.71,10.51521279,0,0,0,10.16,2.71,10.51521279
05/03/2021 19:00,9.53,0.88,9.570543349,0,0,0,9.53,0.88,9.570543349,10.27,2.83,10.65278367,0,0,0,10.27,2.83,10.65278367
05/03/2021 19:30,9.37,0.82,9.405812033,0,0,0,9.37,0.82,9.405812033,10.12,2.78,10.494894,0,0,0,10.12,2.78,10.494894
05/03/2021 20:00,9.25,0.86,9.289892357,0,0,0,9.25,0.86,9.289892357,9.99,2.83,10.38311129,0,0,0,9.99,2.83,10.38311129
05/03/2021 20:30,9.19,0.9,9.233964479,0,0,0,9.19,0.9,9.233964479,9.93,2.85,10.33089541,0,0,0,9.93,2.85,10.33089541
05/03/2021 21:00,9.24,1.69,9.393279513,0,0,0,9.24,1.69,9.393279513,9.74,2.07,9.957534835,0,0,0,9.74,2.07,9.957534835
05/03/2021 21:30,9.06,1.69,9.21627365,0,0,0,9.06,1.69,9.21627365,9.5,1.93,9.694065195,0,0,0,9.5,1.93,9.694065195
05/03/2021 22:00,8.85,1.67,9.006186762,0,0,0,8.85,1.67,9.006186762,9.25,1.71,9.406731632,0,0,0,9.25,1.71,9.406731632
05/03/2021 22:30,8.42,1.47,8.547356316,0,0,0,8.42,1.47,8.547356316,8.8,1.45,8.918660213,0,0,0,8.8,1.45,8.918660213
05/03/2021 23:00,8.12,0.88,8.167545531,0,0,0,8.12,0.88,8.167545531,8.63,2.06,8.872457382,0,0,0,8.63,2.06,8.872457382
05/03/2021 23:30,8.08,1.39,8.19868892,0,0,0,8.08,1.39,8.19868892,8.43,1.52,8.565938361,0,0,0,8.43,1.52,8.565938361
06/03/2021 00:00,8.02,1.43,8.146490042,0,0,0,8.02,1.43,8.146490042,8.35,1.41,8.468211145,0,0,0,8.35,1.41,8.468211145
06/03/2021 00:30,7.92,1.43,8.048061878,0,0,0,7.92,1.43,8.048061878,8.23,1.29,8.33048618,0,0,0,8.23,1.29,8.33048618
06/03/2021 01:00,7.84,1.18,7.928303728,0,0,0,7.84,1.18,7.928303728,8.21,1.53,8.351347197,0,0,0,8.21,1.53,8.351347197
06/03/2021 01:30,7.64,0.55,7.659771537,0,0,0,7.64,0.55,7.659771537,8.19,2.26,8.496099105,0,0,0,8.19,2.26,8.496099105
06/03/2021 02:00,7.64,0.55,7.659771537,0,0,0,7.64,0.55,7.659771537,8.19,2.26,8.496099105,0,0,0,8.19,2.26,8.496099105
06/03/2021 02:30,7.62,0.55,7.639823296,0,0,0,7.62,0.55,7.639823296,8.16,2.28,8.472543892,0,0,0,8.16,2.28,8.472543892
06/03/2021 03:00,7.55,0.48,7.565242891,0,0,0,7.55,0.48,7.565242891,8.07,2.2,8.364502376,0,0,0,8.07,2.2,8.364502376
06/03/2021 03:30,7.48,0.48,7.495385247,0,0,0,7.48,0.48,7.495385247,8.01,2.2,8.306629882,0,0,0,8.01,2.2,8.306629882
06/03/2021 04:00,7.48,1.24,7.582084146,0,0,0,7.48,1.24,7.582084146,7.81,1.31,7.919103485,0,0,0,7.81,1.31,7.919103485
06/03/2021 04:30,7.48,1.37,7.604426343,0,0,0,7.48,1.37,7.604426343,7.74,1.16,7.826442359,0,0,0,7.74,1.16,7.826442359
06/03/2021 05:00,7.4,1.37,7.525749132,0,0,0,7.4,1.37,7.525749132,7.67,1.13,7.752793045,0,0,0,7.67,1.13,7.752793045
06/03/2021 05:30,7.23,1.21,7.330552503,0,0,0,7.23,1.21,7.330552503,7.51,0.98,7.573671501,0,0,0,7.51,0.98,7.573671501
06/03/2021 06:00,7.12,1.15,7.21227426,0,0,0,7.12,1.15,7.21227426,7.39,0.94,7.44954361,0,0,0,7.39,0.94,7.44954361
06/03/2021 06:30,7.42,1.17,7.511677576,0,0,0,7.42,1.17,7.511677576,7.72,0.96,7.779460136,0,0,0,7.72,0.96,7.779460136
06/03/2021 07:00,7.57,1.23,7.669276367,0,0,0,7.57,1.23,7.669276367,7.88,1.05,7.949647791,0,0,0,7.88,1.05,7.949647791
06/03/2021 07:30,7.76112,1.28616,7.866968361,0.02112,0.00616,0.022,7.74,1.28,7.845125875,8.09112,1.18616,8.177603463,0.02112,0.00616,0.022,8.07,1.18,8.155813877
06/03/2021 08:00,7.99008,1.42044,8.115357552,0.07008,0.02044,0.073,7.92,1.4,8.042785587,8.34008,1.22044,8.428903143,0.07008,0.02044,0.073,8.27,1.2,8.356608164
06/03/2021 08:30,8.1832,1.5676,8.331994479,0.1632,0.0476,0.17,8.02,1.52,8.162769138,8.5432,1.3676,8.651970643,0.1632,0.0476,0.17,8.38,1.32,8.48332482
06/03/2021 09:00,8.34576,1.59168,8.496184744,0.24576,0.07168,0.256,8.1,1.52,8.241383379,8.70576,1.44168,8.824324246,0.24576,0.07168,0.256,8.46,1.37,8.570210032
06/03/2021 09:30,8.51472,1.64096,8.67140164,0.41472,0.12096,0.432,8.1,1.52,8.241383379,8.81472,1.49096,8.939924519,0.41472,0.12096,0.432,8.4,1.37,8.510987017
06/03/2021 10:00,8.64832,1.68576,8.811085381,0.56832,0.16576,0.592,8.08,1.52,8.221727312,8.96832,1.57576,9.105700588,0.56832,0.16576,0.592,8.4,1.41,8.517517244
06/03/2021 10:30,8.59992,1.65956,8.758582271,0.64992,0.18956,0.677,7.95,1.47,8.084763447,8.92992,1.49956,9.054951761,0.64992,0.18956,0.677,8.28,1.31,8.382988727
06/03/2021 11:00,8.32616,1.54888,8.469000508,0.71616,0.20888,0.746,7.61,1.34,7.727075773,8.67616,1.39888,8.78820901,0.71616,0.20888,0.746,7.96,1.19,8.04845948
06/03/2021 11:30,8.28064,1.47352,8.410722918,0.56064,0.16352,0.584,7.72,1.31,7.830357591,8.62064,1.42352,8.737381942,0.56064,0.16352,0.584,8.06,1.26,8.157891885
06/03/2021 12:00,8.34192,1.11556,8.416181046,0.36192,0.10556,0.377,7.98,1.01,8.043662101,8.67192,1.33556,8.774161897,0.36192,0.10556,0.377,8.31,1.23,8.400535697
06/03/2021 12:30,8.20592,1.12256,8.282346527,0.38592,0.11256,0.402,7.82,1.01,7.884954026,8.51592,1.11256,8.588287559,0.38592,0.11256,0.402,8.13,1,8.191269743
06/03/2021 13:00,8.08464,1.14552,8.165391601,0.46464,0.13552,0.484,7.62,1.01,7.686644261,8.42464,1.15552,8.503516073,0.46464,0.13552,0.484,7.96,1.02,8.025085669
06/03/2021 13:30,8.05032,1.19676,8.138789013,0.64032,0.18676,0.667,7.41,1.01,7.478515896,8.43032,1.23676,8.520555768,0.64032,0.18676,0.667,7.79,1.05,7.86044528
06/03/2021 14:00,7.86408,1.09244,7.93959567,0.45408,0.13244,0.473,7.41,0.96,7.471927462,8.24408,1.13244,8.321494782,0.45408,0.13244,0.473,7.79,1,7.853922587
06/03/2021 14:30,7.67592,1.07256,7.750492423,0.38592,0.11256,0.402,7.29,0.96,7.352938188,8.05592,1.08256,8.128332129,0.38592,0.11256,0.402,7.67,0.97,7.731093066
06/03/2021 15:00,7.67064,1.05352,7.742649572,0.32064,0.09352,0.334,7.35,0.96,7.412428752,8.06064,1.06352,8.130497648,0.32064,0.09352,0.334,7.74,0.97,7.800544853
06/03/2021 15:30,7.66768,1.10224,7.746499184,0.24768,0.07224,0.258,7.42,1.03,7.49114811,8.05768,1.10224,8.132720332,0.24768,0.07224,0.258,7.81,1.03,7.877626546
06/03/2021 16:00,7.69352,1.08936,7.770260948,0.20352,0.05936,0.212,7.49,1.03,7.560489402,8.08352,1.08936,8.156592475,0.20352,0.05936,0.212,7.88,1.03,7.947030892
06/03/2021 16:30,7.71248,1.01864,7.779458542,0.13248,0.03864,0.138,7.58,0.98,7.643088381,8.11248,1.02864,8.177434316,0.13248,0.03864,0.138,7.98,0.99,8.041175287
06/03/2021 17:00,7.91776,1.00268,7.98099559,0.07776,0.02268,0.081,7.84,0.98,7.901012593,8.33776,1.03268,8.401468312,0.07776,0.02268,0.081,8.26,1.01,8.321520294
06/03/2021 17:30,7.90648,1.03064,7.973370981,0.03648,0.01064,0.038,7.87,1.02,7.935823839,8.32648,1.02064,8.388800582,0.03648,0.01064,0.038,8.29,1.01,8.3512993
06/03/2021 18:00,8.0048,1.0214,8.06970142,0.0048,0.0014,0.005,8,1.02,8.064762861,8.3848,1.0314,8.447997218,0.0048,0.0014,0.005,8.38,1.03,8.443062241
06/03/2021 18:30,8.05,1.02,8.114363807,0,0,0,8.05,1.02,8.114363807,8.42,1,8.479174488,0,0,0,8.42,1,8.479174488
06/03/2021 19:00,7.91,0.99,7.971712489,0,0,0,7.91,0.99,7.971712489,8.25,0.98,8.308002167,0,0,0,8.25,0.98,8.308002167
06/03/2021 19:30,7.83,0.99,7.892338057,0,0,0,7.83,0.99,7.892338057,8.16,0.96,8.216276529,0,0,0,8.16,0.96,8.216276529
06/03/2021 20:00,7.64,0.96,7.700077922,0,0,0,7.64,0.96,7.700077922,8.01,0.92,8.062660851,0,0,0,8.01,0.92,8.062660851
06/03/2021 20:30,7.57,1.02,7.63840952,0,0,0,7.57,1.02,7.63840952,7.95,0.97,8.008957485,0,0,0,7.95,0.97,8.008957485
06/03/2021 21:00,7.35,1.02,7.420437992,0,0,0,7.35,1.02,7.420437992,7.72,0.96,7.779460136,0,0,0,7.72,0.96,7.779460136
06/03/2021 21:30,7.06,0.92,7.119691005,0,0,0,7.06,0.92,7.119691005,7.42,0.9,7.474382918,0,0,0,7.42,0.9,7.474382918
06/03/2021 22:00,6.67,0.4,6.681983239,0,0,0,6.67,0.4,6.681983239,7.03,0.69,7.063780857,0,0,0,7.03,0.69,7.063780857
06/03/2021 22:30,6.56,0.61,6.588300236,0,0,0,6.56,0.61,6.588300236,6.91,0.62,6.937759004,0,0,0,6.91,0.62,6.937759004
06/03/2021 23:00,6.62,0.67,6.653818453,0,0,0,6.62,0.67,6.653818453,6.94,0.64,6.969447611,0,0,0,6.94,0.64,6.969447611
06/03/2021 23:30,6.44,0.64,6.471723109,0,0,0,6.44,0.64,6.471723109,6.75,0.61,6.777506916,0,0,0,6.75,0.61,6.777506916
07/03/2021 00:00,6.44,0.64,6.471723109,0,0,0,6.44,0.64,6.471723109,6.73,0.58,6.754946336,0,0,0,6.73,0.58,6.754946336
07/03/2021 00:30,6.41,0.64,6.441870846,0,0,0,6.41,0.64,6.441870846,6.7,0.62,6.728625417,0,0,0,6.7,0.62,6.728625417
07/03/2021 01:00,6.41,0.62,6.439914596,0,0,0,6.41,0.62,6.439914596,6.7,0.57,6.724202555,0,0,0,6.7,0.57,6.724202555
07/03/2021 01:30,6.43,0.65,6.462770304,0,0,0,6.43,0.65,6.462770304,6.7,0.59,6.725927445,0,0,0,6.7,0.59,6.725927445
07/03/2021 02:00,6.43,0.65,6.462770304,0,0,0,6.43,0.65,6.462770304,6.7,0.59,6.725927445,0,0,0,6.7,0.59,6.725927445
07/03/2021 02:30,6.46,0.65,6.492618886,0,0,0,6.46,0.65,6.492618886,6.73,0.61,6.757588327,0,0,0,6.73,0.61,6.757588327
07/03/2021 03:00,6.48,0.7,6.51769898,0,0,0,6.48,0.7,6.51769898,6.76,0.66,6.792142519,0,0,0,6.76,0.66,6.792142519
07/03/2021 03:30,6.39,0.7,6.428226816,0,0,0,6.39,0.7,6.428226816,6.66,0.66,6.692622804,0,0,0,6.66,0.66,6.692622804
07/03/2021 04:00,6.35,0.72,6.390688539,0,0,0,6.35,0.72,6.390688539,6.61,0.62,6.639013481,0,0,0,6.61,0.62,6.639013481
07/03/2021 04:30,6.44,0.75,6.483525276,0,0,0,6.44,0.75,6.483525276,6.7,0.65,6.731456009,0,0,0,6.7,0.65,6.731456009
07/03/2021 05:00,6.4,0.75,6.443795465,0,0,0,6.4,0.75,6.443795465,6.66,0.65,6.691644043,0,0,0,6.66,0.65,6.691644043
07/03/2021 05:30,6.32,0.73,6.362020119,0,0,0,6.32,0.73,6.362020119,6.58,0.63,6.610090771,0,0,0,6.58,0.63,6.610090771
07/03/2021 06:00,6.18,0.64,6.21305078,0,0,0,6.18,0.64,6.21305078,6.44,0.54,6.462600096,0,0,0,6.44,0.54,6.462600096
07/03/2021 06:30,6.44,0.66,6.473731536,0,0,0,6.44,0.66,6.473731536,6.72,0.58,6.744983321,0,0,0,6.72,0.58,6.744983321
07/03/2021 07:00,6.44192,0.66056,6.475698634,0.00192,0.00056,0.002,6.44,0.66,6.473731536,6.72192,0.58056,6.746944375,0.00192,0.00056,0.002,6.72,0.58,6.744983321
07/03/2021 07:30,6.46032,0.67176,6.49515173,0.04032,0.01176,0.042,6.42,0.66,6.453836069,6.76032,0.57176,6.784455468,0.04032,0.01176,0.042,6.72,0.56,6.743292964
07/03/2021 08:00,6.64136,0.73248,6.681630759,0.11136,0.03248,0.116,6.53,0.7,6.567411971,6.94136,0.64248,6.971029996,0.11136,0.03248,0.116,6.83,0.61,6.857186012
07/03/2021 08:30,6.88456,0.81008,6.932055684,0.27456,0.08008,0.286,6.61,0.73,6.650187967,7.18456,0.76008,7.224653902,0.27456,0.08008,0.286,6.91,0.68,6.94337814
07/03/2021 09:00,7.10128,0.76204,7.142050308,0.76128,0.22204,0.793,6.34,0.54,6.362955288,7.46128,1.13204,7.546669053,0.76128,0.22204,0.793,6.7,0.91,6.761516102
07/03/2021 09:30,7.22728,0.99504,7.295456175,0.97728,0.28504,1.018,6.25,0.71,6.290198725,7.45728,1.11504,7.540181642,0.97728,0.28504,1.018,6.48,0.83,6.532939614
07/03/2021 10:00,7.56936,1.17648,7.660242555,1.35936,0.39648,1.416,6.21,0.78,6.258793814,7.64936,1.32648,7.763520954,1.35936,0.39648,1.416,6.29,0.93,6.358380297
07/03/2021 10:30,7.84496,1.40228,7.969302767,1.82496,0.53228,1.901,6.02,0.87,6.082540588,7.84496,1.56228,7.999007201,1.82496,0.53228,1.901,6.02,1.03,6.107479022
07/03/2021 11:00,8.33552,1.78536,8.52457647,3.03552,0.88536,3.162,5.3,0.9,5.375872022,8.33552,1.97536,8.566384348,3.03552,0.88536,3.162,5.3,1.09,5.410924135
07/03/2021 11:30,8.45144,1.82792,8.646856631,3.18144,0.92792,3.314,5.27,0.9,5.346297784,8.45144,2.01792,8.689006802,3.18144,0.92792,3.314,5.27,1.09,5.38154253
07/03/2021 12:00,8.43312,1.83716,8.630913613,2.97312,0.86716,3.097,5.46,0.97,5.545493666,8.44312,2.04716,8.687758019,2.97312,0.86716,3.097,5.47,1.18,5.595828804
07/03/2021 12:30,8.43768,1.97724,8.666251889,3.24768,0.94724,3.383,5.19,1.03,5.291219141,8.47768,2.07724,8.728458295,3.24768,0.94724,3.383,5.23,1.13,5.350682199
07/03/2021 13:00,8.43504,1.94772,8.656992145,3.21504,0.93772,3.349,5.22,1.01,5.316812955,8.44504,1.96772,8.671252655,3.21504,0.93772,3.349,5.23,1.03,5.330459642
07/03/2021 13:30,7.76208,1.44144,7.894785317,2.30208,0.67144,2.398,5.46,0.77,5.514027566,7.85208,1.63144,8.019772865,2.30208,0.67144,2.398,5.55,0.96,5.632415113
07/03/2021 14:00,7.60592,1.34256,7.723502211,2.30592,0.67256,2.402,5.3,0.67,5.342181202,7.72592,1.63256,7.896524045,2.30592,0.67256,2.402,5.42,0.96,5.504361907
07/03/2021 14:30,7.27656,1.19108,7.373397928,1.78656,0.52108,1.861,5.49,0.67,5.53073232,7.43656,1.48108,7.582613178,1.78656,0.52108,1.861,5.65,0.96,5.730977229
07/03/2021 15:00,7.0804,1.0872,7.163383837,1.4304,0.4172,1.49,5.65,0.67,5.68958698,7.3004,1.3772,7.429166844,1.4304,0.4172,1.49,5.87,0.96,5.947982851
07/03/2021 15:30,6.80616,0.81388,6.854649123,0.83616,0.24388,0.871,5.97,0.57,5.997149323,7.05616,1.12388,7.145103232,0.83616,0.24388,0.871,6.22,0.88,6.281942375
07/03/2021 16:00,6.84088,0.68484,6.875074181,0.53088,0.15484,0.553,6.31,0.53,6.3322192,7.12088,1.01484,7.192832001,0.53088,0.15484,0.553,6.59,0.86,6.645878422
07/03/2021 16:30,6.73704,0.63372,6.76677981,0.28704,0.08372,0.299,6.45,0.55,6.47340714,7.11704,0.80372,7.162277864,0.28704,0.08372,0.299,6.83,0.72,6.867845368
07/03/2021 17:00,6.98424,0.59832,7.009821339,0.23424,0.06832,0.244,6.75,0.53,6.770775436,7.16424,0.78832,7.207481058,0.23424,0.06832,0.244,6.93,0.72,6.967302204
07/03/2021 17:30,7.07408,0.56744,7.096801815,0.09408,0.02744,0.098,6.98,0.54,7.00085709,7.09408,0.74744,7.133346872,0.09408,0.02744,0.098,7,0.72,7.036931149
07/03/2021 18:00,7.00112,0.61616,7.028181443,0.02112,0.00616,0.022,6.98,0.61,7.006604028,7.00112,0.68616,7.034663944,0.02112,0.00616,0.022,6.98,0.68,7.013044988
07/03/2021 18:30,7.26,0.43,7.272723011,0,0,0,7.26,0.43,7.272723011,7.26,0.68,7.29177619,0,0,0,7.26,0.68,7.29177619
07/03/2021 19:00,7.26,0.66,7.289938271,0,0,0,7.26,0.66,7.289938271,7.24,0.53,7.259373251,0,0,0,7.24,0.53,7.259373251
07/03/2021 19:30,7.22,0.73,7.256810594,0,0,0,7.22,0.73,7.256810594,7.2,0.59,7.224133166,0,0,0,7.2,0.59,7.224133166
07/03/2021 20:00,6.99,0.51,7.008580455,0,0,0,6.99,0.51,7.008580455,7.2,1.46,7.346536599,0,0,0,7.2,1.46,7.346536599
07/03/2021 20:30,6.96,-0.25,6.964488495,0,0,0,6.96,-0.25,6.964488495,7.17,1.52,7.329345128,0,0,0,7.17,1.52,7.329345128
07/03/2021 21:00,7.11,0.34,7.118124753,0,0,0,7.11,0.34,7.118124753,7.17,1.02,7.242188896,0,0,0,7.17,1.02,7.242188896
07/03/2021 21:30,7.64,0.73,7.674796414,0,0,0,7.64,0.73,7.674796414,7.67,0.91,7.723794404,0,0,0,7.67,0.91,7.723794404
07/03/2021 22:00,7.26,0.73,7.296608801,0,0,0,7.26,0.73,7.296608801,7.29,0.89,7.344126905,0,0,0,7.29,0.89,7.344126905
07/03/2021 22:30,7,0.68,7.032951016,0,0,0,7,0.68,7.032951016,7.04,0.87,7.093553411,0,0,0,7.04,0.87,7.093553411
07/03/2021 23:00,6.97,0.75,7.010235374,0,0,0,6.97,0.75,7.010235374,7.02,0.93,7.08133462,0,0,0,7.02,0.93,7.08133462
07/03/2021 23:30,6.77,0.5,6.788438701,0,0,0,6.77,0.5,6.788438701,7.09,1.68,7.286322804,0,0,0,7.09,1.68,7.286322804
08/03/2021 00:00,6.75,0.5,6.768493185,0,0,0,6.75,0.5,6.768493185,7.04,1.35,7.168270363,0,0,0,7.04,1.35,7.168270363
08/03/2021 00:30,6.86,0.75,6.900876756,0,0,0,6.86,0.75,6.900876756,6.89,0.79,6.935142392,0,0,0,6.89,0.79,6.935142392
08/03/2021 01:00,6.86,0.66,6.891676139,0,0,0,6.86,0.66,6.891676139,6.89,0.72,6.927517593,0,0,0,6.89,0.72,6.927517593
08/03/2021 01:30,6.86,0.32,6.867459501,0,0,0,6.86,0.32,6.867459501,6.89,0.83,6.939812678,0,0,0,6.89,0.83,6.939812678
08/03/2021 02:00,6.9,0.64,6.929617594,0,0,0,6.9,0.64,6.929617594,6.93,0.92,6.990801099,0,0,0,6.93,0.92,6.990801099
08/03/2021 02:30,6.8,0.58,6.824690469,0,0,0,6.8,0.58,6.824690469,6.83,0.88,6.886457725,0,0,0,6.83,0.88,6.886457725
08/03/2021 03:00,6.67,0.61,6.697835471,0,0,0,6.67,0.61,6.697835471,6.71,0.9,6.770088626,0,0,0,6.71,0.9,6.770088626
08/03/2021 03:30,6.67,0.61,6.697835471,0,0,0,6.67,0.61,6.697835471,6.71,0.9,6.770088626,0,0,0,6.71,0.9,6.770088626
08/03/2021 04:00,6.94,0.66,6.971312645,0,0,0,6.94,0.66,6.971312645,6.98,0.96,7.045707913,0,0,0,6.98,0.96,7.045707913
08/03/2021 04:30,7.17,0.75,7.209119225,0,0,0,7.17,0.75,7.209119225,7.22,1.09,7.301814843,0,0,0,7.22,1.09,7.301814843
08/03/2021 05:00,7.36,0.83,7.406652415,0,0,0,7.36,0.83,7.406652415,7.4,1.15,7.488825008,0,0,0,7.4,1.15,7.488825008
08/03/2021 05:30,7.22,0.75,7.258849771,0,0,0,7.22,0.75,7.258849771,7.26,1.06,7.336974853,0,0,0,7.26,1.06,7.336974853
08/03/2021 06:00,7.48,0.86,7.529276194,0,0,0,7.48,0.86,7.529276194,7.51,1.03,7.580303424,0,0,0,7.51,1.03,7.580303424
08/03/2021 06:30,8.16,1.22,8.25069694,0,0,0,8.16,1.22,8.25069694,8.18,1.24,8.273451517,0,0,0,8.18,1.24,8.273451517
08/03/2021 07:00,8.86824,1.59532,9.010589692,0.01824,0.00532,0.019,8.85,1.59,8.991696169,8.88824,1.65532,9.041067116,0.01824,0.00532,0.019,8.87,1.65,9.022161604
08/03/2021 07:30,9.4364,1.6752,9.583941778,0.0864,0.0252,0.09,9.35,1.65,9.494472076,9.4664,1.8852,9.652290298,0.0864,0.0252,0.09,9.38,1.86,9.56263562
08/03/2021 08:00,9.91712,1.91416,10.10016226,0.11712,0.03416,0.122,9.8,1.88,9.97869731,9.92712,2.06416,10.13945107,0.11712,0.03416,0.122,9.81,2.03,10.0178341
08/03/2021 08:30,10.36696,2.17328,10.59230879,0.21696,0.06328,0.226,10.15,2.11,10.36699571,10.38696,2.32328,10.6436163,0.21696,0.06328,0.226,10.17,2.26,10.41808524
08/03/2021 09:00,10.43496,2.18728,10.66173457,0.26496,0.07728,0.276,10.17,2.11,10.38657788,10.46496,2.39728,10.73602996,0.26496,0.07728,0.276,10.2,2.32,10.46051624
08/03/2021 09:30,10.63344,2.16892,10.852385,0.37344,0.10892,0.389,10.26,2.06,10.46475991,10.70344,2.66892,11.03117228,0.37344,0.10892,0.389,10.33,2.56,10.64248561
08/03/2021 10:00,11.1276,2.5768,11.42205673,0.5376,0.1568,0.56,10.59,2.42,10.86298762,11.1576,2.7568,11.49312769,0.5376,0.1568,0.56,10.62,2.6,10.93363617
08/03/2021 10:30,10.75784,2.58812,11.06478588,0.50784,0.14812,0.529,10.25,2.44,10.5364178,10.78784,2.81812,11.14985615,0.50784,0.14812,0.529,10.28,2.67,10.6210781
08/03/2021 11:00,10.86272,2.53496,11.15458238,0.70272,0.20496,0.732,10.16,2.33,10.42374693,10.89272,2.76496,11.23816501,0.70272,0.20496,0.732,10.19,2.56,10.50665027
08/03/2021 11:30,10.95568,2.55124,11.24881104,0.65568,0.19124,0.683,10.3,2.36,10.56691062,10.97568,2.75124,11.31524958,0.65568,0.19124,0.683,10.32,2.56,10.6327795
08/03/2021 12:00,10.98352,2.54436,11.27437268,0.56352,0.16436,0.587,10.42,2.38,10.6883488,11.00352,2.72436,11.33576596,0.56352,0.16436,0.587,10.44,2.56,10.74928835
08/03/2021 12:30,11.048,2.499,11.32710488,0.648,0.189,0.675,10.4,2.31,10.65345484,11.068,2.679,11.38761015,0.648,0.189,0.675,10.42,2.49,10.71337949
08/03/2021 13:00,11.10808,2.51444,11.38911102,0.59808,0.17444,0.623,10.51,2.34,10.76734415,11.13808,2.72444,11.46644668,0.59808,0.17444,0.623,10.54,2.55,10.84408133
08/03/2021 13:30,10.97552,2.56536,11.27134026,0.63552,0.18536,0.662,10.34,2.38,10.61037228,11.00552,2.79536,11.35497723,0.63552,0.18536,0.662,10.37,2.61,10.69340919
08/03/2021 14:00,10.97488,2.51184,11.25865583,0.79488,0.23184,0.828,10.18,2.28,10.43220015,11.00488,2.72184,11.33648079,0.79488,0.23184,0.828,10.21,2.49,10.50924355
08/03/2021 14:30,10.7604,2.3972,11.02419049,0.7104,0.2072,0.74,10.05,2.19,10.28584464,10.8004,2.6272,11.11534165,0.7104,0.2072,0.74,10.09,2.42,10.37615054
08/03/2021 15:00,10.81136,2.43248,11.08162732,0.83136,0.24248,0.866,9.98,2.19,10.21746055,10.85136,2.66248,11.17321859,0.83136,0.24248,0.866,10.02,2.42,10.30809391
08/03/2021 15:30,10.6336,2.3098,10.88157273,0.5136,0.1498,0.535,10.12,2.16,10.34794666,10.6736,2.5698,10.97859777,0.5136,0.1498,0.535,10.16,2.42,10.44423286
08/03/2021 16:00,10.61184,2.25012,10.84777342,0.41184,0.12012,0.429,10.2,2.13,10.42002399,10.65184,2.52012,10.94589878,0.41184,0.12012,0.429,10.24,2.4,10.51749019
08/03/2021 16:30,10.70464,2.22552,10.93353816,0.70464,0.20552,0.734,10,2.02,10.2019802,10.73464,2.44552,11.00968047,0.70464,0.20552,0.734,10.03,2.24,10.27708616
08/03/2021 17:00,10.29768,2.07724,10.50510064,0.84768,0.24724,0.883,9.45,1.83,9.625559724,10.31768,2.24724,10.55957424,0.84768,0.24724,0.883,9.47,2,9.678889399
