Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/03/2021 17:30,9.97088,1.85484,10.14193667,0.29088,0.08484,0.303,9.68,1.77,9.840492874,9.99088,1.98484,10.18613141,0.29088,0.08484,0.303,9.7,1.9,9.884331035
08/03/2021 18:00,9.81824,1.75032,9.973036488,0.13824,0.04032,0.144,9.68,1.71,9.829877924,9.83824,1.88032,10.01631517,0.13824,0.04032,0.144,9.7,1.84,9.87297321
08/03/2021 18:30,9.81472,1.69596,9.960171133,0.05472,0.01596,0.057,9.76,1.68,9.903534723,9.83472,1.82596,10.00279198,0.05472,0.01596,0.057,9.78,1.81,9.94607963
08/03/2021 19:00,9.66248,1.68364,9.808066242,0.01248,0.00364,0.013,9.65,1.68,9.795146757,9.69248,1.79364,9.857043827,0.01248,0.00364,0.013,9.68,1.79,9.844109914
08/03/2021 19:30,9.65096,1.58028,9.779484332,0.00096,0.00028,0.001,9.65,1.58,9.778491704,9.68096,1.79028,9.845104824,0.00096,0.00028,0.001,9.68,1.79,9.844109914
08/03/2021 20:00,9.85576,1.75168,10.01021418,0.00576,0.00168,0.006,9.85,1.75,10.0042491,9.90576,2.11168,10.12834012,0.00576,0.00168,0.006,9.9,2.11,10.12235645
08/03/2021 20:30,9.74304,1.66672,9.884573031,0.02304,0.00672,0.024,9.72,1.66,9.860730196,9.80304,2.05672,10.01647096,0.02304,0.00672,0.024,9.78,2.05,9.992542219
08/03/2021 21:00,9.38952,1.73736,9.548900753,0.05952,0.01736,0.062,9.33,1.72,9.487217716,9.43952,2.08736,9.667554479,0.05952,0.01736,0.062,9.38,2.07,9.605691021
08/03/2021 21:30,9.36648,2.02064,9.581958756,0.03648,0.01064,0.038,9.33,2.01,9.544055742,9.34648,1.77064,9.512720662,0.03648,0.01064,0.038,9.31,1.76,9.474898416
08/03/2021 22:00,8.93288,1.60084,9.075187811,0.00288,0.00084,0.003,8.93,1.6,9.072204804,8.97288,1.87084,9.165839721,0.00288,0.00084,0.003,8.97,1.87,9.162848902
08/03/2021 22:30,9.01208,1.67644,9.166680806,0.02208,0.00644,0.023,8.99,1.67,9.143795711,9.04208,1.80644,9.220761151,0.02208,0.00644,0.023,9.02,1.8,9.197847574
08/03/2021 23:00,8.82152,0.83336,8.860795901,0.01152,0.00336,0.012,8.81,0.83,8.849011244,9.06152,2.49336,9.398297122,0.01152,0.00336,0.012,9.05,2.49,9.386298525
08/03/2021 23:30,8.54384,1.51112,8.676444295,0.00384,0.00112,0.004,8.54,1.51,8.67246793,8.57384,1.63112,8.727616215,0.00384,0.00112,0.004,8.57,1.63,8.723634564
09/03/2021 00:00,8.48192,1.46056,8.606753302,0.00192,0.00056,0.002,8.48,1.46,8.604766121,8.51192,1.63056,8.666689564,0.00192,0.00056,0.002,8.51,1.63,8.664698494
09/03/2021 00:30,8.38784,1.38812,8.501925488,0.02784,0.00812,0.029,8.36,1.38,8.473134013,8.42784,1.57812,8.574319203,0.02784,0.00812,0.029,8.4,1.57,8.545460783
09/03/2021 01:00,8.41072,1.35896,8.519799481,0.03072,0.00896,0.032,8.38,1.35,8.488044533,8.43072,1.51896,8.566462467,0.03072,0.00896,0.032,8.4,1.51,8.534641176
09/03/2021 01:30,8.17768,1.30224,8.280717312,0.00768,0.00224,0.008,8.17,1.3,8.272780669,8.21768,1.48224,8.35028742,0.00768,0.00224,0.008,8.21,1.48,8.342331808
09/03/2021 02:00,8.11824,1.30532,8.222510626,0.01824,0.00532,0.019,8.1,1.3,8.203657721,8.14824,1.51532,8.287943641,0.01824,0.00532,0.019,8.13,1.51,8.269038638
09/03/2021 02:30,7.99072,1.28896,8.094011614,0.03072,0.00896,0.032,7.96,1.28,8.062257748,8.03072,1.45896,8.162170545,0.03072,0.00896,0.032,8,1.45,8.130344396
09/03/2021 03:00,8.26648,1.36064,8.377710475,0.03648,0.01064,0.038,8.23,1.35,8.33998801,8.29648,1.53064,8.436494485,0.03648,0.01064,0.038,8.26,1.52,8.398690374
09/03/2021 03:30,8.13216,1.39688,8.25126051,0.09216,0.02688,0.096,8.04,1.37,8.155887444,8.15216,1.54688,8.297623178,0.09216,0.02688,0.096,8.06,1.52,8.202072909
09/03/2021 04:00,8.07456,1.36008,8.18830488,0.03456,0.01008,0.036,8.04,1.35,8.152551748,8.09456,1.53008,8.237903034,0.03456,0.01008,0.036,8.06,1.52,8.202072909
09/03/2021 04:30,8.24768,1.39224,8.364362355,0.00768,0.00224,0.008,8.24,1.39,8.356416696,8.27768,1.54224,8.420124132,0.00768,0.00224,0.008,8.27,1.54,8.412163812
09/03/2021 05:00,8.38192,1.39056,8.496483979,0.00192,0.00056,0.002,8.38,1.39,8.494498219,8.41192,1.54056,8.551825723,0.00192,0.00056,0.002,8.41,1.54,8.549836256
09/03/2021 05:30,8.66,1.44,8.778906538,0,0,0,8.66,1.44,8.778906538,8.69,1.59,8.834262844,0,0,0,8.69,1.59,8.834262844
09/03/2021 06:00,8.66,1.44,8.778906538,0,0,0,8.66,1.44,8.778906538,8.69,1.59,8.834262844,0,0,0,8.69,1.59,8.834262844
09/03/2021 06:30,9.34,1.81,9.513763714,0,0,0,9.34,1.81,9.513763714,9.36,1.85,9.541074363,0,0,0,9.36,1.85,9.541074363
09/03/2021 07:00,9.88264,2.05952,10.09495894,0.03264,0.00952,0.034,9.85,2.05,10.06106356,9.89264,2.00952,10.09467666,0.03264,0.00952,0.034,9.86,2,10.0607952
09/03/2021 07:30,10.56168,1.92424,10.73553837,0.15168,0.04424,0.158,10.41,1.88,10.5783978,10.69168,2.69424,11.02592175,0.15168,0.04424,0.158,10.54,2.65,10.8680311
09/03/2021 08:00,11.1756,1.8158,11.32215373,0.4656,0.1358,0.485,10.71,1.68,10.84096398,11.4356,3.3458,11.9150042,0.4656,0.1358,0.485,10.97,3.21,11.43000437
09/03/2021 08:30,11.60968,2.80824,11.94449168,1.15968,0.33824,1.208,10.45,2.47,10.73794207,11.64968,3.05824,12.04441265,1.15968,0.33824,1.208,10.49,2.72,10.83690454
09/03/2021 09:00,11.7236,3.0348,12.11002923,1.3536,0.3948,1.41,10.37,2.64,10.700771,11.7336,3.1348,12.14513648,1.3536,0.3948,1.41,10.38,2.74,10.73554843
09/03/2021 09:30,11.68896,2.95428,12.05651509,1.00896,0.29428,1.051,10.68,2.66,11.00627094,11.70896,3.06428,12.103287,1.00896,0.29428,1.051,10.7,2.77,11.05273269
09/03/2021 10:00,12.41816,3.49488,12.90057689,2.34816,0.68488,2.446,10.07,2.81,10.45471186,12.43816,3.66488,12.96684887,2.34816,0.68488,2.446,10.09,2.98,10.52086023
09/03/2021 10:30,12.18696,3.42828,12.65998017,2.25696,0.65828,2.351,9.93,2.77,10.30911247,12.19696,3.54828,12.70260305,2.25696,0.65828,2.351,9.94,2.89,10.35160374
09/03/2021 11:00,12.3816,3.6388,12.905227,3.0816,0.8988,3.21,9.3,2.74,9.695235943,12.4016,3.8788,12.99402832,3.0816,0.8988,3.21,9.32,2.98,9.784824986
09/03/2021 11:30,11.87728,3.30004,12.32720748,2.05728,0.60004,2.143,9.82,2.7,10.18441947,11.89728,3.52004,12.40709285,2.05728,0.60004,2.143,9.84,2.92,10.26411224
09/03/2021 12:00,11.7624,2.9282,12.12140293,1.2624,0.3682,1.315,10.5,2.56,10.80757142,11.7924,3.1882,12.21578147,1.2624,0.3682,1.315,10.53,2.82,10.90106875
09/03/2021 12:30,11.74968,2.89824,12.10185007,1.39968,0.40824,1.458,10.35,2.49,10.64530883,11.77968,3.06824,12.17271365,1.39968,0.40824,1.458,10.38,2.66,10.71540946
09/03/2021 13:00,11.26952,2.80736,11.61392919,1.01952,0.29736,1.062,10.25,2.51,10.55284796,11.28952,2.97736,11.67552716,1.01952,0.29736,1.062,10.27,2.68,10.61392011
09/03/2021 13:30,11.47312,3.41216,11.96976685,0.93312,0.27216,0.972,10.54,3.14,10.99778159,11.33312,2.55216,11.61693288,0.93312,0.27216,0.972,10.4,2.28,10.64699019
09/03/2021 14:00,11.37376,2.95568,11.75153015,1.25376,0.36568,1.306,10.12,2.59,10.44617155,11.40376,3.20568,11.84576407,1.25376,0.36568,1.306,10.15,2.84,10.53983396
09/03/2021 14:30,11.79904,3.14472,12.2109217,1.55904,0.45472,1.624,10.24,2.69,10.58743123,11.83904,3.40472,12.31888738,1.55904,0.45472,1.624,10.28,2.95,10.69490065
09/03/2021 15:00,11.8032,4.0526,12.47954715,1.2432,0.3626,1.295,10.56,3.69,11.18613874,11.5532,2.4526,11.81065947,1.2432,0.3626,1.295,10.31,2.09,10.51970532
09/03/2021 15:30,11.33824,3.56532,11.88558762,0.73824,0.21532,0.769,10.6,3.35,11.11676662,11.13824,2.26532,11.36626874,0.73824,0.21532,0.769,10.4,2.05,10.60011792
09/03/2021 16:00,11.054,2.997,11.45307491,0.744,0.217,0.775,10.31,2.78,10.67822551,10.994,2.677,11.31522713,0.744,0.217,0.775,10.25,2.46,10.54106731
09/03/2021 16:30,11.1432,2.8576,11.5037726,0.6432,0.1876,0.67,10.5,2.67,10.83415433,11.0832,2.5476,11.37222881,0.6432,0.1876,0.67,10.44,2.36,10.70342001
09/03/2021 17:00,10.47736,2.20048,10.70594157,0.44736,0.13048,0.466,10.03,2.07,10.24137686,10.51736,2.47048,10.80361665,0.44736,0.13048,0.466,10.07,2.34,10.33830257
09/03/2021 17:30,10.2016,1.9288,10.38233654,0.2016,0.0588,0.21,10,1.87,10.17334262,10.2416,2.2188,10.479191,0.2016,0.0588,0.21,10.04,2.16,10.26972249
09/03/2021 18:00,10.00928,1.94604,10.19670328,0.08928,0.02604,0.093,9.92,1.92,10.10409818,10.03928,2.11604,10.259862,0.08928,0.02604,0.093,9.95,2.09,10.16713332
09/03/2021 18:30,10.11848,1.66164,10.25400824,0.10848,0.03164,0.113,10.01,1.63,10.14184401,10.22848,2.29164,10.48205214,0.10848,0.03164,0.113,10.12,2.26,10.36928156
09/03/2021 19:00,10.01608,0.96844,10.0627896,0.16608,0.04844,0.173,9.85,0.92,9.892871171,10.33608,2.95844,10.75113561,0.16608,0.04844,0.173,10.17,2.91,10.57813783
09/03/2021 19:30,9.92592,1.46256,10.03309372,0.14592,0.04256,0.152,9.78,1.42,9.882550278,10.08592,2.48256,10.38695751,0.14592,0.04256,0.152,9.94,2.44,10.23509648
09/03/2021 20:00,10.1584,2.4762,10.4558432,0.1584,0.0462,0.165,10,2.43,10.29101064,10.0084,1.5262,10.12409784,0.1584,0.0462,0.165,9.85,1.48,9.960567253
09/03/2021 20:30,9.916,1.853,10.08764913,0.216,0.063,0.225,9.7,1.79,9.863777167,9.956,2.143,10.18402597,0.216,0.063,0.225,9.74,2.08,9.959618467
09/03/2021 21:00,9.67448,1.93964,9.867003932,0.20448,0.05964,0.213,9.47,1.88,9.654807093,9.70448,2.13964,9.937554599,0.20448,0.05964,0.213,9.5,2.08,9.725039846
09/03/2021 21:30,9.35816,1.71488,9.513988228,0.18816,0.05488,0.196,9.17,1.66,9.31903965,9.38816,1.90488,9.579463242,0.18816,0.05488,0.196,9.2,1.85,9.38416219
09/03/2021 22:00,9.04384,1.55112,9.175893155,0.24384,0.07112,0.254,8.8,1.48,8.923586723,9.10384,1.92112,9.304332582,0.24384,0.07112,0.254,8.86,1.85,9.051082808
09/03/2021 22:30,8.88552,1.67036,9.041159671,0.27552,0.08036,0.287,8.61,1.59,8.755581077,8.91552,1.81036,9.097466691,0.27552,0.08036,0.287,8.64,1.73,8.81149817
09/03/2021 23:00,8.70888,1.54384,8.84466126,0.21888,0.06384,0.228,8.49,1.48,8.618033418,8.74888,1.73384,8.919030351,0.21888,0.06384,0.228,8.53,1.67,8.691938794
09/03/2021 23:30,8.71856,1.61708,8.867256408,0.29856,0.08708,0.311,8.42,1.53,8.55787941,8.74856,1.79708,8.931226041,0.29856,0.08708,0.311,8.45,1.71,8.621287607
10/03/2021 00:00,8.70896,1.65428,8.864684236,0.28896,0.08428,0.301,8.42,1.57,8.565121132,8.73896,1.83428,8.929389957,0.28896,0.08428,0.301,8.45,1.75,8.629310517
10/03/2021 00:30,8.58128,1.60204,8.729541718,0.28128,0.08204,0.293,8.3,1.52,8.438032946,8.62128,1.76204,8.799503043,0.28128,0.08204,0.293,8.34,1.68,8.50752608
10/03/2021 01:00,8.46624,1.53932,8.60504072,0.30624,0.08932,0.319,8.16,1.45,8.287828425,8.50624,1.71932,8.678259054,0.30624,0.08932,0.319,8.2,1.63,8.360436591
10/03/2021 01:30,8.4816,0.7338,8.513283797,0.3216,0.0938,0.335,8.16,0.64,8.18505956,8.7416,2.7638,9.168105639,0.3216,0.0938,0.335,8.42,2.67,8.833193081
10/03/2021 02:00,8.59384,1.09612,8.663461491,0.36384,0.10612,0.379,8.23,0.99,8.289330492,8.78384,2.40612,9.107428759,0.36384,0.10612,0.379,8.42,2.3,8.728482113
10/03/2021 02:30,8.69088,1.66984,8.849845242,0.41088,0.11984,0.428,8.28,1.55,8.423829296,8.72088,1.80984,8.906697974,0.41088,0.11984,0.428,8.31,1.69,8.480106131
10/03/2021 03:00,8.738,1.669,8.895965659,0.408,0.119,0.425,8.33,1.55,8.472980585,8.768,1.809,8.952670272,0.408,0.119,0.425,8.36,1.69,8.52910898
10/03/2021 03:30,8.70048,1.67264,8.859801172,0.42048,0.12264,0.438,8.28,1.55,8.423829296,8.73048,1.81264,8.916666687,0.42048,0.12264,0.438,8.31,1.69,8.480106131
10/03/2021 04:00,8.69568,1.58124,8.838278713,0.41568,0.12124,0.433,8.28,1.46,8.407734534,8.72568,1.72124,8.893826994,0.41568,0.12124,0.433,8.31,1.6,8.462629615
10/03/2021 04:30,8.548,1.579,8.692614394,0.408,0.119,0.425,8.14,1.46,8.269897218,8.578,1.689,8.742700098,0.408,0.119,0.425,8.17,1.57,8.319483157
10/03/2021 05:00,8.53456,1.57508,8.678686041,0.39456,0.11508,0.411,8.14,1.46,8.269897218,8.56456,1.63508,8.71924163,0.39456,0.11508,0.411,8.17,1.52,8.310192537
10/03/2021 05:30,8.47976,1.41368,8.596791308,0.38976,0.11368,0.406,8.09,1.3,8.19378423,8.50976,1.55368,8.650429862,0.38976,0.11368,0.406,8.12,1.44,8.246696308
10/03/2021 06:00,8.544,1.342,8.648751355,0.384,0.112,0.4,8.16,1.23,8.25218153,8.594,1.552,8.733014371,0.384,0.112,0.4,8.21,1.44,8.335328428
10/03/2021 06:30,9.09088,1.69484,9.247517602,0.29088,0.08484,0.303,8.8,1.61,8.946066175,9.12088,1.76484,9.290054478,0.29088,0.08484,0.303,8.83,1.68,8.988398078
10/03/2021 07:00,9.48096,1.83028,9.656009911,0.00096,0.00028,0.001,9.48,1.83,9.655014241,9.50096,1.96028,9.701079249,0.00096,0.00028,0.001,9.5,1.96,9.700082474
10/03/2021 07:30,9.85152,1.83336,10.02066142,0.01152,0.00336,0.012,9.84,1.83,10.0087212,9.88152,2.05336,10.09260743,0.01152,0.00336,0.012,9.87,2.05,10.08064482
10/03/2021 08:00,10.4948,2.1414,10.71104201,0.2448,0.0714,0.255,10.25,2.07,10.45693072,10.5748,2.6114,10.89246552,0.2448,0.0714,0.255,10.33,2.54,10.63769242
10/03/2021 08:30,10.94904,2.37472,11.20360531,0.35904,0.10472,0.374,10.59,2.27,10.83055862,11.03904,2.71472,11.36794215,0.35904,0.10472,0.374,10.68,2.61,10.99429397
10/03/2021 09:00,11.0536,2.7548,11.39170733,0.3936,0.1148,0.41,10.66,2.64,10.98203988,11.0436,2.5348,11.33076838,0.3936,0.1148,0.41,10.65,2.42,10.92148799
10/03/2021 09:30,11.04416,2.75788,11.38329356,0.40416,0.11788,0.421,10.64,2.64,10.96262742,11.05416,2.63788,11.36454417,0.40416,0.11788,0.421,10.65,2.52,10.94408059
10/03/2021 10:00,11.11704,2.79872,11.46391783,0.40704,0.11872,0.424,10.71,2.68,11.04022192,11.11704,2.72872,11.4470298,0.40704,0.11872,0.424,10.71,2.61,11.02343866
10/03/2021 10:30,11.07016,2.70088,11.39487583,0.38016,0.11088,0.396,10.69,2.59,10.99928179,11.06016,2.56088,11.35276379,0.38016,0.11088,0.396,10.68,2.45,10.95741302
10/03/2021 11:00,11.11712,2.79916,11.46410283,0.47712,0.13916,0.497,10.64,2.66,10.96746096,11.10712,2.62916,11.41405261,0.47712,0.13916,0.497,10.63,2.49,10.91773786
10/03/2021 11:30,11.08376,2.81068,11.43458166,0.41376,0.12068,0.431,10.67,2.69,11.00386296,11.09376,2.72068,11.42250457,0.41376,0.12068,0.431,10.68,2.6,10.99192431
10/03/2021 12:00,11.00312,2.42716,11.26764196,0.33312,0.09716,0.347,10.67,2.33,10.92143763,11.07312,2.82716,11.4283341,0.33312,0.09716,0.347,10.74,2.73,11.0815387
10/03/2021 12:30,11.12208,2.37144,11.37208825,0.38208,0.11144,0.398,10.74,2.26,10.97520843,11.22208,2.88144,11.58610271,0.38208,0.11144,0.398,10.84,2.77,11.1883198
10/03/2021 13:00,11.09152,2.57336,11.38613181,0.49152,0.14336,0.512,10.6,2.43,10.87496667,11.14152,2.74336,11.47429702,0.49152,0.14336,0.512,10.65,2.6,10.96277793
10/03/2021 13:30,11.2576,2.7768,11.59500651,0.5376,0.1568,0.56,10.72,2.62,11.03552446,11.2876,2.8968,11.65338423,0.5376,0.1568,0.56,10.75,2.74,11.09369641
10/03/2021 14:00,11.22784,2.79812,11.57125173,0.50784,0.14812,0.529,10.72,2.65,11.04268536,11.25784,2.91812,11.62989191,0.50784,0.14812,0.529,10.75,2.77,11.10114409
10/03/2021 14:30,11.0188,2.7984,11.36859692,0.5088,0.1484,0.53,10.51,2.65,10.83893906,11.0188,2.6484,11.33260676,0.5088,0.1484,0.53,10.51,2.5,10.80324488
10/03/2021 15:00,11.15752,2.82636,11.50993325,0.46752,0.13636,0.487,10.69,2.69,11.02325723,11.16752,2.70636,11.49077401,0.46752,0.13636,0.487,10.7,2.57,11.00431279
10/03/2021 15:30,11.13736,2.85048,11.49634829,0.44736,0.13048,0.466,10.69,2.72,11.03061648,11.14736,2.73048,11.47689662,0.44736,0.13048,0.466,10.7,2.6,11.01135777
10/03/2021 16:00,11.08336,2.78348,11.42753822,0.42336,0.12348,0.441,10.66,2.66,10.98686488,11.09336,2.66348,11.40862664,0.42336,0.12348,0.441,10.67,2.54,10.96815846
10/03/2021 16:30,10.8368,2.5874,11.14140355,0.4368,0.1274,0.455,10.4,2.46,10.68698274,10.8368,2.4674,11.11414851,0.4368,0.1274,0.455,10.4,2.34,10.66
10/03/2021 17:00,10.47008,2.34544,10.72956961,0.43008,0.12544,0.448,10.04,2.22,10.28250942,10.48008,2.22544,10.71376031,0.43008,0.12544,0.448,10.05,2.1,10.26705898
10/03/2021 17:30,10.46048,2.38264,10.72840227,0.42048,0.12264,0.438,10.04,2.26,10.29121956,10.47048,2.22264,10.70378811,0.42048,0.12264,0.438,10.05,2.1,10.26705898
10/03/2021 18:00,10.1832,2.3076,10.44138784,0.4032,0.1176,0.42,9.78,2.19,10.02220036,10.1932,2.1876,10.42530191,0.4032,0.1176,0.42,9.79,2.07,10.00644792
10/03/2021 18:30,9.99512,1.38816,10.09105604,0.40512,0.11816,0.422,9.59,1.27,9.673727306,10.22512,2.80816,10.60371829,0.40512,0.11816,0.422,9.82,2.69,10.18177293
10/03/2021 19:00,10.00376,1.74068,10.15407214,0.41376,0.12068,0.431,9.59,1.62,9.725867571,10.10376,2.26068,10.35358103,0.41376,0.12068,0.431,9.69,2.14,9.923492329
10/03/2021 19:30,9.9028,1.9104,10.08538923,0.4128,0.1204,0.43,9.49,1.79,9.657339178,9.9328,1.9804,10.12830193,0.4128,0.1204,0.43,9.52,1.86,9.7
10/03/2021 20:00,9.88264,2.07452,10.09802984,0.39264,0.11452,0.409,9.49,1.96,9.690288953,9.91264,2.15452,10.14408144,0.39264,0.11452,0.409,9.52,2.04,9.736118323
10/03/2021 20:30,9.82856,2.08208,10.04667352,0.41856,0.12208,0.436,9.41,1.96,9.611956096,9.85856,2.16208,10.09285862,0.41856,0.12208,0.436,9.44,2.04,9.657908676
10/03/2021 21:00,9.8376,2.0718,10.0533939,0.4176,0.1218,0.435,9.42,1.95,9.619714133,9.8776,2.1418,10.1071405,0.4176,0.1218,0.435,9.46,2.02,9.673262118
10/03/2021 21:30,9.70704,2.06872,9.925030378,0.40704,0.11872,0.424,9.3,1.95,9.502236579,9.73704,2.13872,9.969155992,0.40704,0.11872,0.424,9.33,2.02,9.54616677
10/03/2021 22:00,9.56896,1.99928,9.775587757,0.40896,0.11928,0.426,9.16,1.88,9.350935782,9.60896,2.07928,9.831353803,0.40896,0.11928,0.426,9.2,1.96,9.406465861
10/03/2021 22:30,9.30896,1.97928,9.517052359,0.40896,0.11928,0.426,8.9,1.86,9.092282442,9.33896,2.07928,9.567631849,0.40896,0.11928,0.426,8.93,1.96,9.142565286
10/03/2021 23:00,9.16992,1.69956,9.326089052,0.40992,0.11956,0.427,8.76,1.58,8.901348212,9.26992,2.27956,9.546088759,0.40992,0.11956,0.427,8.86,2.16,9.1194956
10/03/2021 23:30,9.00432,1.75376,9.173519107,0.42432,0.12376,0.442,8.58,1.63,8.733458651,9.04432,2.00376,9.263626633,0.42432,0.12376,0.442,8.62,1.88,8.822629993
11/03/2021 00:00,8.85488,1.72684,9.02168921,0.19488,0.05684,0.203,8.66,1.67,8.819552143,8.89488,1.93684,9.103309255,0.19488,0.05684,0.203,8.7,1.88,8.900808952
11/03/2021 00:30,8.53088,1.43484,8.650703983,0.05088,0.01484,0.053,8.48,1.42,8.598069551,8.57088,1.63484,8.725404621,0.05088,0.01484,0.053,8.52,1.62,8.672646655
11/03/2021 01:00,8.50416,1.50288,8.635935711,0.04416,0.01288,0.046,8.46,1.49,8.590209543,8.53416,1.71288,8.704357805,0.04416,0.01288,0.046,8.49,1.7,8.658527588
11/03/2021 01:30,8.50896,1.48428,8.63744681,0.04896,0.01428,0.051,8.46,1.47,8.586763069,8.53896,1.71428,8.709339458,0.04896,0.01428,0.051,8.49,1.7,8.658527588
11/03/2021 02:00,8.4528,1.4454,8.575488849,0.0528,0.0154,0.055,8.4,1.43,8.520850896,8.4928,1.6354,8.648825643,0.0528,0.0154,0.055,8.44,1.62,8.594067721
11/03/2021 02:30,8.3128,1.4454,8.437524815,0.0528,0.0154,0.055,8.26,1.43,8.382869437,8.3528,1.6354,8.511392424,0.0528,0.0154,0.055,8.3,1.62,8.45661871
11/03/2021 03:00,8.42568,1.91624,8.640836719,0.05568,0.01624,0.058,8.37,1.9,8.582942386,8.35568,1.35624,8.465032498,0.05568,0.01624,0.058,8.3,1.34,8.407472866
11/03/2021 03:30,8.34376,1.51568,8.480307589,0.05376,0.01568,0.056,8.29,1.5,8.424612751,8.38376,1.73568,8.561542898,0.05376,0.01568,0.056,8.33,1.72,8.505721604
11/03/2021 04:00,8.49472,1.54596,8.634249255,0.05472,0.01596,0.057,8.44,1.53,8.577557928,8.53472,1.76596,8.715506881,0.05472,0.01596,0.057,8.48,1.75,8.658689277
11/03/2021 04:30,8.39376,1.47568,8.522490153,0.05376,0.01568,0.056,8.34,1.46,8.466829395,8.43376,1.71568,8.606501357,0.05376,0.01568,0.056,8.38,1.7,8.550695878
11/03/2021 05:00,8.57472,1.51596,8.707695321,0.05472,0.01596,0.057,8.52,1.5,8.65103462,8.62472,1.73596,8.797690163,0.05472,0.01596,0.057,8.57,1.72,8.740898123
11/03/2021 05:30,8.80992,1.67456,8.967655301,0.04992,0.01456,0.052,8.76,1.66,8.915895917,8.83992,1.84456,9.0303149,0.04992,0.01456,0.052,8.79,1.83,8.978474258
11/03/2021 06:00,9.03896,1.72428,9.201953021,0.04896,0.01428,0.051,8.99,1.71,9.151185716,9.07896,1.92428,9.280644816,0.04896,0.01428,0.051,9.03,1.91,9.22978873
11/03/2021 06:30,9.5388,1.8384,9.714340945,0.0288,0.0084,0.03,9.51,1.83,9.684472107,9.5788,2.0684,9.799575909,0.0288,0.0084,0.03,9.55,2.06,9.76965199
11/03/2021 07:00,9.84728,1.81504,10.01315603,0.01728,0.00504,0.018,9.83,1.81,9.995248871,9.95728,2.53504,10.27491376,0.01728,0.00504,0.018,9.94,2.53,10.25692449
11/03/2021 07:30,10.58352,2.45936,10.86551182,0.44352,0.12936,0.462,10.14,2.33,10.40425394,10.60352,2.51936,10.89870686,0.44352,0.12936,0.462,10.16,2.39,10.43732245
11/03/2021 08:00,10.872,2.666,11.19410291,0.672,0.196,0.7,10.2,2.47,10.49480348,10.892,2.646,11.2087903,0.672,0.196,0.7,10.22,2.45,10.50956231
11/03/2021 08:30,10.95288,2.12584,11.15727458,0.60288,0.17584,0.628,10.35,1.95,10.53209381,11.17288,3.42584,11.68630083,0.60288,0.17584,0.628,10.57,3.25,11.05836335
11/03/2021 09:00,11.28008,2.20044,11.49269947,1.51008,0.44044,1.573,9.77,1.76,9.927260448,11.57008,4.07044,12.26520416,1.51008,0.44044,1.573,10.06,3.63,10.69488195
11/03/2021 09:30,11.84152,2.66336,12.13734248,2.41152,0.70336,2.512,9.43,1.96,9.631536741,12.11152,4.51336,12.92514353,2.41152,0.70336,2.512,9.7,3.81,10.42142505
11/03/2021 10:00,11.70248,3.24364,12.14369131,1.69248,0.49364,1.763,10.01,2.75,10.38087665,11.72248,3.36364,12.19551604,1.69248,0.49364,1.763,10.03,2.87,10.43253565
11/03/2021 10:30,11.73592,3.37756,12.21227783,1.70592,0.49756,1.777,10.03,2.88,10.43529108,11.75592,3.47756,12.25948933,1.70592,0.49756,1.777,10.05,2.98,10.48250447
11/03/2021 11:00,11.75504,2.99272,12.13001807,2.13504,0.62272,2.224,9.62,2.37,9.907638467,11.94504,4.24272,12.67614506,2.13504,0.62272,2.224,9.81,3.62,10.45660079
11/03/2021 11:30,12.11488,3.75184,12.68253211,2.95488,0.86184,3.078,9.16,2.89,9.605087194,12.13488,3.83184,12.72549843,2.95488,0.86184,3.078,9.18,2.97,9.648486928
11/03/2021 12:00,11.84408,3.44244,12.33420545,1.89408,0.55244,1.973,9.95,2.89,10.36120649,11.86408,3.55244,12.3845155,1.89408,0.55244,1.973,9.97,3,10.41157529
11/03/2021 12:30,11.42472,2.20096,11.63479488,1.37472,0.40096,1.432,10.05,1.8,10.20992165,11.72472,4.11096,12.42453424,1.37472,0.40096,1.432,10.35,3.71,10.99484425
11/03/2021 13:00,12.0956,3.5758,12.61308388,2.8656,0.8358,2.985,9.23,2.74,9.628109887,12.1456,3.9058,12.75816887,2.8656,0.8358,2.985,9.28,3.07,9.774625313
11/03/2021 13:30,11.89232,3.53276,12.40595293,2.51232,0.73276,2.617,9.38,2.8,9.78899382,11.91232,3.51276,12.41945452,2.51232,0.73276,2.617,9.4,2.78,9.802469077
11/03/2021 14:00,11.44584,3.24712,11.8975225,1.63584,0.47712,1.704,9.81,2.77,10.19357641,11.44584,3.18712,11.88128727,1.63584,0.47712,1.704,9.81,2.71,10.17743583
11/03/2021 14:30,11.96456,3.74008,12.53550535,3.15456,0.92008,3.286,8.81,2.82,9.250324319,11.98456,3.80008,12.57260062,3.15456,0.92008,3.286,8.83,2.88,9.287803831
11/03/2021 15:00,11.39168,3.24424,11.84463872,1.83168,0.53424,1.908,9.56,2.71,9.936684558,11.42168,3.37424,11.90967126,1.83168,0.53424,1.908,9.59,2.84,10.00168486
11/03/2021 15:30,11.1812,2.9816,11.57191307,1.4112,0.4116,1.47,9.77,2.57,10.10236606,11.2112,3.1116,11.63499291,1.4112,0.4116,1.47,9.8,2.7,10.1651365
11/03/2021 16:00,11.01416,2.77788,11.35906413,0.88416,0.25788,0.921,10.13,2.52,10.43874035,11.03416,2.89788,11.40834762,0.88416,0.25788,0.921,10.15,2.64,10.48771186
11/03/2021 16:30,10.754,2.502,11.04121914,0.624,0.182,0.65,10.13,2.32,10.39227117,10.774,2.602,11.08374846,0.624,0.182,0.65,10.15,2.42,10.43450526
11/03/2021 17:00,10.83448,2.54464,11.12929241,1.04448,0.30464,1.088,9.79,2.24,10.04299258,10.85448,2.61464,11.16494865,1.04448,0.30464,1.088,9.81,2.31,10.07830343
11/03/2021 17:30,10.38944,2.27192,10.63494636,0.34944,0.10192,0.364,10.04,2.17,10.27183041,10.39944,2.32192,10.65549928,0.34944,0.10192,0.364,10.05,2.22,10.2922738
11/03/2021 18:00,10.37224,2.25232,10.61396759,0.28224,0.08232,0.294,10.09,2.17,10.32070734,10.37224,2.26232,10.61609412,0.28224,0.08232,0.294,10.09,2.18,10.32281454
11/03/2021 18:30,10.4324,2.2582,10.67400754,0.3024,0.0882,0.315,10.13,2.17,10.3598166,10.4424,2.2682,10.68589954,0.3024,0.0882,0.315,10.14,2.18,10.37169224
11/03/2021 19:00,10.39728,2.11004,10.60922713,0.13728,0.04004,0.143,10.26,2.07,10.46673301,10.41728,2.17004,10.64090204,0.13728,0.04004,0.143,10.28,2.13,10.49834749
11/03/2021 19:30,10.17032,2.03176,10.37128042,0.04032,0.01176,0.042,10.13,2.02,10.32943851,10.19032,2.10176,10.40480739,0.04032,0.01176,0.042,10.15,2.09,10.3629436
11/03/2021 20:00,10.00256,2.15908,10.23292886,0.20256,0.05908,0.211,9.8,2.1,10.02247474,10.02256,2.21908,10.26528251,0.20256,0.05908,0.211,9.82,2.16,10.05475012
11/03/2021 20:30,9.88352,2.12936,10.11029879,0.20352,0.05936,0.212,9.68,2.07,9.898853469,9.91352,2.19936,10.15455874,0.20352,0.05936,0.212,9.71,2.14,9.943022679
11/03/2021 21:00,9.83304,2.13172,10.06145645,0.38304,0.11172,0.399,9.45,2.02,9.663482809,9.86304,2.20172,10.1057968,0.38304,0.11172,0.399,9.48,2.09,9.707651621
11/03/2021 21:30,9.81432,2.15876,10.04893635,0.30432,0.08876,0.317,9.51,2.07,9.732676919,9.84432,2.24876,10.09789868,0.30432,0.08876,0.317,9.54,2.16,9.781472282
11/03/2021 22:00,9.54832,1.97576,9.7505919,0.32832,0.09576,0.342,9.22,1.88,9.40971838,9.55832,1.95576,9.756355795,0.32832,0.09576,0.342,9.23,1.86,9.415545656
11/03/2021 22:30,9.30792,1.84856,9.489707519,0.33792,0.09856,0.352,8.97,1.75,9.139113743,9.35792,2.16856,9.605900229,0.33792,0.09856,0.352,9.02,2.07,9.254474593
11/03/2021 23:00,9.3228,2.2304,9.585889839,0.4128,0.1204,0.43,8.91,2.11,9.156429435,9.2628,1.7904,9.434245916,0.4128,0.1204,0.43,8.85,1.67,9.006186762
11/03/2021 23:30,9.18288,1.71584,9.341808818,0.36288,0.10584,0.378,8.82,1.61,8.965740349,9.21288,2.07584,9.443848241,0.36288,0.10584,0.378,8.85,1.97,9.066609068
12/03/2021 00:00,9.2376,1.6968,9.392144803,0.2976,0.0868,0.31,8.94,1.61,9.083815278,9.2876,2.0568,9.512620039,0.2976,0.0868,0.31,8.99,1.97,9.20331462
12/03/2021 00:30,9.1016,1.6538,9.250631168,0.3216,0.0938,0.335,8.78,1.56,8.917510863,9.1516,2.0238,9.372702332,0.3216,0.0938,0.335,8.83,1.93,9.038462259
12/03/2021 01:00,9.00584,1.74212,9.172793261,0.31584,0.09212,0.329,8.69,1.65,8.845258617,9.01584,1.80212,9.194183346,0.31584,0.09212,0.329,8.7,1.71,8.866459271
12/03/2021 01:30,8.92048,1.75764,9.09198888,0.30048,0.08764,0.313,8.62,1.67,8.780279039,8.93048,1.79764,9.109609355,0.30048,0.08764,0.313,8.63,1.71,8.797783812
12/03/2021 02:00,8.84688,1.60784,8.991798218,0.26688,0.07784,0.278,8.58,1.53,8.71534853,8.89688,1.90784,9.099138816,0.26688,0.07784,0.278,8.63,1.83,8.821893221
12/03/2021 02:30,8.77416,1.58288,8.915794569,0.28416,0.08288,0.296,8.49,1.5,8.62149059,8.81416,1.86288,9.008869985,0.28416,0.08288,0.296,8.53,1.78,8.713742021
12/03/2021 03:00,8.69648,1.58064,8.838958491,0.27648,0.08064,0.288,8.42,1.5,8.552566866,8.73648,1.86064,8.93241647,0.27648,0.08064,0.288,8.46,1.78,8.645229899
12/03/2021 03:30,8.68328,1.56804,8.82372376,0.23328,0.06804,0.243,8.45,1.5,8.582103472,8.73328,1.84804,8.92666967,0.23328,0.06804,0.243,8.5,1.78,8.684376777
12/03/2021 04:00,8.73952,1.43236,8.8561202,0.17952,0.05236,0.187,8.56,1.38,8.670524782,8.78952,1.78236,8.968415077,0.17952,0.05236,0.187,8.61,1.73,8.782084035
12/03/2021 04:30,8.69768,1.45224,8.818085869,0.24768,0.07224,0.258,8.45,1.38,8.561944873,8.74768,1.80224,8.931403831,0.24768,0.07224,0.258,8.5,1.73,8.67426654
12/03/2021 05:00,8.61464,1.41052,8.729352152,0.10464,0.03052,0.109,8.51,1.38,8.621165814,8.66464,1.76052,8.841686321,0.10464,0.03052,0.109,8.56,1.73,8.733069334
12/03/2021 05:30,8.68936,1.55648,8.82766148,0.15936,0.04648,0.166,8.53,1.51,8.662620851,8.69936,1.58648,8.842837961,0.15936,0.04648,0.166,8.54,1.54,8.677741642
12/03/2021 06:00,8.81944,1.54692,8.954076357,0.22944,0.06692,0.239,8.59,1.48,8.71656469,8.85944,1.84692,9.049905558,0.22944,0.06692,0.239,8.63,1.78,8.811657052
12/03/2021 06:30,9.25216,1.72188,9.411022017,0.21216,0.06188,0.221,9.04,1.66,9.191147915,9.30216,2.07188,9.530103221,0.21216,0.06188,0.221,9.09,2.01,9.309575715
12/03/2021 07:00,9.77432,2.15876,10.00987394,0.30432,0.08876,0.317,9.47,2.07,9.693595824,9.79432,2.14876,10.02725654,0.30432,0.08876,0.317,9.49,2.06,9.711009216
12/03/2021 07:30,10.22704,2.15872,10.45238821,0.16704,0.04872,0.174,10.06,2.11,10.27889586,10.28704,2.45872,10.57679044,0.16704,0.04872,0.174,10.12,2.41,10.40300437
12/03/2021 08:00,10.48192,1.79056,10.63375531,0.24192,0.07056,0.252,10.24,1.72,10.38344837,10.72192,3.20056,11.18942147,0.24192,0.07056,0.252,10.48,3.13,10.93742657
12/03/2021 08:30,10.80504,2.56772,11.10594775,0.33504,0.09772,0.349,10.47,2.47,10.75740675,10.85504,2.84772,11.22236172,0.33504,0.09772,0.349,10.52,2.75,10.8734953
12/03/2021 09:00,10.9608,2.7294,11.29551951,0.3408,0.0994,0.355,10.62,2.63,10.94080893,10.9708,2.7494,11.31006866,0.3408,0.0994,0.355,10.63,2.65,10.9553366
12/03/2021 09:30,11.32304,3.04172,11.72447421,1.34304,0.39172,1.399,9.98,2.65,10.32583653,11.34304,3.08172,11.75421433,1.34304,0.39172,1.399,10,2.69,10.35548647
12/03/2021 10:00,11.78016,3.45588,12.27661501,2.42016,0.70588,2.521,9.36,2.75,9.755618894,11.79016,3.49588,12.2975221,2.42016,0.70588,2.521,9.37,2.79,9.776553585
12/03/2021 10:30,11.5504,3.3922,12.03822084,2.2704,0.6622,2.365,9.28,2.73,9.673225936,11.5604,3.4322,12.05913948,2.2704,0.6622,2.365,9.29,2.77,9.694173508
12/03/2021 11:00,12.11128,3.95704,12.74132131,3.76128,1.09704,3.918,8.35,2.86,8.82621663,12.12128,3.98704,12.76016915,3.76128,1.09704,3.918,8.36,2.89,8.84543385
12/03/2021 11:30,11.99456,3.91508,12.61734207,3.75456,1.09508,3.911,8.24,2.82,8.709190548,11.99456,3.94508,12.62668309,3.75456,1.09508,3.911,8.24,2.85,8.718950625
12/03/2021 12:00,11.74288,3.49584,12.2521887,3.24288,0.94584,3.378,8.5,2.55,8.874260533,11.80288,3.90584,12.43235949,3.24288,0.94584,3.378,8.56,2.96,9.057328524
12/03/2021 12:30,11.11696,2.18828,11.33028548,2.49696,0.72828,2.601,8.62,1.46,8.74276844,11.38696,4.14828,12.11903812,2.49696,0.72828,2.601,8.89,3.42,9.525150917
12/03/2021 13:00,11.25824,2.58032,11.55015235,2.77824,0.81032,2.894,8.48,1.77,8.662753604,11.39824,3.70032,11.98383258,2.77824,0.81032,2.894,8.62,2.89,9.091562022
12/03/2021 13:30,11.13496,2.86728,11.49820111,2.42496,0.70728,2.526,8.71,2.16,8.973834186,11.16496,3.06728,11.5786242,2.42496,0.70728,2.526,8.74,2.36,9.053021595
12/03/2021 14:00,11.17504,2.66772,11.48904909,3.45504,1.00772,3.599,7.72,1.66,7.896454901,11.31504,3.83772,11.94814735,3.45504,1.00772,3.599,7.86,2.83,8.353951161
12/03/2021 14:30,10.904,2.992,11.30704559,3.024,0.882,3.15,7.88,2.11,8.157603815,10.924,3.142,11.36687908,3.024,0.882,3.15,7.9,2.26,8.216909395
12/03/2021 15:00,10.34192,2.62556,10.66999881,2.04192,0.59556,2.127,8.3,2.03,8.544641596,10.35192,2.62556,10.67969162,2.04192,0.59556,2.127,8.31,2.03,8.554355616
12/03/2021 15:30,10.262,2.541,10.57191208,1.752,0.511,1.825,8.51,2.03,8.748771342,10.272,2.541,10.58161921,1.752,0.511,1.825,8.52,2.03,8.75849873
12/03/2021 16:00,10.27464,2.44052,10.56050969,1.78464,0.52052,1.859,8.49,1.92,8.704395441,10.28464,2.43052,10.56793487,1.78464,0.52052,1.859,8.5,1.91,8.711951561
12/03/2021 16:30,9.85504,1.99272,10.05448887,0.93504,0.27272,0.974,8.92,1.72,9.084316155,9.86504,1.99272,10.0642907,0.93504,0.27272,0.974,8.93,1.72,9.094135473
12/03/2021 17:00,9.60032,1.45176,9.709467091,0.76032,0.22176,0.792,8.84,1.23,8.925161063,9.75032,2.43176,10.04898984,0.76032,0.22176,0.792,8.99,2.21,9.257656291
12/03/2021 17:30,9.4608,1.5944,9.594209087,0.4608,0.1344,0.48,9,1.46,9.117653207,9.5308,1.9644,9.731136419,0.4608,0.1344,0.48,9.07,1.83,9.252772557
12/03/2021 18:00,9.48216,1.67688,9.629293058,0.33216,0.09688,0.346,9.15,1.58,9.285413292,9.49216,1.64688,9.633966743,0.33216,0.09688,0.346,9.16,1.55,9.290215283
12/03/2021 18:30,9.54576,1.66668,9.690168017,0.36576,0.10668,0.381,9.18,1.56,9.311605662,9.55576,1.63668,9.69490952,0.36576,0.10668,0.381,9.19,1.53,9.316490756
12/03/2021 19:00,9.5448,1.6964,9.694378784,0.3648,0.1064,0.38,9.18,1.59,9.316678593,9.5548,1.6664,9.699025312,0.3648,0.1064,0.38,9.19,1.56,9.321464477
12/03/2021 19:30,9.4948,1.6264,9.633089017,0.3648,0.1064,0.38,9.13,1.52,9.255663131,9.5048,1.6164,9.641264025,0.3648,0.1064,0.38,9.14,1.51,9.263892271
12/03/2021 20:00,9.45736,1.01548,9.511722126,0.32736,0.09548,0.341,9.13,0.92,9.176235612,9.65736,2.33548,9.935747028,0.32736,0.09548,0.341,9.33,2.24,9.595128973
12/03/2021 20:30,9.20016,0.56588,9.217546539,0.26016,0.07588,0.271,8.94,0.49,8.953418342,9.50016,2.60588,9.851073576,0.26016,0.07588,0.271,9.24,2.53,9.580109603
12/03/2021 21:00,9.22224,1.49232,9.342201539,0.28224,0.08232,0.294,8.94,1.41,9.050508273,9.27224,1.75232,9.436369005,0.28224,0.08232,0.294,8.99,1.67,9.143795711
12/03/2021 21:30,9.07576,1.53168,9.204100347,0.24576,0.07168,0.256,8.83,1.46,8.949888267,9.10576,1.74168,9.270831376,0.24576,0.07168,0.256,8.86,1.67,9.016013531
12/03/2021 22:00,8.77768,1.46224,8.89864102,0.24768,0.07224,0.258,8.53,1.39,8.642511209,8.79768,1.64224,8.949643881,0.24768,0.07224,0.258,8.55,1.57,8.692951167
12/03/2021 22:30,8.3736,1.2998,8.47388087,0.2736,0.0798,0.285,8.1,1.22,8.191361303,8.4036,1.4598,8.529449513,0.2736,0.0798,0.285,8.13,1.38,8.246290075
12/03/2021 23:00,8.28144,1.39792,8.398596835,0.30144,0.08792,0.314,7.98,1.31,8.086810249,8.30144,1.58792,8.451946285,0.30144,0.08792,0.314,8,1.5,8.139410298
12/03/2021 23:30,8.16984,1.35912,8.282118859,0.33984,0.09912,0.354,7.83,1.26,7.930731366,8.20984,1.59912,8.364129219,0.33984,0.09912,0.354,7.87,1.5,8.011672734
13/03/2021 00:00,8.10288,1.18584,8.189192927,0.36288,0.10584,0.378,7.74,1.08,7.814985605,8.16288,1.66584,8.331124342,0.36288,0.10584,0.378,7.8,1.56,7.954470441
13/03/2021 00:30,7.91384,1.10612,7.990767485,0.36384,0.10612,0.379,7.55,1,7.615937237,7.97384,1.66612,8.146046906,0.36384,0.10612,0.379,7.61,1.56,7.768249481
13/03/2021 01:00,7.92432,1.81876,8.130358873,0.30432,0.08876,0.317,7.62,1.73,7.813917071,7.80432,0.90876,7.857051317,0.30432,0.08876,0.317,7.5,0.82,7.544693499
13/03/2021 01:30,7.85272,1.14996,7.93647399,0.34272,0.09996,0.357,7.51,1.05,7.583046881,7.90272,1.55996,8.055213132,0.34272,0.09996,0.357,7.56,1.46,7.699688305
13/03/2021 02:00,7.82152,1.15836,7.906830781,0.37152,0.10836,0.387,7.45,1.05,7.523629443,7.87152,1.61836,8.036163027,0.37152,0.10836,0.387,7.5,1.51,7.650496716
13/03/2021 02:30,7.87064,1.16352,7.956177022,0.32064,0.09352,0.334,7.55,1.07,7.625444249,7.92064,1.62352,8.08531726,0.32064,0.09352,0.334,7.6,1.53,7.752477024
13/03/2021 03:00,7.85536,1.17948,7.943415751,0.37536,0.10948,0.391,7.48,1.07,7.556143196,7.90536,1.63948,8.073574884,0.37536,0.10948,0.391,7.53,1.53,7.683866214
13/03/2021 03:30,8.028,1.259,8.126122384,0.408,0.119,0.425,7.62,1.14,7.704803696,8.088,1.719,8.268657993,0.408,0.119,0.425,7.68,1.6,7.84489643
13/03/2021 04:00,8.09128,1.25704,8.188343031,0.40128,0.11704,0.418,7.69,1.14,7.774040134,8.15128,1.71704,8.330161583,0.40128,0.11704,0.418,7.75,1.6,7.913437938
13/03/2021 04:30,7.90808,1.17444,7.994813231,0.35808,0.10444,0.373,7.55,1.07,7.625444249,7.95808,1.62444,8.122182133,0.35808,0.10444,0.373,7.6,1.52,7.750509661
13/03/2021 05:00,7.87824,1.13032,7.958912539,0.37824,0.11032,0.394,7.5,1.02,7.569042212,7.93824,1.58032,8.094014183,0.37824,0.11032,0.394,7.56,1.47,7.701590745
13/03/2021 05:30,7.628,0.989,7.691846657,0.408,0.119,0.425,7.22,0.87,7.272227994,7.678,1.409,7.80621323,0.408,0.119,0.425,7.27,1.29,7.383562826
13/03/2021 06:00,7.624,0.912,7.67835399,0.384,0.112,0.4,7.24,0.8,7.284064799,7.674,1.312,7.785346492,0.384,0.112,0.4,7.29,1.2,7.388105305
13/03/2021 06:30,7.68216,0.92188,7.73727633,0.21216,0.06188,0.221,7.47,0.86,7.519341727,7.72216,1.26188,7.824582813,0.21216,0.06188,0.221,7.51,1.2,7.605267911
13/03/2021 07:00,7.7772,1.0446,7.847039505,0.1872,0.0546,0.195,7.59,0.99,7.654292913,7.8272,1.3746,7.946985907,0.1872,0.0546,0.195,7.64,1.32,7.753192891
13/03/2021 07:30,8.03328,1.09804,8.107976283,0.23328,0.06804,0.243,7.8,1.03,7.867712501,8.07328,1.42804,8.198606479,0.23328,0.06804,0.243,7.84,1.36,7.957084893
13/03/2021 08:00,8.27696,1.18828,8.361822541,0.33696,0.09828,0.351,7.94,1.09,8.014468167,8.32696,1.51828,8.464244621,0.33696,0.09828,0.351,7.99,1.42,8.115201784
13/03/2021 08:30,8.5148,1.7464,8.692049931,0.3648,0.1064,0.38,8.15,1.64,8.313368752,8.4448,1.2464,8.536284906,0.3648,0.1064,0.38,8.08,1.14,8.16002451
13/03/2021 09:00,8.80512,1.59316,8.948089014,0.52512,0.15316,0.547,8.28,1.44,8.404284622,8.82512,1.77316,9.001490954,0.52512,0.15316,0.547,8.3,1.62,8.45661871
13/03/2021 09:30,8.9156,1.6608,9.068967968,0.5856,0.1708,0.61,8.33,1.49,8.462210113,8.9356,1.8208,9.119224748,0.5856,0.1708,0.61,8.35,1.65,8.511462859
13/03/2021 10:00,8.96256,1.58908,9.102343489,0.44256,0.12908,0.461,8.52,1.46,8.644188799,8.98256,1.71908,9.145579271,0.44256,0.12908,0.461,8.54,1.59,8.686754285
13/03/2021 10:30,9.11688,1.75784,9.284799535,1.22688,0.35784,1.278,7.89,1.4,8.013245285,9.12688,1.87784,9.318058897,1.22688,0.35784,1.278,7.9,1.52,8.044899005
13/03/2021 11:00,9.12888,1.73884,9.29300891,1.29888,0.37884,1.353,7.83,1.36,7.947232223,9.14888,1.92884,9.349996203,1.29888,0.37884,1.353,7.85,1.55,8.001562347
13/03/2021 11:30,9.36888,1.98384,9.57661389,2.13888,0.62384,2.228,7.23,1.36,7.356799576,9.38888,2.17384,9.637253136,2.13888,0.62384,2.228,7.25,1.55,7.413838412
13/03/2021 12:00,9.05224,1.71732,9.213698335,1.60224,0.46732,1.669,7.45,1.25,7.554137939,9.07224,1.89732,9.268514541,1.60224,0.46732,1.669,7.47,1.43,7.605642642
13/03/2021 12:30,8.92904,1.76472,9.101757632,2.03904,0.59472,2.124,6.89,1.17,6.988633629,8.94904,1.90472,9.149495899,2.03904,0.59472,2.124,6.91,1.31,7.033078984
13/03/2021 13:00,8.98256,1.86908,9.174957449,2.12256,0.61908,2.211,6.86,1.25,6.972954897,8.99256,1.99908,9.212082077,2.12256,0.61908,2.211,6.87,1.38,7.007231978
13/03/2021 13:30,8.91176,1.92968,9.118285541,2.50176,0.72968,2.606,6.41,1.2,6.521357221,8.92176,2.10968,9.167799692,2.50176,0.72968,2.606,6.42,1.38,6.566642978
13/03/2021 14:00,8.44656,1.64108,8.604505762,1.78656,0.52108,1.861,6.66,1.12,6.753517602,8.45656,1.78108,8.642086149,1.78656,0.52108,1.861,6.67,1.26,6.787967295
13/03/2021 14:30,7.98024,1.22632,8.073914243,0.81024,0.23632,0.844,7.17,0.99,7.238024592,7.99024,1.29632,8.094713139,0.81024,0.23632,0.844,7.18,1.06,7.257823365
13/03/2021 15:00,7.95104,1.17572,8.037496787,0.91104,0.26572,0.949,7.04,0.91,7.098570279,7.96104,1.21572,8.053330553,0.91104,0.26572,0.949,7.05,0.95,7.11371914
13/03/2021 15:30,7.85016,1.12588,7.930486605,0.74016,0.21588,0.771,7.11,0.91,7.167998326,7.86016,1.16588,7.946155762,0.74016,0.21588,0.771,7.12,0.95,7.183098217
13/03/2021 16:00,8.04776,1.17768,8.133472272,0.91776,0.26768,0.956,7.13,0.91,7.187836949,8.05776,1.21768,8.149247867,0.91776,0.26768,0.956,7.14,0.95,7.202923018
13/03/2021 16:30,8.07088,1.12984,8.149579277,0.89088,0.25984,0.928,7.18,0.87,7.232516851,8.21088,1.77984,8.401570139,0.89088,0.25984,0.928,7.32,1.52,7.476148741
13/03/2021 17:00,8.28432,1.24376,8.377165201,0.90432,0.26376,0.942,7.38,0.98,7.444783409,8.28432,1.25376,8.378655739,0.90432,0.26376,0.942,7.38,0.99,7.446106365
13/03/2021 17:30,8.27888,1.07884,8.348877158,0.57888,0.16884,0.603,7.7,0.91,7.753586267,8.27888,1.06884,8.34759085,0.57888,0.16884,0.603,7.7,0.9,7.752418977
13/03/2021 18:00,8.10976,0.92868,8.162760183,0.26976,0.07868,0.281,7.84,0.85,7.88594319,8.10976,0.91868,8.161628526,0.26976,0.07868,0.281,7.84,0.84,7.884871591
13/03/2021 18:30,8.14552,0.89536,8.194581478,0.15552,0.04536,0.162,7.99,0.85,8.035085563,8.14552,0.88536,8.193494883,0.15552,0.04536,0.162,7.99,0.84,8.034033856
13/03/2021 19:00,8.31104,0.94572,8.364674064,0.19104,0.05572,0.199,8.12,0.89,8.168629016,8.31104,0.93572,8.363549354,0.19104,0.05572,0.199,8.12,0.88,8.167545531
13/03/2021 19:30,8.21416,0.93788,8.267529462,0.16416,0.04788,0.171,8.05,0.89,8.099049327,8.21416,0.95788,8.269822163,0.16416,0.04788,0.171,8.05,0.91,8.101271505
13/03/2021 20:00,8.11936,0.93648,8.17318797,0.15936,0.04648,0.166,7.96,0.89,8.009600489,8.12936,0.95648,8.185435114,0.15936,0.04648,0.166,7.97,0.91,8.021782844
13/03/2021 20:30,8.02304,0.98172,8.082879747,0.14304,0.04172,0.149,7.88,0.94,7.935867942,8.02304,0.95172,8.079290922,0.14304,0.04172,0.149,7.88,0.91,7.93237039
13/03/2021 21:00,7.79688,0.86284,7.844477714,0.14688,0.04284,0.153,7.65,0.82,7.693822197,7.80688,0.83284,7.851178115,0.14688,0.04284,0.153,7.66,0.79,7.700629844
13/03/2021 21:30,7.6368,0.8574,7.684780348,0.1968,0.0574,0.205,7.44,0.8,7.482887143,7.6468,0.8474,7.693610141,0.1968,0.0574,0.205,7.45,0.79,7.491768817
13/03/2021 22:00,7.40944,0.62692,7.43591486,0.22944,0.06692,0.239,7.18,0.56,7.201805329,7.55944,1.41692,7.69108545,0.22944,0.06692,0.239,7.33,1.35,7.453281157
13/03/2021 22:30,7.25632,0.76976,7.297034357,0.13632,0.03976,0.142,7.12,0.73,7.157324919,7.26632,0.76976,7.306978637,0.13632,0.03976,0.142,7.13,0.73,7.167272843
13/03/2021 23:00,7.21984,0.70912,7.254580677,0.09984,0.02912,0.104,7.12,0.68,7.152398199,7.22984,0.75912,7.269583867,0.09984,0.02912,0.104,7.13,0.73,7.167272843
13/03/2021 23:30,6.98448,0.55464,7.006467469,0.08448,0.02464,0.088,6.9,0.53,6.920325137,7.01448,0.84464,7.065150133,0.08448,0.02464,0.088,6.93,0.82,6.978345076
14/03/2021 00:00,6.93272,0.53996,6.953715798,0.10272,0.02996,0.107,6.83,0.51,6.849014528,6.97272,0.84996,7.02433315,0.10272,0.02996,0.107,6.87,0.82,6.918764341
14/03/2021 00:30,6.89104,0.56572,6.9142224,0.19104,0.05572,0.199,6.7,0.51,6.719382412,6.92104,0.87572,6.976222488,0.19104,0.05572,0.199,6.73,0.82,6.779771383
14/03/2021 01:00,6.8344,0.5292,6.85485784,0.1344,0.0392,0.14,6.7,0.49,6.717894015,6.8644,0.8092,6.911931134,0.1344,0.0392,0.14,6.73,0.77,6.773905816
14/03/2021 01:30,6.75488,0.50684,6.773868215,0.19488,0.05684,0.203,6.56,0.45,6.575416337,6.79488,0.79684,6.84144343,0.19488,0.05684,0.203,6.6,0.74,6.641355283
14/03/2021 02:00,6.69464,0.51052,6.714077405,0.10464,0.03052,0.109,6.59,0.48,6.607457908,6.72464,0.79052,6.77094565,0.10464,0.03052,0.109,6.62,0.76,6.663482573
14/03/2021 02:30,6.6416,0.4888,6.659562748,0.2016,0.0588,0.21,6.44,0.43,6.454339625,6.6716,0.7688,6.715750144,0.2016,0.0588,0.21,6.47,0.71,6.508840142
14/03/2021 03:00,6.59688,0.19784,6.599845938,0.26688,0.07784,0.278,6.33,0.12,6.331137339,6.70688,1.12784,6.801048625,0.26688,0.07784,0.278,6.44,1.05,6.525036398
14/03/2021 03:30,6.43992,-0.28544,6.446242751,0.28992,0.08456,0.302,6.15,-0.37,6.161120028,6.64992,1.61456,6.843116249,0.28992,0.08456,0.302,6.36,1.53,6.541444795
14/03/2021 04:00,6.37392,-0.27844,6.379998824,0.31392,0.09156,0.327,6.06,-0.37,6.071284872,6.59392,1.62156,6.790378325,0.31392,0.09156,0.327,6.28,1.53,6.463690896
14/03/2021 04:30,6.32584,-0.31288,6.333572894,0.19584,0.05712,0.204,6.13,-0.37,6.141156243,6.54584,1.59712,6.737864172,0.19584,0.05712,0.204,6.35,1.54,6.534072237
14/03/2021 05:00,6.22976,-0.44132,6.245372127,0.02976,0.00868,0.031,6.2,-0.45,6.216309194,6.44976,1.45868,6.61265086,0.02976,0.00868,0.031,6.42,1.45,6.581709504
14/03/2021 05:30,6.19784,-0.46188,6.215026452,0.02784,0.00812,0.029,6.17,-0.47,6.187875241,6.40784,1.42812,6.56505447,0.02784,0.00812,0.029,6.38,1.42,6.536115054
14/03/2021 06:00,6.26248,-0.43636,6.27766404,0.01248,0.00364,0.013,6.25,-0.44,6.265468857,6.49248,1.46364,6.655414232,0.01248,0.00364,0.013,6.48,1.46,6.642439311
14/03/2021 06:30,6.51208,0.25644,6.517127235,0.02208,0.00644,0.023,6.49,0.25,6.494813315,6.68208,1.31644,6.810521816,0.02208,0.00644,0.023,6.66,1.31,6.787613719
14/03/2021 07:00,6.84752,0.69136,6.882333093,0.10752,0.03136,0.112,6.74,0.66,6.772237444,6.86752,0.78136,6.911827139,0.10752,0.03136,0.112,6.76,0.75,6.801477781
14/03/2021 07:30,6.99216,0.73688,7.030881424,0.33216,0.09688,0.346,6.66,0.64,6.690680085,7.01216,0.80688,7.058430647,0.33216,0.09688,0.346,6.68,0.71,6.717626069
14/03/2021 08:00,7.30936,0.86148,7.359951861,0.51936,0.15148,0.541,6.79,0.71,6.827019848,7.32936,0.90148,7.384590997,0.51936,0.15148,0.541,6.81,0.75,6.851175082
14/03/2021 08:30,7.37776,0.87268,7.429193294,0.55776,0.16268,0.581,6.82,0.71,6.856857881,7.38776,0.91268,7.443922528,0.55776,0.16268,0.581,6.83,0.75,6.871055232
14/03/2021 09:00,7.64264,0.99952,7.707722517,0.75264,0.21952,0.784,6.89,0.78,6.934010384,7.66264,1.03952,7.732829599,0.75264,0.21952,0.784,6.91,0.82,6.95848403
14/03/2021 09:30,7.6396,0.7678,7.678086025,0.8496,0.2478,0.885,6.79,0.52,6.809882525,7.7796,1.6878,7.960580695,0.8496,0.2478,0.885,6.93,1.44,7.078029387
14/03/2021 10:00,7.80456,0.05008,7.804720674,0.99456,0.29008,1.036,6.81,-0.24,6.814227763,8.02456,2.22008,8.326002546,0.99456,0.29008,1.036,7.03,1.93,7.290116597
14/03/2021 10:30,7.8644,0.9992,7.927621838,0.8544,0.2492,0.89,7.01,0.75,7.050007092,7.8844,1.2392,7.981189134,0.8544,0.2492,0.89,7.03,0.99,7.099366169
14/03/2021 11:00,7.68408,0.85744,7.731771388,0.57408,0.16744,0.598,7.11,0.69,7.143402551,7.70408,1.07744,7.779056858,0.57408,0.16744,0.598,7.13,0.91,7.187836949
14/03/2021 11:30,7.7168,0.8874,7.767656081,0.6768,0.1974,0.705,7.04,0.69,7.073733102,7.7368,1.1074,7.81565154,0.6768,0.1974,0.705,7.06,0.91,7.11840572
14/03/2021 12:00,7.77264,0.94452,7.829818044,0.87264,0.25452,0.909,6.9,0.69,6.934414179,7.78264,1.10452,7.860626553,0.87264,0.25452,0.909,6.91,0.85,6.962083022
14/03/2021 12:30,7.85784,1.13312,7.939118994,1.34784,0.39312,1.404,6.51,0.74,6.551923382,7.85784,1.18312,7.946409403,1.34784,0.39312,1.404,6.51,0.79,6.557758763
14/03/2021 13:00,7.72888,1.00884,7.794443162,0.81888,0.23884,0.853,6.91,0.77,6.952769232,7.72888,1.04884,7.799721239,0.81888,0.23884,0.853,6.91,0.81,6.9573127
14/03/2021 13:30,7.8404,1.2072,7.932792951,1.4304,0.4172,1.49,6.41,0.79,6.458498277,7.8304,1.2572,7.930681938,1.4304,0.4172,1.49,6.4,0.84,6.45488962
14/03/2021 14:00,7.60584,0.98712,7.669628935,0.91584,0.26712,0.954,6.69,0.72,6.728632848,7.60584,1.02712,7.674879647,0.91584,0.26712,0.954,6.69,0.76,6.733030521
14/03/2021 14:30,7.3752,0.8336,7.422160332,0.5952,0.1736,0.62,6.78,0.66,6.81204815,7.3752,0.8636,7.425589539,0.5952,0.1736,0.62,6.78,0.69,6.815020176
14/03/2021 15:00,7.28896,0.70928,7.323388287,0.40896,0.11928,0.426,6.88,0.59,6.905251625,7.28896,0.74928,7.327370497,0.40896,0.11928,0.426,6.88,0.63,6.908784264
14/03/2021 15:30,7.19864,0.58252,7.222170546,0.24864,0.07252,0.259,6.95,0.51,6.968687107,7.19864,0.62252,7.225506833,0.24864,0.07252,0.259,6.95,0.55,6.971728624
14/03/2021 16:00,7.31152,0.54836,7.332054514,0.13152,0.03836,0.137,7.18,0.51,7.198090024,7.32152,0.60836,7.346751459,0.13152,0.03836,0.137,7.19,0.57,7.212558492
14/03/2021 16:30,7.27576,0.52668,7.294797831,0.12576,0.03668,0.131,7.15,0.49,7.166770542,7.28576,0.58668,7.309342802,0.12576,0.03668,0.131,7.16,0.55,7.181093232
14/03/2021 17:00,7.56152,0.52836,7.579957058,0.13152,0.03836,0.137,7.43,0.49,7.44613994,7.56152,0.58836,7.584375531,0.13152,0.03836,0.137,7.43,0.55,7.450328852
14/03/2021 17:30,7.46584,0.49212,7.482041767,0.07584,0.02212,0.079,7.39,0.47,7.40493079,7.46584,0.54212,7.48549671,0.07584,0.02212,0.079,7.39,0.52,7.408272403
14/03/2021 18:00,7.50384,0.47112,7.518614819,0.00384,0.00112,0.004,7.5,0.47,7.514712237,7.51384,0.52112,7.531889378,0.00384,0.00112,0.004,7.51,0.52,7.527981137
14/03/2021 18:30,7.55864,0.51252,7.575996001,0.00864,0.00252,0.009,7.55,0.51,7.567205561,7.55864,0.56252,7.579542691,0.00864,0.00252,0.009,7.55,0.56,7.570739726
14/03/2021 19:00,7.65304,0.51672,7.670464184,0.02304,0.00672,0.024,7.63,0.51,7.647025566,7.65304,0.56672,7.673994579,0.02304,0.00672,0.024,7.63,0.56,7.650522858
14/03/2021 19:30,7.59168,0.56924,7.612991488,0.03168,0.00924,0.033,7.56,0.56,7.580712368,7.60168,0.62924,7.627678664,0.03168,0.00924,0.033,7.57,0.62,7.59534726
14/03/2021 20:00,7.54552,0.57036,7.56704583,0.03552,0.01036,0.037,7.51,0.56,7.530849886,7.55552,0.63036,7.581769991,0.03552,0.01036,0.037,7.52,0.62,7.545515224
14/03/2021 20:30,7.50512,0.54316,7.524749099,0.04512,0.01316,0.047,7.46,0.53,7.47880338,7.51512,0.61316,7.540092426,0.04512,0.01316,0.047,7.47,0.6,7.494057646
14/03/2021 21:00,7.50512,0.54316,7.524749099,0.04512,0.01316,0.047,7.46,0.53,7.47880338,7.51512,0.61316,7.540092426,0.04512,0.01316,0.047,7.47,0.6,7.494057646
14/03/2021 21:30,7.46224,0.19232,7.464717865,0.04224,0.01232,0.044,7.42,0.18,7.422182967,7.48224,0.67232,7.512385081,0.04224,0.01232,0.044,7.44,0.66,7.469216826
14/03/2021 22:00,7.38552,0.06036,7.385766649,0.03552,0.01036,0.037,7.35,0.05,7.350170066,7.41552,0.61036,7.440596495,0.03552,0.01036,0.037,7.38,0.6,7.404350073
14/03/2021 22:30,7.43224,0.63232,7.459089757,0.04224,0.01232,0.044,7.39,0.62,7.415962513,7.45224,0.74232,7.489120109,0.04224,0.01232,0.044,7.41,0.73,7.445871339
14/03/2021 23:00,7.33208,0.67644,7.363217245,0.02208,0.00644,0.023,7.31,0.67,7.340640299,7.36208,0.94644,7.422666004,0.02208,0.00644,0.023,7.34,0.94,7.399945946
