Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/03/2021 23:30,7.164,0.567,7.186402786,0.024,0.007,0.025,7.14,0.56,7.161927115,7.204,0.927,7.263397621,0.024,0.007,0.025,7.18,0.92,7.238701541
15/03/2021 00:00,7.22304,0.56672,7.245238326,0.02304,0.00672,0.024,7.2,0.56,7.221744941,7.27304,0.92672,7.331842933,0.02304,0.00672,0.024,7.25,0.92,7.308139298
15/03/2021 00:30,7.00072,0.56896,7.023802104,0.03072,0.00896,0.032,6.97,0.56,6.992460225,7.04072,0.90896,7.099151104,0.03072,0.00896,0.032,7.01,0.9,7.067538468
15/03/2021 01:00,7.03168,0.56924,7.054683395,0.03168,0.00924,0.033,7,0.56,7.022364274,7.07168,0.92924,7.132471171,0.03168,0.00924,0.033,7.04,0.92,7.099859154
15/03/2021 01:30,7.03072,0.56896,7.053703935,0.03072,0.00896,0.032,7,0.56,7.022364274,7.07072,0.92896,7.131482875,0.03072,0.00896,0.032,7.04,0.92,7.099859154
15/03/2021 02:00,7.03072,0.56896,7.053703935,0.03072,0.00896,0.032,7,0.56,7.022364274,7.07072,0.90896,7.128905217,0.03072,0.00896,0.032,7.04,0.9,7.097295259
15/03/2021 02:30,6.96344,0.56392,6.986236641,0.01344,0.00392,0.014,6.95,0.56,6.97252465,7.00344,0.87392,7.057755167,0.01344,0.00392,0.014,6.99,0.87,7.04393356
15/03/2021 03:00,7.02672,0.56196,7.049155481,0.00672,0.00196,0.007,7.02,0.56,7.04230076,7.06672,0.91196,7.125321228,0.00672,0.00196,0.007,7.06,0.91,7.11840572
15/03/2021 03:30,7.06248,0.56364,7.084935695,0.01248,0.00364,0.013,7.05,0.56,7.072206162,7.11248,0.92364,7.172202075,0.01248,0.00364,0.013,7.1,0.92,7.159357513
15/03/2021 04:00,7.2696,0.6128,7.295382649,0.0096,0.0028,0.01,7.26,0.61,7.285581651,7.3096,0.9428,7.37015088,0.0096,0.0028,0.01,7.3,0.94,7.360271734
15/03/2021 04:30,7.06,0.61,7.086303691,0,0,0,7.06,0.61,7.086303691,7.1,0.94,7.16195504,0,0,0,7.1,0.94,7.16195504
15/03/2021 05:00,7.13096,0.61028,7.157026771,0.00096,0.00028,0.001,7.13,0.61,7.156046394,7.17096,0.91028,7.228504479,0.00096,0.00028,0.001,7.17,0.91,7.227516863
15/03/2021 05:30,7.67192,0.68056,7.702046377,0.00192,0.00056,0.002,7.67,0.68,7.700084415,7.72192,1.01056,7.787764763,0.00192,0.00056,0.002,7.72,1.01,7.785788335
15/03/2021 06:00,8.40096,1.09028,8.47141307,0.00096,0.00028,0.001,8.4,1.09,8.470425019,8.43096,1.28028,8.527614168,0.00096,0.00028,0.001,8.43,1.28,8.526623013
15/03/2021 06:30,8.66384,1.48112,8.789530135,0.00384,0.00112,0.004,8.66,1.48,8.785556328,8.70384,1.79112,8.886222009,0.00384,0.00112,0.004,8.7,1.79,8.882235079
15/03/2021 07:00,9.26352,1.83436,9.443393426,0.08352,0.02436,0.087,9.18,1.81,9.356735542,9.30352,2.03436,9.523345263,0.08352,0.02436,0.087,9.22,2.01,9.436551277
15/03/2021 07:30,9.7772,1.9646,9.972627186,0.1872,0.0546,0.195,9.59,1.91,9.778353645,9.8172,2.2046,10.06169355,0.1872,0.0546,0.195,9.63,2.15,9.867086703
15/03/2021 08:00,10.29792,2.06856,10.50362303,0.09792,0.02856,0.102,10.2,2.04,10.40199981,10.33792,2.27856,10.58604863,0.09792,0.02856,0.102,10.24,2.25,10.48427871
15/03/2021 08:30,10.7788,2.3884,11.04024384,0.2688,0.0784,0.28,10.51,2.31,10.76086428,10.8088,2.5784,11.11207919,0.2688,0.0784,0.28,10.54,2.5,10.83243278
15/03/2021 09:00,11.10792,2.68356,11.42748358,0.45792,0.13356,0.477,10.65,2.55,10.95102735,11.11792,2.77356,11.45865525,0.45792,0.13356,0.477,10.66,2.64,10.98203988
15/03/2021 09:30,11.40296,2.87128,11.7589007,0.79296,0.23128,0.826,10.61,2.64,10.9335127,11.41296,2.99128,11.79844956,0.79296,0.23128,0.826,10.62,2.76,10.97278451
15/03/2021 10:00,11.64728,2.50504,11.91362064,1.45728,0.42504,1.518,10.19,2.08,10.40012019,11.83728,3.79504,12.43074923,1.45728,0.42504,1.518,10.38,3.37,10.9133542
15/03/2021 10:30,11.33392,2.77656,11.66906286,0.91392,0.26656,0.952,10.42,2.51,10.71804553,11.35392,2.91656,11.72253478,0.91392,0.26656,0.952,10.44,2.65,10.77107701
15/03/2021 11:00,11.35576,2.85668,11.70956471,1.08576,0.31668,1.131,10.27,2.54,10.5794376,11.37576,2.99668,11.76384319,1.08576,0.31668,1.131,10.29,2.68,10.63327325
15/03/2021 11:30,11.5904,2.9572,11.96170573,1.4304,0.4172,1.49,10.16,2.54,10.47268829,11.6104,3.1172,12.02157743,1.4304,0.4172,1.49,10.18,2.7,10.53197038
15/03/2021 12:00,11.37816,2.76488,11.70927352,0.90816,0.26488,0.946,10.47,2.5,10.76433463,11.38816,2.92488,11.75776812,0.90816,0.26488,0.946,10.48,2.66,10.8123078
15/03/2021 12:30,11.35288,2.74084,11.67904483,1.20288,0.35084,1.253,10.15,2.39,10.42758841,11.38288,2.93084,11.75413885,1.20288,0.35084,1.253,10.18,2.58,10.50184746
15/03/2021 13:00,11.6036,2.9848,11.98134233,1.8336,0.5348,1.91,9.77,2.45,10.07250714,11.6236,3.1848,12.05201344,1.8336,0.5348,1.91,9.79,2.65,10.14231729
15/03/2021 13:30,11.35048,2.92764,11.72196537,1.74048,0.50764,1.813,9.61,2.42,9.910020182,11.37048,3.10764,11.78750363,1.74048,0.50764,1.813,9.63,2.6,9.974813281
15/03/2021 14:00,10.96696,2.86828,11.33583882,1.53696,0.44828,1.601,9.43,2.42,9.735568807,10.98696,3.04828,11.40198671,1.53696,0.44828,1.601,9.45,2.6,9.801147892
15/03/2021 14:30,10.87504,2.73272,11.21312863,0.93504,0.27272,0.974,9.94,2.46,10.23988281,10.89504,2.91272,11.27766972,0.93504,0.27272,0.974,9.96,2.64,10.30394099
15/03/2021 15:00,10.91632,2.71976,11.2500283,0.61632,0.17976,0.642,10.3,2.54,10.60856258,10.95632,2.89976,11.33355884,0.61632,0.17976,0.642,10.34,2.72,10.69177254
15/03/2021 15:30,11.26168,3.03424,11.66327779,1.59168,0.46424,1.658,9.67,2.57,10.00568838,11.29168,3.24424,11.74849481,1.59168,0.46424,1.658,9.7,2.78,10.09051039
15/03/2021 16:00,11.05856,2.87708,11.42669412,1.25856,0.36708,1.311,9.8,2.51,10.11632839,11.36856,3.08708,11.780247,1.25856,0.36708,1.311,10.11,2.72,10.46950333
15/03/2021 16:30,10.70272,2.52496,10.99652847,0.94272,0.27496,0.982,9.76,2.25,10.01599221,11.14272,2.63496,11.45003158,0.94272,0.27496,0.982,10.2,2.36,10.46946035
15/03/2021 17:00,10.26688,2.18284,10.49636201,0.38688,0.11284,0.403,9.88,2.07,10.09451831,10.73688,2.29284,10.97896659,0.38688,0.11284,0.403,10.35,2.18,10.57709317
15/03/2021 17:30,10.25352,2.07936,10.46223735,0.20352,0.05936,0.212,10.05,2.02,10.25099507,10.74352,2.18936,10.9643294,0.20352,0.05936,0.212,10.54,2.13,10.75306933
15/03/2021 18:00,9.73448,1.83464,9.905857096,0.08448,0.02464,0.088,9.65,1.81,9.818278872,10.19448,1.92464,10.37456802,0.08448,0.02464,0.088,10.11,1.9,10.28698693
15/03/2021 18:30,9.60184,1.57512,9.730176483,0.05184,0.01512,0.054,9.55,1.56,9.676574807,10.08184,2.12512,10.30337968,0.05184,0.01512,0.054,10.03,2.11,10.24953657
15/03/2021 19:00,9.75744,1.80092,9.922245119,0.03744,0.01092,0.039,9.72,1.79,9.883445755,10.19744,1.92092,10.37678737,0.03744,0.01092,0.039,10.16,1.91,10.33797369
15/03/2021 19:30,9.55576,1.70168,9.706094168,0.00576,0.00168,0.006,9.55,1.7,9.700128865,10.00576,1.81168,10.16845207,0.00576,0.00168,0.006,10,1.81,10.16248493
15/03/2021 20:00,9.34192,1.66056,9.48835754,0.00192,0.00056,0.002,9.34,1.66,9.486369168,9.80192,1.74056,9.955259153,0.00192,0.00056,0.002,9.8,1.74,9.953270819
15/03/2021 20:30,9.26096,1.77028,9.428641016,0.00096,0.00028,0.001,9.26,1.77,9.427645517,9.68096,1.87028,9.859966217,0.00096,0.00028,0.001,9.68,1.87,9.858970534
15/03/2021 21:00,9.21096,1.77028,9.379534925,0.00096,0.00028,0.001,9.21,1.77,9.378539332,9.64096,1.87028,9.820695342,0.00096,0.00028,0.001,9.64,1.87,9.819699588
15/03/2021 21:30,9.14,1.72,9.300430098,0,0,0,9.14,1.72,9.300430098,9.6,1.81,9.769140187,0,0,0,9.6,1.81,9.769140187
15/03/2021 22:00,8.95,1.81,9.131188313,0,0,0,8.95,1.81,9.131188313,9.38,1.84,9.558765611,0,0,0,9.38,1.84,9.558765611
15/03/2021 22:30,8.51496,1.52728,8.650845508,0.02496,0.00728,0.026,8.49,1.52,8.624992754,8.94496,1.80728,9.125709309,0.02496,0.00728,0.026,8.92,1.8,9.099802196
15/03/2021 23:00,8.48072,1.52896,8.61744338,0.03072,0.00896,0.032,8.45,1.52,8.585621701,8.86072,1.62896,9.009210265,0.03072,0.00896,0.032,8.83,1.62,8.977377123
15/03/2021 23:30,8.45,1.56,8.592793492,0,0,0,8.45,1.56,8.592793492,8.79,1.62,8.938036697,0,0,0,8.79,1.62,8.938036697
16/03/2021 00:00,8.29,1.56,8.435502356,0,0,0,8.29,1.56,8.435502356,8.64,1.62,8.790563122,0,0,0,8.64,1.62,8.790563122
16/03/2021 00:30,8.2,1.53,8.341516649,0,0,0,8.2,1.53,8.341516649,8.54,1.62,8.692295439,0,0,0,8.54,1.62,8.692295439
16/03/2021 01:00,8.16,1.49,8.294920132,0,0,0,8.16,1.49,8.294920132,8.51,1.55,8.65000578,0,0,0,8.51,1.55,8.65000578
16/03/2021 01:30,8.09,1.49,8.22606832,0,0,0,8.09,1.49,8.22606832,8.42,1.53,8.55787941,0,0,0,8.42,1.53,8.55787941
16/03/2021 02:00,8.12,1.46,8.250212118,0,0,0,8.12,1.46,8.250212118,8.45,1.53,8.587397743,0,0,0,8.45,1.53,8.587397743
16/03/2021 02:30,8.17,1.46,8.299427691,0,0,0,8.17,1.46,8.299427691,8.5,1.51,8.633081721,0,0,0,8.5,1.51,8.633081721
16/03/2021 03:00,8.21,1.38,8.325172671,0,0,0,8.21,1.38,8.325172671,8.52,1.47,8.645883414,0,0,0,8.52,1.47,8.645883414
16/03/2021 03:30,8.23,1.41,8.349910179,0,0,0,8.23,1.41,8.349910179,8.54,1.47,8.665592882,0,0,0,8.54,1.47,8.665592882
16/03/2021 04:00,7.97,0.38,7.979053829,0,0,0,7.97,0.38,7.979053829,8.54,2.36,8.860090293,0,0,0,8.54,2.36,8.860090293
16/03/2021 04:30,8.09,1.05,8.15785511,0,0,0,8.09,1.05,8.15785511,8.49,1.76,8.670507482,0,0,0,8.49,1.76,8.670507482
16/03/2021 05:00,8.33,1.45,8.455258719,0,0,0,8.33,1.45,8.455258719,8.63,1.47,8.7543018,0,0,0,8.63,1.47,8.7543018
16/03/2021 05:30,8.31,1.38,8.423805553,0,0,0,8.31,1.38,8.423805553,8.63,1.4,8.742819911,0,0,0,8.63,1.4,8.742819911
16/03/2021 06:00,8.53,1.38,8.640908517,0,0,0,8.53,1.38,8.640908517,8.87,1.44,8.986128199,0,0,0,8.87,1.44,8.986128199
16/03/2021 06:30,8.93096,1.50028,9.056096654,0.00096,0.00028,0.001,8.93,1.5,9.055103533,9.31096,1.71028,9.466733006,0.00096,0.00028,0.001,9.31,1.71,9.465738217
16/03/2021 07:00,9.39168,1.83924,9.570081348,0.03168,0.00924,0.033,9.36,1.83,9.537216575,9.81168,1.94924,10.00342946,0.03168,0.00924,0.033,9.78,1.94,9.970556654
16/03/2021 07:30,9.91952,1.95236,10.10982624,0.17952,0.05236,0.187,9.74,1.9,9.923588061,10.37952,2.27236,10.62534966,0.17952,0.05236,0.187,10.2,2.22,10.43879303
16/03/2021 08:00,10.30192,2.19556,10.53328246,0.36192,0.10556,0.377,9.94,2.09,10.15734709,10.80192,2.58556,11.10705164,0.36192,0.10556,0.377,10.44,2.48,10.73051723
16/03/2021 08:30,10.57824,2.56032,10.88367585,0.37824,0.11032,0.394,10.2,2.45,10.49011439,11.01824,2.52032,11.30281494,0.37824,0.11032,0.394,10.64,2.41,10.90952336
16/03/2021 09:00,10.81776,2.67768,11.14423176,0.43776,0.12768,0.456,10.38,2.55,10.68863415,11.26776,2.61768,11.56782884,0.43776,0.12768,0.456,10.83,2.49,11.11256046
16/03/2021 09:30,10.75632,2.59976,11.06603687,0.37632,0.10976,0.392,10.38,2.49,10.67447891,11.18632,2.47976,11.45787785,0.37632,0.10976,0.392,10.81,2.37,11.06675201
16/03/2021 10:00,10.74864,2.54752,11.04640756,0.36864,0.10752,0.384,10.38,2.44,10.66292643,11.19864,2.42752,11.45872555,0.36864,0.10752,0.384,10.83,2.32,11.07570765
16/03/2021 10:30,10.98376,2.65068,11.29907466,0.65376,0.19068,0.681,10.33,2.46,10.6188747,11.38376,2.59068,11.67482825,0.65376,0.19068,0.681,10.73,2.4,10.99513074
16/03/2021 11:00,11.12816,2.87488,11.49351469,1.14816,0.33488,1.196,9.98,2.54,10.29815517,11.49816,2.84488,11.84487339,1.14816,0.33488,1.196,10.35,2.51,10.65000469
16/03/2021 11:30,11.09568,2.92124,11.47378568,1.37568,0.40124,1.433,9.72,2.52,10.04135449,11.44568,2.89124,11.80520476,1.37568,0.40124,1.433,10.07,2.49,10.37328299
16/03/2021 12:00,11.13176,2.96968,11.52107113,1.30176,0.37968,1.356,9.83,2.59,10.16548081,11.50176,2.91968,11.86655023,1.30176,0.37968,1.356,10.2,2.54,10.51149847
16/03/2021 12:30,11.31992,3.10956,11.73924837,1.84992,0.53956,1.927,9.47,2.57,9.812532802,11.70992,3.04956,12.10049762,1.84992,0.53956,1.927,9.86,2.51,10.17446313
16/03/2021 13:00,11.01872,2.90796,11.3959827,1.39872,0.40796,1.457,9.62,2.5,9.939537213,11.41872,2.84796,11.76851913,1.39872,0.40796,1.457,10.02,2.44,10.31280757
16/03/2021 13:30,11.02376,2.98068,11.41962074,1.37376,0.40068,1.431,9.65,2.58,9.988938883,11.39376,2.97068,11.77466376,1.37376,0.40068,1.431,10.02,2.57,10.34433661
16/03/2021 14:00,11.036,3.043,11.44784456,1.656,0.483,1.725,9.38,2.56,9.72306536,11.416,3.053,11.81718516,1.656,0.483,1.725,9.76,2.57,10.09269538
16/03/2021 14:30,10.6228,2.7704,10.97811441,0.8928,0.2604,0.93,9.73,2.51,10.04853223,10.9928,2.7804,11.33897156,0.8928,0.2604,0.93,10.1,2.52,10.40963016
16/03/2021 15:00,10.83856,3.05208,11.26008771,1.37856,0.40208,1.436,9.46,2.65,9.824158997,11.18856,3.06208,11.600009,1.37856,0.40208,1.436,9.81,2.66,10.16423632
16/03/2021 15:30,10.61064,2.92352,11.00602791,1.28064,0.37352,1.334,9.33,2.55,9.672197268,10.96064,2.93352,11.34641656,1.28064,0.37352,1.334,9.68,2.56,10.01279182
16/03/2021 16:00,10.5528,2.7904,10.91548991,1.1328,0.3304,1.18,9.42,2.46,9.7359129,10.9128,2.7904,11.26390412,1.1328,0.3304,1.18,9.78,2.46,10.08464179
16/03/2021 16:30,10.20872,1.94796,10.39290682,0.67872,0.19796,0.707,9.53,1.75,9.689344663,10.70872,2.65796,11.03365014,0.67872,0.19796,0.707,10.03,2.46,10.32726973
16/03/2021 17:00,10.11176,2.21968,10.35251996,0.82176,0.23968,0.856,9.29,1.98,9.4986578,10.54176,2.27968,10.7854367,0.82176,0.23968,0.856,9.72,2.04,9.931767214
16/03/2021 17:30,9.80984,1.93412,9.998688964,0.21984,0.06412,0.229,9.59,1.87,9.770619223,10.25984,1.96412,10.44615165,0.21984,0.06412,0.229,10.04,1.9,10.21819945
16/03/2021 18:00,9.40136,1.81248,9.574479286,0.11136,0.03248,0.116,9.29,1.78,9.458990432,9.86136,1.80248,10.02473716,0.11136,0.03248,0.116,9.75,1.77,9.909359212
16/03/2021 18:30,9.4848,1.7814,9.650638165,0.0048,0.0014,0.005,9.48,1.78,9.645662238,9.9548,1.7714,10.11117703,0.0048,0.0014,0.005,9.95,1.77,10.10620601
16/03/2021 19:00,9.9,1.87,10.07506328,0,0,0,9.9,1.87,10.07506328,10.33,1.83,10.49084363,0,0,0,10.33,1.83,10.49084363
16/03/2021 19:30,9.73,1.85,9.904312192,0,0,0,9.73,1.85,9.904312192,10.15,1.83,10.31365115,0,0,0,10.15,1.83,10.31365115
16/03/2021 20:00,9.75096,1.90028,9.934399076,0.00096,0.00028,0.001,9.75,1.9,9.933403244,10.22096,1.83028,10.38354218,0.00096,0.00028,0.001,10.22,1.83,10.38254786
16/03/2021 20:30,9.6148,1.9014,9.801005102,0.0048,0.0014,0.005,9.61,1.9,9.796024704,10.0848,1.8714,10.2569649,0.0048,0.0014,0.005,10.08,1.87,10.25199005
16/03/2021 21:00,9.61192,1.95056,9.807838212,0.00192,0.00056,0.002,9.61,1.95,9.805845196,10.05192,1.94056,10.23752259,0.00192,0.00056,0.002,10.05,1.94,10.23553125
16/03/2021 21:30,9.39096,1.31028,9.481928253,0.00096,0.00028,0.001,9.39,1.31,9.480938772,10.00096,2.48028,10.30393079,0.00096,0.00028,0.001,10,2.48,10.30293162
16/03/2021 22:00,9.35,1.77,9.516060109,0,0,0,9.35,1.77,9.516060109,9.76,1.76,9.917419019,0,0,0,9.76,1.76,9.917419019
16/03/2021 22:30,9.03096,1.72028,9.193345517,0.00096,0.00028,0.001,9.03,1.72,9.19235008,9.43096,1.76028,9.593830945,0.00096,0.00028,0.001,9.43,1.76,9.592835869
16/03/2021 23:00,8.96192,1.66056,9.114464855,0.00192,0.00056,0.002,8.96,1.66,9.112474966,9.34192,1.70056,9.495439621,0.00192,0.00056,0.002,9.34,1.7,9.493450374
16/03/2021 23:30,8.78,1.03,8.840209274,0,0,0,8.78,1.03,8.840209274,9.32,2.36,9.614156229,0,0,0,9.32,2.36,9.614156229
17/03/2021 00:00,8.63,0.74,8.661668431,0,0,0,8.63,0.74,8.661668431,9.24,2.71,9.629210767,0,0,0,9.24,2.71,9.629210767
17/03/2021 00:30,8.63,0.74,8.661668431,0,0,0,8.63,0.74,8.661668431,9.24,2.71,9.629210767,0,0,0,9.24,2.71,9.629210767
17/03/2021 01:00,8.63,0.74,8.661668431,0,0,0,8.63,0.74,8.661668431,9.24,2.68,9.620810777,0,0,0,9.24,2.68,9.620810777
17/03/2021 01:30,8.55,0.68,8.576998309,0,0,0,8.55,0.68,8.576998309,9.15,2.61,9.514967157,0,0,0,9.15,2.61,9.514967157
17/03/2021 02:00,8.45,0.68,8.477316792,0,0,0,8.45,0.68,8.477316792,9.05,2.63,9.42440449,0,0,0,9.05,2.63,9.42440449
17/03/2021 02:30,8.5,0.66,8.525585024,0,0,0,8.5,0.66,8.525585024,9.1,2.63,9.472428411,0,0,0,9.1,2.63,9.472428411
17/03/2021 03:00,8.53,0.72,8.560332937,0,0,0,8.53,0.72,8.560332937,9.1,2.57,9.45594522,0,0,0,9.1,2.57,9.45594522
17/03/2021 03:30,8.63,1.59,8.775249284,0,0,0,8.63,1.59,8.775249284,8.95,1.64,9.09901643,0,0,0,8.95,1.64,9.09901643
17/03/2021 04:00,8.67,1.59,8.814590178,0,0,0,8.67,1.59,8.814590178,8.99,1.66,9.141974623,0,0,0,8.99,1.66,9.141974623
17/03/2021 04:30,8.71,1.61,8.857550451,0,0,0,8.71,1.61,8.857550451,9.03,1.66,9.181312542,0,0,0,9.03,1.66,9.181312542
17/03/2021 05:00,8.74,1.54,8.874638021,0,0,0,8.74,1.54,8.874638021,9.07,1.6,9.210043431,0,0,0,9.07,1.6,9.210043431
17/03/2021 05:30,8.81,1.51,8.93846743,0,0,0,8.81,1.51,8.93846743,9.16,1.6,9.29868808,0,0,0,9.16,1.6,9.29868808
17/03/2021 06:00,8.92,1.28,9.011370595,0,0,0,8.92,1.28,9.011370595,9.36,1.92,9.554894034,0,0,0,9.36,1.92,9.554894034
17/03/2021 06:30,9.30096,1.62028,9.441036183,0.00096,0.00028,0.001,9.3,1.62,9.440042373,9.73096,1.97028,9.928423128,0.00096,0.00028,0.001,9.73,1.97,9.927426655
17/03/2021 07:00,9.7332,1.8326,9.904221575,0.0432,0.0126,0.045,9.69,1.82,9.859437104,10.2032,2.1326,10.42368807,0.0432,0.0126,0.045,10.16,2.12,10.3788246
17/03/2021 07:30,10.4156,2.3608,10.67979869,0.1056,0.0308,0.11,10.31,2.33,10.57000473,10.9056,2.4208,11.17105116,0.1056,0.0308,0.11,10.8,2.39,11.06128835
17/03/2021 08:00,10.79696,2.47328,11.07661768,0.21696,0.06328,0.226,10.58,2.41,10.85101378,11.28696,2.60328,11.58328679,0.21696,0.06328,0.226,11.07,2.54,11.35766261
17/03/2021 08:30,11.23016,2.55088,11.51622692,0.38016,0.11088,0.396,10.85,2.44,11.12097568,11.68016,2.79088,12.00896119,0.38016,0.11088,0.396,11.3,2.68,11.61345771
17/03/2021 09:00,11.39448,2.72964,11.71687283,0.44448,0.12964,0.463,10.95,2.6,11.25444357,11.83448,2.99964,12.20871644,0.44448,0.12964,0.463,11.39,2.87,11.7460206
17/03/2021 09:30,11.3876,2.6368,11.68888994,0.2976,0.0868,0.31,11.09,2.55,11.37939366,11.8476,2.9568,12.21099062,0.2976,0.0868,0.31,11.55,2.87,11.90123523
17/03/2021 10:00,11.6208,2.7744,11.9473967,0.4608,0.1344,0.48,11.16,2.64,11.46800767,12.0708,3.1144,12.46610204,0.4608,0.1344,0.48,11.61,2.98,11.9863464
17/03/2021 10:30,11.636,2.868,11.98423631,0.576,0.168,0.6,11.06,2.7,11.38479688,12.076,3.108,12.46954049,0.576,0.168,0.6,11.5,2.94,11.86986099
17/03/2021 11:00,11.50736,2.77048,11.83616887,0.44736,0.13048,0.466,11.06,2.64,11.37071678,11.96736,3.01048,12.34020645,0.44736,0.13048,0.466,11.52,2.88,11.8745442
17/03/2021 11:30,11.54352,2.71936,11.85950137,0.44352,0.12936,0.462,11.1,2.59,11.39816213,12.03352,3.00936,12.40410622,0.44352,0.12936,0.462,11.59,2.88,11.94246624
17/03/2021 12:00,11.40104,2.62572,11.69949224,0.67104,0.19572,0.699,10.73,2.43,11.00171805,11.90104,2.97572,12.26742282,0.67104,0.19572,0.699,11.23,2.78,11.56898008
17/03/2021 12:30,11.50392,2.75156,11.82840893,0.79392,0.23156,0.827,10.71,2.52,11.00247699,11.99392,3.14156,12.39852879,0.79392,0.23156,0.827,11.2,2.91,11.57186675
17/03/2021 13:00,12.09088,3.31984,12.53836978,2.09088,0.60984,2.178,10,2.71,10.36069978,12.44088,3.65984,12.9680347,2.09088,0.60984,2.178,10.35,3.05,10.79004171
17/03/2021 13:30,12.50664,3.77652,13.06438469,3.41664,0.99652,3.559,9.09,2.78,9.505603611,12.82664,4.03652,13.44679097,3.41664,0.99652,3.559,9.41,3.04,9.888867478
17/03/2021 14:00,12.37656,3.79108,12.94416954,3.22656,0.94108,3.361,9.15,2.85,9.583579707,12.68656,3.94108,13.28461201,3.22656,0.94108,3.361,9.46,3,9.924293426
17/03/2021 14:30,12.08184,3.74512,12.64898342,2.93184,0.85512,3.054,9.15,2.89,9.595551052,12.36184,3.81512,12.93716464,2.93184,0.85512,3.054,9.43,2.96,9.883648112
17/03/2021 15:00,15.48776,4.63768,16.16721329,2.35776,0.68768,2.456,13.13,3.95,13.71128732,12.01776,3.26768,12.4540872,2.35776,0.68768,2.456,9.66,2.58,9.998599902
17/03/2021 15:30,14.19624,4.55432,14.908892,2.34624,0.68432,2.444,11.85,3.87,12.46592957,11.75624,2.70432,12.06327176,2.34624,0.68432,2.444,9.41,2.02,9.624370109
17/03/2021 16:00,11.25984,3.57412,11.81348088,1.89984,0.55412,1.979,9.36,3.02,9.835141077,11.48984,2.94412,11.86103983,1.89984,0.55412,1.979,9.59,2.39,9.883329399
17/03/2021 16:30,10.73472,2.88096,11.11459149,1.37472,0.40096,1.432,9.36,2.48,9.68297475,11.08472,2.92096,11.46311584,1.37472,0.40096,1.432,9.71,2.52,10.03167484
17/03/2021 17:00,10.43368,2.59024,10.75039635,0.82368,0.24024,0.858,9.61,2.35,9.893159253,10.81368,2.61024,11.12425404,0.82368,0.24024,0.858,9.99,2.37,10.26727812
17/03/2021 17:30,10.16552,2.46536,10.46020061,0.39552,0.11536,0.412,9.77,2.35,10.04865165,10.53552,2.48536,10.82470304,0.39552,0.11536,0.412,10.14,2.37,10.41328478
17/03/2021 18:00,9.78168,2.25424,10.03807061,0.15168,0.04424,0.158,9.63,2.21,9.880334002,10.16168,2.26424,10.41088484,0.15168,0.04424,0.158,10.01,2.22,10.25321901
17/03/2021 18:30,9.37056,1.07308,9.431802341,0.01056,0.00308,0.011,9.36,1.07,9.420960673,10.02056,2.90308,10.43261694,0.01056,0.00308,0.011,10.01,2.9,10.42161696
17/03/2021 19:00,9.64,1.04,9.695937294,0,0,0,9.64,1.04,9.695937294,10.31,2.93,10.71825546,0,0,0,10.31,2.93,10.71825546
17/03/2021 19:30,9.39,0.96,9.438945916,0,0,0,9.39,0.96,9.438945916,10.1,2.85,10.49440327,0,0,0,10.1,2.85,10.49440327
17/03/2021 20:00,9.37,1,9.423210705,0,0,0,9.37,1,9.423210705,10.06,2.89,10.46688588,0,0,0,10.06,2.89,10.46688588
17/03/2021 20:30,9.27,1,9.323781422,0,0,0,9.27,1,9.323781422,9.95,2.89,10.36120649,0,0,0,9.95,2.89,10.36120649
17/03/2021 21:00,9.3,1.12,9.367198087,0,0,0,9.3,1.12,9.367198087,9.99,3.02,10.43649845,0,0,0,9.99,3.02,10.43649845
17/03/2021 21:30,9.19,1.06,9.250929683,0,0,0,9.19,1.06,9.250929683,9.89,2.97,10.32632558,0,0,0,9.89,2.97,10.32632558
17/03/2021 22:00,9.0588,1.6084,9.200478683,0.0288,0.0084,0.03,9.03,1.6,9.170654284,9.5988,2.5484,9.931329418,0.0288,0.0084,0.03,9.57,2.54,9.901338293
17/03/2021 22:30,8.75192,1.79056,8.933208203,0.00192,0.00056,0.002,8.75,1.79,8.931214923,9.13192,1.87056,9.321531934,0.00192,0.00056,0.002,9.13,1.87,9.319538615
17/03/2021 23:00,8.73,1.85,8.923866875,0,0,0,8.73,1.85,8.923866875,9.08,1.95,9.287028588,0,0,0,9.08,1.95,9.287028588
17/03/2021 23:30,8.7,1.79,8.882235079,0,0,0,8.7,1.79,8.882235079,9.05,1.89,9.245247428,0,0,0,9.05,1.89,9.245247428
18/03/2021 00:00,8.62,1.79,8.803891185,0,0,0,8.62,1.79,8.803891185,8.96,1.89,9.157166592,0,0,0,8.96,1.89,9.157166592
18/03/2021 00:30,8.58,1.85,8.777180641,0,0,0,8.58,1.85,8.777180641,8.91,1.89,9.108249008,0,0,0,8.91,1.89,9.108249008
18/03/2021 01:00,8.54,1.77,8.721496431,0,0,0,8.54,1.77,8.721496431,8.87,1.86,9.062918956,0,0,0,8.87,1.86,9.062918956
18/03/2021 01:30,8.43,1.77,8.613814486,0,0,0,8.43,1.77,8.613814486,8.76,1.83,8.949106101,0,0,0,8.76,1.83,8.949106101
18/03/2021 02:00,8.25,1.66,8.415349072,0,0,0,8.25,1.66,8.415349072,8.57,1.71,8.738935862,0,0,0,8.57,1.71,8.738935862
18/03/2021 02:30,8.19,1.33,8.297288714,0,0,0,8.19,1.33,8.297288714,8.59,2.01,8.822029245,0,0,0,8.59,2.01,8.822029245
18/03/2021 03:00,8.28,1.58,8.429400928,0,0,0,8.28,1.58,8.429400928,8.62,1.83,8.812110984,0,0,0,8.62,1.83,8.812110984
18/03/2021 03:30,8.2,1.53,8.341516649,0,0,0,8.2,1.53,8.341516649,8.53,1.78,8.713742021,0,0,0,8.53,1.78,8.713742021
18/03/2021 04:00,8.29,1.51,8.426398994,0,0,0,8.29,1.51,8.426398994,8.62,1.75,8.79584561,0,0,0,8.62,1.75,8.79584561
18/03/2021 04:30,8.25,1.48,8.381700305,0,0,0,8.25,1.48,8.381700305,8.59,1.73,8.762476819,0,0,0,8.59,1.73,8.762476819
18/03/2021 05:00,8.25,1.44,8.374729846,0,0,0,8.25,1.44,8.374729846,8.59,1.69,8.754667327,0,0,0,8.59,1.69,8.754667327
18/03/2021 05:30,8.35192,1.28056,8.449520791,0.00192,0.00056,0.002,8.35,1.28,8.447538103,8.75192,1.83056,8.941311626,0.00192,0.00056,0.002,8.75,1.83,8.939317647
18/03/2021 06:00,8.60096,1.28028,8.6957248,0.00096,0.00028,0.001,8.6,1.28,8.694734038,9.05096,2.16028,9.305196752,0.00096,0.00028,0.001,9.05,2.16,9.304197977
18/03/2021 06:30,8.97,1.53,9.099549439,0,0,0,8.97,1.53,9.099549439,9.44,2.28,9.711436557,0,0,0,9.44,2.28,9.711436557
18/03/2021 07:00,9.37512,2.05316,9.59730905,0.04512,0.01316,0.047,9.33,2.04,9.550418839,9.79512,2.17316,10.03329458,0.04512,0.01316,0.047,9.75,2.16,9.986395746
18/03/2021 07:30,9.9112,2.3966,10.19684152,0.0912,0.0266,0.095,9.82,2.37,10.10194536,10.3112,2.2766,10.55953375,0.0912,0.0266,0.095,10.22,2.25,10.46474558
18/03/2021 08:00,10.31576,2.64168,10.64863266,0.24576,0.07168,0.256,10.07,2.57,10.39277634,10.70576,2.53168,11.00103181,0.24576,0.07168,0.256,10.46,2.46,10.7453804
18/03/2021 08:30,10.78544,2.90492,11.16979302,0.56544,0.16492,0.589,10.22,2.74,10.58092624,11.19544,2.81492,11.54390105,0.56544,0.16492,0.589,10.63,2.65,10.9553366
18/03/2021 09:00,10.76768,2.88724,11.14805308,0.60768,0.17724,0.633,10.16,2.71,10.51521279,11.16768,2.74724,11.50062625,0.60768,0.17724,0.633,10.56,2.57,10.86823353
18/03/2021 09:30,10.8404,2.2722,11.07597242,0.5904,0.1722,0.615,10.25,2.1,10.46291068,11.4904,3.5722,12.0328677,0.5904,0.1722,0.615,10.9,3.4,11.4179683
18/03/2021 10:00,11.11752,2.29136,11.35119296,1.06752,0.31136,1.112,10.05,1.98,10.24318798,11.84752,4.07136,12.52755772,1.06752,0.31136,1.112,10.78,3.76,11.41691727
18/03/2021 10:30,11.03488,2.22184,11.2563382,1.03488,0.30184,1.078,10,1.92,10.18265191,11.76488,4.02184,12.43332612,1.03488,0.30184,1.078,10.73,3.72,11.35655317
18/03/2021 11:00,10.9396,2.1678,11.15231837,0.8496,0.2478,0.885,10.09,1.92,10.27105155,11.6696,3.9678,12.32570489,0.8496,0.2478,0.885,10.82,3.72,11.44162576
18/03/2021 11:30,11.01928,2.17604,11.2320827,1.04928,0.30604,1.093,9.97,1.87,10.14385528,11.74928,4.02604,12.41992667,1.04928,0.30604,1.093,10.7,3.72,11.32821257
18/03/2021 12:00,10.97176,2.10968,11.17274663,1.06176,0.30968,1.106,9.91,1.8,10.07214476,11.69176,3.95968,12.34408027,1.06176,0.30968,1.106,10.63,3.65,11.23919036
18/03/2021 12:30,11.02768,2.77724,11.37201777,1.08768,0.31724,1.133,9.94,2.46,10.23988281,11.53768,3.15724,11.96186541,1.08768,0.31724,1.133,10.45,2.84,10.82903966
18/03/2021 13:00,10.89184,2.94512,11.28299209,1.01184,0.29512,1.054,9.88,2.65,10.22921796,11.32184,2.84512,11.67384978,1.01184,0.29512,1.054,10.31,2.55,10.62066853
18/03/2021 13:30,10.98328,3.05304,11.39971459,1.31328,0.38304,1.368,9.67,2.67,10.03183931,11.38328,2.96304,11.76259621,1.31328,0.38304,1.368,10.07,2.58,10.39525372
18/03/2021 14:00,10.68976,2.81868,11.0551312,0.50976,0.14868,0.531,10.18,2.67,10.52431946,11.09976,2.72868,11.43023913,0.50976,0.14868,0.531,10.59,2.58,10.8997477
18/03/2021 14:30,10.67608,2.80844,11.03929433,0.40608,0.11844,0.423,10.27,2.69,10.6164495,11.11608,2.69844,11.4389166,0.40608,0.11844,0.423,10.71,2.58,11.01637418
18/03/2021 15:00,10.64888,2.78884,11.00800953,0.33888,0.09884,0.353,10.31,2.69,10.65514899,11.04888,2.69884,11.37371912,0.33888,0.09884,0.353,10.71,2.6,11.02107527
18/03/2021 15:30,10.58312,2.75216,10.93511836,0.21312,0.06216,0.222,10.37,2.69,10.71321614,10.99312,2.64216,11.30617958,0.21312,0.06216,0.222,10.78,2.58,11.08443954
18/03/2021 16:00,10.516,2.688,10.85410521,0.336,0.098,0.35,10.18,2.59,10.50430864,10.916,2.568,11.21399483,0.336,0.098,0.35,10.58,2.47,10.86449723
18/03/2021 16:30,10.2916,2.4938,10.58943195,0.3216,0.0938,0.335,9.97,2.4,10.25479888,10.7016,2.3838,10.96388366,0.3216,0.0938,0.335,10.38,2.29,10.62960488
18/03/2021 17:00,9.9556,2.0458,10.1636248,0.2256,0.0658,0.235,9.73,1.98,9.929415894,10.3956,2.3858,10.66585866,0.2256,0.0658,0.235,10.17,2.32,10.4312655
18/03/2021 17:30,9.71432,2.02876,9.923904484,0.06432,0.01876,0.067,9.65,2.01,9.85710911,10.13432,2.14876,10.35961444,0.06432,0.01876,0.067,10.07,2.13,10.29280331
18/03/2021 18:00,9.5384,1.8712,9.720209051,0.0384,0.0112,0.04,9.5,1.86,9.680371894,9.9884,2.0112,10.18886942,0.0384,0.0112,0.04,9.95,2,10.14901473
18/03/2021 18:30,9.40288,1.89084,9.591111938,0.00288,0.00084,0.003,9.4,1.89,9.588122861,9.81288,2.03084,10.02082457,0.00288,0.00084,0.003,9.81,2.03,10.0178341
18/03/2021 19:00,9.59096,1.89028,9.775462761,0.00096,0.00028,0.001,9.59,1.89,9.774466737,9.99096,2.03028,10.19516153,0.00096,0.00028,0.001,9.99,2.03,10.194165
18/03/2021 19:30,9.4548,1.7914,9.623011847,0.0048,0.0014,0.005,9.45,1.79,9.618035142,9.9548,2.0014,10.1539965,0.0048,0.0014,0.005,9.95,2,10.14901473
18/03/2021 20:00,9.5196,1.7228,9.67423506,0.0096,0.0028,0.01,9.51,1.72,9.664289938,10.0796,2.3328,10.34602784,0.0096,0.0028,0.01,10.07,2.33,10.33604373
18/03/2021 20:30,9.42768,2.06224,9.650595008,0.00768,0.00224,0.008,9.42,2.06,9.642613754,9.85768,2.01224,10.06096242,0.00768,0.00224,0.008,9.85,2.01,10.05298961
18/03/2021 21:00,9.49112,2.14616,9.730743117,0.02112,0.00616,0.022,9.47,2.14,9.708784682,9.92112,2.13616,10.14848765,0.02112,0.00616,0.022,9.9,2.13,10.12654433
18/03/2021 21:30,9.56072,2.28896,9.830905594,0.03072,0.00896,0.032,9.53,2.28,9.798943821,9.97072,2.27896,10.22785002,0.03072,0.00896,0.032,9.94,2.27,10.19590604
18/03/2021 22:00,9.40784,2.11812,9.643333749,0.02784,0.00812,0.029,9.38,2.11,9.614390256,9.78784,2.14812,10.02078996,0.02784,0.00812,0.029,9.76,2.14,9.991856684
18/03/2021 22:30,9.01552,1.16036,9.089886479,0.03552,0.01036,0.037,8.98,1.15,9.053336402,9.62552,2.88036,10.04724385,0.03552,0.01036,0.037,9.59,2.87,10.01024475
18/03/2021 23:00,9.01552,1.60036,9.156459632,0.03552,0.01036,0.037,8.98,1.59,9.119676529,9.48552,2.50036,9.80953056,0.03552,0.01036,0.037,9.45,2.49,9.77254317
18/03/2021 23:30,8.91592,1.84756,9.105334008,0.02592,0.00756,0.027,8.89,1.84,9.078419466,9.25592,2.06756,9.484031811,0.02592,0.00756,0.027,9.23,2.06,9.457087289
19/03/2021 00:00,8.86688,1.88784,9.06562192,0.02688,0.00784,0.028,8.84,1.88,9.037698822,9.19688,2.12784,9.439825464,0.02688,0.00784,0.028,9.17,2.12,9.411870165
19/03/2021 00:30,8.82784,1.83812,9.017174957,0.02784,0.00812,0.029,8.8,1.83,8.988264571,9.15784,2.06812,9.388458542,0.02784,0.00812,0.029,9.13,2.06,9.359513876
19/03/2021 01:00,8.74936,1.90148,8.953598528,0.03936,0.01148,0.041,8.71,1.89,8.912698806,9.08936,2.14148,9.338222625,0.03936,0.01148,0.041,9.05,2.13,9.297279172
19/03/2021 01:30,8.61976,1.80868,8.807473293,0.02976,0.00868,0.031,8.59,1.8,8.776565387,8.94976,2.03868,9.179020656,0.02976,0.00868,0.031,8.92,2.03,9.148076301
19/03/2021 02:00,8.49016,1.85588,8.690633314,0.02016,0.00588,0.021,8.47,1.85,8.669682808,8.81016,1.95588,9.024654331,0.02016,0.00588,0.021,8.79,1.95,9.00369924
19/03/2021 02:30,8.4144,1.8542,8.616274427,0.0144,0.0042,0.015,8.4,1.85,8.60130804,8.7344,1.9542,8.950343066,0.0144,0.0042,0.015,8.72,1.95,8.935373523
19/03/2021 03:00,8.46632,1.87476,8.671407002,0.01632,0.00476,0.017,8.45,1.87,8.654443945,8.78632,2.01476,9.014359489,0.01632,0.00476,0.017,8.77,2.01,8.99738851
19/03/2021 03:30,8.3892,1.8756,8.596310371,0.0192,0.0056,0.02,8.37,1.87,8.576351205,8.6992,2.0156,8.929654193,0.0192,0.0056,0.02,8.68,2.01,8.909685741
19/03/2021 04:00,8.43728,1.89504,8.64747769,0.01728,0.00504,0.018,8.42,1.89,8.629513312,8.75728,2.01504,8.986119251,0.01728,0.00504,0.018,8.74,2.01,8.968149196
19/03/2021 04:30,8.50208,1.91644,8.715394805,0.02208,0.00644,0.023,8.48,1.91,8.692439243,8.82208,2.01644,9.049592576,0.02208,0.00644,0.023,8.8,2.01,9.026632816
19/03/2021 05:00,8.39016,1.81588,8.584416404,0.02016,0.00588,0.021,8.37,1.81,8.563468923,8.71016,1.92588,8.920532551,0.02016,0.00588,0.021,8.69,1.92,8.899578642
19/03/2021 05:30,8.45344,1.73392,8.629433724,0.01344,0.00392,0.014,8.44,1.73,8.615480254,8.77344,1.82392,8.961023022,0.01344,0.00392,0.014,8.76,1.82,8.947066558
19/03/2021 06:00,8.41768,1.63224,8.574470479,0.00768,0.00224,0.008,8.41,1.63,8.566504538,8.76768,1.73224,8.937162189,0.00768,0.00224,0.008,8.76,1.73,8.929193693
19/03/2021 06:30,8.91384,1.46112,9.032796643,0.00384,0.00112,0.004,8.91,1.46,9.028826059,9.38384,2.27112,9.654762514,0.00384,0.00112,0.004,9.38,2.27,9.650766809
19/03/2021 07:00,9.33936,1.95148,9.541064899,0.03936,0.01148,0.041,9.3,1.94,9.500189472,9.75936,2.12148,9.987281162,0.03936,0.01148,0.041,9.72,2.11,9.946381251
19/03/2021 07:30,9.66024,1.34632,9.7536052,0.09024,0.02632,0.094,9.57,1.32,9.660605571,10.37024,3.10632,10.8254839,0.09024,0.02632,0.094,10.28,3.08,10.73148638
19/03/2021 08:00,9.96072,1.36396,10.05367245,0.15072,0.04396,0.157,9.81,1.32,9.898408963,10.70072,3.31396,11.20213102,0.15072,0.04396,0.157,10.55,3.27,11.04515278
19/03/2021 08:30,10.28792,1.88856,10.45982585,0.33792,0.09856,0.352,9.95,1.79,10.10972799,10.95792,3.22856,11.42364261,0.33792,0.09856,0.352,10.62,3.13,11.07164396
19/03/2021 09:00,10.4216,2.6388,10.75048892,0.4416,0.1288,0.46,9.98,2.51,10.29079686,10.9016,2.6288,11.21407473,0.4416,0.1288,0.46,10.46,2.5,10.75460831
19/03/2021 09:30,10.29312,2.61216,10.61940202,0.21312,0.06216,0.222,10.08,2.55,10.39754298,10.76312,2.60216,11.07321041,0.21312,0.06216,0.222,10.55,2.54,10.85145612
19/03/2021 10:00,10.31544,2.61492,10.64171551,0.08544,0.02492,0.089,10.23,2.59,10.55277215,10.78544,2.61492,11.09790623,0.08544,0.02492,0.089,10.7,2.59,11.00900086
19/03/2021 10:30,10.3412,2.6566,10.67698183,0.0912,0.0266,0.095,10.25,2.63,10.58203194,10.8112,2.6566,11.13281496,0.0912,0.0266,0.095,10.72,2.63,11.03790288
19/03/2021 11:00,10.39544,2.74492,10.75173282,0.08544,0.02492,0.089,10.31,2.72,10.66276231,10.88544,2.72492,11.22131868,0.08544,0.02492,0.089,10.8,2.7,11.13238519
19/03/2021 11:30,10.3628,2.7654,10.7254399,0.0528,0.0154,0.055,10.31,2.75,10.67045454,10.8828,2.7554,11.22619994,0.0528,0.0154,0.055,10.83,2.74,11.17123538
19/03/2021 12:00,10.318,2.764,10.68179854,0.048,0.014,0.05,10.27,2.75,10.63181076,10.818,2.754,11.16304797,0.048,0.014,0.05,10.77,2.74,11.11307788
19/03/2021 12:30,10.24376,2.69568,10.59251196,0.05376,0.01568,0.056,10.19,2.68,10.53653169,10.72376,2.65568,11.04769953,0.05376,0.01568,0.056,10.67,2.64,10.9917469
19/03/2021 13:00,10.18936,2.28148,10.44165735,0.03936,0.01148,0.041,10.15,2.27,10.40074036,10.77936,2.90148,11.16302773,0.03936,0.01148,0.041,10.74,2.89,11.12203668
19/03/2021 13:30,10.25072,2.55896,10.56529871,0.03072,0.00896,0.032,10.22,2.55,10.53332331,10.70072,2.46896,10.98185649,0.03072,0.00896,0.032,10.67,2.46,10.94990868
19/03/2021 14:00,9.85936,2.42148,10.15236647,0.03936,0.01148,0.041,9.82,2.41,10.11140445,10.32936,2.31148,10.58482961,0.03936,0.01148,0.041,10.29,2.3,10.54391294
19/03/2021 14:30,9.67264,2.33952,9.951548543,0.03264,0.00952,0.034,9.64,2.33,9.917585392,10.14264,2.22952,10.38479203,0.03264,0.00952,0.034,10.11,2.22,10.35086953
19/03/2021 15:00,9.67168,2.33924,9.950549623,0.03168,0.00924,0.033,9.64,2.33,9.917585392,10.14168,2.22924,10.38379431,0.03168,0.00924,0.033,10.11,2.22,10.35086953
19/03/2021 15:30,9.45296,2.32128,9.733796464,0.31296,0.09128,0.326,9.14,2.23,9.408108205,9.92296,2.27128,10.17957995,0.31296,0.09128,0.326,9.61,2.18,9.854161557
19/03/2021 16:00,9.48128,2.27204,9.749709544,0.28128,0.08204,0.293,9.2,2.19,9.457066141,9.95128,2.22204,10.19634422,0.28128,0.08204,0.293,9.67,2.14,9.903963853
19/03/2021 16:30,9.38944,1.51192,9.510388299,0.10944,0.03192,0.114,9.28,1.48,9.397276201,9.99944,2.84192,10.39544658,0.10944,0.03192,0.114,9.89,2.81,10.28144931
19/03/2021 17:00,9.27984,1.95912,9.4843862,0.09984,0.02912,0.104,9.18,1.93,9.380687608,9.68984,1.92912,9.880005223,0.09984,0.02912,0.104,9.59,1.9,9.77640527
19/03/2021 17:30,9.30512,1.94316,9.505847095,0.04512,0.01316,0.047,9.26,1.93,9.458990432,9.73512,1.91316,9.921327663,0.04512,0.01316,0.047,9.69,1.9,9.87451771
19/03/2021 18:00,9.10016,1.82588,9.281527342,0.02016,0.00588,0.021,9.08,1.82,9.260604732,9.53016,1.79588,9.697893307,0.02016,0.00588,0.021,9.51,1.79,9.676993335
19/03/2021 18:30,9.20288,1.84084,9.385184718,0.00288,0.00084,0.003,9.2,1.84,9.382195905,9.63288,1.84084,9.807194757,0.00288,0.00084,0.003,9.63,1.84,9.80420828
19/03/2021 19:00,9.28,1.81,9.454866472,0,0,0,9.28,1.81,9.454866472,9.66,1.81,9.828107651,0,0,0,9.66,1.81,9.828107651
19/03/2021 19:30,9.11,1.54,9.239247805,0,0,0,9.11,1.54,9.239247805,9.48,1.71,9.63299019,0,0,0,9.48,1.71,9.63299019
19/03/2021 20:00,9.02,1.56,9.15390627,0,0,0,9.02,1.56,9.15390627,9.41,1.73,9.567706099,0,0,0,9.41,1.73,9.567706099
19/03/2021 20:30,8.87,1.56,9.006136797,0,0,0,8.87,1.56,9.006136797,9.25,1.73,9.410387877,0,0,0,9.25,1.73,9.410387877
19/03/2021 21:00,8.89,1.62,9.036398619,0,0,0,8.89,1.62,9.036398619,9.25,1.79,9.421602836,0,0,0,9.25,1.79,9.421602836
19/03/2021 21:30,8.78,1.6,8.924595229,0,0,0,8.78,1.6,8.924595229,9.16,1.79,9.333257738,0,0,0,9.16,1.79,9.333257738
19/03/2021 22:00,8.45,0.65,8.474963127,0,0,0,8.45,0.65,8.474963127,9.12,2.69,9.508443616,0,0,0,9.12,2.69,9.508443616
19/03/2021 22:30,8.12,1.33,8.228201505,0,0,0,8.12,1.33,8.228201505,8.51,1.69,8.676185798,0,0,0,8.51,1.69,8.676185798
19/03/2021 23:00,7.92,1.43,8.048061878,0,0,0,7.92,1.43,8.048061878,8.29,1.54,8.431826611,0,0,0,8.29,1.54,8.431826611
19/03/2021 23:30,7.82,1.49,7.960684644,0,0,0,7.82,1.49,7.960684644,8.17,1.63,8.331014344,0,0,0,8.17,1.63,8.331014344
20/03/2021 00:00,7.75,1.32,7.86160925,0,0,0,7.75,1.32,7.86160925,8.11,1.72,8.290385998,0,0,0,8.11,1.72,8.290385998
20/03/2021 00:30,7.61,1.24,7.710363156,0,0,0,7.61,1.24,7.710363156,7.93,1.45,8.061476292,0,0,0,7.93,1.45,8.061476292
20/03/2021 01:00,7.61,1.33,7.725347889,0,0,0,7.61,1.33,7.725347889,7.93,1.56,8.081986142,0,0,0,7.93,1.56,8.081986142
20/03/2021 01:30,7.49,1.33,7.607167673,0,0,0,7.49,1.33,7.607167673,7.81,1.56,7.964276489,0,0,0,7.81,1.56,7.964276489
20/03/2021 02:00,7.52,1.35,7.640215966,0,0,0,7.52,1.35,7.640215966,7.84,1.56,7.993697517,0,0,0,7.84,1.56,7.993697517
20/03/2021 02:30,7.56,1.35,7.679589833,0,0,0,7.56,1.35,7.679589833,7.86,1.54,8.009444425,0,0,0,7.86,1.54,8.009444425
20/03/2021 03:00,7.57,1.35,7.689434309,0,0,0,7.57,1.35,7.689434309,7.88,1.56,8.032932217,0,0,0,7.88,1.56,8.032932217
20/03/2021 03:30,7.53,1.35,7.650058823,0,0,0,7.53,1.35,7.650058823,7.83,1.59,7.989806005,0,0,0,7.83,1.59,7.989806005
20/03/2021 04:00,7.5444,1.3242,7.65973087,0.0144,0.0042,0.015,7.53,1.32,7.644821777,7.8444,1.5342,7.993020768,0.0144,0.0042,0.015,7.83,1.53,7.978082476
20/03/2021 04:30,7.50536,1.27448,7.612800273,0.01536,0.00448,0.016,7.49,1.27,7.596907265,7.80536,1.49448,7.947145097,0.01536,0.00448,0.016,7.79,1.49,7.931216805
20/03/2021 05:00,7.53288,1.25084,7.636025262,0.00288,0.00084,0.003,7.53,1.25,7.633046574,7.84288,1.46084,7.977770378,0.00288,0.00084,0.003,7.84,1.46,7.974785264
20/03/2021 05:30,7.27,1.15,7.360394011,0,0,0,7.27,1.15,7.360394011,7.69,1.8,7.897854139,0,0,0,7.69,1.8,7.897854139
20/03/2021 06:00,7.05,0.24,7.054083924,0,0,0,7.05,0.24,7.054083924,7.58,2.13,7.873582412,0,0,0,7.58,2.13,7.873582412
20/03/2021 06:30,7.1544,0.2442,7.158566407,0.0144,0.0042,0.015,7.14,0.24,7.144032475,7.6844,2.1942,7.991527826,0.0144,0.0042,0.015,7.67,2.19,7.976528067
20/03/2021 07:00,7.50416,1.03288,7.574909795,0.04416,0.01288,0.046,7.46,1.02,7.529409007,7.87416,1.57288,8.029716508,0.04416,0.01288,0.046,7.83,1.56,7.983890029
20/03/2021 07:30,7.70752,1.24136,7.806845663,0.10752,0.03136,0.112,7.6,1.21,7.695719589,8.01752,1.45136,8.147826262,0.10752,0.03136,0.112,7.91,1.42,8.03644822
20/03/2021 08:00,7.51112,1.06116,7.585709209,0.14112,0.04116,0.147,7.37,1.02,7.440248652,7.80112,1.27116,7.904006642,0.14112,0.04116,0.147,7.66,1.23,7.758124773
20/03/2021 08:30,7.74048,1.27264,7.844402029,0.18048,0.05264,0.188,7.56,1.22,7.657806474,8.03048,1.44264,8.159032982,0.18048,0.05264,0.188,7.85,1.39,7.972113898
20/03/2021 09:00,8.04536,1.32948,8.154467156,0.37536,0.10948,0.391,7.67,1.22,7.766421312,8.39536,1.66948,8.559744914,0.37536,0.10948,0.391,8.02,1.56,8.170312112
20/03/2021 09:30,8.2312,1.5116,8.368846277,0.4512,0.1316,0.47,7.78,1.38,7.901442906,8.5612,1.6516,8.719055453,0.4512,0.1316,0.47,8.11,1.52,8.251212032
20/03/2021 10:00,8.25104,1.50072,8.386406954,0.55104,0.16072,0.574,7.7,1.34,7.815727733,8.58104,1.68072,8.744087557,0.55104,0.16072,0.574,8.03,1.52,8.172594447
20/03/2021 10:30,8.2328,1.5654,8.380302679,0.7728,0.2254,0.805,7.46,1.34,7.579393116,8.5428,1.7454,8.719280532,0.7728,0.2254,0.805,7.77,1.52,7.917278573
20/03/2021 11:00,8.49336,1.73348,8.668455283,1.14336,0.33348,1.191,7.35,1.4,7.482145414,8.79336,1.91348,8.999143615,1.14336,0.33348,1.191,7.65,1.58,7.811459531
20/03/2021 11:30,8.62016,1.81088,8.808316797,1.58016,0.46088,1.646,7.04,1.35,7.168270363,8.92016,1.96088,9.133143205,1.58016,0.46088,1.646,7.34,1.5,7.491702076
20/03/2021 12:00,8.69624,1.82432,8.885535077,1.62624,0.47432,1.694,7.07,1.35,7.197735755,8.96624,1.97432,9.181034756,1.62624,0.47432,1.694,7.34,1.5,7.491702076
20/03/2021 12:30,8.43832,1.71076,8.609990952,1.16832,0.34076,1.217,7.27,1.37,7.397959178,8.72832,1.84076,8.920312069,1.16832,0.34076,1.217,7.56,1.5,7.707373093
20/03/2021 13:00,8.35984,1.67912,8.526802965,1.05984,0.30912,1.104,7.3,1.37,7.427442359,8.67984,1.75912,8.856304286,1.05984,0.30912,1.104,7.62,1.45,7.75673256
20/03/2021 13:30,7.91656,1.48108,8.053913347,0.82656,0.24108,0.861,7.09,1.24,7.197617661,8.23656,1.57108,8.385058915,0.82656,0.24108,0.861,7.41,1.33,7.528412847
20/03/2021 14:00,7.63976,0.81368,7.682968697,0.62976,0.18368,0.656,7.01,0.63,7.038252624,8.09976,2.08368,8.363482193,0.62976,0.18368,0.656,7.47,1.9,7.707846651
20/03/2021 14:30,7.73384,0.89112,7.785009698,0.72384,0.21112,0.754,7.01,0.68,7.042904231,8.19384,2.05112,8.446662489,0.72384,0.21112,0.754,7.47,1.84,7.693276285
20/03/2021 15:00,7.7148,1.2964,7.822965678,0.8448,0.2464,0.88,6.87,1.05,6.949776975,8.0148,1.4764,8.149648827,0.8448,0.2464,0.88,7.17,1.23,7.274737109
20/03/2021 15:30,7.7504,1.3922,7.874447346,0.8304,0.2422,0.865,6.92,1.15,7.014905559,8.0404,1.5022,8.179525475,0.8304,0.2422,0.865,7.21,1.26,7.319269089
20/03/2021 16:00,7.92128,1.51704,8.065239438,1.12128,0.32704,1.168,6.8,1.19,6.903339771,8.21128,1.63704,8.372874011,1.12128,0.32704,1.168,7.09,1.31,7.210006935
20/03/2021 16:30,8.02088,1.53484,8.166409848,1.01088,0.29484,1.053,7.01,1.24,7.118827151,8.34088,1.65484,8.503456627,1.01088,0.29484,1.053,7.33,1.36,7.455098926
20/03/2021 17:00,7.9856,1.3258,8.094909079,0.7056,0.2058,0.735,7.28,1.12,7.365650005,8.3356,1.4758,8.465235555,0.7056,0.2058,0.735,7.63,1.27,7.734972527
20/03/2021 17:30,7.78304,1.16672,7.870002999,0.50304,0.14672,0.524,7.28,1.02,7.35110876,8.21304,1.56672,8.361138535,0.50304,0.14672,0.524,7.71,1.42,7.839674738
20/03/2021 18:00,7.7092,1.1256,7.79093961,0.2592,0.0756,0.27,7.45,1.05,7.523629443,8.0992,1.3256,8.206963872,0.2592,0.0756,0.27,7.84,1.25,7.939023869
20/03/2021 18:30,7.75256,1.10908,7.831490599,0.20256,0.05908,0.211,7.55,1.05,7.622663576,8.18256,1.30908,8.286614423,0.20256,0.05908,0.211,7.98,1.25,8.07730772
20/03/2021 19:00,8.05704,1.13872,8.137111084,0.16704,0.04872,0.174,7.89,1.09,7.964935656,8.46704,1.29872,8.566063273,0.16704,0.04872,0.174,8.3,1.25,8.393598751
20/03/2021 19:30,7.97288,1.14584,8.054797626,0.12288,0.03584,0.128,7.85,1.11,7.928089303,8.37288,1.28584,8.471039133,0.12288,0.03584,0.128,8.25,1.25,8.344159634
20/03/2021 20:00,7.9632,1.1226,8.041939132,0.0432,0.0126,0.045,7.92,1.11,7.997405829,8.3832,1.2826,8.480749082,0.0432,0.0126,0.045,8.34,1.27,8.436142483
20/03/2021 20:30,7.79368,1.08024,7.868186983,0.10368,0.03024,0.108,7.69,1.05,7.761352975,8.26368,1.45024,8.389970393,0.10368,0.03024,0.108,8.16,1.42,8.282632432
20/03/2021 21:00,7.57312,0.26716,7.57783089,0.09312,0.02716,0.097,7.48,0.24,7.483849277,8.20312,2.06716,8.459570214,0.09312,0.02716,0.097,8.11,2.04,8.362637144
20/03/2021 21:30,7.58296,0.29628,7.588745891,0.19296,0.05628,0.201,7.39,0.24,7.393896131,8.19296,2.09628,8.4568897,0.19296,0.05628,0.201,8,2.04,8.256003876
20/03/2021 22:00,7.614,1.032,7.68362024,0.144,0.042,0.15,7.47,0.99,7.535316848,7.994,1.292,8.097734251,0.144,0.042,0.15,7.85,1.25,7.948899295
20/03/2021 22:30,7.4364,1.0152,7.505376473,0.0864,0.0252,0.09,7.35,0.99,7.416373777,7.7664,1.1752,7.854811519,0.0864,0.0252,0.09,7.68,1.15,7.765622963
20/03/2021 23:00,7.27928,0.62604,7.306151066,0.08928,0.02604,0.093,7.19,0.6,7.214991337,7.61928,1.12604,7.702038289,0.08928,0.02604,0.093,7.53,1.1,7.609921156
20/03/2021 23:30,7.1028,0.8054,7.148317075,0.0528,0.0154,0.055,7.05,0.79,7.094124329,7.4028,0.9954,7.469422267,0.0528,0.0154,0.055,7.35,0.98,7.415045516
21/03/2021 00:00,6.99032,0.76176,7.03170335,0.04032,0.01176,0.042,6.95,0.75,6.990350492,7.27032,0.97176,7.334975828,0.04032,0.01176,0.042,7.23,0.96,7.293455971
21/03/2021 00:30,6.8996,0.6828,6.933303397,0.0096,0.0028,0.01,6.89,0.68,6.923474561,7.1896,0.9028,7.246060723,0.0096,0.0028,0.01,7.18,0.9,7.236186841
21/03/2021 01:00,6.90728,0.46504,6.922916957,0.01728,0.00504,0.018,6.89,0.46,6.905338515,7.30728,1.42504,7.444936534,0.01728,0.00504,0.018,7.29,1.42,7.427011512
21/03/2021 01:30,6.83112,-0.24384,6.835470606,0.02112,0.00616,0.022,6.81,-0.25,6.814587295,7.33112,1.93616,7.582482179,0.02112,0.00616,0.022,7.31,1.93,7.560489402
21/03/2021 02:00,6.8328,-0.2346,6.836826237,0.0528,0.0154,0.055,6.78,-0.25,6.784607579,7.3228,1.9754,7.5845636,0.0528,0.0154,0.055,7.27,1.96,7.529575021
21/03/2021 02:30,6.81192,-0.21444,6.815294462,0.12192,0.03556,0.127,6.69,-0.25,6.694669521,7.30192,2.01556,7.574992924,0.12192,0.03556,0.127,7.18,1.98,7.448006445
21/03/2021 03:00,6.71464,-0.21948,6.71822609,0.10464,0.03052,0.109,6.61,-0.25,6.614725996,7.20464,1.97052,7.469256094,0.10464,0.03052,0.109,7.1,1.94,7.360271734
21/03/2021 03:30,6.652,-0.229,6.65594058,0.072,0.021,0.075,6.58,-0.25,6.584747527,7.142,1.931,7.398440714,0.072,0.021,0.075,7.07,1.91,7.323455469
21/03/2021 04:00,6.67624,-0.23068,6.680224083,0.06624,0.01932,0.069,6.61,-0.25,6.614725996,7.16624,1.92932,7.421406295,0.06624,0.01932,0.069,7.1,1.91,7.35242137
21/03/2021 04:30,6.61512,-0.23684,6.619358413,0.04512,0.01316,0.047,6.57,-0.25,6.574754748,7.09512,1.96316,7.361706664,0.04512,0.01316,0.047,7.05,1.95,7.314711204
21/03/2021 05:00,6.5668,-0.2276,6.570743033,0.0768,0.0224,0.08,6.49,-0.25,6.494813315,7.0468,1.9424,7.30960382,0.0768,0.0224,0.08,6.97,1.92,7.229612714
21/03/2021 05:30,6.38808,-0.27556,6.394020597,0.11808,0.03444,0.123,6.27,-0.31,6.277658799,6.86808,1.82444,7.106272173,0.11808,0.03444,0.123,6.75,1.79,6.983308671
21/03/2021 06:00,6.15264,-0.33048,6.161509231,0.03264,0.00952,0.034,6.12,-0.34,6.129437168,6.62264,1.73952,6.847283432,0.03264,0.00952,0.034,6.59,1.73,6.813295825
21/03/2021 06:30,6.24016,-0.30412,6.24756639,0.02016,0.00588,0.021,6.22,-0.31,6.227720289,6.72016,1.77588,6.950848883,0.02016,0.00588,0.021,6.7,1.77,6.929855698
21/03/2021 07:00,6.3896,-0.2722,6.395395297,0.1296,0.0378,0.135,6.26,-0.31,6.267671019,6.8696,1.8078,7.103488228,0.1296,0.0378,0.135,6.74,1.77,6.968536432
21/03/2021 07:30,6.62384,0.54112,6.645906048,0.24384,0.07112,0.254,6.38,0.47,6.397288488,7.02384,1.53112,7.18878688,0.24384,0.07112,0.254,6.78,1.46,6.935416354
21/03/2021 08:00,6.72928,0.78104,6.774454428,0.20928,0.06104,0.218,6.52,0.72,6.559634136,7.04928,1.05104,7.127203771,0.20928,0.06104,0.218,6.84,0.99,6.911273399
21/03/2021 08:30,6.93296,0.86128,6.986253474,0.31296,0.09128,0.326,6.62,0.77,6.664630522,7.25296,1.08128,7.333116336,0.31296,0.09128,0.326,6.94,0.99,7.010256771
21/03/2021 09:00,7.30168,1.39424,7.433601819,0.63168,0.18424,0.658,6.67,1.21,6.778864212,7.57168,1.27424,7.678152486,0.63168,0.18424,0.658,6.94,1.09,7.025076512
21/03/2021 09:30,7.39576,1.27168,7.504294504,0.96576,0.28168,1.006,6.43,0.99,6.505766673,7.73576,1.47168,7.874504734,0.96576,0.28168,1.006,6.77,1.19,6.873790803
21/03/2021 10:00,7.89208,1.58644,8.049951466,1.94208,0.56644,2.023,5.95,1.02,6.036795508,8.16208,1.67644,8.332466682,1.94208,0.56644,2.023,6.22,1.11,6.318267168
21/03/2021 10:30,8.36616,1.92388,8.58451789,2.99616,0.87388,3.121,5.37,1.05,5.471690781,8.59616,2.02388,8.831197937,2.99616,0.87388,3.121,5.6,1.15,5.716861027
21/03/2021 11:00,8.47712,2.09916,8.733157287,3.35712,0.97916,3.497,5.12,1.12,5.241068593,8.69712,2.19916,8.970852858,3.35712,0.97916,3.497,5.34,1.22,5.477590711
21/03/2021 11:30,8.33096,1.98528,8.564241426,2.76096,0.80528,2.876,5.57,1.18,5.693619236,8.56096,2.08528,8.811267151,2.76096,0.80528,2.876,5.8,1.28,5.939562273
21/03/2021 12:00,8.11792,1.72856,8.299912337,2.25792,0.65856,2.352,5.86,1.07,5.956886771,8.38792,1.82856,8.584918963,2.25792,0.65856,2.352,6.13,1.17,6.240657017
21/03/2021 12:30,7.81536,1.40448,7.940555144,1.45536,0.42448,1.516,6.36,0.98,6.435060217,8.10536,1.52448,8.247478403,1.45536,0.42448,1.516,6.65,1.1,6.740363492
21/03/2021 13:00,7.72416,1.34788,7.840881851,1.36416,0.39788,1.421,6.36,0.95,6.430559851,8.01416,1.47788,8.149287687,1.36416,0.39788,1.421,6.65,1.08,6.737128468
21/03/2021 13:30,7.474,1.237,7.575674557,0.984,0.287,1.025,6.49,0.95,6.559161532,7.764,1.307,7.873242344,0.984,0.287,1.025,6.78,1.02,6.856296376
21/03/2021 14:00,7.43672,1.19696,7.532431055,0.84672,0.24696,0.882,6.59,0.95,6.658122859,7.75672,1.26696,7.859509705,0.84672,0.24696,0.882,6.91,1.02,6.98487652
21/03/2021 14:30,7.238,1.104,7.321711549,0.528,0.154,0.55,6.71,0.95,6.776916703,7.568,1.174,7.658518133,0.528,0.154,0.55,7.04,1.02,7.113508277
