Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/03/2021 15:00,7.08816,1.04488,7.164760038,0.42816,0.12488,0.446,6.66,0.92,6.723243265,7.43816,1.12488,7.52273748,0.42816,0.12488,0.446,7.01,1,7.080967448
21/03/2021 15:30,7.24448,1.01964,7.315883829,0.44448,0.12964,0.463,6.8,0.89,6.857995334,7.61448,1.09964,7.693472155,0.44448,0.12964,0.463,7.17,0.97,7.235316164
21/03/2021 16:00,7.32304,1.02172,7.393972315,0.38304,0.11172,0.399,6.94,0.91,6.999407118,7.71304,1.10172,7.79132678,0.38304,0.11172,0.399,7.33,0.99,7.396553251
21/03/2021 16:30,7.38328,0.96304,7.445822292,0.35328,0.10304,0.368,7.03,0.86,7.082407783,7.86328,1.41304,7.989233655,0.35328,0.10304,0.368,7.51,1.31,7.623398192
21/03/2021 17:00,7.46112,1.09616,7.541211998,0.26112,0.07616,0.272,7.2,1.02,7.271891088,8.05112,1.94616,8.282998974,0.26112,0.07616,0.272,7.79,1.87,8.011304513
21/03/2021 17:30,7.58616,1.08888,7.663907828,0.23616,0.06888,0.246,7.35,1.02,7.420437992,7.96616,1.19888,8.055868569,0.23616,0.06888,0.246,7.73,1.13,7.812157192
21/03/2021 18:00,7.41832,1.10076,7.499542933,0.20832,0.06076,0.217,7.21,1.04,7.284620786,7.76832,1.19076,7.859052424,0.20832,0.06076,0.217,7.56,1.13,7.643984563
21/03/2021 18:30,7.22704,1.00372,7.296407404,0.04704,0.01372,0.049,7.18,0.99,7.247930739,7.72704,1.86372,7.948622484,0.04704,0.01372,0.049,7.68,1.85,7.899677209
21/03/2021 19:00,7.41096,0.25028,7.415184974,0.00096,0.00028,0.001,7.41,0.25,7.414216075,7.97096,2.07028,8.235427287,0.00096,0.00028,0.001,7.97,2.07,8.234427728
21/03/2021 19:30,7.41288,0.25084,7.417122798,0.00288,0.00084,0.003,7.41,0.25,7.414216075,7.97288,2.02084,8.224999076,0.00288,0.00084,0.003,7.97,2.02,8.222000973
21/03/2021 20:00,7.21672,0.00196,7.216720266,0.00672,0.00196,0.007,7.21,0,7.21,7.80672,1.92196,8.039826329,0.00672,0.00196,0.007,7.8,1.92,8.032832626
21/03/2021 20:30,7.08152,0.00336,7.081520797,0.01152,0.00336,0.012,7.07,0,7.07,7.68152,1.95336,7.925992985,0.01152,0.00336,0.012,7.67,1.95,7.914000253
21/03/2021 21:00,7.02192,0.00056,7.021920022,0.00192,0.00056,0.002,7.02,0,7.02,7.60192,1.98056,7.855686195,0.00192,0.00056,0.002,7.6,1.98,7.853687032
21/03/2021 21:30,7.05,0.86,7.102260204,0,0,0,7.05,0.86,7.102260204,7.41,0.97,7.473218851,0,0,0,7.41,0.97,7.473218851
21/03/2021 22:00,7.16,0.93,7.220145428,0,0,0,7.16,0.93,7.220145428,7.5,1.02,7.569042212,0,0,0,7.5,1.02,7.569042212
21/03/2021 22:30,7.16,0.89,7.215102217,0,0,0,7.16,0.89,7.215102217,7.48,1.02,7.549225126,0,0,0,7.48,1.02,7.549225126
21/03/2021 23:00,7.09384,0.89112,7.149591653,0.00384,0.00112,0.004,7.09,0.89,7.145642029,7.40384,1.02112,7.473923521,0.00384,0.00112,0.004,7.4,1.02,7.469966533
21/03/2021 23:30,7.00192,0.91056,7.060878359,0.00192,0.00056,0.002,7,0.91,7.058902181,7.31192,1.07056,7.389876372,0.00192,0.00056,0.002,7.31,1.07,7.387895505
22/03/2021 00:00,6.98728,0.88504,7.043108518,0.01728,0.00504,0.018,6.97,0.88,7.025332732,7.29728,1.07504,7.376042733,0.01728,0.00504,0.018,7.28,1.07,7.358213098
22/03/2021 00:30,7.08056,0.88308,7.135415909,0.01056,0.00308,0.011,7.07,0.88,7.124556127,7.39056,1.07308,7.468057164,0.01056,0.00308,0.011,7.38,1.07,7.45716434
22/03/2021 01:00,7.05,0.88,7.104709706,0,0,0,7.05,0.88,7.104709706,7.38,1.07,7.45716434,0,0,0,7.38,1.07,7.45716434
22/03/2021 01:30,6.99,0.92,7.050283682,0,0,0,6.99,0.92,7.050283682,7.31,1.12,7.395302563,0,0,0,7.31,1.12,7.395302563
22/03/2021 02:00,6.99,0.92,7.050283682,0,0,0,6.99,0.92,7.050283682,7.31,1.12,7.395302563,0,0,0,7.31,1.12,7.395302563
22/03/2021 02:30,6.97,0.92,7.030455177,0,0,0,6.97,0.92,7.030455177,7.27,1.12,7.355766445,0,0,0,7.27,1.12,7.355766445
22/03/2021 03:00,6.97,0.92,7.030455177,0,0,0,6.97,0.92,7.030455177,7.27,1.12,7.355766445,0,0,0,7.27,1.12,7.355766445
22/03/2021 03:30,7,0.9,7.057619995,0,0,0,7,0.9,7.057619995,7.3,1.1,7.38241153,0,0,0,7.3,1.1,7.38241153
22/03/2021 04:00,7,0.9,7.057619995,0,0,0,7,0.9,7.057619995,7.3,1.1,7.38241153,0,0,0,7.3,1.1,7.38241153
22/03/2021 04:30,7,0.97,7.066887575,0,0,0,7,0.97,7.066887575,7.28,1.17,7.373418474,0,0,0,7.28,1.17,7.373418474
22/03/2021 05:00,7,1.04,7.076835451,0,0,0,7,1.04,7.076835451,7.3,1.25,7.406247363,0,0,0,7.3,1.25,7.406247363
22/03/2021 05:30,7.13,1.04,7.205449327,0,0,0,7.13,1.04,7.205449327,7.44,1.23,7.540987999,0,0,0,7.44,1.23,7.540987999
22/03/2021 06:00,7.34,1.1,7.421967394,0,0,0,7.34,1.1,7.421967394,7.67,1.31,7.781066765,0,0,0,7.67,1.31,7.781066765
22/03/2021 06:30,8.20936,1.40148,8.32812931,0.03936,0.01148,0.041,8.17,1.39,8.287400075,8.62936,1.93148,8.842876738,0.03936,0.01148,0.041,8.59,1.92,8.801960009
22/03/2021 07:00,9.02632,1.82476,9.208919687,0.25632,0.07476,0.267,8.77,1.75,8.942896622,9.42632,2.04476,9.645545718,0.25632,0.07476,0.267,9.17,1.97,9.379221716
22/03/2021 07:30,9.6044,1.9892,9.808232053,0.6144,0.1792,0.64,8.99,1.81,9.170398028,10.0744,2.5392,10.38946928,0.6144,0.1792,0.64,9.46,2.36,9.749933333
22/03/2021 08:00,9.72744,1.51092,9.844082903,0.75744,0.22092,0.789,8.97,1.29,9.06228448,10.41744,3.45092,10.97414712,0.75744,0.22092,0.789,9.66,3.23,10.18570076
22/03/2021 08:30,10.27368,2.45524,10.56298747,0.94368,0.27524,0.983,9.33,2.18,9.581299494,10.79368,3.06524,11.22048235,0.94368,0.27524,0.983,9.85,2.79,10.23750946
22/03/2021 09:00,10.37504,2.67772,10.71501934,0.57504,0.16772,0.599,9.8,2.51,10.11632839,10.82504,2.66772,11.1489112,0.57504,0.16772,0.599,10.25,2.5,10.55047392
22/03/2021 09:30,10.46552,2.64036,10.79345217,0.51552,0.15036,0.537,9.95,2.49,10.25683187,10.92552,2.63036,11.23769465,0.51552,0.15036,0.537,10.41,2.48,10.70133169
22/03/2021 10:00,10.66104,2.71572,11.00149576,0.67104,0.19572,0.699,9.99,2.52,10.30293647,11.11104,2.67572,11.42867829,0.67104,0.19572,0.699,10.44,2.48,10.73051723
22/03/2021 10:30,10.75984,2.81412,11.12175473,0.93984,0.27412,0.979,9.82,2.54,10.14317505,11.17984,2.75412,11.51407831,0.93984,0.27412,0.979,10.24,2.48,10.53603341
22/03/2021 11:00,10.87952,3.08236,11.30773623,1.61952,0.47236,1.687,9.26,2.61,9.620795185,11.28952,3.05236,11.69487766,1.61952,0.47236,1.687,9.67,2.58,10.00826159
22/03/2021 11:30,11.01392,3.36156,11.51549041,2.47392,0.72156,2.577,8.54,2.64,8.938747116,11.38392,3.33156,11.86140492,2.47392,0.72156,2.577,8.91,2.61,9.284406282
22/03/2021 12:00,11.27952,3.52736,11.81819952,2.93952,0.85736,3.062,8.34,2.67,8.756968654,11.63952,3.52736,12.16226518,2.93952,0.85736,3.062,8.7,2.67,9.100488998
22/03/2021 12:30,11.28136,3.45248,11.79782614,2.99136,0.87248,3.116,8.29,2.58,8.682194423,11.61136,3.47248,12.11948012,2.99136,0.87248,3.116,8.62,2.6,9.003577067
22/03/2021 13:00,10.9964,3.4802,11.53397611,3.3264,0.9702,3.465,7.67,2.51,8.070254023,11.3164,3.6402,11.88747093,3.3264,0.9702,3.465,7.99,2.67,8.424310061
22/03/2021 13:30,10.69688,2.88284,11.07853818,3.02688,0.88284,3.153,7.67,2,7.926468318,11.08688,3.71284,11.69205239,3.02688,0.88284,3.153,8.06,2.83,8.542394278
22/03/2021 14:00,10.89552,3.50536,11.44551898,3.27552,0.95536,3.412,7.62,2.55,8.035353135,11.17552,3.50536,11.7123779,3.27552,0.95536,3.412,7.9,2.55,8.301355311
22/03/2021 14:30,10.79912,3.33516,11.30240174,2.82912,0.82516,2.947,7.97,2.51,8.355896122,11.08912,3.34516,11.58268871,2.82912,0.82516,2.947,8.26,2.52,8.635855487
22/03/2021 15:00,10.62528,3.27904,11.11974273,2.70528,0.78904,2.818,7.92,2.49,8.302198504,10.93528,3.30904,11.42497678,2.70528,0.78904,2.818,8.23,2.52,8.607165619
22/03/2021 15:30,10.31744,3.07092,10.76476278,2.19744,0.64092,2.289,8.12,2.43,8.475806746,10.63744,3.12092,11.08581397,2.19744,0.64092,2.289,8.44,2.48,8.796817606
22/03/2021 16:00,10.31344,2.87392,10.70637477,1.93344,0.56392,2.014,8.38,2.31,8.692554285,10.66344,2.91392,11.05440557,1.93344,0.56392,2.014,8.73,2.35,9.040763242
22/03/2021 16:30,9.83728,2.53504,10.15866653,1.45728,0.42504,1.518,8.38,2.11,8.641556573,10.18728,2.56504,10.50524174,1.45728,0.42504,1.518,8.73,2.14,8.98846483
22/03/2021 17:00,9.48256,2.27408,9.751429844,1.04256,0.30408,1.086,8.44,1.97,8.666862177,9.83256,2.30408,10.09891186,1.04256,0.30408,1.086,8.79,2,9.014660282
22/03/2021 17:30,9.13624,2.02932,9.35890063,0.54624,0.15932,0.569,8.59,1.87,8.791188771,9.51624,2.03932,9.732299307,0.54624,0.15932,0.569,8.97,1.88,9.16489498
22/03/2021 18:00,8.7904,1.7772,8.968253565,0.2304,0.0672,0.24,8.56,1.71,8.729129395,9.2004,1.7872,9.372376646,0.2304,0.0672,0.24,8.97,1.72,9.133416666
22/03/2021 18:30,8.74624,1.68932,8.907890671,0.06624,0.01932,0.069,8.68,1.67,8.839191139,9.16624,1.64932,9.313442554,0.06624,0.01932,0.069,9.1,1.63,9.244830988
22/03/2021 19:00,8.81728,1.72504,8.98444153,0.01728,0.00504,0.018,8.8,1.72,8.966515488,9.20728,1.63504,9.35132936,0.01728,0.00504,0.018,9.19,1.63,9.333434523
22/03/2021 19:30,8.80672,1.70196,8.969670284,0.00672,0.00196,0.007,8.8,1.7,8.962700486,9.19672,1.63196,9.340393578,0.00672,0.00196,0.007,9.19,1.63,9.333434523
22/03/2021 20:00,8.80288,1.66084,8.958185408,0.00288,0.00084,0.003,8.8,1.66,8.955199607,9.23288,1.63084,9.375804616,0.00288,0.00084,0.003,9.23,1.63,9.372822414
22/03/2021 20:30,8.83768,1.71224,9.002019418,0.00768,0.00224,0.008,8.83,1.71,8.994053591,9.28768,1.69224,9.440586634,0.00768,0.00224,0.008,9.28,1.69,9.432629538
22/03/2021 21:00,8.5748,1.6314,8.728611631,0.0048,0.0014,0.005,8.57,1.63,8.723634564,9.0148,1.7314,9.179562353,0.0048,0.0014,0.005,9.01,1.73,9.174584459
22/03/2021 21:30,8.55192,1.61056,8.702254834,0.00192,0.00056,0.002,8.55,1.61,8.700264364,8.94192,1.57056,9.07879904,0.00192,0.00056,0.002,8.94,1.57,9.076811114
22/03/2021 22:00,8.36,1.61,8.513618502,0,0,0,8.36,1.61,8.513618502,8.73,1.51,8.859627532,0,0,0,8.73,1.51,8.859627532
22/03/2021 22:30,8.08,1.57,8.231117786,0,0,0,8.08,1.57,8.231117786,8.44,1.53,8.577557928,0,0,0,8.44,1.53,8.577557928
22/03/2021 23:00,8.29,1.64,8.450662696,0,0,0,8.29,1.64,8.450662696,8.64,1.61,8.788725732,0,0,0,8.64,1.61,8.788725732
22/03/2021 23:30,8.12,1.43,8.244956034,0,0,0,8.12,1.43,8.244956034,8.51,1.79,8.696217569,0,0,0,8.51,1.79,8.696217569
23/03/2021 00:00,7.95,1.02,8.015166873,0,0,0,7.95,1.02,8.015166873,8.4,2.03,8.641811153,0,0,0,8.4,2.03,8.641811153
23/03/2021 00:30,8.09,1.53,8.233407557,0,0,0,8.09,1.53,8.233407557,8.42,1.61,8.57254338,0,0,0,8.42,1.61,8.57254338
23/03/2021 01:00,7.94,1.44,8.06952291,0,0,0,7.94,1.44,8.06952291,8.27,1.55,8.414000238,0,0,0,8.27,1.55,8.414000238
23/03/2021 01:30,7.97,1.47,8.104430887,0,0,0,7.97,1.47,8.104430887,8.3,1.57,8.447182962,0,0,0,8.3,1.57,8.447182962
23/03/2021 02:00,7.92,1.47,8.055265359,0,0,0,7.92,1.47,8.055265359,8.24,1.57,8.38823581,0,0,0,8.24,1.57,8.38823581
23/03/2021 02:30,7.94,1.47,8.07493034,0,0,0,7.94,1.47,8.07493034,8.27,1.55,8.414000238,0,0,0,8.27,1.55,8.414000238
23/03/2021 03:00,7.92,1.44,8.049844719,0,0,0,7.92,1.44,8.049844719,8.27,1.62,8.427176277,0,0,0,8.27,1.62,8.427176277
23/03/2021 03:30,7.72096,0.51028,7.737803887,0.00096,0.00028,0.001,7.72,0.51,7.736827515,8.27096,2.50028,8.640612212,0.00096,0.00028,0.001,8.27,2.5,8.63961226
23/03/2021 04:00,7.75,0.51,7.766762517,0,0,0,7.75,0.51,7.766762517,8.3,2.5,8.668333173,0,0,0,8.3,2.5,8.668333173
23/03/2021 04:30,7.71632,0.51476,7.733470903,0.01632,0.00476,0.017,7.7,0.51,7.716871128,8.26632,2.42476,8.614610113,0.01632,0.00476,0.017,8.25,2.42,8.597610133
23/03/2021 05:00,7.79208,0.45644,7.805437092,0.02208,0.00644,0.023,7.77,0.45,7.783019979,8.34208,2.36644,8.671236186,0.02208,0.00644,0.023,8.32,2.36,8.648236815
23/03/2021 05:30,7.95192,1.15056,8.034725882,0.00192,0.00056,0.002,7.95,1.15,8.032745483,8.34192,1.72056,8.517508791,0.00192,0.00056,0.002,8.34,1.72,8.515515252
23/03/2021 06:00,8.18192,1.40056,8.300926647,0.00192,0.00056,0.002,8.18,1.4,8.298939691,8.52192,1.51056,8.654762388,0.00192,0.00056,0.002,8.52,1.51,8.652774122
23/03/2021 06:30,8.62304,1.54672,8.760659884,0.02304,0.00672,0.024,8.6,1.54,8.736795751,8.99304,1.66672,9.146186309,0.02304,0.00672,0.024,8.97,1.66,9.122307822
23/03/2021 07:00,9.22064,1.75352,9.385895503,0.08064,0.02352,0.084,9.14,1.73,9.302284666,9.67064,2.21352,9.920733279,0.08064,0.02352,0.084,9.59,2.19,9.836879587
23/03/2021 07:30,9.72672,1.70696,9.875363001,0.12672,0.03696,0.132,9.6,1.67,9.744172618,10.26672,2.51696,10.57074393,0.12672,0.03696,0.132,10.14,2.48,10.43886967
23/03/2021 08:00,10.3608,2.2044,10.5927124,0.2208,0.0644,0.23,10.14,2.14,10.36335853,10.8308,2.4844,11.11208675,0.2208,0.0644,0.23,10.61,2.42,10.88248593
23/03/2021 08:30,10.4384,2.4562,10.72348418,0.3984,0.1162,0.415,10.04,2.34,10.30908337,10.9184,2.7762,11.26582199,0.3984,0.1162,0.415,10.52,2.66,10.8510829
23/03/2021 09:00,10.42712,2.34916,10.68846968,0.71712,0.20916,0.747,9.71,2.14,9.943022679,10.94712,2.98916,11.34788587,0.71712,0.20916,0.747,10.23,2.78,10.60100467
23/03/2021 09:30,10.50088,1.84984,10.66256952,0.89088,0.25984,0.928,9.61,1.59,9.740646796,11.19088,3.62984,11.76484312,0.89088,0.25984,0.928,10.3,3.37,10.8372921
23/03/2021 10:00,10.5684,1.9662,10.74974516,1.1184,0.3262,1.165,9.45,1.64,9.591251222,11.2584,3.6962,11.84961877,1.1184,0.3262,1.165,10.14,3.37,10.68534043
23/03/2021 10:30,10.76416,2.06788,10.96098847,1.60416,0.46788,1.671,9.16,1.6,9.29868808,11.42416,3.80788,12.04206717,1.60416,0.46788,1.671,9.82,3.34,10.37246355
23/03/2021 11:00,10.8468,2.1774,11.06318855,1.6368,0.4774,1.705,9.21,1.7,9.365580601,11.4768,3.9274,12.13018586,1.6368,0.4774,1.705,9.84,3.45,10.42727673
23/03/2021 11:30,10.6756,2.0108,10.86332141,1.3056,0.3808,1.36,9.37,1.63,9.510720267,11.3256,3.7608,11.93368476,1.3056,0.3808,1.36,10.02,3.38,10.57472458
23/03/2021 12:00,10.76952,2.17236,10.98643295,1.85952,0.54236,1.937,8.91,1.63,9.057869507,11.38952,3.92236,12.04599825,1.85952,0.54236,1.937,9.53,3.38,10.11164181
23/03/2021 12:30,10.58712,1.94416,10.76414734,1.55712,0.45416,1.622,9.03,1.49,9.152103583,11.22712,3.69416,11.8192657,1.55712,0.45416,1.622,9.67,3.24,10.19835771
23/03/2021 13:00,10.6848,2.0264,10.87525853,1.5648,0.4564,1.63,9.12,1.57,9.25415042,11.3248,3.7564,11.93153955,1.5648,0.4564,1.63,9.76,3.3,10.30279574
23/03/2021 13:30,10.66456,2.06508,10.8626606,1.35456,0.39508,1.411,9.31,1.67,9.458593976,11.31456,3.83508,11.94684505,1.35456,0.39508,1.411,9.96,3.44,10.53732414
23/03/2021 14:00,10.68888,2.94884,11.08818349,2.25888,0.65884,2.353,8.43,2.29,8.735502275,11.12888,3.48884,11.66293165,2.25888,0.65884,2.353,8.87,2.83,9.310520931
23/03/2021 14:30,10.4492,2.9956,10.87011499,1.6992,0.4956,1.77,8.75,2.5,9.100137362,10.8092,2.9756,11.21128895,1.6992,0.4956,1.77,9.11,2.48,9.441530596
23/03/2021 15:00,11.222,3.341,11.70878153,2.472,0.721,2.575,8.75,2.62,9.133832711,11.582,3.431,12.07950682,2.472,0.721,2.575,9.11,2.71,9.504535759
23/03/2021 15:30,10.52288,2.82084,10.89440874,1.44288,0.42084,1.503,9.08,2.4,9.391826233,10.92288,2.93084,11.30924978,1.44288,0.42084,1.503,9.48,2.51,9.806655903
23/03/2021 16:00,10.1676,2.4918,10.46848399,0.8976,0.2618,0.935,9.27,2.23,9.534453314,10.5776,2.6318,10.90009142,0.8976,0.2618,0.935,9.68,2.37,9.965906883
23/03/2021 16:30,9.814,2.232,10.06461226,0.624,0.182,0.65,9.19,2.05,9.415869583,10.244,2.432,10.52873022,0.624,0.182,0.65,9.62,2.25,9.879620438
23/03/2021 17:00,9.574,2.042,9.789343185,0.384,0.112,0.4,9.19,1.93,9.390473896,10.004,2.222,10.24779488,0.384,0.112,0.4,9.62,2.11,9.848680115
23/03/2021 17:30,9.38528,1.92904,9.581475669,0.30528,0.08904,0.318,9.08,1.84,9.264556115,9.83528,2.08904,10.05469148,0.30528,0.08904,0.318,9.53,2,9.737602374
23/03/2021 18:00,9.21464,1.82552,9.393727354,0.22464,0.06552,0.234,8.99,1.76,9.160660457,9.66464,2.02552,9.874613795,0.22464,0.06552,0.234,9.44,1.96,9.641327709
23/03/2021 18:30,9.12392,1.81656,9.30299986,0.19392,0.05656,0.202,8.93,1.76,9.101785539,9.58392,2.01656,9.793775411,0.19392,0.05656,0.202,9.39,1.96,9.592377182
23/03/2021 19:00,9.25616,1.80888,9.431253618,0.23616,0.06888,0.246,9.02,1.74,9.186294139,9.71616,1.96888,9.913639776,0.23616,0.06888,0.246,9.48,1.9,9.668526258
23/03/2021 19:30,9.1216,1.8188,9.301162293,0.2016,0.0588,0.21,8.92,1.76,9.091974483,9.6316,1.9588,9.828764724,0.2016,0.0588,0.21,9.43,1.9,9.619506224
23/03/2021 20:00,9.02624,1.85932,9.2157517,0.06624,0.01932,0.069,8.96,1.84,9.146977643,9.50624,1.93932,9.702039012,0.06624,0.01932,0.069,9.44,1.92,9.633275663
23/03/2021 20:30,8.95992,1.92456,9.164283802,0.04992,0.01456,0.052,8.91,1.91,9.112420096,9.40992,1.99456,9.618984562,0.04992,0.01456,0.052,9.36,1.98,9.567131231
23/03/2021 21:00,8.95296,1.68128,9.109456361,0.07296,0.02128,0.076,8.88,1.66,9.033825325,9.43296,2.24128,9.695569627,0.07296,0.02128,0.076,9.36,2.22,9.619667354
23/03/2021 21:30,8.80432,1.52876,8.936059411,0.06432,0.01876,0.067,8.74,1.51,8.869481383,9.25432,2.07876,9.48491865,0.06432,0.01876,0.067,9.19,2.06,9.418051816
23/03/2021 22:00,8.72768,1.68724,8.889273142,0.12768,0.03724,0.133,8.6,1.65,8.756854458,9.13768,1.88724,9.330534315,0.12768,0.03724,0.133,9.01,1.85,9.197967167
23/03/2021 22:30,8.54728,1.85004,8.745206881,0.13728,0.04004,0.143,8.41,1.81,8.602569384,8.91728,1.77004,9.09125537,0.13728,0.04004,0.143,8.78,1.73,8.948815564
23/03/2021 23:00,8.33744,1.35592,8.446977258,0.15744,0.04592,0.164,8.18,1.31,8.28423201,8.80744,2.19592,9.07706252,0.15744,0.04592,0.164,8.65,2.15,8.91319247
23/03/2021 23:30,8.28528,1.56404,8.431612289,0.18528,0.05404,0.193,8.1,1.51,8.23954489,8.66528,1.90404,8.872003483,0.18528,0.05404,0.193,8.48,1.85,8.679452748
24/03/2021 00:00,8.28464,1.84552,8.487708996,0.22464,0.06552,0.234,8.06,1.78,8.254211046,8.59464,1.70552,8.762227753,0.22464,0.06552,0.234,8.37,1.64,8.529155879
24/03/2021 00:30,8.22512,1.82816,8.425839305,0.16512,0.04816,0.172,8.06,1.78,8.254211046,8.53512,1.65816,8.694697695,0.16512,0.04816,0.172,8.37,1.61,8.523438273
24/03/2021 01:00,8.18096,1.74528,8.365052827,0.12096,0.03528,0.126,8.06,1.71,8.23939925,8.49096,1.58528,8.63767992,0.12096,0.03528,0.126,8.37,1.55,8.512308735
24/03/2021 01:30,8.16192,1.74556,8.346491347,0.12192,0.03556,0.127,8.04,1.71,8.219835765,8.46192,1.58556,8.609186408,0.12192,0.03556,0.127,8.34,1.55,8.482812034
24/03/2021 02:00,8.16288,1.70584,8.339214591,0.12288,0.03584,0.128,8.04,1.67,8.211607638,8.44288,1.55584,8.58503703,0.12288,0.03584,0.128,8.32,1.52,8.457706545
24/03/2021 02:30,7.99832,1.65576,8.167904505,0.08832,0.02576,0.092,7.91,1.63,8.076199601,8.29832,1.52576,8.437420127,0.08832,0.02576,0.092,8.21,1.5,8.345903187
24/03/2021 03:00,8.06168,1.69924,8.238816723,0.03168,0.00924,0.033,8.03,1.69,8.205912503,8.34168,1.61924,8.49738568,0.03168,0.00924,0.033,8.31,1.61,8.464525976
24/03/2021 03:30,8.07,1.69,8.245059127,0,0,0,8.07,1.69,8.245059127,8.35,1.66,8.513407074,0,0,0,8.35,1.66,8.513407074
24/03/2021 04:00,8.04072,1.64896,8.208059893,0.03072,0.00896,0.032,8.01,1.64,8.176166583,8.33072,1.61896,8.486573349,0.03072,0.00896,0.032,8.3,1.61,8.454708747
24/03/2021 04:30,7.97088,1.60484,8.130832639,0.05088,0.01484,0.053,7.92,1.59,8.078025749,8.26088,1.57484,8.409652751,0.05088,0.01484,0.053,8.21,1.56,8.356895357
24/03/2021 05:00,7.86376,1.58568,8.022038544,0.05376,0.01568,0.056,7.81,1.57,7.966241272,8.15376,1.57568,8.304611346,0.05376,0.01568,0.056,8.1,1.56,8.248854466
24/03/2021 05:30,8.00696,1.44828,8.136886591,0.09696,0.02828,0.101,7.91,1.42,8.03644822,8.35696,1.81828,8.552480494,0.09696,0.02828,0.101,8.26,1.79,8.451727634
24/03/2021 06:00,8.23776,1.78268,8.428442193,0.07776,0.02268,0.081,8.16,1.76,8.347646375,8.56776,1.75268,8.745192885,0.07776,0.02268,0.081,8.49,1.73,8.66446767
24/03/2021 06:30,8.70336,1.84848,8.897491422,0.06336,0.01848,0.066,8.64,1.83,8.831675945,9.05336,1.81848,9.23418631,0.06336,0.01848,0.066,8.99,1.8,9.168429527
24/03/2021 07:00,9.20264,2.05452,9.429190602,0.15264,0.04452,0.159,9.05,2.01,9.270523178,9.59264,2.06452,9.81228745,0.15264,0.04452,0.159,9.44,2.02,9.653703952
24/03/2021 07:30,9.57824,2.22032,9.832217573,0.13824,0.04032,0.144,9.44,2.18,9.688446728,10.01824,2.41032,10.30411448,0.13824,0.04032,0.144,9.88,2.37,10.16028051
24/03/2021 08:00,9.92752,1.77136,10.08431305,0.10752,0.03136,0.112,9.82,1.74,9.972963451,10.57752,3.27136,11.07184382,0.10752,0.03136,0.112,10.47,3.24,10.95985858
24/03/2021 08:30,10.35592,2.60756,10.67915953,0.26592,0.07756,0.277,10.09,2.53,10.4023555,10.80592,2.73756,11.14729303,0.26592,0.07756,0.277,10.54,2.66,10.87047377
24/03/2021 09:00,10.51096,2.73028,10.85977481,0.48096,0.14028,0.501,10.03,2.59,10.35900574,10.96096,3.03028,11.37212561,0.48096,0.14028,0.501,10.48,2.89,10.87117749
24/03/2021 09:30,10.8188,2.8834,11.19644716,0.8688,0.2534,0.905,9.95,2.63,10.29171511,11.2588,3.2134,11.70839515,0.8688,0.2534,0.905,10.39,2.96,10.8034115
24/03/2021 10:00,11.2792,3.1956,11.72314855,1.9392,0.5656,2.02,9.34,2.63,9.703221115,11.6892,3.5256,12.20931005,1.9392,0.5656,2.02,9.75,2.96,10.18941117
24/03/2021 10:30,11.2872,3.2046,11.73330069,2.3472,0.6846,2.445,8.94,2.52,9.288379837,11.6972,3.5646,12.2282812,2.3472,0.6846,2.445,9.35,2.88,9.783501418
24/03/2021 11:00,11.04864,3.03252,11.457252,1.68864,0.49252,1.759,9.36,2.54,9.69851535,11.43864,3.41252,11.93682444,1.68864,0.49252,1.759,9.75,2.92,10.17786323
24/03/2021 11:30,11.55264,3.45452,12.05807611,2.79264,0.81452,2.909,8.76,2.64,9.149163896,11.94264,3.84452,12.54619401,2.79264,0.81452,2.909,9.15,3.03,9.638640983
24/03/2021 12:00,11.44248,3.42864,11.94512121,2.53248,0.73864,2.638,8.91,2.69,9.307212257,11.81248,3.76864,12.3990859,2.53248,0.73864,2.638,9.28,3.03,9.762136037
24/03/2021 12:30,11.34136,3.33748,11.82223411,2.87136,0.83748,2.991,8.47,2.5,8.831245665,11.68136,3.67748,12.24655178,2.87136,0.83748,2.991,8.81,2.84,9.256441001
24/03/2021 13:00,11.6848,3.5914,12.22426705,3.3648,0.9814,3.505,8.32,2.61,8.719776373,11.9948,3.9214,12.61953268,3.3648,0.9814,3.505,8.63,2.94,9.117044477
24/03/2021 13:30,11.58424,3.64832,12.14515769,3.35424,0.97832,3.494,8.23,2.67,8.652271378,11.86424,3.84832,12.47276062,3.35424,0.97832,3.494,8.51,2.87,8.980924229
24/03/2021 14:00,11.58024,3.71632,12.16194856,3.45024,1.00632,3.594,8.13,2.71,8.569772459,11.87024,3.89632,12.49335452,3.45024,1.00632,3.594,8.42,2.89,8.902162659
24/03/2021 14:30,11.31048,3.55264,11.85530298,3.06048,0.89264,3.188,8.25,2.66,8.668223578,11.60048,3.75264,12.19235183,3.06048,0.89264,3.188,8.54,2.86,9.006175659
24/03/2021 15:00,11.11008,3.41544,11.62321419,2.59008,0.75544,2.698,8.52,2.66,8.925581214,11.41008,3.61544,11.9691826,2.59008,0.75544,2.698,8.82,2.86,9.272108714
24/03/2021 15:30,10.98224,3.31732,11.47232354,2.56224,0.74732,2.669,8.42,2.57,8.803482266,11.30224,3.50732,11.83393099,2.56224,0.74732,2.669,8.74,2.76,9.165435069
24/03/2021 16:00,10.63616,3.03388,11.06039454,2.03616,0.59388,2.121,8.6,2.44,8.939440698,10.98616,3.19388,11.44100437,2.03616,0.59388,2.121,8.95,2.6,9.320005365
24/03/2021 16:30,10.144,2.637,10.48114998,1.464,0.427,1.525,8.68,2.21,8.956924695,10.514,2.787,10.87711198,1.464,0.427,1.525,9.05,2.36,9.35265203
24/03/2021 17:00,9.7688,2.3034,10.03668795,1.1088,0.3234,1.155,8.66,1.98,8.883467791,10.1588,2.4334,10.44617887,1.1088,0.3234,1.155,9.05,2.11,9.292717579
24/03/2021 17:30,9.33128,2.16704,9.579605879,0.64128,0.18704,0.668,8.69,1.98,8.912715636,9.69128,2.29704,9.959784174,0.64128,0.18704,0.668,9.05,2.11,9.292717579
24/03/2021 18:00,9.02568,1.97624,9.23950345,0.29568,0.08624,0.308,8.73,1.89,8.932244959,9.44568,2.11624,9.679842065,0.29568,0.08624,0.308,9.15,2.03,9.372480995
24/03/2021 18:30,8.85176,1.82968,9.038881789,0.10176,0.02968,0.106,8.75,1.8,8.933224502,9.29176,1.96968,9.498233688,0.10176,0.02968,0.106,9.19,1.94,9.392534269
24/03/2021 19:00,9.08416,1.88288,9.277240969,0.04416,0.01288,0.046,9.04,1.87,9.231386678,9.51416,2.03288,9.728917802,0.04416,0.01288,0.046,9.47,2.02,9.683041877
24/03/2021 19:30,9.02168,1.85924,9.21126937,0.03168,0.00924,0.033,8.99,1.85,9.178376763,9.47168,2.00924,9.682446354,0.03168,0.00924,0.033,9.44,2,9.649538849
24/03/2021 20:00,8.9888,1.8584,9.178898409,0.0288,0.0084,0.03,8.96,1.85,9.14899448,9.4288,2.0284,9.644515333,0.0288,0.0084,0.03,9.4,2.02,9.614593075
24/03/2021 20:30,8.85976,1.73868,9.028751597,0.02976,0.00868,0.031,8.83,1.73,8.997877528,9.30976,1.90868,9.503404159,0.02976,0.00868,0.031,9.28,1.9,9.472507588
24/03/2021 21:00,8.84896,1.81428,9.033034097,0.04896,0.01428,0.051,8.8,1.8,8.982204629,9.28896,1.91428,9.484157622,0.04896,0.01428,0.051,9.24,1.9,9.43332391
24/03/2021 21:30,8.88544,1.77492,9.060981459,0.08544,0.02492,0.089,8.8,1.75,8.972318541,9.32544,1.92492,9.522034877,0.08544,0.02492,0.089,9.24,1.9,9.43332391
24/03/2021 22:00,8.50776,1.55268,8.648282801,0.07776,0.02268,0.081,8.43,1.53,8.567718483,8.92776,1.73268,9.09434322,0.07776,0.02268,0.081,8.85,1.71,9.013689589
24/03/2021 22:30,8.21936,1.49148,8.353585542,0.03936,0.01148,0.041,8.18,1.48,8.312809393,8.59936,1.65148,8.756504931,0.03936,0.01148,0.041,8.56,1.64,8.715687007
24/03/2021 23:00,8.05016,1.48588,8.186141667,0.02016,0.00588,0.021,8.03,1.48,8.165249537,8.40016,1.54588,8.541219644,0.02016,0.00588,0.021,8.38,1.54,8.520328632
24/03/2021 23:30,7.88864,0.64252,7.914762978,0.00864,0.00252,0.009,7.88,0.64,7.905947129,8.45864,2.51252,8.823907717,0.00864,0.00252,0.009,8.45,2.51,8.814907827
25/03/2021 00:00,7.94528,0.82904,7.988415462,0.06528,0.01904,0.068,7.88,0.81,7.921521319,8.46528,2.38904,8.795935289,0.06528,0.01904,0.068,8.4,2.37,8.727937901
25/03/2021 00:30,8.04704,1.59872,8.204313402,0.16704,0.04872,0.174,7.88,1.55,8.030996202,8.36704,1.55872,8.510990918,0.16704,0.04872,0.174,8.2,1.51,8.337871431
25/03/2021 01:00,7.93136,1.55248,8.081872654,0.11136,0.03248,0.116,7.82,1.52,7.966354248,8.22136,1.51248,8.359327485,0.11136,0.03248,0.116,8.11,1.48,8.243937166
25/03/2021 01:30,7.97864,1.56252,8.130200797,0.00864,0.00252,0.009,7.97,1.56,8.12123759,8.27864,1.52252,8.417478684,0.00864,0.00252,0.009,8.27,1.52,8.408525436
25/03/2021 02:00,7.95192,1.60056,8.111400865,0.00192,0.00056,0.002,7.95,1.6,8.109408117,8.25192,1.56056,8.398186185,0.00192,0.00056,0.002,8.25,1.56,8.396195567
25/03/2021 02:30,7.84576,1.60168,8.007579459,0.00576,0.00168,0.006,7.84,1.6,8.00159984,8.13576,1.58168,8.288081949,0.00576,0.00168,0.006,8.13,1.58,8.28210722
25/03/2021 03:00,7.90672,1.60196,8.067372373,0.00672,0.00196,0.007,7.9,1.6,8.060397013,8.18672,1.58196,8.338164174,0.00672,0.00196,0.007,8.18,1.58,8.331194392
25/03/2021 03:30,7.90096,1.60028,8.06139349,0.00096,0.00028,0.001,7.9,1.6,8.060397013,8.18096,1.51028,8.31919781,0.00096,0.00028,0.001,8.18,1.51,8.318202931
25/03/2021 04:00,7.9196,1.6428,8.088192381,0.0096,0.0028,0.01,7.91,1.64,8.078223815,8.2096,1.4528,8.33715539,0.0096,0.0028,0.01,8.2,1.45,8.32721442
25/03/2021 04:30,7.98096,1.69028,8.157988049,0.00096,0.00028,0.001,7.98,1.69,8.156990867,8.25096,1.50028,8.386249519,0.00096,0.00028,0.001,8.25,1.5,8.385254916
25/03/2021 05:00,8.19096,1.73028,8.371719931,0.00096,0.00028,0.001,8.19,1.73,8.370722788,8.47096,1.54028,8.609856317,0.00096,0.00028,0.001,8.47,1.54,8.608861713
25/03/2021 05:30,8.16288,1.66084,8.330126013,0.00288,0.00084,0.003,8.16,1.66,8.327136363,8.44288,1.43084,8.563266071,0.00288,0.00084,0.003,8.44,1.43,8.56028621
25/03/2021 06:00,8.1048,0.8114,8.145314788,0.0048,0.0014,0.005,8.1,0.81,8.140399253,8.6548,2.3914,8.979106693,0.0048,0.0014,0.005,8.65,2.39,8.974107198
25/03/2021 06:30,8.66816,1.86988,8.867550338,0.06816,0.01988,0.071,8.6,1.85,8.796732348,9.00816,1.80988,9.18817785,0.06816,0.01988,0.071,8.94,1.79,9.117439333
25/03/2021 07:00,9.2084,2.0062,9.424408151,0.1584,0.0462,0.165,9.05,1.96,9.259811013,9.5784,1.9762,9.7801387,0.1584,0.0462,0.165,9.42,1.93,9.615679903
25/03/2021 07:30,9.60976,2.16868,9.851429348,0.26976,0.07868,0.281,9.34,2.09,9.570982186,9.96976,2.10868,10.19032118,0.26976,0.07868,0.281,9.7,2.03,9.91014127
25/03/2021 08:00,10.01472,2.33596,10.28354636,0.53472,0.15596,0.557,9.48,2.18,9.727425147,10.36472,2.40596,10.64030376,0.53472,0.15596,0.557,9.83,2.25,10.08421539
25/03/2021 08:30,10.4716,2.7138,10.81753747,0.8016,0.2338,0.835,9.67,2.48,9.982950466,10.7916,2.6338,11.1083542,0.8016,0.2338,0.835,9.99,2.4,10.2742445
25/03/2021 09:00,10.59952,2.77736,10.95735154,1.01952,0.29736,1.062,9.58,2.48,9.895797088,10.91952,2.69736,11.24774057,1.01952,0.29736,1.062,9.9,2.4,10.18675611
25/03/2021 09:30,11.00552,3.05036,11.4204276,1.95552,0.57036,2.037,9.05,2.48,9.383650676,11.39552,3.40036,11.89202776,1.95552,0.57036,2.037,9.44,2.83,9.855074835
25/03/2021 10:00,10.91208,3.10644,11.34563614,1.70208,0.49644,1.773,9.21,2.61,9.572679876,11.27208,3.09644,11.68964192,1.70208,0.49644,1.773,9.57,2.6,9.916899717
25/03/2021 10:30,10.82888,3.12884,11.27183578,1.77888,0.51884,1.853,9.05,2.61,9.418842816,11.18888,3.11884,11.61542933,1.77888,0.51884,1.853,9.41,2.6,9.762586747
25/03/2021 11:00,11.68608,3.80344,12.28945164,3.16608,0.92344,3.298,8.52,2.88,8.993597723,12.00608,3.78344,12.58810451,3.16608,0.92344,3.298,8.84,2.86,9.29113556
25/03/2021 11:30,11.34056,3.39808,11.83871821,2.29056,0.66808,2.386,9.05,2.73,9.452798527,11.64056,3.37808,12.12081109,2.29056,0.66808,2.386,9.35,2.71,9.734813814
25/03/2021 12:00,11.10432,2.92876,11.48405668,2.46432,0.71876,2.567,8.64,2.21,8.918166852,11.54432,3.86876,12.17532867,2.46432,0.71876,2.567,9.08,3.15,9.61087405
25/03/2021 12:30,10.98384,2.47612,11.25948096,2.76384,0.80612,2.879,8.22,1.67,8.387925846,11.52384,4.27612,12.29162685,2.76384,0.80612,2.879,8.76,3.47,9.422234342
25/03/2021 13:00,11.2588,3.4384,11.77213541,3.1488,0.9184,3.28,8.11,2.52,8.492496688,11.5588,3.5784,12.10003322,3.1488,0.9184,3.28,8.41,2.66,8.820640566
25/03/2021 13:30,11.40712,3.67416,11.98423291,3.47712,1.01416,3.622,7.93,2.66,8.364239356,11.66712,3.77416,12.26238039,3.47712,1.01416,3.622,8.19,2.76,8.642551707
25/03/2021 14:00,11.31296,3.74128,11.91554615,3.43296,1.00128,3.576,7.88,2.74,8.342781311,11.57296,3.87128,12.20328693,3.43296,1.00128,3.576,8.14,2.87,8.631135499
25/03/2021 14:30,11.00752,3.57636,11.57392964,2.86752,0.83636,2.987,8.14,2.74,8.588783383,11.27752,3.70636,11.87095454,2.86752,0.83636,2.987,8.41,2.87,8.886225295
25/03/2021 15:00,11.09152,3.65336,11.67770762,3.13152,0.91336,3.262,7.96,2.74,8.418384643,11.38152,3.78336,11.99386553,3.13152,0.91336,3.262,8.25,2.87,8.734952776
25/03/2021 15:30,10.50808,2.57944,10.82003956,2.63808,0.76944,2.748,7.87,1.81,8.075456643,10.96808,3.91944,11.64735115,2.63808,0.76944,2.748,8.33,3.15,8.905694807
25/03/2021 16:00,10.07048,1.85264,10.23947471,1.86048,0.54264,1.938,8.21,1.31,8.313855904,10.67048,3.95264,11.37903803,1.86048,0.54264,1.938,8.81,3.41,9.44691484
25/03/2021 16:30,9.91,2.4,10.19647488,1.68,0.49,1.75,8.23,1.91,8.448727715,10.29,2.97,10.71004202,1.68,0.49,1.75,8.61,2.48,8.960050223
25/03/2021 17:00,9.57104,2.24572,9.830974774,1.15104,0.33572,1.199,8.42,1.91,8.633915682,9.93104,2.39572,10.21592041,1.15104,0.33572,1.199,8.78,2.06,9.018425583
25/03/2021 17:30,9.244,1.987,9.455141723,0.744,0.217,0.775,8.5,1.77,8.682332636,9.634,2.157,9.872517663,0.744,0.217,0.775,8.89,1.94,9.099214252
25/03/2021 18:00,8.98568,1.78624,9.161500881,0.29568,0.08624,0.308,8.69,1.7,8.854721904,9.37568,1.98624,9.583763603,0.29568,0.08624,0.308,9.08,1.9,9.276658881
25/03/2021 18:30,8.79176,1.26968,8.882968603,0.10176,0.02968,0.106,8.69,1.24,8.778023696,9.32176,2.33968,9.610895484,0.10176,0.02968,0.106,9.22,2.31,9.504972383
25/03/2021 19:00,9.0008,1.7494,9.169231211,0.1008,0.0294,0.105,8.9,1.72,9.064678704,9.4508,1.9394,9.647740305,0.1008,0.0294,0.105,9.35,1.91,9.543091742
25/03/2021 19:30,8.95976,1.64868,9.110183588,0.02976,0.00868,0.031,8.93,1.64,9.07934469,9.41976,1.82868,9.595621345,0.02976,0.00868,0.031,9.39,1.82,9.564753003
25/03/2021 20:00,8.93024,1.66632,9.084371679,0.09024,0.02632,0.094,8.84,1.64,8.990839783,9.37024,1.82632,9.54656181,0.09024,0.02632,0.094,9.28,1.8,9.452957209
25/03/2021 20:30,8.84832,1.65076,9.000987468,0.20832,0.06076,0.217,8.64,1.59,8.78508395,9.28832,1.82076,9.465096693,0.20832,0.06076,0.217,9.08,1.76,9.248999946
25/03/2021 21:00,8.84352,1.40936,8.955118179,0.20352,0.05936,0.212,8.64,1.35,8.74483276,9.40352,2.32936,9.687729682,0.20352,0.05936,0.212,9.2,2.27,9.475911566
25/03/2021 21:30,8.78896,1.73928,8.959403596,0.16896,0.04928,0.176,8.62,1.69,8.784104963,9.20896,1.88928,9.400761841,0.16896,0.04928,0.176,9.04,1.84,9.225356362
25/03/2021 22:00,8.49208,1.58144,8.638077055,0.14208,0.04144,0.148,8.35,1.54,8.490824459,8.88208,1.74144,9.051185469,0.14208,0.04144,0.148,8.74,1.7,8.903796943
25/03/2021 22:30,7.9852,0.6036,8.007980519,0.1152,0.0336,0.12,7.87,0.57,7.890614678,8.5852,2.5036,8.942800009,0.1152,0.0336,0.12,8.47,2.47,8.822800009
25/03/2021 23:00,8.08504,1.51272,8.22533851,0.21504,0.06272,0.224,7.87,1.45,8.002462121,8.42504,1.62272,8.579890396,0.21504,0.06272,0.224,8.21,1.56,8.356895357
25/03/2021 23:30,8.1548,1.6214,8.31442728,0.2448,0.0714,0.255,7.91,1.55,8.060434231,8.4748,1.5814,8.621082357,0.2448,0.0714,0.255,8.23,1.51,8.367377128
26/03/2021 00:00,8.09496,1.66728,8.264877495,0.26496,0.07728,0.276,7.83,1.59,7.989806005,8.38496,1.51728,8.521132131,0.26496,0.07728,0.276,8.12,1.44,8.246696308
26/03/2021 00:30,7.97312,1.65216,8.142498093,0.21312,0.06216,0.222,7.76,1.59,7.921218341,8.26312,1.50216,8.398549684,0.21312,0.06216,0.222,8.05,1.44,8.177780873
26/03/2021 01:00,7.8644,1.0592,7.935407488,0.1344,0.0392,0.14,7.73,1.02,7.797005836,8.2944,2.0892,8.55346877,0.1344,0.0392,0.14,8.16,2.05,8.413566426
26/03/2021 01:30,7.7264,1.0502,7.797446826,0.2064,0.0602,0.215,7.52,0.99,7.584886288,8.1564,2.1602,8.437613703,0.2064,0.0602,0.215,7.95,2.1,8.222682044
26/03/2021 02:00,7.87384,1.55112,8.025168509,0.24384,0.07112,0.254,7.63,1.48,7.772213327,8.15384,1.51112,8.292682943,0.24384,0.07112,0.254,7.91,1.44,8.040006219
26/03/2021 02:30,7.71936,1.51148,7.865944991,0.27936,0.08148,0.291,7.44,1.43,7.576179776,7.98936,1.41148,8.113085048,0.27936,0.08148,0.291,7.71,1.33,7.823873721
26/03/2021 03:00,7.80984,1.55412,7.962969911,0.21984,0.06412,0.229,7.59,1.49,7.7348691,8.06984,1.42412,8.194536924,0.21984,0.06412,0.229,7.85,1.36,7.966937931
26/03/2021 03:30,7.7316,1.5288,7.881298624,0.2016,0.0588,0.21,7.53,1.47,7.67214442,7.9916,1.3488,8.104624112,0.2016,0.0588,0.21,7.79,1.29,7.896087639
26/03/2021 04:00,7.80592,1.65256,7.978931106,0.14592,0.04256,0.152,7.66,1.61,7.827368651,8.06592,1.47256,8.199237672,0.14592,0.04256,0.152,7.92,1.43,8.048061878
26/03/2021 04:30,7.8664,1.7102,8.050157328,0.2064,0.0602,0.215,7.66,1.65,7.835693971,8.1464,1.5402,8.290720656,0.2064,0.0602,0.215,7.94,1.48,8.076756775
26/03/2021 05:00,7.7656,1.6308,7.934989099,0.1056,0.0308,0.11,7.66,1.6,7.825317885,8.0456,1.4908,8.182552414,0.1056,0.0308,0.11,7.94,1.46,8.073115879
26/03/2021 05:30,7.97856,1.12208,8.057076591,0.17856,0.05208,0.186,7.8,1.07,7.873048965,8.39856,2.21208,8.684993264,0.17856,0.05208,0.186,8.22,2.16,8.499058771
26/03/2021 06:00,8.06976,1.01868,8.133802026,0.26976,0.07868,0.281,7.8,0.94,7.856436851,8.54976,2.44868,8.893504922,0.26976,0.07868,0.281,8.28,2.37,8.612508345
26/03/2021 06:30,8.59304,2.01172,8.825381227,0.38304,0.11172,0.399,8.21,1.9,8.426986413,8.91304,1.92172,9.117855548,0.38304,0.11172,0.399,8.53,1.81,8.719919724
26/03/2021 07:00,9.02704,2.17872,9.286241005,0.40704,0.11872,0.424,8.62,2.06,8.862730956,9.38704,2.18872,9.638828518,0.40704,0.11872,0.424,8.98,2.07,9.215492391
26/03/2021 07:30,9.45656,2.37108,9.749284456,0.58656,0.17108,0.611,8.87,2.2,9.138758121,9.82656,2.39108,10.11328557,0.58656,0.17108,0.611,9.24,2.22,9.502946911
26/03/2021 08:00,9.9056,2.5608,10.23125642,0.8256,0.2408,0.86,9.08,2.32,9.371702087,10.2456,2.6008,10.57054776,0.8256,0.2408,0.86,9.42,2.36,9.711127638
26/03/2021 08:30,10.40752,2.53636,10.71212372,1.66752,0.48636,1.737,8.74,2.05,8.977198895,10.82752,3.37636,11.34173691,1.66752,0.48636,1.737,9.16,2.89,9.605087194
26/03/2021 09:00,10.576,3.048,11.00645629,1.536,0.448,1.6,9.04,2.6,9.406465861,10.886,3.138,11.32925593,1.536,0.448,1.6,9.35,2.69,9.729265132
26/03/2021 09:30,10.36792,2.83856,10.74947385,0.81792,0.23856,0.852,9.55,2.6,9.897600719,10.72792,2.95856,11.12840262,0.81792,0.23856,0.852,9.91,2.72,10.27650232
26/03/2021 10:00,10.23776,2.25268,10.4826665,0.55776,0.16268,0.581,9.68,2.09,9.903055084,10.81776,3.40268,11.34028935,0.55776,0.16268,0.581,10.26,3.24,10.75942378
26/03/2021 10:30,10.34496,2.01728,10.539811,0.74496,0.21728,0.776,9.6,1.8,9.767292358,11.00496,3.67728,11.6030829,0.74496,0.21728,0.776,10.26,3.46,10.8277052
26/03/2021 11:00,10.4208,2.0794,10.62624002,0.8208,0.2394,0.855,9.6,1.84,9.774742963,11.0808,3.7494,11.69795405,0.8208,0.2394,0.855,10.26,3.51,10.84378624
26/03/2021 11:30,10.53896,2.30928,10.7889968,1.12896,0.32928,1.176,9.41,1.98,9.616054284,11.13896,3.40928,11.64901798,1.12896,0.32928,1.176,10.01,3.08,10.47313229
26/03/2021 12:00,10.42616,2.85388,10.8096921,0.59616,0.17388,0.621,9.83,2.68,10.18878305,10.83616,2.74388,11.17815911,0.59616,0.17388,0.621,10.24,2.57,10.55758022
26/03/2021 12:30,10.87208,3.07144,11.29760449,1.34208,0.39144,1.398,9.53,2.68,9.89966161,11.27208,2.96144,11.65460915,1.34208,0.39144,1.398,9.93,2.57,10.25718285
26/03/2021 13:00,10.73232,2.58276,11.03872012,1.31232,0.38276,1.367,9.42,2.2,9.673489546,11.19232,3.07276,11.60645859,1.31232,0.38276,1.367,9.88,2.69,10.23965331
26/03/2021 13:30,10.9924,3.0882,11.41796116,2.2224,0.6482,2.315,8.77,2.44,9.103103866,11.3824,3.4282,11.88745494,2.2224,0.6482,2.315,9.16,2.78,9.572564965
26/03/2021 14:00,11.03016,3.14588,11.47000395,2.42016,0.70588,2.521,8.61,2.44,8.949061403,11.38016,3.48588,11.90207549,2.42016,0.70588,2.521,8.96,2.78,9.381364506
26/03/2021 14:30,11.09752,3.34636,11.5910774,3.10752,0.90636,3.237,7.99,2.44,8.354262385,11.40752,3.72636,12.00071962,3.10752,0.90636,3.237,8.3,2.82,8.765979694
26/03/2021 15:00,10.66152,3.03336,11.0846417,1.93152,0.56336,2.012,8.73,2.47,9.0726953,10.97152,3.32336,11.46381144,1.93152,0.56336,2.012,9.04,2.76,9.451941599
26/03/2021 15:30,11.01768,3.40224,11.53102379,2.88768,0.84224,3.008,8.13,2.56,8.523526266,11.29768,3.64224,11.8702774,2.88768,0.84224,3.008,8.41,2.8,8.863864846
26/03/2021 16:00,10.46752,2.92136,10.8675351,1.78752,0.52136,1.862,8.68,2.4,9.005687092,10.78752,3.16136,11.24120922,1.78752,0.52136,1.862,9,2.64,9.379211054
26/03/2021 16:30,10.13672,2.56196,10.45546419,1.20672,0.35196,1.257,8.93,2.21,9.199402154,10.46672,2.76196,10.82500118,1.20672,0.35196,1.257,9.26,2.41,9.568474278
26/03/2021 17:00,9.92392,2.48656,10.23069738,1.15392,0.33656,1.202,8.77,2.15,9.029695454,10.27392,2.64656,10.60932194,1.15392,0.33656,1.202,9.12,2.31,9.408001913
26/03/2021 17:30,9.482,2.161,9.725134703,0.552,0.161,0.575,8.93,2,9.151223962,9.862,2.311,10.12915421,0.552,0.161,0.575,9.31,2.15,9.555030089
26/03/2021 18:00,9.13704,2.07372,9.369408445,0.52704,0.15372,0.549,8.61,1.92,8.821479468,9.52704,2.22372,9.783119227,0.52704,0.15372,0.549,9,2.07,9.234982404
26/03/2021 18:30,8.82672,1.89196,9.027208793,0.24672,0.07196,0.257,8.58,1.82,8.770906453,9.21672,2.00196,9.43163673,0.24672,0.07196,0.257,8.97,1.93,9.175282012
26/03/2021 19:00,9.15648,1.94064,9.359872307,0.27648,0.08064,0.288,8.88,1.86,9.072706322,9.54648,2.04064,9.762145871,0.27648,0.08064,0.288,9.27,1.96,9.474940633
26/03/2021 19:30,9.06736,1.74048,9.232891638,0.20736,0.06048,0.216,8.86,1.68,9.017871146,9.47736,2.02048,9.690340139,0.20736,0.06048,0.216,9.27,1.96,9.474940633
26/03/2021 20:00,8.9196,0.8578,8.96075248,0.1296,0.0378,0.135,8.79,0.82,8.828165155,9.5696,2.8678,9.990071121,0.1296,0.0378,0.135,9.44,2.83,9.855074835
26/03/2021 20:30,8.81696,0.83328,8.856248596,0.21696,0.06328,0.226,8.6,0.77,8.634402122,9.50696,2.87328,9.931667856,0.21696,0.06328,0.226,9.29,2.81,9.70567875
26/03/2021 21:00,8.75288,1.13084,8.825627876,0.24288,0.07084,0.253,8.51,1.06,8.575762357,9.33288,2.60084,9.688499254,0.24288,0.07084,0.253,9.09,2.53,9.435518004
26/03/2021 21:30,8.80472,1.75596,8.978111706,0.29472,0.08596,0.307,8.51,1.67,8.672312264,9.17472,1.85596,9.360559524,0.29472,0.08596,0.307,8.88,1.77,9.054683871
26/03/2021 22:00,8.56808,1.73944,8.742862598,0.23808,0.06944,0.248,8.33,1.67,8.49575188,8.88808,1.64944,9.039835087,0.23808,0.06944,0.248,8.65,1.58,8.793116626
26/03/2021 22:30,8.12912,1.58016,8.281273912,0.30912,0.09016,0.322,7.82,1.49,7.960684644,8.41912,1.43016,8.539727115,0.30912,0.09016,0.322,8.11,1.34,8.219957421
26/03/2021 23:00,8.18736,1.71548,8.365150052,0.32736,0.09548,0.341,7.86,1.62,8.025210278,8.45736,1.56548,8.60102702,0.32736,0.09548,0.341,8.13,1.47,8.261827885
26/03/2021 23:30,8.18704,1.70372,8.362433007,0.28704,0.08372,0.299,7.9,1.62,8.064390864,8.47704,1.55372,8.618251157,0.28704,0.08372,0.299,8.19,1.47,8.320877358
27/03/2021 00:00,8.2776,1.7368,8.457844643,0.2976,0.0868,0.31,7.98,1.65,8.148797457,8.5576,1.6068,8.707142126,0.2976,0.0868,0.31,8.26,1.52,8.398690374
28/03/2021 00:30,6.60712,1.06416,6.69226951,0.35712,0.10416,0.372,6.25,0.96,6.32329819,6.84712,1.00416,6.920360511,0.35712,0.10416,0.372,6.49,0.9,6.552106531
28/03/2021 01:00,6.59752,1.11136,6.690470178,0.34752,0.10136,0.362,6.25,1.01,6.331082056,6.83752,1.02136,6.913382385,0.34752,0.10136,0.362,6.49,0.92,6.554883676
28/03/2021 01:30,0.38892,0.11556,0.405725129,0.38592,0.11256,0.402,0.003,0.003,0.004242641,0.38892,0.11556,0.405725129,0.38592,0.11256,0.402,0.003,0.003,0.004242641
28/03/2021 02:00,0.41292,0.12256,0.430724831,0.40992,0.11956,0.427,0.003,0.003,0.004242641,0.41292,0.12256,0.430724831,0.40992,0.11956,0.427,0.003,0.003,0.004242641
28/03/2021 02:30,6.86032,1.25676,6.974484655,0.40032,0.11676,0.417,6.46,1.14,6.559817071,7.09032,1.16676,7.18567788,0.40032,0.11676,0.417,6.69,1.05,6.771897814
28/03/2021 03:00,6.8056,1.2608,6.92140217,0.3456,0.1008,0.36,6.46,1.16,6.563322329,7.0356,1.2408,7.14417609,0.3456,0.1008,0.36,6.69,1.14,6.786434999
28/03/2021 03:30,6.7308,0.4994,6.749301371,0.3408,0.0994,0.355,6.39,0.4,6.402507321,7.1508,2.0594,7.441442669,0.3408,0.0994,0.355,6.81,1.96,7.086444807
28/03/2021 04:00,6.77304,1.10172,6.862059297,0.38304,0.11172,0.399,6.39,0.99,6.466235381,7.02304,1.26172,7.135476732,0.38304,0.11172,0.399,6.64,1.15,6.73885005
28/03/2021 04:30,6.67936,1.06648,6.763965523,0.39936,0.11648,0.416,6.28,0.95,6.351448654,6.89936,1.02648,6.975301399,0.39936,0.11648,0.416,6.5,0.91,6.563390892
28/03/2021 05:00,6.83168,1.13424,6.925196893,0.39168,0.11424,0.408,6.44,1.02,6.520276068,7.05168,1.08424,7.134547442,0.39168,0.11424,0.408,6.66,0.97,6.730267454
28/03/2021 05:30,6.64992,1.13956,6.746853563,0.40992,0.11956,0.427,6.24,1.02,6.322815828,6.86992,1.08956,6.955784772,0.40992,0.11956,0.427,6.46,0.97,6.532419154
28/03/2021 06:00,6.64056,0.87808,6.698362606,0.37056,0.10808,0.386,6.27,0.77,6.317103767,6.94056,1.51808,7.104642144,0.37056,0.10808,0.386,6.57,1.41,6.719598202
28/03/2021 06:30,7.07824,0.40032,7.089551298,0.37824,0.11032,0.394,6.7,0.29,6.706273183,7.52824,2.18032,7.837613974,0.37824,0.11032,0.394,7.15,2.07,7.443614713
28/03/2021 07:00,7.25832,0.64576,7.286989447,0.32832,0.09576,0.342,6.93,0.55,6.951791136,7.65832,1.91576,7.894301844,0.32832,0.09576,0.342,7.33,1.82,7.552569099
28/03/2021 07:30,7.38288,1.34584,7.504545449,0.36288,0.10584,0.378,7.02,1.24,7.128674491,7.63288,1.29584,7.742096512,0.36288,0.10584,0.378,7.27,1.19,7.366749622
28/03/2021 08:00,7.5112,1.3516,7.631837787,0.4512,0.1316,0.47,7.06,1.22,7.164635371,7.7612,1.2516,7.861471109,0.4512,0.1316,0.47,7.31,1.12,7.395302563
28/03/2021 08:30,7.5744,1.3642,7.69627033,0.4944,0.1442,0.515,7.08,1.22,7.18434409,7.8444,1.2342,7.940897997,0.4944,0.1442,0.515,7.35,1.09,7.43038357
28/03/2021 09:00,7.57536,1.33448,7.69200338,0.49536,0.14448,0.516,7.08,1.19,7.179310552,7.84536,1.19448,7.935770662,0.49536,0.14448,0.516,7.35,1.05,7.424621202
28/03/2021 09:30,7.67896,1.36428,7.79921064,0.52896,0.15428,0.551,7.15,1.21,7.251661878,7.93896,1.22428,8.032804454,0.52896,0.15428,0.551,7.41,1.07,7.486855148
28/03/2021 10:00,7.81544,1.08492,7.890383628,0.56544,0.16492,0.589,7.25,0.92,7.308139298,8.17544,1.63492,8.337312673,0.56544,0.16492,0.589,7.61,1.47,7.75067739
28/03/2021 10:30,7.93112,1.10116,8.007197874,0.62112,0.18116,0.647,7.31,0.92,7.367665845,8.31112,1.73116,8.489501199,0.62112,0.18116,0.647,7.69,1.55,7.844654231
28/03/2021 11:00,8.16224,1.48232,8.295747971,0.76224,0.22232,0.794,7.4,1.26,7.506503847,8.49224,1.46232,8.61722229,0.76224,0.22232,0.794,7.73,1.24,7.828824944
28/03/2021 11:30,8.74312,1.68716,8.904417791,1.29312,0.37716,1.347,7.45,1.31,7.56429772,9.12312,1.75716,9.290798125,1.29312,0.37716,1.347,7.83,1.38,7.950679216
28/03/2021 12:00,8.45,1.585,8.59736733,1.08,0.315,1.125,7.37,1.27,7.478622868,8.83,1.735,8.998840203,1.08,0.315,1.125,7.75,1.42,7.879016436
28/03/2021 12:30,8.68672,1.80696,8.872666386,1.56672,0.45696,1.632,7.12,1.35,7.24685449,9.03672,1.95696,9.246188447,1.56672,0.45696,1.632,7.47,1.5,7.619114122
28/03/2021 13:00,8.83456,1.83008,9.022119662,1.71456,0.50008,1.786,7.12,1.33,7.24315539,9.18456,1.98008,9.395576576,1.71456,0.50008,1.786,7.47,1.48,7.615201901
28/03/2021 13:30,7.7872,1.6546,7.961041703,0.9072,0.2646,0.945,6.88,1.39,7.019009902,8.0872,1.7446,8.273235945,0.9072,0.2646,0.945,7.18,1.48,7.330948097
28/03/2021 14:00,7.43,1.45,7.570165124,0.72,0.21,0.75,6.71,1.24,6.823613412,7.77,1.85,7.987202264,0.72,0.21,0.75,7.05,1.64,7.238238736
28/03/2021 14:30,7.46872,0.53796,7.488069137,0.67872,0.19796,0.707,6.79,0.34,6.798507189,7.98872,2.50796,8.373142218,0.67872,0.19796,0.707,7.31,2.31,7.66630289
28/03/2021 15:00,7.6944,0.5592,7.714693513,0.8544,0.2492,0.89,6.84,0.31,6.84702125,8.2444,2.5292,8.623629398,0.8544,0.2492,0.89,7.39,2.28,7.733724846
28/03/2021 15:30,7.78528,0.53904,7.80391881,0.78528,0.22904,0.818,7,0.31,7.006860923,8.33528,2.50904,8.704721386,0.78528,0.22904,0.818,7.55,2.28,7.886754719
28/03/2021 16:00,7.4116,0.4588,7.425786962,0.6816,0.1988,0.71,6.73,0.26,6.735020416,7.9516,2.3688,8.296936543,0.6816,0.1988,0.71,7.27,2.17,7.586949321
28/03/2021 16:30,7.33288,0.41584,7.344661463,0.60288,0.17584,0.628,6.73,0.24,6.734277987,7.87288,2.27584,8.195223438,0.60288,0.17584,0.628,7.27,2.1,7.567225383
28/03/2021 17:00,7.26712,0.37916,7.277004562,0.47712,0.13916,0.497,6.79,0.24,6.794240208,7.81712,2.20916,8.123284619,0.47712,0.13916,0.497,7.34,2.07,7.626303167
28/03/2021 17:30,7.12008,0.12544,7.121184901,0.43008,0.12544,0.448,6.69,0,6.69,7.70008,2.13544,7.990703098,0.43008,0.12544,0.448,7.27,2.01,7.542744858
28/03/2021 18:00,7.42368,0.37524,7.433157458,0.46368,0.13524,0.483,6.96,0.24,6.964136702,8.01368,2.17524,8.303658001,0.46368,0.13524,0.483,7.55,2.04,7.820748046
28/03/2021 18:30,7.42416,0.35788,7.432780758,0.40416,0.11788,0.421,7.02,0.24,7.024101366,8.00416,2.21788,8.305755173,0.40416,0.11788,0.421,7.6,2.1,7.884795495
28/03/2021 19:00,7.08912,0.29516,7.095261926,0.18912,0.05516,0.197,6.9,0.24,6.904172651,7.65912,2.15516,7.956559168,0.18912,0.05516,0.197,7.47,2.1,7.759568287
28/03/2021 19:30,6.98544,0.26492,6.990461687,0.08544,0.02492,0.089,6.9,0.24,6.904172651,7.55544,2.14492,7.854002508,0.08544,0.02492,0.089,7.47,2.12,7.765004829
28/03/2021 20:00,7.37472,1.19596,7.471065212,0.05472,0.01596,0.057,7.32,1.18,7.414499309,7.80472,1.55596,7.958307973,0.05472,0.01596,0.057,7.75,1.54,7.901525169
28/03/2021 20:30,7.59984,0.84412,7.646574828,0.21984,0.06412,0.229,7.38,0.78,7.421105039,8.05984,1.79412,8.257111323,0.21984,0.06412,0.229,7.84,1.73,8.028605109
28/03/2021 21:00,7.71184,1.17012,7.800106217,0.41184,0.12012,0.429,7.3,1.05,7.375127118,8.04184,1.30012,8.146256969,0.41184,0.12012,0.429,7.63,1.18,7.720705926
28/03/2021 21:30,7.54512,1.18816,7.63809924,0.40512,0.11816,0.422,7.14,1.07,7.219729912,7.87512,1.29816,7.981399276,0.40512,0.11816,0.422,7.47,1.18,7.562625206
28/03/2021 22:00,7.4196,1.1778,7.512501381,0.3696,0.1078,0.385,7.05,1.07,7.130736287,7.7496,1.3778,7.871126539,0.3696,0.1078,0.385,7.38,1.27,7.488477816
28/03/2021 22:30,7.44552,1.18536,7.539286863,0.39552,0.11536,0.412,7.05,1.07,7.130736287,7.74552,1.38536,7.8684371,0.39552,0.11536,0.412,7.35,1.27,7.45891413
28/03/2021 23:00,7.47128,1.23704,7.57299761,0.40128,0.11704,0.418,7.07,1.12,7.158163172,7.78128,1.42704,7.911053128,0.40128,0.11704,0.418,7.38,1.31,7.495365235
28/03/2021 23:30,7.28128,1.26704,7.390698803,0.40128,0.11704,0.418,6.88,1.15,6.975449806,7.56128,1.37704,7.6856486,0.40128,0.11704,0.418,7.16,1.26,7.270020633
29/03/2021 00:00,7.25128,1.31704,7.369915603,0.40128,0.11704,0.418,6.85,1.2,6.954315207,7.52128,1.44704,7.659215208,0.40128,0.11704,0.418,7.12,1.33,7.24315539
29/03/2021 00:30,7.16744,1.26592,7.278375478,0.39744,0.11592,0.414,6.77,1.15,6.866978957,7.42744,1.40592,7.559330394,0.39744,0.11592,0.414,7.03,1.29,7.147377141
