Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/03/2021 01:00,7.1988,1.2934,7.314068977,0.3888,0.1134,0.405,6.81,1.18,6.911475964,7.4488,1.4334,7.585463532,0.3888,0.1134,0.405,7.06,1.32,7.182339452
29/03/2021 01:30,7.248,1.359,7.37430573,0.408,0.119,0.425,6.84,1.24,6.951489049,7.508,1.509,7.658142399,0.408,0.119,0.425,7.1,1.39,7.234784033
29/03/2021 02:00,7.06144,1.27292,7.17525332,0.42144,0.12292,0.439,6.64,1.15,6.73885005,7.32144,1.38292,7.450902724,0.42144,0.12292,0.439,6.9,1.26,7.014100085
29/03/2021 02:30,7.0432,1.2476,7.15284363,0.4032,0.1176,0.42,6.64,1.13,6.735465834,7.3032,1.3976,7.435725654,0.4032,0.1176,0.42,6.9,1.28,7.017720428
29/03/2021 03:00,7.10896,1.29928,7.226717152,0.40896,0.11928,0.426,6.7,1.18,6.803116933,7.35896,1.46928,7.504203888,0.40896,0.11928,0.426,6.95,1.35,7.079901129
29/03/2021 03:30,7.11784,1.26312,7.229046853,0.38784,0.11312,0.404,6.73,1.15,6.827547144,7.37784,1.43312,7.515740549,0.38784,0.11312,0.404,6.99,1.32,7.113543421
29/03/2021 04:00,7.14016,1.26088,7.250634676,0.38016,0.11088,0.396,6.76,1.15,6.857120387,7.37016,1.43088,7.507774371,0.38016,0.11088,0.396,6.99,1.32,7.113543421
29/03/2021 04:30,7.056,1.228,7.162061156,0.336,0.098,0.35,6.72,1.13,6.814345163,7.306,1.348,7.429316254,0.336,0.098,0.35,6.97,1.25,7.081200463
29/03/2021 05:00,7.09536,1.18948,7.194372537,0.37536,0.10948,0.391,6.72,1.08,6.806232438,7.34536,1.30948,7.461169573,0.37536,0.10948,0.391,6.97,1.2,7.072545511
29/03/2021 05:30,7.05888,1.10884,7.145440014,0.33888,0.09884,0.353,6.72,1.01,6.795476437,7.33888,1.21884,7.439403914,0.33888,0.09884,0.353,7,1.12,7.089033785
29/03/2021 06:00,7.35616,0.91388,7.412709801,0.35616,0.10388,0.371,7,0.81,7.046708451,7.71616,1.64388,7.889326118,0.35616,0.10388,0.371,7.36,1.54,7.519388273
29/03/2021 06:30,8.09288,1.34584,8.204022916,0.36288,0.10584,0.378,7.73,1.24,7.828824944,8.46288,1.77584,8.647192932,0.36288,0.10584,0.378,8.1,1.67,8.270362749
29/03/2021 07:00,8.8452,1.8036,9.027210865,0.3552,0.1036,0.37,8.49,1.7,8.658527588,9.2052,1.9636,9.412302163,0.3552,0.1036,0.37,8.85,1.86,9.04334562
29/03/2021 07:30,9.30976,2.02368,9.52716705,0.38976,0.11368,0.406,8.92,1.91,9.1221982,9.72976,2.31368,10.00106718,0.38976,0.11368,0.406,9.34,2.2,9.59560316
29/03/2021 08:00,9.91944,2.43692,10.21439519,0.46944,0.13692,0.489,9.45,2.3,9.725867571,10.29944,2.29692,10.55245497,0.46944,0.13692,0.489,9.83,2.16,10.06451688
29/03/2021 08:30,9.96064,1.77352,10.11729818,0.56064,0.16352,0.584,9.4,1.61,9.536881042,10.59064,3.39352,11.12104463,0.56064,0.16352,0.584,10.03,3.23,10.53725771
29/03/2021 09:00,10.41272,2.77496,10.77613756,0.94272,0.27496,0.982,9.47,2.5,9.794432092,10.79272,2.69496,11.12410061,0.94272,0.27496,0.982,9.85,2.42,10.14292364
29/03/2021 09:30,10.48536,2.92948,10.88690164,1.09536,0.31948,1.141,9.39,2.61,9.745983788,10.86536,2.87948,11.24043829,1.09536,0.31948,1.141,9.77,2.56,10.09982673
29/03/2021 10:00,10.86792,3.12856,11.30926933,1.53792,0.44856,1.602,9.33,2.68,9.707280773,11.22792,3.08856,11.64497275,1.53792,0.44856,1.602,9.69,2.64,10.04319172
29/03/2021 10:30,11.43184,3.57512,11.97783156,2.69184,0.78512,2.804,8.74,2.79,9.174513611,11.74184,3.54512,12.26534477,2.69184,0.78512,2.804,9.05,2.76,9.461506223
29/03/2021 11:00,11.43072,3.60396,11.9854031,2.79072,0.81396,2.907,8.64,2.79,9.079300634,11.71072,3.57396,12.24394352,2.79072,0.81396,2.907,8.92,2.76,9.337237279
29/03/2021 11:30,11.38648,3.71064,11.97584135,2.91648,0.85064,3.038,8.47,2.86,8.93982662,11.63648,3.66064,12.19868649,2.91648,0.85064,3.038,8.72,2.81,9.161577375
29/03/2021 12:00,11.35584,3.80712,11.97703072,3.07584,0.89712,3.204,8.28,2.91,8.776474235,11.59584,3.74712,12.1862387,3.07584,0.89712,3.204,8.52,2.85,8.984035841
29/03/2021 12:30,11.56584,4.08712,12.26675201,3.79584,1.10712,3.954,7.77,2.98,8.321856764,11.79584,4.02712,12.46433058,3.79584,1.10712,3.954,8,2.92,8.516243303
29/03/2021 13:00,11.6164,3.8002,12.22220393,3.8064,1.1102,3.965,7.81,2.69,8.260278446,11.9064,4.2702,12.64899083,3.8064,1.1102,3.965,8.1,3.16,8.69457302
29/03/2021 13:30,11.61168,3.64424,12.17011083,3.75168,1.09424,3.908,7.86,2.55,8.263298373,11.85168,4.04424,12.52270722,3.75168,1.09424,3.908,8.1,2.95,8.620469825
29/03/2021 14:00,11.7428,3.7404,12.32412041,3.7728,1.1004,3.93,7.97,2.64,8.395862076,11.9828,4.1404,12.67794968,3.7728,1.1004,3.93,8.21,3.04,8.754752995
29/03/2021 14:30,11.41304,3.60672,11.96937389,3.62304,1.05672,3.774,7.79,2.55,8.196743256,11.65304,4.00672,12.32262741,3.62304,1.05672,3.774,8.03,2.95,8.554729686
29/03/2021 15:00,11.44312,3.62216,12.00270963,3.57312,1.04216,3.722,7.87,2.58,8.28210722,11.68312,4.03216,12.35935303,3.57312,1.04216,3.722,8.11,2.99,8.643621926
29/03/2021 15:30,11.334,3.567,11.88204717,3.384,0.987,3.525,7.95,2.58,8.358163674,11.594,3.977,12.25713527,3.384,0.987,3.525,8.21,2.99,8.73751681
29/03/2021 16:00,10.87952,3.27236,11.36099887,3.05952,0.89236,3.187,7.82,2.38,8.174154391,11.15952,3.67236,11.74823879,3.05952,0.89236,3.187,8.1,2.78,8.56378421
29/03/2021 16:30,10.67504,3.01772,11.0933815,2.73504,0.79772,2.849,7.94,2.22,8.244513327,10.95504,3.38772,11.46688921,2.73504,0.79772,2.849,8.22,2.59,8.618381519
29/03/2021 17:00,10.23728,2.86004,10.62928646,2.29728,0.67004,2.393,7.94,2.19,8.236485901,10.54728,3.02004,10.9711329,2.29728,0.67004,2.393,8.25,2.35,8.578169968
29/03/2021 17:30,9.80728,2.72004,10.17749275,1.81728,0.53004,1.893,7.99,2.19,8.284696736,10.11728,2.73004,10.47914467,1.81728,0.53004,1.893,8.3,2.2,8.586617495
29/03/2021 18:00,9.35656,2.37108,9.652317618,1.30656,0.38108,1.361,8.05,1.99,8.29232175,9.67656,2.38108,9.965207243,1.30656,0.38108,1.361,8.37,2,8.605631877
29/03/2021 18:30,8.85208,1.78644,9.030541966,0.74208,0.21644,0.773,8.11,1.57,8.260568988,9.23208,2.40644,9.540558401,0.74208,0.21644,0.773,8.49,2.19,8.76790739
29/03/2021 19:00,8.7016,1.8838,8.903176119,0.3216,0.0938,0.335,8.38,1.79,8.56904312,9.0216,1.8338,9.206089778,0.3216,0.0938,0.335,8.7,1.74,8.872293954
29/03/2021 19:30,8.63912,1.59016,8.784247446,0.06912,0.02016,0.072,8.57,1.57,8.712623026,9.09912,1.98016,9.312089905,0.06912,0.02016,0.072,9.03,1.96,9.240265148
29/03/2021 20:00,8.7596,1.8428,8.951340905,0.0096,0.0028,0.01,8.75,1.84,8.941370141,9.1496,1.8428,9.33333231,0.0096,0.0028,0.01,9.14,1.84,9.32336849
29/03/2021 20:30,8.82264,1.78952,9.002297396,0.03264,0.00952,0.034,8.79,1.78,8.968416806,9.22264,1.78952,9.394651159,0.03264,0.00952,0.034,9.19,1.78,9.360795906
29/03/2021 21:00,8.71648,1.50064,8.844712771,0.03648,0.01064,0.038,8.68,1.49,8.806957477,9.18648,2.00064,9.401807018,0.03648,0.01064,0.038,9.15,1.99,9.363898761
29/03/2021 21:30,8.70688,1.62784,8.85774364,0.02688,0.00784,0.028,8.68,1.62,8.829881086,9.09688,1.68784,9.252136488,0.02688,0.00784,0.028,9.07,1.68,9.22427775
29/03/2021 22:00,8.51864,1.52252,8.653628984,0.00864,0.00252,0.009,8.51,1.52,8.644680445,8.90864,1.57252,9.046363126,0.00864,0.00252,0.009,8.9,1.57,9.037416666
29/03/2021 22:30,8.40016,1.59588,8.550410575,0.02016,0.00588,0.021,8.38,1.59,8.529507606,8.76016,1.61588,8.907944286,0.02016,0.00588,0.021,8.74,1.61,8.88705238
29/03/2021 23:00,8.384,1.747,8.564079927,0.024,0.007,0.025,8.36,1.74,8.539156867,8.724,1.727,8.893295508,0.024,0.007,0.025,8.7,1.72,8.868393316
29/03/2021 23:30,8.16824,1.71532,8.346404459,0.01824,0.00532,0.019,8.15,1.71,8.327460597,8.47824,1.61532,8.630748067,0.01824,0.00532,0.019,8.46,1.61,8.61183488
30/03/2021 00:00,8.0024,1.7282,8.186884694,0.0624,0.0182,0.065,7.94,1.71,8.122050234,8.3124,1.6082,8.466540084,0.0624,0.0182,0.065,8.25,1.59,8.401821231
31/03/2021 00:30,7.54672,1.44196,7.683243547,0.00672,0.00196,0.007,7.54,1.44,7.676275138,7.84672,1.41196,7.972743932,0.00672,0.00196,0.007,7.84,1.41,7.965783075
31/03/2021 01:00,7.54,1.42,7.672548468,0,0,0,7.54,1.42,7.672548468,7.84,1.37,7.958800161,0,0,0,7.84,1.37,7.958800161
31/03/2021 01:30,7.62,1.45,7.75673256,0,0,0,7.62,1.45,7.75673256,7.91,1.4,8.032938441,0,0,0,7.91,1.4,8.032938441
31/03/2021 02:00,7.57,1.4,7.698369957,0,0,0,7.57,1.4,7.698369957,7.87,1.35,7.98494834,0,0,0,7.87,1.35,7.98494834
31/03/2021 02:30,7.48,1.4,7.609888304,0,0,0,7.48,1.4,7.609888304,7.78,1.35,7.896258608,0,0,0,7.78,1.35,7.896258608
31/03/2021 03:00,7.48,1.4,7.609888304,0,0,0,7.48,1.4,7.609888304,7.78,1.37,7.899702526,0,0,0,7.78,1.37,7.899702526
31/03/2021 03:30,7.46,1.4,7.590230563,0,0,0,7.46,1.4,7.590230563,7.75,1.37,7.870158829,0,0,0,7.75,1.37,7.870158829
31/03/2021 04:00,7.44,1.37,7.565084269,0,0,0,7.44,1.37,7.565084269,7.72,1.33,7.833728359,0,0,0,7.72,1.33,7.833728359
31/03/2021 04:30,7.44,1.37,7.565084269,0,0,0,7.44,1.37,7.565084269,7.72,1.33,7.833728359,0,0,0,7.72,1.33,7.833728359
31/03/2021 05:00,7.35,1.31,7.465828822,0,0,0,7.35,1.31,7.465828822,7.63,1.28,7.736620709,0,0,0,7.63,1.28,7.736620709
31/03/2021 05:30,7.29,1.23,7.393037265,0,0,0,7.29,1.23,7.393037265,7.58,1.18,7.671297152,0,0,0,7.58,1.18,7.671297152
31/03/2021 06:00,7.53,1.27,7.636347294,0,0,0,7.53,1.27,7.636347294,7.84,1.2,7.931305063,0,0,0,7.84,1.2,7.931305063
31/03/2021 06:30,7.95096,1.39028,8.071594849,0.00096,0.00028,0.001,7.95,1.39,8.070600969,8.31096,1.56028,8.456153369,0.00096,0.00028,0.001,8.31,1.56,8.455158189
31/03/2021 07:00,8.17672,1.69196,8.349938838,0.00672,0.00196,0.007,8.17,1.69,8.342961105,8.54672,1.79196,8.732556521,0.00672,0.00196,0.007,8.54,1.79,8.725577345
31/03/2021 07:30,8.44448,1.78464,8.63100124,0.08448,0.02464,0.088,8.36,1.76,8.543254649,8.86448,1.94464,9.075275775,0.08448,0.02464,0.088,8.78,1.92,8.987480181
31/03/2021 08:00,8.68848,1.76664,8.866267625,0.22848,0.06664,0.238,8.46,1.7,8.629113512,9.16848,2.38664,9.47402111,0.22848,0.06664,0.238,8.94,2.32,9.236124728
31/03/2021 08:30,8.9232,1.3326,9.022157225,0.5232,0.1526,0.545,8.4,1.18,8.482476054,9.5932,3.4026,10.17876088,0.5232,0.1526,0.545,9.07,3.25,9.634697712
31/03/2021 09:00,9.16256,1.39408,9.268007596,0.56256,0.16408,0.586,8.6,1.23,8.687514029,9.81256,3.46408,10.40606477,0.56256,0.16408,0.586,9.25,3.3,9.821023368
31/03/2021 09:30,9.62264,2.38952,9.914888118,1.23264,0.35952,1.284,8.39,2.03,8.632091288,10.06264,3.11952,10.53509036,1.23264,0.35952,1.284,8.83,2.76,9.251297206
31/03/2021 10:00,9.15576,2.45168,9.478326646,1.92576,0.56168,2.006,7.23,1.89,7.472951224,9.51576,2.80168,9.919632009,1.92576,0.56168,2.006,7.59,2.24,7.913640123
31/03/2021 10:30,9.29864,2.65252,9.669569184,2.40864,0.70252,2.509,6.89,1.95,7.160628464,9.60864,2.94252,10.0490988,2.40864,0.70252,2.509,7.2,2.24,7.540397867
31/03/2021 11:00,9.3908,2.7894,9.796319564,2.7408,0.7994,2.855,6.65,1.99,6.941368741,9.6908,3.0694,10.16527525,2.7408,0.7994,2.855,6.95,2.27,7.31131999
31/03/2021 11:30,9.53592,2.89756,9.966424845,2.90592,0.84756,3.027,6.63,2.05,6.9396974,9.80592,3.18756,10.31099441,2.90592,0.84756,3.027,6.9,2.34,7.28598655
31/03/2021 12:00,9.57312,2.96716,10.02240814,2.97312,0.86716,3.097,6.6,2.1,6.926037828,9.84312,3.24716,10.36489553,2.97312,0.86716,3.097,6.87,2.38,7.270577694
31/03/2021 12:30,9.39568,2.93624,9.843795406,2.93568,0.85624,3.058,6.46,2.08,6.786604453,9.63568,3.23624,10.16462387,2.93568,0.85624,3.058,6.7,2.38,7.110161742
31/03/2021 13:00,9.32184,2.88012,9.756628116,3.05184,0.89012,3.179,6.27,1.99,6.578221644,9.56184,3.18012,10.07680244,3.05184,0.89012,3.179,6.51,2.29,6.901028909
31/03/2021 13:30,9.37504,2.99772,9.842647012,3.21504,0.93772,3.349,6.16,2.06,6.495321393,9.62504,3.29772,10.17429861,3.21504,0.93772,3.349,6.41,2.36,6.830644186
31/03/2021 14:00,9.22608,2.90844,9.673653674,3.04608,0.88844,3.173,6.18,2.02,6.50175361,9.47608,3.19844,10.00130544,3.04608,0.88844,3.173,6.43,2.31,6.832349523
31/03/2021 14:30,8.87328,2.75304,9.290550425,2.51328,0.73304,2.618,6.36,2.02,6.673080248,9.11328,2.99304,9.5921927,2.51328,0.73304,2.618,6.6,2.26,6.97621674
31/03/2021 15:00,8.98224,2.82232,9.415207146,2.44224,0.71232,2.544,6.54,2.11,6.871950233,9.24224,3.08232,9.742674007,2.44224,0.71232,2.544,6.8,2.37,7.201173515
31/03/2021 15:30,8.94032,2.70176,9.339637509,2.68032,0.78176,2.792,6.26,1.92,6.547824066,9.22032,3.22176,9.766987171,2.68032,0.78176,2.792,6.54,2.44,6.980343831
31/03/2021 16:00,8.7316,1.6788,8.891524504,2.3616,0.6888,2.46,6.37,0.99,6.446471903,9.2116,3.8288,9.975634516,2.3616,0.6888,2.46,6.85,3.14,7.535389837
31/03/2021 16:30,8.70736,1.91548,8.915558412,2.00736,0.58548,2.091,6.7,1.33,6.830732025,9.07736,2.98548,9.555708001,2.00736,0.58548,2.091,7.07,2.4,7.466250732
31/03/2021 17:00,8.2956,1.8958,8.509467492,1.4256,0.4158,1.485,6.87,1.48,7.027609835,8.6056,2.1858,8.878855388,1.4256,0.4158,1.485,7.18,1.77,7.39495098
31/03/2021 17:30,8.05432,1.59376,8.21048973,0.66432,0.19376,0.692,7.39,1.4,7.521442681,8.39432,1.87376,8.600906045,0.66432,0.19376,0.692,7.73,1.68,7.910455107
31/03/2021 18:00,7.70416,1.35788,7.822909906,0.40416,0.11788,0.421,7.3,1.24,7.404566159,8.06416,1.61788,8.224853324,0.40416,0.11788,0.421,7.66,1.5,7.805485251
31/03/2021 18:30,7.48224,1.33732,7.600811812,0.40224,0.11732,0.419,7.08,1.22,7.18434409,7.86224,1.61732,8.026863759,0.40224,0.11732,0.419,7.46,1.5,7.609310087
31/03/2021 19:00,7.35488,1.24684,7.459817008,0.19488,0.05684,0.203,7.16,1.19,7.258216034,7.74488,1.53684,7.895887752,0.19488,0.05684,0.203,7.55,1.48,7.693692222
31/03/2021 19:30,7.22816,1.15988,7.320629659,0.06816,0.01988,0.071,7.16,1.14,7.250186205,7.61816,1.42988,7.751188206,0.06816,0.01988,0.071,7.55,1.41,7.680533836
31/03/2021 20:00,7.3252,0.9136,7.381952316,0.1152,0.0336,0.12,7.21,0.88,7.263504664,7.8252,1.8536,8.041740359,0.1152,0.0336,0.12,7.71,1.82,7.921900025
31/03/2021 20:30,7.35384,0.87612,7.405845597,0.12384,0.03612,0.129,7.23,0.84,7.278633113,7.88384,1.82612,8.092567417,0.12384,0.03612,0.129,7.76,1.79,7.963774231
31/03/2021 21:00,7.45184,1.38012,7.578565207,0.17184,0.05012,0.179,7.28,1.33,7.400493227,7.84184,1.34012,7.955524885,0.17184,0.05012,0.179,7.67,1.29,7.777724603
31/03/2021 21:30,7.56128,1.48204,7.705153976,0.28128,0.08204,0.293,7.28,1.4,7.413393285,7.95128,1.43204,8.079207399,0.28128,0.08204,0.293,7.67,1.35,7.787900873
31/03/2021 22:00,7.33152,1.44836,7.473214315,0.37152,0.10836,0.387,6.96,1.34,7.087820539,7.68152,1.40836,7.80956,0.37152,0.10836,0.387,7.31,1.3,7.42469528
31/03/2021 22:30,7.07776,0.90268,7.135090595,0.31776,0.09268,0.331,6.76,0.81,6.808355161,7.50776,1.68268,7.69401535,0.31776,0.09268,0.331,7.19,1.59,7.363708305
31/03/2021 23:00,6.95528,1.25904,7.068316744,0.30528,0.08904,0.318,6.65,1.17,6.752140401,7.29528,1.27904,7.406554773,0.30528,0.08904,0.318,6.99,1.19,7.090571204
31/03/2021 23:30,6.7908,0.5694,6.814629924,0.3408,0.0994,0.355,6.45,0.47,6.46710136,7.2608,1.9994,7.531056832,0.3408,0.0994,0.355,6.92,1.9,7.176099219
01/04/2021 00:00,6.79368,0.41024,6.80605501,0.34368,0.10024,0.358,6.45,0.31,6.457445315,7.26368,2.16024,7.578105568,0.34368,0.10024,0.358,6.92,2.06,7.220110802
